Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,15,13.0,3.5,0.75,7.05,3.5,0.0,0.0
2018,1,1,7,30,26.0,7.0,0.7,7.4,7.0,5.51,0.0
2018,1,1,7,45,103.5,21.0,0.7,7.8,30.0,15.88,0.0
2018,1,1,8,0,181.0,35.0,0.7,8.2,53.0,26.34,16.52
2018,1,1,8,15,245.0,47.0,0.8,8.65,83.5,35.27,25.72
2018,1,1,8,30,309.0,59.0,0.9,9.1,114.0,44.13,34.14
2018,1,1,8,45,346.5,70.0,1.0,9.6,146.0,52.01,41.49
2018,1,1,9,0,384.0,81.0,1.1,10.1,178.0,59.76,48.58
2018,1,1,9,15,397.0,92.5,1.2,10.75,206.5,67.43,55.41
2018,1,1,9,30,410.0,104.0,1.3,11.4,235.0,74.91,61.95
2018,1,1,9,45,421.5,115.0,1.35,12.0,261.5,81.87,67.94
2018,1,1,10,0,433.0,126.0,1.4,12.6,288.0,88.7,73.73
2018,1,1,10,15,455.5,131.5,1.45,13.1,313.0,92.15,76.51
2018,1,1,10,30,478.0,137.0,1.5,13.6,338.0,95.6,79.28
2018,1,1,10,45,479.5,144.5,1.55,14.1,354.5,99.89,82.77
2018,1,1,11,0,481.0,152.0,1.6,14.6,371.0,123.87,87.74
2018,1,1,11,15,532.5,143.5,1.55,15.0,393.0,156.78,103.9
2018,1,1,11,30,584.0,135.0,1.5,15.4,415.0,197.13,132.28
2018,1,1,11,45,573.5,140.0,1.45,15.8,418.0,235.7,165.39
2018,1,1,12,0,563.0,145.0,1.4,16.2,421.0,268.5,195.2
2018,1,1,12,15,533.0,153.5,1.35,16.45,414.0,299.66,224.48
2018,1,1,12,30,503.0,162.0,1.3,16.7,407.0,327.28,250.27
2018,1,1,12,45,520.0,154.5,1.25,16.9,404.0,357.28,276.58
2018,1,1,13,0,537.0,147.0,1.2,17.1,401.0,387.03,302.32
2018,1,1,13,15,485.0,152.5,1.15,17.2,376.5,394.15,310.49
2018,1,1,13,30,433.0,158.0,1.1,17.3,352.0,396.07,313.99
2018,1,1,13,45,434.5,149.0,1.1,17.35,335.0,409.73,326.56
2018,1,1,14,0,436.0,140.0,1.1,17.4,318.0,421.61,337.46
2018,1,1,14,15,438.5,128.5,1.05,17.15,297.0,429.71,345.49
2018,1,1,14,30,441.0,117.0,1.0,16.9,276.0,435.8,351.8
2018,1,1,14,45,433.5,106.0,0.95,16.7,249.5,433.66,351.36
2018,1,1,15,0,426.0,95.0,0.9,16.5,223.0,429.14,348.76
2018,1,1,15,15,385.0,86.0,0.9,16.5,190.0,401.11,326.96
2018,1,1,15,30,344.0,77.0,0.9,16.5,157.0,370.45,302.31
2018,1,1,15,45,294.5,65.0,0.85,15.1,124.0,327.52,268.01
2018,1,1,16,0,245.0,53.0,0.8,13.7,91.0,282.82,230.51
2018,1,1,16,15,204.5,40.0,0.85,13.25,65.0,242.33,192.63
2018,1,1,16,30,164.0,27.0,0.9,12.8,39.0,193.7,120.69
2018,1,1,16,45,100.0,16.0,0.95,12.35,21.5,84.7,0.0
2018,1,1,17,0,36.0,5.0,1.0,11.9,4.0,0.0,0.0
2018,1,1,17,15,18.0,2.5,1.0,11.7,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.5,1.0,8.5,4.0,0.0,0.0
2018,1,2,7,30,37.0,7.0,1.0,9.0,8.0,5.51,0.0
2018,1,2,7,45,88.0,21.0,1.0,9.45,28.5,15.87,0.0
2018,1,2,8,0,139.0,35.0,1.0,9.9,49.0,26.18,16.22
2018,1,2,8,15,183.0,49.0,1.2,10.4,76.5,36.4,26.49
2018,1,2,8,30,227.0,63.0,1.4,10.9,104.0,46.5,35.96
2018,1,2,8,45,253.0,76.5,1.6,11.45,132.5,55.99,44.71
2018,1,2,9,0,279.0,90.0,1.8,12.0,161.0,65.3,53.14
2018,1,2,9,15,192.0,108.0,1.75,12.5,160.5,75.8,62.48
2018,1,2,9,30,105.0,126.0,1.7,13.0,160.0,87.22,72.48
2018,1,2,9,45,92.0,140.5,1.7,13.5,172.5,97.79,81.58
2018,1,2,10,0,79.0,155.0,1.7,14.0,185.0,106.66,89.08
2018,1,2,10,15,61.5,161.0,1.7,14.55,185.5,110.68,92.25
2018,1,2,10,30,44.0,167.0,1.7,15.1,186.0,114.49,95.23
2018,1,2,10,45,67.0,176.0,1.7,15.65,206.0,120.51,100.09
2018,1,2,11,0,90.0,185.0,1.7,16.2,226.0,131.33,102.2
2018,1,2,11,15,157.5,196.5,1.65,16.5,271.0,152.66,115.06
2018,1,2,11,30,225.0,208.0,1.6,16.8,316.0,184.56,137.09
2018,1,2,11,45,169.5,212.5,1.55,17.1,294.5,193.11,146.64
2018,1,2,12,0,114.0,217.0,1.5,17.4,273.0,195.73,151.49
2018,1,2,12,15,78.0,203.0,1.55,17.5,241.5,181.37,141.75
2018,1,2,12,30,42.0,189.0,1.6,17.6,210.0,164.57,129.51
2018,1,2,12,45,21.5,157.0,1.6,17.75,167.5,130.69,102.55
2018,1,2,13,0,1.0,125.0,1.6,17.9,125.0,97.59,75.72
2018,1,2,13,15,0.5,114.0,1.6,17.8,114.0,88.99,68.77
2018,1,2,13,30,0.0,103.0,1.6,17.7,103.0,80.14,61.56
2018,1,2,13,45,0.0,100.5,1.6,17.65,100.5,78.46,60.27
2018,1,2,14,0,0.0,98.0,1.6,17.6,98.0,76.85,59.03
2018,1,2,14,15,0.0,82.0,1.5,17.25,82.0,63.62,48.12
2018,1,2,14,30,0.0,66.0,1.4,16.9,66.0,50.61,37.32
2018,1,2,14,45,0.0,66.0,1.25,16.55,66.0,50.61,37.44
2018,1,2,15,0,0.0,66.0,1.1,16.2,66.0,51.2,38.01
2018,1,2,15,15,0.0,51.5,1.1,16.2,51.5,39.41,27.99
2018,1,2,15,30,0.0,37.0,1.1,16.2,37.0,28.24,18.43
2018,1,2,15,45,0.0,30.5,1.0,14.7,30.5,23.25,14.18
2018,1,2,16,0,0.0,24.0,0.9,13.2,24.0,18.27,9.85
2018,1,2,16,15,0.0,18.0,0.95,12.65,18.0,13.69,5.67
2018,1,2,16,30,0.0,12.0,1.0,12.1,12.0,9.11,0.53
2018,1,2,16,45,11.0,7.5,1.05,11.6,7.5,13.85,0.0
2018,1,2,17,0,22.0,3.0,1.1,11.1,3.0,2.36,0.0
2018,1,2,17,15,11.0,1.5,1.1,10.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,8.3,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,8.6,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.5,1.05,8.95,5.5,4.16,0.0
2018,1,3,8,0,0.0,9.0,1.0,9.3,9.0,6.82,0.06
2018,1,3,8,15,0.0,12.0,0.95,9.75,12.0,9.1,2.43
2018,1,3,8,30,0.0,15.0,0.9,10.2,15.0,11.39,4.62
2018,1,3,8,45,0.0,20.5,0.85,10.6,20.5,15.58,8.51
2018,1,3,9,0,0.0,26.0,0.8,11.0,26.0,19.79,12.38
2018,1,3,9,15,0.0,41.0,0.85,11.3,41.0,31.31,22.83
2018,1,3,9,30,0.0,56.0,0.9,11.6,56.0,42.88,33.24
2018,1,3,9,45,0.0,77.0,0.95,11.85,77.0,58.51,47.19
2018,1,3,10,0,0.0,98.0,1.0,12.1,98.0,73.23,60.17
2018,1,3,10,15,0.0,104.5,1.05,12.25,104.5,77.99,64.24
2018,1,3,10,30,0.0,111.0,1.1,12.4,111.0,82.69,68.26
2018,1,3,10,45,0.0,107.0,1.15,12.55,107.0,80.28,65.99
2018,1,3,11,0,0.0,103.0,1.2,12.7,103.0,77.88,60.84
2018,1,3,11,15,0.0,86.5,1.1,12.75,86.5,66.35,51.03
2018,1,3,11,30,0.0,70.0,1.0,12.8,70.0,53.73,40.31
2018,1,3,11,45,0.0,64.0,0.95,12.85,64.0,49.1,36.36
2018,1,3,12,0,0.0,58.0,0.9,12.9,58.0,44.46,32.41
2018,1,3,12,15,0.0,59.0,1.0,12.85,59.0,45.24,33.07
2018,1,3,12,30,0.0,60.0,1.1,12.8,60.0,46.01,33.74
2018,1,3,12,45,0.0,56.5,1.25,12.75,56.5,43.3,31.45
2018,1,3,13,0,0.0,53.0,1.4,12.7,53.0,40.6,29.17
2018,1,3,13,15,0.0,56.0,1.65,12.7,56.0,42.91,31.17
2018,1,3,13,30,0.0,59.0,1.9,12.7,59.0,45.21,33.17
2018,1,3,13,45,0.0,57.0,2.15,12.7,57.0,43.66,31.88
2018,1,3,14,0,0.0,55.0,2.4,12.7,55.0,42.11,30.6
2018,1,3,14,15,0.0,43.0,2.35,12.65,43.0,32.86,22.71
2018,1,3,14,30,0.0,31.0,2.3,12.6,31.0,23.64,14.8
2018,1,3,14,45,0.0,22.0,2.3,12.6,22.0,16.75,8.86
2018,1,3,15,0,0.0,13.0,2.3,12.6,13.0,9.88,2.91
2018,1,3,15,15,0.0,11.0,2.3,12.6,11.0,8.35,1.58
2018,1,3,15,30,0.0,9.0,2.3,12.6,9.0,6.82,0.24
2018,1,3,15,45,0.0,8.0,1.7,11.85,8.0,6.06,0.0
2018,1,3,16,0,0.0,7.0,1.1,11.1,7.0,5.3,0.0
2018,1,3,16,15,0.0,6.0,1.1,10.9,6.0,4.54,0.0
2018,1,3,16,30,0.0,5.0,1.1,10.7,5.0,3.78,0.0
2018,1,3,16,45,0.0,3.0,1.15,10.5,3.0,2.36,0.0
2018,1,3,17,0,0.0,1.0,1.2,10.3,1.0,0.79,0.0
2018,1,3,17,15,0.0,0.5,1.4,10.45,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,4,7,15,17.5,3.5,2.1,10.25,4.0,0.0,0.0
2018,1,4,7,30,35.0,7.0,2.2,10.8,8.0,5.51,0.0
2018,1,4,7,45,86.5,20.5,2.35,11.3,28.0,15.51,0.0
2018,1,4,8,0,138.0,34.0,2.5,11.8,48.0,25.51,15.47
2018,1,4,8,15,178.5,47.5,2.55,12.25,74.0,35.39,25.36
2018,1,4,8,30,219.0,61.0,2.6,12.7,100.0,45.15,34.48
2018,1,4,8,45,251.0,74.0,2.6,13.2,129.5,54.39,42.97
2018,1,4,9,0,283.0,87.0,2.6,13.7,159.0,62.68,50.46
2018,1,4,9,15,375.5,91.0,2.65,14.35,202.0,66.17,53.5
2018,1,4,9,30,468.0,95.0,2.7,15.0,245.0,69.82,56.6
2018,1,4,9,45,423.5,110.0,2.75,15.65,256.5,78.68,64.2
2018,1,4,10,0,379.0,125.0,2.8,16.3,268.0,87.17,71.38
2018,1,4,10,15,257.5,150.5,2.95,16.95,251.0,102.68,84.58
2018,1,4,10,30,136.0,176.0,3.1,17.6,234.0,118.03,97.49
2018,1,4,10,45,149.0,187.5,3.25,18.25,253.5,124.84,102.95
2018,1,4,11,0,162.0,199.0,3.4,18.9,273.0,139.32,106.43
2018,1,4,11,15,172.5,204.5,3.45,19.25,285.5,158.42,118.25
2018,1,4,11,30,183.0,210.0,3.5,19.6,298.0,178.55,133.08
2018,1,4,11,45,126.5,203.5,3.55,19.9,265.0,177.53,134.9
2018,1,4,12,0,70.0,197.0,3.6,20.2,232.0,167.24,129.18
2018,1,4,12,15,84.0,189.5,3.6,20.3,231.0,172.86,133.88
2018,1,4,12,30,98.0,182.0,3.6,20.4,230.0,184.19,143.41
2018,1,4,12,45,313.5,155.5,3.55,20.45,306.0,264.84,206.32
2018,1,4,13,0,529.0,129.0,3.5,20.5,382.0,366.4,286.96
2018,1,4,13,15,514.5,136.5,3.45,20.4,376.5,393.33,310.73
2018,1,4,13,30,500.0,144.0,3.4,20.3,371.0,418.08,332.49
2018,1,4,13,45,450.0,139.5,3.35,20.25,336.0,408.95,327.47
2018,1,4,14,0,400.0,135.0,3.3,20.2,301.0,394.82,318.06
2018,1,4,14,15,333.5,115.0,3.05,19.9,247.0,349.45,283.62
2018,1,4,14,30,267.0,95.0,2.8,19.6,193.0,297.48,243.05
2018,1,4,14,45,472.0,81.0,2.55,19.3,234.0,439.6,359.36
2018,1,4,15,0,677.0,67.0,2.3,19.0,275.0,578.87,468.66
2018,1,4,15,15,636.5,62.5,2.3,19.0,238.0,559.16,452.91
2018,1,4,15,30,596.0,58.0,2.3,19.0,201.0,535.81,434.07
2018,1,4,15,45,534.5,52.0,1.75,17.65,162.5,492.01,398.26
2018,1,4,16,0,473.0,46.0,1.2,16.3,124.0,445.11,357.92
2018,1,4,16,15,377.0,38.0,1.15,15.75,88.5,368.18,291.85
2018,1,4,16,30,281.0,30.0,1.1,15.2,53.0,286.26,197.43
2018,1,4,16,45,156.0,17.5,1.1,14.65,29.0,126.87,0.0
2018,1,4,17,0,31.0,5.0,1.1,14.1,5.0,26.23,0.0
2018,1,4,17,15,15.5,2.5,1.1,13.9,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,12.9,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,13.3,2.0,1.57,0.0
2018,1,5,7,45,55.5,10.0,1.35,13.65,15.5,7.66,0.0
2018,1,5,8,0,111.0,18.0,1.4,14.0,29.0,13.77,5.68
2018,1,5,8,15,55.5,34.0,1.45,14.3,39.5,26.16,17.15
2018,1,5,8,30,0.0,50.0,1.5,14.6,50.0,37.5,27.51
2018,1,5,8,45,11.0,70.5,1.6,14.9,73.5,51.92,40.51
2018,1,5,9,0,22.0,91.0,1.7,15.2,97.0,65.06,52.26
2018,1,5,9,15,34.5,108.0,1.65,15.35,118.5,76.33,62.24
2018,1,5,9,30,47.0,125.0,1.6,15.5,140.0,87.38,71.9
2018,1,5,9,45,27.0,119.5,1.6,15.7,128.5,84.99,69.67
2018,1,5,10,0,7.0,114.0,1.6,15.9,117.0,83.91,68.59
2018,1,5,10,15,3.5,79.0,1.65,16.05,80.5,60.51,47.95
2018,1,5,10,30,0.0,44.0,1.7,16.2,44.0,33.64,24.21
2018,1,5,10,45,0.0,51.5,1.7,16.3,51.5,39.43,29.28
2018,1,5,11,0,0.0,59.0,1.7,16.4,59.0,45.22,32.63
2018,1,5,11,15,1.0,80.5,1.7,16.55,81.0,61.97,46.58
2018,1,5,11,30,2.0,102.0,1.7,16.7,103.0,78.09,59.88
2018,1,5,11,45,6.0,115.5,1.7,16.8,118.5,89.17,68.83
2018,1,5,12,0,10.0,129.0,1.7,16.9,134.0,100.88,78.35
2018,1,5,12,15,5.0,118.0,1.75,16.9,120.5,91.99,71.2
2018,1,5,12,30,0.0,107.0,1.8,16.9,107.0,82.29,63.32
2018,1,5,12,45,12.0,124.0,1.85,16.9,130.0,100.7,78.49
2018,1,5,13,0,24.0,141.0,1.9,16.9,153.0,125.44,98.96
2018,1,5,13,15,16.5,145.0,1.85,16.8,153.0,122.23,96.51
2018,1,5,13,30,9.0,149.0,1.8,16.7,153.0,123.44,97.67
2018,1,5,13,45,5.0,128.5,1.8,16.6,130.5,105.03,82.61
2018,1,5,14,0,1.0,108.0,1.8,16.5,108.0,85.94,66.85
2018,1,5,14,15,0.5,79.5,1.65,16.3,79.5,61.72,46.7
2018,1,5,14,30,0.0,51.0,1.5,16.1,51.0,39.02,27.62
2018,1,5,14,45,0.0,42.0,1.4,15.9,42.0,32.08,21.79
2018,1,5,15,0,0.0,33.0,1.3,15.7,33.0,25.16,15.92
2018,1,5,15,15,0.0,27.5,1.3,15.7,27.5,20.94,12.31
2018,1,5,15,30,0.0,22.0,1.3,15.7,22.0,16.73,8.67
2018,1,5,15,45,0.0,19.5,1.05,14.95,19.5,14.82,7.01
2018,1,5,16,0,0.0,17.0,0.8,14.2,17.0,12.91,5.3
2018,1,5,16,15,0.0,17.5,0.85,13.95,17.5,13.3,5.39
2018,1,5,16,30,0.0,18.0,0.9,13.7,18.0,13.72,4.43
2018,1,5,16,45,0.0,9.5,0.95,13.45,9.5,7.47,0.0
2018,1,5,17,0,0.0,1.0,1.0,13.2,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.15,13.1,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.5,1.0,8.5,2.5,0.0,0.0
2018,1,6,7,30,3.0,5.0,1.1,9.0,5.0,3.93,0.0
2018,1,6,7,45,41.5,18.5,1.2,9.5,22.5,14.18,0.0
2018,1,6,8,0,80.0,32.0,1.3,10.0,40.0,23.92,14.33
2018,1,6,8,15,301.0,39.5,1.4,10.45,90.5,31.9,22.53
2018,1,6,8,30,522.0,47.0,1.5,10.9,141.0,38.95,29.26
2018,1,6,8,45,465.0,57.0,1.6,11.3,156.0,45.92,35.74
2018,1,6,9,0,408.0,67.0,1.7,11.7,171.0,52.43,41.7
2018,1,6,9,15,357.0,87.0,1.75,12.1,188.0,63.29,51.43
2018,1,6,9,30,306.0,107.0,1.8,12.5,205.0,75.41,62.14
2018,1,6,9,45,478.0,99.5,1.8,12.9,271.5,72.73,59.59
2018,1,6,10,0,650.0,92.0,1.8,13.3,338.0,71.59,58.42
2018,1,6,10,15,745.0,81.5,1.9,13.7,383.5,70.8,57.53
2018,1,6,10,30,840.0,71.0,2.0,14.1,429.0,64.47,51.77
2018,1,6,10,45,853.0,71.5,2.1,14.5,450.5,65.05,52.14
2018,1,6,11,0,866.0,72.0,2.2,14.9,472.0,91.72,54.37
2018,1,6,11,15,873.5,73.0,2.25,15.15,487.0,150.3,85.55
2018,1,6,11,30,881.0,74.0,2.3,15.4,502.0,202.89,124.18
2018,1,6,11,45,885.0,74.0,2.35,15.65,509.0,253.65,167.6
2018,1,6,12,0,889.0,74.0,2.4,15.9,516.0,303.48,212.8
2018,1,6,12,15,854.0,82.0,2.35,16.0,506.0,345.67,253.62
2018,1,6,12,30,819.0,90.0,2.3,16.1,496.0,385.42,291.67
2018,1,6,12,45,805.5,92.0,2.2,16.15,486.5,423.75,327.09
2018,1,6,13,0,792.0,94.0,2.1,16.2,477.0,459.02,359.07
2018,1,6,13,15,826.0,84.0,2.0,16.15,472.0,503.12,396.87
2018,1,6,13,30,860.0,74.0,1.9,16.1,467.0,546.84,433.64
2018,1,6,13,45,821.0,76.0,1.85,16.05,437.0,561.3,447.67
2018,1,6,14,0,782.0,78.0,1.8,16.0,407.0,570.58,457.32
2018,1,6,14,15,745.0,74.5,1.75,15.8,370.5,570.3,459.63
2018,1,6,14,30,708.0,71.0,1.7,15.6,334.0,565.27,457.92
2018,1,6,14,45,680.0,70.0,1.7,15.4,303.5,568.19,461.94
2018,1,6,15,0,652.0,69.0,1.7,15.2,273.0,564.88,460.7
2018,1,6,15,15,629.0,63.5,1.7,15.2,240.0,556.13,454.51
2018,1,6,15,30,606.0,58.0,1.7,15.2,207.0,544.21,444.48
2018,1,6,15,45,584.5,51.0,1.3,13.75,173.0,528.58,430.48
2018,1,6,16,0,563.0,44.0,0.9,12.3,139.0,510.34,412.0
2018,1,6,16,15,464.5,37.0,0.9,11.75,100.5,432.96,346.05
2018,1,6,16,30,366.0,30.0,0.9,11.2,62.0,353.84,257.49
2018,1,6,16,45,223.0,19.5,0.95,10.7,35.5,212.64,0.0
2018,1,6,17,0,80.0,9.0,1.0,10.2,9.0,64.85,0.0
2018,1,6,17,15,40.0,4.5,1.0,9.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,7,15,1.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,1,7,7,30,2.0,4.0,1.2,6.2,4.0,3.15,0.0
2018,1,7,7,45,11.5,12.0,1.25,6.55,13.0,9.45,0.0
2018,1,7,8,0,21.0,20.0,1.3,6.9,22.0,15.7,7.64
2018,1,7,8,15,10.5,26.0,1.35,7.1,27.0,20.49,12.7
2018,1,7,8,30,0.0,32.0,1.4,7.3,32.0,24.42,16.56
2018,1,7,8,45,0.0,41.0,1.4,7.55,41.0,31.33,23.05
2018,1,7,9,0,0.0,50.0,1.4,7.8,50.0,38.26,29.47
2018,1,7,9,15,0.0,53.0,1.5,8.15,53.0,40.57,31.58
2018,1,7,9,30,0.0,56.0,1.6,8.5,56.0,42.88,33.63
2018,1,7,9,45,0.0,61.5,1.65,8.8,61.5,47.12,37.42
2018,1,7,10,0,0.0,67.0,1.7,9.1,67.0,51.38,41.17
2018,1,7,10,15,0.0,88.5,1.8,9.6,88.5,67.13,55.2
2018,1,7,10,30,0.0,110.0,1.9,10.1,110.0,82.09,68.36
2018,1,7,10,45,0.0,107.5,2.0,10.55,107.5,80.68,66.87
2018,1,7,11,0,0.0,105.0,2.1,11.0,105.0,79.3,62.46
2018,1,7,11,15,0.0,107.5,2.1,11.4,107.5,81.45,64.11
2018,1,7,11,30,0.0,110.0,2.1,11.8,110.0,83.58,65.76
2018,1,7,11,45,0.0,119.0,2.05,12.25,119.0,90.46,71.4
2018,1,7,12,0,0.0,128.0,2.0,12.7,128.0,97.5,77.15
2018,1,7,12,15,0.0,126.0,1.95,13.0,126.0,96.46,76.17
2018,1,7,12,30,0.0,124.0,1.9,13.3,124.0,95.35,75.17
2018,1,7,12,45,0.0,126.5,1.85,13.55,126.5,97.73,77.11
2018,1,7,13,0,0.0,129.0,1.8,13.8,129.0,100.22,79.16
2018,1,7,13,15,0.0,119.0,1.65,13.9,119.0,92.68,72.88
2018,1,7,13,30,0.0,109.0,1.5,14.0,109.0,84.95,66.46
2018,1,7,13,45,1.0,121.0,1.4,14.1,121.5,96.19,75.96
2018,1,7,14,0,2.0,133.0,1.3,14.2,134.0,108.49,86.32
2018,1,7,14,15,1.5,120.5,1.1,13.9,121.0,98.41,78.06
2018,1,7,14,30,1.0,108.0,0.9,13.6,108.0,88.1,69.57
2018,1,7,14,45,0.5,96.5,0.75,13.35,96.5,78.52,61.64
2018,1,7,15,0,0.0,85.0,0.6,13.1,85.0,68.79,53.49
2018,1,7,15,15,0.0,83.5,0.6,13.1,83.5,69.59,54.17
2018,1,7,15,30,0.0,82.0,0.6,13.1,82.0,71.77,55.92
2018,1,7,15,45,0.0,67.0,0.7,12.25,67.0,58.86,44.85
2018,1,7,16,0,0.0,52.0,0.8,11.4,52.0,45.48,33.21
2018,1,7,16,15,0.0,38.5,0.8,11.2,38.5,33.51,22.5
2018,1,7,16,30,0.0,25.0,0.8,11.0,25.0,20.53,10.17
2018,1,7,16,45,10.0,15.0,0.85,10.8,15.0,21.44,0.0
2018,1,7,17,0,20.0,5.0,0.9,10.6,5.0,18.41,0.0
2018,1,7,17,15,10.0,2.5,0.85,10.5,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.75,10.35,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,10.5,2.0,1.57,0.0
2018,1,8,7,45,0.0,4.5,2.05,10.7,4.5,3.4,0.0
2018,1,8,8,0,0.0,7.0,2.2,10.9,7.0,5.3,0.0
2018,1,8,8,15,0.0,9.0,2.3,11.05,9.0,6.82,0.36
2018,1,8,8,30,0.0,11.0,2.4,11.2,11.0,8.34,1.83
2018,1,8,8,45,0.0,12.5,2.5,11.4,12.5,9.48,2.92
2018,1,8,9,0,0.0,14.0,2.6,11.6,14.0,10.63,3.99
2018,1,8,9,15,0.0,13.5,2.75,11.8,13.5,10.25,3.66
2018,1,8,9,30,0.0,13.0,2.9,12.0,13.0,9.88,3.31
2018,1,8,9,45,0.0,16.0,3.0,12.15,16.0,12.17,5.37
2018,1,8,10,0,0.0,19.0,3.1,12.3,19.0,14.47,7.43
2018,1,8,10,15,0.0,35.0,3.1,12.45,35.0,26.72,18.44
2018,1,8,10,30,0.0,51.0,3.1,12.6,51.0,39.03,29.42
2018,1,8,10,45,0.0,42.5,3.1,12.75,42.5,32.5,23.51
2018,1,8,11,0,0.0,34.0,3.1,12.9,34.0,25.98,16.65
2018,1,8,11,15,0.0,47.5,3.05,13.05,47.5,36.36,25.49
2018,1,8,11,30,0.0,61.0,3.0,13.2,61.0,46.78,34.31
2018,1,8,11,45,0.0,55.5,3.0,13.3,55.5,42.54,30.67
2018,1,8,12,0,0.0,50.0,3.0,13.4,50.0,38.3,27.04
2018,1,8,12,15,0.0,52.0,2.8,13.5,52.0,39.84,28.34
2018,1,8,12,30,0.0,54.0,2.6,13.6,54.0,41.38,29.64
2018,1,8,12,45,0.0,55.0,2.4,13.65,55.0,42.15,30.3
2018,1,8,13,0,0.0,56.0,2.2,13.7,56.0,42.92,30.97
2018,1,8,13,15,0.0,43.5,2.15,13.75,43.5,33.28,22.8
2018,1,8,13,30,0.0,31.0,2.1,13.8,31.0,23.68,14.63
2018,1,8,13,45,0.0,30.5,2.0,13.8,30.5,23.29,14.32
2018,1,8,14,0,0.0,30.0,1.9,13.8,30.0,22.9,14.02
2018,1,8,14,15,0.0,37.0,1.75,13.65,37.0,28.26,18.66
2018,1,8,14,30,0.0,44.0,1.6,13.5,44.0,33.63,23.32
2018,1,8,14,45,0.0,44.0,1.45,13.35,44.0,33.62,23.37
2018,1,8,15,0,0.0,44.0,1.3,13.2,44.0,33.62,23.41
2018,1,8,15,15,0.0,39.5,1.3,13.2,39.5,30.15,20.42
2018,1,8,15,30,0.0,35.0,1.3,13.2,35.0,26.7,17.4
2018,1,8,15,45,0.0,30.5,1.2,12.8,30.5,23.25,14.37
2018,1,8,16,0,0.0,26.0,1.1,12.4,26.0,19.8,11.28
2018,1,8,16,15,0.0,19.5,1.1,12.3,19.5,14.83,6.81
2018,1,8,16,30,0.0,13.0,1.1,12.2,13.0,9.87,2.03
2018,1,8,16,45,6.0,7.5,1.05,12.1,7.5,10.27,0.0
2018,1,8,17,0,12.0,2.0,1.0,12.0,2.0,10.28,0.0
2018,1,8,17,15,6.0,1.0,1.0,12.05,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,11.4,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,11.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.5,0.9,12.25,4.5,3.4,0.0
2018,1,9,8,0,0.0,7.0,0.9,12.7,7.0,5.3,0.0
2018,1,9,8,15,0.0,9.0,0.95,13.05,9.0,6.82,0.34
2018,1,9,8,30,0.0,11.0,1.0,13.4,11.0,8.34,1.79
2018,1,9,8,45,0.0,14.0,1.05,13.75,14.0,10.63,3.9
2018,1,9,9,0,0.0,17.0,1.1,14.1,17.0,12.92,5.98
2018,1,9,9,15,0.0,16.0,1.05,14.3,16.0,12.16,5.31
2018,1,9,9,30,0.0,15.0,1.0,14.5,15.0,11.4,4.62
2018,1,9,9,45,0.0,16.0,1.0,14.7,16.0,12.17,5.3
2018,1,9,10,0,0.0,17.0,1.0,14.9,17.0,12.94,5.97
2018,1,9,10,15,0.0,18.5,0.95,14.9,18.5,14.09,6.98
2018,1,9,10,30,0.0,20.0,0.9,14.9,20.0,15.25,8.0
2018,1,9,10,45,1.5,64.0,0.9,14.9,64.5,49.1,38.06
2018,1,9,11,0,3.0,108.0,0.9,14.9,109.0,81.55,63.32
2018,1,9,11,15,2.5,116.5,0.95,14.85,117.5,88.06,68.6
2018,1,9,11,30,2.0,125.0,1.0,14.8,126.0,94.63,74.02
2018,1,9,11,45,1.5,105.0,1.05,14.75,106.0,80.52,62.27
2018,1,9,12,0,1.0,85.0,1.1,14.7,86.0,65.63,49.86
2018,1,9,12,15,2.5,104.5,1.1,14.7,106.0,80.98,62.68
2018,1,9,12,30,4.0,124.0,1.1,14.7,126.0,96.78,75.82
2018,1,9,12,45,2.0,94.5,1.05,14.7,95.5,73.56,56.51
2018,1,9,13,0,0.0,65.0,1.0,14.7,65.0,49.87,36.7
2018,1,9,13,15,0.0,56.5,1.05,14.6,56.5,43.3,31.22
2018,1,9,13,30,0.0,48.0,1.1,14.5,48.0,36.74,25.71
2018,1,9,13,45,0.0,51.0,1.15,14.4,51.0,39.04,27.72
2018,1,9,14,0,0.0,54.0,1.2,14.3,54.0,41.35,29.73
2018,1,9,14,15,2.5,66.5,1.25,14.15,67.5,52.57,39.42
2018,1,9,14,30,5.0,79.0,1.3,14.0,81.0,64.5,49.7
2018,1,9,14,45,9.0,72.0,1.35,13.8,75.0,61.7,47.54
2018,1,9,15,0,13.0,65.0,1.4,13.6,69.0,64.28,49.99
2018,1,9,15,15,7.5,46.0,1.4,13.6,48.5,40.53,29.52
2018,1,9,15,30,2.0,27.0,1.4,13.6,28.0,22.02,13.41
2018,1,9,15,45,20.5,20.5,1.2,13.05,24.5,35.75,25.83
2018,1,9,16,0,39.0,14.0,1.0,12.5,21.0,49.35,37.84
2018,1,9,16,15,19.5,9.5,1.0,12.2,13.0,29.73,20.05
2018,1,9,16,30,0.0,5.0,1.0,11.9,5.0,3.78,0.0
2018,1,9,16,45,0.0,3.0,1.0,11.65,3.0,2.27,0.0
2018,1,9,17,0,0.0,1.0,1.0,11.4,1.0,0.79,0.0
2018,1,9,17,15,0.0,0.5,1.15,11.3,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.55,8.3,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.6,8.7,4.0,3.15,0.0
2018,1,10,7,45,1.5,14.0,1.65,9.1,14.0,10.67,0.0
2018,1,10,8,0,3.0,24.0,1.7,9.5,24.0,18.34,9.79
2018,1,10,8,15,7.0,39.5,1.75,9.75,40.5,29.77,20.75
2018,1,10,8,30,11.0,55.0,1.8,10.0,57.0,40.97,31.19
2018,1,10,8,45,35.5,73.5,1.9,10.25,82.0,53.63,42.84
2018,1,10,9,0,60.0,92.0,2.0,10.5,107.0,66.2,54.29
2018,1,10,9,15,54.0,99.5,2.0,10.6,115.0,71.76,59.33
2018,1,10,9,30,48.0,107.0,2.0,10.7,123.0,77.15,64.13
2018,1,10,9,45,24.0,90.5,2.0,10.85,98.5,67.12,55.04
2018,1,10,10,0,0.0,74.0,2.0,11.0,74.0,56.74,45.64
2018,1,10,10,15,0.0,73.0,2.05,11.1,73.0,56.03,44.92
2018,1,10,10,30,0.0,72.0,2.1,11.2,72.0,55.26,44.14
2018,1,10,10,45,0.0,73.0,2.1,11.25,73.0,56.04,44.76
2018,1,10,11,0,0.0,74.0,2.1,11.3,74.0,56.82,43.24
2018,1,10,11,15,1.0,93.5,2.1,11.4,94.0,71.57,55.69
2018,1,10,11,30,2.0,113.0,2.1,11.5,114.0,86.07,67.84
2018,1,10,11,45,1.5,124.0,2.15,11.6,125.0,94.42,74.83
2018,1,10,12,0,1.0,135.0,2.2,11.7,136.0,102.93,81.95
2018,1,10,12,15,0.5,123.0,2.15,11.75,123.5,94.34,74.71
2018,1,10,12,30,0.0,111.0,2.1,11.8,111.0,85.35,67.15
2018,1,10,12,45,0.0,111.0,2.05,11.9,111.0,85.58,67.35
2018,1,10,13,0,0.0,111.0,2.0,12.0,111.0,85.84,67.59
2018,1,10,13,15,0.0,109.5,1.95,12.05,109.5,84.93,66.86
2018,1,10,13,30,0.0,108.0,1.9,12.1,108.0,84.05,66.18
2018,1,10,13,45,4.5,119.0,1.85,12.2,121.0,96.32,76.67
2018,1,10,14,0,9.0,130.0,1.8,12.3,134.0,109.73,88.14
2018,1,10,14,15,133.5,119.5,1.65,12.3,171.0,200.11,166.34
2018,1,10,14,30,258.0,109.0,1.5,12.3,208.0,291.09,243.49
2018,1,10,14,45,200.0,103.0,1.4,12.3,175.5,255.2,213.44
2018,1,10,15,0,142.0,97.0,1.3,12.3,143.0,201.68,168.8
2018,1,10,15,15,196.0,76.5,1.3,12.3,131.5,236.47,199.42
2018,1,10,15,30,250.0,56.0,1.3,12.3,120.0,274.18,231.44
2018,1,10,15,45,308.0,52.0,0.95,11.95,117.0,319.07,267.55
2018,1,10,16,0,366.0,48.0,0.6,11.6,114.0,371.99,306.74
2018,1,10,16,15,232.0,33.0,0.6,11.4,71.0,247.48,202.23
2018,1,10,16,30,98.0,18.0,0.6,11.2,28.0,125.56,95.7
2018,1,10,16,45,79.0,14.0,0.65,11.05,19.5,100.31,10.9
2018,1,10,17,0,60.0,10.0,0.7,10.9,11.0,51.6,0.0
2018,1,10,17,15,30.0,5.0,0.7,10.9,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,11,7,15,32.5,4.5,0.35,10.6,5.0,0.0,0.0
2018,1,11,7,30,65.0,9.0,0.4,10.8,10.0,7.08,0.0
2018,1,11,7,45,174.5,21.0,0.4,11.0,36.0,17.19,0.0
2018,1,11,8,0,284.0,33.0,0.4,11.2,62.0,27.07,17.1
2018,1,11,8,15,179.5,48.5,0.55,11.55,70.0,36.11,26.22
2018,1,11,8,30,75.0,64.0,0.7,11.9,78.0,46.59,35.98
2018,1,11,8,45,71.0,83.0,0.8,12.25,98.5,59.12,47.41
2018,1,11,9,0,67.0,102.0,0.9,12.6,119.0,72.08,59.06
2018,1,11,9,15,79.0,117.5,1.0,13.0,141.0,82.46,68.24
2018,1,11,9,30,91.0,133.0,1.1,13.4,163.0,92.67,77.12
2018,1,11,9,45,58.5,134.5,1.2,13.75,154.5,94.32,78.37
2018,1,11,10,0,26.0,136.0,1.3,14.1,146.0,95.61,79.29
2018,1,11,10,15,41.0,157.5,1.3,14.5,174.5,108.82,90.56
2018,1,11,10,30,56.0,179.0,1.3,14.9,203.0,121.59,101.32
2018,1,11,10,45,64.5,181.5,1.3,15.3,210.5,123.89,102.97
2018,1,11,11,0,73.0,184.0,1.3,15.7,218.0,129.42,101.27
2018,1,11,11,15,84.0,200.5,1.15,15.95,241.0,148.15,114.38
2018,1,11,11,30,95.0,217.0,1.0,16.2,264.0,168.78,129.87
2018,1,11,11,45,157.0,220.0,0.9,16.5,299.0,193.9,147.44
2018,1,11,12,0,219.0,223.0,0.8,16.8,334.0,226.13,171.57
2018,1,11,12,15,246.0,219.5,0.9,16.95,344.5,252.49,193.27
2018,1,11,12,30,273.0,216.0,1.0,17.1,355.0,278.42,215.02
2018,1,11,12,45,298.0,209.5,1.05,17.25,359.0,302.81,235.71
2018,1,11,13,0,323.0,203.0,1.1,17.4,363.0,328.35,257.37
2018,1,11,13,15,340.5,193.0,1.25,17.4,357.0,347.99,274.92
2018,1,11,13,30,358.0,183.0,1.4,17.4,351.0,367.53,292.4
2018,1,11,13,45,479.5,147.5,1.5,17.45,362.0,434.13,346.61
2018,1,11,14,0,601.0,112.0,1.6,17.5,373.0,501.08,400.77
2018,1,11,14,15,665.0,91.5,1.6,17.3,362.5,543.45,435.59
2018,1,11,14,30,729.0,71.0,1.6,17.1,352.0,582.24,467.78
2018,1,11,14,45,675.0,74.0,1.55,16.9,316.0,572.74,461.61
2018,1,11,15,0,621.0,77.0,1.5,16.7,280.0,556.04,449.89
2018,1,11,15,15,579.5,71.0,1.5,16.7,242.5,533.29,433.28
2018,1,11,15,30,538.0,65.0,1.5,16.7,205.0,506.89,412.97
2018,1,11,15,45,432.0,62.5,1.15,15.55,162.5,433.29,354.12
2018,1,11,16,0,326.0,60.0,0.8,14.4,120.0,353.2,288.35
2018,1,11,16,15,237.5,48.5,0.8,13.85,86.0,278.55,225.54
2018,1,11,16,30,149.0,37.0,0.8,13.3,52.0,186.67,143.99
