Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,106.0,23.0,0.85,12.75,31.0,141.05,35.67
2018,1,11,17,0,63.0,9.0,0.9,12.2,10.0,53.11,0.0
2018,1,11,17,15,31.5,4.5,0.9,11.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.5,1.0,7.75,6.5,0.0,0.0
2018,1,12,7,30,121.0,11.0,1.1,8.2,13.0,8.65,0.0
2018,1,12,7,45,237.0,20.5,1.2,8.65,39.5,16.91,0.0
2018,1,12,8,0,353.0,30.0,1.3,9.1,66.0,24.83,15.38
2018,1,12,8,15,449.5,37.0,1.4,9.55,105.5,30.71,21.63
2018,1,12,8,30,546.0,44.0,1.5,10.0,145.0,36.73,27.42
2018,1,12,8,45,416.5,62.0,1.6,10.45,150.0,49.31,38.95
2018,1,12,9,0,287.0,80.0,1.7,10.9,155.0,58.0,46.86
2018,1,12,9,15,204.5,107.0,1.9,11.55,164.5,75.42,62.4
2018,1,12,9,30,122.0,134.0,2.1,12.2,174.0,92.18,77.11
2018,1,12,9,45,234.0,136.5,2.35,12.85,223.5,93.97,78.4
2018,1,12,10,0,346.0,139.0,2.6,13.5,273.0,97.39,81.12
2018,1,12,10,15,352.5,148.5,2.65,13.9,293.5,103.2,85.96
2018,1,12,10,30,359.0,158.0,2.7,14.3,314.0,108.89,90.67
2018,1,12,10,45,252.0,183.5,2.75,14.7,295.5,121.26,101.14
2018,1,12,11,0,145.0,209.0,2.8,15.1,277.0,142.83,111.49
2018,1,12,11,15,132.5,215.0,2.8,15.3,279.0,159.31,122.27
2018,1,12,11,30,120.0,221.0,2.8,15.5,281.0,174.32,134.22
2018,1,12,11,45,177.0,218.5,2.8,15.7,308.0,197.06,150.56
2018,1,12,12,0,234.0,216.0,2.8,15.9,335.0,227.34,174.08
2018,1,12,12,15,398.5,184.5,2.85,16.0,387.5,278.15,212.31
2018,1,12,12,30,563.0,153.0,2.9,16.1,440.0,339.31,260.89
2018,1,12,12,45,528.5,159.0,2.9,16.15,425.5,362.7,283.68
2018,1,12,13,0,494.0,165.0,2.9,16.2,411.0,382.01,302.5
2018,1,12,13,15,644.5,127.0,2.9,16.15,438.0,455.65,362.97
2018,1,12,13,30,795.0,89.0,2.9,16.1,465.0,529.49,423.64
2018,1,12,13,45,789.0,86.5,2.95,16.05,445.5,556.56,447.75
2018,1,12,14,0,783.0,84.0,3.0,16.0,426.0,580.63,469.35
2018,1,12,14,15,720.0,88.5,2.95,15.8,387.0,575.72,467.8
2018,1,12,14,30,657.0,93.0,2.9,15.6,348.0,562.95,459.8
2018,1,12,14,45,653.0,85.0,2.8,15.35,319.5,571.28,468.34
2018,1,12,15,0,649.0,77.0,2.7,15.1,291.0,576.61,474.04
2018,1,12,15,15,654.5,68.0,2.7,15.1,261.5,584.61,481.11
2018,1,12,15,30,660.0,59.0,2.7,15.1,232.0,589.83,484.53
2018,1,12,15,45,569.0,56.5,2.05,13.7,187.5,528.97,435.47
2018,1,12,16,0,478.0,54.0,1.4,12.3,143.0,463.76,381.17
2018,1,12,16,15,341.5,46.0,1.35,11.6,101.0,355.09,291.02
2018,1,12,16,30,205.0,38.0,1.3,10.9,59.0,247.31,194.79
2018,1,12,16,45,130.0,24.0,1.25,10.15,35.0,162.02,59.78
2018,1,12,17,0,55.0,10.0,1.2,9.4,11.0,48.17,0.0
2018,1,12,17,15,27.5,5.0,1.15,9.2,5.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,13,7,15,10.5,4.0,2.05,6.5,4.0,0.0,0.0
2018,1,13,7,30,21.0,8.0,2.1,6.8,8.0,6.29,0.0
2018,1,13,7,45,60.5,22.5,2.2,7.1,27.5,16.88,0.09
2018,1,13,8,0,100.0,37.0,2.3,7.4,47.0,27.43,17.74
2018,1,13,8,15,124.0,51.0,2.35,7.75,69.5,37.44,27.8
2018,1,13,8,30,148.0,65.0,2.4,8.1,92.0,47.27,37.13
2018,1,13,8,45,138.5,83.5,2.45,8.5,114.0,60.13,49.04
2018,1,13,9,0,129.0,102.0,2.5,8.9,136.0,72.05,59.92
2018,1,13,9,15,137.0,117.5,2.5,9.45,158.5,82.14,68.95
2018,1,13,9,30,145.0,133.0,2.5,10.0,181.0,92.01,77.61
2018,1,13,9,45,176.0,146.0,2.55,10.55,210.0,100.63,85.04
2018,1,13,10,0,207.0,159.0,2.6,11.1,239.0,109.11,92.25
2018,1,13,10,15,270.0,164.0,2.6,11.6,277.0,110.66,93.29
2018,1,13,10,30,333.0,169.0,2.6,12.1,315.0,114.69,96.5
2018,1,13,10,45,411.5,163.5,2.55,12.6,352.5,109.73,91.82
2018,1,13,11,0,490.0,158.0,2.5,13.1,390.0,122.52,89.1
2018,1,13,11,15,535.5,151.0,2.5,13.6,412.0,156.7,105.03
2018,1,13,11,30,581.0,144.0,2.5,14.1,434.0,197.85,133.77
2018,1,13,11,45,598.5,140.5,2.5,14.6,443.5,236.6,165.87
2018,1,13,12,0,616.0,137.0,2.5,15.1,453.0,276.25,200.67
2018,1,13,12,15,663.0,128.0,2.55,15.35,468.0,321.35,239.93
2018,1,13,12,30,710.0,119.0,2.6,15.6,483.0,369.33,281.82
2018,1,13,12,45,744.5,107.5,2.6,15.85,484.5,412.32,319.83
2018,1,13,13,0,779.0,96.0,2.6,16.1,486.0,456.26,358.15
2018,1,13,13,15,794.5,90.0,2.6,16.15,478.0,495.37,392.52
2018,1,13,13,30,810.0,84.0,2.6,16.2,470.0,533.18,425.29
2018,1,13,13,45,833.0,76.0,2.55,16.2,457.0,571.61,457.91
2018,1,13,14,0,856.0,68.0,2.5,16.2,444.0,608.45,488.81
2018,1,13,14,15,845.0,66.0,2.4,16.05,417.5,628.76,506.55
2018,1,13,14,30,834.0,64.0,2.3,15.9,391.0,645.55,521.28
2018,1,13,14,45,811.0,61.5,2.2,15.7,356.5,649.99,526.35
2018,1,13,15,0,788.0,59.0,2.1,15.5,322.0,650.44,527.2
2018,1,13,15,15,722.5,58.5,2.1,15.5,277.5,618.69,503.36
2018,1,13,15,30,657.0,58.0,2.1,15.5,233.0,587.37,479.24
2018,1,13,15,45,551.0,55.0,1.65,14.0,185.0,514.7,422.33
2018,1,13,16,0,445.0,52.0,1.2,12.5,137.0,437.87,360.11
2018,1,13,16,15,397.0,43.0,1.2,11.8,104.5,394.78,322.8
2018,1,13,16,30,349.0,34.0,1.2,11.1,72.0,350.29,277.24
2018,1,13,16,45,215.5,22.5,1.2,10.4,42.5,225.68,104.29
2018,1,13,17,0,82.0,11.0,1.2,9.7,13.0,68.9,0.0
2018,1,13,17,15,41.0,5.5,1.2,9.5,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,14,7,15,7.0,3.5,2.2,7.9,3.5,0.0,0.0
2018,1,14,7,30,14.0,7.0,2.2,8.2,7.0,5.51,0.0
2018,1,14,7,45,12.0,20.5,2.2,8.5,21.0,15.55,0.16
2018,1,14,8,0,10.0,34.0,2.2,8.8,35.0,25.36,15.94
2018,1,14,8,15,27.0,51.5,2.2,9.2,56.0,37.67,27.85
2018,1,14,8,30,44.0,69.0,2.2,9.6,77.0,49.79,39.18
2018,1,14,8,45,53.5,84.0,2.2,10.0,96.5,60.22,48.84
2018,1,14,9,0,63.0,99.0,2.2,10.4,116.0,70.5,58.19
2018,1,14,9,15,55.0,110.0,2.1,10.95,126.5,78.11,64.94
2018,1,14,9,30,47.0,121.0,2.0,11.5,137.0,85.53,71.39
2018,1,14,9,45,74.0,142.5,1.95,12.0,170.0,99.2,83.28
2018,1,14,10,0,101.0,164.0,1.9,12.5,203.0,110.07,92.54
2018,1,14,10,15,292.0,147.0,1.85,13.1,272.5,101.27,84.44
2018,1,14,10,30,483.0,130.0,1.8,13.7,342.0,91.07,75.18
2018,1,14,10,45,555.0,125.0,1.7,14.25,380.5,90.6,74.51
2018,1,14,11,0,627.0,120.0,1.6,14.8,419.0,105.76,72.1
2018,1,14,11,15,445.5,156.5,1.55,15.25,372.0,151.07,103.09
2018,1,14,11,30,264.0,193.0,1.5,15.7,325.0,178.31,130.61
2018,1,14,11,45,161.5,205.5,1.4,16.1,286.5,185.22,140.77
2018,1,14,12,0,59.0,218.0,1.3,16.5,248.0,178.5,139.57
2018,1,14,12,15,75.0,222.0,1.25,16.7,260.5,193.41,151.49
2018,1,14,12,30,91.0,226.0,1.2,16.9,273.0,210.04,164.93
2018,1,14,12,45,92.0,222.0,1.15,17.1,269.0,215.75,169.99
2018,1,14,13,0,93.0,218.0,1.1,17.3,265.0,221.18,174.85
2018,1,14,13,15,161.5,212.5,1.0,17.3,291.0,267.48,212.13
2018,1,14,13,30,230.0,207.0,0.9,17.3,317.0,311.25,247.32
2018,1,14,13,45,241.0,196.5,0.85,17.35,307.0,333.24,265.26
2018,1,14,14,0,252.0,186.0,0.8,17.4,297.0,344.29,274.86
2018,1,14,14,15,267.0,170.5,0.75,17.15,281.5,352.01,282.34
2018,1,14,14,30,282.0,155.0,0.7,16.9,266.0,358.85,289.14
2018,1,14,14,45,225.5,144.0,0.65,16.7,228.0,320.77,259.63
2018,1,14,15,0,169.0,133.0,0.6,16.5,190.0,264.02,215.0
2018,1,14,15,15,97.0,106.0,0.6,16.5,138.0,187.34,152.64
2018,1,14,15,30,25.0,79.0,0.6,16.5,86.0,92.99,73.52
2018,1,14,15,45,13.0,59.5,0.75,15.15,63.0,57.77,43.98
2018,1,14,16,0,1.0,40.0,0.9,13.8,40.0,31.33,21.12
2018,1,14,16,15,3.0,33.5,0.95,13.2,34.0,27.86,17.99
2018,1,14,16,30,5.0,27.0,1.0,12.6,28.0,24.39,14.46
2018,1,14,16,45,12.0,17.5,1.05,12.0,18.0,24.37,8.02
2018,1,14,17,0,19.0,8.0,1.1,11.4,8.0,20.29,0.0
2018,1,14,17,15,9.5,4.0,1.05,11.25,4.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.25,8.4,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.2,8.8,5.0,3.93,0.0
2018,1,15,7,45,7.0,9.5,1.15,9.25,9.5,7.46,0.0
2018,1,15,8,0,0.0,14.0,1.1,9.7,14.0,10.63,3.42
2018,1,15,8,15,0.0,19.0,1.2,10.2,19.0,14.45,7.21
2018,1,15,8,30,0.0,24.0,1.3,10.7,24.0,18.27,10.82
2018,1,15,8,45,0.0,37.0,1.35,11.25,37.0,28.24,19.92
2018,1,15,9,0,0.0,50.0,1.4,11.8,50.0,38.26,28.99
2018,1,15,9,15,28.0,90.5,1.35,12.3,100.0,66.15,53.97
2018,1,15,9,30,56.0,131.0,1.3,12.8,150.0,91.36,76.18
2018,1,15,9,45,138.5,146.5,1.3,13.35,199.5,100.44,83.87
2018,1,15,10,0,221.0,162.0,1.3,13.9,249.0,108.62,90.69
2018,1,15,10,15,396.0,143.5,1.3,14.4,313.0,98.21,81.28
2018,1,15,10,30,571.0,125.0,1.3,14.9,377.0,91.71,75.34
2018,1,15,10,45,608.0,122.0,1.35,15.45,402.5,89.46,73.13
2018,1,15,11,0,645.0,119.0,1.4,16.0,428.0,105.71,71.39
2018,1,15,11,15,542.0,149.5,1.35,16.2,414.5,156.19,103.07
2018,1,15,11,30,439.0,180.0,1.3,16.4,401.0,196.92,137.48
2018,1,15,11,45,483.5,172.5,1.25,16.6,419.5,231.99,164.69
2018,1,15,12,0,528.0,165.0,1.2,16.8,438.0,270.59,196.54
2018,1,15,12,15,427.0,190.0,1.1,16.75,411.0,291.31,219.18
2018,1,15,12,30,326.0,215.0,1.0,16.7,384.0,296.82,228.4
2018,1,15,12,45,332.0,210.5,0.9,16.65,380.5,317.64,246.77
2018,1,15,13,0,338.0,206.0,0.8,16.6,377.0,337.97,264.38
2018,1,15,13,15,266.5,207.5,0.7,16.5,340.0,324.52,255.74
2018,1,15,13,30,195.0,209.0,0.6,16.4,303.0,294.31,233.45
2018,1,15,13,45,159.0,199.5,0.55,16.25,274.0,277.51,221.36
2018,1,15,14,0,123.0,190.0,0.5,16.1,245.0,257.4,206.11
2018,1,15,14,15,95.5,177.5,0.45,15.9,218.5,223.73,179.93
2018,1,15,14,30,68.0,165.0,0.4,15.7,192.0,199.97,161.17
2018,1,15,14,45,52.5,145.5,0.4,15.45,165.5,174.48,140.96
2018,1,15,15,0,37.0,126.0,0.4,15.2,139.0,147.33,118.97
2018,1,15,15,15,66.0,115.5,0.4,15.2,135.0,162.4,132.49
2018,1,15,15,30,95.0,105.0,0.4,15.2,131.0,193.06,158.23
2018,1,15,15,45,78.0,89.5,0.55,14.45,108.5,168.19,137.66
2018,1,15,16,0,61.0,74.0,0.7,13.7,86.0,128.35,104.29
2018,1,15,16,15,78.0,56.5,0.65,13.35,68.0,137.9,111.56
2018,1,15,16,30,95.0,39.0,0.6,13.0,50.0,146.64,115.45
2018,1,15,16,45,64.0,25.0,0.6,12.7,31.0,102.22,56.79
2018,1,15,17,0,33.0,11.0,0.6,12.4,12.0,33.04,0.0
2018,1,15,17,15,16.5,5.5,0.65,12.05,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,16,7,15,14.5,4.0,0.5,11.6,4.5,0.0,0.0
2018,1,16,7,30,29.0,8.0,0.5,11.8,9.0,6.29,0.0
2018,1,16,7,45,22.0,12.0,0.5,11.95,13.5,9.59,0.0
2018,1,16,8,0,15.0,16.0,0.5,12.1,18.0,12.62,5.08
2018,1,16,8,15,7.5,22.0,0.6,12.4,23.0,17.34,9.69
2018,1,16,8,30,0.0,28.0,0.7,12.7,28.0,21.33,13.47
2018,1,16,8,45,1.0,42.0,0.8,12.95,42.5,32.11,23.26
2018,1,16,9,0,2.0,56.0,0.9,13.2,57.0,42.92,33.01
2018,1,16,9,15,9.0,80.5,0.8,13.6,83.5,60.34,48.53
2018,1,16,9,30,16.0,105.0,0.7,14.0,110.0,77.22,63.34
2018,1,16,9,45,24.0,126.5,0.65,14.4,135.5,89.49,73.89
2018,1,16,10,0,32.0,148.0,0.6,14.8,161.0,102.81,85.21
2018,1,16,10,15,51.5,166.5,0.6,15.1,188.5,114.29,94.85
2018,1,16,10,30,71.0,185.0,0.6,15.4,216.0,125.47,104.14
2018,1,16,10,45,84.5,193.5,0.6,15.65,232.5,131.06,108.62
2018,1,16,11,0,98.0,202.0,0.6,15.9,249.0,140.64,109.55
2018,1,16,11,15,94.0,208.0,0.65,16.1,254.5,153.71,118.03
2018,1,16,11,30,90.0,214.0,0.7,16.3,260.0,166.25,127.65
2018,1,16,11,45,56.5,197.5,0.7,16.5,226.5,157.2,121.79
2018,1,16,12,0,23.0,181.0,0.7,16.7,193.0,142.24,111.15
2018,1,16,12,15,18.5,177.5,0.8,16.8,187.0,140.77,110.32
2018,1,16,12,30,14.0,174.0,0.9,16.9,181.0,138.62,108.84
2018,1,16,12,45,9.5,148.5,0.95,17.0,153.5,118.68,92.8
2018,1,16,13,0,5.0,123.0,1.0,17.1,126.0,97.54,75.65
2018,1,16,13,15,14.0,132.0,1.05,17.05,139.0,109.95,86.05
2018,1,16,13,30,23.0,141.0,1.1,17.0,152.0,129.73,102.53
2018,1,16,13,45,11.5,122.0,1.15,16.95,127.5,102.59,80.3
2018,1,16,14,0,0.0,103.0,1.2,16.9,103.0,80.53,62.04
2018,1,16,14,15,12.0,102.0,1.25,16.7,107.0,87.91,68.66
2018,1,16,14,30,24.0,101.0,1.3,16.5,111.0,103.16,81.89
2018,1,16,14,45,27.5,89.0,1.3,16.3,99.5,95.98,76.25
2018,1,16,15,0,31.0,77.0,1.3,16.1,88.0,88.58,70.4
2018,1,16,15,15,21.0,71.0,1.3,16.1,78.0,77.31,60.73
2018,1,16,15,30,11.0,65.0,1.3,16.1,68.0,59.44,45.33
2018,1,16,15,45,5.5,50.0,1.05,15.15,51.5,42.4,30.77
2018,1,16,16,0,0.0,35.0,0.8,14.2,35.0,26.72,17.18
2018,1,16,16,15,0.0,29.0,0.85,13.7,29.0,22.12,13.07
2018,1,16,16,30,0.0,23.0,0.9,13.2,23.0,17.53,8.8
2018,1,16,16,45,5.5,15.0,0.9,12.7,15.0,15.91,4.82
2018,1,16,17,0,11.0,7.0,0.9,12.2,7.0,13.66,0.0
2018,1,16,17,15,5.5,3.5,0.95,11.95,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,0.85,9.05,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,0.9,9.6,6.0,4.72,0.0
2018,1,17,7,45,9.0,11.0,1.0,10.15,11.0,8.65,0.0
2018,1,17,8,0,0.0,16.0,1.1,10.7,16.0,12.16,4.75
2018,1,17,8,15,0.0,21.0,1.1,11.15,21.0,15.98,8.54
2018,1,17,8,30,0.0,26.0,1.1,11.6,26.0,19.8,12.16
2018,1,17,8,45,0.0,39.5,1.15,12.05,39.5,30.17,21.6
2018,1,17,9,0,0.0,53.0,1.2,12.5,53.0,40.58,31.0
2018,1,17,9,15,3.0,73.0,1.15,13.15,74.0,55.21,44.04
2018,1,17,9,30,6.0,93.0,1.1,13.8,95.0,69.29,56.39
2018,1,17,9,45,6.0,92.0,1.1,14.45,94.0,69.15,56.02
2018,1,17,10,0,6.0,91.0,1.1,15.1,93.0,68.86,55.53
2018,1,17,10,15,16.0,125.5,1.1,15.55,132.5,92.51,75.99
2018,1,17,10,30,26.0,160.0,1.1,16.0,172.0,111.09,91.75
2018,1,17,10,45,27.0,169.5,1.15,16.5,182.5,117.04,96.5
2018,1,17,11,0,28.0,179.0,1.2,17.0,193.0,124.88,97.78
2018,1,17,11,15,15.0,164.5,1.3,17.3,172.0,122.15,95.26
2018,1,17,11,30,2.0,150.0,1.4,17.6,151.0,112.32,87.57
2018,1,17,11,45,2.0,151.0,1.5,17.85,152.0,114.03,88.87
2018,1,17,12,0,2.0,152.0,1.6,18.1,153.0,115.69,90.12
2018,1,17,12,15,10.0,167.0,1.65,18.25,172.0,130.29,101.75
2018,1,17,12,30,18.0,182.0,1.7,18.4,191.0,146.18,114.5
2018,1,17,12,45,40.5,199.5,1.75,18.55,220.0,176.14,138.52
2018,1,17,13,0,63.0,217.0,1.8,18.7,249.0,206.38,162.87
2018,1,17,13,15,90.0,215.0,1.75,18.7,259.5,225.03,178.21
2018,1,17,13,30,117.0,213.0,1.7,18.7,270.0,255.93,203.46
2018,1,17,13,45,151.5,204.5,1.65,18.65,275.0,277.97,221.92
2018,1,17,14,0,186.0,196.0,1.6,18.6,280.0,301.79,241.95
2018,1,17,14,15,177.0,184.0,1.45,18.4,260.0,295.48,237.72
2018,1,17,14,30,168.0,172.0,1.3,18.2,240.0,287.74,232.34
2018,1,17,14,45,232.5,150.5,1.15,18.0,236.0,333.37,270.24
2018,1,17,15,0,297.0,129.0,1.0,17.8,232.0,365.42,296.99
2018,1,17,15,15,299.0,114.5,1.0,17.8,208.0,360.67,293.94
2018,1,17,15,30,301.0,100.0,1.0,17.8,184.0,354.32,289.5
2018,1,17,15,45,262.5,83.5,0.85,16.7,148.5,312.98,256.82
2018,1,17,16,0,224.0,67.0,0.7,15.6,113.0,269.11,221.09
2018,1,17,16,15,200.0,55.0,0.7,15.2,88.5,241.85,197.23
2018,1,17,16,30,176.0,43.0,0.7,14.8,64.0,232.44,184.49
2018,1,17,16,45,120.5,28.5,0.75,14.4,40.0,153.94,99.85
2018,1,17,17,0,65.0,14.0,0.8,14.0,16.0,59.35,0.0
2018,1,17,17,15,32.5,7.0,0.75,13.8,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.0,1.3,9.65,4.0,0.0,0.0
2018,1,18,7,30,18.0,8.0,1.5,10.3,8.0,6.29,0.0
2018,1,18,7,45,10.5,20.5,1.75,10.95,20.5,15.65,2.46
2018,1,18,8,0,3.0,33.0,2.0,11.6,33.0,24.73,15.44
2018,1,18,8,15,6.5,48.0,2.1,11.95,49.0,35.61,25.81
2018,1,18,8,30,10.0,63.0,2.2,12.3,65.0,46.42,35.82
2018,1,18,8,45,23.0,80.0,2.25,12.65,86.0,57.8,46.21
2018,1,18,9,0,36.0,97.0,2.3,13.0,107.0,69.3,56.55
2018,1,18,9,15,107.5,116.5,2.35,13.4,152.0,81.49,67.33
2018,1,18,9,30,179.0,136.0,2.4,13.8,197.0,94.47,78.63
2018,1,18,9,45,103.5,140.5,2.4,14.2,176.5,96.77,80.42
2018,1,18,10,0,28.0,145.0,2.4,14.6,156.0,101.21,84.04
2018,1,18,10,15,51.5,158.0,2.45,14.85,180.5,109.79,91.3
2018,1,18,10,30,75.0,171.0,2.5,15.1,205.0,118.23,98.38
2018,1,18,10,45,163.0,189.5,2.6,15.4,267.5,126.89,105.6
2018,1,18,11,0,251.0,208.0,2.7,15.7,330.0,143.77,109.96
2018,1,18,11,15,258.5,213.0,2.8,15.8,342.0,168.85,124.76
2018,1,18,11,30,266.0,218.0,2.9,15.9,354.0,194.63,143.96
2018,1,18,11,45,196.0,223.0,3.0,16.0,324.0,204.15,155.2
2018,1,18,12,0,126.0,228.0,3.1,16.1,294.0,205.03,159.53
2018,1,18,12,15,84.5,220.5,3.2,16.1,265.0,195.28,153.76
2018,1,18,12,30,43.0,213.0,3.3,16.1,236.0,182.34,144.75
2018,1,18,12,45,28.5,195.0,3.35,16.15,210.0,167.49,133.2
2018,1,18,13,0,14.0,177.0,3.4,16.2,184.0,144.74,114.9
2018,1,18,13,15,8.0,147.5,3.45,16.1,151.5,119.5,94.36
2018,1,18,13,30,2.0,118.0,3.5,16.0,119.0,93.09,72.61
2018,1,18,13,45,9.0,96.0,3.5,15.9,100.0,79.55,61.57
2018,1,18,14,0,16.0,74.0,3.5,15.8,81.0,70.28,54.12
2018,1,18,14,15,14.0,82.5,3.45,15.5,88.5,77.54,60.4
2018,1,18,14,30,12.0,91.0,3.4,15.2,96.0,79.23,61.97
2018,1,18,14,45,6.5,89.5,3.35,14.9,92.0,75.07,58.51
2018,1,18,15,0,1.0,88.0,3.3,14.6,88.0,70.96,55.02
2018,1,18,15,15,0.5,61.0,3.3,14.6,61.0,47.11,34.76
2018,1,18,15,30,0.0,34.0,3.3,14.6,34.0,25.93,16.62
2018,1,18,15,45,0.0,24.0,3.0,13.9,24.0,18.26,10.06
2018,1,18,16,0,0.0,14.0,2.7,13.2,14.0,10.62,3.47
2018,1,18,16,15,0.0,10.0,2.65,12.95,10.0,7.58,0.78
2018,1,18,16,30,0.0,6.0,2.6,12.7,6.0,4.54,0.0
2018,1,18,16,45,1.5,5.0,2.5,12.4,5.0,5.04,0.0
2018,1,18,17,0,3.0,4.0,2.4,12.1,4.0,5.39,0.0
2018,1,18,17,15,1.5,2.0,2.45,11.95,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,7,15,0.0,1.0,1.15,6.55,1.0,0.0,0.0
2018,1,19,7,30,0.0,2.0,1.2,7.3,2.0,1.57,0.0
2018,1,19,7,45,15.5,12.5,1.25,8.1,14.0,9.97,0.0
2018,1,19,8,0,31.0,23.0,1.3,8.9,26.0,18.01,9.92
2018,1,19,8,15,248.0,39.0,1.45,9.3,86.0,29.68,20.88
2018,1,19,8,30,465.0,55.0,1.6,9.7,146.0,44.71,34.72
2018,1,19,8,45,565.5,59.5,1.75,10.1,195.5,48.61,38.44
2018,1,19,9,0,666.0,64.0,1.9,10.5,245.0,52.77,42.25
2018,1,19,9,15,703.0,67.5,1.95,10.75,284.5,55.58,44.77
2018,1,19,9,30,740.0,71.0,2.0,11.0,324.0,63.23,51.57
2018,1,19,9,45,765.5,74.0,2.0,11.25,359.0,65.71,53.66
2018,1,19,10,0,791.0,77.0,2.0,11.5,394.0,68.2,55.74
2018,1,19,10,15,808.5,79.0,2.0,11.65,423.5,69.8,57.03
2018,1,19,10,30,826.0,81.0,2.0,11.8,453.0,71.41,58.33
2018,1,19,10,45,838.0,82.0,2.0,12.0,476.0,72.21,58.89
2018,1,19,11,0,850.0,83.0,2.0,12.2,499.0,95.77,60.13
2018,1,19,11,15,856.5,84.5,2.0,12.25,515.0,149.91,86.93
2018,1,19,11,30,863.0,86.0,2.0,12.3,531.0,204.04,126.93
2018,1,19,11,45,865.5,87.5,2.05,12.4,539.5,257.09,172.6
2018,1,19,12,0,868.0,89.0,2.1,12.5,548.0,309.25,220.15
2018,1,19,12,15,869.5,88.5,2.15,12.5,549.0,358.29,265.91
2018,1,19,12,30,871.0,88.0,2.2,12.5,550.0,405.82,310.13
2018,1,19,12,45,857.0,90.0,2.3,12.45,539.5,447.48,349.33
2018,1,19,13,0,843.0,92.0,2.4,12.4,529.0,485.96,385.08
2018,1,19,13,15,823.0,93.0,2.45,12.35,510.0,517.18,414.19
2018,1,19,13,30,803.0,94.0,2.5,12.3,491.0,544.53,439.51
2018,1,19,13,45,815.5,88.0,2.55,12.25,476.5,579.88,470.52
2018,1,19,14,0,828.0,82.0,2.6,12.2,462.0,613.24,499.5
2018,1,19,14,15,785.5,85.0,2.6,12.05,428.0,618.49,506.11
2018,1,19,14,30,743.0,88.0,2.6,11.9,394.0,622.08,511.08
2018,1,19,14,45,684.5,86.5,2.65,11.75,350.0,602.22,497.84
2018,1,19,15,0,626.0,85.0,2.7,11.6,306.0,577.09,479.98
2018,1,19,15,15,652.0,75.5,2.7,11.6,283.0,600.04,499.42
2018,1,19,15,30,678.0,66.0,2.7,11.6,260.0,620.78,515.38
2018,1,19,15,45,521.0,54.5,2.2,10.6,190.0,497.73,417.16
2018,1,19,16,0,364.0,43.0,1.7,9.6,120.0,369.28,312.05
2018,1,19,16,15,182.0,24.5,1.65,9.05,63.0,204.02,172.09
2018,1,19,16,30,0.0,6.0,1.6,8.5,6.0,4.54,0.0
2018,1,19,16,45,0.0,4.5,1.55,7.9,4.5,3.4,0.0
2018,1,19,17,0,0.0,3.0,1.5,7.3,3.0,2.36,0.0
2018,1,19,17,15,0.0,1.5,1.55,7.15,1.5,1.18,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,7,15,19.0,5.0,1.7,3.15,5.5,0.0,0.0
2018,1,20,7,30,38.0,10.0,1.9,4.0,11.0,7.87,0.0
2018,1,20,7,45,139.5,25.0,2.05,4.8,39.0,18.91,5.72
2018,1,20,8,0,241.0,40.0,2.2,5.6,67.0,30.22,20.8
2018,1,20,8,15,440.5,42.0,2.4,6.25,118.5,34.59,25.58
2018,1,20,8,30,640.0,44.0,2.6,6.9,170.0,40.58,31.36
2018,1,20,8,45,691.5,48.0,2.75,7.5,213.0,44.41,35.01
2018,1,20,9,0,743.0,52.0,2.9,8.1,256.0,48.29,38.58
2018,1,20,9,15,777.5,54.5,3.05,8.7,296.0,50.82,40.8
2018,1,20,9,30,812.0,57.0,3.2,9.3,336.0,53.37,42.99
2018,1,20,9,45,836.5,58.5,3.3,9.85,372.0,60.33,49.11
2018,1,20,10,0,861.0,60.0,3.4,10.4,408.0,62.5,50.86
2018,1,20,10,15,876.0,62.0,3.45,10.75,438.0,64.78,52.74
2018,1,20,10,30,891.0,64.0,3.5,11.1,468.0,66.97,54.52
2018,1,20,10,45,901.0,65.5,3.5,11.45,491.5,68.63,55.83
2018,1,20,11,0,911.0,67.0,3.5,11.8,515.0,94.02,57.48
2018,1,20,11,15,917.0,68.5,3.55,12.0,531.5,150.29,85.0
2018,1,20,11,30,923.0,70.0,3.6,12.2,548.0,206.37,126.63
2018,1,20,11,45,926.0,70.5,3.6,12.4,556.5,260.63,173.78
2018,1,20,12,0,929.0,71.0,3.6,12.6,565.0,313.88,222.93
2018,1,20,12,15,924.0,73.0,3.6,12.7,565.0,364.65,271.04
2018,1,20,12,30,919.0,75.0,3.6,12.8,565.0,413.3,316.94
2018,1,20,12,45,909.0,77.0,3.55,12.9,556.5,457.58,358.43
2018,1,20,13,0,899.0,79.0,3.5,13.0,548.0,498.98,396.51
2018,1,20,13,15,892.5,78.0,3.45,13.0,533.5,536.27,430.5
2018,1,20,13,30,886.0,77.0,3.4,13.0,519.0,570.6,461.32
2018,1,20,13,45,876.5,75.5,3.35,13.0,497.0,603.64,490.3
2018,1,20,14,0,867.0,74.0,3.3,13.0,475.0,630.03,513.6
2018,1,20,14,15,852.5,72.0,3.15,12.85,446.5,649.15,530.79
2018,1,20,14,30,838.0,70.0,3.0,12.7,418.0,664.48,544.65
2018,1,20,14,45,817.5,67.5,2.85,12.5,384.0,671.27,551.51
2018,1,20,15,0,797.0,65.0,2.7,12.3,350.0,674.07,554.11
2018,1,20,15,15,765.5,61.5,2.7,12.3,310.5,663.72,546.68
2018,1,20,15,30,734.0,58.0,2.7,12.3,271.0,649.29,535.68
2018,1,20,15,45,689.5,53.5,2.0,10.95,229.0,620.0,511.36
2018,1,20,16,0,645.0,49.0,1.3,9.6,187.0,586.86,481.72
2018,1,20,16,15,512.0,45.5,1.25,8.85,139.5,492.52,405.67
2018,1,20,16,30,379.0,42.0,1.2,8.1,92.0,387.49,317.29
2018,1,20,16,45,242.5,29.0,1.2,7.35,56.5,270.66,201.94
2018,1,20,17,0,106.0,16.0,1.2,6.6,21.0,125.35,0.0
2018,1,20,17,15,53.0,8.0,1.2,6.4,10.5,45.66,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,7,15,47.0,6.5,1.1,4.95,8.0,0.0,0.0
2018,1,21,7,30,94.0,13.0,1.2,5.4,16.0,10.23,0.0
2018,1,21,7,45,234.5,25.0,1.3,5.85,48.0,20.6,7.35
2018,1,21,8,0,375.0,37.0,1.4,6.3,80.0,30.64,21.19
2018,1,21,8,15,474.5,44.0,1.4,6.8,122.5,36.42,27.22
2018,1,21,8,30,574.0,51.0,1.4,7.3,165.0,42.39,32.99
2018,1,21,8,45,628.0,56.0,1.4,7.8,207.0,46.5,36.92
2018,1,21,9,0,682.0,61.0,1.4,8.3,249.0,50.68,40.75
2018,1,21,9,15,711.5,65.5,1.45,8.95,287.5,58.68,47.91
2018,1,21,9,30,741.0,70.0,1.5,9.6,326.0,62.42,51.12
2018,1,21,9,45,772.5,71.0,1.5,10.25,362.5,63.48,51.86
2018,1,21,10,0,804.0,72.0,1.5,10.9,399.0,64.63,52.66
2018,1,21,10,15,819.5,74.0,1.55,11.2,428.0,66.28,53.97
2018,1,21,10,30,835.0,76.0,1.6,11.5,457.0,67.93,55.28
2018,1,21,10,45,815.0,84.5,1.6,11.85,471.5,73.49,60.03
2018,1,21,11,0,795.0,93.0,1.6,12.2,486.0,101.1,65.24
2018,1,21,11,15,596.5,146.0,1.65,12.25,446.0,162.64,107.56
2018,1,21,11,30,398.0,199.0,1.7,12.3,406.0,203.92,147.17
2018,1,21,11,45,355.0,212.5,1.75,12.4,399.5,231.92,172.76
2018,1,21,12,0,312.0,226.0,1.8,12.5,393.0,255.53,195.55
2018,1,21,12,15,259.0,234.5,1.85,12.5,373.5,268.04,209.45
2018,1,21,12,30,206.0,243.0,1.9,12.5,354.0,270.17,214.26
2018,1,21,12,45,194.0,240.0,1.9,12.55,343.5,278.73,222.88
2018,1,21,13,0,182.0,237.0,1.9,12.6,333.0,285.6,229.83
2018,1,21,13,15,138.0,228.5,1.85,12.55,300.0,269.86,218.37
2018,1,21,13,30,94.0,220.0,1.8,12.5,267.0,239.57,194.61
2018,1,21,13,45,216.5,200.5,1.75,12.45,303.0,312.0,255.32
2018,1,21,14,0,339.0,181.0,1.7,12.4,339.0,394.06,322.89
2018,1,21,14,15,337.0,171.5,1.55,12.25,320.5,399.82,328.27
2018,1,21,14,30,335.0,162.0,1.4,12.1,302.0,404.01,332.7
2018,1,21,14,45,232.0,153.0,1.3,11.95,246.5,336.47,278.43
2018,1,21,15,0,129.0,144.0,1.2,11.8,191.0,247.81,205.77
2018,1,21,15,15,76.0,123.0,1.2,11.8,150.0,176.93,146.9
2018,1,21,15,30,23.0,102.0,1.2,11.8,109.0,117.94,96.17
2018,1,21,15,45,25.5,91.5,0.95,11.1,98.0,113.36,92.62
2018,1,21,16,0,28.0,81.0,0.7,10.4,87.0,109.61,89.35
2018,1,21,16,15,21.5,64.0,0.7,10.15,68.0,88.79,70.9
2018,1,21,16,30,15.0,47.0,0.7,9.9,49.0,66.82,51.11
2018,1,21,16,45,15.5,31.0,0.75,9.7,32.5,50.31,33.92
2018,1,21,17,0,16.0,15.0,0.8,9.5,16.0,26.35,0.0
2018,1,21,17,15,8.0,7.5,0.8,9.35,8.0,11.86,0.0
2018,1,21,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
