Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,7,15,19.5,3.5,2.0,10.0,4.0,0.0,0.0
2018,1,22,7,30,39.0,7.0,2.0,10.3,8.0,5.51,0.0
2018,1,22,7,45,56.5,9.5,2.05,10.6,14.5,7.29,0.0
2018,1,22,8,0,74.0,12.0,2.1,10.9,21.0,9.22,2.32
2018,1,22,8,15,121.5,21.5,2.1,11.2,43.0,16.38,8.94
2018,1,22,8,30,169.0,31.0,2.1,11.5,65.0,23.47,15.48
2018,1,22,8,45,127.5,32.5,2.1,11.75,61.5,24.05,16.11
2018,1,22,9,0,86.0,34.0,2.1,12.0,58.0,25.91,17.83
2018,1,22,9,15,43.0,44.5,2.1,12.3,56.5,34.47,25.54
2018,1,22,9,30,0.0,55.0,2.1,12.6,55.0,42.1,32.33
2018,1,22,9,45,1.5,88.5,2.1,12.85,89.0,66.86,54.34
2018,1,22,10,0,3.0,122.0,2.1,13.1,123.0,89.72,74.39
2018,1,22,10,15,20.5,137.5,2.15,13.35,146.5,100.6,83.71
2018,1,22,10,30,38.0,153.0,2.2,13.6,170.0,107.66,89.64
2018,1,22,10,45,23.5,137.5,2.25,13.85,148.0,98.51,81.43
2018,1,22,11,0,9.0,122.0,2.3,14.1,126.0,91.8,71.81
2018,1,22,11,15,15.5,131.5,2.3,14.25,139.5,100.17,78.23
2018,1,22,11,30,22.0,141.0,2.3,14.4,153.0,108.3,84.48
2018,1,22,11,45,95.5,185.0,2.3,14.55,236.5,157.9,122.33
2018,1,22,12,0,169.0,229.0,2.3,14.7,320.0,217.62,168.85
2018,1,22,12,15,252.5,219.5,2.25,14.75,356.0,255.06,198.0
2018,1,22,12,30,336.0,210.0,2.2,14.8,392.0,297.98,232.68
2018,1,22,12,45,196.0,205.5,2.15,14.8,311.5,252.05,199.95
2018,1,22,13,0,56.0,201.0,2.1,14.8,231.0,189.41,151.38
2018,1,22,13,15,97.0,211.0,2.0,14.75,261.0,224.79,180.82
2018,1,22,13,30,138.0,221.0,1.9,14.7,291.0,274.66,221.71
2018,1,22,13,45,166.0,210.0,1.8,14.6,290.5,291.78,236.43
2018,1,22,14,0,194.0,199.0,1.7,14.5,290.0,309.96,252.24
2018,1,22,14,15,126.0,185.0,1.6,14.3,243.0,263.35,214.78
2018,1,22,14,30,58.0,171.0,1.5,14.1,196.0,197.86,161.17
2018,1,22,14,45,32.0,142.0,1.4,13.9,155.5,154.04,125.18
2018,1,22,15,0,6.0,113.0,1.3,13.7,115.0,98.11,78.13
2018,1,22,15,15,3.0,86.5,1.3,13.7,87.5,71.98,56.14
2018,1,22,15,30,0.0,60.0,1.3,13.7,60.0,45.98,33.92
2018,1,22,15,45,0.0,46.0,1.0,12.7,46.0,35.17,24.76
2018,1,22,16,0,0.0,32.0,0.7,11.7,32.0,24.4,15.48
2018,1,22,16,15,0.0,25.0,0.75,11.15,25.0,19.03,10.74
2018,1,22,16,30,0.0,18.0,0.8,10.6,18.0,13.68,5.95
2018,1,22,16,45,5.0,12.0,0.85,10.05,12.5,13.24,5.0
2018,1,22,17,0,10.0,6.0,0.9,9.5,7.0,13.89,0.0
2018,1,22,17,15,5.0,3.0,0.95,9.25,3.5,6.1,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,23,7,15,33.5,7.0,0.65,6.7,8.0,0.0,0.0
2018,1,23,7,30,67.0,14.0,0.7,6.9,16.0,11.02,0.0
2018,1,23,7,45,125.0,24.5,0.75,7.1,36.5,18.52,7.07
2018,1,23,8,0,183.0,35.0,0.8,7.3,57.0,26.39,17.55
2018,1,23,8,15,250.0,49.5,0.8,7.6,92.5,37.08,27.81
2018,1,23,8,30,317.0,64.0,0.8,7.9,128.0,47.65,37.74
2018,1,23,8,45,437.5,72.0,0.8,8.15,182.5,54.27,43.95
2018,1,23,9,0,558.0,80.0,0.8,8.4,237.0,63.58,52.45
2018,1,23,9,15,548.0,91.5,0.8,8.9,264.5,71.29,59.31
2018,1,23,9,30,538.0,103.0,0.8,9.4,292.0,78.72,65.78
2018,1,23,9,45,662.5,93.0,0.85,9.85,349.5,72.43,59.93
2018,1,23,10,0,787.0,83.0,0.9,10.3,407.0,72.57,59.85
2018,1,23,10,15,806.0,84.5,1.0,10.8,437.0,73.73,60.66
2018,1,23,10,30,825.0,86.0,1.1,11.3,467.0,74.93,61.5
2018,1,23,10,45,839.0,87.0,1.2,11.8,491.0,75.71,61.96
2018,1,23,11,0,853.0,88.0,1.3,12.3,515.0,101.11,63.51
2018,1,23,11,15,861.5,88.5,1.3,12.7,531.5,155.35,90.47
2018,1,23,11,30,870.0,89.0,1.3,13.1,548.0,209.78,130.45
2018,1,23,11,45,875.0,89.0,1.3,13.5,557.0,263.0,175.67
2018,1,23,12,0,880.0,89.0,1.3,13.9,566.0,315.52,222.65
2018,1,23,12,15,882.0,88.5,1.15,14.1,567.5,365.73,268.02
2018,1,23,12,30,884.0,88.0,1.0,14.3,569.0,414.46,311.31
2018,1,23,12,45,883.5,87.0,0.9,14.5,562.5,459.99,351.08
2018,1,23,13,0,883.0,86.0,0.8,14.7,556.0,503.37,387.85
2018,1,23,13,15,877.5,85.0,0.7,14.8,542.0,541.88,419.84
2018,1,23,13,30,872.0,84.0,0.6,14.9,528.0,577.5,448.53
2018,1,23,13,45,863.0,82.0,0.55,14.95,506.0,607.02,472.48
2018,1,23,14,0,854.0,80.0,0.5,15.0,484.0,633.13,493.34
2018,1,23,14,15,793.5,85.0,0.45,14.9,443.0,629.67,492.41
2018,1,23,14,30,733.0,90.0,0.4,14.8,402.0,623.31,489.17
2018,1,23,14,45,750.5,79.5,0.4,14.7,377.0,642.67,505.86
2018,1,23,15,0,768.0,69.0,0.4,14.6,352.0,662.97,521.51
2018,1,23,15,15,745.5,66.5,0.4,14.6,316.5,660.0,519.72
2018,1,23,15,30,723.0,64.0,0.4,14.6,281.0,653.17,515.05
2018,1,23,15,45,631.5,59.5,0.35,14.0,228.5,593.93,471.99
2018,1,23,16,0,540.0,55.0,0.3,13.4,176.0,525.26,420.67
2018,1,23,16,15,360.0,45.5,0.3,13.05,118.5,378.44,306.99
2018,1,23,16,30,180.0,36.0,0.3,12.7,61.0,221.48,179.0
2018,1,23,16,45,160.5,26.0,0.3,12.35,42.5,197.52,151.18
2018,1,23,17,0,141.0,16.0,0.3,12.0,24.0,160.78,2.58
2018,1,23,17,15,70.5,8.0,0.35,11.8,12.0,59.17,0.0
2018,1,23,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,7,15,8.0,3.5,1.25,5.9,4.0,0.0,0.0
2018,1,24,7,30,16.0,7.0,1.3,6.5,8.0,5.51,0.0
2018,1,24,7,45,8.0,15.5,1.3,7.1,16.0,12.2,3.03
2018,1,24,8,0,0.0,24.0,1.3,7.7,24.0,18.3,10.45
2018,1,24,8,15,0.0,34.0,1.5,8.15,34.0,25.97,17.77
2018,1,24,8,30,0.0,44.0,1.7,8.6,44.0,33.66,24.97
2018,1,24,8,45,1.0,55.0,1.9,9.1,55.5,41.96,32.62
2018,1,24,9,0,2.0,66.0,2.1,9.6,67.0,50.1,40.01
2018,1,24,9,15,13.5,99.0,2.15,9.9,104.0,72.94,60.58
2018,1,24,9,30,25.0,132.0,2.2,10.2,141.0,92.27,77.73
2018,1,24,9,45,118.0,151.0,2.3,10.55,199.0,103.21,87.22
2018,1,24,10,0,211.0,170.0,2.4,10.9,257.0,115.92,98.17
2018,1,24,10,15,323.0,168.0,2.55,11.3,312.5,113.94,96.09
2018,1,24,10,30,435.0,166.0,2.7,11.7,368.0,111.48,93.63
2018,1,24,10,45,385.5,183.5,2.85,12.15,369.0,123.86,104.17
2018,1,24,11,0,336.0,201.0,3.0,12.6,370.0,144.8,109.92
2018,1,24,11,15,263.0,220.0,3.2,12.95,355.0,174.37,130.2
2018,1,24,11,30,190.0,239.0,3.4,13.3,340.0,197.37,150.89
2018,1,24,11,45,172.0,243.5,3.6,13.65,336.0,213.17,164.92
2018,1,24,12,0,154.0,248.0,3.8,14.0,332.0,226.86,177.64
2018,1,24,12,15,114.0,243.5,3.9,14.05,305.5,225.01,178.39
2018,1,24,12,30,74.0,239.0,4.0,14.1,279.0,213.8,170.91
2018,1,24,12,45,85.0,237.0,4.1,14.15,282.5,224.79,180.45
2018,1,24,13,0,96.0,235.0,4.2,14.2,286.0,236.6,190.76
2018,1,24,13,15,79.5,222.5,4.2,14.05,264.0,225.95,182.88
2018,1,24,13,30,63.0,210.0,4.2,13.9,242.0,213.09,172.97
2018,1,24,13,45,36.0,184.0,4.2,13.75,202.0,179.28,145.42
2018,1,24,14,0,9.0,158.0,4.2,13.6,162.0,133.19,107.09
2018,1,24,14,15,5.0,126.5,4.05,13.35,128.5,104.32,83.13
2018,1,24,14,30,1.0,95.0,3.9,13.1,95.0,74.99,58.48
2018,1,24,14,45,11.0,84.5,3.75,12.85,88.5,73.51,57.73
2018,1,24,15,0,21.0,74.0,3.6,12.6,82.0,78.09,62.18
2018,1,24,15,15,30.0,71.0,3.6,12.6,81.0,83.4,67.15
2018,1,24,15,30,39.0,68.0,3.6,12.6,80.0,89.16,72.48
2018,1,24,15,45,79.0,68.0,3.4,12.1,87.5,136.16,113.98
2018,1,24,16,0,119.0,68.0,3.2,11.6,95.0,173.21,146.32
2018,1,24,16,15,101.5,56.0,3.2,11.4,75.5,149.52,124.89
2018,1,24,16,30,84.0,44.0,3.2,11.2,56.0,125.44,102.53
2018,1,24,16,45,59.5,30.5,3.15,11.0,37.5,92.66,70.52
2018,1,24,17,0,35.0,17.0,3.1,10.8,19.0,51.89,6.45
2018,1,24,17,15,17.5,8.5,3.15,10.5,9.5,19.86,0.0
2018,1,24,17,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,7,15,1.5,4.5,1.05,6.4,4.5,0.0,0.0
2018,1,25,7,30,3.0,9.0,1.1,6.9,9.0,7.08,0.0
2018,1,25,7,45,67.5,25.0,1.2,7.4,33.0,18.85,8.18
2018,1,25,8,0,132.0,41.0,1.3,7.9,57.0,30.56,21.24
2018,1,25,8,15,270.0,53.5,1.45,8.2,104.0,40.02,30.39
2018,1,25,8,30,408.0,66.0,1.6,8.5,151.0,49.82,39.61
2018,1,25,8,45,251.0,55.0,1.75,8.75,111.0,40.78,31.59
2018,1,25,9,0,94.0,44.0,1.9,9.0,71.0,33.0,24.56
2018,1,25,9,15,87.5,82.0,2.0,9.25,110.0,60.63,49.63
2018,1,25,9,30,81.0,120.0,2.1,9.5,149.0,84.4,70.89
2018,1,25,9,45,346.0,113.5,2.2,9.8,255.5,79.18,65.99
2018,1,25,10,0,611.0,107.0,2.3,10.1,362.0,80.58,67.05
2018,1,25,10,15,721.0,95.0,2.4,10.35,417.0,73.63,60.66
2018,1,25,10,30,831.0,83.0,2.5,10.6,472.0,72.82,59.77
2018,1,25,10,45,738.5,109.0,2.6,10.85,467.5,82.39,68.11
2018,1,25,11,0,646.0,135.0,2.7,11.1,463.0,118.48,82.0
2018,1,25,11,15,399.5,147.5,2.75,11.3,352.5,141.97,98.42
2018,1,25,11,30,153.0,160.0,2.8,11.5,242.0,141.84,107.49
2018,1,25,11,45,81.0,139.5,2.85,11.65,183.0,123.49,95.62
2018,1,25,12,0,9.0,119.0,2.9,11.8,124.0,93.42,73.39
2018,1,25,12,15,67.5,156.0,2.95,11.85,193.0,142.46,113.02
2018,1,25,12,30,126.0,193.0,3.0,11.9,262.0,202.74,162.35
2018,1,25,12,45,444.5,150.5,3.05,12.0,391.0,325.99,260.43
2018,1,25,13,0,763.0,108.0,3.1,12.1,520.0,469.82,375.77
2018,1,25,13,15,753.5,112.5,3.1,12.05,510.5,507.79,409.22
2018,1,25,13,30,744.0,117.0,3.1,12.0,501.0,543.09,440.3
2018,1,25,13,45,626.0,137.0,3.15,11.95,451.0,526.03,429.53
2018,1,25,14,0,508.0,157.0,3.2,11.9,401.0,492.32,404.85
2018,1,25,14,15,389.0,159.0,3.1,11.75,339.5,438.26,362.85
2018,1,25,14,30,270.0,161.0,3.0,11.6,278.0,360.3,300.36
2018,1,25,14,45,136.5,117.0,2.9,11.45,176.0,214.18,179.56
2018,1,25,15,0,3.0,73.0,2.8,11.3,74.0,58.31,44.79
2018,1,25,15,15,114.5,80.5,2.8,11.3,116.0,168.92,143.0
2018,1,25,15,30,226.0,88.0,2.8,11.3,158.0,283.88,242.13
2018,1,25,15,45,322.0,79.0,2.15,10.5,162.5,374.23,317.96
2018,1,25,16,0,418.0,70.0,1.5,9.7,167.0,445.01,374.65
2018,1,25,16,15,387.0,60.0,1.4,9.2,135.0,414.48,347.25
2018,1,25,16,30,356.0,50.0,1.3,8.7,103.0,382.98,317.46
2018,1,25,16,45,252.5,38.5,1.2,8.2,69.5,293.18,233.57
2018,1,25,17,0,149.0,27.0,1.1,7.7,36.0,186.75,63.61
2018,1,25,17,15,76.5,14.5,1.1,7.6,19.0,69.2,0.0
2018,1,25,17,30,4.0,2.0,1.1,7.5,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.1,7.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,7,15,61.5,8.5,0.9,5.4,11.0,0.0,0.0
2018,1,26,7,30,123.0,17.0,1.0,5.9,22.0,13.38,0.0
2018,1,26,7,45,272.0,28.5,1.05,6.45,57.5,23.55,12.17
2018,1,26,8,0,421.0,40.0,1.1,7.0,93.0,33.23,23.76
2018,1,26,8,15,506.0,47.0,1.15,7.35,135.5,38.95,29.58
2018,1,26,8,30,591.0,54.0,1.2,7.7,178.0,44.8,35.23
2018,1,26,8,45,645.0,58.5,1.25,8.05,221.5,48.52,38.76
2018,1,26,9,0,699.0,63.0,1.3,8.4,265.0,52.31,42.24
2018,1,26,9,15,736.0,66.0,1.35,8.85,306.0,59.33,48.51
2018,1,26,9,30,773.0,69.0,1.4,9.3,347.0,62.04,50.81
2018,1,26,9,45,800.0,71.0,1.45,9.75,384.0,63.87,52.27
2018,1,26,10,0,827.0,73.0,1.5,10.2,421.0,65.72,53.74
2018,1,26,10,15,844.0,74.5,1.5,10.5,451.5,67.05,54.75
2018,1,26,10,30,861.0,76.0,1.5,10.8,482.0,68.38,55.77
2018,1,26,10,45,873.0,76.5,1.5,11.15,505.5,68.92,56.07
2018,1,26,11,0,885.0,77.0,1.5,11.5,529.0,103.51,63.92
2018,1,26,11,15,892.0,77.5,1.5,11.7,545.5,158.52,91.77
2018,1,26,11,30,899.0,78.0,1.5,11.9,562.0,213.44,132.78
2018,1,26,11,45,902.5,78.5,1.5,12.1,571.0,267.29,179.3
2018,1,26,12,0,906.0,79.0,1.5,12.3,580.0,320.24,227.45
2018,1,26,12,15,903.5,80.0,1.5,12.4,580.5,370.53,274.1
2018,1,26,12,30,901.0,81.0,1.5,12.5,581.0,418.93,318.6
2018,1,26,12,45,896.5,81.5,1.5,12.55,574.0,463.98,359.53
2018,1,26,13,0,892.0,82.0,1.5,12.6,567.0,506.59,397.47
2018,1,26,13,15,844.5,91.5,1.5,12.45,541.5,535.81,424.49
2018,1,26,13,30,797.0,101.0,1.5,12.3,516.0,557.38,444.74
2018,1,26,13,45,774.5,100.5,1.5,12.2,490.5,578.17,463.8
2018,1,26,14,0,752.0,100.0,1.5,12.1,465.0,597.24,480.96
2018,1,26,14,15,767.0,91.0,1.45,11.85,444.5,623.61,503.65
2018,1,26,14,30,782.0,82.0,1.4,11.6,424.0,650.08,525.98
2018,1,26,14,45,694.0,88.5,1.3,11.4,374.5,621.67,505.17
2018,1,26,15,0,606.0,95.0,1.2,11.2,325.0,583.69,477.04
2018,1,26,15,15,521.5,96.0,1.2,11.2,279.0,535.8,441.15
2018,1,26,15,30,437.0,97.0,1.2,11.2,233.0,477.03,395.77
2018,1,26,15,45,401.5,86.5,1.0,10.3,197.5,446.44,372.24
2018,1,26,16,0,366.0,76.0,0.8,9.4,162.0,413.52,345.4
2018,1,26,16,15,321.5,63.5,0.85,8.9,127.5,368.97,308.49
2018,1,26,16,30,277.0,51.0,0.9,8.4,93.0,323.17,268.36
2018,1,26,16,45,202.0,38.0,0.95,7.9,63.0,252.77,202.84
2018,1,26,17,0,127.0,25.0,1.0,7.4,33.0,167.95,74.61
2018,1,26,17,15,72.0,14.0,1.0,7.15,17.5,65.6,0.0
2018,1,26,17,30,17.0,3.0,1.0,6.9,2.0,0.0,0.0
2018,1,26,17,45,8.5,1.5,1.0,6.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,7,15,43.0,8.0,0.85,4.9,9.5,6.29,0.0
2018,1,27,7,30,86.0,16.0,0.9,5.5,19.0,12.59,0.0
2018,1,27,7,45,123.5,30.5,0.9,6.1,42.5,22.85,12.09
2018,1,27,8,0,161.0,45.0,0.9,6.7,66.0,33.44,24.05
2018,1,27,8,15,215.0,60.0,1.0,7.35,99.0,44.33,34.46
2018,1,27,8,30,269.0,75.0,1.1,8.0,132.0,54.71,44.17
2018,1,27,8,45,398.5,77.5,1.2,8.65,183.0,57.57,46.87
2018,1,27,9,0,528.0,80.0,1.3,9.3,234.0,62.95,51.7
2018,1,27,9,15,591.0,81.5,1.5,10.0,277.0,64.11,52.58
2018,1,27,9,30,654.0,83.0,1.7,10.7,320.0,65.51,53.63
2018,1,27,9,45,721.5,79.0,1.9,11.4,364.5,63.37,51.47
2018,1,27,10,0,789.0,75.0,2.1,12.1,409.0,66.51,54.02
2018,1,27,10,15,828.5,71.5,2.2,12.5,444.5,64.58,52.11
2018,1,27,10,30,868.0,68.0,2.3,12.9,480.0,69.67,56.43
2018,1,27,10,45,877.5,69.0,2.45,13.25,503.0,70.92,57.36
2018,1,27,11,0,887.0,70.0,2.6,13.6,526.0,99.8,59.81
2018,1,27,11,15,893.5,71.0,2.7,13.8,542.5,155.07,88.13
2018,1,27,11,30,900.0,72.0,2.8,14.0,559.0,210.24,129.56
2018,1,27,11,45,903.0,72.5,2.9,14.25,568.0,263.92,176.18
2018,1,27,12,0,906.0,73.0,3.0,14.5,577.0,316.65,224.51
2018,1,27,12,15,906.0,73.5,3.05,14.65,578.5,367.24,271.73
2018,1,27,12,30,906.0,74.0,3.1,14.8,580.0,416.16,317.09
2018,1,27,12,45,894.5,76.0,3.2,14.95,571.0,459.69,357.53
2018,1,27,13,0,883.0,78.0,3.3,15.1,562.0,500.21,394.56
2018,1,27,13,15,796.5,98.5,3.3,15.1,526.5,519.29,413.96
2018,1,27,13,30,710.0,119.0,3.3,15.1,491.0,528.99,424.85
2018,1,27,13,45,690.0,117.0,3.3,15.1,466.5,547.74,442.36
2018,1,27,14,0,670.0,115.0,3.3,15.1,442.0,562.73,456.45
2018,1,27,14,15,747.0,92.5,3.2,14.95,438.0,616.32,500.93
2018,1,27,14,30,824.0,70.0,3.1,14.8,434.0,667.48,543.07
2018,1,27,14,45,811.5,67.5,3.05,14.65,403.0,679.88,553.69
2018,1,27,15,0,799.0,65.0,3.0,14.5,372.0,688.67,561.34
2018,1,27,15,15,770.5,62.5,3.0,14.5,333.0,681.82,556.9
2018,1,27,15,30,742.0,60.0,3.0,14.5,294.0,670.98,549.16
2018,1,27,15,45,696.5,56.0,2.35,13.35,251.0,641.3,525.6
2018,1,27,16,0,651.0,52.0,1.7,12.2,208.0,607.77,497.36
2018,1,27,16,15,567.0,47.5,1.65,11.4,163.0,547.82,449.64
2018,1,27,16,30,483.0,43.0,1.6,10.6,118.0,478.94,392.09
2018,1,27,16,45,325.0,34.5,1.5,9.8,77.5,345.78,277.65
2018,1,27,17,0,167.0,26.0,1.4,9.0,37.0,202.53,106.82
2018,1,27,17,15,93.0,14.5,1.45,8.85,19.5,82.17,0.0
2018,1,27,17,30,19.0,3.0,1.5,8.7,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.5,8.5,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,28,7,15,75.0,9.0,1.75,6.25,12.0,7.08,0.0
2018,1,28,7,30,150.0,18.0,1.7,6.5,24.0,14.16,0.0
2018,1,28,7,45,302.5,29.0,1.7,6.75,61.5,24.01,13.31
2018,1,28,8,0,455.0,40.0,1.7,7.0,99.0,33.34,23.96
2018,1,28,8,15,540.5,46.0,1.7,7.4,143.0,38.34,29.07
2018,1,28,8,30,626.0,52.0,1.7,7.8,187.0,43.52,34.07
2018,1,28,8,45,678.0,56.5,1.7,8.2,231.5,51.27,41.25
2018,1,28,9,0,730.0,61.0,1.7,8.6,276.0,55.39,44.99
2018,1,28,9,15,767.5,63.5,1.8,9.35,318.0,57.77,46.99
2018,1,28,9,30,805.0,66.0,1.9,10.1,360.0,60.21,48.98
2018,1,28,9,45,833.0,66.5,1.95,10.8,397.5,61.03,49.49
2018,1,28,10,0,861.0,67.0,2.0,11.5,435.0,61.93,50.05
2018,1,28,10,15,877.0,68.5,2.05,12.15,466.0,69.77,56.79
2018,1,28,10,30,893.0,70.0,2.1,12.8,497.0,71.59,58.13
2018,1,28,10,45,904.0,71.0,2.15,13.4,521.5,72.88,59.03
2018,1,28,11,0,915.0,72.0,2.2,14.0,546.0,103.65,61.8
2018,1,28,11,15,921.5,73.0,2.25,14.45,563.0,160.7,91.14
2018,1,28,11,30,928.0,74.0,2.3,14.9,580.0,217.61,133.68
2018,1,28,11,45,932.0,74.5,2.35,15.3,589.5,273.23,181.53
2018,1,28,12,0,936.0,75.0,2.4,15.7,599.0,327.96,231.02
2018,1,28,12,15,936.5,75.0,2.45,15.9,600.5,380.02,279.02
2018,1,28,12,30,937.0,75.0,2.5,16.1,602.0,430.37,325.08
2018,1,28,12,45,935.0,75.0,2.55,16.3,596.0,477.75,367.86
2018,1,28,13,0,933.0,75.0,2.6,16.5,590.0,522.8,407.74
2018,1,28,13,15,928.5,74.5,2.55,16.5,576.0,563.59,443.36
2018,1,28,13,30,924.0,74.0,2.5,16.5,562.0,601.51,475.86
2018,1,28,13,45,915.0,73.0,2.5,16.55,540.0,633.23,503.07
2018,1,28,14,0,906.0,72.0,2.5,16.6,518.0,661.52,527.15
2018,1,28,14,15,892.0,70.5,2.45,16.4,489.0,682.46,545.56
2018,1,28,14,30,878.0,69.0,2.4,16.2,460.0,699.6,560.78
2018,1,28,14,45,858.0,67.0,2.35,16.05,425.0,714.72,572.9
2018,1,28,15,0,838.0,65.0,2.3,15.9,390.0,719.59,577.41
2018,1,28,15,15,810.0,62.5,2.3,15.9,350.0,713.81,573.97
2018,1,28,15,30,782.0,60.0,2.3,15.9,310.0,703.9,567.21
2018,1,28,15,45,646.0,59.5,1.75,14.45,246.5,613.48,498.72
2018,1,28,16,0,510.0,59.0,1.2,13.0,183.0,514.08,421.37
2018,1,28,16,15,255.0,47.5,1.15,12.25,109.5,292.55,244.02
2018,1,28,16,30,0.0,36.0,1.1,11.5,36.0,27.52,17.65
2018,1,28,16,45,3.0,26.0,1.1,10.7,26.0,22.2,12.88
2018,1,28,17,0,6.0,16.0,1.1,9.9,16.0,17.23,5.07
2018,1,28,17,15,6.0,8.5,1.1,9.75,8.5,11.27,0.0
2018,1,28,17,30,6.0,1.0,1.1,9.6,1.0,0.0,0.0
2018,1,28,17,45,3.0,0.5,1.1,9.4,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,29,7,15,0.5,4.5,2.0,7.5,4.5,3.54,0.0
2018,1,29,7,30,1.0,9.0,2.0,7.8,9.0,7.08,0.0
2018,1,29,7,45,0.5,19.0,2.0,8.1,19.0,14.49,5.95
2018,1,29,8,0,0.0,29.0,2.0,8.4,29.0,22.15,13.98
2018,1,29,8,15,0.0,40.5,2.05,8.9,40.5,30.95,22.27
2018,1,29,8,30,0.0,52.0,2.1,9.4,52.0,39.51,30.24
2018,1,29,8,45,0.0,65.0,2.1,9.9,65.0,49.03,38.95
2018,1,29,9,0,0.0,78.0,2.1,10.4,78.0,58.47,47.44
2018,1,29,9,15,3.5,97.5,2.1,11.05,99.0,72.16,59.58
2018,1,29,9,30,7.0,117.0,2.1,11.7,120.0,85.62,71.32
2018,1,29,9,45,22.5,136.0,2.05,12.3,145.5,98.74,82.61
2018,1,29,10,0,38.0,155.0,2.0,12.9,171.0,108.03,90.38
2018,1,29,10,15,29.5,166.0,2.05,13.6,179.0,114.87,95.92
2018,1,29,10,30,21.0,177.0,2.1,14.3,187.0,126.45,105.51
2018,1,29,10,45,53.0,202.5,2.15,14.95,229.5,136.7,113.88
2018,1,29,11,0,85.0,228.0,2.2,15.6,272.0,156.62,122.76
2018,1,29,11,15,102.5,238.0,2.15,16.0,293.0,174.3,134.46
2018,1,29,11,30,120.0,248.0,2.1,16.4,314.0,192.57,147.72
2018,1,29,11,45,82.0,229.0,2.1,16.75,274.5,185.0,143.31
2018,1,29,12,0,44.0,210.0,2.1,17.1,235.0,169.62,132.54
2018,1,29,12,15,88.0,230.0,2.0,17.0,280.0,204.37,159.82
2018,1,29,12,30,132.0,250.0,1.9,16.9,325.0,249.28,195.52
2018,1,29,12,45,111.0,238.5,1.8,16.75,301.0,243.65,192.2
2018,1,29,13,0,90.0,227.0,1.7,16.6,277.0,227.33,180.21
2018,1,29,13,15,72.0,207.0,1.55,16.25,246.5,208.6,166.07
2018,1,29,13,30,54.0,187.0,1.4,15.9,216.0,187.11,149.37
2018,1,29,13,45,43.5,190.5,1.25,15.55,213.0,189.33,151.61
2018,1,29,14,0,33.0,194.0,1.1,15.2,210.0,191.42,153.55
2018,1,29,14,15,116.5,184.0,1.25,15.1,237.0,256.04,207.97
2018,1,29,14,30,200.0,174.0,1.4,15.0,264.0,312.49,255.55
2018,1,29,14,45,216.0,166.0,1.55,14.85,256.5,341.93,280.2
2018,1,29,15,0,232.0,158.0,1.7,14.7,249.0,356.33,293.24
2018,1,29,15,15,172.0,145.0,1.7,14.7,208.5,290.2,239.94
2018,1,29,15,30,112.0,132.0,1.7,14.7,168.0,237.72,196.54
2018,1,29,15,45,117.5,114.5,1.4,13.75,147.5,228.43,189.96
2018,1,29,16,0,123.0,97.0,1.1,12.8,127.0,218.24,181.98
2018,1,29,16,15,105.0,79.0,1.1,12.15,101.0,187.57,155.86
2018,1,29,16,30,87.0,61.0,1.1,11.5,75.0,155.59,127.81
2018,1,29,16,45,66.5,44.0,1.05,10.8,52.5,122.25,97.09
2018,1,29,17,0,46.0,27.0,1.0,10.1,30.0,82.6,49.75
2018,1,29,17,15,28.0,14.0,1.0,9.85,15.5,32.48,0.0
2018,1,29,17,30,10.0,1.0,1.0,9.6,1.0,0.0,0.0
2018,1,29,17,45,5.0,0.5,1.0,9.35,0.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,15,64.5,9.0,1.05,7.85,12.0,7.08,0.0
2018,1,30,7,30,129.0,18.0,1.2,8.5,24.0,13.71,0.0
2018,1,30,7,45,256.0,30.5,1.4,9.15,59.5,25.02,14.63
2018,1,30,8,0,383.0,43.0,1.6,9.8,95.0,35.36,25.55
2018,1,30,8,15,423.0,53.5,1.55,10.25,130.5,43.45,33.35
2018,1,30,8,30,463.0,64.0,1.5,10.7,166.0,51.37,40.75
2018,1,30,8,45,420.0,81.5,1.5,11.2,189.0,60.47,49.03
2018,1,30,9,0,377.0,99.0,1.5,11.7,212.0,71.36,58.73
2018,1,30,9,15,393.5,112.5,1.55,12.4,245.5,79.98,66.2
2018,1,30,9,30,410.0,126.0,1.6,13.1,279.0,88.38,73.33
2018,1,30,9,45,385.5,144.5,1.6,13.8,299.5,98.96,82.27
2018,1,30,10,0,361.0,163.0,1.6,14.5,320.0,111.79,93.04
2018,1,30,10,15,407.5,167.0,1.6,15.05,355.5,111.66,92.51
2018,1,30,10,30,454.0,171.0,1.6,15.6,391.0,114.26,94.39
2018,1,30,10,45,538.5,156.0,1.6,16.2,429.5,106.56,87.39
2018,1,30,11,0,623.0,141.0,1.6,16.8,468.0,124.42,83.57
2018,1,30,11,15,744.5,113.5,1.6,17.15,516.5,161.29,97.21
2018,1,30,11,30,866.0,86.0,1.6,17.5,565.0,213.99,131.79
2018,1,30,11,45,850.5,91.5,1.55,17.9,568.0,267.28,177.76
2018,1,30,12,0,835.0,97.0,1.5,18.3,571.0,317.97,223.32
2018,1,30,12,15,817.0,101.5,1.45,18.55,566.5,364.24,265.47
2018,1,30,12,30,799.0,106.0,1.4,18.8,562.0,407.34,304.23
2018,1,30,12,45,834.0,96.5,1.35,19.1,567.5,457.71,346.64
2018,1,30,13,0,869.0,87.0,1.3,19.4,573.0,508.75,388.6
2018,1,30,13,15,881.0,82.5,1.3,19.45,565.0,550.41,423.45
2018,1,30,13,30,893.0,78.0,1.3,19.5,557.0,592.12,457.56
2018,1,30,13,45,893.5,75.0,1.3,19.5,538.5,626.55,485.74
2018,1,30,14,0,894.0,72.0,1.3,19.5,520.0,658.15,511.37
2018,1,30,14,15,881.0,70.5,1.35,19.35,491.5,679.44,529.85
2018,1,30,14,30,868.0,69.0,1.4,19.2,463.0,697.02,545.23
2018,1,30,14,45,827.0,70.5,1.45,19.0,423.0,700.98,549.78
2018,1,30,15,0,786.0,72.0,1.5,18.8,383.0,693.72,546.38
2018,1,30,15,15,770.5,67.0,1.5,18.8,346.0,693.62,547.29
2018,1,30,15,30,755.0,62.0,1.5,18.8,309.0,689.84,545.17
2018,1,30,15,45,718.5,58.0,1.2,17.25,267.0,667.16,529.18
2018,1,30,16,0,682.0,54.0,0.9,15.7,225.0,640.68,509.08
2018,1,30,16,15,535.0,53.0,0.95,14.95,171.0,534.44,429.82
2018,1,30,16,30,388.0,52.0,1.0,14.2,117.0,417.5,338.49
2018,1,30,16,45,310.0,40.0,1.0,13.45,81.5,342.39,274.06
2018,1,30,17,0,232.0,28.0,1.0,12.7,46.0,262.27,175.47
2018,1,30,17,15,132.0,16.5,1.0,12.5,25.0,114.54,0.0
2018,1,30,17,30,32.0,5.0,1.0,12.3,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.0,12.15,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,7,15,123.0,10.5,1.1,7.75,16.5,8.26,0.0
2018,1,31,7,30,246.0,21.0,1.2,8.6,33.0,17.53,0.0
2018,1,31,7,45,383.5,29.5,1.3,9.45,71.5,24.63,14.57
2018,1,31,8,0,521.0,38.0,1.4,10.3,110.0,31.99,22.6
2018,1,31,8,15,597.0,43.5,1.35,10.8,155.0,39.85,30.1
2018,1,31,8,30,673.0,49.0,1.3,11.3,200.0,45.07,35.03
2018,1,31,8,45,721.0,52.5,1.2,11.85,245.0,48.44,38.13
2018,1,31,9,0,769.0,56.0,1.1,12.4,290.0,51.87,41.18
2018,1,31,9,15,800.0,59.0,1.15,12.95,332.0,54.73,43.6
2018,1,31,9,30,831.0,62.0,1.2,13.5,374.0,57.58,45.97
2018,1,31,9,45,836.0,66.5,1.2,14.1,406.5,61.09,48.87
2018,1,31,10,0,841.0,71.0,1.2,14.7,439.0,64.48,51.62
2018,1,31,10,15,797.0,84.5,1.35,15.1,452.5,73.26,59.12
2018,1,31,10,30,753.0,98.0,1.5,15.5,466.0,75.46,60.82
2018,1,31,10,45,837.5,85.5,1.65,15.85,513.0,74.34,59.65
2018,1,31,11,0,922.0,73.0,1.8,16.2,560.0,108.36,63.2
2018,1,31,11,15,927.0,73.0,1.85,16.5,576.0,165.22,93.14
2018,1,31,11,30,932.0,73.0,1.9,16.8,592.0,221.72,135.63
2018,1,31,11,45,936.0,73.5,2.0,17.05,601.5,277.8,183.82
2018,1,31,12,0,940.0,74.0,2.1,17.3,611.0,333.0,233.53
2018,1,31,12,15,935.5,75.5,2.15,17.5,611.5,385.1,281.27
2018,1,31,12,30,931.0,77.0,2.2,17.7,612.0,435.07,326.61
2018,1,31,12,45,918.5,79.5,2.3,17.9,602.5,480.16,367.35
2018,1,31,13,0,906.0,82.0,2.4,18.1,593.0,522.11,404.55
2018,1,31,13,15,872.0,86.5,2.45,18.15,568.5,554.13,433.32
2018,1,31,13,30,838.0,91.0,2.5,18.2,544.0,579.56,456.25
2018,1,31,13,45,825.5,87.5,2.5,18.25,519.5,604.87,478.4
2018,1,31,14,0,813.0,84.0,2.5,18.3,495.0,626.5,497.29
2018,1,31,14,15,809.0,78.5,2.4,18.15,468.0,647.94,515.69
2018,1,31,14,30,805.0,73.0,2.3,18.0,441.0,666.05,531.28
2018,1,31,14,45,796.5,67.5,2.25,17.85,409.0,677.51,540.87
2018,1,31,15,0,788.0,62.0,2.2,17.7,377.0,685.35,547.62
2018,1,31,15,15,779.0,60.5,2.2,17.7,345.5,694.39,555.18
2018,1,31,15,30,770.0,59.0,2.2,17.7,314.0,700.09,560.0
2018,1,31,15,45,649.5,64.5,1.65,16.3,259.5,628.41,506.0
2018,1,31,16,0,529.0,70.0,1.1,14.9,205.0,546.91,443.07
2018,1,31,16,15,419.0,62.5,1.1,14.1,156.5,454.17,371.77
2018,1,31,16,30,309.0,55.0,1.1,13.3,108.0,356.6,292.74
2018,1,31,16,45,249.5,42.5,1.15,12.55,77.0,297.44,240.63
2018,1,31,17,0,190.0,30.0,1.2,11.8,46.0,236.37,165.64
2018,1,31,17,15,115.5,18.0,1.2,11.65,25.5,103.37,0.0
2018,1,31,17,30,41.0,6.0,1.2,11.5,5.0,0.0,0.0
2018,1,31,17,45,20.5,3.0,1.2,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,7,15,66.0,9.5,1.1,9.2,13.0,7.47,0.0
2018,2,1,7,30,132.0,19.0,1.2,9.9,26.0,14.46,0.0
2018,2,1,7,45,187.0,33.5,1.25,10.6,54.0,25.29,15.27
2018,2,1,8,0,242.0,48.0,1.3,11.3,82.0,35.96,26.04
2018,2,1,8,15,306.5,60.5,1.3,11.85,119.5,45.16,34.71
2018,2,1,8,30,371.0,73.0,1.3,12.4,157.0,54.27,43.1
2018,2,1,8,45,398.5,84.5,1.3,12.9,192.0,62.22,50.27
2018,2,1,9,0,426.0,96.0,1.3,13.4,227.0,69.98,57.11
2018,2,1,9,15,451.0,107.5,1.35,14.15,263.0,77.53,63.56
2018,2,1,9,30,476.0,119.0,1.4,14.9,299.0,84.91,69.74
2018,2,1,9,45,510.0,125.0,1.4,15.6,335.0,88.87,72.85
2018,2,1,10,0,544.0,131.0,1.4,16.3,371.0,92.8,75.91
2018,2,1,10,15,573.0,134.0,1.55,16.8,402.0,96.83,79.09
2018,2,1,10,30,602.0,137.0,1.7,17.3,433.0,98.3,80.05
2018,2,1,10,45,735.0,108.0,1.8,17.85,487.0,81.04,64.91
2018,2,1,11,0,868.0,79.0,1.9,18.4,541.0,110.64,65.16
2018,2,1,11,15,771.5,109.0,2.0,18.7,529.0,169.01,101.5
2018,2,1,11,30,675.0,139.0,2.1,19.0,517.0,217.93,142.53
2018,2,1,11,45,707.5,131.5,2.25,19.3,533.5,263.95,180.36
2018,2,1,12,0,740.0,124.0,2.4,19.6,550.0,312.17,221.97
2018,2,1,12,15,780.0,112.5,2.45,19.7,562.5,363.93,266.9
2018,2,1,12,30,820.0,101.0,2.5,19.8,575.0,414.34,310.81
2018,2,1,12,45,823.5,98.5,2.55,19.9,570.5,458.37,349.82
