Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,0,827.0,96.0,2.6,20.0,566.0,500.67,386.66
2018,2,1,13,15,850.0,87.5,2.6,20.0,560.0,545.51,424.61
2018,2,1,13,30,873.0,79.0,2.6,20.0,554.0,585.92,458.66
2018,2,1,13,45,873.0,75.0,2.6,20.0,534.5,618.42,486.13
2018,2,1,14,0,873.0,71.0,2.6,20.0,515.0,648.03,511.0
2018,2,1,14,15,862.5,68.0,2.5,19.75,486.5,668.65,528.83
2018,2,1,14,30,852.0,65.0,2.4,19.5,458.0,685.64,543.1
2018,2,1,14,45,840.5,61.5,2.3,19.3,425.5,697.66,552.68
2018,2,1,15,0,829.0,58.0,2.2,19.1,393.0,706.01,559.59
2018,2,1,15,15,798.5,56.5,2.2,19.1,353.0,706.46,560.83
2018,2,1,15,30,768.0,55.0,2.2,19.1,313.0,695.65,553.63
2018,2,1,15,45,748.5,51.0,1.65,17.75,274.5,686.48,546.19
2018,2,1,16,0,729.0,47.0,1.1,16.4,236.0,673.94,534.16
2018,2,1,16,15,632.0,45.5,1.1,15.7,187.0,599.04,478.34
2018,2,1,16,30,535.0,44.0,1.1,15.0,138.0,529.19,423.62
2018,2,1,16,45,442.5,36.5,1.15,14.35,98.5,446.93,355.02
2018,2,1,17,0,350.0,29.0,1.2,13.7,59.0,363.44,259.87
2018,2,1,17,15,206.0,17.5,1.2,13.5,32.5,173.48,0.0
2018,2,1,17,30,62.0,6.0,1.2,13.3,6.0,4.72,0.0
2018,2,1,17,45,31.0,3.0,1.2,13.1,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,2,7,15,138.5,10.5,1.3,9.05,18.0,8.26,0.0
2018,2,2,7,30,277.0,21.0,1.5,9.8,36.0,17.51,0.0
2018,2,2,7,45,367.5,29.5,1.7,10.6,70.0,24.5,14.82
2018,2,2,8,0,458.0,38.0,1.9,11.4,104.0,31.57,22.2
2018,2,2,8,15,538.5,45.0,1.9,12.05,149.5,37.43,27.83
2018,2,2,8,30,619.0,52.0,1.9,12.7,195.0,43.39,33.34
2018,2,2,8,45,657.0,56.5,1.9,13.3,236.0,50.95,40.16
2018,2,2,9,0,695.0,61.0,1.9,13.9,277.0,54.87,43.57
2018,2,2,9,15,690.5,72.5,1.95,14.6,311.5,58.73,46.83
2018,2,2,9,30,686.0,84.0,2.0,15.3,346.0,66.43,53.41
2018,2,2,9,45,736.0,82.5,2.05,15.95,388.0,65.82,52.62
2018,2,2,10,0,786.0,81.0,2.1,16.6,430.0,70.71,56.63
2018,2,2,10,15,829.5,76.0,2.15,17.05,467.0,67.75,53.83
2018,2,2,10,30,873.0,71.0,2.2,17.5,504.0,72.17,57.47
2018,2,2,10,45,840.5,83.5,2.25,17.95,516.5,72.94,57.93
2018,2,2,11,0,808.0,96.0,2.3,18.4,529.0,113.63,68.48
2018,2,2,11,15,733.0,121.0,2.35,18.7,523.0,168.49,102.5
2018,2,2,11,30,658.0,146.0,2.4,19.0,517.0,221.09,145.88
2018,2,2,11,45,627.5,158.0,2.4,19.3,516.5,266.32,185.4
2018,2,2,12,0,597.0,170.0,2.4,19.6,516.0,307.79,222.97
2018,2,2,12,15,629.5,160.0,2.4,19.8,526.0,349.9,259.37
2018,2,2,12,30,662.0,150.0,2.4,20.0,536.0,393.69,297.08
2018,2,2,12,45,730.0,127.5,2.45,20.2,548.5,443.58,338.93
2018,2,2,13,0,798.0,105.0,2.5,20.4,561.0,496.73,383.08
2018,2,2,13,15,803.5,101.0,2.5,20.4,551.0,535.84,416.41
2018,2,2,13,30,809.0,97.0,2.5,20.4,541.0,572.98,447.65
2018,2,2,13,45,839.5,86.5,2.5,20.35,532.0,616.54,483.33
2018,2,2,14,0,870.0,76.0,2.5,20.3,523.0,653.78,514.03
2018,2,2,14,15,852.5,75.5,2.4,20.05,493.5,678.39,534.32
2018,2,2,14,30,835.0,75.0,2.3,19.8,464.0,693.98,547.79
2018,2,2,14,45,822.5,72.0,2.25,19.6,431.5,706.38,557.9
2018,2,2,15,0,810.0,69.0,2.2,19.4,399.0,715.05,565.33
2018,2,2,15,15,779.5,66.5,2.2,19.4,358.5,706.77,560.23
2018,2,2,15,30,749.0,64.0,2.2,19.4,318.0,694.34,551.98
2018,2,2,15,45,669.5,64.0,1.65,18.15,268.5,647.52,516.76
2018,2,2,16,0,590.0,64.0,1.1,16.9,219.0,592.3,473.78
2018,2,2,16,15,503.5,57.5,1.1,16.15,172.5,519.64,419.15
2018,2,2,16,30,417.0,51.0,1.1,15.4,126.0,444.31,359.6
2018,2,2,16,45,381.5,40.5,1.1,14.65,93.5,403.94,323.24
2018,2,2,17,0,346.0,30.0,1.1,13.9,61.0,363.26,266.07
2018,2,2,17,15,200.0,18.0,1.1,13.65,33.5,207.05,0.0
2018,2,2,17,30,54.0,6.0,1.1,13.4,6.0,46.13,0.0
2018,2,2,17,45,27.0,3.0,1.15,13.2,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,3,7,15,134.5,11.5,1.05,10.0,19.0,9.05,0.0
2018,2,3,7,30,269.0,23.0,1.1,10.9,38.0,19.2,0.0
2018,2,3,7,45,399.5,31.0,1.2,11.8,77.5,25.87,16.07
2018,2,3,8,0,530.0,39.0,1.3,12.7,117.0,32.8,23.22
2018,2,3,8,15,600.5,44.5,1.3,13.4,162.0,40.7,30.61
2018,2,3,8,30,671.0,50.0,1.3,14.1,207.0,45.87,35.38
2018,2,3,8,45,715.5,54.0,1.35,14.75,252.0,49.59,38.72
2018,2,3,9,0,760.0,58.0,1.4,15.4,297.0,53.35,41.96
2018,2,3,9,15,789.5,61.0,1.45,16.1,338.5,56.13,44.25
2018,2,3,9,30,819.0,64.0,1.5,16.8,380.0,58.92,46.49
2018,2,3,9,45,839.0,66.5,1.55,17.5,417.0,61.15,48.2
2018,2,3,10,0,859.0,69.0,1.6,18.2,454.0,63.37,49.88
2018,2,3,10,15,873.5,70.5,1.65,18.65,485.0,71.48,56.69
2018,2,3,10,30,888.0,72.0,1.7,19.1,516.0,73.22,57.97
2018,2,3,10,45,897.0,73.5,1.7,19.55,540.5,74.77,59.09
2018,2,3,11,0,906.0,75.0,1.7,20.0,565.0,113.12,64.52
2018,2,3,11,15,911.0,76.0,1.7,20.35,581.5,170.09,95.55
2018,2,3,11,30,916.0,77.0,1.7,20.7,598.0,226.78,138.16
2018,2,3,11,45,919.5,77.5,1.7,21.0,607.5,282.24,185.2
2018,2,3,12,0,923.0,78.0,1.7,21.3,617.0,336.79,233.35
2018,2,3,12,15,922.5,78.5,1.7,21.4,618.5,388.86,279.92
2018,2,3,12,30,922.0,79.0,1.7,21.5,620.0,439.17,324.36
2018,2,3,12,45,919.0,79.0,1.7,21.65,613.5,485.98,365.03
2018,2,3,13,0,916.0,79.0,1.7,21.8,607.0,530.41,402.75
2018,2,3,13,15,911.0,78.5,1.75,21.8,593.0,570.74,436.92
2018,2,3,13,30,906.0,78.0,1.8,21.8,579.0,608.19,468.17
2018,2,3,13,45,897.0,77.0,1.8,21.8,557.0,639.68,494.16
2018,2,3,14,0,888.0,76.0,1.8,21.8,535.0,667.76,517.18
2018,2,3,14,15,876.5,73.5,1.8,21.65,506.5,689.03,535.27
2018,2,3,14,30,865.0,71.0,1.8,21.5,478.0,706.58,549.81
2018,2,3,14,45,847.5,69.0,1.75,21.3,443.5,723.56,562.9
2018,2,3,15,0,830.0,67.0,1.7,21.1,409.0,730.16,568.58
2018,2,3,15,15,804.0,64.5,1.7,21.1,369.0,725.66,566.37
2018,2,3,15,30,778.0,62.0,1.7,21.1,329.0,717.12,561.14
2018,2,3,15,45,741.5,58.0,1.3,19.75,285.5,694.47,544.63
2018,2,3,16,0,705.0,54.0,0.9,18.4,242.0,668.0,523.89
2018,2,3,16,15,649.0,49.0,0.95,17.75,197.0,621.02,490.03
2018,2,3,16,30,593.0,44.0,1.0,17.1,152.0,570.64,451.08
2018,2,3,16,45,498.0,36.5,1.0,16.45,109.5,494.24,388.32
2018,2,3,17,0,403.0,29.0,1.0,15.8,67.0,409.09,301.0
2018,2,3,17,15,246.0,19.0,1.0,15.65,38.0,246.65,0.0
2018,2,3,17,30,89.0,9.0,1.0,15.5,9.0,75.57,0.0
2018,2,3,17,45,44.5,4.5,1.0,15.4,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,7,15,0.0,6.0,0.75,11.55,6.0,4.72,0.0
2018,2,4,7,30,0.0,12.0,0.7,12.2,12.0,9.13,0.0
2018,2,4,7,45,0.0,21.0,0.65,12.85,21.0,16.01,7.88
2018,2,4,8,0,0.0,30.0,0.6,13.5,30.0,22.9,14.54
2018,2,4,8,15,0.0,42.0,0.65,14.0,42.0,32.13,23.0
2018,2,4,8,30,0.0,54.0,0.7,14.5,54.0,41.15,31.18
2018,2,4,8,45,64.0,86.5,0.75,15.0,107.0,63.57,51.09
2018,2,4,9,0,128.0,119.0,0.8,15.5,160.0,83.55,68.53
2018,2,4,9,15,95.0,135.5,0.95,16.05,168.0,93.44,76.9
2018,2,4,9,30,62.0,152.0,1.1,16.6,176.0,105.35,86.92
2018,2,4,9,45,81.5,171.5,1.25,17.15,206.5,117.59,97.08
2018,2,4,10,0,101.0,191.0,1.4,17.7,237.0,129.56,106.89
2018,2,4,10,15,93.5,205.0,1.5,18.2,249.5,137.89,113.53
2018,2,4,10,30,86.0,219.0,1.6,18.7,262.0,145.98,119.93
2018,2,4,10,45,139.5,229.0,1.75,19.2,303.0,147.93,121.15
2018,2,4,11,0,193.0,239.0,1.9,19.7,344.0,166.91,125.61
2018,2,4,11,15,303.5,226.5,1.95,19.95,397.5,187.68,134.36
2018,2,4,11,30,414.0,214.0,2.0,20.2,451.0,223.17,156.93
2018,2,4,11,45,544.5,181.0,2.05,20.45,498.0,262.68,184.73
2018,2,4,12,0,675.0,148.0,2.1,20.7,545.0,316.17,226.12
2018,2,4,12,15,711.5,138.0,2.1,20.7,557.5,363.39,266.84
2018,2,4,12,30,748.0,128.0,2.1,20.7,570.0,412.44,308.93
2018,2,4,12,45,823.5,108.0,2.05,20.75,590.0,472.41,358.26
2018,2,4,13,0,899.0,88.0,2.0,20.8,610.0,532.59,407.27
2018,2,4,13,15,894.5,87.0,1.95,20.65,596.0,572.33,440.88
2018,2,4,13,30,890.0,86.0,1.9,20.5,582.0,609.23,471.65
2018,2,4,13,45,881.5,85.0,1.8,20.4,560.5,645.29,500.53
2018,2,4,14,0,873.0,84.0,1.7,20.3,539.0,674.24,523.64
2018,2,4,14,15,862.0,81.0,1.65,20.15,510.5,695.81,541.52
2018,2,4,14,30,851.0,78.0,1.6,20.0,482.0,713.6,556.18
2018,2,4,14,45,835.5,75.0,1.55,19.85,447.5,724.31,564.63
2018,2,4,15,0,820.0,72.0,1.5,19.7,413.0,731.08,570.35
2018,2,4,15,15,793.5,69.0,1.5,19.7,373.0,725.43,567.35
2018,2,4,15,30,767.0,66.0,1.5,19.7,333.0,715.69,561.31
2018,2,4,15,45,733.0,61.5,1.2,18.45,289.5,694.23,546.16
2018,2,4,16,0,699.0,57.0,0.9,17.2,246.0,668.96,527.05
2018,2,4,16,15,646.5,51.0,0.95,16.45,201.0,623.41,494.42
2018,2,4,16,30,594.0,45.0,1.0,15.7,156.0,574.59,456.81
2018,2,4,16,45,500.0,38.0,1.1,14.95,113.0,499.33,395.79
2018,2,4,17,0,406.0,31.0,1.2,14.2,70.0,414.68,312.31
2018,2,4,17,15,248.0,20.0,1.2,14.05,40.0,252.07,0.0
2018,2,4,17,30,90.0,9.0,1.2,13.9,10.0,76.6,0.0
2018,2,4,17,45,45.0,4.5,1.2,13.75,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,1.1,9.4,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,2,5,7,15,153.0,14.0,1.2,10.25,22.5,11.02,0.0
2018,2,5,7,30,288.0,25.0,1.3,10.9,43.0,20.89,3.31
2018,2,5,7,45,403.5,33.0,1.45,11.6,82.0,27.49,17.77
2018,2,5,8,0,519.0,41.0,1.6,12.3,121.0,34.31,24.67
2018,2,5,8,15,587.5,47.0,1.7,12.85,166.0,39.36,29.53
2018,2,5,8,30,656.0,53.0,1.8,13.4,211.0,48.2,37.59
2018,2,5,8,45,698.5,57.5,1.9,14.0,255.5,52.21,41.18
2018,2,5,9,0,741.0,62.0,2.0,14.6,300.0,56.24,44.66
2018,2,5,9,15,773.0,64.5,2.15,15.2,342.0,58.57,46.55
2018,2,5,9,30,805.0,67.0,2.3,15.8,384.0,60.94,48.43
2018,2,5,9,45,828.5,68.5,2.45,16.45,421.5,62.43,49.5
2018,2,5,10,0,852.0,70.0,2.6,17.1,459.0,63.95,50.59
2018,2,5,10,15,868.5,71.0,2.7,17.6,490.5,71.85,57.24
2018,2,5,10,30,885.0,72.0,2.8,18.1,522.0,73.29,58.25
2018,2,5,10,45,789.0,102.5,2.85,18.65,517.5,84.83,67.94
2018,2,5,11,0,693.0,133.0,2.9,19.2,513.0,129.1,82.09
2018,2,5,11,15,512.5,189.5,2.95,19.6,475.0,188.98,127.21
2018,2,5,11,30,332.0,246.0,3.0,20.0,437.0,230.35,166.6
2018,2,5,11,45,384.0,237.0,3.0,20.4,461.5,263.15,191.68
2018,2,5,12,0,436.0,228.0,3.0,20.8,486.0,302.49,223.29
2018,2,5,12,15,475.5,216.0,3.0,21.1,498.0,339.09,253.96
2018,2,5,12,30,515.0,204.0,3.0,21.4,510.0,378.12,286.72
2018,2,5,12,45,616.5,168.5,3.0,21.7,531.5,432.45,330.64
2018,2,5,13,0,718.0,133.0,3.0,22.0,553.0,488.11,375.8
2018,2,5,13,15,802.0,108.0,2.95,22.05,566.5,547.68,423.97
2018,2,5,13,30,886.0,83.0,2.9,22.1,580.0,606.32,471.09
2018,2,5,13,45,889.5,77.5,2.8,22.2,561.0,640.38,498.8
2018,2,5,14,0,893.0,72.0,2.7,22.3,542.0,671.59,523.95
2018,2,5,14,15,881.0,70.5,2.55,22.15,513.5,693.68,542.1
2018,2,5,14,30,869.0,69.0,2.4,22.0,485.0,712.07,556.23
2018,2,5,14,45,853.0,66.5,2.2,21.85,450.5,722.64,563.89
2018,2,5,15,0,837.0,64.0,2.0,21.7,416.0,736.79,574.05
2018,2,5,15,15,812.0,62.0,2.0,21.7,376.5,733.71,572.85
2018,2,5,15,30,787.0,60.0,2.0,21.7,337.0,726.64,568.73
2018,2,5,15,45,752.0,56.0,1.5,20.35,293.0,705.13,552.76
2018,2,5,16,0,717.0,52.0,1.0,19.0,249.0,679.87,532.41
2018,2,5,16,15,662.0,47.5,1.05,18.3,204.0,634.23,499.97
2018,2,5,16,30,607.0,43.0,1.1,17.6,159.0,585.34,462.66
2018,2,5,16,45,515.5,36.5,1.15,16.95,116.0,501.82,395.74
2018,2,5,17,0,424.0,30.0,1.2,16.3,73.0,429.58,324.44
2018,2,5,17,15,263.5,20.0,1.2,16.2,42.0,267.69,14.43
2018,2,5,17,30,103.0,10.0,1.2,16.1,11.0,87.72,0.0
2018,2,5,17,45,51.5,5.0,1.15,16.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,7.5,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,7.8,2.0,0.0,0.0
2018,2,6,7,15,214.0,13.5,2.2,8.65,26.0,10.62,0.0
2018,2,6,7,30,395.0,24.0,2.4,9.5,50.0,22.09,5.86
2018,2,6,7,45,507.5,30.5,2.65,10.3,92.5,28.12,18.53
2018,2,6,8,0,620.0,37.0,2.9,11.1,135.0,34.42,24.92
2018,2,6,8,15,684.5,42.0,3.0,11.8,182.5,39.26,29.58
2018,2,6,8,30,749.0,47.0,3.1,12.5,230.0,44.19,34.13
2018,2,6,8,45,789.5,50.0,3.2,13.15,276.5,47.29,36.91
2018,2,6,9,0,830.0,53.0,3.3,13.8,323.0,54.95,43.65
2018,2,6,9,15,857.5,55.5,3.35,14.4,366.0,58.2,46.36
2018,2,6,9,30,885.0,58.0,3.4,15.0,409.0,61.34,48.93
2018,2,6,9,45,904.0,59.5,3.4,15.65,447.0,63.55,50.63
2018,2,6,10,0,923.0,61.0,3.4,16.3,485.0,65.66,52.23
2018,2,6,10,15,936.0,62.5,3.45,16.8,517.5,67.57,53.67
2018,2,6,10,30,949.0,64.0,3.5,17.3,550.0,69.39,55.04
2018,2,6,10,45,956.5,65.5,3.55,17.85,575.0,71.0,56.21
2018,2,6,11,0,964.0,67.0,3.6,18.4,600.0,116.52,64.11
2018,2,6,11,15,967.0,67.5,3.65,18.75,616.0,176.26,98.42
2018,2,6,11,30,970.0,68.0,3.7,19.1,632.0,235.42,144.41
2018,2,6,11,45,973.0,69.0,3.7,19.4,642.0,294.17,195.49
2018,2,6,12,0,976.0,70.0,3.7,19.7,652.0,351.92,247.59
2018,2,6,12,15,974.5,70.5,3.75,19.9,653.0,406.44,297.42
2018,2,6,12,30,973.0,71.0,3.8,20.1,654.0,459.0,344.91
2018,2,6,12,45,966.5,72.0,3.8,20.25,646.0,507.62,388.27
2018,2,6,13,0,960.0,73.0,3.8,20.4,638.0,553.45,428.3
2018,2,6,13,15,955.5,72.0,3.75,20.4,623.5,595.49,464.53
2018,2,6,13,30,951.0,71.0,3.7,20.4,609.0,634.51,497.59
2018,2,6,13,45,944.0,69.5,3.65,20.4,587.0,668.31,526.03
2018,2,6,14,0,937.0,68.0,3.6,20.4,565.0,698.65,551.34
2018,2,6,14,15,923.5,67.0,3.4,20.2,535.0,721.56,570.53
2018,2,6,14,30,910.0,66.0,3.2,20.0,505.0,740.57,585.03
2018,2,6,14,45,894.0,63.5,3.05,19.8,469.5,752.04,594.16
2018,2,6,15,0,878.0,61.0,2.9,19.6,434.0,759.5,600.4
2018,2,6,15,15,854.5,58.5,2.9,19.6,393.0,757.21,599.87
2018,2,6,15,30,831.0,56.0,2.9,19.6,352.0,751.0,596.37
2018,2,6,15,45,796.0,53.5,2.25,18.2,307.5,739.87,588.1
2018,2,6,16,0,761.0,51.0,1.6,16.8,263.0,716.83,569.24
2018,2,6,16,15,705.5,47.0,1.55,15.85,216.0,671.45,536.2
2018,2,6,16,30,650.0,43.0,1.5,14.9,169.0,622.67,498.24
2018,2,6,16,45,560.0,36.5,1.5,13.95,124.0,540.04,431.46
2018,2,6,17,0,470.0,30.0,1.5,13.0,79.0,455.07,351.49
2018,2,6,17,15,296.0,20.5,1.45,12.8,46.0,297.22,69.45
2018,2,6,17,30,122.0,11.0,1.4,12.6,13.0,103.59,0.0
2018,2,6,17,45,61.0,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,9.15,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,2,7,7,15,164.5,14.5,1.25,10.4,24.5,11.41,0.0
2018,2,7,7,30,307.0,26.0,1.3,11.4,47.0,21.71,7.15
2018,2,7,7,45,425.0,34.0,1.35,12.35,88.0,28.36,18.7
2018,2,7,8,0,543.0,42.0,1.4,13.3,129.0,35.24,25.47
2018,2,7,8,15,610.5,47.5,1.5,13.9,175.0,43.29,32.94
2018,2,7,8,30,678.0,53.0,1.6,14.5,221.0,48.4,37.62
2018,2,7,8,45,721.5,57.0,1.65,15.1,266.5,52.07,40.87
2018,2,7,9,0,765.0,61.0,1.7,15.7,312.0,55.78,44.04
2018,2,7,9,15,794.0,64.0,1.75,16.5,354.5,58.51,46.23
2018,2,7,9,30,823.0,67.0,1.8,17.3,397.0,61.24,48.37
2018,2,7,9,45,842.5,69.0,1.85,18.05,434.0,63.05,49.69
2018,2,7,10,0,862.0,71.0,1.9,18.8,471.0,64.86,50.99
2018,2,7,10,15,876.5,73.0,1.85,19.3,503.0,73.49,58.2
2018,2,7,10,30,891.0,75.0,1.8,19.8,535.0,75.53,59.71
2018,2,7,10,45,901.0,76.5,1.7,20.25,560.0,77.07,60.8
2018,2,7,11,0,911.0,78.0,1.6,20.7,585.0,122.31,68.81
2018,2,7,11,15,917.0,79.0,1.5,21.05,602.5,180.12,102.04
2018,2,7,11,30,923.0,80.0,1.4,21.4,620.0,237.77,145.99
2018,2,7,11,45,926.0,80.0,1.3,21.7,629.0,293.56,193.28
2018,2,7,12,0,929.0,80.0,1.2,22.0,638.0,348.34,241.11
2018,2,7,12,15,925.5,81.5,1.1,22.2,639.0,400.86,287.08
2018,2,7,12,30,922.0,83.0,1.0,22.4,640.0,451.37,330.3
2018,2,7,12,45,914.5,85.0,0.85,22.6,632.5,498.33,369.11
2018,2,7,13,0,907.0,87.0,0.7,22.8,625.0,542.58,404.23
2018,2,7,13,15,901.5,86.0,0.75,22.85,610.5,582.27,436.74
2018,2,7,13,30,896.0,85.0,0.8,22.9,596.0,619.0,466.4
2018,2,7,13,45,887.5,84.0,0.85,22.95,574.5,650.8,491.99
2018,2,7,14,0,879.0,83.0,0.9,23.0,553.0,684.67,518.4
2018,2,7,14,15,866.5,81.0,0.9,22.85,524.0,706.54,536.06
2018,2,7,14,30,854.0,79.0,0.9,22.7,495.0,724.58,550.36
2018,2,7,14,45,836.0,77.0,0.9,22.55,460.0,734.68,558.53
2018,2,7,15,0,818.0,75.0,0.9,22.4,425.0,740.75,564.08
2018,2,7,15,15,792.5,72.0,0.9,22.4,385.0,735.77,561.72
2018,2,7,15,30,767.0,69.0,0.9,22.4,345.0,726.69,556.48
2018,2,7,15,45,730.5,65.0,0.85,21.0,301.0,703.57,543.36
2018,2,7,16,0,694.0,61.0,0.8,19.6,257.0,676.5,526.64
2018,2,7,16,15,628.0,56.5,0.9,18.6,210.0,628.91,494.52
2018,2,7,16,30,562.0,52.0,1.0,17.6,163.0,571.88,452.83
2018,2,7,16,45,460.5,43.5,1.1,16.6,118.5,478.64,380.18
2018,2,7,17,0,359.0,35.0,1.2,15.6,74.0,384.69,298.02
2018,2,7,17,15,224.0,23.0,1.2,15.15,43.0,244.95,88.07
2018,2,7,17,30,89.0,11.0,1.2,14.7,12.0,78.17,0.0
2018,2,7,17,45,44.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,9.9,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.0,2.0,0.0,0.0
2018,2,8,7,15,175.0,14.5,0.8,10.75,26.0,11.41,0.0
2018,2,8,7,30,326.0,26.0,0.8,11.5,50.0,21.71,8.42
2018,2,8,7,45,439.0,34.5,0.8,12.2,92.0,28.81,19.24
2018,2,8,8,0,552.0,43.0,0.8,12.9,134.0,36.08,26.33
2018,2,8,8,15,618.5,48.5,0.8,13.45,180.5,44.2,33.87
2018,2,8,8,30,685.0,54.0,0.8,14.0,227.0,49.29,38.53
2018,2,8,8,45,727.5,58.5,0.75,14.6,273.0,53.35,42.12
2018,2,8,9,0,770.0,63.0,0.7,15.2,319.0,57.41,45.59
2018,2,8,9,15,801.5,65.5,0.75,15.9,362.0,59.77,47.46
2018,2,8,9,30,833.0,68.0,0.8,16.6,405.0,62.15,49.3
2018,2,8,9,45,856.5,69.0,0.85,17.35,443.5,63.31,50.04
2018,2,8,10,0,880.0,70.0,0.9,18.1,482.0,71.13,56.54
2018,2,8,10,15,894.0,71.5,1.0,18.7,514.0,72.94,57.82
2018,2,8,10,30,908.0,73.0,1.1,19.3,546.0,74.67,59.05
2018,2,8,10,45,917.5,74.5,1.15,19.85,571.0,76.21,60.13
2018,2,8,11,0,927.0,76.0,1.2,20.4,596.0,124.0,69.02
2018,2,8,11,15,933.0,76.5,1.25,20.8,613.5,182.42,102.98
2018,2,8,11,30,939.0,77.0,1.3,21.2,631.0,240.63,147.63
2018,2,8,11,45,942.5,77.5,1.35,21.6,641.0,297.81,196.26
2018,2,8,12,0,946.0,78.0,1.4,22.0,651.0,354.06,245.58
2018,2,8,12,15,947.0,78.5,1.5,22.1,653.0,408.25,293.64
2018,2,8,12,30,948.0,79.0,1.6,22.2,655.0,460.8,339.64
2018,2,8,12,45,947.0,78.0,1.65,22.35,648.5,509.24,381.29
2018,2,8,13,0,946.0,77.0,1.7,22.5,642.0,555.33,420.09
2018,2,8,13,15,941.5,76.0,1.75,22.5,627.5,597.0,454.91
2018,2,8,13,30,937.0,75.0,1.8,22.5,613.0,635.68,486.75
2018,2,8,13,45,929.0,74.0,1.9,22.45,591.0,669.07,514.56
2018,2,8,14,0,921.0,73.0,2.0,22.4,569.0,699.0,539.46
2018,2,8,14,15,909.0,71.0,1.95,22.2,539.5,721.51,558.08
2018,2,8,14,30,897.0,69.0,1.9,22.0,510.0,740.17,572.22
2018,2,8,14,45,881.0,67.5,1.85,21.75,475.0,752.61,582.16
2018,2,8,15,0,865.0,66.0,1.8,21.5,440.0,761.17,589.47
2018,2,8,15,15,841.5,63.0,1.8,21.5,399.0,766.03,594.04
2018,2,8,15,30,818.0,60.0,1.8,21.5,358.0,759.17,590.23
2018,2,8,15,45,785.5,56.5,1.4,20.05,313.5,740.42,577.22
2018,2,8,16,0,753.0,53.0,1.0,18.6,269.0,717.84,560.09
2018,2,8,16,15,702.5,48.5,1.05,17.75,222.5,675.57,531.18
2018,2,8,16,30,652.0,44.0,1.1,16.9,176.0,630.0,497.48
2018,2,8,16,45,567.5,38.0,1.15,16.0,131.0,551.83,436.17
2018,2,8,17,0,483.0,32.0,1.2,15.1,86.0,470.85,364.15
2018,2,8,17,15,321.5,22.5,1.15,14.95,51.0,326.15,149.84
2018,2,8,17,30,160.0,13.0,1.1,14.8,16.0,135.68,0.0
2018,2,8,17,45,80.0,6.5,1.1,14.6,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,12.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,12.2,3.0,0.0,0.0
2018,2,9,7,15,220.0,14.0,0.75,12.85,29.0,11.02,0.0
2018,2,9,7,30,404.0,24.0,0.8,13.5,55.0,22.01,9.51
2018,2,9,7,45,509.5,31.5,0.9,14.1,98.5,28.98,19.31
2018,2,9,8,0,615.0,39.0,1.0,14.7,142.0,36.12,26.19
2018,2,9,8,15,675.5,43.5,1.05,15.25,189.0,40.47,30.33
2018,2,9,8,30,736.0,48.0,1.1,15.8,236.0,44.92,34.37
2018,2,9,8,45,774.5,51.0,1.2,16.35,282.0,47.96,37.05
2018,2,9,9,0,813.0,54.0,1.3,16.9,328.0,51.04,39.66
2018,2,9,9,15,838.0,57.0,1.4,17.5,370.5,59.27,46.7
2018,2,9,9,30,863.0,60.0,1.5,18.1,413.0,62.67,49.44
2018,2,9,9,45,881.0,62.0,1.6,18.75,451.0,65.14,51.33
2018,2,9,10,0,899.0,64.0,1.7,19.4,489.0,67.52,53.12
2018,2,9,10,15,911.5,66.0,1.85,19.9,521.0,69.7,54.76
2018,2,9,10,30,924.0,68.0,2.0,20.4,553.0,71.78,56.32
2018,2,9,10,45,932.0,70.0,2.15,20.85,578.0,73.67,57.72
2018,2,9,11,0,940.0,72.0,2.3,21.3,603.0,124.24,67.94
2018,2,9,11,15,944.5,72.5,2.4,21.55,620.0,183.17,102.91
2018,2,9,11,30,949.0,73.0,2.5,21.8,637.0,241.72,148.5
2018,2,9,11,45,951.0,74.5,2.55,22.0,647.0,299.84,198.61
2018,2,9,12,0,953.0,76.0,2.6,22.2,657.0,356.89,249.39
2018,2,9,12,15,947.0,78.5,2.7,22.35,657.0,410.66,297.79
2018,2,9,12,30,941.0,81.0,2.8,22.5,657.0,462.16,343.55
2018,2,9,12,45,908.5,88.0,2.85,22.65,640.0,503.09,380.35
2018,2,9,13,0,876.0,95.0,2.9,22.8,623.0,541.25,413.72
2018,2,9,13,15,869.5,93.5,2.85,22.8,607.5,579.88,446.34
2018,2,9,13,30,863.0,92.0,2.8,22.8,592.0,615.46,475.85
2018,2,9,13,45,885.0,84.5,2.8,22.8,581.0,654.91,508.02
2018,2,9,14,0,907.0,77.0,2.8,22.8,570.0,696.75,541.33
2018,2,9,14,15,867.5,80.0,2.6,22.65,531.5,711.44,553.23
2018,2,9,14,30,828.0,83.0,2.4,22.5,493.0,715.51,556.8
2018,2,9,14,45,773.5,84.0,2.25,22.3,446.0,700.88,546.89
2018,2,9,15,0,719.0,85.0,2.1,22.1,399.0,684.6,535.92
2018,2,9,15,15,691.0,82.5,2.1,22.1,361.5,677.22,531.84
2018,2,9,15,30,663.0,80.0,2.1,22.1,324.0,666.12,524.82
2018,2,9,15,45,562.5,83.0,1.6,20.7,272.0,598.63,475.58
2018,2,9,16,0,462.0,86.0,1.1,19.3,220.0,518.96,415.85
2018,2,9,16,15,388.0,77.0,1.15,18.4,176.5,452.97,367.07
2018,2,9,16,30,314.0,68.0,1.2,17.5,133.0,385.55,313.88
2018,2,9,16,45,245.0,54.5,1.2,16.55,97.0,315.21,255.68
2018,2,9,17,0,176.0,41.0,1.2,15.6,61.0,245.56,193.81
2018,2,9,17,15,118.5,26.5,1.25,15.2,37.0,172.0,91.0
2018,2,9,17,30,61.0,12.0,1.3,14.8,13.0,57.45,0.0
2018,2,9,17,45,30.5,6.0,1.3,14.45,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,10,6,45,15.5,2.5,1.0,8.8,2.0,0.0,0.0
2018,2,10,7,0,31.0,5.0,1.0,9.1,4.0,0.0,0.0
2018,2,10,7,15,110.0,17.5,1.2,9.8,24.5,13.77,0.0
2018,2,10,7,30,189.0,30.0,1.4,10.5,45.0,22.72,11.01
2018,2,10,7,45,388.0,36.0,1.6,11.25,94.0,29.71,20.26
2018,2,10,8,0,587.0,42.0,1.8,12.0,143.0,38.52,28.64
2018,2,10,8,15,655.0,46.0,1.95,12.6,190.5,42.39,32.38
2018,2,10,8,30,723.0,50.0,2.1,13.2,238.0,46.41,36.08
2018,2,10,8,45,762.5,53.5,2.25,13.8,284.0,49.8,39.07
2018,2,10,9,0,802.0,57.0,2.4,14.4,330.0,53.21,41.98
2018,2,10,9,15,829.0,59.5,2.65,15.15,373.0,55.68,43.96
2018,2,10,9,30,856.0,62.0,2.9,15.9,416.0,64.04,51.08
2018,2,10,9,45,845.0,70.5,3.2,16.6,446.0,64.18,50.93
2018,2,10,10,0,834.0,79.0,3.5,17.3,476.0,69.95,55.69
2018,2,10,10,15,756.5,105.0,3.7,17.65,483.0,79.79,64.0
2018,2,10,10,30,679.0,131.0,3.9,18.0,490.0,94.29,76.28
2018,2,10,10,45,639.0,148.5,4.1,18.35,498.5,103.82,84.2
2018,2,10,11,0,599.0,166.0,4.3,18.7,507.0,150.97,100.17
2018,2,10,11,15,685.5,144.5,4.4,18.85,546.0,189.82,120.42
2018,2,10,11,30,772.0,123.0,4.5,19.0,585.0,237.4,154.81
2018,2,10,11,45,719.0,143.0,4.6,19.1,578.5,288.78,201.83
2018,2,10,12,0,666.0,163.0,4.7,19.2,572.0,334.19,244.59
2018,2,10,12,15,590.5,187.5,4.8,19.2,551.0,365.16,275.8
2018,2,10,12,30,515.0,212.0,4.9,19.2,530.0,391.03,301.54
2018,2,10,12,45,581.0,188.5,5.0,19.25,544.0,435.99,339.88
2018,2,10,13,0,647.0,165.0,5.1,19.3,558.0,489.64,384.97
2018,2,10,13,15,696.0,145.0,5.2,19.15,559.0,535.12,424.05
2018,2,10,13,30,745.0,125.0,5.3,19.0,560.0,581.15,463.45
2018,2,10,13,45,699.5,132.5,5.35,18.9,529.0,594.74,476.63
2018,2,10,14,0,654.0,140.0,5.4,18.8,498.0,602.75,485.11
2018,2,10,14,15,538.0,161.0,5.35,18.55,445.5,561.58,454.47
2018,2,10,14,30,422.0,182.0,5.3,18.3,393.0,520.09,422.49
2018,2,10,14,45,458.5,156.0,5.2,18.05,370.5,538.22,439.65
2018,2,10,15,0,495.0,130.0,5.1,17.8,348.0,554.17,454.99
2018,2,10,15,15,661.5,94.5,5.1,17.8,357.5,670.44,548.41
2018,2,10,15,30,828.0,59.0,5.1,17.8,367.0,771.34,626.14
2018,2,10,15,45,811.0,55.0,4.5,16.8,326.0,764.58,620.65
2018,2,10,16,0,794.0,51.0,3.9,15.8,285.0,754.21,612.62
2018,2,10,16,15,726.5,48.5,3.65,15.0,234.5,700.29,571.58
2018,2,10,16,30,659.0,46.0,3.4,14.2,184.0,642.7,525.6
2018,2,10,16,45,585.5,39.5,3.15,13.4,139.0,572.45,466.58
2018,2,10,17,0,512.0,33.0,2.9,12.6,94.0,499.65,399.03
2018,2,10,17,15,334.5,24.0,2.9,12.2,56.5,345.3,209.14
2018,2,10,17,30,157.0,15.0,2.9,11.8,19.0,135.84,0.0
2018,2,10,17,45,78.5,7.5,2.9,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,45,13.5,2.0,1.05,4.9,2.0,0.0,0.0
2018,2,11,7,0,27.0,4.0,1.0,5.2,4.0,0.0,0.0
2018,2,11,7,15,143.5,17.5,1.25,6.2,28.5,13.77,0.0
2018,2,11,7,30,260.0,31.0,1.5,7.2,53.0,25.63,14.14
2018,2,11,7,45,440.0,36.5,1.75,8.15,102.0,30.36,21.2
2018,2,11,8,0,620.0,42.0,2.0,9.1,151.0,38.75,29.24
2018,2,11,8,15,679.0,47.5,2.15,9.9,199.0,43.87,34.11
2018,2,11,8,30,738.0,53.0,2.3,10.7,247.0,49.03,38.83
2018,2,11,8,45,775.5,57.0,2.45,11.55,294.0,52.75,42.08
2018,2,11,9,0,813.0,61.0,2.6,12.4,341.0,56.47,45.23
2018,2,11,9,15,704.5,84.5,2.8,13.1,349.0,67.08,54.46
2018,2,11,9,30,596.0,108.0,3.0,13.8,357.0,81.03,66.51
2018,2,11,9,45,393.0,155.5,3.2,14.5,325.5,104.72,86.9
2018,2,11,10,0,190.0,203.0,3.4,15.2,294.0,134.75,112.47
2018,2,11,10,15,154.5,218.5,3.55,15.2,295.5,142.6,118.96
2018,2,11,10,30,119.0,234.0,3.7,15.2,297.0,150.11,125.19
2018,2,11,10,45,165.0,239.0,3.85,15.2,331.0,154.13,128.42
2018,2,11,11,0,211.0,244.0,4.0,15.2,365.0,175.46,133.28
2018,2,11,11,15,108.0,212.0,3.85,14.85,274.0,161.5,123.88
2018,2,11,11,30,5.0,180.0,3.7,14.5,183.0,135.12,106.81
2018,2,11,11,45,15.5,206.0,3.6,14.15,215.5,157.48,124.9
2018,2,11,12,0,26.0,232.0,3.5,13.8,248.0,181.64,144.53
2018,2,11,12,15,52.0,254.5,3.6,13.65,286.5,212.17,169.1
2018,2,11,12,30,78.0,277.0,3.7,13.5,325.0,246.87,197.38
2018,2,11,12,45,215.0,264.5,3.85,13.4,396.0,315.59,252.77
2018,2,11,13,0,352.0,252.0,4.0,13.3,467.0,399.67,321.25
2018,2,11,13,15,302.0,251.5,4.2,13.15,433.0,394.9,319.52
2018,2,11,13,30,252.0,251.0,4.4,13.0,399.0,385.02,313.37
2018,2,11,13,45,164.5,211.0,4.6,12.85,306.5,296.87,243.41
2018,2,11,14,0,77.0,171.0,4.8,12.7,214.0,198.03,162.24
2018,2,11,14,15,164.0,192.5,4.9,12.55,277.5,299.93,248.81
2018,2,11,14,30,251.0,214.0,5.0,12.4,341.0,412.93,343.01
2018,2,11,14,45,223.0,194.5,5.1,12.25,301.5,384.44,320.71
2018,2,11,15,0,195.0,175.0,5.2,12.1,262.0,335.23,281.61
2018,2,11,15,15,453.5,128.0,5.2,12.1,305.5,535.04,451.34
2018,2,11,15,30,712.0,81.0,5.2,12.1,349.0,711.75,594.41
2018,2,11,15,45,695.5,75.0,5.0,11.6,310.5,702.61,587.54
2018,2,11,16,0,679.0,69.0,4.8,11.1,272.0,690.16,578.3
2018,2,11,16,15,621.5,63.5,4.7,10.65,225.5,640.9,539.03
2018,2,11,16,30,564.0,58.0,4.6,10.2,179.0,588.53,495.34
2018,2,11,16,45,442.5,50.0,4.45,9.8,130.0,477.46,401.23
2018,2,11,17,0,321.0,42.0,4.3,9.4,81.0,364.91,301.3
2018,2,11,17,15,199.0,28.0,4.25,9.25,48.5,244.0,161.38
2018,2,11,17,30,77.0,14.0,4.2,9.1,16.0,72.09,0.0
2018,2,11,17,45,38.5,7.0,4.15,8.9,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
