Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,6,45,9.0,1.5,1.25,4.65,1.5,0.0,0.0
2018,2,12,7,0,18.0,3.0,1.2,5.1,3.0,2.36,0.0
2018,2,12,7,15,20.5,16.5,1.5,5.85,17.5,12.98,0.0
2018,2,12,7,30,23.0,30.0,1.8,6.6,32.0,22.39,12.21
2018,2,12,7,45,56.0,48.5,2.05,7.35,57.5,35.47,25.87
2018,2,12,8,0,89.0,67.0,2.3,8.1,83.0,48.39,38.07
2018,2,12,8,15,280.5,72.5,2.4,8.55,143.5,53.07,42.64
2018,2,12,8,30,472.0,78.0,2.5,9.0,204.0,61.37,50.27
2018,2,12,8,45,371.5,102.0,2.65,9.5,212.5,73.17,60.88
2018,2,12,9,0,271.0,126.0,2.8,10.0,221.0,88.24,74.22
2018,2,12,9,15,227.0,151.0,2.75,10.35,237.0,102.42,86.6
2018,2,12,9,30,183.0,176.0,2.7,10.7,253.0,118.82,100.79
2018,2,12,9,45,465.5,140.0,2.7,11.05,360.0,96.58,80.77
2018,2,12,10,0,748.0,104.0,2.7,11.4,467.0,79.37,65.29
2018,2,12,10,15,834.5,88.5,2.7,11.7,517.5,76.33,62.41
2018,2,12,10,30,921.0,73.0,2.7,12.0,568.0,75.24,61.25
2018,2,12,10,45,931.0,73.5,2.7,12.3,593.5,76.14,61.87
2018,2,12,11,0,941.0,74.0,2.7,12.6,619.0,132.22,74.66
2018,2,12,11,15,946.5,75.5,2.7,12.8,637.0,192.37,113.38
2018,2,12,11,30,952.0,77.0,2.7,13.0,655.0,252.32,162.38
2018,2,12,11,45,954.5,77.0,2.75,13.15,664.5,309.91,214.13
2018,2,12,12,0,957.0,77.0,2.8,13.3,674.0,366.4,266.34
2018,2,12,12,15,954.5,78.0,2.8,13.4,674.5,420.58,316.56
2018,2,12,12,30,952.0,79.0,2.8,13.5,675.0,472.77,364.15
2018,2,12,12,45,946.5,80.5,2.85,13.6,668.0,521.81,408.19
2018,2,12,13,0,941.0,82.0,2.9,13.7,661.0,568.22,448.99
2018,2,12,13,15,936.0,81.0,2.9,13.7,646.5,609.74,485.05
2018,2,12,13,30,931.0,80.0,2.9,13.7,632.0,648.23,517.95
2018,2,12,13,45,923.5,79.0,2.95,13.7,610.0,681.99,546.8
2018,2,12,14,0,916.0,78.0,3.0,13.7,588.0,712.32,572.6
2018,2,12,14,15,904.5,76.5,3.0,13.6,558.5,735.78,592.52
2018,2,12,14,30,893.0,75.0,3.0,13.5,529.0,755.45,608.32
2018,2,12,14,45,876.5,72.5,2.95,13.4,493.0,766.35,617.46
2018,2,12,15,0,860.0,70.0,2.9,13.3,457.0,781.09,629.61
2018,2,12,15,15,836.5,67.5,2.9,13.3,416.0,778.76,629.15
2018,2,12,15,30,813.0,65.0,2.9,13.3,375.0,772.31,625.66
2018,2,12,15,45,779.0,61.5,2.45,12.65,329.5,751.94,610.21
2018,2,12,16,0,745.0,58.0,2.0,12.0,284.0,727.65,590.9
2018,2,12,16,15,693.0,54.0,1.8,11.1,236.5,683.96,558.04
2018,2,12,16,30,641.0,50.0,1.6,10.2,189.0,636.7,520.5
2018,2,12,16,45,558.0,43.5,1.4,9.3,143.0,567.68,463.37
2018,2,12,17,0,475.0,37.0,1.2,8.4,97.0,489.37,393.98
2018,2,12,17,15,327.0,27.0,1.25,8.15,60.0,349.36,240.57
2018,2,12,17,30,179.0,17.0,1.3,7.9,23.0,155.89,0.0
2018,2,12,17,45,89.5,8.5,1.4,7.6,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,13,6,45,28.5,3.5,1.1,3.55,3.5,0.0,0.0
2018,2,13,7,0,57.0,7.0,1.1,4.0,7.0,5.51,0.0
2018,2,13,7,15,217.5,19.5,1.2,4.8,36.5,16.23,0.0
2018,2,13,7,30,378.0,32.0,1.3,5.6,66.0,26.78,16.32
2018,2,13,7,45,482.0,39.0,1.45,6.4,110.0,32.58,23.51
2018,2,13,8,0,586.0,46.0,1.6,7.2,154.0,38.62,29.46
2018,2,13,8,15,648.0,52.0,1.55,8.0,202.5,47.34,37.59
2018,2,13,8,30,710.0,58.0,1.5,8.8,251.0,52.8,42.58
2018,2,13,8,45,750.0,62.0,1.4,9.55,298.0,56.39,45.73
2018,2,13,9,0,790.0,66.0,1.3,10.3,345.0,60.0,48.79
2018,2,13,9,15,820.0,68.5,1.3,11.15,389.0,62.32,50.6
2018,2,13,9,30,850.0,71.0,1.3,12.0,433.0,64.65,52.38
2018,2,13,9,45,872.0,72.0,1.3,12.8,472.0,65.77,53.07
2018,2,13,10,0,894.0,73.0,1.3,13.6,511.0,73.82,59.85
2018,2,13,10,15,907.0,75.0,1.2,14.1,543.5,75.9,61.4
2018,2,13,10,30,920.0,77.0,1.1,14.6,576.0,77.89,62.88
2018,2,13,10,45,928.5,78.0,1.05,15.05,601.0,79.05,63.65
2018,2,13,11,0,937.0,79.0,1.0,15.5,626.0,137.59,77.39
2018,2,13,11,15,942.5,80.5,0.9,15.75,644.0,197.73,115.74
2018,2,13,11,30,948.0,82.0,0.8,16.0,662.0,257.67,163.52
2018,2,13,11,45,951.0,82.5,0.7,16.25,672.0,315.78,213.68
2018,2,13,12,0,954.0,83.0,0.6,16.5,682.0,372.88,263.68
2018,2,13,12,15,954.5,83.5,0.55,16.65,684.0,427.83,311.59
2018,2,13,12,30,955.0,84.0,0.5,16.8,686.0,481.06,356.82
2018,2,13,12,45,953.0,83.0,0.4,16.95,679.0,529.86,396.83
2018,2,13,13,0,951.0,82.0,0.3,17.1,672.0,576.19,433.43
2018,2,13,13,15,945.5,82.0,0.35,17.1,657.5,618.88,468.08
2018,2,13,13,30,940.0,82.0,0.4,17.1,643.0,658.54,499.8
2018,2,13,13,45,932.0,81.0,0.5,17.15,620.5,692.41,527.5
2018,2,13,14,0,924.0,80.0,0.6,17.2,598.0,722.79,552.42
2018,2,13,14,15,912.0,78.5,0.65,17.1,568.5,746.23,571.39
2018,2,13,14,30,900.0,77.0,0.7,17.0,539.0,765.81,586.63
2018,2,13,14,45,882.5,75.0,0.8,16.85,502.5,776.76,597.0
2018,2,13,15,0,865.0,73.0,0.9,16.7,466.0,791.58,610.27
2018,2,13,15,15,841.5,70.5,0.9,16.7,424.5,789.34,609.88
2018,2,13,15,30,818.0,68.0,0.9,16.7,383.0,782.92,606.73
2018,2,13,15,45,785.0,64.5,0.8,15.8,337.5,763.34,594.66
2018,2,13,16,0,752.0,61.0,0.7,14.9,292.0,739.77,579.2
2018,2,13,16,15,703.0,56.0,0.8,14.1,244.0,697.17,551.6
2018,2,13,16,30,654.0,51.0,0.9,13.3,196.0,651.05,519.11
2018,2,13,16,45,567.5,44.5,1.0,12.5,148.5,578.79,463.73
2018,2,13,17,0,481.0,38.0,1.1,11.7,101.0,497.1,395.66
2018,2,13,17,15,338.0,28.0,1.1,11.4,63.0,363.07,256.01
2018,2,13,17,30,195.0,18.0,1.1,11.1,25.0,170.0,0.0
2018,2,13,17,45,97.5,9.0,1.15,10.75,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,14,6,45,3.0,2.0,0.5,6.8,2.0,0.0,0.0
2018,2,14,7,0,6.0,4.0,0.5,7.0,4.0,3.15,0.0
2018,2,14,7,15,84.0,20.5,0.65,7.6,28.0,15.37,0.0
2018,2,14,7,30,162.0,37.0,0.8,8.2,52.0,27.68,17.3
2018,2,14,7,45,351.5,44.5,0.9,8.85,103.0,36.31,26.65
2018,2,14,8,0,541.0,52.0,1.0,9.5,154.0,43.02,33.18
2018,2,14,8,15,589.0,59.0,1.05,10.05,198.0,48.48,38.34
2018,2,14,8,30,637.0,66.0,1.1,10.6,242.0,53.91,43.29
2018,2,14,8,45,688.5,70.5,1.15,11.1,290.5,57.51,46.46
2018,2,14,9,0,740.0,75.0,1.2,11.6,339.0,61.18,49.58
2018,2,14,9,15,724.0,86.5,1.3,12.25,371.0,68.63,55.98
2018,2,14,9,30,708.0,98.0,1.4,12.9,403.0,75.71,61.95
2018,2,14,9,45,620.5,122.0,1.5,13.5,406.0,89.62,73.86
2018,2,14,10,0,533.0,146.0,1.6,14.1,409.0,100.76,83.2
2018,2,14,10,15,325.0,191.0,1.8,14.5,354.5,126.52,105.15
2018,2,14,10,30,117.0,236.0,2.0,14.9,300.0,151.35,126.01
2018,2,14,10,45,91.0,243.5,2.15,15.3,294.5,161.36,134.09
2018,2,14,11,0,65.0,251.0,2.3,15.7,289.0,174.12,135.91
2018,2,14,11,15,92.5,261.5,2.4,16.0,317.5,193.21,149.15
2018,2,14,11,30,120.0,272.0,2.5,16.3,346.0,213.59,164.13
2018,2,14,11,45,206.5,277.0,2.6,16.6,406.5,252.99,192.91
2018,2,14,12,0,293.0,282.0,2.7,16.9,467.0,303.22,231.5
2018,2,14,12,15,410.0,248.0,2.8,17.0,508.0,349.69,267.99
2018,2,14,12,30,527.0,214.0,2.9,17.1,549.0,403.73,311.73
2018,2,14,12,45,687.0,163.5,3.0,17.2,595.5,477.22,370.97
2018,2,14,13,0,847.0,113.0,3.1,17.3,642.0,555.65,434.48
2018,2,14,13,15,884.0,100.0,3.15,17.2,641.5,607.45,477.75
2018,2,14,13,30,921.0,87.0,3.2,17.1,641.0,654.88,517.43
2018,2,14,13,45,913.5,86.0,3.25,17.0,619.0,688.52,545.95
2018,2,14,14,0,906.0,85.0,3.3,16.9,597.0,718.76,571.55
2018,2,14,14,15,894.5,83.0,3.4,16.6,567.5,741.59,591.67
2018,2,14,14,30,883.0,81.0,3.5,16.3,538.0,767.74,613.08
2018,2,14,14,45,866.5,78.5,3.55,16.0,502.0,779.05,623.44
2018,2,14,15,0,850.0,76.0,3.6,15.7,466.0,786.23,631.0
2018,2,14,15,15,827.0,73.5,3.6,15.7,425.0,784.1,630.79
2018,2,14,15,30,804.0,71.0,3.6,15.7,384.0,777.82,627.5
2018,2,14,15,45,772.0,67.0,3.4,14.55,338.5,758.22,615.7
2018,2,14,16,0,740.0,63.0,3.2,13.4,293.0,734.65,600.26
2018,2,14,16,15,679.0,59.5,2.95,12.45,244.0,690.55,567.28
2018,2,14,16,30,618.0,56.0,2.7,11.5,195.0,637.63,525.57
2018,2,14,16,45,492.5,49.0,2.45,10.5,143.0,523.35,433.19
2018,2,14,17,0,367.0,42.0,2.2,9.5,91.0,407.97,335.39
2018,2,14,17,15,228.5,29.5,2.25,9.1,56.0,277.73,206.39
2018,2,14,17,30,90.0,17.0,2.3,8.7,21.0,85.58,0.0
2018,2,14,17,45,45.0,8.5,2.3,8.25,10.5,6.69,0.0
2018,2,14,18,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,15,6,45,41.0,4.5,2.25,4.0,5.0,0.0,0.0
2018,2,15,7,0,82.0,9.0,2.4,4.3,10.0,7.08,0.0
2018,2,15,7,15,243.5,21.5,2.6,4.95,42.0,17.92,0.0
2018,2,15,7,30,405.0,34.0,2.8,5.6,74.0,28.48,18.47
2018,2,15,7,45,510.0,41.0,3.0,6.2,120.0,34.32,25.19
2018,2,15,8,0,615.0,48.0,3.2,6.8,166.0,40.4,31.16
2018,2,15,8,15,677.0,53.0,3.3,7.5,215.5,48.43,38.67
2018,2,15,8,30,739.0,58.0,3.4,8.2,265.0,53.11,42.95
2018,2,15,8,45,783.5,61.0,3.45,8.9,314.5,56.04,45.5
2018,2,15,9,0,828.0,64.0,3.5,9.6,364.0,59.03,48.02
2018,2,15,9,15,857.0,66.5,3.6,10.25,409.0,61.44,49.95
2018,2,15,9,30,886.0,69.0,3.7,10.9,454.0,69.87,57.24
2018,2,15,9,45,907.5,70.0,3.8,11.5,494.0,71.68,58.56
2018,2,15,10,0,929.0,71.0,3.9,12.1,534.0,73.4,59.81
2018,2,15,10,15,942.5,72.0,4.0,12.65,567.0,74.88,60.85
2018,2,15,10,30,956.0,73.0,4.1,13.2,600.0,76.28,61.82
2018,2,15,10,45,968.5,73.5,4.15,13.7,627.5,80.6,65.36
2018,2,15,11,0,981.0,74.0,4.2,14.2,655.0,142.89,79.46
2018,2,15,11,15,989.0,74.5,4.25,14.5,674.5,205.31,121.11
2018,2,15,11,30,997.0,75.0,4.3,14.8,694.0,267.71,172.76
2018,2,15,11,45,1001.0,75.0,4.35,15.1,704.5,328.42,227.43
2018,2,15,12,0,1005.0,75.0,4.4,15.4,715.0,388.13,282.43
2018,2,15,12,15,1005.5,74.5,4.4,15.5,716.5,444.87,334.93
2018,2,15,12,30,1006.0,74.0,4.4,15.6,718.0,499.72,384.89
2018,2,15,12,45,1003.5,74.5,4.4,15.75,711.5,551.94,431.46
2018,2,15,13,0,1001.0,75.0,4.4,15.9,705.0,601.62,474.76
2018,2,15,13,15,997.0,74.0,4.35,15.9,690.0,646.26,513.2
2018,2,15,13,30,993.0,73.0,4.3,15.9,675.0,687.78,548.32
2018,2,15,13,45,985.5,73.0,4.25,15.9,652.5,724.82,579.23
2018,2,15,14,0,978.0,73.0,4.2,15.9,630.0,758.29,606.96
2018,2,15,14,15,967.0,71.0,4.1,15.75,599.0,783.37,626.99
2018,2,15,14,30,956.0,69.0,4.0,15.6,568.0,804.41,643.51
2018,2,15,14,45,937.0,67.5,3.9,15.45,529.5,815.84,653.06
2018,2,15,15,0,918.0,66.0,3.8,15.3,491.0,822.97,659.59
2018,2,15,15,15,897.0,63.5,3.8,15.3,448.5,823.05,661.1
2018,2,15,15,30,876.0,61.0,3.8,15.3,406.0,819.05,659.59
2018,2,15,15,45,845.5,58.0,3.05,14.3,359.0,811.19,653.42
2018,2,15,16,0,815.0,55.0,2.3,13.3,312.0,790.71,636.34
2018,2,15,16,15,769.0,51.0,2.1,12.15,262.5,752.0,608.67
2018,2,15,16,30,723.0,47.0,1.9,11.0,213.0,709.8,576.44
2018,2,15,16,45,647.5,42.0,1.7,9.8,164.5,638.25,519.15
2018,2,15,17,0,572.0,37.0,1.5,8.6,116.0,563.51,454.71
2018,2,15,17,15,414.5,28.5,1.5,8.2,73.5,431.72,323.61
2018,2,15,17,30,257.0,20.0,1.5,7.8,31.0,259.65,0.0
2018,2,15,17,45,128.5,10.0,1.5,7.45,15.5,7.87,0.0
2018,2,15,18,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,16,6,45,21.5,4.0,0.9,4.9,4.0,0.0,0.0
2018,2,16,7,0,43.0,8.0,0.8,5.3,8.0,6.29,0.0
2018,2,16,7,15,208.5,21.5,0.9,6.05,40.5,17.77,0.0
2018,2,16,7,30,374.0,35.0,1.0,6.8,73.0,29.14,19.27
2018,2,16,7,45,497.5,40.5,1.1,7.5,120.5,33.8,24.7
2018,2,16,8,0,621.0,46.0,1.2,8.2,168.0,42.14,32.64
2018,2,16,8,15,677.5,51.0,1.25,8.9,216.5,46.75,36.99
2018,2,16,8,30,734.0,56.0,1.3,9.6,265.0,51.42,41.23
2018,2,16,8,45,771.0,60.0,1.35,10.3,312.5,55.08,44.4
2018,2,16,9,0,808.0,64.0,1.4,11.0,360.0,58.72,47.48
2018,2,16,9,15,836.0,66.5,1.45,11.7,404.5,61.09,49.35
2018,2,16,9,30,864.0,69.0,1.5,12.4,449.0,63.45,51.18
2018,2,16,9,45,882.5,71.5,1.55,13.05,488.0,72.27,58.7
2018,2,16,10,0,901.0,74.0,1.6,13.7,527.0,74.87,60.68
2018,2,16,10,15,914.0,75.5,1.7,14.15,559.5,76.61,61.95
2018,2,16,10,30,927.0,77.0,1.8,14.6,592.0,78.26,63.15
2018,2,16,10,45,935.5,78.0,1.85,15.1,617.5,85.03,68.78
2018,2,16,11,0,944.0,79.0,1.9,15.6,643.0,145.55,81.58
2018,2,16,11,15,949.5,80.0,1.95,15.9,661.0,205.98,122.04
2018,2,16,11,30,955.0,81.0,2.0,16.2,679.0,266.18,171.44
2018,2,16,11,45,958.0,81.5,2.0,16.5,689.0,324.87,223.35
2018,2,16,12,0,961.0,82.0,2.0,16.8,699.0,382.53,275.23
2018,2,16,12,15,961.0,83.0,2.05,17.0,701.0,438.24,325.28
2018,2,16,12,30,961.0,84.0,2.1,17.2,703.0,492.18,372.82
2018,2,16,12,45,958.5,83.5,2.15,17.4,696.0,541.62,415.73
2018,2,16,13,0,956.0,83.0,2.2,17.6,689.0,588.57,455.54
2018,2,16,13,15,951.5,82.5,2.3,17.6,674.5,631.69,492.06
2018,2,16,13,30,947.0,82.0,2.4,17.6,660.0,671.81,525.58
2018,2,16,13,45,940.0,80.5,2.45,17.65,637.5,706.13,553.91
2018,2,16,14,0,933.0,79.0,2.5,17.7,615.0,736.96,579.23
2018,2,16,14,15,921.5,78.0,2.5,17.5,585.5,761.53,598.94
2018,2,16,14,30,910.0,77.0,2.5,17.3,556.0,782.25,615.27
2018,2,16,14,45,894.5,75.0,2.45,17.15,519.5,794.87,625.46
2018,2,16,15,0,879.0,73.0,2.4,17.0,483.0,811.6,638.76
2018,2,16,15,15,856.5,70.5,2.4,17.0,441.0,810.24,639.1
2018,2,16,15,30,834.0,68.0,2.4,17.0,399.0,804.67,636.54
2018,2,16,15,45,801.5,64.5,1.85,15.9,352.5,785.38,621.95
2018,2,16,16,0,769.0,61.0,1.3,14.8,306.0,762.08,602.97
2018,2,16,16,15,722.5,56.0,1.25,13.8,257.5,721.26,575.12
2018,2,16,16,30,676.0,51.0,1.2,12.8,209.0,676.98,542.88
2018,2,16,16,45,602.5,44.5,1.15,11.8,161.0,605.05,487.13
2018,2,16,17,0,529.0,38.0,1.1,10.8,113.0,542.23,433.8
2018,2,16,17,15,380.5,29.0,1.15,10.6,72.0,405.49,306.25
2018,2,16,17,30,232.0,20.0,1.2,10.4,31.0,243.18,0.0
2018,2,16,17,45,116.0,10.0,1.2,10.2,15.5,99.83,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.75,7.6,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.7,7.9,12.0,8.65,0.0
2018,2,17,7,15,263.5,22.5,0.75,8.65,45.5,18.71,0.0
2018,2,17,7,30,426.0,34.0,0.8,9.4,79.0,28.46,18.71
2018,2,17,7,45,520.0,41.0,0.85,10.1,125.0,34.32,24.95
2018,2,17,8,0,614.0,48.0,0.9,10.8,171.0,40.36,30.73
2018,2,17,8,15,670.5,53.5,0.8,11.55,220.0,48.75,38.42
2018,2,17,8,30,727.0,59.0,0.7,12.3,269.0,53.75,42.88
2018,2,17,8,45,763.5,63.0,0.65,13.0,316.0,57.32,45.93
2018,2,17,9,0,800.0,67.0,0.6,13.7,363.0,60.89,48.88
2018,2,17,9,15,827.0,69.5,0.6,14.45,407.0,63.16,50.62
2018,2,17,9,30,854.0,72.0,0.6,15.2,451.0,65.44,52.33
2018,2,17,9,45,873.0,73.0,0.6,15.9,489.0,73.16,58.76
2018,2,17,10,0,892.0,74.0,0.6,16.6,527.0,74.76,59.82
2018,2,17,10,15,904.5,76.0,0.65,17.05,559.5,76.79,61.32
2018,2,17,10,30,917.0,78.0,0.7,17.5,592.0,78.73,62.75
2018,2,17,10,45,925.0,79.5,0.7,17.95,617.0,88.15,70.57
2018,2,17,11,0,933.0,81.0,0.7,18.4,642.0,148.46,82.44
2018,2,17,11,15,939.0,81.5,0.8,18.8,660.0,208.09,122.03
2018,2,17,11,30,945.0,82.0,0.9,19.2,678.0,267.53,169.96
2018,2,17,11,45,948.0,82.0,0.95,19.55,687.5,325.36,220.03
2018,2,17,12,0,951.0,82.0,1.0,19.9,697.0,382.14,269.92
2018,2,17,12,15,952.0,82.0,1.05,20.1,699.0,436.91,317.84
2018,2,17,12,30,953.0,82.0,1.1,20.3,701.0,489.98,363.33
2018,2,17,12,45,951.5,81.5,1.15,20.45,694.5,539.48,405.04
2018,2,17,13,0,950.0,81.0,1.2,20.6,688.0,586.58,443.81
2018,2,17,13,15,944.0,81.0,1.25,20.6,673.0,629.02,478.45
2018,2,17,13,30,938.0,81.0,1.3,20.6,658.0,668.36,510.1
2018,2,17,13,45,930.0,79.5,1.35,20.65,635.0,701.64,536.77
2018,2,17,14,0,922.0,78.0,1.4,20.7,612.0,731.38,560.54
2018,2,17,14,15,911.0,77.0,1.45,20.5,582.5,755.89,579.79
2018,2,17,14,30,900.0,76.0,1.5,20.3,553.0,776.62,596.02
2018,2,17,14,45,884.5,74.0,1.55,20.15,517.0,788.9,606.46
2018,2,17,15,0,869.0,72.0,1.6,20.0,481.0,797.18,614.33
2018,2,17,15,15,847.5,69.0,1.6,20.0,439.5,803.91,620.38
2018,2,17,15,30,826.0,66.0,1.6,20.0,398.0,798.32,617.81
2018,2,17,15,45,794.0,63.0,1.4,18.95,352.0,779.89,606.44
2018,2,17,16,0,762.0,60.0,1.2,17.9,306.0,757.52,591.68
2018,2,17,16,15,715.0,56.0,1.2,16.8,258.0,717.35,565.54
2018,2,17,16,30,668.0,52.0,1.2,15.7,210.0,673.68,534.99
2018,2,17,16,45,594.0,45.5,1.15,14.65,162.5,601.07,479.62
2018,2,17,17,0,520.0,39.0,1.1,13.6,115.0,537.64,426.91
2018,2,17,17,15,385.0,30.0,1.2,13.05,74.5,411.48,312.37
2018,2,17,17,30,250.0,21.0,1.3,12.5,34.0,261.58,0.0
2018,2,17,17,45,125.0,10.5,1.35,11.95,17.0,107.7,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.5,3.15,8.1,2.5,0.0,0.0
2018,2,18,7,0,0.0,5.0,3.3,8.4,5.0,3.93,0.0
2018,2,18,7,15,46.5,21.0,3.65,8.8,26.0,16.01,1.39
2018,2,18,7,30,93.0,37.0,4.0,9.2,47.0,27.52,18.04
2018,2,18,7,45,94.0,55.5,4.3,9.6,70.0,40.76,30.71
2018,2,18,8,0,95.0,74.0,4.6,10.0,93.0,53.44,42.55
2018,2,18,8,15,137.5,90.5,4.75,10.35,126.5,65.07,53.26
2018,2,18,8,30,180.0,107.0,4.9,10.7,160.0,75.1,62.32
2018,2,18,8,45,293.5,117.0,5.0,11.0,220.0,83.05,69.36
2018,2,18,9,0,407.0,127.0,5.1,11.3,280.0,88.91,74.4
2018,2,18,9,15,547.0,117.5,5.1,11.55,348.0,87.12,72.56
2018,2,18,9,30,687.0,108.0,5.1,11.8,416.0,81.76,67.55
2018,2,18,9,45,683.0,117.5,5.1,12.1,445.5,87.15,72.06
2018,2,18,10,0,679.0,127.0,5.1,12.4,475.0,92.32,76.36
2018,2,18,10,15,796.5,106.5,5.15,12.6,539.0,87.56,71.95
2018,2,18,10,30,914.0,86.0,5.2,12.8,603.0,83.76,68.42
2018,2,18,10,45,923.0,87.5,5.25,13.0,628.5,95.67,66.58
2018,2,18,11,0,932.0,89.0,5.3,13.2,654.0,156.27,90.56
2018,2,18,11,15,937.0,90.5,5.4,13.3,672.0,216.69,133.14
2018,2,18,11,30,942.0,92.0,5.5,13.4,690.0,276.86,184.37
2018,2,18,11,45,944.0,93.0,5.55,13.5,700.0,335.37,238.04
2018,2,18,12,0,946.0,94.0,5.6,13.6,710.0,392.78,291.77
2018,2,18,12,15,946.0,94.0,5.75,13.5,711.5,447.33,343.26
2018,2,18,12,30,946.0,94.0,5.9,13.4,713.0,500.09,392.49
2018,2,18,12,45,943.5,94.0,6.0,13.35,706.0,549.62,438.03
2018,2,18,13,0,941.0,94.0,6.1,13.3,699.0,596.72,480.62
2018,2,18,13,15,936.0,93.0,6.15,13.1,684.0,638.83,518.61
2018,2,18,13,30,931.0,92.0,6.2,12.9,669.0,677.89,553.5
2018,2,18,13,45,924.5,91.5,6.3,12.7,647.5,713.28,585.12
2018,2,18,14,0,918.0,91.0,6.4,12.5,626.0,745.33,613.75
2018,2,18,14,15,905.5,89.5,6.4,12.2,596.0,775.42,639.68
2018,2,18,14,30,893.0,88.0,6.4,11.9,566.0,795.3,656.94
2018,2,18,14,45,873.5,87.0,6.4,11.55,529.0,806.25,667.61
2018,2,18,15,0,854.0,86.0,6.4,11.2,492.0,812.88,675.11
2018,2,18,15,15,788.0,89.0,6.4,11.2,438.5,781.31,651.97
2018,2,18,15,30,722.0,92.0,6.4,11.2,385.0,750.83,629.58
2018,2,18,15,45,723.5,83.0,6.15,10.4,348.0,753.22,633.89
2018,2,18,16,0,725.0,74.0,5.9,9.6,311.0,752.26,634.93
2018,2,18,16,15,675.0,69.0,5.65,9.15,263.0,708.85,600.41
2018,2,18,16,30,625.0,64.0,5.4,8.7,215.0,662.12,561.67
2018,2,18,16,45,538.5,57.0,5.15,8.2,166.0,578.78,490.92
2018,2,18,17,0,452.0,50.0,4.9,7.7,117.0,492.72,414.42
2018,2,18,17,15,315.5,38.0,4.8,7.35,76.5,359.75,289.37
2018,2,18,17,30,179.0,26.0,4.7,7.0,36.0,217.41,4.79
2018,2,18,17,45,89.5,13.0,4.6,6.7,18.0,81.68,0.0
2018,2,18,18,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,6.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,5.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,5.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,4.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,3.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.95,3.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.0,2.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,6,45,4.5,5.0,2.95,3.05,5.0,0.0,0.0
2018,2,19,7,0,9.0,10.0,3.0,3.3,10.0,7.87,0.0
2018,2,19,7,15,113.0,27.0,3.2,3.75,39.5,20.17,5.68
2018,2,19,7,30,217.0,44.0,3.4,4.2,69.0,32.95,23.4
2018,2,19,7,45,393.0,51.5,3.6,4.65,123.5,41.94,32.49
2018,2,19,8,0,569.0,59.0,3.8,5.1,178.0,48.58,39.0
2018,2,19,8,15,635.5,64.5,3.75,5.5,228.5,52.98,43.22
2018,2,19,8,30,702.0,70.0,3.7,5.9,279.0,57.49,47.38
2018,2,19,8,45,748.0,72.5,3.7,6.35,328.0,64.55,53.72
2018,2,19,9,0,794.0,75.0,3.7,6.8,377.0,66.88,55.65
2018,2,19,9,15,825.5,77.0,3.55,7.1,422.0,68.68,57.08
2018,2,19,9,30,857.0,79.0,3.4,7.4,467.0,70.54,58.54
2018,2,19,9,45,882.0,79.0,3.3,7.65,507.5,70.88,58.64
2018,2,19,10,0,907.0,79.0,3.2,7.9,548.0,78.49,65.26
2018,2,19,10,15,919.0,80.5,3.1,8.15,580.5,80.15,66.52
2018,2,19,10,30,931.0,82.0,3.0,8.4,613.0,81.72,67.72
2018,2,19,10,45,896.5,95.5,2.9,8.65,624.5,94.6,65.15
2018,2,19,11,0,862.0,109.0,2.8,8.9,636.0,158.87,95.98
2018,2,19,11,15,782.5,137.0,2.8,9.0,625.5,216.31,141.14
2018,2,19,11,30,703.0,165.0,2.8,9.1,615.0,270.94,191.27
2018,2,19,11,45,605.5,198.0,2.75,9.25,589.5,315.38,235.23
2018,2,19,12,0,508.0,231.0,2.7,9.4,564.0,345.63,266.72
2018,2,19,12,15,536.5,221.0,2.75,9.45,573.5,385.44,302.19
2018,2,19,12,30,565.0,211.0,2.8,9.5,583.0,426.59,338.55
2018,2,19,12,45,449.5,238.0,2.8,9.6,532.0,427.99,343.57
2018,2,19,13,0,334.0,265.0,2.8,9.7,481.0,409.81,331.56
2018,2,19,13,15,418.0,240.0,2.85,9.65,504.5,470.45,382.11
2018,2,19,13,30,502.0,215.0,2.9,9.6,528.0,527.3,429.43
2018,2,19,13,45,508.0,206.0,2.95,9.6,513.5,550.65,449.72
2018,2,19,14,0,514.0,197.0,3.0,9.6,499.0,572.22,468.67
2018,2,19,14,15,632.0,159.0,2.95,9.5,512.0,652.83,534.53
2018,2,19,14,30,750.0,121.0,2.9,9.4,525.0,729.07,596.16
2018,2,19,14,45,563.5,150.0,2.9,9.3,442.5,628.5,518.44
2018,2,19,15,0,377.0,179.0,2.9,9.2,360.0,508.29,423.69
2018,2,19,15,15,482.0,144.5,2.9,9.2,355.5,589.71,492.29
2018,2,19,15,30,587.0,110.0,2.9,9.2,351.0,660.06,549.55
2018,2,19,15,45,643.5,91.0,2.55,8.8,327.5,697.13,577.96
2018,2,19,16,0,700.0,72.0,2.2,8.4,304.0,730.59,602.72
2018,2,19,16,15,569.5,72.0,1.9,7.65,241.5,623.79,520.01
2018,2,19,16,30,439.0,72.0,1.6,6.9,179.0,506.5,427.03
2018,2,19,16,45,366.5,61.0,1.35,6.2,137.0,433.05,366.08
2018,2,19,17,0,294.0,50.0,1.1,5.5,95.0,359.79,302.08
2018,2,19,17,15,206.5,35.5,1.1,5.1,61.5,269.6,217.42
2018,2,19,17,30,119.0,21.0,1.1,4.7,28.0,160.53,32.28
2018,2,19,17,45,59.5,10.5,1.15,4.3,14.0,55.93,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.05,-1.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-1.25,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,6,45,16.5,5.0,1.0,0.1,5.5,0.0,0.0
2018,2,20,7,0,33.0,10.0,1.0,0.6,11.0,7.87,0.0
2018,2,20,7,15,165.5,25.5,1.0,1.35,44.0,19.36,6.99
2018,2,20,7,30,298.0,41.0,1.0,2.1,77.0,31.25,22.32
2018,2,20,7,45,463.0,46.0,1.0,2.8,131.0,37.85,29.13
2018,2,20,8,0,628.0,51.0,1.0,3.5,185.0,42.77,34.0
2018,2,20,8,15,615.0,61.5,1.0,4.4,219.5,50.42,41.12
2018,2,20,8,30,602.0,72.0,1.0,5.3,254.0,57.65,47.68
2018,2,20,8,45,343.0,114.0,1.05,6.2,221.0,80.13,67.93
2018,2,20,9,0,84.0,156.0,1.1,7.1,188.0,107.67,92.28
2018,2,20,9,15,72.5,173.0,1.1,7.65,203.0,118.24,101.2
2018,2,20,9,30,61.0,190.0,1.1,8.2,218.0,128.52,109.79
2018,2,20,9,45,92.5,210.5,1.1,8.75,257.0,141.22,120.37
2018,2,20,10,0,124.0,231.0,1.1,9.3,296.0,148.47,126.1
2018,2,20,10,15,243.5,230.5,1.15,9.65,367.5,145.55,123.14
2018,2,20,10,30,363.0,230.0,1.2,10.0,439.0,147.76,124.68
2018,2,20,10,45,559.5,182.5,1.25,10.3,520.0,130.8,97.36
2018,2,20,11,0,756.0,135.0,1.3,10.6,601.0,161.7,100.83
2018,2,20,11,15,835.5,117.0,1.35,10.8,645.0,218.89,139.27
2018,2,20,11,30,915.0,99.0,1.4,11.0,689.0,281.51,188.88
2018,2,20,11,45,930.0,96.5,1.45,11.2,703.5,339.84,240.88
2018,2,20,12,0,945.0,94.0,1.5,11.4,718.0,398.35,293.66
2018,2,20,12,15,945.5,94.0,1.55,11.5,719.5,453.13,343.36
2018,2,20,12,30,946.0,94.0,1.6,11.6,721.0,506.16,390.53
2018,2,20,12,45,944.0,93.0,1.65,11.7,714.0,555.14,433.37
2018,2,20,13,0,942.0,92.0,1.7,11.8,707.0,601.66,473.16
2018,2,20,13,15,935.5,91.5,1.75,11.75,691.0,643.37,508.6
2018,2,20,13,30,929.0,91.0,1.8,11.7,675.0,681.92,540.92
2018,2,20,13,45,920.0,90.5,1.85,11.65,652.0,715.54,568.99
2018,2,20,14,0,911.0,90.0,1.9,11.6,629.0,745.62,594.04
2018,2,20,14,15,899.5,88.0,1.95,11.5,599.0,768.67,612.73
2018,2,20,14,30,888.0,86.0,2.0,11.4,569.0,795.46,633.78
2018,2,20,14,45,871.5,83.5,2.05,11.25,532.0,806.78,643.83
2018,2,20,15,0,855.0,81.0,2.1,11.1,495.0,813.9,651.16
2018,2,20,15,15,805.0,83.0,2.1,11.1,446.0,794.32,638.35
2018,2,20,15,30,755.0,85.0,2.1,11.1,397.0,775.15,625.98
2018,2,20,15,45,561.0,100.5,2.05,10.4,318.0,639.5,526.54
2018,2,20,16,0,367.0,116.0,2.0,9.7,239.0,491.06,411.64
2018,2,20,16,15,354.0,99.0,1.8,8.9,203.0,465.24,392.96
2018,2,20,16,30,341.0,82.0,1.6,8.1,167.0,437.13,370.43
2018,2,20,16,45,294.0,67.5,1.4,7.35,129.5,381.39,323.06
2018,2,20,17,0,247.0,53.0,1.2,6.6,92.0,325.11,273.09
2018,2,20,17,15,168.0,37.5,1.15,6.25,59.5,240.87,194.75
2018,2,20,17,30,89.0,22.0,1.1,5.9,27.0,123.57,40.94
2018,2,20,17,45,44.5,11.0,1.1,5.6,13.5,44.43,0.0
2018,2,20,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,3.65,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,3.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,6,45,31.5,6.0,0.6,3.75,7.0,0.0,0.0
2018,2,21,7,0,63.0,12.0,0.6,3.9,14.0,9.44,0.0
2018,2,21,7,15,166.0,27.0,0.75,4.35,44.5,20.47,8.84
2018,2,21,7,30,269.0,42.0,0.9,4.8,75.0,31.83,22.71
2018,2,21,7,45,413.0,49.5,1.0,5.25,126.5,40.27,31.08
2018,2,21,8,0,557.0,57.0,1.1,5.7,178.0,46.77,37.37
2018,2,21,8,15,643.5,59.5,1.15,6.25,232.0,49.18,39.7
2018,2,21,8,30,730.0,62.0,1.2,6.8,286.0,56.15,46.02
2018,2,21,8,45,766.5,66.0,1.25,7.4,334.0,59.66,49.06
2018,2,21,9,0,803.0,70.0,1.3,8.0,382.0,63.17,52.01
2018,2,21,9,15,830.5,72.5,1.3,8.5,427.0,65.4,53.78
2018,2,21,9,30,858.0,75.0,1.3,9.0,472.0,67.64,55.53
2018,2,21,9,45,878.5,76.5,1.3,9.5,511.5,69.03,56.52
2018,2,21,10,0,899.0,78.0,1.3,10.0,551.0,77.82,64.06
2018,2,21,10,15,911.0,79.5,1.25,10.4,583.5,79.46,65.25
2018,2,21,10,30,923.0,81.0,1.2,10.8,616.0,81.02,66.38
2018,2,21,10,45,932.0,83.0,1.15,11.2,642.5,101.25,65.91
2018,2,21,11,0,941.0,85.0,1.1,11.6,669.0,162.81,93.67
2018,2,21,11,15,946.5,86.5,1.15,11.85,687.5,223.93,137.73
2018,2,21,11,30,952.0,88.0,1.2,12.1,706.0,284.85,189.23
2018,2,21,11,45,954.0,89.0,1.2,12.35,716.0,343.97,242.11
2018,2,21,12,0,956.0,90.0,1.2,12.6,726.0,401.99,294.36
2018,2,21,12,15,954.5,91.0,1.4,12.7,727.0,457.31,344.65
2018,2,21,12,30,953.0,92.0,1.6,12.8,728.0,510.71,392.42
2018,2,21,12,45,949.0,92.5,1.75,12.95,721.0,560.31,435.89
2018,2,21,13,0,945.0,93.0,1.9,13.1,714.0,607.34,476.3
2018,2,21,13,15,940.0,92.5,2.0,13.05,699.0,650.1,512.69
2018,2,21,13,30,935.0,92.0,2.1,13.0,684.0,689.83,546.1
2018,2,21,13,45,926.0,91.5,2.2,13.0,661.0,723.71,574.53
2018,2,21,14,0,917.0,91.0,2.3,13.0,638.0,754.02,599.96
2018,2,21,14,15,897.5,91.0,2.25,12.8,605.0,780.62,620.57
2018,2,21,14,30,878.0,91.0,2.2,12.6,572.0,796.5,633.09
2018,2,21,14,45,866.0,88.0,2.2,12.45,537.0,810.64,644.87
2018,2,21,15,0,854.0,85.0,2.2,12.3,502.0,820.77,653.9
2018,2,21,15,15,831.5,82.0,2.2,12.3,459.5,818.15,653.48
2018,2,21,15,30,809.0,79.0,2.2,12.3,417.0,811.3,650.1
2018,2,21,15,45,764.5,77.0,1.8,11.55,368.0,782.54,628.79
2018,2,21,16,0,720.0,75.0,1.4,10.8,319.0,756.67,608.82
2018,2,21,16,15,631.5,71.5,1.3,10.05,262.0,681.11,554.08
2018,2,21,16,30,543.0,68.0,1.2,9.3,205.0,602.16,494.83
2018,2,21,16,45,509.0,58.5,1.05,8.55,165.0,560.91,461.27
2018,2,21,17,0,475.0,49.0,0.9,7.8,125.0,517.53,422.51
2018,2,21,17,15,317.0,37.5,0.95,7.45,80.5,366.35,294.05
2018,2,21,17,30,159.0,26.0,1.0,7.1,36.0,207.32,93.07
2018,2,21,17,45,87.0,14.5,1.0,6.7,19.0,81.59,0.0
2018,2,21,18,0,15.0,3.0,1.0,6.3,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.05,6.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
