Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,22,6,45,44.0,7.0,2.45,4.25,8.5,0.0,0.0
2018,2,22,7,0,88.0,14.0,2.6,4.7,17.0,11.02,0.0
2018,2,22,7,15,257.0,27.5,2.85,5.2,56.5,22.66,11.34
2018,2,22,7,30,426.0,41.0,3.1,5.7,96.0,34.05,24.64
2018,2,22,7,45,523.5,48.0,3.3,6.2,144.5,39.81,30.53
2018,2,22,8,0,621.0,55.0,3.5,6.7,193.0,45.77,36.28
2018,2,22,8,15,677.5,59.5,3.6,7.2,243.0,49.54,39.84
2018,2,22,8,30,734.0,64.0,3.7,7.7,293.0,57.78,47.31
2018,2,22,8,45,773.0,67.0,3.75,8.2,341.5,60.52,49.65
2018,2,22,9,0,812.0,70.0,3.8,8.7,390.0,63.31,51.96
2018,2,22,9,15,837.5,73.5,3.85,9.1,435.0,66.25,54.39
2018,2,22,9,30,863.0,77.0,3.9,9.5,480.0,69.15,56.76
2018,2,22,9,45,882.5,78.0,3.9,9.9,519.0,70.14,57.41
2018,2,22,10,0,902.0,79.0,3.9,10.3,558.0,78.6,64.69
2018,2,22,10,15,913.0,81.0,4.0,10.55,590.5,80.52,66.18
2018,2,22,10,30,924.0,83.0,4.1,10.8,623.0,82.35,67.59
2018,2,22,10,45,931.0,84.0,4.15,11.05,647.5,104.65,67.25
2018,2,22,11,0,938.0,85.0,4.2,11.3,672.0,165.37,95.9
2018,2,22,11,15,929.5,90.5,4.35,11.35,685.5,226.76,142.23
2018,2,22,11,30,921.0,96.0,4.5,11.4,699.0,286.5,194.85
2018,2,22,11,45,788.0,142.5,4.65,11.45,663.5,332.94,243.57
2018,2,22,12,0,655.0,189.0,4.8,11.5,628.0,373.38,285.87
2018,2,22,12,15,438.5,214.0,4.9,11.4,508.0,346.98,273.84
2018,2,22,12,30,222.0,239.0,5.0,11.3,388.0,294.55,236.91
2018,2,22,12,45,114.0,198.0,5.1,11.15,274.5,220.09,178.27
2018,2,22,13,0,6.0,157.0,5.2,11.0,161.0,125.02,99.76
2018,2,22,13,15,78.5,208.0,5.3,10.85,258.0,216.72,177.14
2018,2,22,13,30,151.0,259.0,5.4,10.7,355.0,325.39,267.67
2018,2,22,13,45,140.0,231.0,5.45,10.5,318.0,304.16,251.25
2018,2,22,14,0,129.0,203.0,5.5,10.3,281.0,280.03,232.46
2018,2,22,14,15,76.0,162.0,5.5,10.1,207.5,209.26,173.54
2018,2,22,14,30,23.0,121.0,5.5,9.9,134.0,120.66,98.17
2018,2,22,14,45,210.5,137.5,5.5,9.7,242.0,318.5,270.44
2018,2,22,15,0,398.0,154.0,5.5,9.5,350.0,521.58,441.6
2018,2,22,15,15,372.0,151.0,5.5,9.5,322.0,509.76,432.27
2018,2,22,15,30,346.0,148.0,5.5,9.5,294.0,474.43,404.69
2018,2,22,15,45,233.5,129.0,5.3,9.05,223.0,363.72,312.16
2018,2,22,16,0,121.0,110.0,5.1,8.6,152.0,230.03,197.52
2018,2,22,16,15,86.5,99.0,4.85,8.15,126.5,192.45,164.81
2018,2,22,16,30,52.0,88.0,4.6,7.7,101.0,138.17,116.9
2018,2,22,16,45,96.0,67.5,4.35,7.3,85.5,170.85,146.29
2018,2,22,17,0,140.0,47.0,4.1,6.9,70.0,201.04,171.68
2018,2,22,17,15,164.0,38.0,3.95,6.65,56.0,237.59,196.41
2018,2,22,17,30,188.0,29.0,3.8,6.4,42.0,239.21,129.39
2018,2,22,17,45,98.0,15.5,3.65,6.1,22.0,91.52,0.0
2018,2,22,18,0,8.0,2.0,3.5,5.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.4,5.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,3.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,23,6,45,101.0,9.5,1.7,0.6,13.0,0.0,0.0
2018,2,23,7,0,202.0,19.0,1.8,1.3,26.0,14.95,0.0
2018,2,23,7,15,357.5,28.0,2.2,2.05,65.5,23.37,12.91
2018,2,23,7,30,513.0,37.0,2.6,2.8,105.0,31.16,22.47
2018,2,23,7,45,596.0,43.5,3.0,3.6,154.5,39.85,30.96
2018,2,23,8,0,679.0,50.0,3.4,4.4,204.0,45.96,36.83
2018,2,23,8,15,731.5,54.5,3.65,4.9,255.5,50.18,40.81
2018,2,23,8,30,784.0,59.0,3.9,5.4,307.0,54.46,44.69
2018,2,23,8,45,820.0,63.0,4.15,5.95,357.5,58.14,47.9
2018,2,23,9,0,856.0,67.0,4.4,6.5,408.0,61.8,51.02
2018,2,23,9,15,878.0,70.0,4.4,6.9,453.0,64.44,53.2
2018,2,23,9,30,900.0,73.0,4.4,7.3,498.0,73.61,61.26
2018,2,23,9,45,914.0,75.5,4.4,7.75,537.0,76.18,63.29
2018,2,23,10,0,928.0,78.0,4.4,8.2,576.0,78.63,65.21
2018,2,23,10,15,936.5,80.0,4.4,8.5,607.5,80.52,66.67
2018,2,23,10,30,945.0,82.0,4.4,8.8,639.0,82.3,68.05
2018,2,23,10,45,953.0,83.5,4.4,9.15,665.0,108.3,68.78
2018,2,23,11,0,961.0,85.0,4.4,9.5,691.0,170.85,99.65
2018,2,23,11,15,966.0,86.0,4.4,9.75,709.0,232.86,146.48
2018,2,23,11,30,971.0,87.0,4.4,10.0,727.0,294.56,200.6
2018,2,23,11,45,974.0,87.5,4.4,10.2,737.0,354.75,256.44
2018,2,23,12,0,977.0,88.0,4.4,10.4,747.0,413.9,311.8
2018,2,23,12,15,975.0,89.5,4.35,10.55,748.5,470.58,364.45
2018,2,23,12,30,973.0,91.0,4.3,10.7,750.0,525.26,414.17
2018,2,23,12,45,968.5,92.0,4.3,10.85,742.5,576.07,459.59
2018,2,23,13,0,964.0,93.0,4.3,11.0,735.0,624.21,501.66
2018,2,23,13,15,959.5,92.5,4.25,11.05,720.0,668.15,539.37
2018,2,23,13,30,955.0,92.0,4.2,11.1,705.0,709.02,573.81
2018,2,23,13,45,948.0,90.0,4.1,11.15,681.5,743.51,602.45
2018,2,23,14,0,941.0,88.0,4.0,11.2,658.0,774.4,627.91
2018,2,23,14,15,930.5,86.5,3.9,11.1,627.5,799.55,647.39
2018,2,23,14,30,920.0,85.0,3.8,11.0,597.0,820.8,664.08
2018,2,23,14,45,904.5,83.0,3.7,10.9,559.5,833.59,674.58
2018,2,23,15,0,889.0,81.0,3.6,10.8,522.0,850.96,688.65
2018,2,23,15,15,867.5,78.0,3.6,10.8,479.0,849.6,689.18
2018,2,23,15,30,846.0,75.0,3.6,10.8,436.0,843.94,686.69
2018,2,23,15,45,815.5,72.0,3.2,10.2,388.5,826.33,674.35
2018,2,23,16,0,785.0,69.0,2.8,9.6,341.0,804.59,658.37
2018,2,23,16,15,741.0,64.0,2.4,8.55,290.5,764.72,628.79
2018,2,23,16,30,697.0,59.0,2.0,7.5,240.0,721.19,594.78
2018,2,23,16,45,628.0,52.0,1.65,6.45,189.5,660.03,545.17
2018,2,23,17,0,559.0,45.0,1.3,5.4,139.0,589.0,484.5
2018,2,23,17,15,427.5,37.0,1.3,4.9,94.5,462.56,375.88
2018,2,23,17,30,296.0,29.0,1.3,4.4,50.0,324.37,195.03
2018,2,23,17,45,158.5,16.0,1.35,3.9,26.0,141.33,0.0
2018,2,23,18,0,21.0,3.0,1.4,3.4,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.4,3.25,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,24,6,45,61.5,9.5,1.55,2.15,12.0,0.0,0.0
2018,2,24,7,0,123.0,19.0,1.6,3.0,24.0,14.95,0.0
2018,2,24,7,15,273.0,31.5,1.85,3.95,63.0,25.99,15.54
2018,2,24,7,30,423.0,44.0,2.1,4.9,102.0,36.39,27.05
2018,2,24,7,45,508.0,52.5,2.35,5.8,150.0,43.2,33.78
2018,2,24,8,0,593.0,61.0,2.6,6.7,198.0,50.09,40.29
2018,2,24,8,15,538.5,78.0,2.7,7.3,224.0,61.89,51.12
2018,2,24,8,30,484.0,95.0,2.8,7.9,250.0,70.04,58.4
2018,2,24,8,45,496.0,109.0,2.85,8.55,289.0,79.02,66.28
2018,2,24,9,0,508.0,123.0,2.9,9.2,328.0,87.68,73.72
2018,2,24,9,15,543.5,129.5,3.0,9.7,370.0,91.86,77.12
2018,2,24,9,30,579.0,136.0,3.1,10.2,412.0,97.9,82.11
2018,2,24,9,45,693.5,120.5,3.15,10.65,477.0,88.4,73.36
2018,2,24,10,0,808.0,105.0,3.2,11.1,542.0,86.76,71.61
2018,2,24,10,15,837.0,103.5,3.35,11.45,579.0,85.79,70.51
2018,2,24,10,30,866.0,102.0,3.5,11.8,616.0,84.99,69.58
2018,2,24,10,45,866.5,106.5,3.6,12.2,639.0,113.63,72.49
2018,2,24,11,0,867.0,111.0,3.7,12.6,662.0,173.85,104.12
2018,2,24,11,15,859.5,116.0,3.75,12.65,674.5,232.75,149.28
2018,2,24,11,30,852.0,121.0,3.8,12.7,687.0,290.23,199.68
2018,2,24,11,45,769.0,150.5,3.9,12.75,666.5,338.47,247.3
2018,2,24,12,0,686.0,180.0,4.0,12.8,646.0,381.9,290.07
2018,2,24,12,15,650.0,192.5,4.05,12.75,635.0,422.1,327.89
2018,2,24,12,30,614.0,205.0,4.1,12.7,624.0,457.63,360.84
2018,2,24,12,45,554.0,224.5,4.15,12.65,599.5,478.21,381.07
2018,2,24,13,0,494.0,244.0,4.2,12.6,575.0,495.94,397.87
2018,2,24,13,15,401.5,264.0,4.25,12.55,529.5,478.28,386.1
2018,2,24,13,30,309.0,284.0,4.3,12.5,484.0,461.98,374.25
2018,2,24,13,45,233.5,272.0,4.3,12.45,420.0,406.82,331.48
2018,2,24,14,0,158.0,260.0,4.3,12.4,356.0,356.55,291.38
2018,2,24,14,15,242.0,247.0,4.3,12.3,386.5,434.8,356.83
2018,2,24,14,30,326.0,234.0,4.3,12.2,417.0,501.9,412.85
2018,2,24,14,45,360.0,211.0,4.3,12.1,401.0,520.67,430.01
2018,2,24,15,0,394.0,188.0,4.3,12.0,385.0,557.59,461.37
2018,2,24,15,15,428.0,164.0,4.3,12.0,362.0,574.22,476.99
2018,2,24,15,30,462.0,140.0,4.3,12.0,339.0,588.53,490.94
2018,2,24,15,45,476.0,121.0,4.05,11.55,306.5,588.69,493.14
2018,2,24,16,0,490.0,102.0,3.8,11.1,274.0,585.86,492.11
2018,2,24,16,15,510.0,87.0,3.5,10.55,243.0,598.87,503.1
2018,2,24,16,30,530.0,72.0,3.2,10.0,212.0,601.16,504.35
2018,2,24,16,45,483.5,62.5,2.85,9.4,170.0,548.56,460.23
2018,2,24,17,0,437.0,53.0,2.5,8.8,128.0,493.97,412.07
2018,2,24,17,15,326.5,42.5,2.35,8.3,88.0,382.18,313.8
2018,2,24,17,30,216.0,32.0,2.2,7.8,48.0,272.81,176.23
2018,2,24,17,45,113.0,17.0,2.05,7.25,25.0,105.47,0.0
2018,2,24,18,0,10.0,2.0,1.9,6.7,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.9,6.5,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,6,45,55.0,9.0,1.2,2.15,11.5,7.08,0.0
2018,2,25,7,0,110.0,18.0,1.2,2.9,23.0,13.67,0.0
2018,2,25,7,15,268.0,32.0,1.25,3.65,64.5,26.3,16.37
2018,2,25,7,30,426.0,46.0,1.3,4.4,106.0,38.0,28.67
2018,2,25,7,45,529.0,52.5,1.35,5.15,157.0,43.3,34.04
2018,2,25,8,0,632.0,59.0,1.4,5.9,208.0,48.87,39.36
2018,2,25,8,15,684.0,64.0,1.55,6.8,258.5,52.91,43.04
2018,2,25,8,30,736.0,69.0,1.7,7.7,309.0,61.71,50.89
2018,2,25,8,45,772.0,72.5,1.8,8.55,357.5,64.69,53.33
2018,2,25,9,0,808.0,76.0,1.9,9.4,406.0,67.69,55.71
2018,2,25,9,15,834.5,78.5,2.0,10.15,451.0,69.78,57.27
2018,2,25,9,30,861.0,81.0,2.1,10.9,496.0,71.89,58.81
2018,2,25,9,45,881.0,82.5,2.2,11.65,536.0,73.16,59.61
2018,2,25,10,0,901.0,84.0,2.3,12.4,576.0,81.96,67.02
2018,2,25,10,15,913.0,85.5,2.3,12.8,608.5,83.52,68.12
2018,2,25,10,30,925.0,87.0,2.3,13.2,641.0,85.0,69.16
2018,2,25,10,45,932.5,87.5,2.25,13.65,665.5,115.68,70.85
2018,2,25,11,0,940.0,88.0,2.2,14.1,690.0,176.51,102.03
2018,2,25,11,15,946.0,88.5,2.2,14.4,708.0,237.29,147.7
2018,2,25,11,30,952.0,89.0,2.2,14.7,726.0,297.86,199.69
2018,2,25,11,45,955.5,89.5,2.2,14.95,736.0,357.26,253.1
2018,2,25,12,0,959.0,90.0,2.2,15.2,746.0,415.69,305.77
2018,2,25,12,15,957.5,91.0,2.25,15.35,747.0,471.29,355.63
2018,2,25,12,30,956.0,92.0,2.3,15.5,748.0,524.95,402.69
2018,2,25,12,45,951.5,92.5,2.35,15.7,740.5,574.52,445.26
2018,2,25,13,0,947.0,93.0,2.4,15.9,733.0,621.43,484.62
2018,2,25,13,15,943.0,92.0,2.5,15.9,718.0,664.43,520.7
2018,2,25,13,30,939.0,91.0,2.6,15.9,703.0,704.42,553.83
2018,2,25,13,45,933.0,89.5,2.65,15.9,680.5,739.38,582.46
2018,2,25,14,0,927.0,88.0,2.7,15.9,658.0,770.9,607.81
2018,2,25,14,15,917.0,86.0,2.8,15.7,627.5,795.34,627.32
2018,2,25,14,30,907.0,84.0,2.9,15.5,597.0,815.92,644.27
2018,2,25,14,45,892.5,82.0,2.95,15.35,560.0,829.0,655.6
2018,2,25,15,0,878.0,80.0,3.0,15.2,523.0,846.88,670.63
2018,2,25,15,15,857.0,77.5,3.0,15.2,480.5,846.15,671.6
2018,2,25,15,30,836.0,75.0,3.0,15.2,438.0,841.2,669.71
2018,2,25,15,45,806.0,71.5,3.0,14.3,390.5,823.07,660.36
2018,2,25,16,0,776.0,68.0,3.0,13.4,343.0,800.9,647.65
2018,2,25,16,15,707.0,64.5,2.75,12.3,287.5,740.41,604.33
2018,2,25,16,30,638.0,61.0,2.5,11.2,232.0,684.51,562.87
2018,2,25,16,45,470.5,48.5,2.2,10.15,160.5,520.65,434.27
2018,2,25,17,0,303.0,36.0,1.9,9.1,89.0,356.42,299.74
2018,2,25,17,15,189.0,25.5,1.95,8.55,55.0,230.87,191.49
2018,2,25,17,30,75.0,15.0,2.0,8.0,21.0,115.04,76.51
2018,2,25,17,45,37.5,7.5,2.0,7.5,10.5,36.56,0.0
2018,2,25,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.05,7.65,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,3.0,7.7,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.5,3.1,7.8,5.5,4.16,0.0
2018,2,26,7,30,0.0,8.0,3.2,7.9,8.0,6.06,0.0
2018,2,26,7,45,0.0,10.0,3.25,8.0,10.0,7.58,1.24
2018,2,26,8,0,0.0,12.0,3.3,8.1,12.0,9.11,2.69
2018,2,26,8,15,0.0,13.0,3.4,8.25,13.0,9.87,3.42
2018,2,26,8,30,0.0,14.0,3.5,8.4,14.0,10.64,4.12
2018,2,26,8,45,0.0,19.0,3.55,8.5,19.0,14.47,7.6
2018,2,26,9,0,0.0,24.0,3.6,8.6,24.0,18.3,11.07
2018,2,26,9,15,0.0,32.0,3.65,8.8,32.0,24.44,16.6
2018,2,26,9,30,0.0,40.0,3.7,9.0,40.0,30.6,22.1
2018,2,26,9,45,22.5,120.5,3.75,9.2,133.0,88.2,73.61
2018,2,26,10,0,45.0,201.0,3.8,9.4,226.0,137.2,116.55
2018,2,26,10,15,73.0,224.0,3.8,9.6,267.0,151.04,128.24
2018,2,26,10,30,101.0,247.0,3.8,9.8,308.0,164.51,139.57
2018,2,26,10,45,152.0,261.5,3.8,10.0,357.5,174.92,138.07
2018,2,26,11,0,203.0,276.0,3.8,10.2,407.0,205.07,157.63
2018,2,26,11,15,254.5,283.5,3.75,10.35,452.0,233.46,177.73
2018,2,26,11,30,306.0,291.0,3.7,10.5,497.0,274.14,209.72
2018,2,26,11,45,331.0,293.0,3.7,10.65,518.5,309.37,239.49
2018,2,26,12,0,356.0,295.0,3.7,10.8,540.0,347.03,271.7
2018,2,26,12,15,321.5,292.0,3.65,10.85,513.5,358.98,284.52
2018,2,26,12,30,287.0,289.0,3.6,10.9,487.0,366.37,293.02
2018,2,26,12,45,188.0,281.0,3.55,10.95,410.5,325.92,262.75
2018,2,26,13,0,89.0,273.0,3.5,11.0,334.0,270.78,219.08
2018,2,26,13,15,100.5,281.5,3.45,10.95,348.5,293.61,238.41
2018,2,26,13,30,112.0,290.0,3.4,10.9,363.0,329.86,268.22
2018,2,26,13,45,302.5,243.5,3.35,10.85,432.5,442.65,362.26
2018,2,26,14,0,493.0,197.0,3.3,10.8,502.0,570.29,466.11
2018,2,26,14,15,642.5,157.0,3.25,10.65,535.0,675.54,550.48
2018,2,26,14,30,792.0,117.0,3.2,10.5,568.0,776.64,629.67
2018,2,26,14,45,759.0,116.5,3.15,10.4,527.0,775.3,629.16
2018,2,26,15,0,726.0,116.0,3.1,10.3,486.0,769.32,626.11
2018,2,26,15,15,676.5,115.0,3.1,10.3,437.5,744.25,608.81
2018,2,26,15,30,627.0,114.0,3.1,10.3,389.0,714.41,587.86
2018,2,26,15,45,441.5,102.0,2.85,9.8,285.5,537.46,451.2
2018,2,26,16,0,256.0,90.0,2.6,9.3,182.0,365.76,311.6
2018,2,26,16,15,128.5,57.5,2.35,8.75,103.5,190.64,163.83
2018,2,26,16,30,1.0,25.0,2.1,8.2,25.0,19.92,11.87
2018,2,26,16,45,8.0,20.0,1.85,7.65,21.5,22.76,14.73
2018,2,26,17,0,15.0,15.0,1.6,7.1,18.0,28.81,20.17
2018,2,26,17,15,29.0,16.0,1.6,6.8,19.5,43.18,32.43
2018,2,26,17,30,43.0,17.0,1.6,6.5,21.0,74.37,50.27
2018,2,26,17,45,29.0,10.0,1.6,6.2,12.0,31.66,0.0
2018,2,26,18,0,15.0,3.0,1.6,5.9,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,1.55,5.7,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.9,4.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.05,3.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.95,3.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.55,1.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,139.5,11.0,3.05,2.0,18.5,8.65,0.0
2018,2,27,7,0,279.0,22.0,3.3,2.5,37.0,18.39,0.0
2018,2,27,7,15,419.0,30.5,3.5,3.1,80.5,25.53,16.42
2018,2,27,7,30,559.0,39.0,3.7,3.7,124.0,35.8,26.88
2018,2,27,7,45,636.0,45.0,3.9,4.35,175.0,41.4,32.44
2018,2,27,8,0,713.0,51.0,4.1,5.0,226.0,47.11,37.88
2018,2,27,8,15,759.5,55.5,4.1,5.65,278.0,51.34,41.77
2018,2,27,8,30,806.0,60.0,4.1,6.3,330.0,55.58,45.53
2018,2,27,8,45,836.5,63.5,4.1,7.0,379.5,58.81,48.27
2018,2,27,9,0,867.0,67.0,4.1,7.7,429.0,62.02,50.92
2018,2,27,9,15,887.5,70.0,4.0,8.25,474.0,71.03,58.79
2018,2,27,9,30,908.0,73.0,3.9,8.8,519.0,74.16,61.29
2018,2,27,9,45,922.5,75.0,3.85,9.35,558.5,76.38,62.97
2018,2,27,10,0,937.0,77.0,3.8,9.9,598.0,78.49,64.56
2018,2,27,10,15,947.5,79.0,3.8,10.25,631.0,80.41,66.02
2018,2,27,10,30,958.0,81.0,3.8,10.6,664.0,82.23,67.41
2018,2,27,10,45,964.5,83.0,3.8,11.0,690.0,120.95,72.28
2018,2,27,11,0,971.0,85.0,3.8,11.4,716.0,184.59,107.75
2018,2,27,11,15,975.5,86.0,3.8,11.65,734.0,247.32,156.76
2018,2,27,11,30,980.0,87.0,3.8,11.9,752.0,309.66,211.78
2018,2,27,11,45,982.0,87.5,3.8,12.15,761.5,370.26,267.58
2018,2,27,12,0,984.0,88.0,3.8,12.4,771.0,429.66,322.4
2018,2,27,12,15,982.5,89.0,3.75,12.55,772.0,486.61,374.38
2018,2,27,12,30,981.0,90.0,3.7,12.7,773.0,541.56,423.37
2018,2,27,12,45,977.0,91.0,3.65,12.85,765.5,593.03,468.22
2018,2,27,13,0,973.0,92.0,3.6,13.0,758.0,641.85,509.7
2018,2,27,13,15,967.5,92.0,3.55,13.05,742.5,686.01,546.72
2018,2,27,13,30,962.0,92.0,3.5,13.1,727.0,727.01,580.46
2018,2,27,13,45,954.0,91.0,3.4,13.1,703.5,762.0,608.92
2018,2,27,14,0,946.0,90.0,3.3,13.1,680.0,793.34,633.42
2018,2,27,14,15,936.0,88.5,3.15,13.05,649.0,818.93,652.25
2018,2,27,14,30,926.0,87.0,3.0,13.0,618.0,840.61,668.25
2018,2,27,14,45,911.5,85.0,2.9,12.95,580.5,854.15,678.75
2018,2,27,15,0,897.0,83.0,2.8,12.9,543.0,872.58,692.93
2018,2,27,15,15,876.5,80.0,2.8,12.9,499.5,871.89,693.99
2018,2,27,15,30,856.0,77.0,2.8,12.9,456.0,866.88,692.15
2018,2,27,15,45,826.0,73.0,2.35,12.35,407.0,848.11,678.09
2018,2,27,16,0,796.0,69.0,1.9,11.8,358.0,825.21,660.32
2018,2,27,16,15,752.5,64.5,1.7,10.7,306.5,785.81,633.3
2018,2,27,16,30,709.0,60.0,1.5,9.6,255.0,742.77,602.22
2018,2,27,16,45,643.0,54.0,1.3,8.55,204.0,683.94,557.0
2018,2,27,17,0,577.0,48.0,1.1,7.5,153.0,615.67,501.45
2018,2,27,17,15,463.5,39.5,1.15,7.0,107.0,502.11,407.33
2018,2,27,17,30,350.0,31.0,1.2,6.5,61.0,387.98,282.67
2018,2,27,17,45,197.5,18.5,1.25,6.0,33.0,177.12,0.0
2018,2,27,18,0,45.0,6.0,1.3,5.5,5.0,0.0,0.0
2018,2,27,18,15,22.5,3.0,1.3,5.35,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,28,6,45,78.5,11.0,1.85,4.15,15.5,8.65,0.0
2018,2,28,7,0,157.0,22.0,2.0,5.0,31.0,16.74,0.0
2018,2,28,7,15,255.0,35.5,2.2,5.7,67.5,27.06,17.8
2018,2,28,7,30,353.0,49.0,2.4,6.4,104.0,39.75,30.21
2018,2,28,7,45,237.5,69.5,2.6,7.05,112.5,51.18,41.02
2018,2,28,8,0,122.0,90.0,2.8,7.7,121.0,64.65,53.45
2018,2,28,8,15,97.5,110.0,2.85,8.3,138.0,77.38,64.96
2018,2,28,8,30,73.0,130.0,2.9,8.9,155.0,91.35,77.34
2018,2,28,8,45,90.5,154.0,2.95,9.45,189.5,106.62,90.67
2018,2,28,9,0,108.0,178.0,3.0,10.0,224.0,118.55,100.82
2018,2,28,9,15,121.0,198.5,3.0,10.45,255.0,130.49,110.88
2018,2,28,9,30,134.0,219.0,3.0,10.9,286.0,142.09,120.52
2018,2,28,9,45,114.5,227.5,3.0,11.4,287.5,146.72,123.99
2018,2,28,10,0,95.0,236.0,3.0,11.9,289.0,157.19,132.51
2018,2,28,10,15,71.5,244.5,3.05,12.2,285.5,161.96,136.17
2018,2,28,10,30,48.0,253.0,3.1,12.5,282.0,166.51,139.65
2018,2,28,10,45,90.0,275.0,3.1,12.75,332.5,186.52,147.08
2018,2,28,11,0,132.0,297.0,3.1,13.0,383.0,209.27,161.91
2018,2,28,11,15,240.0,295.5,3.1,13.1,457.5,239.93,181.47
2018,2,28,11,30,348.0,294.0,3.1,13.2,532.0,288.84,217.55
2018,2,28,11,45,512.5,240.5,3.1,13.25,596.0,332.35,249.9
2018,2,28,12,0,677.0,187.0,3.1,13.3,660.0,393.42,298.84
2018,2,28,12,15,495.0,248.5,3.1,13.25,594.5,405.61,315.82
2018,2,28,12,30,313.0,310.0,3.1,13.2,529.0,396.76,313.37
2018,2,28,12,45,276.0,317.0,3.1,13.15,509.0,408.13,324.38
2018,2,28,13,0,239.0,324.0,3.1,13.1,489.0,407.06,325.04
2018,2,28,13,15,229.0,317.5,3.1,12.95,473.0,414.22,332.13
2018,2,28,13,30,219.0,311.0,3.1,12.8,457.0,419.56,337.59
2018,2,28,13,45,151.5,293.0,3.05,12.7,392.5,372.5,300.77
2018,2,28,14,0,84.0,275.0,3.0,12.6,328.0,303.94,246.09
2018,2,28,14,15,54.5,248.5,2.95,12.4,282.0,263.67,214.05
2018,2,28,14,30,25.0,222.0,2.9,12.2,236.0,204.73,166.05
2018,2,28,14,45,48.0,216.0,2.85,11.95,241.5,238.69,195.36
2018,2,28,15,0,71.0,210.0,2.8,11.7,247.0,258.54,213.04
2018,2,28,15,15,113.5,198.5,2.8,11.7,252.0,308.93,256.12
2018,2,28,15,30,156.0,187.0,2.8,11.7,257.0,341.94,285.01
2018,2,28,15,45,129.0,168.0,2.5,11.25,221.5,304.31,254.52
2018,2,28,16,0,102.0,149.0,2.2,10.8,186.0,265.17,222.48
2018,2,28,16,15,155.0,125.0,2.0,10.5,172.5,289.13,244.97
2018,2,28,16,30,208.0,101.0,1.8,10.2,159.0,330.45,280.55
2018,2,28,16,45,188.5,84.5,1.6,9.85,129.0,296.92,251.63
2018,2,28,17,0,169.0,68.0,1.4,9.5,99.0,262.78,221.27
2018,2,28,17,15,115.0,50.5,1.4,9.3,68.5,196.62,162.0
2018,2,28,17,30,61.0,33.0,1.4,9.1,38.0,114.05,83.16
2018,2,28,17,45,37.0,18.5,1.4,8.9,21.0,45.11,0.0
2018,2,28,18,0,13.0,4.0,1.4,8.7,4.0,0.0,0.0
2018,2,28,18,15,6.5,2.0,1.45,8.65,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.65,9.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,9.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,9.9,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.1,10.0,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.15,10.15,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.2,10.3,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.25,10.45,11.5,8.72,2.23
2018,3,1,8,0,0.0,15.0,5.3,10.6,15.0,11.39,4.7
2018,3,1,8,15,0.0,19.0,5.25,10.75,19.0,14.45,7.49
2018,3,1,8,30,0.0,23.0,5.2,10.9,23.0,17.51,10.26
2018,3,1,8,45,0.0,27.5,5.15,11.05,27.5,20.97,13.35
2018,3,1,9,0,0.0,32.0,5.1,11.2,32.0,24.43,16.42
2018,3,1,9,15,0.0,48.5,5.05,11.4,48.5,37.13,27.74
2018,3,1,9,30,0.0,65.0,5.0,11.6,65.0,49.88,39.01
2018,3,1,9,45,0.0,71.5,5.0,11.75,71.5,54.93,43.36
2018,3,1,10,0,0.0,78.0,5.0,11.9,78.0,59.99,47.7
2018,3,1,10,15,0.5,103.5,4.95,12.05,104.0,79.15,64.43
2018,3,1,10,30,1.0,129.0,4.9,12.2,130.0,97.24,80.08
2018,3,1,10,45,4.0,144.0,4.9,12.35,147.0,108.3,85.4
2018,3,1,11,0,7.0,159.0,4.9,12.5,164.0,120.0,94.75
2018,3,1,11,15,4.5,128.5,4.85,12.55,131.5,98.77,77.09
2018,3,1,11,30,2.0,98.0,4.8,12.6,99.0,76.06,58.23
2018,3,1,11,45,2.0,104.5,4.7,12.65,105.5,81.1,62.41
2018,3,1,12,0,2.0,111.0,4.6,12.7,112.0,86.19,66.63
2018,3,1,12,15,1.0,89.0,4.6,12.7,89.5,69.11,52.41
2018,3,1,12,30,0.0,67.0,4.6,12.7,67.0,51.62,37.8
2018,3,1,12,45,4.0,111.0,4.6,12.7,114.0,87.81,68.07
2018,3,1,13,0,8.0,155.0,4.6,12.7,161.0,124.77,98.81
2018,3,1,13,15,17.0,164.5,4.65,12.65,176.0,144.27,115.19
2018,3,1,13,30,26.0,174.0,4.7,12.6,191.0,160.69,129.14
2018,3,1,13,45,65.0,223.0,4.75,12.6,264.5,234.58,190.84
2018,3,1,14,0,104.0,272.0,4.8,12.6,338.0,315.84,257.9
2018,3,1,14,15,96.0,264.5,4.7,12.4,323.0,311.59,254.91
2018,3,1,14,30,88.0,257.0,4.6,12.2,308.0,306.67,251.55
2018,3,1,14,45,121.0,238.5,4.55,12.05,304.0,341.0,281.27
2018,3,1,15,0,154.0,220.0,4.5,11.9,300.0,358.49,297.51
2018,3,1,15,15,138.5,200.0,4.5,11.9,267.5,332.35,276.86
2018,3,1,15,30,123.0,180.0,4.5,11.9,235.0,304.37,254.54
2018,3,1,15,45,197.5,155.5,4.4,11.65,233.5,348.97,295.01
2018,3,1,16,0,272.0,131.0,4.3,11.4,232.0,412.93,350.52
2018,3,1,16,15,342.5,108.5,4.15,11.1,217.5,476.54,404.59
2018,3,1,16,30,413.0,86.0,4.0,10.8,203.0,515.16,437.06
2018,3,1,16,45,397.5,72.5,3.9,10.5,167.0,486.44,412.48
2018,3,1,17,0,382.0,59.0,3.8,10.2,131.0,456.21,384.89
2018,3,1,17,15,269.5,47.0,3.85,9.95,90.0,343.66,286.97
2018,3,1,17,30,157.0,35.0,3.9,9.7,49.0,236.1,180.49
2018,3,1,17,45,85.5,19.5,3.95,9.45,26.5,115.74,0.0
2018,3,1,18,0,14.0,4.0,4.0,9.2,4.0,3.15,0.0
2018,3,1,18,15,7.0,2.0,4.1,9.05,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,8.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.55,8.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.45,8.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,8.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.2,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,12.0,1.3,5.45,12.0,9.44,0.0
2018,3,2,7,0,6.0,22.0,1.4,6.1,22.0,16.55,3.76
2018,3,2,7,15,25.5,41.5,1.65,6.55,45.0,30.53,21.15
2018,3,2,7,30,45.0,61.0,1.9,7.0,68.0,44.23,34.31
2018,3,2,7,45,69.5,81.0,2.15,7.45,97.0,57.65,46.91
2018,3,2,8,0,94.0,101.0,2.4,7.9,126.0,71.05,59.25
2018,3,2,8,15,97.0,119.5,2.6,8.25,149.5,83.07,70.11
2018,3,2,8,30,100.0,138.0,2.8,8.6,173.0,94.77,80.48
2018,3,2,8,45,204.5,151.0,3.0,8.95,235.5,102.06,86.71
2018,3,2,9,0,309.0,164.0,3.2,9.3,298.0,111.4,94.69
2018,3,2,9,15,287.5,177.0,3.35,9.5,311.5,118.28,100.44
2018,3,2,9,30,266.0,190.0,3.5,9.7,325.0,124.82,105.86
2018,3,2,9,45,492.5,164.5,3.7,9.9,437.0,109.62,92.14
2018,3,2,10,0,719.0,139.0,3.9,10.1,549.0,98.61,82.18
2018,3,2,10,15,611.0,179.5,3.95,10.2,541.5,120.27,100.99
2018,3,2,10,30,503.0,220.0,4.0,10.3,534.0,137.81,116.03
2018,3,2,10,45,520.0,223.5,4.1,10.4,559.0,170.12,122.12
2018,3,2,11,0,537.0,227.0,4.2,10.5,584.0,214.33,150.18
2018,3,2,11,15,386.0,270.0,4.2,10.55,530.0,255.3,189.76
2018,3,2,11,30,235.0,313.0,4.2,10.6,476.0,277.57,215.48
2018,3,2,11,45,210.0,327.0,4.25,10.65,474.0,300.03,236.13
2018,3,2,12,0,185.0,341.0,4.3,10.7,472.0,320.09,254.47
2018,3,2,12,15,240.5,328.5,4.35,10.7,499.0,353.31,282.03
2018,3,2,12,30,296.0,316.0,4.4,10.7,526.0,395.69,317.4
2018,3,2,12,45,214.0,318.0,4.45,10.7,469.0,371.77,300.22
2018,3,2,13,0,132.0,320.0,4.5,10.7,412.0,344.13,278.94
2018,3,2,13,15,97.5,262.5,4.5,10.65,329.5,287.18,233.87
2018,3,2,13,30,63.0,205.0,4.5,10.6,247.0,211.97,172.9
2018,3,2,13,45,31.5,134.5,4.5,10.5,155.5,133.29,107.69
2018,3,2,14,0,0.0,64.0,4.5,10.4,64.0,49.22,36.3
2018,3,2,14,15,0.5,66.0,4.45,10.25,66.5,51.13,38.07
2018,3,2,14,30,1.0,68.0,4.4,10.1,69.0,53.06,39.85
2018,3,2,14,45,1.0,83.5,4.3,9.95,84.5,65.07,50.22
2018,3,2,15,0,1.0,99.0,4.2,9.8,100.0,77.84,61.28
2018,3,2,15,15,3.0,102.0,4.2,9.8,103.5,82.62,65.62
2018,3,2,15,30,5.0,105.0,4.2,9.8,107.0,87.94,70.46
2018,3,2,15,45,9.5,100.5,3.9,9.4,104.0,89.11,71.97
2018,3,2,16,0,14.0,96.0,3.6,9.0,101.0,90.67,73.83
2018,3,2,16,15,72.5,86.0,3.4,8.75,107.5,161.61,137.64
2018,3,2,16,30,131.0,76.0,3.2,8.5,114.0,224.41,193.39
2018,3,2,16,45,139.5,68.0,3.05,8.25,101.5,226.48,194.9
2018,3,2,17,0,148.0,60.0,2.9,8.0,89.0,229.15,195.99
2018,3,2,17,15,103.5,44.5,2.9,7.9,62.0,172.44,144.06
2018,3,2,17,30,59.0,29.0,2.9,7.8,35.0,98.48,74.69
2018,3,2,17,45,31.5,16.0,2.9,7.65,19.0,51.6,0.0
2018,3,2,18,0,4.0,3.0,2.9,7.5,3.0,5.61,0.0
2018,3,2,18,15,2.0,1.5,2.9,7.4,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,1.0,4.65,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,3,3,6,45,94.0,17.0,1.05,5.6,23.5,13.38,0.0
2018,3,3,7,0,182.0,32.0,1.1,6.1,45.0,24.1,10.19
2018,3,3,7,15,304.5,44.0,1.3,6.45,87.0,33.41,23.86
2018,3,3,7,30,427.0,56.0,1.5,6.8,129.0,45.73,35.77
2018,3,3,7,45,508.5,63.5,1.7,7.2,178.5,51.46,41.39
2018,3,3,8,0,590.0,71.0,1.9,7.6,228.0,57.32,46.87
2018,3,3,8,15,601.0,81.5,2.0,7.85,268.5,64.59,53.48
2018,3,3,8,30,612.0,92.0,2.1,8.1,309.0,71.54,59.66
2018,3,3,8,45,549.5,108.5,2.2,8.35,323.5,81.27,68.22
2018,3,3,9,0,487.0,125.0,2.3,8.6,338.0,88.08,74.06
2018,3,3,9,15,376.0,131.5,2.4,8.75,306.0,89.18,74.78
2018,3,3,9,30,265.0,138.0,2.5,8.9,274.0,94.97,79.68
2018,3,3,9,45,425.0,146.5,2.6,9.05,383.0,97.42,81.59
2018,3,3,10,0,585.0,155.0,2.7,9.2,492.0,105.34,88.33
2018,3,3,10,15,448.5,175.5,2.75,9.25,442.0,112.64,94.53
2018,3,3,10,30,312.0,196.0,2.8,9.3,392.0,127.22,107.08
2018,3,3,10,45,323.5,199.0,2.85,9.4,409.0,143.02,105.21
2018,3,3,11,0,335.0,202.0,2.9,9.5,426.0,173.53,125.52
2018,3,3,11,15,302.0,206.0,2.95,9.5,412.0,200.62,149.19
2018,3,3,11,30,269.0,210.0,3.0,9.5,398.0,218.5,166.86
2018,3,3,11,45,371.0,237.0,3.05,9.5,499.5,291.09,225.09
2018,3,3,12,0,473.0,264.0,3.1,9.5,601.0,377.71,295.25
2018,3,3,12,15,323.0,244.5,3.15,9.5,475.0,330.86,263.56
2018,3,3,12,30,173.0,225.0,3.2,9.5,349.0,267.7,216.09
2018,3,3,12,45,155.5,219.5,3.25,9.45,330.0,263.41,214.1
2018,3,3,13,0,138.0,214.0,3.3,9.4,311.0,260.58,212.78
2018,3,3,13,15,170.5,245.0,3.35,9.25,362.5,318.07,260.64
2018,3,3,13,30,203.0,276.0,3.4,9.1,414.0,379.95,311.54
2018,3,3,13,45,101.5,176.0,3.4,9.0,245.0,230.6,190.1
2018,3,3,14,0,0.0,76.0,3.4,8.9,76.0,58.51,44.36
2018,3,3,14,15,0.0,57.0,3.4,8.75,57.0,43.79,32.0
2018,3,3,14,30,0.0,38.0,3.4,8.6,38.0,29.12,19.49
2018,3,3,14,45,22.0,72.5,3.35,8.45,84.0,78.18,62.63
2018,3,3,15,0,44.0,107.0,3.3,8.3,130.0,129.34,107.33
2018,3,3,15,15,124.5,145.5,3.3,8.3,204.0,258.0,218.77
2018,3,3,15,30,205.0,184.0,3.3,8.3,278.0,381.93,323.51
2018,3,3,15,45,225.5,164.0,3.05,7.85,257.5,405.85,344.36
2018,3,3,16,0,246.0,144.0,2.8,7.4,237.0,407.94,347.99
2018,3,3,16,15,200.5,113.5,2.55,7.15,182.5,333.85,286.74
2018,3,3,16,30,155.0,83.0,2.3,6.9,128.0,256.36,221.33
2018,3,3,16,45,100.5,61.5,2.05,6.65,88.5,163.51,140.69
2018,3,3,17,0,46.0,40.0,1.8,6.4,49.0,88.59,73.55
2018,3,3,17,15,38.0,34.5,1.65,6.15,40.5,78.61,63.57
2018,3,3,17,30,30.0,29.0,1.5,5.9,32.0,72.51,54.31
2018,3,3,17,45,19.0,17.0,1.4,5.6,18.5,43.2,0.0
2018,3,3,18,0,8.0,5.0,1.3,5.3,5.0,10.44,0.0
2018,3,3,18,15,4.0,2.5,1.3,5.15,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,4,6,15,10.5,2.0,0.5,3.6,1.5,0.0,0.0
2018,3,4,6,30,21.0,4.0,0.5,3.9,3.0,0.0,0.0
2018,3,4,6,45,146.5,16.5,0.45,4.25,26.5,12.98,0.0
2018,3,4,7,0,272.0,29.0,0.4,4.6,50.0,24.06,11.83
2018,3,4,7,15,416.0,37.5,0.45,5.05,97.0,31.1,22.15
2018,3,4,7,30,560.0,46.0,0.5,5.5,144.0,38.47,29.51
2018,3,4,7,45,632.0,51.0,0.5,6.0,195.5,46.37,37.04
2018,3,4,8,0,704.0,56.0,0.5,6.5,247.0,51.09,41.46
2018,3,4,8,15,748.5,60.0,0.6,6.85,298.5,54.77,44.78
2018,3,4,8,30,793.0,64.0,0.7,7.2,350.0,58.49,48.03
2018,3,4,8,45,824.0,67.0,0.75,7.55,399.5,61.25,50.34
2018,3,4,9,0,855.0,70.0,0.8,7.9,449.0,64.01,52.6
2018,3,4,9,15,874.0,73.0,0.9,8.25,493.0,73.25,60.65
2018,3,4,9,30,893.0,76.0,1.0,8.6,537.0,76.24,63.04
2018,3,4,9,45,905.5,79.0,1.05,8.95,576.0,78.95,65.19
2018,3,4,10,0,918.0,82.0,1.1,9.3,615.0,81.53,67.22
2018,3,4,10,15,894.0,94.0,1.15,9.8,636.0,88.5,73.07
2018,3,4,10,30,870.0,106.0,1.2,10.3,657.0,86.85,71.33
2018,3,4,10,45,844.5,119.0,1.3,10.75,670.5,143.19,87.65
2018,3,4,11,0,819.0,132.0,1.4,11.2,684.0,204.73,128.49
2018,3,4,11,15,730.0,168.0,1.4,11.5,669.0,260.25,177.0
2018,3,4,11,30,641.0,204.0,1.4,11.8,654.0,312.31,225.47
2018,3,4,11,45,480.5,252.0,1.45,12.05,592.0,337.65,254.54
2018,3,4,12,0,320.0,300.0,1.5,12.3,530.0,345.42,267.3
2018,3,4,12,15,308.0,301.5,1.55,12.45,523.0,367.73,287.24
2018,3,4,12,30,296.0,303.0,1.6,12.6,516.0,388.23,305.19
2018,3,4,12,45,314.5,304.5,1.6,12.7,529.0,423.23,333.74
2018,3,4,13,0,333.0,306.0,1.6,12.8,542.0,459.4,362.8
2018,3,4,13,15,279.5,296.5,1.65,12.8,491.5,441.87,350.68
2018,3,4,13,30,226.0,287.0,1.7,12.8,441.0,418.22,333.56
2018,3,4,13,45,357.0,255.0,1.7,12.8,489.5,498.75,398.78
