Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,0,488.0,223.0,1.7,12.8,538.0,602.61,479.64
2018,3,4,14,15,569.0,193.0,1.75,12.7,544.0,660.05,525.05
2018,3,4,14,30,650.0,163.0,1.8,12.6,550.0,727.18,577.47
2018,3,4,14,45,607.5,162.0,1.85,12.5,506.5,713.23,568.63
2018,3,4,15,0,565.0,161.0,1.9,12.4,463.0,686.4,551.11
2018,3,4,15,15,668.5,126.5,1.9,12.4,456.0,764.62,611.1
2018,3,4,15,30,772.0,92.0,1.9,12.4,449.0,824.58,655.38
2018,3,4,15,45,782.5,82.0,1.85,11.9,412.0,833.85,663.85
2018,3,4,16,0,793.0,72.0,1.8,11.4,375.0,839.49,670.11
2018,3,4,16,15,752.5,68.0,1.6,10.55,324.0,802.52,644.35
2018,3,4,16,30,712.0,64.0,1.4,9.7,273.0,761.9,615.11
2018,3,4,16,45,649.5,58.0,1.2,8.85,221.0,705.04,571.95
2018,3,4,17,0,587.0,52.0,1.0,8.0,169.0,638.5,518.74
2018,3,4,17,15,458.0,43.5,1.05,7.5,119.0,509.14,415.26
2018,3,4,17,30,329.0,35.0,1.1,7.0,69.0,381.11,300.37
2018,3,4,17,45,201.0,22.5,1.1,6.5,39.5,230.48,0.0
2018,3,4,18,0,73.0,10.0,1.1,6.0,10.0,67.43,0.0
2018,3,4,18,15,36.5,5.0,1.15,5.9,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,6,15,18.5,3.0,1.4,0.65,2.5,0.0,0.0
2018,3,5,6,30,37.0,6.0,1.6,1.5,5.0,0.0,0.0
2018,3,5,6,45,183.0,18.5,1.75,2.3,31.5,14.56,0.0
2018,3,5,7,0,329.0,31.0,1.9,3.1,58.0,25.9,14.39
2018,3,5,7,15,446.5,39.5,2.0,3.75,104.0,32.86,23.89
2018,3,5,7,30,564.0,48.0,2.1,4.4,150.0,40.07,31.07
2018,3,5,7,45,633.0,54.5,2.2,5.05,202.0,45.46,36.3
2018,3,5,8,0,702.0,61.0,2.3,5.7,254.0,55.15,45.26
2018,3,5,8,15,746.5,65.0,2.35,6.45,306.0,58.7,48.38
2018,3,5,8,30,791.0,69.0,2.4,7.2,358.0,62.29,51.44
2018,3,5,8,45,821.5,72.5,2.4,7.95,408.0,65.3,53.88
2018,3,5,9,0,852.0,76.0,2.4,8.7,458.0,68.29,56.25
2018,3,5,9,15,874.0,78.5,2.45,9.3,503.0,70.37,57.81
2018,3,5,9,30,896.0,81.0,2.5,9.9,548.0,79.61,65.72
2018,3,5,9,45,912.5,82.5,2.5,10.55,588.0,81.4,66.96
2018,3,5,10,0,929.0,84.0,2.5,11.2,628.0,83.11,68.12
2018,3,5,10,15,940.5,85.0,2.5,11.75,661.0,84.3,68.87
2018,3,5,10,30,952.0,86.0,2.5,12.3,694.0,85.42,69.57
2018,3,5,10,45,959.0,87.0,2.45,12.8,719.0,142.96,82.18
2018,3,5,11,0,966.0,88.0,2.4,13.3,744.0,206.07,122.36
2018,3,5,11,15,970.0,88.0,2.4,13.65,760.5,268.02,172.69
2018,3,5,11,30,974.0,88.0,2.4,14.0,777.0,329.47,227.07
2018,3,5,11,45,977.0,88.5,2.35,14.3,787.0,390.22,281.97
2018,3,5,12,0,980.0,89.0,2.3,14.6,797.0,449.9,335.36
2018,3,5,12,15,981.0,88.5,2.3,14.8,798.0,506.57,385.4
2018,3,5,12,30,982.0,88.0,2.3,15.0,799.0,561.41,432.54
2018,3,5,12,45,981.0,87.0,2.25,15.15,791.5,612.67,475.43
2018,3,5,13,0,980.0,86.0,2.2,15.3,784.0,661.42,515.1
2018,3,5,13,15,975.5,85.5,2.2,15.35,768.0,705.72,550.85
2018,3,5,13,30,971.0,85.0,2.2,15.4,752.0,746.87,583.47
2018,3,5,13,45,964.5,84.0,2.2,15.45,728.5,782.8,611.61
2018,3,5,14,0,958.0,83.0,2.2,15.5,705.0,815.13,635.0
2018,3,5,14,15,948.5,82.0,2.2,15.45,674.0,841.43,654.44
2018,3,5,14,30,939.0,81.0,2.2,15.4,643.0,863.83,671.29
2018,3,5,14,45,925.5,79.0,2.2,15.3,605.0,877.8,682.54
2018,3,5,15,0,912.0,77.0,2.2,15.2,567.0,887.64,691.15
2018,3,5,15,15,893.0,75.0,2.2,15.2,523.5,888.6,693.48
2018,3,5,15,30,874.0,73.0,2.2,15.2,480.0,895.33,700.06
2018,3,5,15,45,847.5,69.5,1.95,14.6,431.5,879.63,689.79
2018,3,5,16,0,821.0,66.0,1.7,14.0,383.0,859.88,676.46
2018,3,5,16,15,782.5,62.5,1.55,13.0,331.5,825.41,654.15
2018,3,5,16,30,744.0,59.0,1.4,12.0,280.0,787.37,628.2
2018,3,5,16,45,656.0,55.5,1.25,10.95,224.0,701.19,565.21
2018,3,5,17,0,568.0,52.0,1.1,9.9,168.0,623.26,505.26
2018,3,5,17,15,414.5,42.5,1.15,9.3,114.5,471.09,384.75
2018,3,5,17,30,261.0,33.0,1.2,8.7,61.0,322.35,256.38
2018,3,5,17,45,171.5,20.5,1.2,8.05,35.0,208.43,32.99
2018,3,5,18,0,82.0,8.0,1.2,7.4,9.0,73.38,0.0
2018,3,5,18,15,41.0,4.0,1.2,7.2,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,6,15,21.5,3.0,1.15,5.25,2.5,0.0,0.0
2018,3,6,6,30,43.0,6.0,1.1,5.9,5.0,0.0,0.0
2018,3,6,6,45,110.0,17.0,1.1,6.55,24.0,13.38,0.0
2018,3,6,7,0,177.0,28.0,1.1,7.2,43.0,21.27,11.3
2018,3,6,7,15,324.5,38.0,1.25,8.0,89.5,30.86,21.81
2018,3,6,7,30,472.0,48.0,1.4,8.8,136.0,39.3,29.9
2018,3,6,7,45,333.0,75.0,1.55,9.55,146.0,55.24,44.52
2018,3,6,8,0,194.0,102.0,1.7,10.3,156.0,72.1,59.7
2018,3,6,8,15,221.0,123.5,1.75,11.05,196.5,85.86,71.81
2018,3,6,8,30,248.0,145.0,1.8,11.8,237.0,99.21,83.31
2018,3,6,8,45,443.0,131.5,1.85,12.5,322.0,91.72,76.25
2018,3,6,9,0,638.0,118.0,1.9,13.2,407.0,87.59,72.22
2018,3,6,9,15,711.0,111.5,1.95,13.8,462.5,83.42,68.19
2018,3,6,9,30,784.0,105.0,2.0,14.4,518.0,86.55,70.57
2018,3,6,9,45,777.5,115.0,2.0,14.95,549.0,85.26,69.11
2018,3,6,10,0,771.0,125.0,2.0,15.5,580.0,90.36,73.2
2018,3,6,10,15,857.0,105.5,2.0,16.0,636.5,86.53,69.59
2018,3,6,10,30,943.0,86.0,2.0,16.5,693.0,85.21,68.2
2018,3,6,10,45,950.5,87.5,2.0,16.95,718.5,145.96,82.43
2018,3,6,11,0,958.0,89.0,2.0,17.4,744.0,209.0,122.78
2018,3,6,11,15,963.0,89.5,1.9,17.8,761.5,271.08,172.54
2018,3,6,11,30,968.0,90.0,1.8,18.2,779.0,332.81,225.95
2018,3,6,11,45,968.5,90.0,1.75,18.55,787.0,392.11,278.47
2018,3,6,12,0,969.0,90.0,1.7,18.9,795.0,450.01,329.13
2018,3,6,12,15,969.0,90.0,1.6,19.1,795.5,506.09,376.96
2018,3,6,12,30,969.0,90.0,1.5,19.3,796.0,560.28,421.65
2018,3,6,12,45,967.0,90.0,1.4,19.55,788.5,611.27,462.23
2018,3,6,13,0,965.0,90.0,1.3,19.8,781.0,659.76,499.44
2018,3,6,13,15,959.0,89.5,1.2,19.85,764.5,702.54,531.68
2018,3,6,13,30,953.0,89.0,1.1,19.9,748.0,742.07,560.58
2018,3,6,13,45,895.0,100.5,1.05,20.0,703.5,752.86,568.95
2018,3,6,14,0,837.0,112.0,1.0,20.1,659.0,764.86,577.47
2018,3,6,14,15,798.0,116.5,0.9,20.05,619.0,771.26,581.4
2018,3,6,14,30,759.0,121.0,0.8,20.0,579.0,776.99,584.98
2018,3,6,14,45,794.5,101.5,0.75,19.95,555.5,805.6,604.79
2018,3,6,15,0,830.0,82.0,0.7,19.9,532.0,835.35,625.0
2018,3,6,15,15,827.0,77.0,0.7,19.9,495.5,845.58,632.98
2018,3,6,15,30,824.0,72.0,0.7,19.9,459.0,852.16,638.91
2018,3,6,15,45,780.5,71.0,0.6,19.4,408.0,823.66,620.86
2018,3,6,16,0,737.0,70.0,0.5,18.9,357.0,791.07,600.2
2018,3,6,16,15,662.5,70.0,0.55,18.0,302.0,733.95,565.39
2018,3,6,16,30,588.0,70.0,0.6,17.1,247.0,669.0,523.38
2018,3,6,16,45,526.5,63.0,0.7,16.2,199.5,604.13,479.35
2018,3,6,17,0,465.0,56.0,0.8,15.3,152.0,537.63,430.56
2018,3,6,17,15,370.0,46.0,0.85,14.6,109.0,437.08,351.0
2018,3,6,17,30,275.0,36.0,0.9,13.9,66.0,336.82,263.6
2018,3,6,17,45,170.5,22.5,1.0,13.15,38.0,212.16,61.93
2018,3,6,18,0,66.0,9.0,1.1,12.4,10.0,61.22,0.0
2018,3,6,18,15,33.0,4.5,1.1,12.1,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.95,9.6,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.9,9.6,1.0,0.79,0.0
2018,3,7,6,45,0.0,3.0,0.9,9.6,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,0.9,9.6,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.0,0.9,10.1,6.0,4.54,0.0
2018,3,7,7,30,0.0,7.0,0.9,10.6,7.0,5.3,0.0
2018,3,7,7,45,0.0,13.0,0.95,11.1,13.0,9.87,3.32
2018,3,7,8,0,0.0,19.0,1.0,11.6,19.0,14.45,7.5
2018,3,7,8,15,0.0,32.5,1.1,12.25,32.5,24.78,16.83
2018,3,7,8,30,0.0,46.0,1.2,12.9,46.0,35.17,26.06
2018,3,7,8,45,0.0,54.0,1.35,13.5,54.0,41.34,31.42
2018,3,7,9,0,0.0,62.0,1.5,14.1,62.0,47.53,36.72
2018,3,7,9,15,0.0,76.5,1.7,15.0,76.5,58.77,46.33
2018,3,7,9,30,0.0,91.0,1.9,15.9,91.0,69.88,55.69
2018,3,7,9,45,33.5,160.5,2.05,16.85,180.5,113.83,93.11
2018,3,7,10,0,67.0,230.0,2.2,17.8,270.0,154.55,126.91
2018,3,7,10,15,168.5,255.5,2.35,18.35,363.0,163.44,133.76
2018,3,7,10,30,270.0,281.0,2.5,18.9,456.0,170.16,138.85
2018,3,7,10,45,582.5,193.0,2.65,19.5,589.0,167.97,110.62
2018,3,7,11,0,895.0,105.0,2.8,20.1,722.0,213.18,127.5
2018,3,7,11,15,923.5,97.5,2.85,20.35,747.0,271.62,173.65
2018,3,7,11,30,952.0,90.0,2.9,20.6,772.0,331.98,225.32
2018,3,7,11,45,955.0,90.0,2.95,20.85,781.5,391.17,277.99
2018,3,7,12,0,958.0,90.0,3.0,21.1,791.0,449.29,329.26
2018,3,7,12,15,959.5,89.5,3.0,21.25,792.5,505.02,377.62
2018,3,7,12,30,961.0,89.0,3.0,21.4,794.0,559.0,423.29
2018,3,7,12,45,960.0,89.0,3.0,21.5,787.0,610.09,465.56
2018,3,7,13,0,959.0,89.0,3.0,21.6,780.0,658.78,504.89
2018,3,7,13,15,956.5,87.5,2.95,21.6,765.0,702.51,539.65
2018,3,7,13,30,954.0,86.0,2.9,21.6,750.0,743.23,571.45
2018,3,7,13,45,949.0,84.0,2.9,21.6,726.5,778.49,598.65
2018,3,7,14,0,944.0,82.0,2.9,21.6,703.0,810.23,621.58
2018,3,7,14,15,934.5,80.5,2.85,21.4,672.0,835.35,640.12
2018,3,7,14,30,925.0,79.0,2.8,21.2,641.0,856.58,656.08
2018,3,7,14,45,911.5,77.0,2.8,21.0,603.0,869.93,667.09
2018,3,7,15,0,898.0,75.0,2.8,20.8,565.0,879.18,675.5
2018,3,7,15,15,879.5,73.0,2.8,20.8,522.0,880.01,677.73
2018,3,7,15,30,861.0,71.0,2.8,20.8,479.0,876.82,677.32
2018,3,7,15,45,835.0,68.0,2.5,19.75,431.0,871.75,676.04
2018,3,7,16,0,809.0,65.0,2.2,18.7,383.0,852.76,664.57
2018,3,7,16,15,773.0,61.0,2.05,17.6,332.5,819.57,643.95
2018,3,7,16,30,737.0,57.0,1.9,16.5,282.0,782.97,619.88
2018,3,7,16,45,680.5,52.5,1.7,15.4,230.5,723.99,577.29
2018,3,7,17,0,624.0,48.0,1.5,14.3,179.0,662.4,530.06
2018,3,7,17,15,408.5,44.0,1.6,13.65,120.5,469.96,380.89
2018,3,7,17,30,193.0,40.0,1.7,13.0,62.0,273.33,217.35
2018,3,7,17,45,99.0,23.5,1.75,12.35,34.5,139.04,54.55
2018,3,7,18,0,5.0,7.0,1.8,11.7,7.0,9.62,0.0
2018,3,7,18,15,2.5,3.5,1.8,11.5,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.5,0.95,10.6,1.5,0.0,0.0
2018,3,8,6,30,1.0,3.0,1.0,11.1,3.0,2.36,0.0
2018,3,8,6,45,3.5,16.5,1.05,11.6,17.0,12.46,0.0
2018,3,8,7,0,6.0,30.0,1.1,12.1,31.0,22.48,12.88
2018,3,8,7,15,8.5,48.5,1.1,12.55,50.0,35.81,25.86
2018,3,8,7,30,11.0,67.0,1.1,13.0,69.0,49.05,38.11
2018,3,8,7,45,85.5,88.5,1.15,13.4,113.0,63.16,50.92
2018,3,8,8,0,160.0,110.0,1.2,13.8,157.0,77.98,64.09
2018,3,8,8,15,242.0,125.0,1.25,14.2,210.0,87.13,72.01
2018,3,8,8,30,324.0,140.0,1.3,14.6,263.0,97.58,80.89
2018,3,8,8,45,291.0,164.5,1.35,15.05,285.5,111.34,92.49
2018,3,8,9,0,258.0,189.0,1.4,15.5,308.0,124.39,103.28
2018,3,8,9,15,199.0,212.5,1.45,15.8,309.5,140.34,116.49
2018,3,8,9,30,140.0,236.0,1.5,16.1,311.0,151.65,125.61
2018,3,8,9,45,371.5,199.5,1.5,16.4,418.0,125.7,103.12
2018,3,8,10,0,603.0,163.0,1.5,16.7,525.0,109.33,88.91
2018,3,8,10,15,678.0,153.0,1.55,17.05,580.0,103.37,83.57
2018,3,8,10,30,753.0,143.0,1.6,17.4,635.0,102.49,82.57
2018,3,8,10,45,677.0,178.0,1.65,17.7,632.5,169.56,108.64
2018,3,8,11,0,601.0,213.0,1.7,18.0,630.0,228.8,152.88
2018,3,8,11,15,584.5,224.5,1.75,18.35,638.0,276.03,191.34
2018,3,8,11,30,568.0,236.0,1.8,18.7,646.0,321.95,230.85
2018,3,8,11,45,499.0,263.5,1.85,19.05,627.0,359.13,265.09
2018,3,8,12,0,430.0,291.0,1.9,19.4,608.0,388.93,292.33
2018,3,8,12,15,266.5,309.0,1.95,19.6,505.5,359.79,274.83
2018,3,8,12,30,103.0,327.0,2.0,19.8,403.0,305.47,235.59
2018,3,8,12,45,199.5,293.0,2.1,19.95,438.5,349.42,270.7
2018,3,8,13,0,296.0,259.0,2.2,20.1,474.0,403.28,313.5
2018,3,8,13,15,595.5,181.0,2.2,20.1,602.0,566.47,439.32
2018,3,8,13,30,895.0,103.0,2.2,20.1,730.0,722.56,556.61
2018,3,8,13,45,802.5,132.5,2.25,20.1,681.0,730.54,562.41
2018,3,8,14,0,710.0,162.0,2.3,20.1,632.0,728.24,561.6
2018,3,8,14,15,764.5,136.5,2.25,19.9,622.0,775.42,598.09
2018,3,8,14,30,819.0,111.0,2.2,19.7,612.0,816.67,627.85
2018,3,8,14,45,705.5,133.5,2.15,19.5,546.5,775.96,600.24
2018,3,8,15,0,592.0,156.0,2.1,19.3,481.0,721.51,562.99
2018,3,8,15,15,531.5,156.5,2.1,19.3,431.5,675.57,531.45
2018,3,8,15,30,471.0,157.0,2.1,19.3,382.0,634.97,502.81
2018,3,8,15,45,388.5,153.5,1.95,18.6,326.5,566.24,452.72
2018,3,8,16,0,306.0,150.0,1.8,17.9,271.0,473.14,383.16
2018,3,8,16,15,248.0,134.0,1.6,17.1,224.0,407.27,332.98
2018,3,8,16,30,190.0,118.0,1.4,16.3,177.0,340.15,279.96
2018,3,8,16,45,221.5,93.5,1.25,15.45,150.0,340.8,282.45
2018,3,8,17,0,253.0,69.0,1.1,14.6,123.0,360.5,297.93
2018,3,8,17,15,210.0,53.0,1.1,13.9,89.5,302.23,248.08
2018,3,8,17,30,167.0,37.0,1.1,13.2,56.0,244.39,195.01
2018,3,8,17,45,111.5,23.5,1.15,12.5,33.5,167.47,80.46
2018,3,8,18,0,56.0,10.0,1.2,11.8,11.0,54.05,0.0
2018,3,8,18,15,28.0,5.0,1.2,11.5,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,6,15,9.0,3.5,1.05,8.25,3.5,0.0,0.0
2018,3,9,6,30,18.0,7.0,1.2,8.7,7.0,5.51,0.0
2018,3,9,6,45,75.0,22.0,1.4,9.2,28.5,16.45,0.0
2018,3,9,7,0,132.0,37.0,1.6,9.7,50.0,27.55,17.59
2018,3,9,7,15,280.0,48.0,1.75,10.15,97.5,36.22,26.55
2018,3,9,7,30,428.0,59.0,1.9,10.6,145.0,47.51,37.13
2018,3,9,7,45,438.0,72.5,2.05,11.1,182.0,54.62,43.74
2018,3,9,8,0,448.0,86.0,2.2,11.6,219.0,63.73,51.93
2018,3,9,8,15,365.0,117.5,2.25,12.25,238.5,82.73,68.69
2018,3,9,8,30,282.0,149.0,2.3,12.9,258.0,102.16,85.52
2018,3,9,8,45,278.0,171.0,2.3,13.5,289.5,114.79,96.12
2018,3,9,9,0,274.0,193.0,2.3,14.1,321.0,126.89,106.1
2018,3,9,9,15,352.5,196.5,2.25,14.6,377.5,130.26,108.48
2018,3,9,9,30,431.0,200.0,2.2,15.1,434.0,128.66,106.58
2018,3,9,9,45,343.0,232.0,2.15,15.65,426.0,148.32,122.83
2018,3,9,10,0,255.0,264.0,2.1,16.2,418.0,161.88,133.68
2018,3,9,10,15,239.5,285.5,2.05,16.55,436.0,179.81,148.22
2018,3,9,10,30,224.0,307.0,2.0,16.9,454.0,192.7,158.41
2018,3,9,10,45,220.0,316.0,1.95,17.2,465.0,219.19,163.97
2018,3,9,11,0,216.0,325.0,1.9,17.5,476.0,245.24,182.47
2018,3,9,11,15,300.0,319.0,1.95,17.7,534.0,276.77,203.91
2018,3,9,11,30,384.0,313.0,2.0,17.9,592.0,323.85,239.31
2018,3,9,11,45,419.0,303.5,2.1,18.05,611.0,360.5,269.52
2018,3,9,12,0,454.0,294.0,2.2,18.2,630.0,402.21,304.0
2018,3,9,12,15,443.5,297.0,2.15,18.2,625.5,434.95,331.91
2018,3,9,12,30,433.0,300.0,2.1,18.2,621.0,465.82,357.7
2018,3,9,12,45,476.0,281.5,2.1,18.25,631.5,507.84,391.46
2018,3,9,13,0,519.0,263.0,2.1,18.3,642.0,551.6,426.21
2018,3,9,13,15,569.5,237.5,2.1,18.2,645.5,595.45,461.17
2018,3,9,13,30,620.0,212.0,2.1,18.1,649.0,645.63,500.38
2018,3,9,13,45,638.5,195.5,2.1,18.05,632.5,677.1,525.31
2018,3,9,14,0,657.0,179.0,2.1,18.0,616.0,706.61,548.82
2018,3,9,14,15,728.5,145.5,2.05,17.85,610.0,758.89,589.29
2018,3,9,14,30,800.0,112.0,2.0,17.7,604.0,804.92,622.67
2018,3,9,14,45,765.5,114.5,2.0,17.6,563.0,803.22,622.58
2018,3,9,15,0,731.0,117.0,2.0,17.5,522.0,802.99,624.13
2018,3,9,15,15,689.5,116.0,2.0,17.5,474.5,783.1,611.63
2018,3,9,15,30,648.0,115.0,2.0,17.5,427.0,758.82,596.11
2018,3,9,15,45,536.0,124.0,1.8,16.85,365.0,666.93,530.97
2018,3,9,16,0,424.0,133.0,1.6,16.2,303.0,583.74,470.3
2018,3,9,16,15,373.0,121.0,1.45,15.5,256.0,528.27,429.81
2018,3,9,16,30,322.0,109.0,1.3,14.8,209.0,470.97,386.28
2018,3,9,16,45,231.5,93.5,1.2,14.15,159.0,349.99,290.52
2018,3,9,17,0,141.0,78.0,1.1,13.5,109.0,251.98,209.16
2018,3,9,17,15,113.0,59.5,1.1,13.1,80.0,187.55,154.7
2018,3,9,17,30,85.0,41.0,1.1,12.7,51.0,141.23,112.58
2018,3,9,17,45,56.5,25.0,1.1,12.3,30.5,93.01,48.88
2018,3,9,18,0,28.0,9.0,1.1,11.9,10.0,30.23,0.0
2018,3,9,18,15,14.0,4.5,1.1,11.7,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.95,9.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,9.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.5,0.8,9.65,3.5,2.64,0.0
2018,3,10,7,0,0.0,6.0,0.7,10.0,6.0,4.54,0.0
2018,3,10,7,15,0.0,7.5,0.65,10.25,7.5,5.68,0.0
2018,3,10,7,30,0.0,9.0,0.6,10.5,9.0,6.82,0.54
2018,3,10,7,45,0.0,11.0,0.55,10.8,11.0,8.35,1.97
2018,3,10,8,0,0.0,13.0,0.5,11.1,13.0,9.88,3.38
2018,3,10,8,15,0.0,17.0,0.5,11.3,17.0,12.93,6.15
2018,3,10,8,30,0.0,21.0,0.5,11.5,21.0,16.0,8.91
2018,3,10,8,45,0.0,29.5,0.5,11.7,29.5,22.52,14.75
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,29.06,20.55
2018,3,10,9,15,0.0,51.0,0.55,12.2,51.0,39.08,29.38
2018,3,10,9,30,0.0,64.0,0.6,12.5,64.0,49.14,38.15
2018,3,10,9,45,0.0,79.5,0.6,12.75,79.5,61.16,48.56
2018,3,10,10,0,0.0,95.0,0.6,13.0,95.0,73.1,58.78
2018,3,10,10,15,0.0,101.0,0.6,13.25,101.0,77.53,62.41
2018,3,10,10,30,0.0,107.0,0.6,13.5,107.0,81.94,63.01
2018,3,10,10,45,0.5,110.5,0.55,13.75,111.0,84.68,65.06
2018,3,10,11,0,1.0,114.0,0.5,14.0,115.0,87.49,67.19
2018,3,10,11,15,7.5,175.5,0.5,14.15,181.0,133.66,104.32
2018,3,10,11,30,14.0,237.0,0.5,14.3,247.0,180.26,141.02
2018,3,10,11,45,11.5,227.0,0.5,14.45,235.5,174.63,136.37
2018,3,10,12,0,9.0,217.0,0.5,14.6,224.0,168.27,131.38
2018,3,10,12,15,9.5,218.5,0.55,14.65,225.5,171.24,133.85
2018,3,10,12,30,10.0,220.0,0.6,14.7,227.0,174.26,136.35
2018,3,10,12,45,9.0,214.5,0.65,14.75,221.0,171.08,133.95
2018,3,10,13,0,8.0,209.0,0.7,14.8,215.0,167.65,131.36
2018,3,10,13,15,5.5,189.5,0.7,14.75,193.5,151.78,118.83
2018,3,10,13,30,3.0,170.0,0.7,14.7,172.0,135.29,105.75
2018,3,10,13,45,1.5,140.0,0.7,14.65,141.0,110.48,85.83
2018,3,10,14,0,0.0,110.0,0.7,14.6,110.0,85.34,65.43
2018,3,10,14,15,1.0,120.5,0.7,14.5,121.0,94.82,73.47
2018,3,10,14,30,2.0,131.0,0.7,14.4,132.0,104.74,81.82
2018,3,10,14,45,1.0,126.0,0.65,14.3,126.5,100.19,78.21
2018,3,10,15,0,0.0,121.0,0.6,14.2,121.0,95.6,74.61
2018,3,10,15,15,1.0,122.0,0.6,14.2,122.5,98.16,77.0
2018,3,10,15,30,2.0,123.0,0.6,14.2,124.0,101.2,79.79
2018,3,10,15,45,1.0,112.5,0.45,13.85,113.0,91.98,72.37
2018,3,10,16,0,0.0,102.0,0.3,13.5,102.0,82.75,64.88
2018,3,10,16,15,8.5,94.5,0.35,13.2,97.0,85.4,67.82
2018,3,10,16,30,17.0,87.0,0.4,12.9,92.0,88.44,70.98
2018,3,10,16,45,27.0,84.5,0.45,12.6,91.0,111.24,90.7
2018,3,10,17,0,37.0,82.0,0.5,12.3,90.0,127.75,104.54
2018,3,10,17,15,38.0,61.5,0.55,12.0,68.0,107.23,86.48
2018,3,10,17,30,39.0,41.0,0.6,11.7,46.0,84.24,65.53
2018,3,10,17,45,43.0,26.0,0.65,11.45,29.0,83.76,47.9
2018,3,10,18,0,47.0,11.0,0.7,11.2,12.0,47.62,0.0
2018,3,10,18,15,23.5,5.5,0.75,11.05,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,0.8,7.3,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,0.9,7.8,11.0,7.87,0.0
2018,3,11,6,45,223.0,23.5,1.0,8.3,44.5,19.42,2.23
2018,3,11,7,0,369.0,37.0,1.1,8.8,78.0,30.66,20.88
2018,3,11,7,15,466.5,46.0,1.1,9.35,126.0,37.95,28.35
2018,3,11,7,30,564.0,55.0,1.1,9.9,174.0,45.34,35.4
2018,3,11,7,45,624.0,61.5,1.05,10.5,225.5,50.51,40.21
2018,3,11,8,0,684.0,68.0,1.0,11.1,277.0,55.71,44.85
2018,3,11,8,15,724.5,72.0,0.95,11.8,328.0,63.7,51.81
2018,3,11,8,30,765.0,76.0,0.9,12.5,379.0,67.04,54.5
2018,3,11,8,45,793.5,79.5,0.8,13.2,427.5,69.8,56.63
2018,3,11,9,0,822.0,83.0,0.7,13.9,476.0,72.54,58.69
2018,3,11,9,15,844.0,85.0,0.65,14.65,520.5,74.07,59.65
2018,3,11,9,30,866.0,87.0,0.6,15.4,565.0,75.6,60.62
2018,3,11,9,45,883.0,88.5,0.6,16.15,604.5,84.74,68.13
2018,3,11,10,0,900.0,90.0,0.6,16.9,644.0,86.3,69.08
2018,3,11,10,15,895.5,96.5,0.65,17.5,671.0,90.15,72.04
2018,3,11,10,30,891.0,103.0,0.7,18.1,698.0,108.41,72.08
2018,3,11,10,45,909.0,100.5,0.8,18.7,726.5,167.06,95.4
2018,3,11,11,0,927.0,98.0,0.9,19.3,755.0,227.26,136.22
2018,3,11,11,15,930.0,100.0,1.05,19.6,772.0,288.38,186.21
2018,3,11,11,30,933.0,102.0,1.2,19.9,789.0,349.02,238.68
2018,3,11,11,45,920.0,108.5,1.3,20.15,792.5,406.64,289.55
2018,3,11,12,0,907.0,115.0,1.4,20.4,796.0,461.7,337.51
2018,3,11,12,15,919.0,111.5,1.5,20.55,801.5,517.92,384.87
2018,3,11,12,30,931.0,108.0,1.6,20.7,807.0,573.4,430.49
2018,3,11,12,45,915.0,113.0,1.65,20.85,794.5,619.24,467.72
2018,3,11,13,0,899.0,118.0,1.7,21.0,782.0,661.56,501.33
2018,3,11,13,15,909.0,111.5,1.7,21.05,771.0,707.2,536.5
2018,3,11,13,30,919.0,105.0,1.7,21.1,760.0,750.66,569.36
2018,3,11,13,45,902.5,106.0,1.65,21.15,732.0,779.48,590.68
2018,3,11,14,0,886.0,107.0,1.6,21.2,704.0,812.41,613.16
2018,3,11,14,15,846.5,108.5,1.5,21.15,658.5,816.05,615.33
2018,3,11,14,30,807.0,110.0,1.4,21.1,613.0,814.17,614.16
2018,3,11,14,45,810.5,103.0,1.3,21.0,583.0,834.68,628.4
2018,3,11,15,0,814.0,96.0,1.2,20.9,553.0,851.76,640.06
2018,3,11,15,15,805.0,92.0,1.2,20.9,515.0,857.66,645.46
2018,3,11,15,30,796.0,88.0,1.2,20.9,477.0,859.78,648.58
2018,3,11,15,45,771.0,85.0,0.9,20.65,431.5,844.62,636.22
2018,3,11,16,0,746.0,82.0,0.6,20.4,386.0,825.53,620.79
2018,3,11,16,15,704.0,78.5,0.55,19.8,336.0,793.95,601.72
2018,3,11,16,30,662.0,75.0,0.5,19.2,286.0,752.77,575.35
2018,3,11,16,45,596.5,67.5,0.5,18.65,232.5,681.95,527.49
2018,3,11,17,0,531.0,60.0,0.5,18.1,179.0,609.34,475.67
2018,3,11,17,15,451.5,50.5,0.55,17.65,133.5,520.71,408.66
2018,3,11,17,30,372.0,41.0,0.6,17.2,88.0,432.12,335.7
2018,3,11,17,45,235.5,27.5,0.65,16.7,52.5,285.62,179.69
2018,3,11,18,0,99.0,14.0,0.7,16.2,17.0,93.3,0.0
2018,3,11,18,15,49.5,7.0,0.75,15.9,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,6,15,21.5,5.0,1.3,10.6,5.5,0.0,0.0
2018,3,12,6,30,43.0,10.0,1.5,11.3,11.0,7.87,0.0
2018,3,12,6,45,145.0,25.5,1.65,12.0,40.5,19.28,4.72
2018,3,12,7,0,247.0,41.0,1.8,12.7,70.0,30.98,20.95
2018,3,12,7,15,374.0,51.0,1.9,13.4,119.5,41.31,30.85
2018,3,12,7,30,501.0,61.0,2.0,14.1,169.0,49.45,38.43
2018,3,12,7,45,576.5,65.5,2.05,14.75,221.0,52.97,41.68
2018,3,12,8,0,652.0,70.0,2.1,15.4,273.0,56.71,44.93
2018,3,12,8,15,694.5,74.0,2.25,16.3,323.5,59.78,47.41
2018,3,12,8,30,737.0,78.0,2.4,17.2,374.0,68.03,54.34
2018,3,12,8,45,768.0,81.0,2.55,18.05,422.0,70.38,56.02
2018,3,12,9,0,799.0,84.0,2.7,18.9,470.0,72.74,57.69
2018,3,12,9,15,819.5,86.0,2.85,19.45,513.0,74.17,58.62
2018,3,12,9,30,840.0,88.0,3.0,20.0,556.0,75.6,59.54
2018,3,12,9,45,856.0,89.5,3.1,20.55,594.0,76.59,60.1
2018,3,12,10,0,872.0,91.0,3.2,21.1,632.0,86.19,67.94
2018,3,12,10,15,873.5,96.0,3.3,21.45,661.0,89.26,70.28
2018,3,12,10,30,875.0,101.0,3.4,21.8,690.0,109.83,70.46
2018,3,12,10,45,696.0,175.5,3.45,22.1,654.5,180.12,112.34
2018,3,12,11,0,517.0,250.0,3.5,22.4,619.0,245.37,167.14
2018,3,12,11,15,688.5,186.5,3.5,22.6,689.5,284.6,192.55
2018,3,12,11,30,860.0,123.0,3.5,22.8,760.0,342.52,236.6
2018,3,12,11,45,888.5,112.0,3.55,23.0,776.5,401.53,287.61
2018,3,12,12,0,917.0,101.0,3.6,23.2,793.0,458.7,336.95
2018,3,12,12,15,914.0,103.0,3.6,23.25,793.0,512.4,383.2
2018,3,12,12,30,911.0,105.0,3.6,23.3,793.0,564.11,426.65
2018,3,12,12,45,599.5,182.0,3.6,23.4,633.0,507.22,388.15
2018,3,12,13,0,288.0,259.0,3.6,23.5,473.0,403.04,310.68
2018,3,12,13,15,159.0,244.5,3.6,23.35,362.5,316.02,245.05
2018,3,12,13,30,30.0,230.0,3.6,23.2,252.0,212.7,163.85
2018,3,12,13,45,86.0,272.5,3.55,23.1,331.5,296.94,230.92
2018,3,12,14,0,142.0,315.0,3.5,23.0,411.0,405.13,314.71
2018,3,12,14,15,84.0,274.5,3.5,22.85,330.5,313.4,244.28
2018,3,12,14,30,26.0,234.0,3.5,22.7,250.0,215.74,167.76
2018,3,12,14,45,14.0,185.5,3.45,22.5,194.0,163.85,127.13
2018,3,12,15,0,2.0,137.0,3.4,22.3,138.0,111.3,85.09
2018,3,12,15,15,1.5,113.0,3.4,22.3,113.5,90.52,68.55
2018,3,12,15,30,1.0,89.0,3.4,22.3,89.0,69.71,51.78
2018,3,12,15,45,14.5,104.5,3.15,21.65,110.5,96.74,74.88
2018,3,12,16,0,28.0,120.0,2.9,21.0,132.0,139.22,110.63
2018,3,12,16,15,53.0,108.5,2.6,20.3,127.0,153.55,123.97
2018,3,12,16,30,78.0,97.0,2.3,19.6,122.0,185.78,151.8
2018,3,12,16,45,112.0,88.0,2.0,18.9,117.0,211.55,174.31
2018,3,12,17,0,146.0,79.0,1.7,18.2,112.0,257.2,211.65
2018,3,12,17,15,83.5,54.5,1.8,17.75,72.5,149.62,121.27
2018,3,12,17,30,21.0,30.0,1.9,17.3,33.0,46.03,32.87
2018,3,12,17,45,10.5,17.5,2.0,16.8,19.0,23.04,10.53
2018,3,12,18,0,0.0,5.0,2.1,16.3,5.0,3.93,0.0
2018,3,12,18,15,0.0,2.5,2.1,16.15,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,13,6,15,2.0,1.0,2.35,13.6,1.0,0.0,0.0
2018,3,13,6,30,4.0,2.0,2.4,13.8,2.0,1.57,0.0
2018,3,13,6,45,2.0,4.0,2.5,14.0,4.0,3.13,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.2,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.25,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,14.3,9.0,6.82,0.45
2018,3,13,7,45,0.0,13.5,2.65,14.3,13.5,10.25,3.56
2018,3,13,8,0,0.0,18.0,2.7,14.3,18.0,13.69,6.66
2018,3,13,8,15,0.0,20.5,2.8,14.25,20.5,15.61,8.37
2018,3,13,8,30,0.0,23.0,2.9,14.2,23.0,17.53,10.06
2018,3,13,8,45,0.0,24.0,3.0,14.15,24.0,18.31,10.72
2018,3,13,9,0,0.0,25.0,3.1,14.1,25.0,19.09,11.37
2018,3,13,9,15,0.0,29.0,3.2,14.1,29.0,22.17,14.06
2018,3,13,9,30,0.0,33.0,3.3,14.1,33.0,25.26,16.73
2018,3,13,9,45,0.0,46.0,3.4,14.1,46.0,35.29,25.51
2018,3,13,10,0,0.0,59.0,3.5,14.1,59.0,45.34,34.26
2018,3,13,10,15,0.0,83.0,3.6,14.25,83.0,63.96,50.39
2018,3,13,10,30,0.0,107.0,3.7,14.4,107.0,82.0,62.87
2018,3,13,10,45,0.0,108.0,3.85,14.5,108.0,82.86,63.44
2018,3,13,11,0,0.0,109.0,4.0,14.6,109.0,83.71,64.04
2018,3,13,11,15,4.5,157.5,4.05,14.7,161.0,120.34,93.84
2018,3,13,11,30,9.0,206.0,4.1,14.8,213.0,157.39,123.73
2018,3,13,11,45,17.5,242.5,4.2,14.95,256.0,188.23,148.34
2018,3,13,12,0,26.0,279.0,4.3,15.1,299.0,220.44,174.05
2018,3,13,12,15,23.5,270.5,4.3,15.15,288.5,216.8,171.27
2018,3,13,12,30,21.0,262.0,4.3,15.2,278.0,212.18,167.75
2018,3,13,12,45,29.0,272.5,4.35,15.25,294.5,233.22,184.84
2018,3,13,13,0,37.0,283.0,4.4,15.3,311.0,252.12,200.22
2018,3,13,13,15,69.0,303.0,4.35,15.35,353.5,296.38,236.14
2018,3,13,13,30,101.0,323.0,4.3,15.4,396.0,344.86,275.26
2018,3,13,13,45,112.5,301.5,4.3,15.4,380.5,358.1,286.5
2018,3,13,14,0,124.0,280.0,4.3,15.4,365.0,357.73,287.35
2018,3,13,14,15,204.0,264.0,4.25,15.4,396.0,417.55,337.28
2018,3,13,14,30,284.0,248.0,4.2,15.4,427.0,499.54,403.66
2018,3,13,14,45,250.0,247.0,4.15,15.4,398.0,484.06,391.54
2018,3,13,15,0,216.0,246.0,4.1,15.4,369.0,445.88,362.28
2018,3,13,15,15,161.5,225.5,4.1,15.4,313.5,384.84,314.08
2018,3,13,15,30,107.0,205.0,4.1,15.4,258.0,320.66,262.39
2018,3,13,15,45,101.5,180.5,3.85,15.05,227.0,294.42,242.43
2018,3,13,16,0,96.0,156.0,3.6,14.7,196.0,266.57,220.75
2018,3,13,16,15,105.5,134.5,3.15,14.15,173.0,255.22,212.88
2018,3,13,16,30,115.0,113.0,2.7,13.6,150.0,242.49,203.55
2018,3,13,16,45,95.0,96.5,2.3,13.05,123.5,208.43,174.86
2018,3,13,17,0,75.0,80.0,1.9,12.5,97.0,174.13,145.25
2018,3,13,17,15,57.5,61.5,1.7,11.85,72.5,138.38,113.84
2018,3,13,17,30,40.0,43.0,1.5,11.2,48.0,85.96,67.79
2018,3,13,17,45,27.0,27.5,1.3,10.6,30.0,58.15,37.55
2018,3,13,18,0,14.0,12.0,1.1,10.0,12.0,21.14,0.0
2018,3,13,18,15,7.0,6.0,1.05,9.9,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,6,15,5.0,3.0,1.3,7.15,3.0,0.0,0.0
2018,3,14,6,30,10.0,6.0,1.5,7.9,6.0,4.72,0.0
2018,3,14,6,45,5.0,7.0,1.7,8.7,7.0,5.49,0.0
2018,3,14,7,0,0.0,8.0,1.9,9.5,8.0,6.06,0.0
2018,3,14,7,15,0.0,10.5,2.05,9.8,10.5,7.96,1.52
2018,3,14,7,30,0.0,13.0,2.2,10.1,13.0,9.86,3.32
2018,3,14,7,45,0.0,31.5,2.4,10.45,31.5,24.01,16.23
2018,3,14,8,0,0.0,50.0,2.6,10.8,50.0,38.24,29.11
2018,3,14,8,15,1.5,78.5,2.65,10.9,79.0,59.78,48.45
2018,3,14,8,30,3.0,107.0,2.7,11.0,108.0,79.88,66.25
2018,3,14,8,45,1.5,112.0,2.8,11.1,112.5,83.85,69.53
2018,3,14,9,0,0.0,117.0,2.9,11.2,117.0,87.74,72.73
2018,3,14,9,15,0.5,130.5,2.95,11.2,131.0,97.37,80.98
2018,3,14,9,30,1.0,144.0,3.0,11.2,145.0,106.9,89.1
2018,3,14,9,45,11.5,181.0,3.05,11.15,188.5,131.86,110.63
2018,3,14,10,0,22.0,218.0,3.1,11.1,232.0,155.95,131.18
2018,3,14,10,15,30.5,249.0,3.15,11.15,269.5,165.09,138.71
2018,3,14,10,30,39.0,280.0,3.2,11.2,307.0,185.03,147.86
2018,3,14,10,45,26.0,225.5,3.2,11.2,243.5,159.78,126.69
2018,3,14,11,0,13.0,171.0,3.2,11.2,180.0,130.62,103.11
2018,3,14,11,15,6.5,121.0,3.15,11.2,125.5,94.26,73.27
2018,3,14,11,30,0.0,71.0,3.1,11.2,71.0,54.79,40.56
2018,3,14,11,45,104.0,155.0,3.05,11.2,234.5,155.47,121.85
2018,3,14,12,0,208.0,239.0,3.0,11.2,398.0,268.94,213.12
2018,3,14,12,15,202.0,292.5,2.95,11.25,447.0,324.27,258.25
2018,3,14,12,30,196.0,346.0,2.9,11.3,496.0,376.34,300.09
2018,3,14,12,45,144.5,337.5,2.9,11.35,447.5,358.25,286.58
2018,3,14,13,0,93.0,329.0,2.9,11.4,399.0,324.96,260.66
2018,3,14,13,15,189.5,292.0,2.85,11.4,430.5,378.37,305.31
2018,3,14,13,30,286.0,255.0,2.8,11.4,462.0,440.33,356.41
2018,3,14,13,45,500.5,209.0,2.75,11.45,558.0,591.84,477.39
2018,3,14,14,0,715.0,163.0,2.7,11.5,654.0,748.68,598.19
2018,3,14,14,15,738.5,149.0,2.65,11.55,636.5,783.6,624.51
2018,3,14,14,30,762.0,135.0,2.6,11.6,619.0,816.13,648.62
2018,3,14,14,45,824.0,108.5,2.6,11.6,604.0,860.56,681.78
2018,3,14,15,0,886.0,82.0,2.6,11.6,589.0,897.12,709.16
2018,3,14,15,15,868.0,79.5,2.6,11.6,545.5,896.98,710.52
2018,3,14,15,30,850.0,77.0,2.6,11.6,502.0,903.33,717.03
2018,3,14,15,45,791.0,81.0,2.5,11.45,446.5,865.45,691.26
2018,3,14,16,0,732.0,85.0,2.4,11.3,391.0,829.36,666.85
2018,3,14,16,15,645.0,84.5,2.15,10.9,329.5,752.54,611.09
2018,3,14,16,30,558.0,84.0,1.9,10.5,268.0,672.41,551.58
2018,3,14,16,45,590.0,69.0,1.65,10.1,234.0,682.7,559.05
2018,3,14,17,0,622.0,54.0,1.4,9.7,200.0,689.04,560.5
2018,3,14,17,15,537.0,47.0,1.35,9.1,150.5,597.22,487.18
2018,3,14,17,30,452.0,40.0,1.3,8.5,101.0,505.59,409.39
2018,3,14,17,45,303.0,29.0,1.25,7.85,62.5,355.27,259.39
2018,3,14,18,0,154.0,18.0,1.2,7.2,24.0,143.13,0.0
2018,3,14,18,15,77.0,9.0,1.2,7.05,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
