Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,6,15,6.0,6.0,1.6,4.3,6.0,0.0,0.0
2018,3,15,6,30,12.0,12.0,1.9,5.2,12.0,9.44,0.0
2018,3,15,6,45,103.5,29.5,2.15,6.1,42.5,22.09,11.26
2018,3,15,7,0,195.0,47.0,2.4,7.0,73.0,34.97,25.43
2018,3,15,7,15,289.0,59.0,2.55,7.55,116.5,43.98,34.21
2018,3,15,7,30,383.0,71.0,2.7,8.1,160.0,53.03,42.73
2018,3,15,7,45,360.5,90.0,2.9,8.7,189.5,65.38,53.99
2018,3,15,8,0,338.0,109.0,3.1,9.3,219.0,77.07,64.42
2018,3,15,8,15,212.5,140.0,3.2,9.7,213.0,95.75,80.95
2018,3,15,8,30,87.0,171.0,3.3,10.1,207.0,117.18,99.65
2018,3,15,8,45,66.0,175.5,3.4,10.5,204.5,120.88,102.45
2018,3,15,9,0,45.0,180.0,3.5,10.9,202.0,124.19,104.89
2018,3,15,9,15,210.0,197.5,3.6,11.1,316.0,127.32,107.24
2018,3,15,9,30,375.0,215.0,3.7,11.3,430.0,140.15,118.04
2018,3,15,9,45,336.5,197.5,3.75,11.5,399.5,129.18,108.13
2018,3,15,10,0,298.0,180.0,3.8,11.7,369.0,109.75,90.95
2018,3,15,10,15,163.5,215.0,3.85,11.85,319.5,142.53,119.1
2018,3,15,10,30,29.0,250.0,3.9,12.0,270.0,168.96,134.56
2018,3,15,10,45,19.5,226.0,4.0,12.1,239.5,166.78,132.36
2018,3,15,11,0,10.0,202.0,4.1,12.2,209.0,151.69,120.2
2018,3,15,11,15,7.0,188.5,4.15,12.25,193.5,143.19,113.3
2018,3,15,11,30,4.0,175.0,4.2,12.3,178.0,133.79,105.65
2018,3,15,11,45,7.0,195.0,4.3,12.3,200.5,150.4,119.2
2018,3,15,12,0,10.0,215.0,4.4,12.3,223.0,167.67,133.3
2018,3,15,12,15,10.5,208.0,4.5,12.25,216.0,164.23,130.59
2018,3,15,12,30,11.0,201.0,4.6,12.2,209.0,160.62,127.79
2018,3,15,12,45,59.5,257.0,4.65,12.2,302.0,238.73,191.94
2018,3,15,13,0,108.0,313.0,4.7,12.2,395.0,330.76,266.62
2018,3,15,13,15,73.5,265.0,4.65,12.05,320.0,267.43,216.03
2018,3,15,13,30,39.0,217.0,4.6,11.9,245.0,208.11,167.95
2018,3,15,13,45,109.5,240.0,4.6,11.75,316.0,299.75,244.67
2018,3,15,14,0,180.0,263.0,4.6,11.6,387.0,386.13,316.21
2018,3,15,14,15,228.5,255.5,4.5,11.5,406.0,447.89,367.01
2018,3,15,14,30,277.0,248.0,4.4,11.4,425.0,495.42,406.58
2018,3,15,14,45,225.5,233.0,4.3,11.25,371.5,449.05,369.84
2018,3,15,15,0,174.0,218.0,4.2,11.1,318.0,378.07,313.32
2018,3,15,15,15,167.5,209.5,4.2,11.1,300.0,372.18,309.67
2018,3,15,15,30,161.0,201.0,4.2,11.1,282.0,365.68,305.27
2018,3,15,15,45,161.5,185.5,4.1,11.0,260.0,356.57,299.04
2018,3,15,16,0,162.0,170.0,4.0,10.9,238.0,346.66,292.08
2018,3,15,16,15,199.5,144.5,3.85,10.7,218.0,378.36,320.34
2018,3,15,16,30,237.0,119.0,3.7,10.5,198.0,386.06,328.88
2018,3,15,16,45,153.5,102.5,3.5,10.3,150.5,271.39,231.82
2018,3,15,17,0,70.0,86.0,3.3,10.1,103.0,178.43,150.35
2018,3,15,17,15,54.5,65.5,3.25,9.9,76.5,124.69,103.49
2018,3,15,17,30,39.0,45.0,3.2,9.7,50.0,87.11,69.53
2018,3,15,17,45,24.5,28.5,3.1,9.5,31.0,56.41,38.52
2018,3,15,18,0,10.0,12.0,3.0,9.3,12.0,17.84,0.0
2018,3,15,18,15,5.0,6.0,3.0,9.25,6.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,6,15,2.0,2.0,1.75,8.0,2.0,0.0,0.0
2018,3,16,6,30,4.0,4.0,1.9,8.2,4.0,3.15,0.0
2018,3,16,6,45,2.0,5.5,2.1,8.4,5.5,4.3,0.0
2018,3,16,7,0,0.0,7.0,2.3,8.6,7.0,5.3,0.0
2018,3,16,7,15,0.0,10.5,2.45,8.65,10.5,7.96,1.57
2018,3,16,7,30,0.0,14.0,2.6,8.7,14.0,10.63,4.07
2018,3,16,7,45,0.0,26.5,2.75,8.75,26.5,20.18,12.86
2018,3,16,8,0,0.0,39.0,2.9,8.8,39.0,29.77,21.62
2018,3,16,8,15,14.5,92.0,3.0,8.9,98.0,69.43,57.53
2018,3,16,8,30,29.0,145.0,3.1,9.0,157.0,101.89,86.42
2018,3,16,8,45,94.0,173.5,3.25,9.05,219.5,116.86,99.41
2018,3,16,9,0,159.0,202.0,3.4,9.1,282.0,134.16,114.36
2018,3,16,9,15,88.0,145.0,3.5,9.25,190.0,101.03,84.74
2018,3,16,9,30,17.0,88.0,3.6,9.4,98.0,66.34,53.76
2018,3,16,9,45,72.5,165.0,3.75,9.5,211.0,112.28,94.18
2018,3,16,10,0,128.0,242.0,3.9,9.6,324.0,155.7,131.74
2018,3,16,10,15,169.5,273.0,3.95,9.7,387.0,172.33,145.75
2018,3,16,10,30,211.0,304.0,4.0,9.8,450.0,199.7,156.51
2018,3,16,10,45,150.0,274.5,4.05,9.95,380.0,197.23,152.81
2018,3,16,11,0,89.0,245.0,4.1,10.1,310.0,183.94,144.07
2018,3,16,11,15,319.5,229.5,4.15,10.2,470.5,232.38,175.08
2018,3,16,11,30,550.0,214.0,4.2,10.3,631.0,320.07,241.46
2018,3,16,11,45,592.5,220.0,4.25,10.4,674.0,380.22,293.15
2018,3,16,12,0,635.0,226.0,4.3,10.5,717.0,444.75,348.24
2018,3,16,12,15,431.5,287.0,4.35,10.55,620.5,434.86,345.99
2018,3,16,12,30,228.0,348.0,4.4,10.6,524.0,396.51,318.22
2018,3,16,12,45,211.5,338.5,4.45,10.7,500.5,399.09,321.73
2018,3,16,13,0,195.0,329.0,4.5,10.8,477.0,398.91,322.62
2018,3,16,13,15,246.0,323.0,4.55,10.85,506.0,455.49,369.06
2018,3,16,13,30,297.0,317.0,4.6,10.9,535.0,506.36,410.83
2018,3,16,13,45,304.5,288.5,4.6,10.95,506.0,506.34,412.36
2018,3,16,14,0,312.0,260.0,4.6,11.0,477.0,503.94,412.26
2018,3,16,14,15,505.5,210.5,4.6,10.9,543.5,650.2,531.66
2018,3,16,14,30,699.0,161.0,4.6,10.8,610.0,795.15,646.75
2018,3,16,14,45,570.5,185.5,4.55,10.75,538.0,722.4,590.5
2018,3,16,15,0,442.0,210.0,4.5,10.7,466.0,652.04,535.56
2018,3,16,15,15,467.0,188.0,4.5,10.7,441.0,665.56,549.1
2018,3,16,15,30,492.0,166.0,4.5,10.7,416.0,676.51,560.37
2018,3,16,15,45,494.5,148.5,4.3,10.35,379.0,668.89,556.55
2018,3,16,16,0,497.0,131.0,4.1,10.0,342.0,658.27,549.81
2018,3,16,16,15,521.5,110.5,3.8,9.65,308.0,661.46,553.52
2018,3,16,16,30,546.0,90.0,3.5,9.3,274.0,671.34,561.94
2018,3,16,16,45,541.5,76.5,3.2,8.95,233.5,649.83,544.73
2018,3,16,17,0,537.0,63.0,2.9,8.6,193.0,625.63,523.9
2018,3,16,17,15,443.0,54.0,2.6,8.05,144.0,523.11,438.83
2018,3,16,17,30,349.0,45.0,2.3,7.5,95.0,421.12,350.41
2018,3,16,17,45,231.0,32.0,2.0,6.95,59.5,298.41,230.06
2018,3,16,18,0,113.0,19.0,1.7,6.4,24.0,110.03,0.0
2018,3,16,18,15,56.5,9.5,1.7,6.25,12.0,7.47,0.0
2018,3,16,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,6,15,11.5,8.0,1.2,5.85,8.5,6.29,0.0
2018,3,17,6,30,23.0,16.0,1.4,6.3,17.0,12.59,0.0
2018,3,17,6,45,71.5,34.0,1.55,6.75,43.0,25.24,15.13
2018,3,17,7,0,120.0,52.0,1.7,7.2,69.0,38.03,28.36
2018,3,17,7,15,238.0,66.5,1.8,7.5,118.0,48.72,38.62
2018,3,17,7,30,356.0,81.0,1.9,7.8,167.0,59.5,48.72
2018,3,17,7,45,389.0,92.5,2.0,8.05,206.5,67.31,55.9
2018,3,17,8,0,422.0,104.0,2.1,8.3,246.0,74.91,62.7
2018,3,17,8,15,317.5,137.5,2.1,8.6,254.0,96.01,81.45
2018,3,17,8,30,213.0,171.0,2.1,8.9,262.0,116.87,99.66
2018,3,17,8,45,249.5,190.0,2.05,9.15,308.0,124.75,106.18
2018,3,17,9,0,286.0,209.0,2.0,9.4,354.0,135.59,115.24
2018,3,17,9,15,376.5,207.0,1.95,9.6,415.5,136.2,115.32
2018,3,17,9,30,467.0,205.0,1.9,9.8,477.0,130.6,110.04
2018,3,17,9,45,409.0,234.5,1.85,9.95,483.5,143.76,121.11
2018,3,17,10,0,351.0,264.0,1.8,10.1,490.0,163.39,137.62
2018,3,17,10,15,428.0,237.0,1.8,10.25,526.0,141.98,118.85
2018,3,17,10,30,505.0,210.0,1.8,10.4,562.0,152.46,109.18
2018,3,17,10,45,430.0,249.5,1.75,10.6,556.5,204.06,145.41
2018,3,17,11,0,355.0,289.0,1.7,10.8,551.0,253.53,187.25
2018,3,17,11,15,281.5,304.5,1.7,10.95,515.0,274.33,208.1
2018,3,17,11,30,208.0,320.0,1.7,11.1,479.0,290.6,225.14
2018,3,17,11,45,128.5,267.5,1.7,11.25,366.0,245.44,192.77
2018,3,17,12,0,49.0,215.0,1.7,11.4,253.0,184.64,146.18
2018,3,17,12,15,24.5,150.0,1.75,11.45,169.0,128.6,101.3
2018,3,17,12,30,0.0,85.0,1.8,11.5,85.0,65.71,49.51
2018,3,17,12,45,0.0,71.5,1.8,11.55,71.5,55.21,40.82
2018,3,17,13,0,0.0,58.0,1.8,11.6,58.0,44.73,32.07
2018,3,17,13,15,0.0,61.5,1.85,11.55,61.5,47.43,34.37
2018,3,17,13,30,0.0,65.0,1.9,11.5,65.0,50.12,36.67
2018,3,17,13,45,31.5,129.0,1.95,11.45,151.0,130.32,104.51
2018,3,17,14,0,63.0,193.0,2.0,11.4,237.0,214.06,174.0
2018,3,17,14,15,207.0,218.0,2.0,11.3,353.5,393.8,321.46
2018,3,17,14,30,351.0,243.0,2.0,11.2,470.0,555.03,448.73
2018,3,17,14,45,557.5,183.0,2.0,11.1,519.5,710.17,569.68
2018,3,17,15,0,764.0,123.0,2.0,11.0,569.0,858.74,678.91
2018,3,17,15,15,755.0,117.5,2.0,11.0,531.0,862.58,681.76
2018,3,17,15,30,746.0,112.0,2.0,11.0,493.0,862.73,683.72
2018,3,17,15,45,594.0,124.5,1.85,10.8,410.0,745.8,599.86
2018,3,17,16,0,442.0,137.0,1.7,10.6,327.0,615.03,503.45
2018,3,17,16,15,403.5,123.5,1.45,10.3,280.5,567.93,468.59
2018,3,17,16,30,365.0,110.0,1.2,10.0,234.0,518.73,430.44
2018,3,17,16,45,441.5,90.0,1.0,9.65,215.5,566.73,468.02
2018,3,17,17,0,518.0,70.0,0.8,9.3,197.0,617.54,503.62
2018,3,17,17,15,440.0,59.5,0.8,8.8,149.5,527.32,431.72
2018,3,17,17,30,362.0,49.0,0.8,8.3,102.0,436.84,356.53
2018,3,17,17,45,241.5,34.5,0.85,7.8,64.0,312.18,240.68
2018,3,17,18,0,121.0,20.0,0.9,7.3,26.0,161.0,0.0
2018,3,17,18,15,60.5,10.0,0.95,7.1,13.0,7.87,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.45,4.2,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,6,15,74.5,10.5,0.45,4.65,14.0,8.26,0.0
2018,3,18,6,30,149.0,21.0,0.5,5.0,28.0,15.94,0.0
2018,3,18,6,45,272.5,35.0,0.55,5.3,67.5,26.72,16.99
2018,3,18,7,0,396.0,49.0,0.6,5.6,107.0,40.21,30.67
2018,3,18,7,15,386.5,63.5,0.65,6.25,139.0,47.89,38.17
2018,3,18,7,30,377.0,78.0,0.7,6.9,171.0,57.69,47.3
2018,3,18,7,45,322.5,103.0,0.75,7.5,195.5,73.34,61.49
2018,3,18,8,0,268.0,128.0,0.8,8.1,220.0,89.34,75.68
2018,3,18,8,15,337.0,140.0,0.85,8.85,273.5,97.84,82.85
2018,3,18,8,30,406.0,152.0,0.9,9.6,327.0,103.3,87.2
2018,3,18,8,45,596.0,127.5,0.95,10.35,417.0,92.51,77.16
2018,3,18,9,0,786.0,103.0,1.0,11.1,507.0,85.48,70.55
2018,3,18,9,15,695.5,134.5,1.0,11.55,514.0,96.0,79.43
2018,3,18,9,30,605.0,166.0,1.0,12.0,521.0,112.21,93.12
2018,3,18,9,45,386.5,235.0,1.0,12.45,467.0,150.16,125.19
2018,3,18,10,0,168.0,304.0,1.0,12.9,413.0,186.59,155.28
2018,3,18,10,15,184.0,320.0,0.95,13.2,444.5,194.54,161.25
2018,3,18,10,30,200.0,336.0,0.9,13.5,476.0,216.56,165.78
2018,3,18,10,45,251.0,338.5,0.85,13.8,520.5,237.63,176.49
2018,3,18,11,0,302.0,341.0,0.8,14.1,565.0,274.34,202.06
2018,3,18,11,15,297.5,350.5,0.7,14.2,575.0,307.11,228.44
2018,3,18,11,30,293.0,360.0,0.6,14.3,585.0,339.6,254.92
2018,3,18,11,45,314.0,358.5,0.5,14.4,602.0,374.09,282.06
2018,3,18,12,0,335.0,357.0,0.4,14.5,619.0,410.38,310.23
2018,3,18,12,15,364.5,347.0,0.45,14.4,632.0,446.24,338.97
2018,3,18,12,30,394.0,337.0,0.5,14.3,645.0,483.82,368.87
2018,3,18,12,45,306.5,353.0,0.5,14.15,591.0,474.98,363.79
2018,3,18,13,0,219.0,369.0,0.5,14.0,537.0,448.6,345.37
2018,3,18,13,15,156.0,359.5,0.6,13.9,478.0,416.54,322.98
2018,3,18,13,30,93.0,350.0,0.7,13.8,419.0,364.92,284.97
2018,3,18,13,45,73.0,327.0,0.75,13.7,380.0,338.81,266.13
2018,3,18,14,0,53.0,304.0,0.8,13.6,341.0,309.87,244.5
2018,3,18,14,15,41.5,279.5,0.8,13.5,308.0,283.93,224.96
2018,3,18,14,30,30.0,255.0,0.8,13.4,275.0,256.14,203.67
2018,3,18,14,45,23.0,232.0,0.8,13.25,246.5,214.52,171.29
2018,3,18,15,0,16.0,209.0,0.8,13.1,218.0,189.89,152.05
2018,3,18,15,15,10.5,183.5,0.8,13.1,189.5,163.46,130.96
2018,3,18,15,30,5.0,158.0,0.8,13.1,161.0,136.38,109.04
2018,3,18,15,45,17.5,150.0,0.7,12.6,158.0,143.16,115.84
2018,3,18,16,0,30.0,142.0,0.6,12.1,155.0,165.84,135.68
2018,3,18,16,15,99.5,138.5,0.6,11.7,174.0,254.16,211.32
2018,3,18,16,30,169.0,135.0,0.6,11.3,193.0,324.18,270.31
2018,3,18,16,45,115.5,113.0,0.65,10.95,149.5,251.13,209.87
2018,3,18,17,0,62.0,91.0,0.7,10.6,106.0,159.38,132.74
2018,3,18,17,15,68.5,70.5,0.75,10.3,83.5,161.07,134.03
2018,3,18,17,30,75.0,50.0,0.8,10.0,61.0,142.46,116.97
2018,3,18,17,45,46.5,32.5,0.85,9.75,38.5,96.79,73.03
2018,3,18,18,0,18.0,15.0,0.9,9.5,16.0,38.23,0.0
2018,3,18,18,15,9.0,7.5,0.9,9.35,8.0,13.29,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,6,15,103.5,11.0,1.15,4.55,16.5,8.65,0.0
2018,3,19,6,30,207.0,22.0,1.2,5.4,33.0,18.26,0.0
2018,3,19,6,45,269.0,34.0,1.3,6.2,65.0,27.83,18.18
2018,3,19,7,0,331.0,46.0,1.4,7.0,97.0,37.19,27.82
2018,3,19,7,15,405.0,59.0,1.5,7.8,145.0,47.26,37.37
2018,3,19,7,30,479.0,72.0,1.6,8.6,193.0,57.15,46.5
2018,3,19,7,45,619.5,69.0,1.7,9.35,261.5,55.67,45.11
2018,3,19,8,0,760.0,66.0,1.8,10.1,330.0,59.57,48.45
2018,3,19,8,15,790.0,71.0,2.0,10.8,382.0,63.69,51.89
2018,3,19,8,30,820.0,76.0,2.2,11.5,434.0,67.74,55.19
2018,3,19,8,45,745.0,101.0,2.35,12.2,454.0,77.45,63.45
2018,3,19,9,0,670.0,126.0,2.5,12.9,474.0,91.21,75.14
2018,3,19,9,15,621.0,151.0,2.55,13.3,494.5,104.72,86.55
2018,3,19,9,30,572.0,176.0,2.6,13.7,515.0,116.49,96.34
2018,3,19,9,45,576.0,188.5,2.6,14.1,548.0,122.38,101.0
2018,3,19,10,0,580.0,201.0,2.6,14.5,581.0,128.02,105.44
2018,3,19,10,15,559.0,221.0,2.6,14.8,601.0,136.71,112.49
2018,3,19,10,30,538.0,241.0,2.6,15.1,621.0,175.94,123.75
2018,3,19,10,45,518.0,259.0,2.6,15.45,634.5,224.99,155.58
2018,3,19,11,0,498.0,277.0,2.6,15.8,648.0,272.29,193.06
2018,3,19,11,15,519.0,276.0,2.65,16.15,670.0,316.76,229.51
2018,3,19,11,30,540.0,275.0,2.7,16.5,692.0,363.28,268.7
2018,3,19,11,45,455.5,311.0,2.75,16.85,665.5,396.55,299.81
2018,3,19,12,0,371.0,347.0,2.8,17.2,639.0,420.45,321.96
2018,3,19,12,15,354.0,353.0,2.75,17.45,631.5,447.0,344.22
2018,3,19,12,30,337.0,359.0,2.7,17.7,624.0,471.4,364.15
2018,3,19,12,45,428.0,321.0,2.6,17.95,654.0,529.18,409.07
2018,3,19,13,0,519.0,283.0,2.5,18.2,684.0,588.35,454.68
2018,3,19,13,15,438.0,304.5,2.35,18.3,638.0,584.2,451.42
2018,3,19,13,30,357.0,326.0,2.2,18.4,592.0,561.2,434.26
2018,3,19,13,45,328.0,322.5,2.05,18.55,561.0,559.3,433.05
2018,3,19,14,0,299.0,319.0,1.9,18.7,530.0,554.0,429.01
2018,3,19,14,15,340.5,292.0,1.7,18.45,522.5,580.6,450.31
2018,3,19,14,30,382.0,265.0,1.5,18.2,515.0,606.76,470.87
2018,3,19,14,45,477.5,220.0,1.3,17.9,514.5,681.87,527.05
2018,3,19,15,0,573.0,175.0,1.1,17.6,514.0,737.15,567.97
2018,3,19,15,15,517.5,175.5,1.1,17.6,464.5,702.56,543.91
2018,3,19,15,30,462.0,176.0,1.1,17.6,415.0,664.1,517.71
2018,3,19,15,45,434.0,164.0,0.8,16.9,372.0,634.02,496.23
2018,3,19,16,0,406.0,152.0,0.5,16.2,329.0,601.21,472.08
2018,3,19,16,15,331.0,134.0,0.5,15.85,267.0,489.92,392.17
2018,3,19,16,30,256.0,116.0,0.5,15.5,205.0,400.63,325.61
2018,3,19,16,45,235.5,99.0,0.5,15.15,170.5,363.15,297.89
2018,3,19,17,0,215.0,82.0,0.5,14.8,136.0,324.53,267.5
2018,3,19,17,15,171.0,68.5,0.6,14.3,105.0,269.71,222.32
2018,3,19,17,30,127.0,55.0,0.7,13.8,74.0,216.87,176.54
2018,3,19,17,45,80.5,36.5,0.8,13.25,47.0,153.29,117.51
2018,3,19,18,0,34.0,18.0,0.9,12.7,20.0,58.65,0.0
2018,3,19,18,15,17.0,9.0,0.95,12.5,10.0,21.06,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.0,9.25,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,1.2,9.4,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,1.45,9.55,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,1.7,9.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,9.0,1.6,9.8,9.0,6.82,0.54
2018,3,20,7,30,0.0,11.0,1.5,9.9,11.0,8.35,1.98
2018,3,20,7,45,0.0,16.5,1.45,10.0,16.5,12.54,5.83
2018,3,20,8,0,0.0,22.0,1.4,10.1,22.0,16.75,9.66
2018,3,20,8,15,0.0,30.0,1.5,10.25,30.0,22.89,15.19
2018,3,20,8,30,0.0,38.0,1.6,10.4,38.0,29.04,20.68
2018,3,20,8,45,0.0,43.0,1.7,10.55,43.0,32.9,24.06
2018,3,20,9,0,0.0,48.0,1.8,10.7,48.0,36.78,27.42
2018,3,20,9,15,0.0,58.0,2.0,10.8,58.0,44.51,34.2
2018,3,20,9,30,0.0,68.0,2.2,10.9,68.0,52.27,40.96
2018,3,20,9,45,0.0,92.5,2.45,11.0,92.5,71.31,57.61
2018,3,20,10,0,0.0,117.0,2.7,11.1,117.0,89.05,72.97
2018,3,20,10,15,0.0,109.5,2.9,11.15,109.5,83.79,68.21
2018,3,20,10,30,0.0,102.0,3.1,11.2,102.0,78.46,60.53
2018,3,20,10,45,0.5,117.5,3.3,11.3,118.0,89.96,69.99
2018,3,20,11,0,1.0,133.0,3.5,11.4,134.0,101.59,79.51
2018,3,20,11,15,3.5,161.5,3.55,11.5,164.5,123.36,97.29
2018,3,20,11,30,6.0,190.0,3.6,11.6,195.0,145.61,115.4
2018,3,20,11,45,3.0,145.0,3.7,11.7,147.5,112.25,87.98
2018,3,20,12,0,0.0,100.0,3.8,11.8,100.0,77.28,59.07
2018,3,20,12,15,0.0,92.5,3.8,11.8,92.5,71.56,54.33
2018,3,20,12,30,0.0,85.0,3.8,11.8,85.0,65.73,49.49
2018,3,20,12,45,0.0,79.0,3.85,11.8,79.0,61.06,45.61
2018,3,20,13,0,0.0,73.0,3.9,11.8,73.0,56.38,41.74
2018,3,20,13,15,0.0,66.0,3.85,11.8,66.0,50.93,37.21
2018,3,20,13,30,0.0,59.0,3.8,11.8,59.0,45.49,32.69
2018,3,20,13,45,0.0,59.5,3.7,11.75,59.5,45.85,33.05
2018,3,20,14,0,0.0,60.0,3.6,11.7,60.0,46.21,33.41
2018,3,20,14,15,0.0,65.0,3.5,11.7,65.0,50.05,36.71
2018,3,20,14,30,0.0,70.0,3.4,11.7,70.0,53.89,40.02
2018,3,20,14,45,0.0,78.5,3.3,11.65,78.5,60.44,45.66
2018,3,20,15,0,0.0,87.0,3.2,11.6,87.0,67.0,51.32
2018,3,20,15,15,0.0,89.5,3.2,11.6,89.5,68.9,53.08
2018,3,20,15,30,0.0,92.0,3.2,11.6,92.0,71.16,55.16
2018,3,20,15,45,0.0,89.0,3.0,11.45,89.0,68.93,53.47
2018,3,20,16,0,0.0,86.0,2.8,11.3,86.0,66.84,51.89
2018,3,20,16,15,0.0,75.0,2.75,11.2,75.0,57.64,44.18
2018,3,20,16,30,0.0,64.0,2.7,11.1,64.0,49.06,36.91
2018,3,20,16,45,0.0,52.5,2.65,11.0,52.5,40.17,29.29
2018,3,20,17,0,0.0,41.0,2.6,10.9,41.0,31.31,21.57
2018,3,20,17,15,0.0,29.5,2.5,10.8,29.5,22.48,13.79
2018,3,20,17,30,0.0,18.0,2.4,10.7,18.0,13.68,6.01
2018,3,20,17,45,5.5,12.5,2.25,10.55,13.0,14.62,6.49
2018,3,20,18,0,11.0,7.0,2.1,10.4,8.0,17.19,0.0
2018,3,20,18,15,5.5,3.5,2.4,10.45,4.0,7.28,0.0
2018,3,20,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.75,11.65,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,1.8,11.9,6.0,4.54,0.0
2018,3,21,6,45,0.0,8.5,1.85,12.2,8.5,6.44,0.0
2018,3,21,7,0,0.0,11.0,1.9,12.5,11.0,8.34,1.75
2018,3,21,7,15,0.0,16.0,2.0,12.75,16.0,12.15,5.27
2018,3,21,7,30,0.0,21.0,2.1,13.0,21.0,15.97,8.77
2018,3,21,7,45,0.0,37.0,2.2,13.25,37.0,28.23,19.83
2018,3,21,8,0,0.0,53.0,2.3,13.5,53.0,40.56,30.81
2018,3,21,8,15,0.0,47.5,2.4,13.7,47.5,36.33,26.92
2018,3,21,8,30,0.0,42.0,2.5,13.9,42.0,32.12,23.05
2018,3,21,8,45,0.0,46.0,2.6,14.15,46.0,35.21,25.69
2018,3,21,9,0,0.0,50.0,2.7,14.4,50.0,38.32,28.31
2018,3,21,9,15,0.0,71.0,2.8,14.65,71.0,54.57,42.44
2018,3,21,9,30,0.0,92.0,2.9,14.9,92.0,70.89,56.48
2018,3,21,9,45,0.0,102.5,3.0,15.2,102.5,78.59,62.93
2018,3,21,10,0,0.0,113.0,3.1,15.5,113.0,86.22,69.28
2018,3,21,10,15,0.5,131.0,3.25,15.8,131.5,99.08,80.07
2018,3,21,10,30,1.0,149.0,3.4,16.1,150.0,112.13,86.85
2018,3,21,10,45,4.0,173.5,3.55,16.4,176.5,130.31,101.22
2018,3,21,11,0,7.0,198.0,3.7,16.7,203.0,149.06,115.97
2018,3,21,11,15,18.5,253.5,3.8,16.9,267.5,192.16,149.87
2018,3,21,11,30,30.0,309.0,3.9,17.1,332.0,232.37,181.26
2018,3,21,11,45,36.5,323.0,4.0,17.3,351.5,251.01,195.81
2018,3,21,12,0,43.0,337.0,4.1,17.5,371.0,271.01,211.52
2018,3,21,12,15,63.0,355.5,4.05,17.55,405.5,302.36,236.14
2018,3,21,12,30,83.0,374.0,4.0,17.6,440.0,336.83,263.23
2018,3,21,12,45,87.0,373.5,3.95,17.7,442.0,349.71,273.54
2018,3,21,13,0,91.0,373.0,3.9,17.8,444.0,362.84,284.1
2018,3,21,13,15,82.5,359.0,3.8,17.8,422.5,355.93,279.13
2018,3,21,13,30,74.0,345.0,3.7,17.8,401.0,347.35,272.88
2018,3,21,13,45,134.5,340.5,3.6,17.8,438.0,414.31,326.32
2018,3,21,14,0,195.0,336.0,3.5,17.8,475.0,471.93,372.11
2018,3,21,14,15,192.0,323.5,3.45,17.75,455.5,471.85,372.78
2018,3,21,14,30,189.0,311.0,3.4,17.7,436.0,470.47,372.75
2018,3,21,14,45,174.5,291.5,3.4,17.65,402.0,450.06,358.07
2018,3,21,15,0,160.0,272.0,3.4,17.6,368.0,427.53,341.7
2018,3,21,15,15,114.0,244.5,3.4,17.6,310.5,364.5,292.59
2018,3,21,15,30,68.0,217.0,3.4,17.6,253.0,276.95,223.17
2018,3,21,15,45,59.5,193.0,3.35,17.2,222.5,248.24,201.2
2018,3,21,16,0,51.0,169.0,3.3,16.8,192.0,218.38,177.75
2018,3,21,16,15,85.5,146.5,3.25,16.5,179.0,230.55,190.1
2018,3,21,16,30,120.0,124.0,3.2,16.2,166.0,261.28,217.29
2018,3,21,16,45,148.0,108.0,3.1,15.95,151.5,273.13,228.45
2018,3,21,17,0,176.0,92.0,3.0,15.7,137.0,304.01,254.24
2018,3,21,17,15,155.5,73.5,2.95,15.45,106.5,263.56,219.46
2018,3,21,17,30,135.0,55.0,2.9,15.2,76.0,222.45,182.86
2018,3,21,17,45,96.5,38.5,2.85,15.0,50.5,169.57,132.6
2018,3,21,18,0,58.0,22.0,2.8,14.8,25.0,101.16,18.63
2018,3,21,18,15,29.0,11.0,2.9,14.7,12.5,32.58,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,12.55,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.3,12.6,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.35,12.7,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.5,12.9,9.0,6.82,0.47
2018,3,22,7,30,0.0,11.0,3.6,13.0,11.0,8.35,1.88
2018,3,22,7,45,0.0,14.0,3.65,13.1,14.0,10.64,3.96
2018,3,22,8,0,0.0,17.0,3.7,13.2,17.0,12.94,6.01
2018,3,22,8,15,0.0,33.0,3.75,13.35,33.0,25.19,16.97
2018,3,22,8,30,0.0,49.0,3.8,13.5,49.0,37.5,27.88
2018,3,22,8,45,0.0,54.5,3.8,13.65,54.5,41.77,31.53
2018,3,22,9,0,0.0,60.0,3.8,13.8,60.0,46.04,35.18
2018,3,22,9,15,4.0,114.0,3.85,13.9,116.5,86.52,70.51
2018,3,22,9,30,8.0,168.0,3.9,14.0,173.0,123.5,102.28
2018,3,22,9,45,4.0,121.0,3.95,14.1,123.5,91.88,74.66
2018,3,22,10,0,0.0,74.0,4.0,14.2,74.0,57.0,44.25
2018,3,22,10,15,0.5,85.5,4.05,14.2,86.0,65.97,51.98
2018,3,22,10,30,1.0,97.0,4.1,14.2,98.0,74.89,56.82
2018,3,22,10,45,2.5,132.0,4.2,14.2,134.0,100.8,78.02
2018,3,22,11,0,4.0,167.0,4.3,14.2,170.0,126.74,99.1
2018,3,22,11,15,34.0,226.5,4.35,14.05,253.0,173.68,136.16
2018,3,22,11,30,64.0,286.0,4.4,13.9,336.0,228.65,179.84
2018,3,22,11,45,356.0,245.0,4.4,13.75,529.0,319.36,247.72
2018,3,22,12,0,648.0,204.0,4.4,13.6,722.0,449.01,349.35
2018,3,22,12,15,741.0,174.0,4.45,13.5,766.0,516.12,405.39
2018,3,22,12,30,834.0,144.0,4.5,13.4,810.0,589.06,465.98
2018,3,22,12,45,808.5,154.5,4.55,13.3,794.5,630.34,501.32
2018,3,22,13,0,783.0,165.0,4.6,13.2,779.0,667.45,532.67
2018,3,22,13,15,816.0,149.5,4.6,13.15,778.0,718.43,574.31
2018,3,22,13,30,849.0,134.0,4.6,13.1,777.0,768.63,614.81
2018,3,22,13,45,858.0,125.5,4.65,13.05,758.0,805.88,644.77
2018,3,22,14,0,867.0,117.0,4.7,13.0,739.0,840.29,671.32
2018,3,22,14,15,869.5,111.0,4.7,13.0,712.0,868.86,693.21
2018,3,22,14,30,872.0,105.0,4.7,13.0,685.0,894.0,712.74
2018,3,22,14,45,862.0,101.5,4.7,12.95,648.0,907.27,723.91
2018,3,22,15,0,852.0,98.0,4.7,12.9,611.0,916.53,732.42
2018,3,22,15,15,834.0,95.0,4.7,12.9,567.0,914.95,733.08
2018,3,22,15,30,816.0,92.0,4.7,12.9,523.0,909.25,730.94
2018,3,22,15,45,794.5,88.5,4.7,12.5,476.5,895.63,724.16
2018,3,22,16,0,773.0,85.0,4.7,12.1,430.0,878.13,714.46
2018,3,22,16,15,737.0,80.0,4.6,11.65,377.5,841.22,689.33
2018,3,22,16,30,701.0,75.0,4.5,11.2,325.0,808.53,666.79
2018,3,22,16,45,652.5,70.5,4.35,10.7,274.0,755.25,627.11
2018,3,22,17,0,604.0,66.0,4.2,10.2,223.0,699.73,583.84
2018,3,22,17,15,517.0,57.0,4.0,9.65,170.0,601.18,503.76
2018,3,22,17,30,430.0,48.0,3.8,9.1,117.0,503.0,420.14
2018,3,22,17,45,308.0,37.0,3.55,8.5,77.0,373.41,303.43
2018,3,22,18,0,186.0,26.0,3.3,7.9,37.0,235.62,81.68
2018,3,22,18,15,93.0,13.0,3.15,7.55,18.5,87.11,0.0
2018,3,22,18,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.0,0.95,4.45,1.0,0.0,0.0
2018,3,23,6,0,14.0,2.0,0.9,4.7,2.0,0.0,0.0
2018,3,23,6,15,37.5,13.5,0.95,5.55,15.5,10.62,0.0
2018,3,23,6,30,61.0,25.0,1.0,6.4,29.0,18.76,6.72
2018,3,23,6,45,259.5,38.5,1.0,7.25,80.0,29.29,20.21
2018,3,23,7,0,458.0,52.0,1.0,8.1,131.0,42.6,32.84
2018,3,23,7,15,560.0,57.0,1.0,8.65,186.5,46.74,36.93
2018,3,23,7,30,662.0,62.0,1.0,9.2,242.0,51.21,41.09
2018,3,23,7,45,709.5,67.0,1.05,9.75,296.0,59.79,48.77
2018,3,23,8,0,757.0,72.0,1.1,10.3,350.0,64.07,52.41
2018,3,23,8,15,789.5,75.5,1.15,10.65,402.5,66.95,54.77
2018,3,23,8,30,822.0,79.0,1.2,11.0,455.0,69.84,57.08
2018,3,23,8,45,845.5,82.0,1.2,11.35,504.0,72.16,58.86
2018,3,23,9,0,869.0,85.0,1.2,11.7,553.0,74.44,60.59
2018,3,23,9,15,886.5,87.0,1.35,12.05,597.5,83.82,68.55
2018,3,23,9,30,904.0,89.0,1.5,12.4,642.0,85.77,69.96
2018,3,23,9,45,916.0,91.0,1.6,12.7,680.0,87.47,71.18
2018,3,23,10,0,928.0,93.0,1.7,13.0,718.0,89.06,72.31
2018,3,23,10,15,937.0,94.0,1.85,13.25,749.5,89.89,72.83
2018,3,23,10,30,946.0,95.0,2.0,13.5,781.0,149.34,86.2
2018,3,23,10,45,953.5,95.5,2.15,13.75,805.5,212.0,126.52
2018,3,23,11,0,961.0,96.0,2.3,14.0,830.0,275.05,177.71
2018,3,23,11,15,956.5,100.0,2.45,14.15,843.0,337.35,233.18
2018,3,23,11,30,952.0,104.0,2.6,14.3,856.0,398.29,288.56
2018,3,23,11,45,937.5,111.0,2.75,14.5,857.5,455.9,340.9
2018,3,23,12,0,923.0,118.0,2.9,14.7,859.0,510.76,389.75
2018,3,23,12,15,853.0,147.5,3.0,14.75,832.0,554.62,428.98
2018,3,23,12,30,783.0,177.0,3.1,14.8,805.0,591.15,460.84
2018,3,23,12,45,811.5,162.0,3.25,14.85,807.0,641.15,502.32
2018,3,23,13,0,840.0,147.0,3.4,14.9,809.0,691.98,543.72
2018,3,23,13,15,896.5,122.0,3.45,14.85,815.5,745.33,586.79
2018,3,23,13,30,953.0,97.0,3.5,14.8,822.0,805.6,633.74
2018,3,23,13,45,947.0,95.5,3.6,14.7,797.0,839.89,659.52
2018,3,23,14,0,941.0,94.0,3.7,14.6,772.0,870.58,683.0
2018,3,23,14,15,931.0,93.0,3.75,14.45,740.0,894.74,701.82
2018,3,23,14,30,921.0,92.0,3.8,14.3,708.0,914.96,718.06
2018,3,23,14,45,907.5,90.5,3.85,14.1,669.0,927.54,729.22
2018,3,23,15,0,894.0,89.0,3.9,13.9,630.0,936.04,737.74
2018,3,23,15,15,877.0,86.5,3.9,13.9,585.5,936.07,739.59
2018,3,23,15,30,860.0,84.0,3.9,13.9,541.0,943.26,746.81
2018,3,23,15,45,834.5,81.0,3.85,13.35,491.0,926.63,738.16
2018,3,23,16,0,809.0,78.0,3.8,12.8,441.0,906.0,726.7
2018,3,23,16,15,774.0,74.0,3.6,12.35,388.5,871.23,703.42
2018,3,23,16,30,739.0,70.0,3.4,11.9,336.0,833.0,676.99
2018,3,23,16,45,689.5,65.0,3.2,11.45,282.5,784.04,641.41
2018,3,23,17,0,640.0,60.0,3.0,11.0,229.0,726.7,597.65
2018,3,23,17,15,564.5,53.5,2.65,10.3,178.0,641.66,529.61
2018,3,23,17,30,489.0,47.0,2.3,9.6,127.0,556.33,457.49
2018,3,23,17,45,330.0,35.5,1.95,8.9,81.0,392.54,316.62
2018,3,23,18,0,171.0,24.0,1.6,8.2,35.0,220.22,96.33
2018,3,23,18,15,85.5,12.0,1.55,7.9,17.5,80.24,0.0
2018,3,23,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.9,6.9,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.9,7.0,2.0,0.0,0.0
2018,3,24,6,15,19.5,7.0,1.05,7.45,8.5,5.51,0.0
2018,3,24,6,30,35.0,12.0,1.2,7.9,15.0,9.4,1.13
2018,3,24,6,45,17.5,11.0,1.35,8.35,12.5,9.0,2.31
2018,3,24,7,0,0.0,10.0,1.5,8.8,10.0,7.58,1.21
2018,3,24,7,15,0.5,26.5,1.6,9.0,26.5,20.18,12.79
2018,3,24,7,30,1.0,43.0,1.7,9.2,43.0,32.86,24.42
2018,3,24,7,45,1.0,45.5,1.85,9.45,45.5,34.79,26.14
2018,3,24,8,0,1.0,48.0,2.0,9.7,48.0,36.72,27.81
2018,3,24,8,15,8.5,65.0,2.05,9.9,68.5,49.99,39.68
2018,3,24,8,30,16.0,82.0,2.1,10.1,89.0,62.09,50.35
2018,3,24,8,45,10.0,74.5,2.2,10.3,79.0,57.44,45.99
2018,3,24,9,0,4.0,67.0,2.3,10.5,69.0,51.55,40.55
2018,3,24,9,15,149.5,129.5,2.4,10.75,221.5,86.23,71.05
2018,3,24,9,30,295.0,192.0,2.5,11.0,374.0,124.86,104.46
2018,3,24,9,45,422.5,184.0,2.65,11.25,461.5,114.71,95.26
2018,3,24,10,0,550.0,176.0,2.8,11.5,549.0,110.24,91.12
2018,3,24,10,15,298.0,203.5,2.95,11.65,407.0,118.69,98.21
2018,3,24,10,30,46.0,231.0,3.1,11.8,265.0,162.89,128.27
2018,3,24,10,45,35.5,222.0,3.25,11.95,248.5,161.74,127.08
2018,3,24,11,0,25.0,213.0,3.4,12.1,232.0,158.58,124.84
2018,3,24,11,15,121.0,236.0,3.55,12.2,331.5,201.44,156.38
2018,3,24,11,30,217.0,259.0,3.7,12.3,431.0,257.01,199.54
2018,3,24,11,45,497.0,221.5,3.8,12.4,621.0,361.49,279.66
2018,3,24,12,0,777.0,184.0,3.9,12.5,811.0,497.14,386.19
2018,3,24,12,15,803.0,173.0,4.05,12.5,820.5,552.07,433.29
2018,3,24,12,30,829.0,162.0,4.2,12.5,830.0,606.64,479.8
2018,3,24,12,45,882.5,138.0,4.35,12.5,842.5,667.03,530.33
2018,3,24,13,0,936.0,114.0,4.5,12.5,855.0,723.05,577.2
2018,3,24,13,15,893.5,128.0,4.55,12.4,824.0,751.32,601.19
2018,3,24,13,30,851.0,142.0,4.6,12.3,793.0,783.17,627.07
2018,3,24,13,45,703.0,192.0,4.65,12.25,718.5,758.94,608.71
2018,3,24,14,0,555.0,242.0,4.7,12.2,644.0,711.0,572.17
2018,3,24,14,15,511.5,245.5,4.7,12.05,603.5,703.35,567.82
2018,3,24,14,30,468.0,249.0,4.7,11.9,563.0,691.09,559.58
2018,3,24,14,45,527.0,215.0,4.7,11.75,550.0,728.7,592.03
2018,3,24,15,0,586.0,181.0,4.7,11.6,537.0,764.11,622.7
2018,3,24,15,15,642.0,151.5,4.7,11.6,516.0,810.35,659.39
2018,3,24,15,30,698.0,122.0,4.7,11.6,495.0,843.68,686.04
2018,3,24,15,45,723.5,107.0,4.5,11.1,463.0,860.8,700.65
2018,3,24,16,0,749.0,92.0,4.3,10.6,431.0,874.11,712.45
2018,3,24,16,15,665.5,91.0,4.05,10.2,366.0,797.12,655.73
2018,3,24,16,30,582.0,90.0,3.8,9.8,301.0,717.0,596.15
2018,3,24,16,45,556.0,80.0,3.5,9.4,256.5,678.41,567.12
2018,3,24,17,0,530.0,70.0,3.2,9.0,212.0,637.58,534.54
2018,3,24,17,15,500.5,58.5,2.8,8.3,169.0,589.86,494.41
2018,3,24,17,30,471.0,47.0,2.4,7.6,126.0,540.99,450.04
2018,3,24,17,45,360.5,37.0,2.05,6.95,85.0,421.61,343.43
2018,3,24,18,0,250.0,27.0,1.7,6.3,44.0,290.27,150.49
2018,3,24,18,15,131.0,14.5,1.65,6.05,23.0,120.08,0.0
2018,3,24,18,30,12.0,2.0,1.6,5.8,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.55,5.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
