Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,5,45,2.5,1.5,1.05,4.1,1.5,0.0,0.0
2018,3,25,6,0,5.0,3.0,1.0,4.3,3.0,0.0,0.0
2018,3,25,6,15,37.0,16.5,1.05,5.1,19.5,12.98,0.0
2018,3,25,6,30,69.0,30.0,1.1,5.9,36.0,22.31,11.59
2018,3,25,6,45,189.0,45.5,1.2,6.7,77.0,33.88,24.56
2018,3,25,7,0,309.0,61.0,1.3,7.5,118.0,45.52,35.66
2018,3,25,7,15,270.0,81.0,1.4,7.9,142.0,58.67,47.91
2018,3,25,7,30,231.0,101.0,1.5,8.3,166.0,71.95,60.03
2018,3,25,7,45,250.5,118.5,1.65,8.7,202.0,83.31,70.16
2018,3,25,8,0,270.0,136.0,1.8,9.1,238.0,94.33,79.78
2018,3,25,8,15,460.0,128.0,1.85,9.4,330.5,89.67,75.29
2018,3,25,8,30,650.0,120.0,1.9,9.7,423.0,88.7,74.11
2018,3,25,8,45,609.0,143.0,1.95,10.0,450.0,101.72,85.3
2018,3,25,9,0,568.0,166.0,2.0,10.3,477.0,112.0,93.94
2018,3,25,9,15,581.5,176.0,2.1,10.55,516.0,116.93,97.87
2018,3,25,9,30,595.0,186.0,2.2,10.8,555.0,122.28,102.17
2018,3,25,9,45,474.0,224.5,2.25,11.1,529.5,137.82,115.23
2018,3,25,10,0,353.0,263.0,2.3,11.4,504.0,161.74,135.34
2018,3,25,10,15,429.0,246.5,2.4,11.55,552.5,146.93,122.33
2018,3,25,10,30,505.0,230.0,2.5,11.7,601.0,180.14,125.57
2018,3,25,10,45,712.5,172.5,2.55,11.85,713.5,215.69,140.7
2018,3,25,11,0,920.0,115.0,2.6,12.0,826.0,285.27,189.54
2018,3,25,11,15,934.5,111.0,2.65,12.1,845.5,345.53,243.1
2018,3,25,11,30,949.0,107.0,2.7,12.2,865.0,406.28,298.08
2018,3,25,11,45,952.5,107.0,2.8,12.3,873.5,465.77,351.87
2018,3,25,12,0,956.0,107.0,2.9,12.4,882.0,524.2,403.64
2018,3,25,12,15,957.5,105.5,2.95,12.45,881.5,579.15,451.35
2018,3,25,12,30,959.0,104.0,3.0,12.5,881.0,632.24,496.33
2018,3,25,12,45,958.5,103.0,3.05,12.6,872.5,682.46,537.84
2018,3,25,13,0,958.0,102.0,3.1,12.7,864.0,730.21,576.49
2018,3,25,13,15,955.0,100.5,3.15,12.7,847.0,773.07,610.96
2018,3,25,13,30,952.0,99.0,3.2,12.7,830.0,812.82,641.85
2018,3,25,13,45,929.5,104.0,3.2,12.7,799.5,840.42,662.2
2018,3,25,14,0,907.0,109.0,3.2,12.7,769.0,863.6,679.55
2018,3,25,14,15,758.0,155.0,3.2,12.6,690.5,833.1,658.71
2018,3,25,14,30,609.0,201.0,3.2,12.5,612.0,775.79,617.08
2018,3,25,14,45,446.0,222.5,3.15,12.45,514.5,664.98,533.94
2018,3,25,15,0,283.0,244.0,3.1,12.4,417.0,532.28,431.59
2018,3,25,15,15,260.5,229.0,3.1,12.4,379.5,506.62,413.44
2018,3,25,15,30,238.0,214.0,3.1,12.4,342.0,478.66,392.68
2018,3,25,15,45,127.5,173.5,2.95,12.1,241.5,310.33,257.36
2018,3,25,16,0,17.0,133.0,2.8,11.8,141.0,127.59,103.63
2018,3,25,16,15,57.5,130.0,2.55,11.4,152.0,181.8,151.87
2018,3,25,16,30,98.0,127.0,2.3,11.0,163.0,243.56,205.45
2018,3,25,16,45,314.5,97.5,2.05,10.6,187.5,462.22,390.8
2018,3,25,17,0,531.0,68.0,1.8,10.2,212.0,637.11,527.01
2018,3,25,17,15,523.0,57.0,1.7,9.45,173.0,609.85,502.8
2018,3,25,17,30,515.0,46.0,1.6,8.7,134.0,580.67,475.57
2018,3,25,17,45,391.5,37.0,1.45,7.95,90.5,449.91,363.15
2018,3,25,18,0,268.0,28.0,1.3,7.2,47.0,309.19,177.21
2018,3,25,18,15,141.0,15.5,1.3,6.95,24.5,129.36,0.0
2018,3,25,18,30,14.0,3.0,1.3,6.7,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.5,1.35,6.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,5,45,24.0,3.5,1.75,2.85,3.0,0.0,0.0
2018,3,26,6,0,48.0,7.0,1.8,3.1,6.0,0.0,0.0
2018,3,26,6,15,208.0,19.0,2.05,3.9,34.5,14.95,0.0
2018,3,26,6,30,368.0,31.0,2.3,4.7,63.0,25.93,15.29
2018,3,26,6,45,482.5,38.0,2.55,5.5,110.5,31.76,22.85
2018,3,26,7,0,597.0,45.0,2.8,6.3,158.0,41.12,31.86
2018,3,26,7,15,662.0,51.0,3.0,7.0,212.0,46.6,37.09
2018,3,26,7,30,727.0,57.0,3.2,7.7,266.0,52.14,42.17
2018,3,26,7,45,769.0,61.0,3.4,8.4,320.5,55.83,45.39
2018,3,26,8,0,811.0,65.0,3.6,9.1,375.0,59.54,48.51
2018,3,26,8,15,838.5,68.5,3.7,9.7,428.0,62.61,51.02
2018,3,26,8,30,866.0,72.0,3.8,10.3,481.0,72.26,59.34
2018,3,26,8,45,884.5,75.5,3.9,10.95,529.5,75.67,62.02
2018,3,26,9,0,903.0,79.0,4.0,11.6,578.0,78.93,64.54
2018,3,26,9,15,916.0,81.0,4.05,12.1,621.0,80.96,66.0
2018,3,26,9,30,929.0,83.0,4.1,12.6,664.0,82.87,67.36
2018,3,26,9,45,940.0,84.5,4.2,13.1,702.0,84.3,68.31
2018,3,26,10,0,951.0,86.0,4.3,13.6,740.0,85.64,69.19
2018,3,26,10,15,958.0,88.5,4.3,13.95,771.5,95.46,77.44
2018,3,26,10,30,965.0,91.0,4.3,14.3,803.0,159.69,90.81
2018,3,26,10,45,968.0,92.0,4.3,14.65,825.0,222.97,134.36
2018,3,26,11,0,971.0,93.0,4.3,15.0,847.0,286.1,187.14
2018,3,26,11,15,976.5,92.5,4.3,15.25,863.5,348.53,243.02
2018,3,26,11,30,982.0,92.0,4.3,15.5,880.0,410.55,299.31
2018,3,26,11,45,986.0,90.5,4.25,15.7,888.0,470.55,353.35
2018,3,26,12,0,990.0,89.0,4.2,15.9,896.0,529.4,405.11
2018,3,26,12,15,986.0,90.5,4.2,16.05,893.5,585.16,453.23
2018,3,26,12,30,982.0,92.0,4.2,16.2,891.0,638.59,498.1
2018,3,26,12,45,976.5,93.5,4.15,16.35,881.0,688.58,538.99
2018,3,26,13,0,971.0,95.0,4.1,16.5,871.0,735.72,576.61
2018,3,26,13,15,963.5,95.5,4.05,16.55,852.5,777.52,609.64
2018,3,26,13,30,956.0,96.0,4.0,16.6,834.0,815.92,638.56
2018,3,26,13,45,947.0,96.0,3.95,16.65,808.0,849.16,662.57
2018,3,26,14,0,938.0,96.0,3.9,16.7,782.0,878.66,683.92
2018,3,26,14,15,927.0,95.0,3.85,16.65,749.0,901.62,700.96
2018,3,26,14,30,916.0,94.0,3.8,16.6,716.0,920.59,715.33
2018,3,26,14,45,900.0,93.0,3.8,16.55,676.0,931.07,724.2
2018,3,26,15,0,884.0,92.0,3.8,16.5,636.0,937.4,730.41
2018,3,26,15,15,866.5,89.5,3.8,16.5,591.5,947.81,739.59
2018,3,26,15,30,849.0,87.0,3.8,16.5,547.0,943.06,738.2
2018,3,26,15,45,824.0,84.5,3.5,16.1,498.0,927.06,728.22
2018,3,26,16,0,799.0,82.0,3.2,15.7,449.0,907.1,715.37
2018,3,26,16,15,764.5,78.5,2.85,15.1,396.5,872.97,692.2
2018,3,26,16,30,730.0,75.0,2.5,14.5,344.0,835.34,665.92
2018,3,26,16,45,681.5,69.5,2.15,13.85,290.5,786.93,630.8
2018,3,26,17,0,633.0,64.0,1.8,13.2,237.0,729.31,587.21
2018,3,26,17,15,560.5,56.5,1.75,12.3,185.5,645.05,523.98
2018,3,26,17,30,488.0,49.0,1.7,11.4,134.0,560.6,456.41
2018,3,26,17,45,366.0,39.0,1.65,10.5,90.5,429.87,346.47
2018,3,26,18,0,244.0,29.0,1.6,9.6,47.0,291.97,179.95
2018,3,26,18,15,128.5,15.5,1.6,9.4,24.5,119.14,0.0
2018,3,26,18,30,13.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.65,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.0,1.4,5.4,3.0,0.0,0.0
2018,3,27,6,0,45.0,6.0,1.4,5.8,6.0,4.72,0.0
2018,3,27,6,15,192.0,19.0,1.5,6.85,34.5,14.95,0.0
2018,3,27,6,30,339.0,32.0,1.6,7.9,63.0,26.59,16.22
2018,3,27,6,45,447.5,40.5,1.75,8.95,110.0,33.55,24.2
2018,3,27,7,0,556.0,49.0,1.9,10.0,157.0,40.69,31.05
2018,3,27,7,15,620.5,55.0,2.0,10.7,209.5,45.63,35.7
2018,3,27,7,30,685.0,61.0,2.1,11.4,262.0,54.83,43.98
2018,3,27,7,45,726.5,66.0,2.2,12.1,315.5,59.1,47.65
2018,3,27,8,0,768.0,71.0,2.3,12.8,369.0,63.35,51.19
2018,3,27,8,15,797.0,74.5,2.4,13.4,420.5,66.23,53.46
2018,3,27,8,30,826.0,78.0,2.5,14.0,472.0,69.07,55.65
2018,3,27,8,45,814.0,89.5,2.65,14.6,510.0,76.51,61.84
2018,3,27,9,0,802.0,101.0,2.8,15.2,548.0,83.48,67.54
2018,3,27,9,15,836.5,99.5,2.85,15.7,597.5,82.57,66.42
2018,3,27,9,30,871.0,98.0,2.9,16.2,647.0,81.85,65.49
2018,3,27,9,45,891.0,97.0,2.95,16.65,687.0,90.33,72.48
2018,3,27,10,0,911.0,96.0,3.0,17.1,727.0,90.28,72.15
2018,3,27,10,15,918.5,98.0,3.05,17.45,757.5,102.93,69.78
2018,3,27,10,30,926.0,100.0,3.1,17.8,788.0,164.66,94.0
2018,3,27,10,45,932.0,101.0,3.1,18.2,811.5,226.22,136.29
2018,3,27,11,0,938.0,102.0,3.1,18.6,835.0,288.02,187.12
2018,3,27,11,15,924.0,111.0,3.1,18.85,844.5,349.34,241.5
2018,3,27,11,30,910.0,120.0,3.1,19.1,854.0,408.37,294.29
2018,3,27,11,45,817.0,168.0,3.15,19.35,831.5,460.87,342.18
2018,3,27,12,0,724.0,216.0,3.2,19.6,809.0,504.73,381.02
2018,3,27,12,15,720.0,217.5,3.2,19.75,807.0,552.09,420.28
2018,3,27,12,30,716.0,219.0,3.2,19.9,805.0,597.65,457.1
2018,3,27,12,45,733.5,207.5,3.2,20.05,802.0,643.99,493.79
2018,3,27,13,0,751.0,196.0,3.2,20.2,799.0,689.35,529.07
2018,3,27,13,15,745.0,192.5,3.15,20.3,780.5,723.81,555.53
2018,3,27,13,30,739.0,189.0,3.1,20.4,762.0,755.2,579.34
2018,3,27,13,45,762.5,170.5,3.0,20.45,746.0,792.35,607.34
2018,3,27,14,0,786.0,152.0,2.9,20.5,730.0,821.44,628.78
2018,3,27,14,15,807.0,135.0,2.85,20.5,706.5,853.33,651.45
2018,3,27,14,30,828.0,118.0,2.8,20.5,683.0,882.02,671.89
2018,3,27,14,45,857.5,101.0,2.7,20.55,657.5,914.77,694.64
2018,3,27,15,0,887.0,84.0,2.6,20.6,632.0,933.12,707.49
2018,3,27,15,15,873.5,81.0,2.6,20.6,589.0,935.03,710.43
2018,3,27,15,30,860.0,78.0,2.6,20.6,546.0,932.98,710.99
2018,3,27,15,45,839.0,74.0,2.25,20.3,497.0,918.58,700.8
2018,3,27,16,0,818.0,70.0,1.9,20.0,448.0,911.7,695.49
2018,3,27,16,15,786.0,66.0,1.65,19.4,395.5,879.18,674.01
2018,3,27,16,30,754.0,62.0,1.4,18.8,343.0,843.35,649.84
2018,3,27,16,45,711.0,59.0,1.2,18.15,292.0,795.39,616.96
2018,3,27,17,0,668.0,56.0,1.0,17.5,241.0,744.88,580.73
2018,3,27,17,15,575.5,52.0,1.05,16.6,187.0,653.68,516.21
2018,3,27,17,30,483.0,48.0,1.1,15.7,133.0,555.72,442.09
2018,3,27,17,45,359.5,37.5,1.1,14.85,89.0,423.43,334.89
2018,3,27,18,0,236.0,27.0,1.1,14.0,45.0,288.14,184.45
2018,3,27,18,15,128.0,15.0,1.15,13.7,23.5,118.5,0.0
2018,3,27,18,30,20.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.2,13.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,28,5,45,23.5,3.0,1.1,8.8,3.0,0.0,0.0
2018,3,28,6,0,47.0,6.0,1.1,9.0,6.0,4.72,0.0
2018,3,28,6,15,189.5,19.0,1.25,9.75,35.5,15.67,0.0
2018,3,28,6,30,332.0,32.0,1.4,10.5,65.0,26.48,16.38
2018,3,28,6,45,435.0,41.5,1.55,11.3,111.5,34.23,24.63
2018,3,28,7,0,538.0,51.0,1.7,12.1,158.0,42.08,32.06
2018,3,28,7,15,602.0,57.0,1.75,12.75,209.5,46.93,36.58
2018,3,28,7,30,666.0,63.0,1.8,13.4,261.0,51.85,40.97
2018,3,28,7,45,708.5,67.5,1.8,14.05,314.0,59.98,48.06
2018,3,28,8,0,751.0,72.0,1.8,14.7,367.0,63.8,51.18
2018,3,28,8,15,781.0,75.5,1.85,15.35,418.5,66.63,53.37
2018,3,28,8,30,811.0,79.0,1.9,16.0,470.0,69.45,55.51
2018,3,28,8,45,833.0,82.5,1.95,16.65,518.5,72.04,57.42
2018,3,28,9,0,855.0,86.0,2.0,17.3,567.0,74.56,59.26
2018,3,28,9,15,875.0,86.5,2.0,17.8,611.0,83.42,66.56
2018,3,28,9,30,895.0,87.0,2.0,18.3,655.0,84.46,67.12
2018,3,28,9,45,911.0,86.5,2.05,18.75,693.5,84.72,67.06
2018,3,28,10,0,927.0,86.0,2.1,19.2,732.0,84.95,66.99
2018,3,28,10,15,935.5,87.5,2.15,19.6,763.0,101.18,65.1
2018,3,28,10,30,944.0,89.0,2.2,20.0,794.0,163.51,90.7
2018,3,28,10,45,949.5,89.5,2.2,20.4,817.0,225.49,133.47
2018,3,28,11,0,955.0,90.0,2.2,20.8,840.0,287.6,184.3
2018,3,28,11,15,958.5,91.0,2.3,21.05,856.0,349.36,238.06
2018,3,28,11,30,962.0,92.0,2.4,21.3,872.0,410.58,291.81
2018,3,28,11,45,964.5,92.0,2.45,21.55,880.0,469.85,343.18
2018,3,28,12,0,967.0,92.0,2.5,21.8,888.0,527.91,392.29
2018,3,28,12,15,966.0,92.5,2.55,22.0,887.0,583.12,437.91
2018,3,28,12,30,965.0,93.0,2.6,22.2,886.0,636.29,480.66
2018,3,28,12,45,962.5,92.5,2.65,22.35,876.5,685.44,519.42
2018,3,28,13,0,960.0,92.0,2.7,22.5,867.0,731.93,555.32
2018,3,28,13,15,956.0,91.5,2.7,22.55,850.0,774.51,587.61
2018,3,28,13,30,952.0,91.0,2.7,22.6,833.0,813.96,615.76
2018,3,28,13,45,945.5,90.0,2.7,22.7,807.5,847.64,639.07
2018,3,28,14,0,939.0,89.0,2.7,22.8,782.0,877.72,659.95
2018,3,28,14,15,930.5,87.5,2.65,22.8,750.0,901.86,676.73
2018,3,28,14,30,922.0,86.0,2.6,22.8,718.0,922.11,691.01
2018,3,28,14,45,910.5,84.5,2.55,22.8,680.0,935.72,700.98
2018,3,28,15,0,899.0,83.0,2.5,22.8,642.0,945.33,708.48
2018,3,28,15,15,883.0,80.5,2.5,22.8,597.5,945.52,710.33
2018,3,28,15,30,867.0,78.0,2.5,22.8,553.0,941.69,709.72
2018,3,28,15,45,845.0,75.0,2.2,22.45,504.0,927.55,700.36
2018,3,28,16,0,823.0,72.0,1.9,22.1,455.0,921.04,695.97
2018,3,28,16,15,793.5,68.0,1.7,21.5,403.0,890.84,676.93
2018,3,28,16,30,764.0,64.0,1.5,20.9,351.0,857.28,655.24
2018,3,28,16,45,721.5,60.0,1.3,20.25,298.5,808.18,622.02
2018,3,28,17,0,679.0,56.0,1.1,19.6,246.0,756.59,585.55
2018,3,28,17,15,609.5,50.5,1.1,18.7,194.0,684.06,534.59
2018,3,28,17,30,540.0,45.0,1.1,17.8,142.0,604.66,474.64
2018,3,28,17,45,364.5,36.5,1.15,16.85,92.5,427.32,336.07
2018,3,28,18,0,189.0,28.0,1.2,15.9,43.0,251.75,167.4
2018,3,28,18,15,106.5,15.5,1.2,15.55,22.5,101.11,0.0
2018,3,28,18,30,24.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,3,28,18,45,12.0,1.5,1.2,14.9,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.0,1.1,10.85,4.0,0.0,0.0
2018,3,29,6,0,55.0,8.0,1.1,11.0,8.0,6.29,0.0
2018,3,29,6,15,148.0,21.5,1.25,11.8,34.0,16.33,0.0
2018,3,29,6,30,241.0,35.0,1.4,12.6,60.0,26.62,16.66
2018,3,29,6,45,311.0,47.5,1.55,13.35,99.0,36.07,26.1
2018,3,29,7,0,381.0,60.0,1.7,14.1,138.0,45.46,34.82
2018,3,29,7,15,432.0,72.0,1.7,14.75,184.0,54.23,42.77
2018,3,29,7,30,483.0,84.0,1.7,15.4,230.0,65.13,52.38
2018,3,29,7,45,478.0,103.0,1.75,16.0,270.0,74.98,60.85
2018,3,29,8,0,473.0,122.0,1.8,16.6,310.0,86.52,70.62
2018,3,29,8,15,551.5,123.5,1.8,17.25,370.5,90.2,73.38
2018,3,29,8,30,630.0,125.0,1.8,17.9,431.0,90.96,73.6
2018,3,29,8,45,630.5,138.0,1.8,18.55,470.0,97.86,79.08
2018,3,29,9,0,631.0,151.0,1.8,19.2,509.0,104.35,84.12
2018,3,29,9,15,694.0,143.0,1.8,19.8,564.0,98.9,79.07
2018,3,29,9,30,757.0,135.0,1.8,20.4,619.0,94.15,74.68
2018,3,29,9,45,844.0,111.5,1.85,20.95,680.0,88.59,69.67
2018,3,29,10,0,931.0,88.0,1.9,21.5,741.0,86.24,67.41
2018,3,29,10,15,939.0,89.5,1.9,21.95,772.0,106.1,66.01
2018,3,29,10,30,947.0,91.0,1.9,22.4,803.0,168.62,92.94
2018,3,29,10,45,952.5,92.5,1.95,22.85,826.5,231.44,136.52
2018,3,29,11,0,958.0,94.0,2.0,23.3,850.0,294.43,187.69
2018,3,29,11,15,961.5,94.5,2.1,23.55,865.5,356.1,240.82
2018,3,29,11,30,965.0,95.0,2.2,23.8,881.0,417.18,293.81
2018,3,29,11,45,966.5,95.5,2.25,24.1,888.5,476.62,344.54
2018,3,29,12,0,968.0,96.0,2.3,24.4,896.0,534.76,392.9
2018,3,29,12,15,968.0,96.5,2.35,24.55,896.0,590.59,438.33
2018,3,29,12,30,968.0,97.0,2.4,24.7,896.0,644.5,481.0
2018,3,29,12,45,965.5,96.5,2.4,24.8,886.5,693.85,519.14
2018,3,29,13,0,963.0,96.0,2.4,24.9,877.0,740.54,554.39
2018,3,29,13,15,892.5,125.5,2.4,24.95,837.5,762.52,570.93
2018,3,29,13,30,822.0,155.0,2.4,25.0,798.0,786.6,588.08
2018,3,29,13,45,772.5,168.5,2.4,25.05,758.0,803.07,600.11
2018,3,29,14,0,723.0,182.0,2.4,25.1,718.0,809.43,605.13
2018,3,29,14,15,750.0,160.5,2.4,25.05,696.0,840.88,628.28
2018,3,29,14,30,777.0,139.0,2.4,25.0,674.0,863.0,644.24
2018,3,29,14,45,764.0,133.5,2.35,24.95,635.5,875.78,653.71
2018,3,29,15,0,751.0,128.0,2.3,24.9,597.0,878.44,656.6
2018,3,29,15,15,637.5,147.5,2.3,24.9,526.5,810.39,611.9
2018,3,29,15,30,524.0,167.0,2.3,24.9,456.0,725.26,554.76
2018,3,29,15,45,677.5,120.0,2.15,24.4,459.0,840.56,637.65
2018,3,29,16,0,831.0,73.0,2.0,23.9,462.0,931.92,700.33
2018,3,29,16,15,804.5,70.5,1.8,23.2,412.0,906.54,684.01
2018,3,29,16,30,778.0,68.0,1.6,22.5,362.0,877.7,666.06
2018,3,29,16,45,734.0,63.5,1.4,21.75,308.0,826.16,631.79
2018,3,29,17,0,690.0,59.0,1.2,21.0,254.0,772.01,594.26
2018,3,29,17,15,590.5,54.5,1.2,20.0,197.0,673.11,525.21
2018,3,29,17,30,491.0,50.0,1.2,19.0,140.0,567.1,446.39
2018,3,29,17,45,405.5,40.0,1.2,17.95,98.0,468.37,366.68
2018,3,29,18,0,320.0,30.0,1.2,16.9,56.0,368.27,251.39
2018,3,29,18,15,171.5,17.0,1.25,16.5,29.5,156.77,0.0
2018,3,29,18,30,23.0,4.0,1.3,16.1,3.0,0.0,0.0
2018,3,29,18,45,11.5,2.0,1.3,15.75,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,30,5,45,9.0,4.0,1.15,11.3,4.0,0.0,0.0
2018,3,30,6,0,18.0,8.0,1.1,11.5,8.0,6.29,0.0
2018,3,30,6,15,85.0,23.5,1.15,12.4,31.5,17.58,0.0
2018,3,30,6,30,152.0,39.0,1.2,13.3,55.0,29.08,18.94
2018,3,30,6,45,237.0,53.0,1.25,14.15,94.5,39.44,29.03
2018,3,30,7,0,322.0,67.0,1.3,15.0,134.0,49.75,38.52
2018,3,30,7,15,353.0,83.0,1.3,15.55,175.5,60.74,48.4
2018,3,30,7,30,384.0,99.0,1.3,16.1,217.0,71.39,57.73
2018,3,30,7,45,425.0,112.0,1.25,16.65,265.0,79.92,64.97
2018,3,30,8,0,466.0,125.0,1.2,17.2,313.0,88.22,71.86
2018,3,30,8,15,454.0,147.0,1.15,17.9,349.5,100.77,82.22
2018,3,30,8,30,442.0,169.0,1.1,18.6,386.0,112.64,91.8
2018,3,30,8,45,465.5,181.0,1.05,19.3,429.5,118.84,96.45
2018,3,30,9,0,489.0,193.0,1.0,20.0,473.0,124.79,100.84
2018,3,30,9,15,428.5,228.5,1.0,20.65,487.0,141.31,114.01
2018,3,30,9,30,368.0,264.0,1.0,21.3,501.0,163.89,131.93
2018,3,30,9,45,345.0,283.0,1.0,21.95,515.0,171.63,137.51
2018,3,30,10,0,322.0,302.0,1.0,22.6,529.0,178.95,142.76
2018,3,30,10,15,349.0,313.0,1.05,23.0,568.5,195.44,142.8
2018,3,30,10,30,376.0,324.0,1.1,23.4,608.0,234.74,163.81
2018,3,30,10,45,420.5,318.0,1.1,23.8,644.5,264.16,181.99
2018,3,30,11,0,465.0,312.0,1.1,24.2,681.0,307.28,213.67
2018,3,30,11,15,398.5,345.0,1.15,24.4,665.5,350.26,250.32
2018,3,30,11,30,332.0,378.0,1.2,24.6,650.0,380.64,276.71
2018,3,30,11,45,314.0,386.0,1.2,24.85,645.0,408.53,299.23
2018,3,30,12,0,296.0,394.0,1.2,25.1,640.0,434.43,319.65
2018,3,30,12,15,357.5,373.5,1.2,25.2,670.0,479.5,353.37
2018,3,30,12,30,419.0,353.0,1.2,25.3,700.0,533.32,393.02
2018,3,30,12,45,560.0,288.0,1.25,25.45,747.0,604.54,445.61
2018,3,30,13,0,701.0,223.0,1.3,25.6,794.0,685.81,504.66
2018,3,30,13,15,709.0,214.0,1.3,25.65,781.0,723.99,531.91
2018,3,30,13,30,717.0,205.0,1.3,25.7,768.0,760.01,557.7
2018,3,30,13,45,668.0,215.5,1.35,25.7,727.5,765.94,562.84
2018,3,30,14,0,619.0,226.0,1.4,25.7,687.0,765.77,564.0
2018,3,30,14,15,664.0,196.0,1.35,25.65,672.0,804.01,591.82
2018,3,30,14,30,709.0,166.0,1.3,25.6,657.0,839.54,616.46
2018,3,30,14,45,672.0,167.5,1.3,25.55,612.5,830.51,611.49
2018,3,30,15,0,635.0,169.0,1.3,25.5,568.0,816.78,604.02
2018,3,30,15,15,491.0,195.5,1.3,25.5,491.0,714.81,535.22
2018,3,30,15,30,347.0,222.0,1.3,25.5,414.0,595.19,451.86
2018,3,30,15,45,460.0,174.0,1.25,25.15,405.0,682.41,518.74
2018,3,30,16,0,573.0,126.0,1.2,24.8,396.0,753.65,570.23
2018,3,30,16,15,501.0,124.0,1.1,24.05,341.0,674.57,516.76
2018,3,30,16,30,429.0,122.0,1.0,23.3,286.0,605.41,470.25
2018,3,30,16,45,261.5,113.5,0.95,22.55,209.0,410.45,326.52
2018,3,30,17,0,94.0,105.0,0.9,21.8,132.0,223.49,179.15
2018,3,30,17,15,62.0,85.5,0.95,20.95,102.0,154.67,124.03
2018,3,30,17,30,30.0,66.0,1.0,20.1,72.0,105.12,82.18
2018,3,30,17,45,18.0,46.5,1.05,19.25,50.0,73.28,54.69
2018,3,30,18,0,6.0,27.0,1.1,18.4,28.0,31.23,17.17
2018,3,30,18,15,7.5,15.0,1.1,17.95,15.5,18.08,0.0
2018,3,30,18,30,9.0,3.0,1.1,17.5,3.0,0.0,0.0
2018,3,30,18,45,4.5,1.5,1.1,17.05,1.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.0,1.2,11.6,3.0,0.0,0.0
2018,3,31,6,0,3.0,6.0,1.2,11.9,6.0,4.72,0.0
2018,3,31,6,15,27.5,23.0,1.35,12.65,26.0,17.26,1.67
2018,3,31,6,30,52.0,40.0,1.5,13.4,46.0,29.55,19.54
2018,3,31,6,45,132.0,58.5,1.7,14.15,84.0,42.65,31.9
2018,3,31,7,0,212.0,77.0,1.9,14.9,122.0,55.88,43.97
2018,3,31,7,15,203.0,95.0,1.9,15.4,148.0,67.71,54.59
2018,3,31,7,30,194.0,113.0,1.9,15.9,174.0,79.08,64.54
2018,3,31,7,45,227.0,137.0,1.9,16.4,220.5,94.16,77.49
2018,3,31,8,0,260.0,161.0,1.9,16.9,267.0,108.77,89.76
2018,3,31,8,15,262.5,183.0,1.9,17.55,301.5,121.19,99.9
2018,3,31,8,30,265.0,205.0,1.9,18.2,336.0,133.08,109.41
2018,3,31,8,45,244.5,231.0,1.95,18.85,361.0,146.01,119.68
2018,3,31,9,0,224.0,257.0,2.0,19.5,386.0,164.78,134.68
2018,3,31,9,15,222.0,278.0,2.05,20.05,414.0,175.48,142.85
2018,3,31,9,30,220.0,299.0,2.1,20.6,442.0,185.74,150.62
2018,3,31,9,45,234.0,315.0,2.1,21.1,474.5,193.81,156.55
2018,3,31,10,0,248.0,331.0,2.1,21.6,507.0,190.06,152.86
2018,3,31,10,15,264.0,343.5,2.15,22.0,538.0,206.7,153.52
2018,3,31,10,30,280.0,356.0,2.2,22.4,569.0,241.13,173.6
2018,3,31,10,45,300.5,362.5,2.25,22.75,597.0,275.74,197.65
2018,3,31,11,0,321.0,369.0,2.3,23.1,625.0,313.05,225.89
2018,3,31,11,15,421.0,339.0,2.4,23.3,681.5,350.44,253.19
2018,3,31,11,30,521.0,309.0,2.5,23.5,738.0,403.85,294.14
2018,3,31,11,45,560.0,296.5,2.6,23.7,761.0,452.56,333.37
2018,3,31,12,0,599.0,284.0,2.7,23.9,784.0,504.11,374.47
2018,3,31,12,15,644.5,261.5,2.75,23.9,799.0,554.62,414.63
2018,3,31,12,30,690.0,239.0,2.8,23.9,814.0,607.82,456.28
2018,3,31,12,45,673.0,244.0,2.85,23.95,799.5,644.89,485.23
2018,3,31,13,0,656.0,249.0,2.9,24.0,785.0,678.67,511.24
2018,3,31,13,15,692.0,224.5,2.95,23.85,780.0,722.93,545.5
2018,3,31,13,30,728.0,200.0,3.0,23.7,775.0,766.14,578.73
2018,3,31,13,45,755.5,178.5,3.0,23.6,759.0,803.75,607.38
2018,3,31,14,0,783.0,157.0,3.0,23.5,743.0,832.8,629.38
2018,3,31,14,15,761.0,156.5,3.0,23.25,706.5,850.46,642.94
2018,3,31,14,30,739.0,156.0,3.0,23.0,670.0,857.79,649.64
2018,3,31,14,45,675.5,166.5,3.0,22.7,616.5,834.46,635.51
2018,3,31,15,0,612.0,177.0,3.0,22.4,563.0,804.96,617.26
2018,3,31,15,15,687.5,140.5,3.0,22.4,546.0,853.45,653.03
2018,3,31,15,30,763.0,104.0,3.0,22.4,529.0,890.2,679.98
2018,3,31,15,45,654.5,120.0,2.9,21.5,462.0,821.13,634.96
2018,3,31,16,0,546.0,136.0,2.8,20.6,395.0,729.31,573.12
2018,3,31,16,15,535.0,122.0,2.7,19.8,352.0,706.13,559.83
2018,3,31,16,30,524.0,108.0,2.6,19.0,309.0,690.01,550.83
2018,3,31,16,45,468.0,97.5,2.5,18.2,257.5,613.05,495.44
2018,3,31,17,0,412.0,87.0,2.4,17.4,206.0,545.08,445.13
2018,3,31,17,15,368.0,73.5,2.25,16.4,163.5,483.91,397.79
2018,3,31,17,30,324.0,60.0,2.1,15.4,121.0,422.93,347.8
2018,3,31,17,45,245.0,45.5,2.0,14.45,83.5,330.07,268.77
2018,3,31,18,0,166.0,31.0,1.9,13.5,46.0,242.06,177.6
2018,3,31,18,15,94.5,17.5,1.95,13.05,25.0,93.02,0.0
2018,3,31,18,30,23.0,4.0,2.0,12.6,4.0,0.0,0.0
2018,3,31,18,45,11.5,2.0,2.05,12.15,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,5,45,36.5,6.5,1.35,8.55,7.0,0.0,0.0
2018,4,1,6,0,73.0,13.0,1.4,9.0,14.0,10.23,0.0
2018,4,1,6,15,201.5,27.0,1.6,9.7,47.0,20.53,5.88
2018,4,1,6,30,330.0,41.0,1.8,10.4,80.0,33.75,23.6
2018,4,1,6,45,425.5,51.5,2.0,11.15,128.0,42.04,31.83
2018,4,1,7,0,521.0,62.0,2.2,11.9,176.0,50.37,39.63
2018,4,1,7,15,582.5,69.0,2.15,12.55,228.5,55.64,44.46
2018,4,1,7,30,644.0,76.0,2.1,13.2,281.0,60.95,49.11
2018,4,1,7,45,685.0,82.0,2.1,13.9,334.0,65.23,52.69
2018,4,1,8,0,726.0,88.0,2.1,14.6,387.0,69.45,56.12
2018,4,1,8,15,755.0,92.5,2.05,15.25,438.0,72.38,58.35
2018,4,1,8,30,784.0,97.0,2.0,15.9,489.0,81.44,65.88
2018,4,1,8,45,804.5,100.5,1.95,16.6,536.5,83.53,67.27
2018,4,1,9,0,825.0,104.0,1.9,17.3,584.0,85.56,68.61
2018,4,1,9,15,846.0,105.0,1.95,17.9,628.0,85.92,68.55
2018,4,1,9,30,867.0,106.0,2.0,18.5,672.0,86.31,68.55
2018,4,1,9,45,884.5,105.5,2.05,19.05,710.5,94.9,75.5
2018,4,1,10,0,902.0,105.0,2.1,19.6,749.0,94.95,75.21
2018,4,1,10,15,910.5,106.5,2.2,20.05,779.5,124.7,76.2
2018,4,1,10,30,919.0,108.0,2.3,20.5,810.0,185.85,106.56
2018,4,1,10,45,925.0,109.5,2.35,20.9,833.5,247.32,151.31
2018,4,1,11,0,931.0,111.0,2.4,21.3,857.0,309.05,202.55
2018,4,1,11,15,934.5,111.5,2.5,21.5,872.0,369.39,255.19
2018,4,1,11,30,938.0,112.0,2.6,21.7,887.0,429.19,307.49
2018,4,1,11,45,940.0,112.0,2.7,21.95,894.5,487.22,357.51
2018,4,1,12,0,942.0,112.0,2.8,22.2,902.0,544.04,405.31
2018,4,1,12,15,941.5,112.5,2.9,22.25,901.0,598.46,450.32
2018,4,1,12,30,941.0,113.0,3.0,22.3,900.0,650.98,492.72
2018,4,1,12,45,939.0,112.5,3.1,22.3,890.5,699.59,531.39
2018,4,1,13,0,937.0,112.0,3.2,22.3,881.0,745.66,567.42
2018,4,1,13,15,932.5,110.5,3.3,22.2,863.0,786.29,599.21
2018,4,1,13,30,928.0,109.0,3.4,22.1,845.0,823.74,627.17
2018,4,1,13,45,921.0,108.5,3.5,22.0,820.0,856.83,651.43
2018,4,1,14,0,914.0,108.0,3.6,21.9,795.0,886.37,673.35
2018,4,1,14,15,904.5,106.0,3.6,21.7,762.0,908.59,690.07
2018,4,1,14,30,895.0,104.0,3.6,21.5,729.0,926.91,704.32
2018,4,1,14,45,881.5,102.0,3.65,21.25,689.5,937.66,714.02
2018,4,1,15,0,868.0,100.0,3.7,21.0,650.0,956.07,729.28
2018,4,1,15,15,851.0,97.0,3.7,21.0,605.5,954.52,729.92
2018,4,1,15,30,834.0,94.0,3.7,21.0,561.0,948.85,728.03
2018,4,1,15,45,810.0,91.0,3.8,20.15,512.0,932.37,721.71
2018,4,1,16,0,786.0,88.0,3.9,19.3,463.0,911.97,712.56
2018,4,1,16,15,736.5,85.5,3.85,18.55,406.0,870.24,686.71
2018,4,1,16,30,687.0,83.0,3.8,17.8,349.0,819.69,653.78
2018,4,1,16,45,649.5,76.5,3.75,17.1,298.5,772.82,622.25
2018,4,1,17,0,612.0,70.0,3.7,16.4,248.0,723.74,587.41
2018,4,1,17,15,547.5,63.0,3.5,15.55,198.5,646.73,528.64
2018,4,1,17,30,483.0,56.0,3.3,14.7,149.0,568.99,465.93
2018,4,1,17,45,371.0,45.0,3.15,13.85,103.5,444.26,361.94
2018,4,1,18,0,259.0,34.0,3.0,13.0,58.0,328.54,247.21
2018,4,1,18,15,142.5,19.5,2.95,12.6,31.5,135.02,0.0
2018,4,1,18,30,26.0,5.0,2.9,12.2,5.0,3.93,0.0
2018,4,1,18,45,13.0,2.5,2.85,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,5,45,31.0,6.5,2.65,9.35,7.0,0.0,0.0
2018,4,2,6,0,62.0,13.0,2.8,9.7,14.0,10.23,0.0
2018,4,2,6,15,111.5,27.0,2.95,10.2,37.5,20.27,7.53
2018,4,2,6,30,161.0,41.0,3.1,10.7,61.0,30.71,21.08
2018,4,2,6,45,222.0,58.0,3.25,11.15,99.5,42.79,32.54
2018,4,2,7,0,283.0,75.0,3.4,11.6,138.0,54.79,43.65
2018,4,2,7,15,331.0,89.5,3.45,12.05,182.0,64.74,52.69
2018,4,2,7,30,379.0,104.0,3.5,12.5,226.0,74.44,61.29
2018,4,2,7,45,423.5,116.0,3.5,13.0,274.5,82.27,68.01
2018,4,2,8,0,468.0,128.0,3.5,13.5,323.0,89.91,74.42
2018,4,2,8,15,432.5,155.0,3.5,14.05,353.0,104.87,87.12
2018,4,2,8,30,397.0,182.0,3.5,14.6,383.0,118.89,98.8
2018,4,2,8,45,366.5,212.0,3.45,15.15,411.0,138.65,115.26
2018,4,2,9,0,336.0,242.0,3.4,15.7,439.0,153.16,127.01
2018,4,2,9,15,431.5,231.0,3.35,16.2,502.5,141.97,116.89
2018,4,2,9,30,527.0,220.0,3.3,16.7,566.0,136.65,111.89
2018,4,2,9,45,707.5,161.5,3.25,17.2,653.5,105.58,85.12
2018,4,2,10,0,888.0,103.0,3.2,17.7,741.0,93.38,74.47
2018,4,2,10,15,901.5,102.5,3.2,18.05,773.0,125.29,75.89
2018,4,2,10,30,915.0,102.0,3.2,18.4,805.0,185.23,106.79
2018,4,2,10,45,920.0,103.5,3.15,18.8,827.5,246.09,152.21
2018,4,2,11,0,925.0,105.0,3.1,19.2,850.0,307.08,203.76
2018,4,2,11,15,928.5,105.5,3.1,19.45,865.0,366.86,256.56
2018,4,2,11,30,932.0,106.0,3.1,19.7,880.0,426.09,308.88
2018,4,2,11,45,933.5,106.5,3.05,20.0,887.0,483.69,358.8
2018,4,2,12,0,935.0,107.0,3.0,20.3,894.0,540.05,406.3
2018,4,2,12,15,935.0,107.5,3.05,20.5,893.5,594.15,451.04
2018,4,2,12,30,935.0,108.0,3.1,20.7,893.0,646.4,493.11
2018,4,2,12,45,932.5,107.5,3.1,20.85,883.5,694.16,530.72
2018,4,2,13,0,930.0,107.0,3.1,21.0,874.0,739.34,565.53
2018,4,2,13,15,924.5,107.5,3.1,21.05,856.5,780.48,596.88
2018,4,2,13,30,919.0,108.0,3.1,21.1,839.0,818.5,624.22
2018,4,2,13,45,911.0,107.0,3.1,21.15,813.5,849.82,646.31
2018,4,2,14,0,903.0,106.0,3.1,21.2,788.0,877.53,665.97
2018,4,2,14,15,892.0,105.0,3.05,21.15,755.0,898.96,681.32
2018,4,2,14,30,881.0,104.0,3.0,21.1,722.0,916.51,694.18
2018,4,2,14,45,866.5,103.0,2.95,21.0,683.5,926.97,702.5
2018,4,2,15,0,852.0,102.0,2.9,20.9,645.0,945.32,716.43
2018,4,2,15,15,835.0,99.5,2.9,20.9,601.0,944.04,717.2
2018,4,2,15,30,818.0,97.0,2.9,20.9,557.0,938.7,715.54
2018,4,2,15,45,798.0,92.0,2.8,20.45,509.0,923.48,707.66
2018,4,2,16,0,778.0,87.0,2.7,20.0,461.0,904.42,697.18
2018,4,2,16,15,747.5,83.0,2.6,19.45,410.0,872.63,677.91
2018,4,2,16,30,717.0,79.0,2.5,18.9,359.0,844.69,660.97
2018,4,2,16,45,670.0,74.5,2.45,18.3,306.0,791.0,625.22
2018,4,2,17,0,623.0,70.0,2.4,17.7,253.0,735.22,586.44
2018,4,2,17,15,495.5,65.0,2.35,16.75,192.5,601.0,486.95
2018,4,2,17,30,368.0,60.0,2.3,15.8,132.0,463.56,379.66
2018,4,2,17,45,275.0,47.0,2.25,14.8,91.5,359.07,292.9
2018,4,2,18,0,182.0,34.0,2.2,13.8,51.0,260.49,197.52
2018,4,2,18,15,104.5,19.5,2.25,13.3,28.0,145.24,0.0
2018,4,2,18,30,27.0,5.0,2.3,12.8,5.0,3.93,0.0
2018,4,2,18,45,13.5,2.5,2.35,12.35,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,3,5,45,45.0,7.5,1.3,7.5,9.0,0.0,0.0
2018,4,3,6,0,90.0,15.0,1.3,8.0,18.0,11.8,0.0
2018,4,3,6,15,227.5,30.0,1.5,8.7,55.0,22.84,10.75
2018,4,3,6,30,365.0,45.0,1.7,9.4,92.0,37.11,26.95
2018,4,3,6,45,462.5,54.5,1.9,10.15,142.0,44.58,34.35
2018,4,3,7,0,560.0,64.0,2.1,10.9,192.0,52.16,41.46
2018,4,3,7,15,622.0,70.0,2.1,11.55,246.0,56.72,45.63
2018,4,3,7,30,684.0,76.0,2.1,12.2,300.0,61.37,49.68
2018,4,3,7,45,727.0,80.0,2.1,12.85,354.5,64.35,52.11
2018,4,3,8,0,770.0,84.0,2.1,13.5,409.0,72.89,59.37
2018,4,3,8,15,797.5,88.0,2.15,14.2,461.0,75.78,61.54
2018,4,3,8,30,825.0,92.0,2.2,14.9,513.0,78.62,63.63
2018,4,3,8,45,844.0,95.5,2.2,15.55,560.5,80.85,65.19
2018,4,3,9,0,863.0,99.0,2.2,16.2,608.0,83.0,66.67
2018,4,3,9,15,877.0,102.5,2.25,16.8,651.5,84.94,67.98
2018,4,3,9,30,891.0,106.0,2.3,17.4,695.0,86.78,69.21
2018,4,3,9,45,900.5,108.0,2.3,17.95,731.5,96.7,77.33
2018,4,3,10,0,910.0,110.0,2.3,18.5,768.0,97.83,77.94
2018,4,3,10,15,916.0,112.5,2.25,18.95,797.5,135.18,81.56
2018,4,3,10,30,922.0,115.0,2.2,19.4,827.0,197.0,114.72
2018,4,3,10,45,927.5,116.5,2.2,19.9,850.0,258.64,160.65
2018,4,3,11,0,933.0,118.0,2.2,20.4,873.0,320.47,212.32
2018,4,3,11,15,936.0,118.5,2.15,20.75,887.5,380.85,264.73
2018,4,3,11,30,939.0,119.0,2.1,21.1,902.0,440.62,316.34
2018,4,3,11,45,940.5,118.5,2.05,21.45,908.5,498.22,365.11
2018,4,3,12,0,942.0,118.0,2.0,21.8,915.0,554.52,411.32
2018,4,3,12,15,911.5,133.0,2.0,22.0,903.0,603.52,451.07
2018,4,3,12,30,881.0,148.0,2.0,22.2,891.0,653.68,489.93
2018,4,3,12,45,897.0,138.0,2.0,22.35,887.5,698.78,524.74
2018,4,3,13,0,913.0,128.0,2.0,22.5,884.0,748.14,561.57
2018,4,3,13,15,907.5,127.5,2.05,22.5,866.0,788.21,591.65
2018,4,3,13,30,902.0,127.0,2.1,22.5,848.0,825.16,618.44
2018,4,3,13,45,893.0,126.0,2.15,22.5,821.5,855.56,639.81
2018,4,3,14,0,884.0,125.0,2.2,22.5,795.0,893.13,666.12
2018,4,3,14,15,873.0,123.5,2.3,22.35,762.0,914.62,682.51
2018,4,3,14,30,862.0,122.0,2.4,22.2,729.0,932.12,696.58
2018,4,3,14,45,846.5,119.0,2.5,22.0,688.5,939.82,704.46
2018,4,3,15,0,831.0,116.0,2.6,21.8,648.0,943.29,709.78
2018,4,3,15,15,813.0,113.5,2.6,21.8,604.5,940.78,709.85
2018,4,3,15,30,795.0,111.0,2.6,21.8,561.0,934.17,707.36
2018,4,3,15,45,769.0,107.0,2.7,21.05,511.5,921.41,703.68
2018,4,3,16,0,743.0,103.0,2.8,20.3,462.0,898.2,692.72
2018,4,3,16,15,707.0,98.5,2.7,19.55,410.0,861.02,670.17
2018,4,3,16,30,671.0,94.0,2.6,18.8,358.0,820.67,644.84
2018,4,3,16,45,621.5,88.0,2.55,18.05,305.0,762.48,605.93
2018,4,3,17,0,572.0,82.0,2.5,17.3,252.0,702.03,563.65
2018,4,3,17,15,502.0,72.5,2.35,16.25,200.5,616.43,499.97
2018,4,3,17,30,432.0,63.0,2.2,15.2,149.0,530.29,432.33
2018,4,3,17,45,326.5,51.0,2.1,14.15,104.5,412.25,335.5
2018,4,3,18,0,221.0,39.0,2.0,13.1,60.0,303.61,233.18
2018,4,3,18,15,121.0,22.5,2.0,12.65,33.0,166.1,0.0
2018,4,3,18,30,21.0,6.0,2.0,12.2,6.0,21.79,0.0
2018,4,3,18,45,10.5,3.0,1.95,11.7,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
