Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,4,5,45,10.5,6.5,1.75,9.2,7.0,0.0,0.0
2018,4,4,6,0,21.0,13.0,1.9,9.5,14.0,10.23,0.0
2018,4,4,6,15,75.0,30.0,2.05,10.0,39.0,22.33,11.3
2018,4,4,6,30,129.0,47.0,2.2,10.5,64.0,34.67,24.8
2018,4,4,6,45,201.0,63.0,2.4,11.05,103.5,46.38,35.87
2018,4,4,7,0,273.0,79.0,2.6,11.6,143.0,57.35,46.01
2018,4,4,7,15,337.5,93.5,2.6,12.1,192.5,67.39,55.07
2018,4,4,7,30,402.0,108.0,2.6,12.6,242.0,77.26,63.75
2018,4,4,7,45,431.5,122.0,2.6,13.15,287.5,86.07,71.28
2018,4,4,8,0,461.0,136.0,2.6,13.7,333.0,94.58,78.39
2018,4,4,8,15,547.5,137.0,2.55,14.25,398.5,96.07,79.25
2018,4,4,8,30,634.0,138.0,2.5,14.8,464.0,98.59,81.0
2018,4,4,8,45,699.5,132.5,2.45,15.35,523.0,94.63,77.14
2018,4,4,9,0,765.0,127.0,2.4,15.9,582.0,91.29,73.86
2018,4,4,9,15,618.0,184.5,2.4,16.4,569.0,121.07,98.96
2018,4,4,9,30,471.0,242.0,2.4,16.9,556.0,146.29,119.78
2018,4,4,9,45,368.5,289.5,2.4,17.35,543.0,174.67,142.97
2018,4,4,10,0,266.0,337.0,2.4,17.8,530.0,192.46,157.1
2018,4,4,10,15,346.5,323.0,2.45,18.15,585.0,208.24,153.02
2018,4,4,10,30,427.0,309.0,2.5,18.5,640.0,233.01,163.3
2018,4,4,10,45,555.5,269.5,2.5,18.8,713.0,271.91,187.3
2018,4,4,11,0,684.0,230.0,2.5,19.1,786.0,321.54,223.57
2018,4,4,11,15,622.5,263.5,2.45,19.3,776.5,373.0,269.43
2018,4,4,11,30,561.0,297.0,2.4,19.5,767.0,419.0,309.8
2018,4,4,11,45,598.5,281.5,2.4,19.7,786.5,467.27,349.28
2018,4,4,12,0,636.0,266.0,2.4,19.9,806.0,517.46,389.76
2018,4,4,12,15,781.0,194.0,2.4,19.95,856.0,586.89,444.25
2018,4,4,12,30,926.0,122.0,2.4,20.0,906.0,657.79,499.85
2018,4,4,12,45,926.5,119.5,2.4,20.05,897.0,705.7,537.1
2018,4,4,13,0,927.0,117.0,2.4,20.1,888.0,751.2,571.87
2018,4,4,13,15,765.0,187.5,2.5,20.0,815.0,752.64,573.03
2018,4,4,13,30,603.0,258.0,2.6,19.9,742.0,728.0,555.39
2018,4,4,13,45,540.0,273.5,2.7,19.85,697.0,719.1,550.45
2018,4,4,14,0,477.0,289.0,2.8,19.8,652.0,707.69,543.17
2018,4,4,14,15,376.0,304.0,2.85,19.6,583.0,639.33,494.36
2018,4,4,14,30,275.0,319.0,2.9,19.4,514.0,582.5,452.58
2018,4,4,14,45,298.0,290.5,2.95,19.25,491.0,589.23,460.53
2018,4,4,15,0,321.0,262.0,3.0,19.1,468.0,594.13,466.91
2018,4,4,15,15,322.0,244.5,3.0,19.1,439.5,588.33,464.3
2018,4,4,15,30,323.0,227.0,3.0,19.1,411.0,580.5,460.31
2018,4,4,15,45,295.5,213.0,2.85,18.4,370.0,546.96,436.95
2018,4,4,16,0,268.0,199.0,2.7,17.7,329.0,511.61,411.93
2018,4,4,16,15,182.0,177.5,2.6,17.15,261.5,384.21,313.39
2018,4,4,16,30,96.0,156.0,2.5,16.6,194.0,279.15,228.76
2018,4,4,16,45,108.0,135.5,2.4,16.0,172.5,271.03,224.19
2018,4,4,17,0,120.0,115.0,2.3,15.4,151.0,261.68,217.86
2018,4,4,17,15,106.5,95.0,2.1,14.7,122.5,227.6,189.62
2018,4,4,17,30,93.0,75.0,1.9,14.0,94.0,192.92,159.9
2018,4,4,17,45,66.5,55.0,1.7,13.25,66.5,145.66,118.18
2018,4,4,18,0,40.0,35.0,1.5,12.5,39.0,97.08,72.68
2018,4,4,18,15,26.0,20.5,1.55,12.25,22.5,58.61,0.0
2018,4,4,18,30,12.0,6.0,1.6,12.0,6.0,14.49,0.0
2018,4,4,18,45,6.0,3.0,1.6,11.75,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.45,9.2,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.5,9.7,4.0,3.15,0.0
2018,4,5,6,15,4.5,5.0,1.65,10.2,5.0,3.92,0.0
2018,4,5,6,30,0.0,6.0,1.8,10.7,6.0,4.54,0.0
2018,4,5,6,45,0.0,8.0,2.0,11.2,8.0,6.06,0.0
2018,4,5,7,0,0.0,10.0,2.2,11.7,10.0,7.58,1.22
2018,4,5,7,15,0.0,20.0,2.15,11.95,20.0,15.21,8.15
2018,4,5,7,30,0.0,30.0,2.1,12.2,30.0,22.87,15.07
2018,4,5,7,45,18.0,81.5,2.05,12.45,89.5,61.38,49.55
2018,4,5,8,0,36.0,133.0,2.0,12.7,149.0,95.17,79.2
2018,4,5,8,15,44.5,170.0,2.0,13.3,192.0,117.95,98.6
2018,4,5,8,30,53.0,207.0,2.0,13.9,235.0,139.66,116.74
2018,4,5,8,45,119.5,237.5,2.0,14.5,307.0,152.41,126.94
2018,4,5,9,0,186.0,268.0,2.0,15.1,379.0,169.55,140.77
2018,4,5,9,15,279.0,270.5,2.0,15.7,450.5,164.93,136.13
2018,4,5,9,30,372.0,273.0,2.0,16.3,522.0,167.7,137.82
2018,4,5,9,45,222.0,269.0,2.05,16.95,420.0,160.11,130.85
2018,4,5,10,0,72.0,265.0,2.1,17.6,318.0,175.94,143.44
2018,4,5,10,15,63.0,288.5,2.0,17.85,336.0,194.45,149.53
2018,4,5,10,30,54.0,312.0,1.9,18.1,354.0,215.08,164.69
2018,4,5,10,45,43.5,284.5,1.85,18.35,319.0,205.24,157.01
2018,4,5,11,0,33.0,257.0,1.8,18.6,284.0,191.76,146.85
2018,4,5,11,15,42.5,296.0,1.9,18.65,331.5,225.83,173.35
2018,4,5,11,30,52.0,335.0,2.0,18.7,379.0,262.31,201.53
2018,4,5,11,45,78.5,370.5,2.15,18.75,437.5,306.44,235.35
2018,4,5,12,0,105.0,406.0,2.3,18.8,496.0,355.17,272.67
2018,4,5,12,15,61.0,341.5,2.45,18.65,393.5,296.1,228.61
2018,4,5,12,30,17.0,277.0,2.6,18.5,291.0,224.04,173.39
2018,4,5,12,45,15.5,268.0,2.7,18.3,281.0,218.53,169.59
2018,4,5,13,0,14.0,259.0,2.8,18.1,271.0,212.6,165.28
2018,4,5,13,15,18.0,274.5,2.85,17.9,289.5,230.23,179.53
2018,4,5,13,30,22.0,290.0,2.9,17.7,308.0,248.8,194.51
2018,4,5,13,45,17.0,264.5,2.9,17.45,278.0,226.12,177.03
2018,4,5,14,0,12.0,239.0,2.9,17.2,248.0,202.48,158.71
2018,4,5,14,15,16.0,246.0,2.85,16.85,257.5,214.21,168.71
2018,4,5,14,30,20.0,253.0,2.8,16.5,267.0,226.77,179.36
2018,4,5,14,45,14.0,226.0,2.7,16.15,235.5,199.44,157.93
2018,4,5,15,0,8.0,199.0,2.6,15.8,204.0,171.36,135.72
2018,4,5,15,15,5.0,175.5,2.6,15.8,178.5,148.8,117.71
2018,4,5,15,30,2.0,152.0,2.6,15.8,153.0,125.85,99.18
2018,4,5,15,45,3.0,143.5,2.35,15.05,145.0,120.59,95.51
2018,4,5,16,0,4.0,135.0,2.1,14.3,137.0,115.46,91.88
2018,4,5,16,15,3.5,126.0,1.95,14.0,127.5,108.55,86.5
2018,4,5,16,30,3.0,117.0,1.8,13.7,118.0,101.93,81.28
2018,4,5,16,45,8.5,103.0,1.65,13.4,105.5,96.03,76.9
2018,4,5,17,0,14.0,89.0,1.5,13.1,93.0,90.01,72.25
2018,4,5,17,15,7.0,70.0,1.35,12.85,72.0,65.88,51.33
2018,4,5,17,30,0.0,51.0,1.2,12.6,51.0,41.36,29.82
2018,4,5,17,45,0.0,37.0,1.1,12.35,37.0,28.93,18.86
2018,4,5,18,0,0.0,23.0,1.0,12.1,23.0,17.55,8.49
2018,4,5,18,15,5.0,14.0,0.95,12.0,14.0,15.91,0.0
2018,4,5,18,30,10.0,5.0,0.9,11.9,5.0,12.08,0.0
2018,4,5,18,45,5.0,2.5,0.8,11.8,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.8,11.8,2.0,1.57,0.0
2018,4,6,6,0,0.0,4.0,1.9,11.9,4.0,3.15,0.0
2018,4,6,6,15,0.0,8.0,2.05,12.0,8.0,6.06,0.0
2018,4,6,6,30,0.0,12.0,2.2,12.1,12.0,9.1,2.36
2018,4,6,6,45,0.0,14.5,2.4,12.25,14.5,11.0,4.22
2018,4,6,7,0,0.0,17.0,2.6,12.4,17.0,12.91,6.02
2018,4,6,7,15,0.0,15.5,2.75,12.6,15.5,11.78,5.01
2018,4,6,7,30,0.0,14.0,2.9,12.8,14.0,10.64,3.97
2018,4,6,7,45,0.0,23.0,3.05,13.05,23.0,17.53,10.14
2018,4,6,8,0,0.0,32.0,3.2,13.3,32.0,24.43,16.27
2018,4,6,8,15,0.0,50.5,3.35,13.7,50.5,38.67,28.83
2018,4,6,8,30,0.0,69.0,3.5,14.1,69.0,52.98,41.29
2018,4,6,8,45,0.0,83.0,3.6,14.5,83.0,63.86,50.6
2018,4,6,9,0,0.0,97.0,3.7,14.9,97.0,74.52,59.63
2018,4,6,9,15,1.0,124.5,3.75,15.25,125.0,94.25,76.41
2018,4,6,9,30,2.0,152.0,3.8,15.6,153.0,113.5,92.59
2018,4,6,9,45,1.5,138.5,3.85,15.95,139.5,104.42,84.49
2018,4,6,10,0,1.0,125.0,3.9,16.3,126.0,95.03,76.22
2018,4,6,10,15,0.5,111.5,3.85,16.45,112.0,85.49,64.81
2018,4,6,10,30,0.0,98.0,3.8,16.6,98.0,75.6,56.63
2018,4,6,10,45,0.0,105.5,3.75,16.8,105.5,81.22,61.09
2018,4,6,11,0,0.0,113.0,3.7,17.0,113.0,86.89,65.58
2018,4,6,11,15,4.0,158.0,3.65,17.05,161.5,121.69,93.53
2018,4,6,11,30,8.0,203.0,3.6,17.1,210.0,156.97,121.64
2018,4,6,11,45,10.0,223.0,3.6,17.15,231.5,173.87,135.02
2018,4,6,12,0,12.0,243.0,3.6,17.2,253.0,191.33,148.86
2018,4,6,12,15,12.5,249.0,3.6,17.25,259.5,198.0,154.15
2018,4,6,12,30,13.0,255.0,3.6,17.3,266.0,204.82,159.61
2018,4,6,12,45,15.0,262.5,3.65,17.35,275.0,213.98,166.97
2018,4,6,13,0,17.0,270.0,3.7,17.4,284.0,223.51,174.65
2018,4,6,13,15,12.5,236.5,3.7,17.4,246.5,195.41,152.55
2018,4,6,13,30,8.0,203.0,3.7,17.4,209.0,166.23,129.47
2018,4,6,13,45,10.5,202.0,3.65,17.4,210.0,168.58,131.66
2018,4,6,14,0,13.0,201.0,3.6,17.4,211.0,171.13,133.99
2018,4,6,14,15,15.5,212.5,3.5,17.35,224.0,184.61,145.11
2018,4,6,14,30,18.0,224.0,3.4,17.3,237.0,198.88,156.88
2018,4,6,14,45,10.5,187.5,3.35,17.2,195.0,161.49,126.99
2018,4,6,15,0,3.0,151.0,3.3,17.1,153.0,123.52,96.31
2018,4,6,15,15,8.5,139.0,3.3,17.1,144.0,119.17,93.34
2018,4,6,15,30,14.0,127.0,3.3,17.1,135.0,114.85,90.37
2018,4,6,15,45,19.5,133.5,3.05,16.9,143.5,139.87,111.55
2018,4,6,16,0,25.0,140.0,2.8,16.7,152.0,155.28,124.84
2018,4,6,16,15,26.0,120.0,2.7,16.6,131.5,137.41,110.64
2018,4,6,16,30,27.0,100.0,2.6,16.5,111.0,118.96,95.83
2018,4,6,16,45,13.5,62.0,2.45,16.35,67.5,66.34,51.37
2018,4,6,17,0,0.0,24.0,2.3,16.2,24.0,18.27,9.97
2018,4,6,17,15,0.0,16.5,2.15,16.05,16.5,12.53,5.07
2018,4,6,17,30,0.0,9.0,2.0,15.9,9.0,6.82,0.15
2018,4,6,17,45,0.0,7.5,1.85,15.75,7.5,5.68,0.0
2018,4,6,18,0,0.0,6.0,1.7,15.6,6.0,4.54,0.0
2018,4,6,18,15,0.0,3.5,1.7,15.55,3.5,2.64,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.5,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,1.65,15.45,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.5,3.05,13.8,4.5,3.54,0.0
2018,4,7,6,0,0.0,9.0,3.0,13.7,9.0,6.84,0.0
2018,4,7,6,15,0.0,19.0,3.05,13.75,19.0,14.47,6.21
2018,4,7,6,30,0.0,29.0,3.1,13.8,29.0,22.13,13.75
2018,4,7,6,45,0.0,43.5,3.2,13.9,43.5,33.28,23.99
2018,4,7,7,0,0.0,58.0,3.3,14.0,58.0,44.08,33.83
2018,4,7,7,15,47.5,91.5,3.4,14.2,108.0,66.97,54.27
2018,4,7,7,30,95.0,125.0,3.5,14.4,158.0,87.29,72.15
2018,4,7,7,45,163.5,151.5,3.6,14.55,219.0,104.49,87.03
2018,4,7,8,0,232.0,178.0,3.7,14.7,280.0,117.85,98.36
2018,4,7,8,15,218.0,199.5,3.7,15.0,304.5,133.65,111.58
2018,4,7,8,30,204.0,221.0,3.7,15.3,329.0,145.44,121.2
2018,4,7,8,45,179.0,240.0,3.7,15.6,341.0,155.24,129.03
2018,4,7,9,0,154.0,259.0,3.7,15.9,353.0,164.57,136.4
2018,4,7,9,15,180.0,275.0,3.65,16.2,392.0,173.41,143.32
2018,4,7,9,30,206.0,291.0,3.6,16.5,431.0,182.0,149.99
2018,4,7,9,45,222.0,315.5,3.6,16.8,473.5,193.92,159.42
2018,4,7,10,0,238.0,340.0,3.6,17.1,516.0,205.34,168.39
2018,4,7,10,15,388.0,308.0,3.6,17.3,608.0,208.97,151.63
2018,4,7,10,30,538.0,276.0,3.6,17.5,700.0,236.46,161.86
2018,4,7,10,45,604.5,257.0,3.65,17.75,745.5,279.22,192.54
2018,4,7,11,0,671.0,238.0,3.7,18.0,791.0,330.22,233.26
2018,4,7,11,15,767.5,197.0,3.8,18.1,840.0,383.79,277.4
2018,4,7,11,30,864.0,156.0,3.9,18.2,889.0,448.11,331.15
2018,4,7,11,45,841.5,168.0,3.95,18.3,886.5,502.0,378.47
2018,4,7,12,0,819.0,180.0,4.0,18.4,884.0,552.62,421.82
2018,4,7,12,15,800.0,191.0,4.1,18.4,877.5,601.01,462.35
2018,4,7,12,30,781.0,202.0,4.2,18.4,871.0,649.27,501.55
2018,4,7,12,45,678.5,241.5,4.25,18.4,818.0,661.39,512.29
2018,4,7,13,0,576.0,281.0,4.3,18.4,765.0,660.91,513.0
2018,4,7,13,15,656.5,246.5,4.35,18.3,787.5,729.54,566.73
2018,4,7,13,30,737.0,212.0,4.4,18.2,810.0,798.61,620.09
2018,4,7,13,45,768.0,192.5,4.4,18.15,799.0,841.9,653.4
2018,4,7,14,0,799.0,173.0,4.4,18.1,788.0,883.12,684.49
2018,4,7,14,15,799.0,165.5,4.4,17.85,759.0,906.93,702.82
2018,4,7,14,30,799.0,158.0,4.4,17.6,730.0,927.2,718.93
2018,4,7,14,45,787.5,153.0,4.45,17.35,692.0,935.85,727.47
2018,4,7,15,0,776.0,148.0,4.5,17.1,654.0,940.51,733.48
2018,4,7,15,15,756.0,144.0,4.5,17.1,609.5,934.14,730.76
2018,4,7,15,30,736.0,140.0,4.5,17.1,565.0,923.73,725.38
2018,4,7,15,45,712.0,134.0,4.4,16.45,516.5,903.23,713.86
2018,4,7,16,0,688.0,128.0,4.3,15.8,468.0,878.97,699.62
2018,4,7,16,15,656.5,121.0,4.15,15.4,417.5,842.62,675.58
2018,4,7,16,30,625.0,114.0,4.0,15.0,367.0,803.01,648.76
2018,4,7,16,45,576.5,106.0,3.85,14.6,314.0,742.66,605.49
2018,4,7,17,0,528.0,98.0,3.7,14.2,261.0,675.38,555.48
2018,4,7,17,15,459.5,87.0,3.35,13.6,209.5,592.22,490.63
2018,4,7,17,30,391.0,76.0,3.0,13.0,158.0,510.08,423.7
2018,4,7,17,45,292.5,61.5,2.6,12.4,113.0,397.79,328.96
2018,4,7,18,0,194.0,47.0,2.2,11.8,68.0,291.13,231.56
2018,4,7,18,15,107.0,28.0,2.05,11.4,38.5,158.96,40.35
2018,4,7,18,30,20.0,9.0,1.9,11.0,9.0,23.4,0.0
2018,4,7,18,45,10.0,4.5,1.8,10.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,8,5,45,3.5,8.5,1.55,8.2,8.5,6.69,0.0
2018,4,8,6,0,7.0,17.0,1.6,8.7,17.0,13.02,0.0
2018,4,8,6,15,145.0,36.0,1.95,9.3,57.5,26.94,17.12
2018,4,8,6,30,283.0,55.0,2.3,9.9,98.0,41.13,30.94
2018,4,8,6,45,399.5,64.5,2.65,10.5,151.5,48.71,38.23
2018,4,8,7,0,516.0,74.0,3.0,11.1,205.0,59.09,47.77
2018,4,8,7,15,575.5,81.5,3.1,11.5,258.5,64.44,52.58
2018,4,8,7,30,635.0,89.0,3.2,11.9,312.0,69.78,57.22
2018,4,8,7,45,677.5,94.0,3.3,12.25,365.5,73.05,59.9
2018,4,8,8,0,720.0,99.0,3.4,12.6,419.0,76.32,62.52
2018,4,8,8,15,749.0,103.0,3.4,13.05,470.0,78.64,64.23
2018,4,8,8,30,778.0,107.0,3.4,13.5,521.0,87.68,71.83
2018,4,8,8,45,800.0,110.5,3.35,13.9,569.0,89.54,73.08
2018,4,8,9,0,822.0,114.0,3.3,14.3,617.0,91.33,74.3
2018,4,8,9,15,841.0,115.5,3.3,14.65,660.5,91.71,74.32
2018,4,8,9,30,860.0,117.0,3.3,15.0,704.0,92.1,74.37
2018,4,8,9,45,875.5,117.0,3.3,15.4,741.5,91.5,73.58
2018,4,8,10,0,891.0,117.0,3.3,15.8,779.0,100.66,81.13
2018,4,8,10,15,898.0,120.0,3.3,16.1,809.0,154.31,92.04
2018,4,8,10,30,905.0,123.0,3.3,16.4,839.0,215.36,130.07
2018,4,8,10,45,909.5,125.0,3.3,16.7,861.5,275.96,178.25
2018,4,8,11,0,914.0,127.0,3.3,17.0,884.0,336.66,230.88
2018,4,8,11,15,916.0,128.5,3.35,17.2,898.0,396.1,283.92
2018,4,8,11,30,918.0,130.0,3.4,17.4,912.0,454.89,336.04
2018,4,8,11,45,918.0,131.0,3.4,17.65,918.0,511.58,385.3
2018,4,8,12,0,918.0,132.0,3.4,17.9,924.0,566.95,432.09
2018,4,8,12,15,918.5,131.5,3.35,18.05,922.5,619.95,475.74
2018,4,8,12,30,919.0,131.0,3.3,18.2,921.0,671.15,516.73
2018,4,8,12,45,917.0,129.5,3.3,18.3,910.5,717.89,553.65
2018,4,8,13,0,915.0,128.0,3.3,18.4,900.0,762.07,587.86
2018,4,8,13,15,910.0,127.5,3.25,18.45,882.0,802.15,618.25
2018,4,8,13,30,905.0,127.0,3.2,18.5,864.0,839.12,644.65
2018,4,8,13,45,898.0,125.5,3.2,18.55,838.5,870.29,666.78
2018,4,8,14,0,891.0,124.0,3.2,18.6,813.0,897.93,686.5
2018,4,8,14,15,881.0,122.0,3.15,18.55,780.0,930.48,709.62
2018,4,8,14,30,871.0,120.0,3.1,18.5,747.0,948.0,722.42
2018,4,8,14,45,857.5,117.5,3.1,18.4,707.5,957.71,730.66
2018,4,8,15,0,844.0,115.0,3.1,18.3,668.0,963.29,736.34
2018,4,8,15,15,826.5,112.0,3.1,18.3,623.5,960.35,736.11
2018,4,8,15,30,809.0,109.0,3.1,18.3,579.0,953.31,733.3
2018,4,8,15,45,785.0,105.0,3.05,17.95,529.5,934.73,723.19
2018,4,8,16,0,761.0,101.0,3.0,17.6,480.0,919.72,715.68
2018,4,8,16,15,726.0,97.5,2.85,17.15,427.5,884.21,693.03
2018,4,8,16,30,691.0,94.0,2.7,16.7,375.0,845.55,667.84
2018,4,8,16,45,642.5,88.0,2.6,16.3,321.0,787.63,628.12
2018,4,8,17,0,594.0,82.0,2.5,15.9,267.0,727.55,585.42
2018,4,8,17,15,523.5,74.5,2.3,15.05,215.0,642.94,522.45
2018,4,8,17,30,453.0,67.0,2.1,14.2,163.0,557.48,455.64
2018,4,8,17,45,348.5,55.0,1.9,13.35,116.5,437.96,358.27
2018,4,8,18,0,244.0,43.0,1.7,12.5,70.0,327.66,260.86
2018,4,8,18,15,139.0,26.5,1.65,12.05,40.0,195.66,71.16
2018,4,8,18,30,34.0,10.0,1.6,11.6,10.0,35.64,0.0
2018,4,8,18,45,17.0,5.0,1.6,11.2,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,5,45,18.5,10.5,1.0,9.05,11.5,8.26,0.0
2018,4,9,6,0,37.0,21.0,1.0,9.5,23.0,15.84,0.0
2018,4,9,6,15,103.0,38.0,1.2,10.25,52.5,28.17,18.37
2018,4,9,6,30,169.0,55.0,1.4,11.0,82.0,40.53,30.37
2018,4,9,6,45,210.0,73.0,1.6,11.7,119.0,53.23,42.14
2018,4,9,7,0,251.0,91.0,1.8,12.4,156.0,65.69,53.43
2018,4,9,7,15,262.0,112.0,1.85,12.9,193.0,79.32,65.53
2018,4,9,7,30,273.0,133.0,1.9,13.4,230.0,92.48,76.93
2018,4,9,7,45,275.0,156.0,1.95,13.9,266.5,106.15,88.56
2018,4,9,8,0,277.0,179.0,2.0,14.4,303.0,119.25,99.48
2018,4,9,8,15,255.0,202.0,1.95,15.0,326.5,131.26,109.24
2018,4,9,8,30,233.0,225.0,1.9,15.6,350.0,142.61,118.29
2018,4,9,8,45,265.0,244.5,1.85,16.15,398.5,152.84,126.3
2018,4,9,9,0,297.0,264.0,1.8,16.7,447.0,162.71,133.92
2018,4,9,9,15,397.5,253.0,1.8,17.3,515.5,158.92,130.07
2018,4,9,9,30,498.0,242.0,1.8,17.9,584.0,145.7,118.44
2018,4,9,9,45,628.0,207.5,1.8,18.5,661.5,127.54,102.79
2018,4,9,10,0,758.0,173.0,1.8,19.1,739.0,109.58,87.39
2018,4,9,10,15,744.5,188.5,1.75,19.55,762.0,166.82,104.36
2018,4,9,10,30,731.0,204.0,1.7,20.0,785.0,226.26,143.27
2018,4,9,10,45,782.0,185.0,1.65,20.5,822.0,277.54,181.06
2018,4,9,11,0,833.0,166.0,1.6,21.0,859.0,338.54,229.96
2018,4,9,11,15,860.5,156.0,1.55,21.35,882.5,396.28,278.45
2018,4,9,11,30,888.0,146.0,1.5,21.7,906.0,456.07,328.09
2018,4,9,11,45,891.0,145.0,1.45,22.05,912.0,511.44,373.68
2018,4,9,12,0,894.0,144.0,1.4,22.4,918.0,565.77,416.93
2018,4,9,12,15,886.5,147.0,1.4,22.7,913.5,615.77,455.95
2018,4,9,12,30,879.0,150.0,1.4,23.0,909.0,669.73,496.19
2018,4,9,12,45,898.0,137.0,1.4,23.3,905.0,713.73,528.96
2018,4,9,13,0,917.0,124.0,1.4,23.6,901.0,762.53,564.11
2018,4,9,13,15,880.0,137.5,1.35,23.8,870.5,790.48,583.3
2018,4,9,13,30,843.0,151.0,1.3,24.0,840.0,824.55,605.75
2018,4,9,13,45,646.5,225.5,1.25,24.2,744.5,775.9,570.1
2018,4,9,14,0,450.0,300.0,1.2,24.4,649.0,700.97,516.73
2018,4,9,14,15,444.0,288.0,1.1,24.5,620.5,707.19,521.88
2018,4,9,14,30,438.0,276.0,1.0,24.6,592.0,710.53,524.18
2018,4,9,14,45,407.5,269.5,0.9,24.7,551.5,693.5,512.25
2018,4,9,15,0,377.0,263.0,0.8,24.8,511.0,651.56,484.04
2018,4,9,15,15,398.0,239.0,0.8,24.8,485.0,658.41,491.53
2018,4,9,15,30,419.0,215.0,0.8,24.8,459.0,687.24,513.02
2018,4,9,15,45,429.5,194.0,0.7,24.7,426.0,683.32,511.32
2018,4,9,16,0,440.0,173.0,0.6,24.6,393.0,676.59,508.1
2018,4,9,16,15,429.5,154.5,0.65,24.0,350.5,649.08,493.01
2018,4,9,16,30,419.0,136.0,0.7,23.4,308.0,618.98,475.82
2018,4,9,16,45,269.5,116.5,0.75,22.85,221.5,422.99,334.25
2018,4,9,17,0,120.0,97.0,0.8,22.3,135.0,232.78,187.11
2018,4,9,17,15,124.5,82.5,0.85,21.35,115.5,221.91,180.33
2018,4,9,17,30,129.0,68.0,0.9,20.4,96.0,230.01,186.61
2018,4,9,17,45,84.5,45.5,0.95,19.45,62.0,138.96,111.2
2018,4,9,18,0,40.0,23.0,1.0,18.5,28.0,66.25,49.0
2018,4,9,18,15,24.0,14.0,1.05,17.95,16.5,39.86,13.23
2018,4,9,18,30,8.0,5.0,1.1,17.4,5.0,10.47,0.0
2018,4,9,18,45,4.0,2.5,1.1,16.9,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,1.0,7.5,1.65,12.2,7.5,5.9,0.0
2018,4,10,6,0,2.0,15.0,1.7,12.4,15.0,11.44,0.0
2018,4,10,6,15,9.0,32.5,1.85,12.8,34.0,24.57,15.29
2018,4,10,6,30,16.0,50.0,2.0,13.2,53.0,37.14,27.16
2018,4,10,6,45,22.5,68.0,2.15,13.65,73.5,49.87,38.85
2018,4,10,7,0,29.0,86.0,2.3,14.1,94.0,62.42,50.18
2018,4,10,7,15,23.0,95.0,2.4,14.5,102.0,69.15,56.13
2018,4,10,7,30,17.0,104.0,2.5,14.9,110.0,77.18,63.04
2018,4,10,7,45,14.5,115.0,2.55,15.3,120.5,85.33,69.91
2018,4,10,8,0,12.0,126.0,2.6,15.7,131.0,93.4,76.6
2018,4,10,8,15,27.0,156.0,2.7,16.0,170.0,110.02,90.63
2018,4,10,8,30,42.0,186.0,2.8,16.3,209.0,128.54,106.1
2018,4,10,8,45,28.5,182.5,2.9,16.6,198.5,126.95,104.27
2018,4,10,9,0,15.0,179.0,3.0,16.9,188.0,131.05,107.34
2018,4,10,9,15,76.0,240.0,3.05,17.1,292.0,161.56,132.71
2018,4,10,9,30,137.0,301.0,3.1,17.3,396.0,184.69,151.57
2018,4,10,9,45,147.5,330.5,3.1,17.5,437.5,198.36,162.42
2018,4,10,10,0,158.0,360.0,3.1,17.7,479.0,211.34,172.67
2018,4,10,10,15,179.0,374.5,3.1,17.85,514.0,239.01,180.33
2018,4,10,10,30,200.0,389.0,3.1,18.0,549.0,269.77,201.29
2018,4,10,10,45,149.5,388.0,3.05,18.15,509.5,280.1,211.27
2018,4,10,11,0,99.0,387.0,3.0,18.3,470.0,291.56,222.51
2018,4,10,11,15,91.5,395.5,2.95,18.3,473.0,307.13,235.29
2018,4,10,11,30,84.0,404.0,2.9,18.3,476.0,322.02,247.41
2018,4,10,11,45,79.0,393.0,2.85,18.3,461.0,324.19,249.66
2018,4,10,12,0,74.0,382.0,2.8,18.3,446.0,324.84,250.7
2018,4,10,12,15,80.0,398.5,2.85,18.2,468.0,350.74,271.04
2018,4,10,12,30,86.0,415.0,2.9,18.1,490.0,378.07,292.33
2018,4,10,12,45,101.5,414.0,2.9,18.0,501.0,399.04,308.94
2018,4,10,13,0,117.0,413.0,2.9,17.9,512.0,431.35,334.09
2018,4,10,13,15,134.0,407.0,2.95,17.75,518.5,453.7,352.01
2018,4,10,13,30,151.0,401.0,3.0,17.6,525.0,476.75,370.57
2018,4,10,13,45,89.5,330.5,3.0,17.45,403.5,359.19,281.47
2018,4,10,14,0,28.0,260.0,3.0,17.3,282.0,248.8,195.25
2018,4,10,14,15,19.0,235.0,3.05,17.1,249.5,207.19,162.95
2018,4,10,14,30,10.0,210.0,3.1,16.9,217.0,179.14,140.79
2018,4,10,14,45,32.5,238.0,3.1,16.65,259.5,245.36,195.03
2018,4,10,15,0,55.0,266.0,3.1,16.4,302.0,301.65,240.85
2018,4,10,15,15,64.5,259.5,3.1,16.4,299.0,311.06,249.17
2018,4,10,15,30,74.0,253.0,3.1,16.4,296.0,321.17,258.27
2018,4,10,15,45,60.0,223.0,3.2,16.0,256.0,279.96,226.37
2018,4,10,16,0,46.0,193.0,3.3,15.6,216.0,237.33,192.81
2018,4,10,16,15,43.5,167.0,3.3,15.35,187.0,209.9,171.39
2018,4,10,16,30,41.0,141.0,3.3,15.1,158.0,181.45,148.72
2018,4,10,16,45,21.5,92.0,3.3,14.85,101.0,106.89,86.24
2018,4,10,17,0,2.0,43.0,3.3,14.6,44.0,34.79,24.3
2018,4,10,17,15,1.5,34.0,3.05,14.15,34.5,27.36,17.96
2018,4,10,17,30,1.0,25.0,2.8,13.7,25.0,19.96,11.53
2018,4,10,17,45,0.5,25.0,2.55,13.25,25.0,19.49,10.93
2018,4,10,18,0,0.0,25.0,2.3,12.8,25.0,19.08,10.06
2018,4,10,18,15,2.5,15.5,2.2,12.35,15.5,13.94,1.91
2018,4,10,18,30,5.0,6.0,2.1,11.9,6.0,8.81,0.0
2018,4,10,18,45,2.5,3.0,1.95,11.45,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,5,15,1.5,1.0,1.95,8.65,1.0,0.0,0.0
2018,4,11,5,30,3.0,2.0,1.9,8.8,2.0,0.0,0.0
2018,4,11,5,45,10.5,12.0,1.85,9.0,12.5,9.44,0.0
2018,4,11,6,0,18.0,22.0,1.8,9.2,23.0,16.66,3.07
2018,4,11,6,15,32.0,40.0,1.95,9.55,44.5,29.61,20.04
2018,4,11,6,30,46.0,58.0,2.1,9.9,66.0,42.47,32.35
2018,4,11,6,45,102.0,75.5,2.25,10.25,100.5,54.78,43.84
2018,4,11,7,0,158.0,93.0,2.4,10.6,135.0,65.99,54.11
2018,4,11,7,15,259.5,109.0,2.4,10.95,196.0,77.55,64.45
2018,4,11,7,30,361.0,125.0,2.4,11.3,257.0,87.09,72.76
2018,4,11,7,45,370.0,141.5,2.4,11.65,294.5,96.65,80.92
2018,4,11,8,0,379.0,158.0,2.4,12.0,332.0,105.75,88.54
2018,4,11,8,15,323.5,188.0,2.3,12.25,348.0,124.98,104.93
2018,4,11,8,30,268.0,218.0,2.2,12.5,364.0,139.59,117.08
2018,4,11,8,45,317.5,235.0,2.1,12.8,422.5,149.07,124.68
2018,4,11,9,0,367.0,252.0,2.0,13.1,481.0,158.29,132.0
2018,4,11,9,15,332.5,278.5,2.1,13.4,496.5,169.6,141.1
2018,4,11,9,30,298.0,305.0,2.2,13.7,512.0,180.14,149.49
2018,4,11,9,45,223.0,331.5,2.25,14.0,491.0,201.13,166.58
2018,4,11,10,0,148.0,358.0,2.3,14.3,470.0,211.19,174.4
2018,4,11,10,15,253.0,355.0,2.5,14.5,554.5,225.44,168.81
2018,4,11,10,30,358.0,352.0,2.7,14.7,639.0,265.8,193.62
2018,4,11,10,45,384.0,354.0,2.9,14.85,669.5,304.03,222.96
2018,4,11,11,0,410.0,356.0,3.1,15.0,700.0,338.54,251.37
2018,4,11,11,15,407.5,363.5,3.3,14.95,710.0,377.95,285.41
2018,4,11,11,30,405.0,371.0,3.5,14.9,720.0,420.89,321.94
2018,4,11,11,45,381.0,383.5,3.7,14.9,713.5,451.87,348.99
2018,4,11,12,0,357.0,396.0,3.9,14.9,707.0,480.39,373.44
2018,4,11,12,15,339.0,399.5,4.0,14.85,694.5,503.31,392.98
2018,4,11,12,30,321.0,403.0,4.1,14.8,682.0,523.88,410.27
2018,4,11,12,45,332.5,393.5,4.25,14.75,679.5,551.31,433.02
2018,4,11,13,0,344.0,384.0,4.4,14.7,677.0,578.27,455.36
2018,4,11,13,15,281.0,390.5,4.45,14.6,627.0,562.44,443.74
2018,4,11,13,30,218.0,397.0,4.5,14.5,577.0,526.57,416.74
2018,4,11,13,45,152.0,377.5,4.5,14.4,501.0,471.21,374.19
2018,4,11,14,0,86.0,358.0,4.5,14.3,425.0,391.4,311.83
2018,4,11,14,15,198.5,327.5,4.5,14.1,474.0,490.65,393.64
2018,4,11,14,30,311.0,297.0,4.5,13.9,523.0,596.65,478.93
2018,4,11,14,45,457.5,245.5,4.45,13.75,558.5,718.16,575.35
2018,4,11,15,0,604.0,194.0,4.4,13.6,594.0,829.29,662.44
2018,4,11,15,15,480.0,214.5,4.4,13.6,519.5,736.76,592.39
2018,4,11,15,30,356.0,235.0,4.4,13.6,445.0,625.28,507.52
2018,4,11,15,45,334.0,217.0,4.35,13.35,401.0,592.08,484.26
2018,4,11,16,0,312.0,199.0,4.3,13.1,357.0,556.63,458.52
2018,4,11,16,15,329.0,175.0,4.2,12.9,326.0,550.36,456.33
2018,4,11,16,30,346.0,151.0,4.1,12.7,295.0,541.52,451.88
2018,4,11,16,45,234.5,135.0,4.0,12.5,226.5,414.66,348.91
2018,4,11,17,0,123.0,119.0,3.9,12.3,158.0,267.46,225.91
2018,4,11,17,15,78.0,97.5,3.8,12.0,120.5,200.28,168.56
2018,4,11,17,30,33.0,76.0,3.7,11.7,83.0,115.56,94.82
2018,4,11,17,45,42.0,57.5,3.55,11.4,64.0,104.76,85.2
2018,4,11,18,0,51.0,39.0,3.4,11.1,45.0,107.26,85.07
2018,4,11,18,15,31.5,24.5,3.6,10.85,27.5,70.21,36.86
2018,4,11,18,30,12.0,10.0,3.8,10.6,10.0,17.7,0.0
2018,4,11,18,45,6.0,5.0,3.95,10.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.6,4.85,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.7,5.5,2.0,0.0,0.0
2018,4,12,5,45,83.0,15.5,1.75,6.1,21.0,12.2,0.0
2018,4,12,6,0,160.0,29.0,1.8,6.7,40.0,21.87,8.05
2018,4,12,6,15,288.0,42.0,2.15,7.25,83.0,31.91,22.41
2018,4,12,6,30,416.0,55.0,2.5,7.8,126.0,44.8,34.78
2018,4,12,6,45,494.0,64.5,2.8,8.4,177.5,52.06,41.73
2018,4,12,7,0,572.0,74.0,3.1,9.0,229.0,59.32,48.43
2018,4,12,7,15,624.5,80.0,3.2,9.35,282.5,63.6,52.26
2018,4,12,7,30,677.0,86.0,3.3,9.7,336.0,67.91,55.98
2018,4,12,7,45,712.5,91.5,3.4,10.1,389.5,71.57,59.01
2018,4,12,8,0,748.0,97.0,3.5,10.5,443.0,75.17,61.93
2018,4,12,8,15,772.5,101.5,3.55,10.85,493.5,84.28,69.71
2018,4,12,8,30,797.0,106.0,3.6,11.2,544.0,87.0,71.77
2018,4,12,8,45,814.0,111.0,3.6,11.6,591.0,89.76,73.85
2018,4,12,9,0,831.0,116.0,3.6,12.0,638.0,92.38,75.8
2018,4,12,9,15,840.0,121.5,3.55,12.3,679.0,94.95,77.74
2018,4,12,9,30,849.0,127.0,3.5,12.6,720.0,97.33,79.52
2018,4,12,9,45,853.0,134.0,3.5,12.85,755.0,100.3,81.83
2018,4,12,10,0,857.0,141.0,3.5,13.1,790.0,109.44,89.44
2018,4,12,10,15,864.5,143.0,3.5,13.35,819.0,168.42,101.92
2018,4,12,10,30,872.0,145.0,3.5,13.6,848.0,228.46,142.8
2018,4,12,10,45,876.5,147.5,3.45,13.8,870.0,288.98,192.71
2018,4,12,11,0,881.0,150.0,3.4,14.0,892.0,349.75,246.21
2018,4,12,11,15,883.0,152.0,3.45,14.15,906.0,409.38,299.71
2018,4,12,11,30,885.0,154.0,3.5,14.3,920.0,468.5,352.21
2018,4,12,11,45,884.5,156.0,3.55,14.4,926.0,525.74,402.16
2018,4,12,12,0,884.0,158.0,3.6,14.5,932.0,581.72,449.79
2018,4,12,12,15,836.0,180.5,3.7,14.55,911.0,624.93,486.58
2018,4,12,12,30,788.0,203.0,3.8,14.6,890.0,665.49,519.96
2018,4,12,12,45,605.0,276.0,3.95,14.6,800.0,648.66,508.49
2018,4,12,13,0,422.0,349.0,4.1,14.6,710.0,614.76,482.77
2018,4,12,13,15,593.0,275.0,4.15,14.55,771.0,713.47,561.18
2018,4,12,13,30,764.0,201.0,4.2,14.5,832.0,819.38,643.33
2018,4,12,13,45,690.5,221.5,4.3,14.45,779.0,813.52,639.59
2018,4,12,14,0,617.0,242.0,4.4,14.4,726.0,799.7,630.51
2018,4,12,14,15,455.0,284.5,4.4,14.3,633.5,716.75,567.85
2018,4,12,14,30,293.0,327.0,4.4,14.2,541.0,611.58,487.14
2018,4,12,14,45,368.0,286.5,4.4,14.05,541.0,655.22,524.72
2018,4,12,15,0,443.0,246.0,4.4,13.9,541.0,721.37,577.95
2018,4,12,15,15,442.0,228.5,4.4,13.9,506.5,715.4,575.12
2018,4,12,15,30,441.0,211.0,4.4,13.9,472.0,706.61,570.68
2018,4,12,15,45,555.0,171.5,4.25,13.55,472.0,784.33,633.76
2018,4,12,16,0,669.0,132.0,4.1,13.2,472.0,869.83,698.82
2018,4,12,16,15,644.5,125.0,3.95,12.9,424.5,840.01,678.4
2018,4,12,16,30,620.0,118.0,3.8,12.6,377.0,806.98,656.07
2018,4,12,16,45,574.5,109.5,3.65,12.25,324.5,748.61,614.06
2018,4,12,17,0,529.0,101.0,3.5,11.9,272.0,682.57,564.92
2018,4,12,17,15,465.0,90.0,3.15,11.3,220.5,602.95,502.92
2018,4,12,17,30,401.0,79.0,2.8,10.7,169.0,524.13,438.9
2018,4,12,17,45,311.0,64.5,2.45,10.1,123.0,418.27,349.94
2018,4,12,18,0,221.0,50.0,2.1,9.5,77.0,317.06,259.38
2018,4,12,18,15,127.5,31.5,2.05,9.1,45.5,186.37,115.47
2018,4,12,18,30,34.0,13.0,2.0,8.7,14.0,38.1,0.0
2018,4,12,18,45,17.0,6.5,1.95,8.35,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,4.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,4.9,2.0,0.0,0.0
2018,4,13,5,45,78.0,16.5,1.75,5.55,22.0,12.98,0.0
2018,4,13,6,0,151.0,31.0,1.9,6.2,42.0,23.3,10.58
2018,4,13,6,15,266.0,45.0,2.1,6.9,84.0,33.94,24.36
2018,4,13,6,30,381.0,59.0,2.3,7.6,126.0,44.67,34.75
2018,4,13,6,45,462.5,68.5,2.5,8.35,177.0,54.85,44.3
2018,4,13,7,0,544.0,78.0,2.7,9.1,228.0,61.98,50.83
2018,4,13,7,15,598.0,85.0,2.95,9.85,282.0,66.87,55.1
2018,4,13,7,30,652.0,92.0,3.2,10.6,336.0,71.74,59.2
2018,4,13,7,45,691.5,97.0,3.5,11.4,389.5,74.93,61.68
2018,4,13,8,0,731.0,102.0,3.8,12.2,443.0,78.1,64.09
2018,4,13,8,15,758.5,105.5,3.85,12.75,493.5,80.0,65.41
2018,4,13,8,30,786.0,109.0,3.9,13.3,544.0,88.71,72.67
2018,4,13,8,45,806.5,112.5,3.95,13.85,591.5,90.47,73.8
2018,4,13,9,0,827.0,116.0,4.0,14.4,639.0,92.15,74.89
2018,4,13,9,15,845.5,117.5,3.95,14.8,682.0,92.46,74.83
2018,4,13,9,30,864.0,119.0,3.9,15.2,725.0,92.78,74.8
2018,4,13,9,45,880.0,118.5,3.85,15.65,762.5,91.85,73.72
2018,4,13,10,0,896.0,118.0,3.8,16.1,800.0,110.54,77.46
2018,4,13,10,15,903.0,119.5,3.8,16.45,829.0,170.01,99.9
2018,4,13,10,30,910.0,121.0,3.8,16.8,858.0,230.25,140.87
2018,4,13,10,45,914.5,123.0,3.75,17.15,880.0,290.79,190.57
2018,4,13,11,0,919.0,125.0,3.7,17.5,902.0,351.41,243.63
2018,4,13,11,15,920.0,127.0,3.7,17.75,915.5,410.68,296.49
2018,4,13,11,30,921.0,129.0,3.7,18.0,929.0,469.2,348.05
2018,4,13,11,45,919.5,130.0,3.65,18.25,933.5,524.93,396.15
2018,4,13,12,0,918.0,131.0,3.6,18.5,938.0,579.17,441.63
2018,4,13,12,15,917.0,131.5,3.6,18.7,936.0,631.62,484.55
2018,4,13,12,30,916.0,132.0,3.6,18.9,934.0,682.17,524.82
2018,4,13,12,45,913.0,132.0,3.55,19.1,923.5,728.88,561.05
2018,4,13,13,0,910.0,132.0,3.5,19.3,913.0,773.05,594.52
2018,4,13,13,15,901.0,132.5,3.45,19.4,893.0,810.39,622.6
2018,4,13,13,30,892.0,133.0,3.4,19.5,873.0,844.38,646.42
2018,4,13,13,45,886.5,131.0,3.35,19.6,847.5,875.58,668.11
2018,4,13,14,0,881.0,129.0,3.3,19.7,822.0,903.35,687.41
2018,4,13,14,15,867.5,127.5,3.2,19.65,787.0,933.24,708.25
2018,4,13,14,30,854.0,126.0,3.1,19.6,752.0,947.33,718.28
2018,4,13,14,45,842.5,122.0,3.05,19.6,712.5,956.51,725.48
2018,4,13,15,0,831.0,118.0,3.0,19.6,673.0,961.64,730.12
2018,4,13,15,15,816.0,115.0,3.0,19.6,630.5,960.48,731.1
2018,4,13,15,30,801.0,112.0,3.0,19.6,588.0,955.35,729.58
2018,4,13,15,45,779.5,109.5,2.7,19.25,541.0,940.41,719.97
2018,4,13,16,0,758.0,107.0,2.4,18.9,494.0,929.76,713.26
2018,4,13,16,15,728.5,102.0,2.15,18.45,442.5,897.29,691.96
2018,4,13,16,30,699.0,97.0,1.9,18.0,391.0,861.64,668.25
2018,4,13,16,45,659.0,89.5,1.65,17.5,337.5,809.59,632.45
2018,4,13,17,0,619.0,82.0,1.4,17.0,284.0,755.31,594.0
2018,4,13,17,15,556.0,72.0,1.3,16.1,229.0,674.16,536.63
2018,4,13,17,30,493.0,62.0,1.2,15.2,174.0,592.78,476.06
2018,4,13,17,45,401.5,51.5,1.15,14.3,127.0,485.32,392.03
2018,4,13,18,0,310.0,41.0,1.1,13.4,80.0,380.67,304.43
2018,4,13,18,15,191.0,27.5,1.1,12.9,48.0,248.61,160.63
2018,4,13,18,30,72.0,14.0,1.1,12.4,16.0,70.09,0.0
2018,4,13,18,45,36.0,7.0,1.15,11.95,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.95,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,14,5,45,119.0,16.5,1.1,9.25,25.5,12.98,0.0
2018,4,14,6,0,226.0,31.0,1.1,9.9,49.0,23.57,11.72
2018,4,14,6,15,337.5,42.5,1.25,10.6,92.0,34.79,24.86
2018,4,14,6,30,449.0,54.0,1.4,11.3,135.0,44.04,33.74
2018,4,14,6,45,520.5,62.0,1.5,12.05,185.5,50.17,39.51
2018,4,14,7,0,592.0,70.0,1.6,12.8,236.0,56.34,45.07
2018,4,14,7,15,640.0,76.0,1.5,13.5,289.0,60.73,48.85
2018,4,14,7,30,688.0,82.0,1.4,14.2,342.0,65.11,52.49
2018,4,14,7,45,721.5,87.5,1.35,14.95,395.0,68.85,55.46
2018,4,14,8,0,755.0,93.0,1.3,15.7,448.0,78.51,63.52
2018,4,14,8,15,780.0,96.5,1.2,16.4,498.5,80.72,65.02
2018,4,14,8,30,805.0,100.0,1.1,17.1,549.0,82.89,66.46
