Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,45,824.0,103.0,1.0,17.8,595.5,84.5,67.43
2018,4,14,9,0,843.0,106.0,0.9,18.5,642.0,86.06,68.35
2018,4,14,9,15,859.5,107.5,0.85,19.1,684.5,86.55,68.41
2018,4,14,9,30,876.0,109.0,0.8,19.7,727.0,96.42,76.35
2018,4,14,9,45,889.5,109.0,0.75,20.3,763.5,96.49,76.03
2018,4,14,10,0,903.0,109.0,0.7,20.9,800.0,109.18,72.47
2018,4,14,10,15,911.5,110.0,0.75,21.2,829.5,168.71,95.36
2018,4,14,10,30,920.0,111.0,0.8,21.5,859.0,229.18,135.59
2018,4,14,10,45,926.5,111.5,0.8,21.85,881.5,289.62,183.45
2018,4,14,11,0,933.0,112.0,0.8,22.2,904.0,350.29,234.28
2018,4,14,11,15,937.0,113.0,0.85,22.4,919.0,410.42,285.37
2018,4,14,11,30,941.0,114.0,0.9,22.6,934.0,470.07,335.25
2018,4,14,11,45,942.5,114.0,1.0,22.8,940.0,527.16,382.29
2018,4,14,12,0,944.0,114.0,1.1,23.0,946.0,582.97,427.05
2018,4,14,12,15,943.0,114.5,1.2,23.1,944.0,636.22,468.9
2018,4,14,12,30,942.0,115.0,1.3,23.2,942.0,687.51,508.25
2018,4,14,12,45,939.0,115.0,1.4,23.3,931.5,734.86,543.98
2018,4,14,13,0,936.0,115.0,1.5,23.4,921.0,779.6,577.2
2018,4,14,13,15,932.0,113.5,1.6,23.4,902.5,819.47,606.25
2018,4,14,13,30,928.0,112.0,1.7,23.4,884.0,856.18,631.85
2018,4,14,13,45,921.5,111.0,1.8,23.4,858.5,888.0,654.28
2018,4,14,14,0,915.0,110.0,1.9,23.4,833.0,916.27,674.51
2018,4,14,14,15,906.5,108.0,1.95,23.25,800.0,938.11,690.53
2018,4,14,14,30,898.0,106.0,2.0,23.1,767.0,956.11,704.28
2018,4,14,14,45,886.0,104.0,2.1,22.95,727.5,966.96,714.13
2018,4,14,15,0,874.0,102.0,2.2,22.8,688.0,973.84,721.66
2018,4,14,15,15,858.0,99.5,2.2,22.8,643.5,984.93,730.68
2018,4,14,15,30,842.0,97.0,2.2,22.8,599.0,979.59,729.02
2018,4,14,15,45,821.0,93.5,2.35,22.2,550.0,964.12,724.21
2018,4,14,16,0,800.0,90.0,2.5,21.6,501.0,944.82,716.74
2018,4,14,16,15,769.5,86.5,2.5,20.95,448.5,912.4,698.8
2018,4,14,16,30,739.0,83.0,2.5,20.3,396.0,876.64,678.17
2018,4,14,16,45,697.5,78.5,2.5,19.65,343.0,833.58,651.63
2018,4,14,17,0,656.0,74.0,2.5,19.0,290.0,781.5,617.39
2018,4,14,17,15,571.0,69.0,2.4,18.0,233.0,685.24,548.79
2018,4,14,17,30,486.0,64.0,2.3,17.0,176.0,589.0,476.69
2018,4,14,17,45,408.5,54.0,2.15,16.0,131.5,494.71,401.61
2018,4,14,18,0,331.0,44.0,2.0,15.0,87.0,401.82,322.38
2018,4,14,18,15,198.0,28.5,2.0,14.55,51.0,258.04,173.88
2018,4,14,18,30,65.0,13.0,2.0,14.1,15.0,63.6,0.0
2018,4,14,18,45,32.5,6.5,2.0,13.7,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.5,1.9,9.7,1.5,0.0,0.0
2018,4,15,5,30,10.0,3.0,2.0,9.9,3.0,0.0,0.0
2018,4,15,5,45,67.5,16.5,2.15,10.1,22.0,12.98,0.0
2018,4,15,6,0,125.0,30.0,2.3,10.3,41.0,22.54,11.71
2018,4,15,6,15,216.5,45.0,2.5,10.8,79.0,33.69,23.94
2018,4,15,6,30,308.0,60.0,2.7,11.3,117.0,44.82,34.46
2018,4,15,6,45,445.0,67.5,2.9,11.8,179.0,53.67,42.68
2018,4,15,7,0,582.0,75.0,3.1,12.3,241.0,59.95,48.38
2018,4,15,7,15,633.0,81.5,3.15,12.85,295.0,64.59,52.41
2018,4,15,7,30,684.0,88.0,3.2,13.4,349.0,69.23,56.3
2018,4,15,7,45,717.0,93.0,3.3,13.95,401.5,72.46,58.86
2018,4,15,8,0,750.0,98.0,3.4,14.5,454.0,75.65,61.32
2018,4,15,8,15,771.0,103.5,3.45,14.95,503.5,85.39,69.5
2018,4,15,8,30,792.0,109.0,3.5,15.4,553.0,88.64,71.96
2018,4,15,8,45,817.5,110.5,3.55,15.85,602.0,89.2,72.08
2018,4,15,9,0,843.0,112.0,3.6,16.3,651.0,89.79,72.25
2018,4,15,9,15,857.0,114.5,3.75,16.65,693.0,90.69,72.73
2018,4,15,9,30,871.0,117.0,3.9,17.0,735.0,91.53,73.18
2018,4,15,9,45,880.5,119.0,4.0,17.35,770.0,101.41,81.31
2018,4,15,10,0,890.0,121.0,4.1,17.7,805.0,117.83,78.76
2018,4,15,10,15,898.0,122.5,4.2,17.9,834.5,176.99,103.77
2018,4,15,10,30,906.0,124.0,4.3,18.1,864.0,237.04,145.72
2018,4,15,10,45,911.0,125.5,4.4,18.25,885.5,297.08,195.59
2018,4,15,11,0,916.0,127.0,4.5,18.4,907.0,357.23,248.67
2018,4,15,11,15,919.0,127.0,4.6,18.45,920.5,415.66,301.25
2018,4,15,11,30,922.0,127.0,4.7,18.5,934.0,473.48,352.81
2018,4,15,11,45,923.5,127.5,4.8,18.55,940.0,530.1,402.4
2018,4,15,12,0,925.0,128.0,4.9,18.6,946.0,585.52,449.84
2018,4,15,12,15,924.0,127.5,5.0,18.55,943.0,637.35,493.63
2018,4,15,12,30,923.0,127.0,5.1,18.5,940.0,687.2,534.93
2018,4,15,12,45,921.0,125.5,5.2,18.4,929.0,733.4,572.82
2018,4,15,13,0,919.0,124.0,5.3,18.3,918.0,777.03,608.18
2018,4,15,13,15,912.5,123.0,5.4,18.1,898.0,814.92,638.68
2018,4,15,13,30,906.0,122.0,5.5,17.9,878.0,849.54,665.28
2018,4,15,13,45,897.0,121.5,5.55,17.7,851.5,879.16,688.11
2018,4,15,14,0,888.0,121.0,5.6,17.5,825.0,905.16,708.49
2018,4,15,14,15,869.5,122.5,5.65,17.15,788.5,920.93,722.09
2018,4,15,14,30,851.0,124.0,5.7,16.8,752.0,945.42,742.25
2018,4,15,14,45,821.0,127.0,5.75,16.4,707.5,944.32,744.25
2018,4,15,15,0,791.0,130.0,5.8,16.0,663.0,938.61,743.21
2018,4,15,15,15,706.0,138.0,5.8,16.0,590.5,888.29,708.12
2018,4,15,15,30,621.0,146.0,5.8,16.0,518.0,825.69,663.7
2018,4,15,15,45,371.0,171.0,5.7,15.0,388.0,601.6,493.21
2018,4,15,16,0,121.0,196.0,5.6,14.0,258.0,337.64,279.1
2018,4,15,16,15,180.0,180.5,5.45,13.55,262.5,384.68,321.63
2018,4,15,16,30,239.0,165.0,5.3,13.1,267.0,453.89,380.92
2018,4,15,16,45,216.5,140.0,5.2,12.6,223.0,403.35,340.94
2018,4,15,17,0,194.0,115.0,5.1,12.1,179.0,351.08,298.86
2018,4,15,17,15,97.0,75.0,4.8,11.7,107.0,182.71,155.3
2018,4,15,17,30,0.0,35.0,4.5,11.3,35.0,26.7,17.44
2018,4,15,17,45,0.0,26.0,4.25,10.85,26.0,19.8,11.37
2018,4,15,18,0,0.0,17.0,4.0,10.4,17.0,12.92,5.22
2018,4,15,18,15,2.0,11.0,3.85,10.15,11.0,10.06,1.73
2018,4,15,18,30,4.0,5.0,3.7,9.9,5.0,7.22,0.0
2018,4,15,18,45,2.0,2.5,3.5,9.6,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.15,7.3,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.2,7.6,2.0,0.0,0.0
2018,4,16,5,45,40.5,13.0,1.3,7.9,16.5,10.23,0.0
2018,4,16,6,0,78.0,24.0,1.4,8.2,31.0,18.3,9.06
2018,4,16,6,15,173.5,44.0,1.55,8.45,73.0,32.73,23.46
2018,4,16,6,30,269.0,64.0,1.7,8.7,115.0,47.27,37.1
2018,4,16,6,45,221.0,63.5,1.9,8.95,114.0,46.29,36.54
2018,4,16,7,0,173.0,63.0,2.1,9.2,113.0,46.91,37.18
2018,4,16,7,15,236.5,85.5,2.25,9.35,168.5,62.6,51.35
2018,4,16,7,30,300.0,108.0,2.4,9.5,224.0,74.97,62.32
2018,4,16,7,45,151.0,82.0,2.55,9.7,140.5,58.71,47.48
2018,4,16,8,0,2.0,56.0,2.7,9.9,57.0,42.95,33.15
2018,4,16,8,15,12.5,99.5,2.9,10.0,106.5,76.16,62.65
2018,4,16,8,30,23.0,143.0,3.1,10.1,156.0,102.81,85.93
2018,4,16,8,45,16.5,169.0,3.25,10.25,178.5,124.35,104.43
2018,4,16,9,0,10.0,195.0,3.4,10.4,201.0,141.6,119.04
2018,4,16,9,15,6.5,173.0,3.5,10.45,177.0,127.78,106.72
2018,4,16,9,30,3.0,151.0,3.6,10.5,153.0,113.14,93.8
2018,4,16,9,45,2.0,121.0,3.7,10.55,122.5,92.24,75.45
2018,4,16,10,0,1.0,91.0,3.8,10.6,92.0,70.42,53.68
2018,4,16,10,15,25.0,131.5,3.85,10.6,152.0,98.41,75.93
2018,4,16,10,30,49.0,172.0,3.9,10.6,212.0,126.87,98.1
2018,4,16,10,45,82.0,280.5,3.95,10.6,349.5,208.21,163.21
2018,4,16,11,0,115.0,389.0,4.0,10.6,487.0,293.17,230.57
2018,4,16,11,15,63.0,295.0,4.0,10.6,349.0,235.36,186.42
2018,4,16,11,30,11.0,201.0,4.0,10.6,211.0,157.35,124.64
2018,4,16,11,45,66.0,267.5,4.05,10.6,326.0,232.17,185.21
2018,4,16,12,0,121.0,334.0,4.1,10.6,441.0,318.63,254.61
2018,4,16,12,15,131.5,380.5,4.1,10.55,497.0,372.63,297.68
2018,4,16,12,30,142.0,427.0,4.1,10.5,553.0,429.85,342.86
2018,4,16,12,45,115.0,385.0,4.1,10.5,486.0,395.05,316.09
2018,4,16,13,0,88.0,343.0,4.1,10.5,419.0,343.73,276.17
2018,4,16,13,15,75.0,329.0,4.05,10.45,393.0,330.75,266.28
2018,4,16,13,30,62.0,315.0,4.0,10.4,367.0,315.84,254.61
2018,4,16,13,45,222.0,320.0,4.0,10.4,498.0,494.27,399.66
2018,4,16,14,0,382.0,325.0,4.0,10.4,629.0,654.74,526.14
2018,4,16,14,15,390.0,307.0,4.0,10.35,606.5,664.22,534.21
2018,4,16,14,30,398.0,289.0,4.0,10.3,584.0,692.11,556.68
2018,4,16,14,45,525.0,235.0,4.0,10.2,603.0,775.52,624.39
2018,4,16,15,0,652.0,181.0,4.0,10.1,622.0,868.03,696.66
2018,4,16,15,15,568.5,191.5,4.0,10.1,558.0,802.02,648.57
2018,4,16,15,30,485.0,202.0,4.0,10.1,494.0,742.79,604.58
2018,4,16,15,45,532.0,172.0,4.0,9.95,468.0,764.54,625.33
2018,4,16,16,0,579.0,142.0,4.0,9.8,442.0,793.91,649.76
2018,4,16,16,15,597.0,123.5,3.85,9.6,405.5,793.78,651.36
2018,4,16,16,30,615.0,105.0,3.7,9.4,369.0,789.87,650.22
2018,4,16,16,45,612.0,92.5,3.55,9.25,326.0,768.76,635.61
2018,4,16,17,0,609.0,80.0,3.4,9.1,283.0,744.68,618.15
2018,4,16,17,15,544.0,72.0,3.1,8.75,230.0,664.08,555.31
2018,4,16,17,30,479.0,64.0,2.8,8.4,177.0,583.29,490.05
2018,4,16,17,45,410.5,53.0,2.5,8.1,132.5,496.36,416.58
2018,4,16,18,0,342.0,42.0,2.2,7.8,88.0,411.3,340.49
2018,4,16,18,15,226.0,29.5,2.05,7.5,54.5,286.82,211.0
2018,4,16,18,30,110.0,17.0,1.9,7.2,21.0,103.84,0.0
2018,4,16,18,45,55.0,8.5,1.75,6.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.6,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,0.9,5.0,6.0,4.72,0.0
2018,4,17,5,45,140.5,20.5,0.95,5.4,32.5,15.54,0.0
2018,4,17,6,0,253.0,35.0,1.0,5.8,59.0,26.61,16.45
2018,4,17,6,15,361.0,46.5,1.1,6.25,104.0,38.0,28.48
2018,4,17,6,30,469.0,58.0,1.2,6.7,149.0,47.19,37.39
2018,4,17,6,45,535.0,67.0,1.25,7.15,200.5,54.01,43.87
2018,4,17,7,0,601.0,76.0,1.3,7.6,252.0,60.78,50.08
2018,4,17,7,15,649.0,82.0,1.4,8.25,306.0,65.05,53.78
2018,4,17,7,30,697.0,88.0,1.5,8.9,360.0,69.3,57.34
2018,4,17,7,45,731.5,93.0,1.6,9.5,414.0,72.59,59.97
2018,4,17,8,0,766.0,98.0,1.7,10.1,468.0,75.83,62.5
2018,4,17,8,15,790.5,102.0,1.7,10.7,519.0,84.58,69.86
2018,4,17,8,30,815.0,106.0,1.7,11.3,570.0,86.95,71.53
2018,4,17,8,45,833.5,109.5,1.75,11.85,617.0,88.75,72.72
2018,4,17,9,0,852.0,113.0,1.8,12.4,664.0,90.46,73.85
2018,4,17,9,15,868.0,114.5,1.75,12.85,706.5,90.78,73.8
2018,4,17,9,30,884.0,116.0,1.7,13.3,749.0,91.09,73.75
2018,4,17,9,45,897.0,117.0,1.7,13.7,786.0,100.78,81.79
2018,4,17,10,0,910.0,118.0,1.7,14.1,823.0,123.23,80.18
2018,4,17,10,15,917.0,120.0,1.65,14.45,852.5,183.58,108.1
2018,4,17,10,30,924.0,122.0,1.6,14.8,882.0,244.72,151.79
2018,4,17,10,45,928.0,123.5,1.6,15.1,903.5,305.42,202.31
2018,4,17,11,0,932.0,125.0,1.6,15.4,925.0,366.1,255.29
2018,4,17,11,15,935.0,126.0,1.6,15.6,939.0,425.89,307.83
2018,4,17,11,30,938.0,127.0,1.6,15.8,953.0,485.08,358.9
2018,4,17,11,45,938.5,128.0,1.6,16.05,959.0,542.29,406.96
2018,4,17,12,0,939.0,129.0,1.6,16.3,965.0,598.2,452.43
2018,4,17,12,15,938.5,128.5,1.6,16.45,962.5,650.91,494.29
2018,4,17,12,30,938.0,128.0,1.6,16.6,960.0,701.66,533.44
2018,4,17,12,45,926.5,131.5,1.6,16.75,945.5,745.95,566.84
2018,4,17,13,0,915.0,135.0,1.6,16.9,931.0,787.07,597.16
2018,4,17,13,15,910.0,135.0,1.6,16.95,913.0,826.94,626.07
2018,4,17,13,30,905.0,135.0,1.6,17.0,895.0,863.74,651.08
2018,4,17,13,45,887.5,138.0,1.55,17.05,865.0,889.52,668.0
2018,4,17,14,0,870.0,141.0,1.5,17.1,835.0,924.1,690.86
2018,4,17,14,15,868.0,135.5,1.55,17.0,804.5,948.16,708.39
2018,4,17,14,30,866.0,130.0,1.6,16.9,774.0,968.53,723.76
2018,4,17,14,45,860.5,125.0,1.6,16.85,737.0,982.33,734.18
2018,4,17,15,0,855.0,120.0,1.6,16.8,700.0,992.22,742.29
2018,4,17,15,15,838.5,116.5,1.6,16.8,655.0,989.05,741.89
2018,4,17,15,30,822.0,113.0,1.6,16.8,610.0,981.78,739.11
2018,4,17,15,45,798.0,108.0,1.8,16.45,558.5,961.3,731.41
2018,4,17,16,0,774.0,103.0,2.0,16.1,507.0,936.95,720.77
2018,4,17,16,15,742.5,99.0,1.9,15.75,454.5,910.57,704.94
2018,4,17,16,30,711.0,95.0,1.8,15.4,402.0,873.85,681.65
2018,4,17,16,45,672.0,88.0,1.75,15.0,348.0,823.0,648.5
2018,4,17,17,0,633.0,81.0,1.7,14.6,294.0,769.94,612.65
2018,4,17,17,15,570.5,72.5,1.6,13.7,239.5,690.6,556.29
2018,4,17,17,30,508.0,64.0,1.5,12.8,185.0,610.96,496.81
2018,4,17,17,45,421.0,55.0,1.35,11.9,138.5,508.5,415.71
2018,4,17,18,0,334.0,46.0,1.2,11.0,92.0,407.86,331.31
2018,4,17,18,15,215.0,32.0,1.25,10.55,57.0,283.45,209.21
2018,4,17,18,30,96.0,18.0,1.3,10.1,22.0,93.17,0.0
2018,4,17,18,45,48.0,9.0,1.35,9.6,11.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.9,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,7.2,1.0,0.79,0.0
2018,4,18,5,45,0.0,4.5,0.9,7.45,4.5,3.4,0.0
2018,4,18,6,0,0.0,8.0,0.9,7.7,8.0,6.06,0.0
2018,4,18,6,15,0.0,11.0,1.05,8.1,11.0,8.34,1.83
2018,4,18,6,30,0.0,14.0,1.2,8.5,14.0,10.62,4.03
2018,4,18,6,45,0.0,20.5,1.35,8.85,20.5,15.59,8.64
2018,4,18,7,0,0.0,27.0,1.5,9.2,27.0,20.56,13.21
2018,4,18,7,15,0.0,37.5,1.45,9.45,37.5,28.62,20.53
2018,4,18,7,30,0.0,48.0,1.4,9.7,48.0,36.71,27.79
2018,4,18,7,45,0.0,44.0,1.4,10.0,44.0,33.65,24.88
2018,4,18,8,0,0.0,40.0,1.4,10.3,40.0,30.6,22.01
2018,4,18,8,15,0.0,67.0,1.35,10.6,67.0,51.44,40.53
2018,4,18,8,30,0.0,94.0,1.3,10.9,94.0,72.23,58.71
2018,4,18,8,45,0.0,94.0,1.3,11.25,94.0,72.38,58.54
2018,4,18,9,0,0.0,94.0,1.3,11.6,94.0,72.49,58.38
2018,4,18,9,15,0.5,105.5,1.3,11.95,106.0,80.93,65.49
2018,4,18,9,30,1.0,117.0,1.3,12.3,118.0,89.29,72.46
2018,4,18,9,45,5.0,162.0,1.35,12.7,166.0,120.97,99.34
2018,4,18,10,0,9.0,207.0,1.4,13.1,214.0,152.0,119.51
2018,4,18,10,15,60.5,292.5,1.45,13.35,342.5,202.35,157.09
2018,4,18,10,30,112.0,378.0,1.5,13.6,471.0,256.43,196.6
2018,4,18,10,45,219.0,385.0,1.55,13.85,572.0,301.53,227.4
2018,4,18,11,0,326.0,392.0,1.6,14.1,673.0,350.78,263.09
2018,4,18,11,15,379.5,381.5,1.65,14.3,713.5,393.65,296.84
2018,4,18,11,30,433.0,371.0,1.7,14.5,754.0,438.0,332.25
2018,4,18,11,45,339.5,403.0,1.8,14.65,704.5,453.63,347.38
2018,4,18,12,0,246.0,435.0,1.9,14.8,655.0,456.54,351.57
2018,4,18,12,15,203.0,440.0,2.0,14.95,621.0,458.51,354.25
2018,4,18,12,30,160.0,445.0,2.1,15.1,587.0,455.77,352.8
2018,4,18,12,45,147.5,432.0,2.15,15.2,562.0,455.21,353.09
2018,4,18,13,0,135.0,419.0,2.2,15.3,537.0,452.2,351.39
2018,4,18,13,15,108.0,401.0,2.3,15.4,494.0,431.41,336.08
2018,4,18,13,30,81.0,383.0,2.4,15.5,451.0,392.0,306.52
2018,4,18,13,45,149.0,383.5,2.45,15.6,504.5,476.3,372.66
2018,4,18,14,0,217.0,384.0,2.5,15.7,558.0,550.11,429.66
2018,4,18,14,15,337.5,331.5,2.55,15.65,589.5,642.39,501.66
2018,4,18,14,30,458.0,279.0,2.6,15.6,621.0,739.66,576.05
2018,4,18,14,45,532.0,237.0,2.65,15.55,614.5,785.84,612.5
2018,4,18,15,0,606.0,195.0,2.7,15.5,608.0,839.32,654.32
2018,4,18,15,15,712.0,148.5,2.7,15.5,603.0,909.1,704.79
2018,4,18,15,30,818.0,102.0,2.7,15.5,598.0,965.98,745.57
2018,4,18,15,45,814.5,96.0,2.7,15.1,556.5,964.6,747.34
2018,4,18,16,0,811.0,90.0,2.7,14.7,515.0,959.53,747.26
2018,4,18,16,15,762.5,90.5,2.6,14.3,458.0,913.53,717.56
2018,4,18,16,30,714.0,91.0,2.5,13.9,401.0,872.17,690.99
2018,4,18,16,45,677.0,83.5,2.45,13.55,347.0,822.48,657.91
2018,4,18,17,0,640.0,76.0,2.4,13.2,293.0,770.61,622.09
2018,4,18,17,15,615.0,67.5,2.15,12.3,247.0,727.22,590.78
2018,4,18,17,30,590.0,59.0,1.9,11.4,201.0,682.16,555.89
2018,4,18,17,45,504.0,50.5,1.6,10.45,151.0,579.78,474.02
2018,4,18,18,0,418.0,42.0,1.3,9.5,101.0,479.65,389.44
2018,4,18,18,15,279.5,30.0,1.3,9.0,62.5,334.99,252.43
2018,4,18,18,30,141.0,18.0,1.3,8.5,24.0,130.29,0.0
2018,4,18,18,45,70.5,9.0,1.35,8.0,12.0,7.08,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,19,5,15,33.0,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,66.0,9.0,1.8,6.0,9.0,7.08,0.0
2018,4,19,5,45,176.5,21.5,2.0,6.6,36.0,16.39,0.0
2018,4,19,6,0,287.0,34.0,2.2,7.2,63.0,27.92,18.11
2018,4,19,6,15,416.5,43.0,2.4,7.9,112.5,35.29,25.98
2018,4,19,6,30,546.0,52.0,2.6,8.6,162.0,42.91,33.29
2018,4,19,6,45,607.0,58.0,2.75,9.25,214.0,47.72,37.83
2018,4,19,7,0,668.0,64.0,2.9,9.9,266.0,52.59,42.22
2018,4,19,7,15,709.5,69.5,3.0,10.6,320.0,61.53,50.1
2018,4,19,7,30,751.0,75.0,3.1,11.3,374.0,66.02,53.85
2018,4,19,7,45,779.0,79.5,3.25,12.0,427.0,69.47,56.59
2018,4,19,8,0,807.0,84.0,3.4,12.7,480.0,72.83,59.2
2018,4,19,8,15,827.5,87.5,3.45,13.25,530.0,75.24,60.97
2018,4,19,8,30,848.0,91.0,3.5,13.8,580.0,77.56,62.66
2018,4,19,8,45,863.0,95.0,3.6,14.3,626.5,79.96,64.43
2018,4,19,9,0,878.0,99.0,3.7,14.8,673.0,91.12,73.76
2018,4,19,9,15,891.5,100.5,3.7,15.2,714.5,92.28,74.43
2018,4,19,9,30,905.0,102.0,3.7,15.6,756.0,93.31,75.03
2018,4,19,9,45,915.5,103.0,3.7,16.0,792.0,93.88,75.24
2018,4,19,10,0,926.0,104.0,3.7,16.4,828.0,122.56,75.61
2018,4,19,10,15,932.0,106.0,3.75,16.65,857.0,183.36,105.84
2018,4,19,10,30,938.0,108.0,3.8,16.9,886.0,244.82,151.07
2018,4,19,10,45,942.0,110.0,3.8,17.15,907.5,306.22,203.05
2018,4,19,11,0,946.0,112.0,3.8,17.4,929.0,367.6,257.43
2018,4,19,11,15,948.5,113.0,3.8,17.6,943.0,427.55,310.97
2018,4,19,11,30,951.0,114.0,3.8,17.8,957.0,486.83,363.07
2018,4,19,11,45,952.5,113.5,3.85,17.95,962.5,543.7,412.17
2018,4,19,12,0,954.0,113.0,3.9,18.1,968.0,599.25,458.89
2018,4,19,12,15,951.0,114.5,3.95,18.2,965.0,652.13,502.37
2018,4,19,12,30,948.0,116.0,4.0,18.3,962.0,702.88,543.1
2018,4,19,12,45,943.0,116.5,4.0,18.4,950.0,749.13,579.4
2018,4,19,13,0,938.0,117.0,4.0,18.5,938.0,792.61,612.87
2018,4,19,13,15,917.0,124.0,4.0,18.5,913.0,826.47,638.15
2018,4,19,13,30,896.0,131.0,4.0,18.5,888.0,856.28,659.63
2018,4,19,13,45,892.5,128.0,3.95,18.55,863.0,887.79,681.95
2018,4,19,14,0,889.0,125.0,3.9,18.6,838.0,915.92,701.89
2018,4,19,14,15,890.0,118.5,3.85,18.55,808.5,941.19,720.16
2018,4,19,14,30,891.0,112.0,3.8,18.5,779.0,962.86,736.05
2018,4,19,14,45,858.0,117.0,3.75,18.4,732.5,973.64,744.73
2018,4,19,15,0,825.0,122.0,3.7,18.3,686.0,967.53,742.0
2018,4,19,15,15,836.5,110.0,3.7,18.3,650.5,981.78,753.74
2018,4,19,15,30,848.0,98.0,3.7,18.3,615.0,992.08,762.77
2018,4,19,15,45,825.5,95.5,3.45,18.05,565.5,975.93,752.65
2018,4,19,16,0,803.0,93.0,3.2,17.8,516.0,955.97,740.07
2018,4,19,16,15,777.0,89.0,3.05,17.45,464.5,927.05,722.19
2018,4,19,16,30,751.0,85.0,2.9,17.1,413.0,894.77,701.74
2018,4,19,16,45,712.0,80.5,2.7,16.7,359.5,853.6,674.19
2018,4,19,17,0,673.0,76.0,2.5,16.3,306.0,803.38,639.23
2018,4,19,17,15,615.5,69.5,2.3,15.4,252.5,730.79,587.46
2018,4,19,17,30,558.0,63.0,2.1,14.5,199.0,657.56,532.62
2018,4,19,17,45,472.0,54.5,1.9,13.6,150.0,555.5,452.29
2018,4,19,18,0,386.0,46.0,1.7,12.7,101.0,455.14,368.68
2018,4,19,18,15,257.0,32.5,1.7,12.15,63.0,317.44,241.07
2018,4,19,18,30,128.0,19.0,1.7,11.6,25.0,161.19,0.0
2018,4,19,18,45,64.0,9.5,1.75,11.05,12.5,58.12,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,20,5,15,28.5,4.5,1.1,7.6,5.0,0.0,0.0
2018,4,20,5,30,57.0,9.0,1.1,8.3,10.0,7.08,0.0
2018,4,20,5,45,183.0,23.0,1.1,8.95,40.0,17.52,0.0
2018,4,20,6,0,309.0,37.0,1.1,9.6,70.0,30.5,20.38
2018,4,20,6,15,409.5,46.5,1.15,10.25,115.5,38.05,28.26
2018,4,20,6,30,510.0,56.0,1.2,10.9,161.0,45.71,35.55
2018,4,20,6,45,576.5,62.5,1.25,11.6,213.5,50.78,40.25
2018,4,20,7,0,643.0,69.0,1.3,12.3,266.0,55.92,44.81
2018,4,20,7,15,686.5,74.0,1.35,13.1,319.5,59.68,47.96
2018,4,20,7,30,730.0,79.0,1.4,13.9,373.0,68.66,55.61
2018,4,20,7,45,761.5,83.0,1.45,14.7,426.0,71.66,57.87
2018,4,20,8,0,793.0,87.0,1.5,15.5,479.0,74.62,60.06
2018,4,20,8,15,815.5,90.0,1.65,16.2,529.0,76.63,61.42
2018,4,20,8,30,838.0,93.0,1.8,16.9,579.0,78.58,62.73
2018,4,20,8,45,855.0,96.0,1.95,17.55,625.5,80.33,63.87
2018,4,20,9,0,872.0,99.0,2.1,18.2,672.0,90.95,72.56
2018,4,20,9,15,886.0,99.5,2.2,18.65,713.0,91.53,72.73
2018,4,20,9,30,900.0,100.0,2.3,19.1,754.0,92.02,72.85
2018,4,20,9,45,912.0,100.5,2.4,19.6,790.0,92.37,72.85
2018,4,20,10,0,924.0,101.0,2.5,20.1,826.0,123.65,73.92
2018,4,20,10,15,930.5,101.5,2.65,20.5,854.0,183.41,103.76
2018,4,20,10,30,937.0,102.0,2.8,20.9,882.0,243.83,147.77
2018,4,20,10,45,941.0,104.0,2.9,21.3,903.5,304.97,198.7
2018,4,20,11,0,945.0,106.0,3.0,21.7,925.0,366.08,251.78
2018,4,20,11,15,947.0,106.5,3.05,21.95,938.0,425.24,303.59
2018,4,20,11,30,949.0,107.0,3.1,22.2,951.0,483.64,353.89
2018,4,20,11,45,948.5,107.5,3.15,22.45,955.5,539.86,401.24
2018,4,20,12,0,948.0,108.0,3.2,22.7,960.0,594.59,446.06
2018,4,20,12,15,947.5,108.0,3.25,22.8,957.5,647.25,488.3
2018,4,20,12,30,947.0,108.0,3.3,22.9,955.0,697.95,527.99
2018,4,20,12,45,945.0,107.5,3.35,23.0,944.5,745.03,564.16
2018,4,20,13,0,943.0,107.0,3.4,23.1,934.0,789.55,597.75
2018,4,20,13,15,938.5,106.5,3.45,23.05,915.5,829.38,626.49
2018,4,20,13,30,934.0,106.0,3.5,23.0,897.0,866.08,652.48
2018,4,20,13,45,927.5,105.0,3.5,23.0,871.0,897.33,674.34
2018,4,20,14,0,921.0,104.0,3.5,23.0,845.0,925.02,693.84
2018,4,20,14,15,912.5,102.5,3.55,22.8,812.5,946.76,710.29
2018,4,20,14,30,904.0,101.0,3.6,22.6,780.0,964.69,724.38
2018,4,20,14,45,892.0,99.5,3.65,22.45,741.0,975.46,733.7
2018,4,20,15,0,880.0,98.0,3.7,22.3,702.0,982.3,740.63
2018,4,20,15,15,865.5,95.0,3.7,22.3,657.5,981.08,741.55
2018,4,20,15,30,851.0,92.0,3.7,22.3,613.0,988.61,748.68
2018,4,20,15,45,831.0,89.5,3.7,21.6,564.5,974.84,743.38
2018,4,20,16,0,811.0,87.0,3.7,20.9,516.0,957.33,735.69
2018,4,20,16,15,784.0,83.5,3.6,20.25,464.5,927.93,718.83
2018,4,20,16,30,757.0,80.0,3.5,19.6,413.0,895.25,699.41
2018,4,20,16,45,721.0,75.5,3.45,18.95,360.0,849.35,670.23
2018,4,20,17,0,685.0,71.0,3.4,18.3,307.0,808.52,643.72
2018,4,20,17,15,634.0,64.5,3.15,17.3,254.5,742.0,596.43
2018,4,20,17,30,583.0,58.0,2.9,16.3,202.0,674.78,546.2
2018,4,20,17,45,504.0,50.0,2.65,15.3,153.0,579.62,471.26
2018,4,20,18,0,425.0,42.0,2.4,14.3,104.0,486.47,393.38
2018,4,20,18,15,291.5,30.5,2.3,13.65,65.0,346.15,264.92
2018,4,20,18,30,158.0,19.0,2.2,13.0,26.0,186.9,0.0
2018,4,20,18,45,79.0,9.5,2.15,12.3,13.0,70.02,0.0
2018,4,20,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.2,7.7,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.4,8.5,11.0,7.87,0.0
2018,4,21,5,45,203.5,22.5,1.55,9.25,41.5,18.52,1.17
2018,4,21,6,0,334.0,35.0,1.7,10.0,72.0,28.83,19.11
2018,4,21,6,15,430.5,44.5,1.7,10.65,118.5,36.5,26.87
2018,4,21,6,30,527.0,54.0,1.7,11.3,165.0,44.23,34.18
2018,4,21,6,45,588.0,60.5,1.7,12.0,216.5,49.34,38.9
2018,4,21,7,0,649.0,67.0,1.7,12.7,268.0,54.49,43.45
2018,4,21,7,15,690.0,72.0,1.6,13.4,321.0,58.28,46.64
2018,4,21,7,30,731.0,77.0,1.5,14.1,374.0,67.12,54.2
2018,4,21,7,45,759.5,81.5,1.4,14.75,426.0,70.48,56.81
2018,4,21,8,0,788.0,86.0,1.3,15.4,478.0,73.76,59.32
2018,4,21,8,15,809.0,89.5,1.25,16.15,527.5,76.09,60.94
2018,4,21,8,30,830.0,93.0,1.2,16.9,577.0,78.33,62.48
2018,4,21,8,45,846.5,96.0,1.15,17.6,623.0,80.05,63.57
2018,4,21,9,0,863.0,99.0,1.1,18.3,669.0,90.69,72.23
2018,4,21,9,15,877.0,100.0,1.1,19.05,710.0,91.53,72.52
2018,4,21,9,30,891.0,101.0,1.1,19.8,751.0,92.27,72.75
2018,4,21,9,45,902.0,102.0,1.15,20.5,786.5,92.82,72.86
2018,4,21,10,0,913.0,103.0,1.2,21.2,822.0,126.79,74.86
2018,4,21,10,15,919.5,104.5,1.3,21.8,850.5,186.43,105.25
2018,4,21,10,30,926.0,106.0,1.4,22.4,879.0,246.74,148.89
2018,4,21,10,45,930.5,107.0,1.45,23.05,900.0,306.74,197.96
2018,4,21,11,0,935.0,108.0,1.5,23.7,921.0,366.73,248.8
2018,4,21,11,15,937.0,108.5,1.55,24.05,934.0,425.26,298.73
2018,4,21,11,30,939.0,109.0,1.6,24.4,947.0,483.05,347.05
2018,4,21,11,45,940.0,109.5,1.6,24.75,952.5,539.39,392.67
2018,4,21,12,0,941.0,110.0,1.6,25.1,958.0,594.43,435.78
2018,4,21,12,15,940.5,110.0,1.6,25.25,955.5,646.68,475.85
2018,4,21,12,30,940.0,110.0,1.6,25.4,953.0,697.01,513.33
2018,4,21,12,45,937.5,109.5,1.6,25.55,942.5,743.39,547.07
2018,4,21,13,0,935.0,109.0,1.6,25.7,932.0,787.18,578.23
2018,4,21,13,15,930.5,108.5,1.65,25.7,913.5,826.65,605.42
2018,4,21,13,30,926.0,108.0,1.7,25.7,895.0,863.01,630.0
2018,4,21,13,45,919.0,107.5,1.7,25.75,869.0,893.99,650.4
2018,4,21,14,0,912.0,107.0,1.7,25.8,843.0,921.46,668.57
2018,4,21,14,15,903.0,106.0,1.8,25.7,810.5,943.0,684.64
2018,4,21,14,30,894.0,105.0,1.9,25.6,778.0,960.77,698.5
2018,4,21,14,45,881.5,103.5,1.95,25.5,739.0,970.88,707.07
2018,4,21,15,0,869.0,102.0,2.0,25.4,700.0,977.08,713.38
2018,4,21,15,15,854.5,99.0,2.0,25.4,656.0,988.53,722.46
2018,4,21,15,30,840.0,96.0,2.0,25.4,612.0,983.43,720.96
2018,4,21,15,45,818.5,93.5,2.0,24.95,563.5,968.04,714.34
2018,4,21,16,0,797.0,91.0,2.0,24.5,515.0,948.93,705.38
2018,4,21,16,15,767.5,88.5,1.95,24.0,463.5,918.2,688.19
2018,4,21,16,30,738.0,86.0,1.9,23.5,412.0,884.17,668.56
2018,4,21,16,45,698.5,81.5,1.85,23.0,359.0,842.5,643.15
2018,4,21,17,0,659.0,77.0,1.8,22.5,306.0,791.82,610.55
2018,4,21,17,15,607.0,70.5,1.65,21.4,254.0,724.63,565.14
2018,4,21,17,30,555.0,64.0,1.5,20.3,202.0,656.63,516.7
2018,4,21,17,45,477.0,55.0,1.4,19.2,153.5,561.29,445.07
2018,4,21,18,0,399.0,46.0,1.3,18.1,105.0,467.63,370.15
2018,4,21,18,15,280.5,34.0,1.3,17.4,67.5,339.39,256.9
2018,4,21,18,30,162.0,22.0,1.3,16.7,30.0,197.26,0.0
2018,4,21,18,45,81.0,11.0,1.35,16.0,15.0,72.81,0.0
2018,4,21,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,22,5,15,37.5,6.5,1.1,8.95,7.0,0.0,0.0
2018,4,22,5,30,75.0,13.0,1.2,9.7,14.0,10.23,0.0
2018,4,22,5,45,206.5,26.5,1.3,10.45,46.5,20.17,4.35
2018,4,22,6,0,338.0,40.0,1.4,11.2,79.0,33.02,22.76
2018,4,22,6,15,437.0,49.5,1.45,11.9,126.5,40.56,30.37
2018,4,22,6,30,536.0,59.0,1.5,12.6,174.0,48.21,37.57
2018,4,22,6,45,599.5,66.0,1.6,13.25,227.5,53.61,42.52
2018,4,22,7,0,663.0,73.0,1.7,13.9,281.0,59.05,47.29
2018,4,22,7,15,705.0,78.5,1.6,14.7,335.5,63.09,50.64
2018,4,22,7,30,747.0,84.0,1.5,15.5,390.0,67.1,53.85
2018,4,22,7,45,764.5,90.0,1.45,16.3,439.0,76.75,61.91
2018,4,22,8,0,782.0,96.0,1.4,17.1,488.0,80.67,64.86
2018,4,22,8,15,796.5,102.5,1.3,17.85,536.5,84.66,67.86
2018,4,22,8,30,811.0,109.0,1.2,18.6,585.0,88.43,70.63
2018,4,22,8,45,841.0,108.5,1.15,19.35,636.0,87.84,69.69
2018,4,22,9,0,871.0,108.0,1.1,20.1,687.0,87.38,68.89
2018,4,22,9,15,872.0,115.0,1.05,20.7,724.5,90.67,71.3
2018,4,22,9,30,873.0,122.0,1.0,21.3,762.0,93.68,73.46
2018,4,22,9,45,867.0,130.0,0.95,21.9,790.5,96.78,75.68
2018,4,22,10,0,861.0,138.0,0.9,22.5,819.0,135.62,81.32
2018,4,22,10,15,855.0,148.5,0.95,23.0,844.5,197.54,115.31
2018,4,22,10,30,849.0,159.0,1.0,23.5,870.0,259.1,160.35
2018,4,22,10,45,802.0,189.0,1.05,23.95,874.0,321.87,212.48
2018,4,22,11,0,755.0,219.0,1.1,24.4,878.0,375.23,258.29
2018,4,22,11,15,690.5,258.5,1.2,24.65,868.0,428.83,303.99
2018,4,22,11,30,626.0,298.0,1.3,24.9,858.0,475.74,343.03
2018,4,22,11,45,567.0,327.5,1.35,25.1,837.0,515.6,375.14
2018,4,22,12,0,508.0,357.0,1.4,25.3,816.0,546.26,399.35
2018,4,22,12,15,495.0,360.0,1.45,25.45,806.5,579.59,424.74
2018,4,22,12,30,482.0,363.0,1.5,25.6,797.0,610.71,447.92
2018,4,22,12,45,560.0,324.0,1.55,25.75,822.5,669.58,490.89
2018,4,22,13,0,638.0,285.0,1.6,25.9,848.0,731.86,535.55
2018,4,22,13,15,715.5,237.0,1.6,26.0,856.5,790.12,576.89
2018,4,22,13,30,793.0,189.0,1.6,26.1,865.0,839.94,612.52
2018,4,22,13,45,850.0,155.0,1.65,26.2,860.0,893.21,648.34
2018,4,22,14,0,907.0,121.0,1.7,26.3,855.0,931.98,673.95
2018,4,22,14,15,898.5,119.0,1.7,26.25,822.0,953.2,688.27
2018,4,22,14,30,890.0,117.0,1.7,26.2,789.0,970.62,700.47
2018,4,22,14,45,880.5,113.5,1.75,26.15,750.5,981.69,709.5
2018,4,22,15,0,871.0,110.0,1.8,26.1,712.0,1001.95,724.63
2018,4,22,15,15,855.5,107.5,1.8,26.1,667.5,1000.53,725.26
2018,4,22,15,30,840.0,105.0,1.8,26.1,623.0,995.1,723.73
2018,4,22,15,45,820.5,101.5,1.7,25.75,574.5,980.55,716.18
2018,4,22,16,0,801.0,98.0,1.6,25.4,526.0,962.19,706.3
2018,4,22,16,15,774.5,94.0,1.55,25.0,474.0,932.55,689.86
2018,4,22,16,30,748.0,90.0,1.5,24.6,422.0,907.08,676.02
2018,4,22,16,45,710.5,84.5,1.4,24.15,368.0,859.01,646.05
2018,4,22,17,0,673.0,79.0,1.3,23.7,314.0,808.67,613.78
2018,4,22,17,15,612.5,72.0,1.25,22.5,259.0,732.25,564.12
2018,4,22,17,30,552.0,65.0,1.2,21.3,204.0,655.35,511.29
2018,4,22,17,45,472.0,55.5,1.1,20.1,154.5,557.55,438.99
2018,4,22,18,0,392.0,46.0,1.0,18.9,105.0,461.75,363.58
2018,4,22,18,15,271.5,34.5,1.05,18.2,68.0,332.38,252.4
2018,4,22,18,30,151.0,23.0,1.1,17.5,31.0,191.2,0.0
2018,4,22,18,45,75.5,11.5,1.15,16.85,15.5,68.87,0.0
2018,4,22,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,23,5,15,18.5,6.0,0.95,11.15,6.5,0.0,0.0
2018,4,23,5,30,37.0,12.0,1.0,11.7,13.0,9.44,0.0
2018,4,23,5,45,130.0,29.0,1.05,12.25,42.5,21.77,7.09
2018,4,23,6,0,223.0,46.0,1.1,12.8,72.0,34.4,23.94
2018,4,23,6,15,300.5,56.5,1.2,13.35,111.0,42.32,31.8
2018,4,23,6,30,378.0,67.0,1.3,13.9,150.0,50.26,39.21
2018,4,23,6,45,405.0,81.0,1.4,14.5,191.0,59.96,47.94
2018,4,23,7,0,432.0,95.0,1.5,15.1,232.0,69.35,56.16
2018,4,23,7,15,452.5,110.5,1.4,15.85,277.0,79.27,64.6
2018,4,23,7,30,473.0,126.0,1.3,16.6,322.0,88.8,72.5
2018,4,23,7,45,537.0,132.0,1.2,17.4,382.0,93.0,75.62
2018,4,23,8,0,601.0,138.0,1.1,18.2,442.0,98.33,79.66
2018,4,23,8,15,681.0,133.0,1.05,19.0,509.5,94.82,76.13
2018,4,23,8,30,761.0,128.0,1.0,19.8,577.0,91.96,73.22
2018,4,23,8,45,778.5,132.0,0.9,20.55,622.0,93.34,73.92
2018,4,23,9,0,796.0,136.0,0.8,21.3,667.0,102.77,81.34
2018,4,23,9,15,820.0,133.5,0.75,22.05,709.5,100.24,78.76
2018,4,23,9,30,844.0,131.0,0.7,22.8,752.0,97.92,76.42
2018,4,23,9,45,866.5,126.5,0.65,23.55,790.0,94.63,73.32
2018,4,23,10,0,889.0,122.0,0.6,24.3,828.0,140.46,82.63
2018,4,23,10,15,896.0,123.5,0.6,24.8,856.0,198.93,113.34
2018,4,23,10,30,903.0,125.0,0.6,25.3,884.0,258.14,155.8
2018,4,23,10,45,907.5,126.0,0.55,25.75,904.5,316.98,202.78
2018,4,23,11,0,912.0,127.0,0.5,26.2,925.0,375.85,251.0
2018,4,23,11,15,915.0,127.5,0.55,26.45,938.5,433.68,298.72
2018,4,23,11,30,918.0,128.0,0.6,26.7,952.0,490.92,344.96
2018,4,23,11,45,918.5,129.0,0.65,26.95,957.5,546.48,388.66
2018,4,23,12,0,919.0,130.0,0.7,27.2,963.0,600.79,430.08
2018,4,23,12,15,916.0,131.0,0.75,27.3,959.0,651.55,468.07
2018,4,23,12,30,913.0,132.0,0.8,27.4,955.0,700.26,503.62
2018,4,23,12,45,909.0,132.0,0.9,27.5,943.5,745.25,536.46
2018,4,23,13,0,905.0,132.0,1.0,27.6,932.0,787.63,566.98
2018,4,23,13,15,900.5,131.5,1.1,27.6,914.0,826.4,594.3
2018,4,23,13,30,896.0,131.0,1.2,27.6,896.0,862.16,618.67
2018,4,23,13,45,888.5,129.5,1.3,27.6,869.5,891.29,638.88
2018,4,23,14,0,881.0,128.0,1.4,27.6,843.0,916.89,657.01
2018,4,23,14,15,871.0,126.5,1.45,27.45,810.0,936.62,671.29
2018,4,23,14,30,861.0,125.0,1.5,27.3,777.0,965.8,691.78
2018,4,23,14,45,848.0,122.0,1.6,27.2,737.5,973.85,699.54
2018,4,23,15,0,835.0,119.0,1.7,27.1,698.0,977.86,705.15
2018,4,23,15,15,818.0,115.0,1.7,27.1,652.5,972.8,703.59
2018,4,23,15,30,801.0,111.0,1.7,27.1,607.0,963.75,699.72
2018,4,23,15,45,781.0,108.5,1.85,26.55,560.5,949.57,696.06
2018,4,23,16,0,761.0,106.0,2.0,26.0,514.0,939.01,694.68
2018,4,23,16,15,733.0,101.5,2.05,25.35,463.0,907.86,678.61
2018,4,23,16,30,705.0,97.0,2.1,24.7,412.0,873.64,660.21
2018,4,23,16,45,666.5,91.5,2.2,24.1,359.5,824.88,631.38
2018,4,23,17,0,628.0,86.0,2.3,23.5,307.0,773.92,599.73
2018,4,23,17,15,572.5,79.0,2.25,22.3,255.0,702.8,552.07
2018,4,23,17,30,517.0,72.0,2.2,21.1,203.0,630.82,501.1
2018,4,23,17,45,436.5,62.0,2.2,19.95,155.0,532.11,426.56
2018,4,23,18,0,356.0,52.0,2.2,18.8,107.0,435.39,348.96
2018,4,23,18,15,244.0,38.0,2.25,18.05,69.0,314.84,243.42
2018,4,23,18,30,132.0,24.0,2.3,17.3,31.0,178.52,21.87
2018,4,23,18,45,66.0,12.0,2.4,16.55,15.5,61.76,0.0
2018,4,23,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,5,15,35.5,6.5,1.35,9.8,7.5,0.0,0.0
2018,4,24,5,30,71.0,13.0,1.6,10.4,15.0,10.23,0.0
2018,4,24,5,45,188.0,28.5,1.8,11.0,48.0,21.61,8.52
2018,4,24,6,0,305.0,44.0,2.0,11.6,81.0,33.42,23.34
2018,4,24,6,15,348.0,55.0,2.0,12.2,117.0,41.64,31.37
2018,4,24,6,30,391.0,66.0,2.0,12.8,153.0,49.7,38.91
2018,4,24,6,45,219.5,92.5,2.0,13.4,143.5,66.44,53.93
2018,4,24,7,0,48.0,119.0,2.0,14.0,134.0,84.03,69.4
2018,4,24,7,15,67.5,140.0,2.0,14.65,165.5,98.02,81.37
2018,4,24,7,30,87.0,161.0,2.0,15.3,197.0,111.81,92.92
2018,4,24,7,45,124.0,189.0,1.95,15.9,248.0,125.72,104.36
2018,4,24,8,0,161.0,217.0,1.9,16.5,299.0,141.99,117.62
