Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,249.0,228.5,1.85,17.1,369.5,144.59,119.11
2018,4,24,8,30,337.0,240.0,1.8,17.7,440.0,152.0,124.67
2018,4,24,8,45,574.0,182.5,1.75,18.3,554.5,118.49,95.85
2018,4,24,9,0,811.0,125.0,1.7,18.9,669.0,96.09,76.55
2018,4,24,9,15,846.0,119.5,1.7,19.45,717.0,92.39,73.11
2018,4,24,9,30,881.0,114.0,1.7,20.0,765.0,98.84,78.2
2018,4,24,9,45,891.5,115.0,1.7,20.55,800.0,99.16,78.13
2018,4,24,10,0,902.0,116.0,1.7,21.1,835.0,140.89,82.93
2018,4,24,10,15,908.5,117.5,1.75,21.5,863.0,199.89,115.5
2018,4,24,10,30,915.0,119.0,1.8,21.9,891.0,259.57,159.96
2018,4,24,10,45,918.0,121.0,1.85,22.25,911.5,319.12,209.52
2018,4,24,11,0,921.0,123.0,1.9,22.6,932.0,378.54,260.52
2018,4,24,11,15,923.0,124.5,1.95,22.85,945.0,436.96,310.64
2018,4,24,11,30,925.0,126.0,2.0,23.1,958.0,494.71,359.2
2018,4,24,11,45,870.5,157.0,2.05,23.35,943.5,546.35,402.09
2018,4,24,12,0,816.0,188.0,2.1,23.6,929.0,592.44,439.05
2018,4,24,12,15,840.5,173.0,2.2,23.75,934.5,645.34,480.27
2018,4,24,12,30,865.0,158.0,2.3,23.9,940.0,698.01,520.48
2018,4,24,12,45,897.0,138.5,2.35,24.05,941.5,743.58,555.11
2018,4,24,13,0,929.0,119.0,2.4,24.2,943.0,796.09,593.76
2018,4,24,13,15,925.5,118.0,2.5,24.15,925.0,835.71,622.06
2018,4,24,13,30,922.0,117.0,2.6,24.1,907.0,872.28,647.79
2018,4,24,13,45,917.0,115.5,2.7,24.1,881.5,903.92,670.15
2018,4,24,14,0,912.0,114.0,2.8,24.1,856.0,932.1,690.32
2018,4,24,14,15,902.0,112.5,2.85,23.85,822.5,952.19,705.55
2018,4,24,14,30,892.0,111.0,2.9,23.6,789.0,968.42,718.48
2018,4,24,14,45,882.0,108.5,2.95,23.4,750.5,979.75,728.23
2018,4,24,15,0,872.0,106.0,3.0,23.2,712.0,987.21,735.67
2018,4,24,15,15,857.5,103.0,3.0,23.2,668.0,998.89,745.16
2018,4,24,15,30,843.0,100.0,3.0,23.2,624.0,993.67,743.54
2018,4,24,15,45,821.5,98.0,3.05,22.4,575.5,978.73,738.4
2018,4,24,16,0,800.0,96.0,3.1,21.6,527.0,960.04,730.76
2018,4,24,16,15,768.0,93.0,3.05,20.95,474.0,925.93,711.2
2018,4,24,16,30,736.0,90.0,3.0,20.3,421.0,895.9,694.22
2018,4,24,16,45,697.0,86.0,3.0,19.6,368.5,848.36,664.72
2018,4,24,17,0,658.0,82.0,3.0,18.9,316.0,798.6,632.57
2018,4,24,17,15,600.5,74.0,2.85,17.95,261.0,723.86,580.1
2018,4,24,17,30,543.0,66.0,2.7,17.0,206.0,648.62,524.74
2018,4,24,17,45,468.5,57.5,2.6,16.05,158.5,557.16,453.77
2018,4,24,18,0,394.0,49.0,2.5,15.1,111.0,467.01,379.58
2018,4,24,18,15,277.5,37.0,2.45,14.45,72.5,340.94,268.79
2018,4,24,18,30,161.0,25.0,2.4,13.8,34.0,205.66,53.16
2018,4,24,18,45,80.5,12.5,2.3,13.1,17.0,73.67,0.0
2018,4,24,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,25,5,15,24.0,5.5,1.75,8.2,6.0,0.0,0.0
2018,4,25,5,30,48.0,11.0,2.0,8.7,12.0,8.65,0.0
2018,4,25,5,45,96.0,23.0,2.25,9.2,32.5,17.54,6.82
2018,4,25,6,0,144.0,35.0,2.5,9.7,53.0,26.19,17.32
2018,4,25,6,15,177.5,49.0,2.5,10.2,82.0,36.88,27.44
2018,4,25,6,30,211.0,63.0,2.5,10.7,111.0,45.93,35.88
2018,4,25,6,45,109.5,85.5,2.5,11.2,111.0,62.42,50.81
2018,4,25,7,0,8.0,108.0,2.5,11.7,111.0,78.75,65.32
2018,4,25,7,15,41.0,138.5,2.45,12.35,155.5,96.89,81.11
2018,4,25,7,30,74.0,169.0,2.4,13.0,200.0,116.07,97.49
2018,4,25,7,45,243.5,173.5,2.3,13.6,294.5,115.45,96.36
2018,4,25,8,0,413.0,178.0,2.2,14.2,389.0,116.65,96.84
2018,4,25,8,15,589.0,149.5,2.15,14.85,483.5,103.05,84.53
2018,4,25,8,30,765.0,121.0,2.1,15.5,578.0,87.56,70.72
2018,4,25,8,45,804.0,117.0,2.05,16.2,629.5,92.04,74.18
2018,4,25,9,0,843.0,113.0,2.0,16.9,681.0,89.41,71.52
2018,4,25,9,15,855.0,116.0,1.95,17.55,721.5,90.45,72.04
2018,4,25,9,30,867.0,119.0,1.9,18.2,762.0,91.4,72.48
2018,4,25,9,45,875.5,121.0,1.9,18.85,796.0,101.62,80.73
2018,4,25,10,0,884.0,123.0,1.9,19.5,830.0,145.62,86.74
2018,4,25,10,15,890.0,124.5,1.9,20.0,857.0,203.52,119.57
2018,4,25,10,30,896.0,126.0,1.9,20.5,884.0,262.03,163.68
2018,4,25,10,45,899.0,128.0,1.95,21.0,904.0,320.49,212.59
2018,4,25,11,0,902.0,130.0,2.0,21.5,924.0,378.83,262.8
2018,4,25,11,15,903.5,131.5,2.1,21.85,936.5,436.01,312.11
2018,4,25,11,30,905.0,133.0,2.2,22.2,949.0,492.49,359.87
2018,4,25,11,45,904.5,134.0,2.25,22.55,953.5,546.79,404.56
2018,4,25,12,0,904.0,135.0,2.3,22.9,958.0,599.75,446.86
2018,4,25,12,15,904.5,133.5,2.4,23.05,955.0,649.98,486.56
2018,4,25,12,30,905.0,132.0,2.5,23.2,952.0,698.4,523.98
2018,4,25,12,45,904.0,130.0,2.55,23.4,941.5,743.35,557.75
2018,4,25,13,0,903.0,128.0,2.6,23.6,931.0,785.85,589.1
2018,4,25,13,15,898.0,127.5,2.65,23.6,912.5,823.85,616.37
2018,4,25,13,30,893.0,127.0,2.7,23.6,894.0,858.8,640.7
2018,4,25,13,45,886.0,126.0,2.8,23.6,868.0,888.4,661.81
2018,4,25,14,0,879.0,125.0,2.9,23.6,842.0,914.55,680.73
2018,4,25,14,15,869.5,123.5,2.95,23.4,809.5,934.41,695.76
2018,4,25,14,30,860.0,122.0,3.0,23.2,777.0,963.63,717.27
2018,4,25,14,45,847.0,119.5,3.05,23.0,738.0,971.97,724.92
2018,4,25,15,0,834.0,117.0,3.1,22.8,699.0,976.32,730.29
2018,4,25,15,15,818.5,114.0,3.1,22.8,655.5,973.69,730.24
2018,4,25,15,30,803.0,111.0,3.1,22.8,612.0,967.15,727.79
2018,4,25,15,45,780.5,108.0,3.2,21.95,563.5,949.75,721.25
2018,4,25,16,0,758.0,105.0,3.3,21.1,515.0,928.65,712.15
2018,4,25,16,15,727.0,102.0,3.35,20.35,464.0,903.35,699.32
2018,4,25,16,30,696.0,99.0,3.4,19.6,413.0,867.99,679.02
2018,4,25,16,45,656.5,93.0,3.45,18.9,360.5,817.55,647.07
2018,4,25,17,0,617.0,87.0,3.5,18.2,308.0,764.99,612.38
2018,4,25,17,15,552.5,80.5,3.5,17.2,254.5,685.85,556.38
2018,4,25,17,30,488.0,74.0,3.5,16.2,201.0,606.2,497.13
2018,4,25,17,45,400.0,63.5,3.5,15.25,152.0,495.62,409.87
2018,4,25,18,0,312.0,53.0,3.5,14.3,103.0,396.9,327.72
2018,4,25,18,15,217.0,38.5,3.4,13.65,67.5,290.83,232.28
2018,4,25,18,30,122.0,24.0,3.3,13.0,32.0,172.43,61.65
2018,4,25,18,45,61.0,12.0,3.25,12.35,16.0,57.84,0.0
2018,4,25,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.5,2.25,7.8,8.5,0.0,0.0
2018,4,26,5,30,62.0,15.0,2.5,8.2,17.0,11.8,0.0
2018,4,26,5,45,111.0,30.0,2.7,8.65,41.5,22.43,11.17
2018,4,26,6,0,160.0,45.0,2.9,9.1,66.0,33.48,23.84
2018,4,26,6,15,226.0,62.0,2.95,9.6,106.0,45.57,35.31
2018,4,26,6,30,292.0,79.0,3.0,10.1,146.0,57.56,46.45
2018,4,26,6,45,333.0,93.0,3.05,10.6,188.0,67.03,55.08
2018,4,26,7,0,374.0,107.0,3.1,11.1,230.0,76.26,63.24
2018,4,26,7,15,426.0,119.0,3.05,11.6,282.0,84.13,70.01
2018,4,26,7,30,478.0,131.0,3.0,12.1,334.0,91.83,76.48
2018,4,26,7,45,600.0,120.5,3.0,12.65,408.0,87.91,72.59
2018,4,26,8,0,722.0,110.0,3.0,13.2,482.0,82.01,67.01
2018,4,26,8,15,745.5,114.0,3.0,13.75,530.5,83.91,68.3
2018,4,26,8,30,769.0,118.0,3.0,14.3,579.0,93.0,75.81
2018,4,26,8,45,786.5,121.0,3.0,14.8,623.5,94.04,76.33
2018,4,26,9,0,804.0,124.0,3.0,15.3,668.0,95.02,76.81
2018,4,26,9,15,822.0,124.0,3.0,15.8,709.0,94.13,75.71
2018,4,26,9,30,840.0,124.0,3.0,16.3,750.0,93.31,74.69
2018,4,26,9,45,856.5,123.0,3.05,16.8,786.0,101.92,81.7
2018,4,26,10,0,873.0,122.0,3.1,17.3,822.0,146.63,87.85
2018,4,26,10,15,880.5,123.0,3.15,17.7,850.0,203.71,121.32
2018,4,26,10,30,888.0,124.0,3.2,18.1,878.0,261.57,165.98
2018,4,26,10,45,892.5,125.0,3.3,18.45,898.0,319.24,215.37
2018,4,26,11,0,897.0,126.0,3.4,18.8,918.0,376.94,266.29
2018,4,26,11,15,899.5,127.0,3.45,19.0,931.0,433.71,316.47
2018,4,26,11,30,902.0,128.0,3.5,19.2,944.0,489.9,365.22
2018,4,26,11,45,903.5,127.5,3.6,19.45,949.0,543.79,411.03
2018,4,26,12,0,905.0,127.0,3.7,19.7,954.0,596.48,454.66
2018,4,26,12,15,905.0,127.0,3.75,19.75,951.5,647.23,495.88
2018,4,26,12,30,905.0,127.0,3.8,19.8,949.0,696.19,534.76
2018,4,26,12,45,903.5,126.5,3.9,19.8,939.5,741.72,570.59
2018,4,26,13,0,902.0,126.0,4.0,19.8,930.0,784.86,604.06
2018,4,26,13,15,898.5,124.5,4.0,19.7,912.0,822.98,632.28
2018,4,26,13,30,895.0,123.0,4.0,19.6,894.0,858.11,657.61
2018,4,26,13,45,889.5,122.0,4.05,19.45,869.0,888.86,680.25
2018,4,26,14,0,884.0,121.0,4.1,19.3,844.0,916.24,700.67
2018,4,26,14,15,876.5,118.5,4.15,19.05,812.0,936.88,716.81
2018,4,26,14,30,869.0,116.0,4.2,18.8,780.0,953.82,730.63
2018,4,26,14,45,859.0,113.5,4.2,18.55,742.5,964.66,740.14
2018,4,26,15,0,849.0,111.0,4.2,18.3,705.0,984.99,756.5
2018,4,26,15,15,834.0,108.5,4.2,18.3,661.5,983.47,757.1
2018,4,26,15,30,819.0,106.0,4.2,18.3,618.0,978.05,755.33
2018,4,26,15,45,800.5,102.0,4.25,17.6,570.5,963.52,749.62
2018,4,26,16,0,782.0,98.0,4.3,16.9,523.0,945.3,741.35
2018,4,26,16,15,758.0,94.0,4.3,16.35,473.0,918.0,725.79
2018,4,26,16,30,734.0,90.0,4.3,15.8,423.0,894.65,712.96
2018,4,26,16,45,698.5,84.5,4.25,15.3,370.5,848.46,682.36
2018,4,26,17,0,663.0,79.0,4.2,14.8,318.0,800.05,649.35
2018,4,26,17,15,612.5,73.0,4.05,14.15,266.0,734.63,601.89
2018,4,26,17,30,562.0,67.0,3.9,13.5,214.0,668.34,551.54
2018,4,26,17,45,484.5,58.5,3.7,12.85,165.0,573.55,475.7
2018,4,26,18,0,407.0,50.0,3.5,12.2,116.0,480.27,397.19
2018,4,26,18,15,293.5,38.0,3.35,11.7,77.0,355.22,286.53
2018,4,26,18,30,180.0,26.0,3.2,11.2,38.0,225.74,101.57
2018,4,26,18,45,93.5,13.5,3.0,10.7,19.5,84.84,0.0
2018,4,26,19,0,7.0,1.0,2.8,10.2,1.0,0.0,0.0
2018,4,26,19,15,3.5,0.5,2.8,10.0,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,27,5,15,33.5,8.0,1.25,8.9,9.0,0.0,0.0
2018,4,27,5,30,67.0,16.0,1.4,9.6,18.0,12.59,0.0
2018,4,27,5,45,111.5,27.5,1.6,10.25,39.0,20.8,10.47
2018,4,27,6,0,156.0,39.0,1.8,10.9,60.0,29.1,19.92
2018,4,27,6,15,249.5,51.5,1.95,11.45,102.0,38.47,28.79
2018,4,27,6,30,343.0,64.0,2.1,12.0,144.0,47.88,37.48
2018,4,27,6,45,323.5,84.0,2.25,12.5,174.5,60.93,49.23
2018,4,27,7,0,304.0,104.0,2.4,13.0,205.0,73.29,60.13
2018,4,27,7,15,167.0,119.0,2.4,13.45,176.0,82.48,68.02
2018,4,27,7,30,30.0,134.0,2.4,13.9,147.0,95.59,79.21
2018,4,27,7,45,22.5,117.5,2.4,14.4,128.0,85.9,70.3
2018,4,27,8,0,15.0,101.0,2.4,14.9,109.0,75.17,60.57
2018,4,27,8,15,51.0,122.5,2.45,15.3,152.5,90.38,73.47
2018,4,27,8,30,87.0,144.0,2.5,15.7,196.0,100.23,81.58
2018,4,27,8,45,96.5,172.0,2.5,16.15,234.0,116.78,95.32
2018,4,27,9,0,106.0,200.0,2.5,16.6,272.0,132.58,108.25
2018,4,27,9,15,68.0,216.5,2.6,16.95,263.5,149.02,121.65
2018,4,27,9,30,30.0,233.0,2.7,17.3,255.0,157.31,128.13
2018,4,27,9,45,40.5,264.5,2.75,17.6,296.0,175.0,142.42
2018,4,27,10,0,51.0,296.0,2.8,17.9,337.0,198.56,152.76
2018,4,27,10,15,77.0,338.5,2.85,18.15,403.0,233.44,177.92
2018,4,27,10,30,103.0,381.0,2.9,18.4,469.0,272.67,206.77
2018,4,27,10,45,169.5,401.0,3.0,18.6,549.5,304.5,229.06
2018,4,27,11,0,236.0,421.0,3.1,18.8,630.0,347.18,260.81
2018,4,27,11,15,336.5,382.5,3.1,18.95,685.0,387.4,291.12
2018,4,27,11,30,437.0,344.0,3.1,19.1,740.0,432.9,326.69
2018,4,27,11,45,330.0,393.0,3.15,19.25,693.0,450.12,342.42
2018,4,27,12,0,223.0,442.0,3.2,19.4,646.0,455.06,347.36
2018,4,27,12,15,217.5,446.0,3.25,19.4,644.5,476.48,364.43
2018,4,27,12,30,212.0,450.0,3.3,19.4,643.0,497.12,380.61
2018,4,27,12,45,219.0,444.0,3.35,19.45,641.5,517.72,396.8
2018,4,27,13,0,226.0,438.0,3.4,19.5,640.0,537.97,412.66
2018,4,27,13,15,335.0,386.5,3.5,19.45,679.0,610.7,469.4
2018,4,27,13,30,444.0,335.0,3.6,19.4,718.0,691.88,531.62
2018,4,27,13,45,596.5,264.5,3.65,19.35,763.5,789.15,605.69
2018,4,27,14,0,749.0,194.0,3.7,19.3,809.0,888.3,679.73
2018,4,27,14,15,782.5,173.0,3.75,19.15,793.0,918.13,701.41
2018,4,27,14,30,816.0,152.0,3.8,19.0,777.0,955.03,728.62
2018,4,27,14,45,812.0,145.0,3.8,18.8,741.0,966.94,738.51
2018,4,27,15,0,808.0,138.0,3.8,18.6,705.0,975.07,746.18
2018,4,27,15,15,791.0,134.5,3.8,18.6,661.0,970.16,744.5
2018,4,27,15,30,774.0,131.0,3.8,18.6,617.0,969.78,746.23
2018,4,27,15,45,752.0,127.0,3.85,18.05,569.0,952.13,737.91
2018,4,27,16,0,730.0,123.0,3.9,17.5,521.0,930.9,727.15
2018,4,27,16,15,700.5,118.0,3.85,17.1,470.0,897.47,706.58
2018,4,27,16,30,671.0,113.0,3.8,16.7,419.0,860.95,683.51
2018,4,27,16,45,631.0,106.5,3.8,16.25,366.5,809.34,649.16
2018,4,27,17,0,591.0,100.0,3.8,15.8,314.0,755.46,612.05
2018,4,27,17,15,536.0,91.5,3.5,15.2,262.0,682.89,558.34
2018,4,27,17,30,481.0,83.0,3.2,14.6,210.0,605.02,498.41
2018,4,27,17,45,401.0,71.5,2.95,14.0,161.5,508.6,421.19
2018,4,27,18,0,321.0,60.0,2.7,13.4,113.0,415.6,343.21
2018,4,27,18,15,216.5,44.5,2.5,12.85,75.0,299.95,241.09
2018,4,27,18,30,112.0,29.0,2.3,12.3,37.0,162.44,81.91
2018,4,27,18,45,57.0,15.0,2.05,11.7,19.0,57.06,0.0
2018,4,27,19,0,2.0,1.0,1.8,11.1,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.75,10.85,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,1.35,9.3,2.0,1.57,0.0
2018,4,28,5,30,0.0,4.0,1.6,9.9,4.0,3.15,0.0
2018,4,28,5,45,0.0,10.5,1.85,10.55,10.5,7.96,0.69
2018,4,28,6,0,0.0,17.0,2.1,11.2,17.0,12.92,5.73
2018,4,28,6,15,0.0,27.5,2.3,11.65,27.5,20.95,13.14
2018,4,28,6,30,0.0,38.0,2.5,12.1,38.0,29.01,20.54
2018,4,28,6,45,0.0,52.0,2.7,12.55,52.0,39.79,30.28
2018,4,28,7,0,0.0,66.0,2.9,13.0,66.0,50.61,39.9
2018,4,28,7,15,0.5,85.0,2.95,13.4,85.0,64.48,52.08
2018,4,28,7,30,1.0,104.0,3.0,13.8,104.0,78.12,63.88
2018,4,28,7,45,14.0,148.0,3.0,14.2,155.0,108.18,89.84
2018,4,28,8,0,27.0,192.0,3.0,14.6,206.0,131.08,109.17
2018,4,28,8,15,98.5,229.5,3.0,14.85,288.0,154.1,128.38
2018,4,28,8,30,170.0,267.0,3.0,15.1,370.0,168.8,140.31
2018,4,28,8,45,290.0,266.5,3.0,15.35,458.0,162.95,134.79
2018,4,28,9,0,410.0,266.0,3.0,15.6,546.0,155.95,128.41
2018,4,28,9,15,400.0,231.5,3.05,15.85,518.0,135.13,110.44
2018,4,28,9,30,390.0,197.0,3.1,16.1,490.0,114.96,93.07
2018,4,28,9,45,198.5,182.0,3.15,16.35,331.5,111.15,89.61
2018,4,28,10,0,7.0,167.0,3.2,16.6,173.0,125.59,96.81
2018,4,28,10,15,17.0,233.5,3.25,16.8,248.0,173.62,134.48
2018,4,28,10,30,27.0,300.0,3.3,17.0,323.0,211.01,163.24
2018,4,28,10,45,24.0,287.0,3.35,17.2,308.0,207.79,160.65
2018,4,28,11,0,21.0,274.0,3.4,17.4,293.0,203.38,157.26
2018,4,28,11,15,18.0,256.0,3.45,17.5,272.5,198.98,153.94
2018,4,28,11,30,15.0,238.0,3.5,17.6,252.0,186.91,144.52
2018,4,28,11,45,76.0,336.0,3.55,17.7,406.0,288.68,223.85
2018,4,28,12,0,137.0,434.0,3.6,17.8,560.0,402.71,311.08
2018,4,28,12,15,137.5,403.0,3.65,17.8,529.0,397.35,307.62
2018,4,28,12,30,138.0,372.0,3.7,17.8,498.0,389.59,302.73
2018,4,28,12,45,111.0,393.0,3.8,17.75,493.5,402.1,312.44
2018,4,28,13,0,84.0,414.0,3.9,17.7,489.0,402.3,312.56
2018,4,28,13,15,240.0,380.5,3.95,17.55,589.5,531.51,414.24
2018,4,28,13,30,396.0,347.0,4.0,17.4,690.0,663.25,515.48
2018,4,28,13,45,324.5,350.5,4.0,17.3,626.0,614.76,479.25
2018,4,28,14,0,253.0,354.0,4.0,17.2,562.0,574.27,448.97
2018,4,28,14,15,210.0,334.0,4.05,17.05,502.0,511.49,402.84
2018,4,28,14,30,167.0,314.0,4.1,16.9,442.0,463.15,366.6
2018,4,28,14,45,326.0,268.5,4.15,16.8,503.0,601.89,477.81
2018,4,28,15,0,485.0,223.0,4.2,16.7,564.0,746.96,590.22
2018,4,28,15,15,595.0,185.0,4.2,16.7,577.5,838.77,660.22
2018,4,28,15,30,705.0,147.0,4.2,16.7,591.0,919.48,719.35
2018,4,28,15,45,712.0,133.0,4.1,16.15,552.0,919.21,721.56
2018,4,28,16,0,719.0,119.0,4.0,15.6,513.0,915.2,721.84
2018,4,28,16,15,717.0,109.0,3.95,15.3,470.0,903.38,716.2
2018,4,28,16,30,715.0,99.0,3.9,15.0,427.0,888.16,708.1
2018,4,28,16,45,607.0,102.0,3.85,14.7,357.0,780.23,631.17
2018,4,28,17,0,499.0,105.0,3.8,14.4,287.0,661.41,543.6
2018,4,28,17,15,463.5,92.0,3.6,13.95,240.0,605.37,501.77
2018,4,28,17,30,428.0,79.0,3.4,13.5,193.0,548.7,457.29
2018,4,28,17,45,412.0,66.5,3.15,13.1,157.0,510.82,425.35
2018,4,28,18,0,396.0,54.0,2.9,12.7,121.0,474.6,391.84
2018,4,28,18,15,288.0,41.5,2.7,12.25,81.5,355.68,287.66
2018,4,28,18,30,180.0,29.0,2.5,11.8,42.0,234.02,132.6
2018,4,28,18,45,93.5,15.5,2.3,11.35,22.0,86.47,0.0
2018,4,28,19,0,7.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,2.05,10.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.5,1.5,9.35,11.5,7.47,0.0
2018,4,29,5,30,84.0,19.0,1.8,9.8,23.0,14.3,0.0
2018,4,29,5,45,191.0,35.0,2.05,10.25,58.0,26.36,15.77
2018,4,29,6,0,298.0,51.0,2.3,10.7,93.0,38.4,28.23
2018,4,29,6,15,290.5,59.5,2.45,11.05,114.5,44.34,34.13
2018,4,29,6,30,283.0,68.0,2.6,11.4,136.0,49.97,39.48
2018,4,29,6,45,145.0,71.0,2.8,11.75,106.0,51.86,41.24
2018,4,29,7,0,7.0,74.0,3.0,12.1,76.0,56.41,45.24
2018,4,29,7,15,13.0,107.5,3.05,12.4,112.5,79.96,66.07
2018,4,29,7,30,19.0,141.0,3.1,12.7,149.0,102.76,85.89
2018,4,29,7,45,136.0,164.0,3.1,13.0,234.5,112.72,94.18
2018,4,29,8,0,253.0,187.0,3.1,13.3,320.0,122.67,102.39
2018,4,29,8,15,409.5,175.0,3.2,13.65,414.0,112.76,93.33
2018,4,29,8,30,566.0,163.0,3.3,14.0,508.0,107.81,88.65
2018,4,29,8,45,527.0,182.0,3.35,14.35,522.0,116.51,95.76
2018,4,29,9,0,488.0,201.0,3.4,14.7,536.0,123.85,101.65
2018,4,29,9,15,409.5,238.0,3.45,15.05,530.0,138.55,113.76
2018,4,29,9,30,331.0,275.0,3.5,15.4,524.0,163.97,134.78
2018,4,29,9,45,223.0,272.0,3.55,15.7,443.0,157.26,128.71
2018,4,29,10,0,115.0,269.0,3.6,16.0,362.0,178.91,136.24
2018,4,29,10,15,200.0,269.0,3.65,16.25,437.5,190.65,140.3
2018,4,29,10,30,285.0,269.0,3.7,16.5,513.0,226.96,165.38
2018,4,29,10,45,324.5,297.5,3.75,16.7,581.5,269.79,199.08
2018,4,29,11,0,364.0,326.0,3.8,16.9,650.0,328.04,245.6
2018,4,29,11,15,226.5,277.5,3.8,16.95,480.0,280.11,214.02
2018,4,29,11,30,89.0,229.0,3.8,17.0,310.0,209.98,162.39
2018,4,29,11,45,276.5,241.5,3.85,17.05,495.5,320.45,249.2
2018,4,29,12,0,464.0,254.0,3.9,17.1,681.0,456.64,355.22
2018,4,29,12,15,479.5,216.0,3.9,17.1,656.0,470.23,367.93
2018,4,29,12,30,495.0,178.0,3.9,17.1,631.0,482.69,380.11
2018,4,29,12,45,270.0,236.5,3.9,17.05,483.0,402.82,317.59
2018,4,29,13,0,45.0,295.0,3.9,17.0,335.0,274.17,214.38
2018,4,29,13,15,327.0,270.0,3.85,17.0,554.0,517.64,408.17
2018,4,29,13,30,609.0,245.0,3.8,17.0,773.0,753.98,586.77
2018,4,29,13,45,555.5,248.5,3.8,16.95,719.5,741.68,577.05
2018,4,29,14,0,502.0,252.0,3.8,16.9,666.0,717.93,560.54
2018,4,29,14,15,619.0,212.5,3.8,16.85,703.0,817.25,636.3
2018,4,29,14,30,736.0,173.0,3.8,16.8,740.0,910.76,704.37
2018,4,29,14,45,737.0,163.5,3.8,16.75,707.5,923.66,714.19
2018,4,29,15,0,738.0,154.0,3.8,16.7,675.0,933.06,722.36
2018,4,29,15,15,718.0,149.5,3.8,16.7,630.5,923.69,717.4
2018,4,29,15,30,698.0,145.0,3.8,16.7,586.0,910.57,710.06
2018,4,29,15,45,737.0,123.5,3.85,16.4,557.5,933.5,729.58
2018,4,29,16,0,776.0,102.0,3.9,16.1,529.0,945.35,741.18
2018,4,29,16,15,751.5,97.5,3.85,15.8,478.5,916.82,723.59
2018,4,29,16,30,727.0,93.0,3.8,15.5,428.0,892.59,709.21
2018,4,29,16,45,693.5,87.0,3.75,15.2,376.0,847.66,679.3
2018,4,29,17,0,660.0,81.0,3.7,14.9,324.0,800.48,646.98
2018,4,29,17,15,613.5,74.5,3.55,14.45,272.5,738.18,601.84
2018,4,29,17,30,567.0,68.0,3.4,14.0,221.0,674.91,554.02
2018,4,29,17,45,497.0,59.5,3.25,13.5,172.5,586.87,484.3
2018,4,29,18,0,427.0,51.0,3.1,13.0,124.0,500.06,411.92
2018,4,29,18,15,307.5,39.5,2.9,12.5,83.0,369.54,299.42
2018,4,29,18,30,188.0,28.0,2.7,12.0,42.0,239.89,146.38
2018,4,29,18,45,99.0,15.0,2.55,11.5,22.0,90.48,0.0
2018,4,29,19,0,10.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.35,10.85,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.9,9.05,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,2.1,9.5,3.0,2.27,0.0
2018,4,30,5,45,0.0,5.0,2.3,9.9,5.0,3.78,0.0
2018,4,30,6,0,0.0,7.0,2.5,10.3,7.0,5.3,0.0
2018,4,30,6,15,0.0,14.5,2.55,10.75,14.5,11.0,4.27
2018,4,30,6,30,0.0,22.0,2.6,11.2,22.0,16.73,9.53
2018,4,30,6,45,4.0,57.0,2.65,11.65,58.5,43.71,33.94
2018,4,30,7,0,8.0,92.0,2.7,12.1,95.0,68.76,56.29
2018,4,30,7,15,4.0,83.5,2.7,12.6,85.0,63.56,51.4
2018,4,30,7,30,0.0,75.0,2.7,13.1,75.0,57.59,45.83
2018,4,30,7,45,1.5,101.0,2.7,13.6,102.0,76.64,62.39
2018,4,30,8,0,3.0,127.0,2.7,14.1,129.0,95.01,78.06
2018,4,30,8,15,6.5,161.5,2.65,14.45,165.5,118.62,98.08
2018,4,30,8,30,10.0,196.0,2.6,14.8,202.0,141.56,117.23
2018,4,30,8,45,26.5,237.5,2.6,15.15,255.5,158.74,131.26
2018,4,30,9,0,43.0,279.0,2.6,15.5,309.0,181.54,149.86
2018,4,30,9,15,50.0,301.0,2.6,15.8,337.5,193.46,159.22
2018,4,30,9,30,57.0,323.0,2.6,16.1,366.0,205.0,168.25
2018,4,30,9,45,132.5,357.5,2.65,16.35,463.5,209.1,171.14
2018,4,30,10,0,208.0,392.0,2.7,16.6,561.0,247.71,186.6
2018,4,30,10,15,235.0,402.0,2.8,16.75,599.0,278.35,206.78
2018,4,30,10,30,262.0,412.0,2.9,16.9,637.0,299.91,222.21
2018,4,30,10,45,374.0,378.5,2.95,17.05,708.0,338.38,249.29
2018,4,30,11,0,486.0,345.0,3.0,17.2,779.0,380.34,281.2
2018,4,30,11,15,627.5,277.5,3.05,17.2,846.0,428.54,319.37
2018,4,30,11,30,769.0,210.0,3.1,17.2,913.0,492.4,370.86
2018,4,30,11,45,824.5,183.0,3.15,17.2,940.0,551.73,419.88
2018,4,30,12,0,880.0,156.0,3.2,17.2,967.0,608.38,466.45
2018,4,30,12,15,870.0,160.5,3.25,17.2,960.5,662.49,509.75
2018,4,30,12,30,860.0,165.0,3.3,17.2,954.0,708.93,546.49
2018,4,30,12,45,855.5,165.5,3.35,17.15,943.0,753.27,581.12
2018,4,30,13,0,851.0,166.0,3.4,17.1,932.0,795.02,613.25
2018,4,30,13,15,855.5,160.5,3.45,17.1,917.0,835.81,644.31
2018,4,30,13,30,860.0,155.0,3.5,17.1,902.0,873.98,672.06
2018,4,30,13,45,853.5,153.0,3.55,17.1,876.5,903.16,693.19
2018,4,30,14,0,847.0,151.0,3.6,17.1,851.0,928.83,712.01
2018,4,30,14,15,838.5,148.5,3.65,17.05,819.0,948.55,727.0
2018,4,30,14,30,830.0,146.0,3.7,17.0,787.0,964.51,739.58
2018,4,30,14,45,819.5,141.5,3.7,16.9,748.5,972.67,746.79
2018,4,30,15,0,809.0,137.0,3.7,16.8,710.0,976.9,751.53
2018,4,30,15,15,793.0,133.5,3.7,16.8,666.5,972.82,750.44
2018,4,30,15,30,777.0,130.0,3.7,16.8,623.0,973.04,752.58
2018,4,30,15,45,756.5,125.0,3.7,16.4,575.0,955.52,743.57
2018,4,30,16,0,736.0,120.0,3.7,16.0,527.0,934.44,732.17
2018,4,30,16,15,709.0,115.0,3.65,15.7,476.5,903.4,713.01
2018,4,30,16,30,682.0,110.0,3.6,15.4,426.0,869.31,691.44
2018,4,30,16,45,644.5,103.0,3.55,15.05,373.5,819.47,657.95
2018,4,30,17,0,607.0,96.0,3.5,14.7,321.0,767.43,621.94
2018,4,30,17,15,543.0,89.0,3.4,14.2,267.0,687.77,563.63
2018,4,30,17,30,479.0,82.0,3.3,13.7,213.0,601.35,497.7
2018,4,30,17,45,391.5,71.0,3.2,13.2,163.0,498.38,415.47
2018,4,30,18,0,304.0,60.0,3.1,12.7,113.0,399.19,332.58
2018,4,30,18,15,210.5,44.5,3.0,12.2,75.5,292.65,238.6
2018,4,30,18,30,117.0,29.0,2.9,11.7,38.0,166.47,106.5
2018,4,30,18,45,60.5,15.0,2.75,11.25,19.5,59.9,0.0
2018,4,30,19,0,4.0,1.0,2.6,10.8,1.0,0.0,0.0
2018,4,30,19,15,2.0,0.5,2.5,10.5,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.0,2.35,8.6,7.0,5.51,0.0
2018,5,1,5,30,3.0,14.0,2.5,9.0,14.0,10.68,0.0
2018,5,1,5,45,3.5,30.5,2.65,9.4,31.0,22.86,13.53
2018,5,1,6,0,4.0,47.0,2.8,9.8,48.0,34.87,25.34
2018,5,1,6,15,26.5,69.5,2.8,10.2,76.0,50.37,39.72
2018,5,1,6,30,49.0,92.0,2.8,10.6,104.0,65.69,53.77
2018,5,1,6,45,175.5,101.5,2.75,11.05,159.5,71.7,59.18
2018,5,1,7,0,302.0,111.0,2.7,11.5,215.0,79.6,66.09
2018,5,1,7,15,216.5,114.5,2.65,12.1,195.5,80.52,66.59
2018,5,1,7,30,131.0,118.0,2.6,12.7,176.0,85.13,70.29
2018,5,1,7,45,322.5,143.5,2.55,13.3,309.0,95.05,78.58
2018,5,1,8,0,514.0,169.0,2.5,13.9,442.0,113.01,93.71
2018,5,1,8,15,631.0,152.0,2.5,14.55,518.5,104.64,85.91
2018,5,1,8,30,748.0,135.0,2.5,15.2,595.0,94.95,77.1
2018,5,1,8,45,771.0,136.0,2.5,15.8,640.5,94.5,76.32
2018,5,1,9,0,794.0,137.0,2.5,16.4,686.0,102.21,82.51
2018,5,1,9,15,816.5,135.0,2.55,16.95,727.5,99.94,80.2
2018,5,1,9,30,839.0,133.0,2.6,17.5,769.0,97.84,78.08
2018,5,1,9,45,861.0,128.0,2.65,18.0,806.0,95.41,75.73
2018,5,1,10,0,883.0,123.0,2.7,18.5,843.0,159.23,93.36
2018,5,1,10,15,891.0,124.0,2.75,18.9,871.0,216.62,129.58
2018,5,1,10,30,899.0,125.0,2.8,19.3,899.0,274.85,175.45
2018,5,1,10,45,905.0,125.5,2.85,19.7,920.0,332.88,225.11
2018,5,1,11,0,911.0,126.0,2.9,20.1,941.0,391.09,275.93
2018,5,1,11,15,914.5,126.0,2.9,20.3,954.0,447.99,325.54
2018,5,1,11,30,918.0,126.0,2.9,20.5,967.0,504.35,373.63
2018,5,1,11,45,919.5,126.0,2.95,20.75,972.0,558.96,419.12
2018,5,1,12,0,921.0,126.0,3.0,21.0,977.0,612.39,462.39
2018,5,1,12,15,922.0,125.5,3.0,21.15,975.0,663.74,502.91
2018,5,1,12,30,923.0,125.0,3.0,21.3,973.0,713.37,541.08
2018,5,1,12,45,923.0,123.0,3.05,21.45,963.0,759.14,575.85
2018,5,1,13,0,923.0,121.0,3.1,21.6,953.0,802.51,608.23
2018,5,1,13,15,889.5,136.0,3.2,21.6,925.0,831.28,629.08
2018,5,1,13,30,856.0,151.0,3.3,21.6,897.0,867.94,655.3
2018,5,1,13,45,745.5,198.5,3.35,21.65,834.5,861.06,650.77
2018,5,1,14,0,635.0,246.0,3.4,21.7,772.0,838.07,634.02
2018,5,1,14,15,626.0,238.5,3.5,21.55,740.5,849.1,644.19
2018,5,1,14,30,617.0,231.0,3.6,21.4,709.0,856.6,651.71
2018,5,1,14,45,572.0,235.0,3.65,21.25,661.0,829.62,634.36
2018,5,1,15,0,527.0,239.0,3.7,21.1,613.0,806.27,619.38
2018,5,1,15,15,463.0,242.0,3.7,21.1,556.0,759.16,586.37
2018,5,1,15,30,399.0,245.0,3.7,21.1,499.0,708.33,550.31
2018,5,1,15,45,328.0,238.5,3.9,20.35,437.0,613.93,484.07
2018,5,1,16,0,257.0,232.0,4.1,19.6,375.0,541.93,431.91
2018,5,1,16,15,306.5,200.0,4.15,19.0,354.5,559.48,450.2
2018,5,1,16,30,356.0,168.0,4.2,18.4,334.0,573.77,465.76
2018,5,1,16,45,270.0,155.5,4.25,17.75,272.5,474.72,389.42
2018,5,1,17,0,184.0,143.0,4.3,17.1,211.0,354.19,293.78
2018,5,1,17,15,150.0,103.5,4.25,16.3,153.5,270.0,226.31
2018,5,1,17,30,116.0,64.0,4.2,15.5,96.0,203.48,171.02
2018,5,1,17,45,155.5,63.0,4.15,14.7,96.0,242.52,204.58
2018,5,1,18,0,195.0,62.0,4.1,13.9,96.0,283.05,237.01
2018,5,1,18,15,131.5,45.0,3.9,13.25,64.5,203.98,165.98
2018,5,1,18,30,68.0,28.0,3.7,12.6,33.0,122.91,80.4
2018,5,1,18,45,36.0,14.5,3.55,12.0,17.0,40.04,0.0
2018,5,1,19,0,4.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,5,1,19,15,2.0,0.5,3.4,11.15,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,42.5,11.0,2.05,9.5,13.5,8.65,0.0
2018,5,2,5,30,85.0,22.0,2.1,9.8,27.0,16.51,0.0
2018,5,2,5,45,194.5,38.0,2.15,10.1,63.5,28.55,18.47
2018,5,2,6,0,304.0,54.0,2.2,10.4,100.0,40.57,30.37
2018,5,2,6,15,388.5,65.0,2.15,10.8,147.5,48.95,38.39
2018,5,2,6,30,473.0,76.0,2.1,11.2,195.0,60.27,48.8
2018,5,2,6,45,535.0,83.5,2.05,11.55,247.0,65.5,53.52
2018,5,2,7,0,597.0,91.0,2.0,11.9,299.0,70.74,58.08
2018,5,2,7,15,639.0,96.5,1.9,12.5,351.5,74.21,60.87
2018,5,2,7,30,681.0,102.0,1.8,13.1,404.0,77.66,63.56
2018,5,2,7,45,713.5,106.0,1.7,13.65,456.0,79.87,65.14
2018,5,2,8,0,746.0,110.0,1.6,14.2,508.0,82.07,66.67
2018,5,2,8,15,770.5,113.0,1.5,14.9,557.5,90.42,73.48
2018,5,2,8,30,795.0,116.0,1.4,15.6,607.0,91.77,74.18
2018,5,2,8,45,815.0,117.5,1.3,16.3,652.5,91.99,73.94
2018,5,2,9,0,835.0,119.0,1.2,17.0,698.0,92.21,73.72
2018,5,2,9,15,849.0,120.5,1.2,17.65,738.0,92.23,73.37
2018,5,2,9,30,863.0,122.0,1.2,18.3,778.0,92.23,73.01
2018,5,2,9,45,875.0,122.5,1.2,18.9,813.0,105.25,83.59
2018,5,2,10,0,887.0,123.0,1.2,19.5,848.0,161.69,93.89
2018,5,2,10,15,895.0,124.0,1.35,20.0,876.0,219.25,130.2
2018,5,2,10,30,903.0,125.0,1.5,20.5,904.0,277.64,175.78
2018,5,2,10,45,908.5,125.5,1.6,21.0,924.5,335.68,224.77
2018,5,2,11,0,914.0,126.0,1.7,21.5,945.0,393.84,274.7
2018,5,2,11,15,917.0,126.0,1.9,21.8,957.5,450.63,323.67
2018,5,2,11,30,920.0,126.0,2.1,22.1,970.0,506.82,371.19
2018,5,2,11,45,921.5,125.5,2.3,22.35,975.0,561.11,416.22
2018,5,2,12,0,923.0,125.0,2.5,22.6,980.0,614.2,459.17
2018,5,2,12,15,923.5,124.5,2.7,22.7,977.5,665.24,499.84
2018,5,2,12,30,924.0,124.0,2.9,22.8,975.0,714.5,538.35
2018,5,2,12,45,923.5,122.0,3.05,22.9,964.5,759.85,573.16
2018,5,2,13,0,923.0,120.0,3.2,23.0,954.0,802.76,605.67
2018,5,2,13,15,919.5,119.0,3.3,22.95,936.0,841.51,633.35
2018,5,2,13,30,916.0,118.0,3.4,22.9,918.0,877.25,658.82
2018,5,2,13,45,911.0,116.5,3.5,22.8,892.5,908.07,681.13
2018,5,2,14,0,906.0,115.0,3.6,22.7,867.0,935.48,701.26
2018,5,2,14,15,898.0,113.5,3.6,22.5,835.0,956.63,716.95
2018,5,2,14,30,890.0,112.0,3.6,22.3,803.0,974.08,730.34
2018,5,2,14,45,879.5,109.5,3.6,22.15,764.5,984.33,738.93
2018,5,2,15,0,869.0,107.0,3.6,22.0,726.0,990.73,745.17
2018,5,2,15,15,854.5,104.5,3.6,22.0,682.0,1002.67,754.94
2018,5,2,15,30,840.0,102.0,3.6,22.0,638.0,997.56,753.34
2018,5,2,15,45,822.5,98.5,3.6,21.3,590.5,984.39,748.56
2018,5,2,16,0,805.0,95.0,3.6,20.6,543.0,967.55,741.36
2018,5,2,16,15,781.5,91.0,3.6,20.1,492.5,940.47,726.45
2018,5,2,16,30,758.0,87.0,3.6,19.6,442.0,910.14,709.07
2018,5,2,16,45,725.0,82.0,3.55,19.1,389.0,866.04,681.11
2018,5,2,17,0,692.0,77.0,3.5,18.6,336.0,827.05,656.09
2018,5,2,17,15,645.0,71.5,3.4,17.8,284.0,765.06,613.4
2018,5,2,17,30,598.0,66.0,3.3,17.0,232.0,702.13,568.02
2018,5,2,17,45,528.0,58.5,3.15,16.25,182.5,614.73,500.86
2018,5,2,18,0,458.0,51.0,3.0,15.5,133.0,528.54,430.96
2018,5,2,18,15,350.5,40.5,2.8,14.85,91.5,408.52,329.42
2018,5,2,18,30,243.0,30.0,2.6,14.2,50.0,289.99,200.89
2018,5,2,18,45,133.5,17.0,2.45,13.5,27.0,119.61,0.0
2018,5,2,19,0,24.0,4.0,2.3,12.8,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,2.25,12.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.0,2.35,9.85,2.0,1.57,0.0
2018,5,3,5,30,0.0,4.0,2.5,10.2,4.0,3.02,0.0
2018,5,3,5,45,0.0,7.5,2.65,10.55,7.5,5.68,0.0
2018,5,3,6,0,0.0,11.0,2.8,10.9,11.0,8.34,1.77
2018,5,3,6,15,0.0,17.0,2.75,11.25,17.0,12.91,6.0
2018,5,3,6,30,0.0,23.0,2.7,11.6,23.0,17.5,10.21
2018,5,3,6,45,0.0,43.0,2.7,11.95,43.0,32.85,24.11
2018,5,3,7,0,0.0,63.0,2.7,12.3,63.0,48.29,37.91
2018,5,3,7,15,0.0,63.5,2.7,12.65,63.5,48.67,38.09
2018,5,3,7,30,0.0,64.0,2.7,13.0,64.0,49.07,38.26
2018,5,3,7,45,0.0,73.0,2.7,13.4,73.0,56.06,44.24
2018,5,3,8,0,0.0,82.0,2.7,13.8,82.0,63.06,50.16
2018,5,3,8,15,0.0,99.0,2.7,14.3,99.0,75.85,61.04
2018,5,3,8,30,0.0,116.0,2.7,14.8,116.0,88.14,71.35
2018,5,3,8,45,1.0,141.5,2.75,15.3,142.0,106.17,86.47
2018,5,3,9,0,2.0,167.0,2.8,15.8,168.0,123.83,101.09
2018,5,3,9,15,7.0,201.0,2.85,16.25,206.0,146.79,120.03
2018,5,3,9,30,12.0,235.0,2.9,16.7,244.0,169.12,138.21
2018,5,3,9,45,27.5,287.0,2.95,17.2,309.0,187.07,152.54
2018,5,3,10,0,43.0,339.0,3.0,17.7,374.0,222.32,171.46
2018,5,3,10,15,142.5,370.5,3.05,18.0,492.5,250.6,188.35
2018,5,3,10,30,242.0,402.0,3.1,18.3,611.0,292.59,216.51
2018,5,3,10,45,528.0,291.5,3.2,18.65,761.5,326.06,233.83
2018,5,3,11,0,814.0,181.0,3.3,19.0,912.0,393.5,282.13
2018,5,3,11,15,872.5,152.0,3.3,19.25,945.5,450.16,330.1
2018,5,3,11,30,931.0,123.0,3.3,19.5,979.0,511.35,381.24
2018,5,3,11,45,934.5,122.0,3.35,19.75,985.0,566.75,427.6
2018,5,3,12,0,938.0,121.0,3.4,20.0,991.0,621.11,471.85
2018,5,3,12,15,939.0,119.5,3.45,20.15,988.5,672.28,512.74
2018,5,3,12,30,940.0,118.0,3.5,20.3,986.0,721.63,551.26
2018,5,3,12,45,940.0,116.0,3.5,20.45,975.5,767.8,586.42
2018,5,3,13,0,940.0,114.0,3.5,20.6,965.0,811.52,618.97
2018,5,3,13,15,936.0,113.5,3.55,20.65,946.5,850.73,646.6
2018,5,3,13,30,932.0,113.0,3.6,20.7,928.0,886.87,672.07
2018,5,3,13,45,926.5,111.0,3.65,20.75,902.0,917.11,693.49
2018,5,3,14,0,921.0,109.0,3.7,20.8,876.0,943.82,712.59
2018,5,3,14,15,913.0,107.5,3.65,20.7,843.5,965.12,727.9
2018,5,3,14,30,905.0,106.0,3.6,20.6,811.0,982.68,740.82
2018,5,3,14,45,894.0,104.5,3.6,20.55,772.5,993.58,749.61
2018,5,3,15,0,883.0,103.0,3.6,20.5,734.0,1000.63,756.03
2018,5,3,15,15,869.5,100.5,3.6,20.5,690.0,1000.26,757.49
2018,5,3,15,30,856.0,98.0,3.6,20.5,646.0,1009.28,765.59
2018,5,3,15,45,836.5,95.5,3.5,20.1,598.0,995.3,758.56
2018,5,3,16,0,817.0,93.0,3.4,19.7,550.0,977.62,749.24
2018,5,3,16,15,789.0,91.0,3.3,19.3,498.5,948.38,731.93
2018,5,3,16,30,761.0,89.0,3.2,18.9,447.0,915.88,712.19
2018,5,3,16,45,715.5,85.5,3.15,18.5,391.0,868.38,681.73
2018,5,3,17,0,670.0,82.0,3.1,18.1,335.0,812.35,644.29
2018,5,3,17,15,625.0,76.0,2.95,17.35,283.5,751.89,602.46
2018,5,3,17,30,580.0,70.0,2.8,16.6,232.0,690.38,557.89
2018,5,3,17,45,513.5,61.5,2.65,15.9,183.0,605.15,492.54
2018,5,3,18,0,447.0,53.0,2.5,15.2,134.0,521.0,424.49
2018,5,3,18,15,336.5,42.0,2.4,14.45,92.0,397.9,321.56
2018,5,3,18,30,226.0,31.0,2.3,13.7,50.0,282.42,201.04
2018,5,3,18,45,125.0,17.5,2.2,13.0,27.0,113.28,0.0
2018,5,3,19,0,24.0,4.0,2.1,12.3,4.0,0.0,0.0
2018,5,3,19,15,12.0,2.0,2.1,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.25,8.55,8.0,5.9,0.0
2018,5,4,5,30,10.0,15.0,1.5,9.1,16.0,11.78,0.0
2018,5,4,5,45,66.5,32.0,1.8,9.65,42.5,24.37,15.29
2018,5,4,6,0,123.0,49.0,2.1,10.2,69.0,36.3,26.72
2018,5,4,6,15,96.0,70.5,2.2,10.85,89.5,51.44,40.67
2018,5,4,6,30,69.0,92.0,2.3,11.5,110.0,66.28,54.15
2018,5,4,6,45,64.0,115.0,2.4,12.15,134.5,81.4,67.58
2018,5,4,7,0,59.0,138.0,2.5,12.8,159.0,96.19,80.42
2018,5,4,7,15,246.5,140.5,2.35,13.5,248.5,96.66,80.38
2018,5,4,7,30,434.0,143.0,2.2,14.2,338.0,97.91,80.99
2018,5,4,7,45,604.5,121.0,2.05,14.95,427.5,87.39,71.31
2018,5,4,8,0,775.0,99.0,1.9,15.7,517.0,81.87,66.08
