Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,15,760.5,113.0,1.65,16.45,554.0,90.01,72.66
2018,5,4,8,30,746.0,127.0,1.4,17.2,591.0,89.77,71.98
2018,5,4,8,45,678.0,163.5,1.15,18.0,608.5,107.67,86.67
2018,5,4,9,0,610.0,200.0,0.9,18.8,626.0,124.48,100.13
2018,5,4,9,15,701.5,174.5,0.85,19.6,691.0,109.65,87.19
2018,5,4,9,30,793.0,149.0,0.8,20.4,756.0,105.17,83.04
2018,5,4,9,45,763.0,173.0,0.7,21.2,777.5,113.22,89.23
2018,5,4,10,0,733.0,197.0,0.6,22.0,799.0,174.08,106.45
2018,5,4,10,15,823.0,156.0,0.65,22.8,853.0,222.28,133.24
2018,5,4,10,30,913.0,115.0,0.7,23.6,907.0,277.91,172.6
2018,5,4,10,45,821.5,173.0,0.75,24.35,897.5,339.19,225.73
2018,5,4,11,0,730.0,231.0,0.8,25.1,888.0,394.14,273.02
2018,5,4,11,15,614.5,299.5,0.85,25.55,858.0,441.49,313.31
2018,5,4,11,30,499.0,368.0,0.9,26.0,828.0,481.99,346.09
2018,5,4,11,45,526.5,359.0,1.0,26.5,846.5,529.58,381.66
2018,5,4,12,0,554.0,350.0,1.1,27.0,865.0,578.98,417.84
2018,5,4,12,15,622.5,309.5,1.1,27.25,886.5,628.75,453.9
2018,5,4,12,30,691.0,269.0,1.1,27.5,908.0,686.64,494.85
2018,5,4,12,45,745.0,231.5,1.05,27.75,913.5,738.17,530.29
2018,5,4,13,0,799.0,194.0,1.0,28.0,919.0,783.03,560.94
2018,5,4,13,15,707.5,241.5,1.05,28.1,874.0,799.5,571.24
2018,5,4,13,30,616.0,289.0,1.1,28.2,829.0,799.63,571.04
2018,5,4,13,45,596.0,284.0,1.15,28.3,794.5,809.48,578.9
2018,5,4,14,0,576.0,279.0,1.2,28.4,760.0,812.26,582.11
2018,5,4,14,15,624.5,244.0,1.35,28.3,747.0,854.18,613.7
2018,5,4,14,30,673.0,209.0,1.5,28.2,734.0,890.18,641.28
2018,5,4,14,45,742.0,168.5,1.65,28.1,721.5,936.38,673.81
2018,5,4,15,0,811.0,128.0,1.8,28.0,709.0,971.18,699.04
2018,5,4,15,15,811.5,118.5,1.8,28.0,670.0,976.65,703.78
2018,5,4,15,30,812.0,109.0,1.8,28.0,631.0,978.29,706.58
2018,5,4,15,45,798.5,106.0,2.15,27.35,587.0,969.64,708.91
2018,5,4,16,0,785.0,103.0,2.5,26.7,543.0,957.39,708.46
2018,5,4,16,15,759.5,99.0,2.6,26.0,492.5,928.26,694.24
2018,5,4,16,30,734.0,95.0,2.7,25.3,442.0,903.42,682.68
2018,5,4,16,45,700.5,89.5,2.85,24.55,389.5,858.94,657.5
2018,5,4,17,0,667.0,84.0,3.0,23.8,337.0,812.2,629.69
2018,5,4,17,15,621.0,77.5,2.95,22.65,285.0,750.1,589.1
2018,5,4,17,30,575.0,71.0,2.9,21.5,233.0,687.01,545.67
2018,5,4,17,45,507.5,63.0,2.85,20.3,184.5,601.51,482.63
2018,5,4,18,0,440.0,55.0,2.8,19.1,136.0,516.96,416.45
2018,5,4,18,15,336.0,43.5,2.7,18.15,94.0,398.96,319.13
2018,5,4,18,30,232.0,32.0,2.6,17.2,52.0,290.7,208.97
2018,5,4,18,45,127.5,18.5,2.55,16.25,28.5,116.1,0.0
2018,5,4,19,0,23.0,5.0,2.5,15.3,5.0,3.93,0.0
2018,5,4,19,15,11.5,2.5,2.45,14.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.0,10.8,2.0,1.57,0.0
2018,5,5,5,30,0.0,4.0,2.1,11.2,4.0,3.02,0.0
2018,5,5,5,45,6.0,8.0,2.15,11.55,9.0,6.29,0.0
2018,5,5,6,0,12.0,12.0,2.2,11.9,14.0,9.77,3.04
2018,5,5,6,15,6.0,13.5,2.15,12.25,14.5,10.64,3.93
2018,5,5,6,30,0.0,15.0,2.1,12.6,15.0,11.39,4.65
2018,5,5,6,45,8.0,63.5,2.1,13.0,66.5,48.74,38.27
2018,5,5,7,0,16.0,112.0,2.1,13.4,118.0,82.29,67.97
2018,5,5,7,15,17.0,131.5,2.1,13.65,138.5,95.96,79.71
2018,5,5,7,30,18.0,151.0,2.1,13.9,159.0,109.51,91.2
2018,5,5,7,45,39.5,186.5,2.15,14.2,207.0,127.65,106.47
2018,5,5,8,0,61.0,222.0,2.2,14.5,255.0,148.5,123.86
2018,5,5,8,15,139.0,249.0,2.25,14.8,333.5,158.96,132.18
2018,5,5,8,30,217.0,276.0,2.3,15.1,412.0,174.63,144.85
2018,5,5,8,45,271.0,289.0,2.35,15.4,471.0,172.87,142.78
2018,5,5,9,0,325.0,302.0,2.4,15.7,530.0,179.23,147.6
2018,5,5,9,15,337.0,317.0,2.35,16.45,565.0,185.02,151.62
2018,5,5,9,30,349.0,332.0,2.3,17.2,600.0,190.46,155.33
2018,5,5,9,45,399.0,329.0,2.2,17.95,648.0,194.7,147.41
2018,5,5,10,0,449.0,326.0,2.1,18.7,696.0,217.65,152.13
2018,5,5,10,15,473.0,331.0,2.0,19.55,732.0,259.87,179.61
2018,5,5,10,30,497.0,336.0,1.9,20.4,768.0,305.39,213.42
2018,5,5,10,45,495.5,348.0,1.75,21.25,787.0,350.81,249.56
2018,5,5,11,0,494.0,360.0,1.6,22.1,806.0,396.63,285.9
2018,5,5,11,15,439.0,384.5,1.6,22.5,785.0,428.89,313.42
2018,5,5,11,30,384.0,409.0,1.6,22.9,764.0,460.95,339.4
2018,5,5,11,45,352.0,422.0,1.6,23.25,748.5,485.72,358.92
2018,5,5,12,0,320.0,435.0,1.6,23.6,733.0,507.45,375.47
2018,5,5,12,15,270.5,443.0,1.8,23.4,694.5,511.81,380.62
2018,5,5,12,30,221.0,451.0,2.0,23.2,656.0,506.7,378.52
2018,5,5,12,45,179.0,449.0,2.2,23.0,614.0,496.03,372.08
2018,5,5,13,0,137.0,447.0,2.4,22.8,572.0,480.93,361.99
2018,5,5,13,15,162.0,433.0,2.65,22.35,577.5,504.48,381.67
2018,5,5,13,30,187.0,419.0,2.9,21.9,583.0,528.61,401.73
2018,5,5,13,45,111.0,335.5,3.1,21.4,432.0,401.61,308.76
2018,5,5,14,0,35.0,252.0,3.3,20.9,281.0,247.85,191.61
2018,5,5,14,15,42.0,267.0,3.45,20.25,300.5,272.34,212.08
2018,5,5,14,30,49.0,282.0,3.6,19.6,320.0,298.21,233.3
2018,5,5,14,45,42.0,280.0,3.75,18.95,311.5,294.86,231.51
2018,5,5,15,0,35.0,278.0,3.9,18.3,303.0,291.51,229.8
2018,5,5,15,15,28.0,251.5,3.9,18.3,271.0,262.06,207.05
2018,5,5,15,30,21.0,225.0,3.9,18.3,239.0,211.34,167.21
2018,5,5,15,45,67.0,231.5,4.15,17.4,270.5,290.98,234.07
2018,5,5,16,0,113.0,238.0,4.4,16.5,302.0,376.74,305.39
2018,5,5,16,15,280.5,194.0,4.3,16.25,332.5,524.79,428.44
2018,5,5,16,30,448.0,150.0,4.2,16.0,363.0,670.32,545.87
2018,5,5,16,45,378.5,140.5,4.15,15.75,306.0,588.93,483.37
2018,5,5,17,0,309.0,131.0,4.1,15.5,249.0,482.32,400.9
2018,5,5,17,15,333.0,110.5,3.85,15.05,220.5,503.33,419.55
2018,5,5,17,30,357.0,90.0,3.6,14.6,192.0,496.07,414.84
2018,5,5,17,45,311.5,75.5,3.4,14.2,151.5,429.76,360.24
2018,5,5,18,0,266.0,61.0,3.2,13.8,111.0,364.66,304.46
2018,5,5,18,15,188.5,46.5,3.1,13.3,76.5,273.86,224.71
2018,5,5,18,30,111.0,32.0,3.0,12.8,42.0,168.41,124.32
2018,5,5,18,45,60.5,18.0,2.9,12.35,23.0,62.37,0.0
2018,5,5,19,0,10.0,4.0,2.8,11.9,4.0,3.15,0.0
2018,5,5,19,15,5.0,2.0,2.85,11.7,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,8.5,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,6,5,15,37.0,12.5,2.3,9.0,15.0,9.83,0.0
2018,5,6,5,30,67.0,23.0,2.5,9.4,28.0,17.34,4.17
2018,5,6,5,45,105.5,40.0,2.7,9.85,54.5,29.66,20.04
2018,5,6,6,0,144.0,57.0,2.9,10.3,81.0,41.78,31.65
2018,5,6,6,15,184.0,68.5,2.95,10.75,110.0,50.2,39.62
2018,5,6,6,30,224.0,80.0,3.0,11.2,139.0,58.51,47.25
2018,5,6,6,45,328.0,93.5,3.0,11.7,201.0,67.01,54.84
2018,5,6,7,0,432.0,107.0,3.0,12.2,263.0,76.77,63.36
2018,5,6,7,15,394.5,135.5,2.95,12.7,294.5,93.43,77.81
2018,5,6,7,30,357.0,164.0,2.9,13.2,326.0,112.32,93.95
2018,5,6,7,45,443.5,165.0,2.8,13.75,390.5,110.02,91.38
2018,5,6,8,0,530.0,166.0,2.7,14.3,455.0,111.23,91.92
2018,5,6,8,15,685.5,134.0,2.75,14.85,542.5,93.92,76.48
2018,5,6,8,30,841.0,102.0,2.8,15.4,630.0,83.64,67.24
2018,5,6,8,45,840.5,110.0,2.8,16.0,669.5,87.7,70.39
2018,5,6,9,0,840.0,118.0,2.8,16.6,709.0,91.41,73.19
2018,5,6,9,15,794.5,146.0,2.9,17.1,729.5,105.18,84.56
2018,5,6,9,30,749.0,174.0,3.0,17.6,750.0,108.03,86.61
2018,5,6,9,45,768.5,174.5,3.05,18.1,788.0,117.71,82.02
2018,5,6,10,0,788.0,175.0,3.1,18.6,826.0,179.53,110.24
2018,5,6,10,15,852.5,147.5,3.25,19.0,872.5,225.51,137.84
2018,5,6,10,30,917.0,120.0,3.4,19.4,919.0,285.08,183.5
2018,5,6,10,45,867.0,153.5,3.55,19.8,922.5,343.07,235.51
2018,5,6,11,0,817.0,187.0,3.7,20.2,926.0,402.45,288.37
2018,5,6,11,15,805.0,197.0,3.8,20.45,933.5,456.67,335.49
2018,5,6,11,30,793.0,207.0,3.9,20.7,941.0,509.23,380.19
2018,5,6,11,45,711.0,257.0,4.0,20.9,917.5,553.14,417.22
2018,5,6,12,0,629.0,307.0,4.1,21.1,894.0,588.92,446.4
2018,5,6,12,15,547.5,346.0,4.1,21.15,856.0,614.0,466.41
2018,5,6,12,30,466.0,385.0,4.1,21.2,818.0,627.56,477.01
2018,5,6,12,45,548.0,340.0,4.15,21.2,843.5,685.84,522.09
2018,5,6,13,0,630.0,295.0,4.2,21.2,869.0,746.2,568.27
2018,5,6,13,15,668.0,268.0,4.15,20.95,865.5,791.45,602.83
2018,5,6,13,30,706.0,241.0,4.1,20.7,862.0,835.4,636.36
2018,5,6,13,45,533.5,300.5,4.0,20.45,762.0,768.88,587.3
2018,5,6,14,0,361.0,360.0,3.9,20.2,662.0,678.2,520.36
2018,5,6,14,15,382.0,336.0,3.8,19.85,645.0,693.45,534.24
2018,5,6,14,30,403.0,312.0,3.7,19.5,628.0,727.37,560.58
2018,5,6,14,45,326.5,314.5,3.6,19.1,562.5,651.75,506.03
2018,5,6,15,0,250.0,317.0,3.5,18.7,497.0,592.6,462.63
2018,5,6,15,15,255.5,291.0,3.5,18.7,465.5,581.06,456.21
2018,5,6,15,30,261.0,265.0,3.5,18.7,434.0,567.34,447.94
2018,5,6,15,45,282.5,242.0,3.4,17.9,412.5,571.26,454.43
2018,5,6,16,0,304.0,219.0,3.3,17.1,391.0,573.22,459.48
2018,5,6,16,15,179.5,188.0,3.25,16.65,287.0,389.74,317.26
2018,5,6,16,30,55.0,157.0,3.2,16.2,183.0,208.24,169.52
2018,5,6,16,45,59.0,138.0,3.15,15.75,163.0,194.18,159.51
2018,5,6,17,0,63.0,119.0,3.1,15.3,143.0,179.39,148.3
2018,5,6,17,15,191.0,100.5,3.05,14.9,158.5,325.39,273.83
2018,5,6,17,30,319.0,82.0,3.0,14.5,174.0,448.05,376.11
2018,5,6,17,45,320.5,70.5,2.95,14.1,147.0,430.24,360.47
2018,5,6,18,0,322.0,59.0,2.9,13.7,120.0,411.49,342.8
2018,5,6,18,15,237.5,46.0,2.75,13.4,83.5,314.98,258.77
2018,5,6,18,30,153.0,33.0,2.6,13.1,47.0,225.08,169.21
2018,5,6,18,45,84.0,19.0,2.5,12.75,26.0,109.38,0.0
2018,5,6,19,0,15.0,5.0,2.4,12.4,5.0,15.36,0.0
2018,5,6,19,15,7.5,2.5,2.4,12.3,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.8,9.0,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,5,7,5,15,110.0,15.5,2.0,9.8,23.0,12.2,0.0
2018,5,7,5,30,210.0,29.0,2.2,10.5,44.0,22.02,8.09
2018,5,7,5,45,326.5,40.0,2.45,11.15,84.5,32.85,22.78
2018,5,7,6,0,443.0,51.0,2.7,11.8,125.0,41.77,31.48
2018,5,7,6,15,518.0,58.5,2.65,12.5,174.5,47.6,37.04
2018,5,7,6,30,593.0,66.0,2.6,13.2,224.0,53.51,42.43
2018,5,7,6,45,641.5,72.0,2.55,13.85,276.5,58.0,46.36
2018,5,7,7,0,690.0,78.0,2.5,14.5,329.0,62.48,50.14
2018,5,7,7,15,724.5,83.5,2.45,15.15,382.5,66.35,53.27
2018,5,7,7,30,759.0,89.0,2.4,15.8,436.0,75.89,61.3
2018,5,7,7,45,784.0,93.0,2.4,16.5,487.5,78.55,63.21
2018,5,7,8,0,809.0,97.0,2.4,17.2,539.0,81.13,65.03
2018,5,7,8,15,828.5,100.5,2.4,17.9,588.5,83.14,66.35
2018,5,7,8,30,848.0,104.0,2.4,18.6,638.0,85.06,67.59
2018,5,7,8,45,861.5,106.5,2.4,19.3,682.0,86.07,68.06
2018,5,7,9,0,875.0,109.0,2.4,20.0,726.0,96.39,76.38
2018,5,7,9,15,888.0,110.0,2.35,20.6,766.0,96.93,76.45
2018,5,7,9,30,901.0,111.0,2.3,21.2,806.0,97.36,76.45
2018,5,7,9,45,912.5,110.5,2.3,21.75,840.5,110.82,72.62
2018,5,7,10,0,924.0,110.0,2.3,22.3,875.0,168.34,94.51
2018,5,7,10,15,929.5,112.0,2.3,22.85,902.5,227.6,133.85
2018,5,7,10,30,935.0,114.0,2.3,23.4,930.0,287.41,181.24
2018,5,7,10,45,938.5,115.0,2.3,23.9,950.0,346.41,231.13
2018,5,7,11,0,942.0,116.0,2.3,24.4,970.0,405.27,281.42
2018,5,7,11,15,943.5,117.5,2.35,24.8,982.5,463.32,330.58
2018,5,7,11,30,945.0,119.0,2.4,25.2,995.0,520.63,377.91
2018,5,7,11,45,944.5,119.0,2.45,25.55,998.5,574.98,421.77
2018,5,7,12,0,944.0,119.0,2.5,25.9,1002.0,627.89,463.22
2018,5,7,12,15,941.0,121.0,2.6,26.05,998.5,679.09,502.76
2018,5,7,12,30,938.0,123.0,2.7,26.2,995.0,728.29,539.89
2018,5,7,12,45,928.0,126.5,2.8,26.4,981.5,771.48,571.9
2018,5,7,13,0,918.0,130.0,2.9,26.6,968.0,811.71,601.25
2018,5,7,13,15,852.0,163.5,2.9,26.6,929.0,841.6,621.57
2018,5,7,13,30,786.0,197.0,2.9,26.6,890.0,854.76,630.49
2018,5,7,13,45,770.0,197.0,2.95,26.65,860.0,884.55,651.61
2018,5,7,14,0,754.0,197.0,3.0,26.7,830.0,902.23,664.18
2018,5,7,14,15,765.5,180.0,3.05,26.6,802.0,924.4,680.35
2018,5,7,14,30,777.0,163.0,3.1,26.5,774.0,934.65,688.72
2018,5,7,14,45,798.5,145.5,3.15,26.35,747.0,959.73,707.34
2018,5,7,15,0,820.0,128.0,3.2,26.2,720.0,981.15,723.58
2018,5,7,15,15,830.5,118.0,3.2,26.2,686.5,996.1,734.95
2018,5,7,15,30,841.0,108.0,3.2,26.2,653.0,1007.36,744.14
2018,5,7,15,45,823.5,104.5,3.3,25.55,605.5,994.1,739.99
2018,5,7,16,0,806.0,101.0,3.4,24.9,558.0,977.14,733.57
2018,5,7,16,15,784.0,96.0,3.45,24.25,507.0,950.28,719.98
2018,5,7,16,30,762.0,91.0,3.5,23.6,456.0,920.13,703.91
2018,5,7,16,45,731.0,86.0,3.55,22.95,403.5,885.08,683.97
2018,5,7,17,0,700.0,81.0,3.6,22.3,351.0,841.07,656.91
2018,5,7,17,15,655.5,75.5,3.5,21.3,299.0,781.22,617.28
2018,5,7,17,30,611.0,70.0,3.4,20.3,247.0,720.27,574.94
2018,5,7,17,45,544.0,62.0,3.25,19.3,196.5,634.48,511.08
2018,5,7,18,0,477.0,54.0,3.1,18.3,146.0,549.78,444.46
2018,5,7,18,15,370.0,44.5,2.95,17.4,103.0,430.23,346.31
2018,5,7,18,30,263.0,35.0,2.8,16.5,60.0,320.12,241.64
2018,5,7,18,45,146.0,21.0,2.65,15.6,33.5,175.47,0.0
2018,5,7,19,0,29.0,7.0,2.5,14.7,7.0,27.6,0.0
2018,5,7,19,15,14.5,3.5,2.5,14.35,3.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.35,10.35,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,2.5,10.5,2.0,0.0,0.0
2018,5,8,5,15,126.0,14.5,2.75,11.0,23.5,11.41,0.0
2018,5,8,5,30,238.0,27.0,3.0,11.5,45.0,22.28,9.22
2018,5,8,5,45,350.5,37.5,3.2,12.0,86.0,30.81,21.01
2018,5,8,6,0,463.0,48.0,3.4,12.5,127.0,39.42,29.34
2018,5,8,6,15,532.5,55.0,3.5,13.05,175.5,44.95,34.61
2018,5,8,6,30,602.0,62.0,3.6,13.6,224.0,50.55,39.72
2018,5,8,6,45,648.0,68.0,3.7,14.15,276.0,55.14,43.75
2018,5,8,7,0,694.0,74.0,3.8,14.7,328.0,59.69,47.62
2018,5,8,7,15,726.5,78.5,3.8,15.25,380.0,68.09,54.78
2018,5,8,7,30,759.0,83.0,3.8,15.8,432.0,71.48,57.43
2018,5,8,7,45,782.5,86.5,3.85,16.35,482.5,73.9,59.21
2018,5,8,8,0,806.0,90.0,3.9,16.9,533.0,76.25,60.9
2018,5,8,8,15,822.0,93.5,3.8,17.05,580.0,78.33,62.45
2018,5,8,8,30,838.0,97.0,3.7,17.2,627.0,80.29,63.9
2018,5,8,8,45,849.5,100.5,3.6,17.35,670.0,91.14,72.94
2018,5,8,9,0,861.0,104.0,3.5,17.5,713.0,93.21,74.46
2018,5,8,9,15,869.5,107.5,3.4,17.45,751.5,94.99,75.8
2018,5,8,9,30,878.0,111.0,3.3,17.4,790.0,96.56,76.99
2018,5,8,9,45,884.5,113.0,3.2,17.35,822.0,112.54,74.44
2018,5,8,10,0,891.0,115.0,3.1,17.3,854.0,169.15,97.99
2018,5,8,10,15,859.0,137.5,3.05,17.4,869.0,230.91,142.58
2018,5,8,10,30,827.0,160.0,3.0,17.5,884.0,285.11,188.46
2018,5,8,10,45,848.0,152.0,2.95,17.6,908.5,339.56,235.31
2018,5,8,11,0,869.0,144.0,2.9,17.7,933.0,397.85,285.98
2018,5,8,11,15,893.0,131.0,2.95,18.2,951.5,452.63,333.31
2018,5,8,11,30,917.0,118.0,3.0,18.7,970.0,508.37,380.5
2018,5,8,11,45,920.5,116.5,3.05,19.25,975.5,562.12,424.98
2018,5,8,12,0,924.0,115.0,3.1,19.8,981.0,614.82,467.29
2018,5,8,12,15,888.5,137.0,3.15,20.45,967.5,659.16,501.67
2018,5,8,12,30,853.0,159.0,3.2,21.1,954.0,707.74,537.53
2018,5,8,12,45,765.0,213.0,3.25,21.8,920.0,740.3,559.81
2018,5,8,13,0,677.0,267.0,3.3,22.5,886.0,760.89,572.85
2018,5,8,13,15,780.0,197.0,3.5,22.8,896.5,813.37,613.76
2018,5,8,13,30,883.0,127.0,3.7,23.1,907.0,862.18,649.44
2018,5,8,13,45,889.0,119.0,3.85,23.4,885.5,895.36,672.56
2018,5,8,14,0,895.0,111.0,4.0,23.7,864.0,925.41,693.69
2018,5,8,14,15,892.0,107.0,4.2,23.55,833.5,947.86,711.25
2018,5,8,14,30,889.0,103.0,4.4,23.4,803.0,966.75,726.6
2018,5,8,14,45,879.5,100.5,4.55,23.2,765.5,977.31,736.58
2018,5,8,15,0,870.0,98.0,4.7,23.0,728.0,984.09,744.53
2018,5,8,15,15,856.5,96.0,4.7,23.0,685.0,983.71,745.94
2018,5,8,15,30,843.0,94.0,4.7,23.0,642.0,979.64,745.04
2018,5,8,15,45,825.0,91.5,4.75,22.15,595.0,979.86,750.24
2018,5,8,16,0,807.0,89.0,4.8,21.3,548.0,963.49,743.97
2018,5,8,16,15,781.0,86.5,4.65,20.8,497.5,935.56,727.0
2018,5,8,16,30,755.0,84.0,4.5,20.3,447.0,904.5,707.7
2018,5,8,16,45,721.5,80.5,4.3,19.75,395.5,861.76,679.62
2018,5,8,17,0,688.0,77.0,4.1,19.2,344.0,823.58,654.56
2018,5,8,17,15,641.0,72.0,3.9,18.65,292.5,762.25,611.37
2018,5,8,17,30,594.0,67.0,3.7,18.1,241.0,700.05,565.92
2018,5,8,17,45,526.0,60.5,3.45,17.55,192.0,615.87,501.17
2018,5,8,18,0,458.0,54.0,3.2,17.0,143.0,532.77,434.13
2018,5,8,18,15,355.0,44.5,3.0,16.5,101.0,417.41,338.11
2018,5,8,18,30,252.0,35.0,2.8,16.0,59.0,309.99,236.95
2018,5,8,18,45,143.5,21.5,2.65,15.45,33.5,175.36,0.0
2018,5,8,19,0,35.0,8.0,2.5,14.9,8.0,32.96,0.0
2018,5,8,19,15,17.5,4.0,2.4,14.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.25,10.8,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.3,10.8,2.0,0.0,0.0
2018,5,9,5,15,135.5,15.0,2.55,11.35,25.0,11.8,0.0
2018,5,9,5,30,256.0,28.0,2.8,11.9,48.0,23.14,10.61
2018,5,9,5,45,371.5,37.0,3.05,12.45,89.5,30.46,20.75
2018,5,9,6,0,487.0,46.0,3.3,13.0,131.0,37.95,28.01
2018,5,9,6,15,376.0,64.5,3.4,13.5,143.0,48.54,37.75
2018,5,9,6,30,265.0,83.0,3.5,14.0,155.0,59.66,47.77
2018,5,9,6,45,294.0,104.0,3.55,14.5,199.5,74.98,61.29
2018,5,9,7,0,323.0,125.0,3.6,15.0,244.0,88.57,73.04
2018,5,9,7,15,498.0,113.0,3.65,15.5,328.0,81.1,66.12
2018,5,9,7,30,673.0,101.0,3.7,16.0,412.0,76.37,61.64
2018,5,9,7,45,755.0,92.0,3.75,16.5,478.5,77.14,61.97
2018,5,9,8,0,837.0,83.0,3.8,17.0,545.0,72.23,57.39
2018,5,9,8,15,828.5,93.5,3.9,17.45,584.5,78.46,62.45
2018,5,9,8,30,820.0,104.0,4.0,17.9,624.0,84.2,67.06
2018,5,9,8,45,858.5,99.5,4.05,18.3,677.5,90.82,72.39
2018,5,9,9,0,897.0,95.0,4.1,18.7,731.0,89.23,70.74
2018,5,9,9,15,908.5,96.0,4.15,19.05,771.0,89.93,71.07
2018,5,9,9,30,920.0,97.0,4.2,19.4,811.0,90.51,71.31
2018,5,9,9,45,928.0,98.0,4.3,19.7,844.0,108.7,68.94
2018,5,9,10,0,936.0,99.0,4.4,20.0,877.0,167.18,93.5
2018,5,9,10,15,941.5,100.0,4.4,20.3,904.0,226.23,134.16
2018,5,9,10,30,947.0,101.0,4.4,20.6,931.0,285.79,182.87
2018,5,9,10,45,951.5,101.5,4.45,20.85,951.5,345.05,234.62
2018,5,9,11,0,956.0,102.0,4.5,21.1,972.0,404.25,287.02
2018,5,9,11,15,958.0,103.0,4.5,21.25,984.5,462.5,338.22
2018,5,9,11,30,960.0,104.0,4.5,21.4,997.0,520.02,387.68
2018,5,9,11,45,960.5,104.0,4.5,21.55,1001.5,575.13,434.0
2018,5,9,12,0,961.0,104.0,4.5,21.7,1006.0,628.87,477.95
2018,5,9,12,15,956.0,107.0,4.45,21.8,1002.0,679.88,518.5
2018,5,9,12,30,951.0,110.0,4.4,21.9,998.0,728.71,556.3
2018,5,9,12,45,944.0,112.5,4.35,22.0,985.5,773.33,590.2
2018,5,9,13,0,937.0,115.0,4.3,22.1,973.0,815.17,621.08
2018,5,9,13,15,933.0,114.5,4.3,22.1,954.5,853.87,648.35
2018,5,9,13,30,929.0,114.0,4.3,22.1,936.0,889.53,673.45
2018,5,9,13,45,924.0,111.5,4.3,22.1,910.0,919.27,694.45
2018,5,9,14,0,919.0,109.0,4.3,22.1,884.0,945.51,713.13
2018,5,9,14,15,910.5,108.5,4.35,21.95,852.0,966.94,729.32
2018,5,9,14,30,902.0,108.0,4.4,21.8,820.0,984.69,743.19
2018,5,9,14,45,892.0,105.5,4.45,21.65,781.5,995.17,752.27
2018,5,9,15,0,882.0,103.0,4.5,21.5,743.0,1001.81,759.19
2018,5,9,15,15,868.5,100.5,4.5,21.5,699.5,1001.14,760.44
2018,5,9,15,30,855.0,98.0,4.5,21.5,656.0,996.71,759.33
2018,5,9,15,45,836.5,95.5,4.6,20.85,608.0,996.78,764.37
2018,5,9,16,0,818.0,93.0,4.7,20.2,560.0,979.94,757.73
2018,5,9,16,15,793.0,90.5,4.65,19.65,509.5,953.0,742.45
2018,5,9,16,30,768.0,88.0,4.6,19.1,459.0,922.84,724.72
2018,5,9,16,45,735.0,84.0,4.6,18.6,406.5,879.78,697.54
2018,5,9,17,0,702.0,80.0,4.6,18.1,354.0,841.76,673.32
2018,5,9,17,15,656.0,74.5,4.4,17.45,301.5,780.42,629.8
2018,5,9,17,30,610.0,69.0,4.2,16.8,249.0,718.09,584.06
2018,5,9,17,45,541.5,62.5,4.0,16.15,199.0,632.93,518.63
2018,5,9,18,0,473.0,56.0,3.8,15.5,149.0,548.69,450.63
2018,5,9,18,15,364.0,46.5,3.55,14.9,105.5,427.27,349.21
2018,5,9,18,30,255.0,37.0,3.3,14.3,62.0,315.55,245.2
2018,5,9,18,45,139.5,22.0,3.0,13.65,34.5,174.08,0.0
2018,5,9,19,0,24.0,7.0,2.7,13.0,7.0,23.8,0.0
2018,5,9,19,15,12.0,3.5,2.75,12.8,3.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,2.1,10.15,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,2.2,10.3,4.0,0.0,0.0
2018,5,10,5,15,72.5,16.5,2.3,10.8,21.5,12.98,0.0
2018,5,10,5,30,131.0,29.0,2.4,11.3,39.0,21.81,10.34
2018,5,10,5,45,181.5,43.5,2.55,11.75,69.0,32.43,22.6
2018,5,10,6,0,232.0,58.0,2.7,12.2,99.0,42.86,32.5
2018,5,10,6,15,208.0,72.0,2.7,12.7,118.0,52.82,41.72
2018,5,10,6,30,184.0,86.0,2.7,13.2,137.0,61.96,49.98
2018,5,10,6,45,193.0,111.0,2.75,13.7,174.0,77.91,64.08
2018,5,10,7,0,202.0,136.0,2.8,14.2,211.0,93.23,77.33
2018,5,10,7,15,278.5,150.0,2.85,14.85,270.0,102.78,85.26
2018,5,10,7,30,355.0,164.0,2.9,15.5,329.0,112.28,92.99
2018,5,10,7,45,500.0,151.5,2.9,16.1,412.5,102.97,84.41
2018,5,10,8,0,645.0,139.0,2.9,16.7,496.0,97.61,79.32
2018,5,10,8,15,736.0,124.0,3.0,17.3,565.5,88.67,71.22
2018,5,10,8,30,827.0,109.0,3.1,17.9,635.0,87.52,69.86
2018,5,10,8,45,840.5,111.5,3.15,18.5,678.5,88.38,70.23
2018,5,10,9,0,854.0,114.0,3.2,19.1,722.0,89.15,70.53
2018,5,10,9,15,791.5,149.5,3.25,19.55,737.0,106.67,84.97
2018,5,10,9,30,729.0,185.0,3.3,20.0,752.0,112.52,89.51
2018,5,10,9,45,652.0,234.0,3.35,20.45,757.0,149.14,103.98
2018,5,10,10,0,575.0,283.0,3.4,20.9,762.0,215.32,143.85
2018,5,10,10,15,553.5,306.5,3.4,21.15,779.5,265.85,180.34
2018,5,10,10,30,532.0,330.0,3.4,21.4,797.0,314.93,219.98
2018,5,10,10,45,539.0,336.0,3.45,21.7,818.5,361.07,257.85
2018,5,10,11,0,546.0,342.0,3.5,22.0,840.0,408.3,296.91
2018,5,10,11,15,549.0,349.5,3.45,22.15,855.5,455.8,335.93
2018,5,10,11,30,552.0,357.0,3.4,22.3,871.0,503.75,374.51
2018,5,10,11,45,588.0,337.5,3.4,22.5,888.0,551.2,411.98
2018,5,10,12,0,624.0,318.0,3.4,22.7,905.0,596.03,447.15
2018,5,10,12,15,636.5,309.0,3.45,22.7,906.0,640.95,482.12
2018,5,10,12,30,649.0,300.0,3.5,22.7,907.0,685.42,516.18
2018,5,10,12,45,649.5,295.0,3.55,22.75,896.5,723.47,544.94
2018,5,10,13,0,650.0,290.0,3.6,22.8,886.0,759.45,571.84
2018,5,10,13,15,704.5,250.5,3.7,22.6,885.0,808.0,609.24
2018,5,10,13,30,759.0,211.0,3.8,22.4,884.0,854.8,645.3
2018,5,10,13,45,736.5,215.5,3.9,22.2,853.5,874.09,660.43
2018,5,10,14,0,714.0,220.0,4.0,22.0,823.0,889.29,672.84
2018,5,10,14,15,767.5,182.5,4.05,21.85,809.0,929.8,702.88
2018,5,10,14,30,821.0,145.0,4.1,21.7,795.0,959.65,724.88
2018,5,10,14,45,838.0,129.5,4.15,21.5,765.5,982.23,742.29
2018,5,10,15,0,855.0,114.0,4.2,21.3,736.0,1000.98,757.33
2018,5,10,15,15,841.0,111.5,4.2,21.3,693.0,999.87,758.16
2018,5,10,15,30,827.0,109.0,4.2,21.3,650.0,994.93,756.7
2018,5,10,15,45,808.5,105.5,4.2,20.7,602.5,980.5,750.62
2018,5,10,16,0,790.0,102.0,4.2,20.1,555.0,962.45,742.12
2018,5,10,16,15,765.5,98.0,4.15,19.6,504.5,934.22,725.88
2018,5,10,16,30,741.0,94.0,4.1,19.1,454.0,902.81,707.21
2018,5,10,16,45,708.0,90.0,4.1,18.6,402.5,867.62,685.71
2018,5,10,17,0,675.0,86.0,4.1,18.1,351.0,823.23,656.83
2018,5,10,17,15,626.0,81.0,4.0,17.4,299.0,759.98,612.89
2018,5,10,17,30,577.0,76.0,3.9,16.7,247.0,695.71,566.38
2018,5,10,17,45,506.5,68.5,3.85,15.95,197.5,607.73,499.31
2018,5,10,18,0,436.0,61.0,3.8,15.2,148.0,520.6,429.43
2018,5,10,18,15,334.5,50.0,3.7,14.6,105.5,404.34,332.1
2018,5,10,18,30,233.0,39.0,3.6,14.0,63.0,300.08,235.24
2018,5,10,18,45,131.5,24.0,3.45,13.4,36.0,172.45,13.65
2018,5,10,19,0,30.0,9.0,3.3,12.8,9.0,29.95,0.0
2018,5,10,19,15,15.0,4.5,3.3,12.6,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,11,4,45,11.5,2.0,1.65,9.8,2.0,0.0,0.0
2018,5,11,5,0,23.0,4.0,1.7,9.9,4.0,0.0,0.0
2018,5,11,5,15,101.5,16.5,2.0,10.55,24.0,12.98,0.0
2018,5,11,5,30,180.0,29.0,2.3,11.2,44.0,21.98,10.99
2018,5,11,5,45,257.5,41.5,2.6,11.8,79.0,31.44,21.79
2018,5,11,6,0,335.0,54.0,2.9,12.4,114.0,40.87,30.73
2018,5,11,6,15,381.0,66.5,3.15,13.1,155.5,49.95,39.11
2018,5,11,6,30,427.0,79.0,3.4,13.8,197.0,58.86,47.11
2018,5,11,6,45,453.0,93.0,3.65,14.45,241.5,68.29,55.37
2018,5,11,7,0,479.0,107.0,3.9,15.1,286.0,77.39,63.15
2018,5,11,7,15,550.5,110.5,3.95,15.7,345.5,81.86,66.73
2018,5,11,7,30,622.0,114.0,4.0,16.3,405.0,84.02,68.22
2018,5,11,7,45,648.5,121.0,4.1,16.95,454.0,87.68,70.98
2018,5,11,8,0,675.0,128.0,4.2,17.6,503.0,91.16,73.54
2018,5,11,8,15,694.5,135.0,4.25,18.2,550.5,94.27,75.79
2018,5,11,8,30,714.0,142.0,4.3,18.8,598.0,97.17,77.84
2018,5,11,8,45,694.5,162.5,4.35,19.4,631.5,106.56,85.37
2018,5,11,9,0,675.0,183.0,4.4,20.0,665.0,115.19,92.2
2018,5,11,9,15,719.5,178.0,4.5,20.55,716.5,111.0,88.28
2018,5,11,9,30,764.0,173.0,4.6,21.1,768.0,107.22,84.77
2018,5,11,9,45,842.0,144.5,4.65,21.6,826.0,121.97,78.36
2018,5,11,10,0,920.0,116.0,4.7,22.1,884.0,177.76,101.0
2018,5,11,10,15,933.0,114.5,4.75,22.45,914.5,235.94,140.98
2018,5,11,10,30,946.0,113.0,4.8,22.8,945.0,295.42,189.15
2018,5,11,10,45,952.5,111.5,4.85,23.2,965.5,354.07,239.89
2018,5,11,11,0,959.0,110.0,4.9,23.6,986.0,412.83,291.33
2018,5,11,11,15,962.5,110.0,4.95,23.85,999.0,471.21,342.12
2018,5,11,11,30,966.0,110.0,5.0,24.1,1012.0,528.99,391.32
2018,5,11,11,45,968.5,109.0,5.0,24.3,1017.0,584.75,437.69
2018,5,11,12,0,971.0,108.0,5.0,24.5,1022.0,639.3,481.84
2018,5,11,12,15,969.0,108.5,4.95,24.7,1018.5,690.75,522.29
2018,5,11,12,30,967.0,109.0,4.9,24.9,1015.0,740.15,560.13
2018,5,11,12,45,963.5,109.5,4.9,25.1,1003.5,786.21,594.85
2018,5,11,13,0,960.0,110.0,4.9,25.3,992.0,829.64,626.37
2018,5,11,13,15,956.5,109.5,4.95,25.4,974.0,869.38,654.22
2018,5,11,13,30,953.0,109.0,5.0,25.5,956.0,906.06,679.92
2018,5,11,13,45,948.5,107.0,5.0,25.6,930.0,937.24,701.52
2018,5,11,14,0,944.0,105.0,5.0,25.7,904.0,964.92,720.78
2018,5,11,14,15,936.5,103.5,5.1,25.7,871.5,986.74,737.19
2018,5,11,14,30,929.0,102.0,5.2,25.7,839.0,1004.79,751.25
2018,5,11,14,45,919.5,100.5,5.25,25.7,800.5,1017.11,761.26
2018,5,11,15,0,910.0,99.0,5.3,25.7,762.0,1025.58,768.89
2018,5,11,15,15,897.5,96.0,5.3,25.7,718.0,1025.53,770.55
2018,5,11,15,30,885.0,93.0,5.3,25.7,674.0,1021.6,769.81
2018,5,11,15,45,870.5,90.5,5.25,25.45,627.0,1012.48,766.1
2018,5,11,16,0,856.0,88.0,5.2,25.2,580.0,1012.72,768.99
2018,5,11,16,15,837.5,83.5,5.0,24.85,529.5,989.71,755.01
2018,5,11,16,30,819.0,79.0,4.8,24.5,479.0,963.31,738.75
2018,5,11,16,45,792.0,75.0,4.6,24.15,426.0,925.88,714.53
2018,5,11,17,0,765.0,71.0,4.4,23.8,373.0,885.75,688.19
2018,5,11,17,15,726.0,65.5,4.1,23.05,319.5,829.56,650.32
2018,5,11,17,30,687.0,60.0,3.8,22.3,266.0,771.81,609.78
2018,5,11,17,45,629.0,54.5,3.5,21.5,215.0,703.23,559.12
2018,5,11,18,0,571.0,49.0,3.2,20.7,164.0,628.47,500.79
2018,5,11,18,15,474.5,41.0,3.05,19.95,118.5,517.94,411.81
2018,5,11,18,30,378.0,33.0,2.9,19.2,73.0,412.13,316.27
2018,5,11,18,45,230.0,21.5,2.75,18.45,42.0,247.57,51.69
2018,5,11,19,0,82.0,10.0,2.6,17.7,11.0,70.41,0.0
2018,5,11,19,15,41.0,5.0,2.55,17.35,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,4,45,17.0,2.5,1.4,10.7,2.5,0.0,0.0
2018,5,12,5,0,34.0,5.0,1.4,10.9,5.0,3.93,0.0
2018,5,12,5,15,162.5,17.0,1.45,11.9,29.5,13.38,0.0
2018,5,12,5,30,291.0,29.0,1.5,12.9,54.0,23.97,12.84
2018,5,12,5,45,400.0,38.0,1.6,13.9,97.0,31.33,21.57
2018,5,12,6,0,509.0,47.0,1.7,14.9,140.0,38.83,28.66
2018,5,12,6,15,576.5,53.5,1.85,15.7,190.0,44.12,33.57
2018,5,12,6,30,644.0,60.0,2.0,16.5,240.0,49.47,38.32
2018,5,12,6,45,689.0,64.5,2.15,17.25,292.5,57.47,45.25
2018,5,12,7,0,734.0,69.0,2.3,18.0,345.0,61.34,48.4
2018,5,12,7,15,766.0,73.0,2.35,18.7,398.5,64.62,50.96
2018,5,12,7,30,798.0,77.0,2.4,19.4,452.0,67.84,53.41
2018,5,12,7,45,822.0,80.0,2.45,20.1,503.5,70.15,55.04
2018,5,12,8,0,846.0,83.0,2.5,20.8,555.0,72.39,56.6
2018,5,12,8,15,863.5,86.0,2.5,21.4,604.0,82.82,65.1
2018,5,12,8,30,881.0,89.0,2.5,22.0,653.0,85.3,66.82
2018,5,12,8,45,895.0,90.5,2.45,22.55,697.5,86.65,67.6
2018,5,12,9,0,909.0,92.0,2.4,23.1,742.0,87.86,68.28
2018,5,12,9,15,914.0,96.5,2.4,23.45,780.5,90.33,70.07
2018,5,12,9,30,919.0,101.0,2.4,23.8,819.0,92.55,71.65
2018,5,12,9,45,921.0,105.5,2.45,24.15,850.5,117.28,71.62
2018,5,12,10,0,923.0,110.0,2.5,24.5,882.0,176.42,98.3
2018,5,12,10,15,929.0,111.5,2.55,24.75,909.5,235.01,138.51
2018,5,12,10,30,935.0,113.0,2.6,25.0,937.0,294.18,185.99
2018,5,12,10,45,937.5,114.0,2.65,25.25,956.0,352.41,235.58
2018,5,12,11,0,940.0,115.0,2.7,25.5,975.0,410.39,285.42
2018,5,12,11,15,942.0,115.5,2.8,25.65,987.0,467.42,334.08
2018,5,12,11,30,944.0,116.0,2.9,25.8,999.0,523.73,381.09
2018,5,12,11,45,943.5,116.5,3.0,25.95,1002.5,577.85,425.26
2018,5,12,12,0,943.0,117.0,3.1,26.1,1006.0,630.58,467.19
2018,5,12,12,15,937.5,120.0,3.2,26.15,1001.5,680.45,506.11
2018,5,12,12,30,932.0,123.0,3.3,26.2,997.0,728.16,542.55
2018,5,12,12,45,922.0,127.0,3.4,26.25,983.5,771.07,574.85
2018,5,12,13,0,912.0,131.0,3.5,26.3,970.0,811.09,604.55
2018,5,12,13,15,907.0,130.0,3.6,26.2,951.0,847.91,630.67
2018,5,12,13,30,902.0,129.0,3.7,26.1,932.0,881.66,654.63
2018,5,12,13,45,895.0,128.0,3.85,26.05,906.0,910.47,675.47
2018,5,12,14,0,888.0,127.0,4.0,26.0,880.0,935.84,694.14
2018,5,12,14,15,877.5,126.0,4.05,25.75,847.0,954.47,708.44
2018,5,12,14,30,867.0,125.0,4.1,25.5,814.0,969.39,720.47
2018,5,12,14,45,854.0,123.0,4.2,25.3,775.0,991.17,737.46
2018,5,12,15,0,841.0,121.0,4.3,25.1,736.0,995.35,742.79
2018,5,12,15,15,826.0,118.0,4.3,25.1,692.5,992.54,742.55
2018,5,12,15,30,811.0,115.0,4.3,25.1,649.0,985.91,739.95
2018,5,12,15,45,791.0,112.0,4.4,24.25,601.5,970.47,734.5
2018,5,12,16,0,771.0,109.0,4.5,23.4,554.0,951.43,726.63
2018,5,12,16,15,744.0,105.5,4.45,22.75,503.5,928.67,714.64
2018,5,12,16,30,717.0,102.0,4.4,22.1,453.0,896.1,695.7
2018,5,12,16,45,683.0,96.5,4.35,21.5,401.0,851.19,667.36
2018,5,12,17,0,649.0,91.0,4.3,20.9,349.0,804.07,636.69
2018,5,12,17,15,603.5,85.0,4.05,20.15,298.0,743.25,594.35
2018,5,12,17,30,558.0,79.0,3.8,19.4,247.0,681.36,549.6
2018,5,12,17,45,493.0,70.5,3.55,18.65,198.0,597.67,485.98
2018,5,12,18,0,428.0,62.0,3.3,17.9,149.0,514.79,419.98
2018,5,12,18,15,334.0,50.0,3.0,17.1,106.5,402.98,327.74
2018,5,12,18,30,240.0,38.0,2.7,16.3,64.0,302.47,237.36
2018,5,12,18,45,137.5,23.0,2.4,15.55,36.5,177.17,54.52
2018,5,12,19,0,35.0,8.0,2.1,14.8,9.0,33.0,0.0
2018,5,12,19,15,17.5,4.0,2.05,14.5,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.55,11.45,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.6,11.6,4.0,3.15,0.0
2018,5,13,5,15,83.0,19.5,2.75,11.95,26.5,15.34,0.0
2018,5,13,5,30,156.0,35.0,2.9,12.3,49.0,26.22,14.98
2018,5,13,5,45,256.0,48.5,3.05,12.65,88.5,36.38,26.11
2018,5,13,6,0,356.0,62.0,3.2,13.0,128.0,46.58,35.76
2018,5,13,6,15,244.0,74.5,3.2,13.35,126.0,54.87,43.47
2018,5,13,6,30,132.0,87.0,3.2,13.7,124.0,63.74,51.48
2018,5,13,6,45,102.0,116.5,3.2,14.05,148.5,82.1,67.69
2018,5,13,7,0,72.0,146.0,3.2,14.4,173.0,101.76,84.76
2018,5,13,7,15,116.5,171.5,3.1,14.9,223.0,115.35,96.17
2018,5,13,7,30,161.0,197.0,3.0,15.4,273.0,130.82,109.02
2018,5,13,7,45,335.5,185.0,2.95,15.9,366.0,123.48,102.09
2018,5,13,8,0,510.0,173.0,2.9,16.4,459.0,114.31,93.7
2018,5,13,8,15,633.5,152.0,2.9,16.95,538.0,103.07,83.61
2018,5,13,8,30,757.0,131.0,2.9,17.5,617.0,91.67,73.47
2018,5,13,8,45,782.0,131.0,2.85,18.05,663.5,98.59,78.99
2018,5,13,9,0,807.0,131.0,2.8,18.6,710.0,97.66,77.82
2018,5,13,9,15,828.0,128.5,2.85,19.1,750.5,95.24,75.45
2018,5,13,9,30,849.0,126.0,2.9,19.6,791.0,92.98,73.25
2018,5,13,9,45,869.0,122.0,2.9,20.05,827.0,124.15,78.45
2018,5,13,10,0,889.0,118.0,2.9,20.5,863.0,178.06,102.27
2018,5,13,10,15,895.5,118.5,3.0,20.9,889.5,234.24,141.62
2018,5,13,10,30,902.0,119.0,3.1,21.3,916.0,291.03,187.99
2018,5,13,10,45,907.0,120.0,3.15,21.7,936.0,348.09,237.19
2018,5,13,11,0,912.0,121.0,3.2,22.1,956.0,405.22,286.84
2018,5,13,11,15,914.0,121.5,3.3,22.35,968.0,460.7,334.89
2018,5,13,11,30,916.0,122.0,3.4,22.6,980.0,515.52,381.33
2018,5,13,11,45,916.5,122.5,3.5,22.9,984.5,568.7,425.23
2018,5,13,12,0,917.0,123.0,3.6,23.2,989.0,620.68,466.98
2018,5,13,12,15,908.5,128.5,3.7,23.25,984.0,669.23,505.52
2018,5,13,12,30,900.0,134.0,3.8,23.3,979.0,715.52,541.49
2018,5,13,12,45,887.0,140.5,3.9,23.35,965.5,756.91,573.18
2018,5,13,13,0,874.0,147.0,4.0,23.4,952.0,795.35,602.19
2018,5,13,13,15,869.5,146.0,4.05,23.3,934.0,831.5,628.67
2018,5,13,13,30,865.0,145.0,4.1,23.2,916.0,864.74,652.49
2018,5,13,13,45,857.5,144.0,4.15,23.1,890.5,892.3,672.45
2018,5,13,14,0,850.0,143.0,4.2,23.0,865.0,930.47,699.8
2018,5,13,14,15,842.0,140.5,4.25,22.75,833.5,949.83,714.7
2018,5,13,14,30,834.0,138.0,4.3,22.5,802.0,965.5,727.39
2018,5,13,14,45,823.0,135.0,4.3,22.3,764.5,974.04,735.0
2018,5,13,15,0,812.0,132.0,4.3,22.1,727.0,978.77,740.24
2018,5,13,15,15,797.0,129.0,4.3,22.1,684.5,975.72,739.8
2018,5,13,15,30,782.0,126.0,4.3,22.1,642.0,968.91,736.99
2018,5,13,15,45,765.0,121.5,4.25,21.35,596.0,954.73,731.09
2018,5,13,16,0,748.0,117.0,4.2,20.6,550.0,944.98,728.38
2018,5,13,16,15,726.5,111.0,4.15,20.1,501.0,917.92,712.79
2018,5,13,16,30,705.0,105.0,4.1,19.6,452.0,887.82,694.97
2018,5,13,16,45,674.5,99.0,4.05,19.1,401.0,845.89,668.26
2018,5,13,17,0,644.0,93.0,4.0,18.6,350.0,801.7,639.24
2018,5,13,17,15,595.0,87.0,3.85,17.95,298.5,737.5,594.22
2018,5,13,17,30,546.0,81.0,3.7,17.3,247.0,672.35,546.81
2018,5,13,17,45,476.0,72.0,3.6,16.65,197.0,583.63,479.03
2018,5,13,18,0,406.0,63.0,3.5,16.0,147.0,491.45,405.3
2018,5,13,18,15,300.5,51.5,3.3,15.35,104.0,375.87,309.12
2018,5,13,18,30,195.0,40.0,3.1,14.7,61.0,267.74,212.31
2018,5,13,18,45,112.5,24.5,2.85,14.1,35.5,161.07,62.93
2018,5,13,19,0,30.0,9.0,2.6,13.5,10.0,29.98,0.0
2018,5,13,19,15,15.0,4.5,2.55,13.2,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,9.95,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.0,1.0,0.79,0.0
2018,5,14,5,15,0.0,7.0,2.15,10.25,7.0,5.31,0.0
2018,5,14,5,30,0.0,13.0,2.2,10.5,13.0,9.87,2.3
2018,5,14,5,45,0.0,22.5,2.3,10.8,22.5,17.13,9.47
2018,5,14,6,0,0.0,32.0,2.4,11.1,32.0,24.41,16.28
2018,5,14,6,15,0.0,45.5,2.35,11.55,45.5,34.8,25.8
2018,5,14,6,30,0.0,59.0,2.3,12.0,59.0,45.2,35.22
