Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,45,3.0,87.0,2.3,12.5,88.0,65.17,53.02
2018,5,14,7,0,6.0,115.0,2.3,13.0,117.0,84.61,70.03
2018,5,14,7,15,10.5,140.0,2.3,13.55,144.5,101.8,84.76
2018,5,14,7,30,15.0,165.0,2.3,14.1,172.0,118.76,99.03
2018,5,14,7,45,21.5,187.5,2.25,14.65,199.0,134.04,111.62
2018,5,14,8,0,28.0,210.0,2.2,15.2,226.0,141.99,117.77
2018,5,14,8,15,39.5,238.5,2.25,15.75,263.0,158.54,131.17
2018,5,14,8,30,51.0,267.0,2.3,16.3,300.0,174.58,143.96
2018,5,14,8,45,85.5,298.5,2.35,16.85,358.0,192.22,157.93
2018,5,14,9,0,120.0,330.0,2.4,17.4,416.0,197.3,161.38
2018,5,14,9,15,212.5,339.0,2.5,17.9,501.5,204.06,166.3
2018,5,14,9,30,305.0,348.0,2.6,18.4,587.0,195.04,158.28
2018,5,14,9,45,549.5,257.5,2.65,18.9,710.5,163.94,115.62
2018,5,14,10,0,794.0,167.0,2.7,19.4,834.0,186.58,112.75
2018,5,14,10,15,829.0,155.5,2.85,19.75,871.0,237.18,147.27
2018,5,14,10,30,864.0,144.0,3.0,20.1,908.0,296.65,194.65
2018,5,14,10,45,869.0,144.5,3.1,20.5,927.5,351.59,242.14
2018,5,14,11,0,874.0,145.0,3.2,20.9,947.0,406.64,290.13
2018,5,14,11,15,877.5,145.5,3.3,21.1,959.5,461.0,337.27
2018,5,14,11,30,881.0,146.0,3.4,21.3,972.0,514.95,383.05
2018,5,14,11,45,882.5,146.0,3.55,21.55,977.0,566.96,426.27
2018,5,14,12,0,884.0,146.0,3.7,21.8,982.0,617.95,467.58
2018,5,14,12,15,882.0,146.5,3.75,21.85,978.5,665.87,505.72
2018,5,14,12,30,880.0,147.0,3.8,21.9,975.0,712.01,541.65
2018,5,14,12,45,876.0,147.5,3.9,21.95,964.0,754.71,574.55
2018,5,14,13,0,872.0,148.0,4.0,22.0,953.0,794.98,605.16
2018,5,14,13,15,868.0,147.0,4.05,21.9,935.0,831.44,632.0
2018,5,14,13,30,864.0,146.0,4.1,21.8,917.0,865.02,656.18
2018,5,14,13,45,859.0,143.5,4.15,21.7,892.5,893.41,676.82
2018,5,14,14,0,854.0,141.0,4.2,21.6,868.0,932.33,704.81
2018,5,14,14,15,847.0,138.5,4.2,21.35,837.0,952.63,720.15
2018,5,14,14,30,840.0,136.0,4.2,21.1,806.0,969.3,733.28
2018,5,14,14,45,829.5,133.5,4.25,20.85,769.0,978.9,742.07
2018,5,14,15,0,819.0,131.0,4.3,20.6,732.0,984.73,748.52
2018,5,14,15,15,804.0,127.5,4.3,20.6,689.0,981.2,747.74
2018,5,14,15,30,789.0,124.0,4.3,20.6,646.0,973.87,744.57
2018,5,14,15,45,771.5,120.0,4.25,19.85,600.0,959.76,738.69
2018,5,14,16,0,754.0,116.0,4.2,19.1,554.0,949.86,735.86
2018,5,14,16,15,731.0,111.0,4.15,18.6,505.0,922.51,720.01
2018,5,14,16,30,708.0,106.0,4.1,18.1,456.0,892.15,701.92
2018,5,14,16,45,676.0,100.0,4.05,17.6,404.5,848.69,673.98
2018,5,14,17,0,644.0,94.0,4.0,17.1,353.0,802.99,643.72
2018,5,14,17,15,600.0,87.5,3.9,16.45,302.0,743.04,601.89
2018,5,14,17,30,556.0,81.0,3.8,15.8,251.0,681.98,557.58
2018,5,14,17,45,493.5,72.5,3.7,15.15,202.5,600.6,495.27
2018,5,14,18,0,431.0,64.0,3.6,14.5,154.0,519.86,430.43
2018,5,14,18,15,338.0,52.5,3.45,13.9,111.5,409.87,338.55
2018,5,14,18,30,245.0,41.0,3.3,13.3,69.0,310.82,249.28
2018,5,14,18,45,144.5,26.0,3.15,12.75,40.5,190.7,89.04
2018,5,14,19,0,44.0,11.0,3.0,12.2,12.0,42.25,0.0
2018,5,14,19,15,22.0,5.5,2.95,11.95,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.5,1.45,9.65,1.5,0.0,0.0
2018,5,15,5,0,6.0,3.0,1.5,9.8,3.0,2.36,0.0
2018,5,15,5,15,26.0,10.5,1.7,10.25,12.5,8.17,0.0
2018,5,15,5,30,46.0,18.0,1.9,10.7,22.0,13.91,5.69
2018,5,15,5,45,29.0,24.5,2.1,11.15,27.5,19.3,11.38
2018,5,15,6,0,12.0,31.0,2.3,11.6,33.0,24.5,16.33
2018,5,15,6,15,6.0,42.5,2.25,12.05,43.5,32.54,23.73
2018,5,15,6,30,0.0,54.0,2.2,12.5,54.0,41.34,31.68
2018,5,15,6,45,2.0,83.0,2.2,13.0,84.0,62.48,50.52
2018,5,15,7,0,4.0,112.0,2.2,13.5,114.0,82.67,68.18
2018,5,15,7,15,16.5,144.0,2.15,13.95,152.0,104.47,86.95
2018,5,15,7,30,29.0,176.0,2.1,14.4,190.0,120.98,100.8
2018,5,15,7,45,32.5,197.0,2.05,14.9,214.0,133.9,111.33
2018,5,15,8,0,36.0,218.0,2.0,15.4,238.0,146.53,121.48
2018,5,15,8,15,81.0,248.5,1.95,15.9,299.0,164.83,136.28
2018,5,15,8,30,126.0,279.0,1.9,16.4,360.0,173.84,143.11
2018,5,15,8,45,349.0,246.5,1.9,16.95,493.0,153.26,125.22
2018,5,15,9,0,572.0,214.0,1.9,17.5,626.0,129.37,104.71
2018,5,15,9,15,616.0,209.5,1.95,17.95,675.0,124.48,100.26
2018,5,15,9,30,660.0,205.0,2.0,18.4,724.0,120.03,96.18
2018,5,15,9,45,734.5,181.5,2.1,18.9,781.5,132.03,86.19
2018,5,15,10,0,809.0,158.0,2.2,19.4,839.0,184.38,110.18
2018,5,15,10,15,840.5,147.0,2.3,19.85,874.0,235.42,145.15
2018,5,15,10,30,872.0,136.0,2.4,20.3,909.0,295.39,192.94
2018,5,15,10,45,877.0,137.0,2.5,20.75,928.5,350.84,240.65
2018,5,15,11,0,882.0,138.0,2.6,21.2,948.0,406.4,288.78
2018,5,15,11,15,885.0,138.5,2.7,21.5,960.5,460.78,335.58
2018,5,15,11,30,888.0,139.0,2.8,21.8,973.0,514.68,380.91
2018,5,15,11,45,889.5,138.5,2.95,22.1,977.5,566.5,423.64
2018,5,15,12,0,891.0,138.0,3.1,22.4,982.0,617.25,464.42
2018,5,15,12,15,889.0,138.5,3.2,22.5,978.5,665.24,502.36
2018,5,15,12,30,887.0,139.0,3.3,22.6,975.0,711.42,538.12
2018,5,15,12,45,883.5,139.0,3.4,22.7,963.5,754.12,570.68
2018,5,15,13,0,880.0,139.0,3.5,22.8,952.0,794.39,600.97
2018,5,15,13,15,875.5,138.0,3.6,22.7,934.0,830.43,627.24
2018,5,15,13,30,871.0,137.0,3.7,22.6,916.0,863.54,651.15
2018,5,15,13,45,864.5,136.0,3.8,22.5,891.0,891.83,671.83
2018,5,15,14,0,858.0,135.0,3.9,22.4,866.0,916.83,690.38
2018,5,15,14,15,849.5,133.5,3.95,22.1,835.0,936.14,705.47
2018,5,15,14,30,841.0,132.0,4.0,21.8,804.0,966.18,728.09
2018,5,15,14,45,830.0,129.0,4.05,21.5,766.5,974.66,736.11
2018,5,15,15,0,819.0,126.0,4.1,21.2,729.0,979.35,741.9
2018,5,15,15,15,804.5,123.0,4.1,21.2,686.5,976.77,741.77
2018,5,15,15,30,790.0,120.0,4.1,21.2,644.0,970.46,739.29
2018,5,15,15,45,770.5,117.0,4.15,20.2,598.0,955.4,734.03
2018,5,15,16,0,751.0,114.0,4.2,19.2,552.0,944.23,731.56
2018,5,15,16,15,725.5,110.0,4.2,18.6,502.5,915.59,715.29
2018,5,15,16,30,700.0,106.0,4.2,18.0,453.0,884.0,696.77
2018,5,15,16,45,667.5,100.5,4.2,17.4,402.5,840.76,669.35
2018,5,15,17,0,635.0,95.0,4.2,16.8,352.0,795.32,639.58
2018,5,15,17,15,592.5,88.0,4.1,16.25,301.5,736.36,598.05
2018,5,15,17,30,550.0,81.0,4.0,15.7,251.0,676.3,554.14
2018,5,15,17,45,490.0,72.5,3.9,15.1,203.0,597.45,493.55
2018,5,15,18,0,430.0,64.0,3.8,14.5,155.0,519.18,430.5
2018,5,15,18,15,339.5,52.5,3.65,14.1,112.5,410.77,339.62
2018,5,15,18,30,249.0,41.0,3.5,13.7,70.0,313.5,252.19
2018,5,15,18,45,148.5,26.0,3.3,13.25,41.0,194.86,101.78
2018,5,15,19,0,48.0,11.0,3.1,12.8,12.0,45.32,0.0
2018,5,15,19,15,24.0,5.5,2.95,12.55,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,4,45,10.5,3.0,1.6,9.6,3.0,0.0,0.0
2018,5,16,5,0,21.0,6.0,1.6,9.8,6.0,4.72,0.0
2018,5,16,5,15,109.0,20.5,1.9,10.3,30.0,15.5,0.0
2018,5,16,5,30,197.0,35.0,2.2,10.8,54.0,26.4,16.07
2018,5,16,5,45,151.0,44.5,2.45,11.35,64.0,33.29,23.7
2018,5,16,6,0,105.0,54.0,2.7,11.9,74.0,39.8,29.97
2018,5,16,6,15,56.5,71.0,2.7,12.3,82.0,52.09,41.22
2018,5,16,6,30,8.0,88.0,2.7,12.7,90.0,65.0,52.83
2018,5,16,6,45,74.0,115.5,2.7,13.15,143.5,82.91,68.63
2018,5,16,7,0,140.0,143.0,2.7,13.6,197.0,99.13,82.65
2018,5,16,7,15,226.0,161.0,2.65,14.05,262.5,108.16,90.14
2018,5,16,7,30,312.0,179.0,2.6,14.5,328.0,119.87,99.83
2018,5,16,7,45,204.0,203.0,2.6,14.95,304.5,136.06,113.24
2018,5,16,8,0,96.0,227.0,2.6,15.4,281.0,152.77,126.9
2018,5,16,8,15,150.0,251.0,2.6,15.85,344.0,160.56,132.84
2018,5,16,8,30,204.0,275.0,2.6,16.3,407.0,174.11,143.6
2018,5,16,8,45,306.0,273.0,2.6,16.75,486.5,165.23,135.51
2018,5,16,9,0,408.0,271.0,2.6,17.2,566.0,155.21,126.59
2018,5,16,9,15,266.5,301.0,2.65,17.55,497.5,174.16,141.93
2018,5,16,9,30,125.0,331.0,2.7,17.9,429.0,197.19,160.43
2018,5,16,9,45,131.0,360.5,2.75,18.25,467.0,217.98,166.33
2018,5,16,10,0,137.0,390.0,2.8,18.6,505.0,248.07,186.52
2018,5,16,10,15,223.5,397.0,2.9,18.85,592.0,283.73,209.39
2018,5,16,10,30,310.0,404.0,3.0,19.1,679.0,316.3,231.4
2018,5,16,10,45,247.5,415.5,3.05,19.3,638.0,331.99,247.13
2018,5,16,11,0,185.0,427.0,3.1,19.5,597.0,351.41,264.94
2018,5,16,11,15,295.0,401.0,3.1,19.7,676.5,392.23,295.33
2018,5,16,11,30,405.0,375.0,3.1,19.9,756.0,449.4,339.01
2018,5,16,11,45,524.5,322.5,3.1,20.05,818.5,511.1,386.74
2018,5,16,12,0,644.0,270.0,3.1,20.2,881.0,577.58,438.25
2018,5,16,12,15,718.0,234.0,3.15,20.3,913.0,640.44,486.8
2018,5,16,12,30,792.0,198.0,3.2,20.4,945.0,701.4,533.65
2018,5,16,12,45,829.5,179.0,3.25,20.5,954.0,757.28,575.75
2018,5,16,13,0,867.0,160.0,3.3,20.6,963.0,812.87,617.08
2018,5,16,13,15,865.0,158.0,3.35,20.6,946.0,851.14,645.24
2018,5,16,13,30,863.0,156.0,3.4,20.6,929.0,886.51,670.19
2018,5,16,13,45,860.0,151.5,3.4,20.6,904.0,915.59,690.54
2018,5,16,14,0,857.0,147.0,3.4,20.6,879.0,941.27,708.64
2018,5,16,14,15,850.5,143.5,3.45,20.45,847.5,961.21,723.72
2018,5,16,14,30,844.0,140.0,3.5,20.3,816.0,977.47,736.51
2018,5,16,14,45,836.0,135.5,3.55,20.2,779.0,987.52,745.16
2018,5,16,15,0,828.0,131.0,3.6,20.1,742.0,993.78,751.47
2018,5,16,15,15,813.5,128.0,3.6,20.1,699.0,991.39,751.48
2018,5,16,15,30,799.0,125.0,3.6,20.1,656.0,985.2,749.14
2018,5,16,15,45,782.5,120.5,3.65,19.55,610.0,971.62,743.8
2018,5,16,16,0,766.0,116.0,3.7,19.0,564.0,954.44,736.05
2018,5,16,16,15,745.5,110.0,3.7,18.6,514.5,936.01,726.68
2018,5,16,16,30,725.0,104.0,3.7,18.2,465.0,906.8,709.6
2018,5,16,16,45,696.0,98.0,3.7,17.8,414.0,866.21,684.06
2018,5,16,17,0,667.0,92.0,3.7,17.4,363.0,823.27,656.21
2018,5,16,17,15,625.5,85.0,3.65,16.85,311.5,764.81,615.98
2018,5,16,17,30,584.0,78.0,3.6,16.3,260.0,705.19,573.31
2018,5,16,17,45,526.5,70.0,3.5,15.75,211.0,628.67,515.32
2018,5,16,18,0,469.0,62.0,3.4,15.2,162.0,552.62,454.79
2018,5,16,18,15,381.0,51.5,3.15,14.6,118.5,448.3,368.28
2018,5,16,18,30,293.0,41.0,2.9,14.0,75.0,349.82,281.14
2018,5,16,18,45,181.0,26.5,2.65,13.4,44.5,222.94,127.01
2018,5,16,19,0,69.0,12.0,2.4,12.8,14.0,62.18,0.0
2018,5,16,19,15,34.5,6.0,2.3,12.5,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,4,45,3.0,1.5,1.55,9.85,1.5,0.0,0.0
2018,5,17,5,0,6.0,3.0,1.7,10.1,3.0,2.36,0.0
2018,5,17,5,15,8.5,9.5,1.95,10.6,10.0,7.46,0.0
2018,5,17,5,30,11.0,16.0,2.2,11.1,17.0,12.61,4.81
2018,5,17,5,45,5.5,26.0,2.45,11.65,26.5,19.85,11.88
2018,5,17,6,0,0.0,36.0,2.7,12.2,36.0,27.49,18.98
2018,5,17,6,15,0.0,47.5,2.75,12.75,47.5,36.34,27.06
2018,5,17,6,30,0.0,59.0,2.8,13.3,59.0,45.21,35.03
2018,5,17,6,45,0.5,83.5,2.8,13.85,83.5,62.86,50.67
2018,5,17,7,0,1.0,108.0,2.8,14.4,108.0,80.08,65.65
2018,5,17,7,15,2.5,129.0,2.8,14.95,130.0,94.77,78.15
2018,5,17,7,30,4.0,150.0,2.8,15.5,152.0,109.3,90.32
2018,5,17,7,45,7.0,168.0,2.75,16.1,172.0,121.82,100.55
2018,5,17,8,0,10.0,186.0,2.7,16.7,192.0,134.24,110.55
2018,5,17,8,15,17.0,213.0,2.7,17.2,224.0,152.18,125.13
2018,5,17,8,30,24.0,240.0,2.7,17.7,256.0,169.83,139.29
2018,5,17,8,45,50.5,277.0,2.7,18.2,313.0,180.73,147.66
2018,5,17,9,0,77.0,314.0,2.7,18.7,370.0,200.59,163.38
2018,5,17,9,15,355.0,262.0,2.7,19.15,539.5,145.84,117.53
2018,5,17,9,30,633.0,210.0,2.7,19.6,709.0,121.47,96.96
2018,5,17,9,45,754.0,165.5,2.75,20.05,784.5,135.8,87.43
2018,5,17,10,0,875.0,121.0,2.8,20.5,860.0,182.77,105.63
2018,5,17,10,15,881.5,122.5,2.85,20.85,886.5,238.39,145.42
2018,5,17,10,30,888.0,124.0,2.9,21.2,913.0,294.66,191.64
2018,5,17,10,45,892.0,125.0,3.0,21.6,932.5,350.37,239.8
2018,5,17,11,0,896.0,126.0,3.1,22.0,952.0,406.05,288.26
2018,5,17,11,15,898.0,126.5,3.2,22.2,963.5,460.4,335.32
2018,5,17,11,30,900.0,127.0,3.3,22.4,975.0,514.13,380.83
2018,5,17,11,45,901.0,127.5,3.4,22.65,979.5,566.53,424.07
2018,5,17,12,0,902.0,128.0,3.5,22.9,984.0,617.83,465.3
2018,5,17,12,15,902.0,127.0,3.6,23.0,981.0,666.14,503.6
2018,5,17,12,30,902.0,126.0,3.7,23.1,978.0,712.72,539.77
2018,5,17,12,45,901.0,124.5,3.8,23.15,967.5,756.22,573.14
2018,5,17,13,0,900.0,123.0,3.9,23.2,957.0,797.37,604.14
2018,5,17,13,15,896.5,122.0,4.0,23.15,939.5,834.38,630.63
2018,5,17,13,30,893.0,121.0,4.1,23.1,922.0,868.49,655.13
2018,5,17,13,45,888.0,119.0,4.25,23.0,897.0,897.34,676.43
2018,5,17,14,0,883.0,117.0,4.4,22.9,872.0,922.85,695.59
2018,5,17,14,15,875.5,115.5,4.45,22.65,841.0,943.14,711.19
2018,5,17,14,30,868.0,114.0,4.5,22.4,810.0,959.88,724.78
2018,5,17,14,45,858.5,111.5,4.55,22.15,773.0,970.08,734.1
2018,5,17,15,0,849.0,109.0,4.6,21.9,736.0,976.6,741.14
2018,5,17,15,15,835.5,106.5,4.6,21.9,694.0,989.06,751.33
2018,5,17,15,30,822.0,104.0,4.6,21.9,652.0,984.37,749.87
2018,5,17,15,45,806.0,100.5,4.65,21.05,606.0,972.3,746.5
2018,5,17,16,0,790.0,97.0,4.7,20.2,560.0,956.7,740.74
2018,5,17,16,15,768.5,93.5,4.65,19.65,511.5,932.12,726.94
2018,5,17,16,30,747.0,90.0,4.6,19.1,463.0,904.42,710.81
2018,5,17,16,45,717.5,85.5,4.5,18.55,412.5,864.52,685.19
2018,5,17,17,0,688.0,81.0,4.4,18.0,362.0,829.22,662.44
2018,5,17,17,15,639.0,77.0,4.3,17.35,310.0,767.27,619.26
2018,5,17,17,30,590.0,73.0,4.2,16.7,258.0,704.46,574.02
2018,5,17,17,45,511.0,67.0,4.1,16.05,206.0,610.57,502.53
2018,5,17,18,0,432.0,61.0,4.0,15.4,154.0,518.17,428.95
2018,5,17,18,15,349.0,50.5,3.9,14.9,113.0,414.88,342.85
2018,5,17,18,30,266.0,40.0,3.8,14.4,72.0,324.64,262.52
2018,5,17,18,45,150.0,25.0,3.65,13.95,41.5,195.7,118.33
2018,5,17,19,0,34.0,10.0,3.5,13.5,11.0,33.87,0.0
2018,5,17,19,15,17.0,5.0,3.45,13.25,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.65,10.95,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.7,11.0,2.0,1.57,0.0
2018,5,18,5,15,7.5,6.0,2.8,11.35,6.5,4.93,0.0
2018,5,18,5,30,10.0,10.0,2.9,11.7,11.0,8.15,1.14
2018,5,18,5,45,5.0,14.5,3.05,12.0,15.0,11.4,4.41
2018,5,18,6,0,0.0,19.0,3.2,12.3,19.0,14.44,7.29
2018,5,18,6,15,0.0,24.0,3.2,12.75,24.0,18.26,10.82
2018,5,18,6,30,0.0,29.0,3.2,13.2,29.0,22.09,14.29
2018,5,18,6,45,0.0,45.0,3.25,13.65,45.0,34.39,25.28
2018,5,18,7,0,0.0,61.0,3.3,14.1,61.0,46.74,36.17
2018,5,18,7,15,0.0,71.5,3.25,14.5,71.5,54.87,43.19
2018,5,18,7,30,0.0,82.0,3.2,14.9,82.0,63.03,50.14
2018,5,18,7,45,0.0,96.0,3.2,15.35,96.0,73.42,58.93
2018,5,18,8,0,0.0,110.0,3.2,15.8,110.0,83.6,67.44
2018,5,18,8,15,0.0,126.5,3.2,16.25,126.5,95.42,77.26
2018,5,18,8,30,0.0,143.0,3.2,16.7,143.0,107.1,86.87
2018,5,18,8,45,2.0,160.5,3.15,17.2,162.0,119.39,96.86
2018,5,18,9,0,4.0,178.0,3.1,17.7,181.0,131.52,106.63
2018,5,18,9,15,7.5,205.5,3.15,18.2,211.5,150.09,121.69
2018,5,18,9,30,11.0,233.0,3.2,18.7,242.0,168.26,136.25
2018,5,18,9,45,13.5,253.0,3.2,19.2,264.5,182.62,140.76
2018,5,18,10,0,16.0,273.0,3.2,19.7,287.0,198.4,152.26
2018,5,18,10,15,37.0,326.5,3.2,20.1,359.5,225.2,171.61
2018,5,18,10,30,58.0,380.0,3.2,20.5,432.0,268.1,203.41
2018,5,18,10,45,203.5,385.0,3.25,20.95,572.0,314.29,233.94
2018,5,18,11,0,349.0,390.0,3.3,21.4,712.0,378.61,280.16
2018,5,18,11,15,630.0,258.0,3.35,21.65,848.5,431.72,318.56
2018,5,18,11,30,911.0,126.0,3.4,21.9,985.0,519.23,385.58
2018,5,18,11,45,913.0,125.5,3.5,22.2,990.0,571.99,428.97
2018,5,18,12,0,915.0,125.0,3.6,22.5,995.0,623.69,470.5
2018,5,18,12,15,886.0,143.5,3.65,22.55,984.0,668.03,505.65
2018,5,18,12,30,857.0,162.0,3.7,22.6,973.0,718.08,543.53
2018,5,18,12,45,878.0,146.5,3.8,22.7,969.0,756.66,573.83
2018,5,18,13,0,899.0,131.0,3.9,22.8,965.0,803.28,609.13
2018,5,18,13,15,860.5,151.0,3.95,22.65,937.0,829.52,628.17
2018,5,18,13,30,822.0,171.0,4.0,22.5,909.0,865.94,654.41
2018,5,18,13,45,797.5,179.0,4.05,22.4,879.0,886.56,669.57
2018,5,18,14,0,773.0,187.0,4.1,22.3,849.0,902.9,682.01
2018,5,18,14,15,805.5,161.0,4.1,22.05,829.0,936.66,706.71
2018,5,18,14,30,838.0,135.0,4.1,21.8,809.0,966.62,728.78
2018,5,18,14,45,760.5,161.0,4.1,21.55,751.0,939.84,712.2
2018,5,18,15,0,683.0,187.0,4.1,21.3,693.0,918.28,699.6
2018,5,18,15,15,714.0,162.0,4.1,21.3,664.0,937.15,714.41
2018,5,18,15,30,745.0,137.0,4.1,21.3,635.0,951.73,726.13
2018,5,18,15,45,746.5,124.5,4.15,20.5,593.5,946.97,727.19
2018,5,18,16,0,748.0,112.0,4.2,19.7,552.0,931.47,720.97
2018,5,18,16,15,722.0,107.5,4.2,19.1,502.0,908.64,708.79
2018,5,18,16,30,696.0,103.0,4.2,18.5,452.0,875.92,689.39
2018,5,18,16,45,681.5,96.5,4.2,17.9,408.0,849.56,674.28
2018,5,18,17,0,667.0,90.0,4.2,17.3,364.0,820.6,656.78
2018,5,18,17,15,625.5,84.0,4.15,16.65,313.0,763.5,617.45
2018,5,18,17,30,584.0,78.0,4.1,16.0,262.0,705.24,575.8
2018,5,18,17,45,525.0,70.0,4.05,15.35,213.0,627.4,516.88
2018,5,18,18,0,466.0,62.0,4.0,14.7,164.0,550.18,455.5
2018,5,18,18,15,370.5,52.0,3.9,14.25,120.0,440.03,364.03
2018,5,18,18,30,275.0,42.0,3.8,13.8,76.0,335.32,272.28
2018,5,18,18,45,164.0,27.0,3.7,13.35,45.0,212.14,135.49
2018,5,18,19,0,53.0,12.0,3.6,12.9,14.0,49.99,0.0
2018,5,18,19,15,26.5,6.0,3.6,12.7,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,3.9,10.95,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,3.9,11.0,3.0,2.36,0.0
2018,5,19,5,15,1.0,11.5,3.95,11.15,11.5,8.75,0.0
2018,5,19,5,30,0.0,20.0,4.0,11.3,20.0,15.24,7.14
2018,5,19,5,45,0.0,34.0,4.05,11.5,34.0,25.99,17.33
2018,5,19,6,0,0.0,48.0,4.1,11.7,48.0,36.46,27.05
2018,5,19,6,15,11.5,71.5,4.15,11.9,75.0,53.28,42.37
2018,5,19,6,30,23.0,95.0,4.2,12.1,102.0,68.72,56.29
2018,5,19,6,45,70.5,125.5,4.2,12.35,152.0,88.86,74.14
2018,5,19,7,0,118.0,156.0,4.2,12.6,202.0,106.07,89.13
2018,5,19,7,15,117.0,179.0,4.25,13.1,230.0,119.65,100.59
2018,5,19,7,30,116.0,202.0,4.3,13.6,258.0,132.77,111.49
2018,5,19,7,45,170.5,223.5,4.3,14.1,315.5,145.93,122.25
2018,5,19,8,0,225.0,245.0,4.3,14.6,373.0,158.85,132.69
2018,5,19,8,15,270.5,258.5,4.35,15.05,425.5,159.34,132.45
2018,5,19,8,30,316.0,272.0,4.4,15.5,478.0,166.2,137.66
2018,5,19,8,45,334.0,288.0,4.4,15.95,519.0,173.22,142.97
2018,5,19,9,0,352.0,304.0,4.4,16.4,560.0,179.85,147.93
2018,5,19,9,15,362.0,317.0,4.45,16.8,592.0,184.47,151.24
2018,5,19,9,30,372.0,330.0,4.5,17.2,624.0,188.75,154.28
2018,5,19,9,45,564.5,257.5,4.5,17.6,725.0,169.03,118.31
2018,5,19,10,0,757.0,185.0,4.5,18.0,826.0,189.06,116.25
2018,5,19,10,15,816.5,163.5,4.55,18.35,874.5,244.34,154.79
2018,5,19,10,30,876.0,142.0,4.6,18.7,923.0,303.11,201.52
2018,5,19,10,45,887.5,139.5,4.65,19.05,945.0,358.64,250.1
2018,5,19,11,0,899.0,137.0,4.7,19.4,967.0,414.89,299.69
2018,5,19,11,15,900.5,139.0,4.75,19.55,980.0,470.15,348.39
2018,5,19,11,30,902.0,141.0,4.8,19.7,993.0,524.81,395.55
2018,5,19,11,45,900.5,143.0,4.85,19.8,997.0,577.14,439.85
2018,5,19,12,0,899.0,145.0,4.9,19.9,1001.0,628.23,482.05
2018,5,19,12,15,895.5,147.0,4.95,19.9,997.5,676.64,521.39
2018,5,19,12,30,892.0,149.0,5.0,19.9,994.0,723.21,558.5
2018,5,19,12,45,886.5,151.5,5.05,19.9,983.5,766.64,592.56
2018,5,19,13,0,881.0,154.0,5.1,19.9,973.0,807.63,624.27
2018,5,19,13,15,875.5,154.0,5.1,19.8,955.0,844.02,651.49
2018,5,19,13,30,870.0,154.0,5.1,19.7,937.0,890.97,685.49
2018,5,19,13,45,862.0,153.0,5.15,19.55,911.0,919.07,706.49
2018,5,19,14,0,854.0,152.0,5.2,19.4,885.0,943.64,725.23
2018,5,19,14,15,845.0,150.5,5.2,19.15,853.5,963.21,740.55
2018,5,19,14,30,836.0,149.0,5.2,18.9,822.0,979.08,753.48
2018,5,19,14,45,825.0,146.5,5.2,18.7,785.0,988.26,761.76
2018,5,19,15,0,814.0,144.0,5.2,18.5,748.0,993.63,767.6
2018,5,19,15,15,799.0,140.5,5.2,18.5,705.0,990.15,766.83
2018,5,19,15,30,784.0,137.0,5.2,18.5,662.0,982.86,763.58
2018,5,19,15,45,762.5,134.0,5.15,17.8,615.0,974.83,761.68
2018,5,19,16,0,741.0,131.0,5.1,17.1,568.0,954.87,751.34
2018,5,19,16,15,709.5,128.5,5.05,16.65,517.5,921.98,730.94
2018,5,19,16,30,678.0,126.0,5.0,16.2,467.0,886.04,708.11
2018,5,19,16,45,638.0,120.5,4.95,15.75,414.5,835.26,673.85
2018,5,19,17,0,598.0,115.0,4.9,15.3,362.0,782.23,637.13
2018,5,19,17,15,547.0,108.5,4.8,14.7,310.5,715.38,588.77
2018,5,19,17,30,496.0,102.0,4.7,14.1,259.0,643.16,534.55
2018,5,19,17,45,356.5,79.5,4.6,13.55,182.0,474.15,399.98
2018,5,19,18,0,217.0,57.0,4.5,13.0,105.0,308.84,261.92
2018,5,19,18,15,120.0,35.5,4.35,12.55,61.0,163.98,137.34
2018,5,19,18,30,23.0,14.0,4.2,12.1,17.0,35.07,24.45
2018,5,19,18,45,17.5,11.5,4.1,11.7,13.0,28.18,14.23
2018,5,19,19,0,12.0,9.0,4.0,11.3,9.0,16.27,0.0
2018,5,19,19,15,6.0,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.5,10.55,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.5,10.6,2.0,1.57,0.0
2018,5,20,5,15,0.0,8.0,3.55,10.75,8.0,6.07,0.0
2018,5,20,5,30,0.0,14.0,3.6,10.9,14.0,10.63,3.33
2018,5,20,5,45,5.0,18.0,3.65,11.05,19.0,14.16,6.91
2018,5,20,6,0,10.0,22.0,3.7,11.2,24.0,17.37,9.99
2018,5,20,6,15,5.0,21.5,3.75,11.45,22.5,16.95,9.71
2018,5,20,6,30,0.0,21.0,3.8,11.7,21.0,15.98,8.84
2018,5,20,6,45,0.0,45.0,3.8,11.95,45.0,34.39,25.46
2018,5,20,7,0,0.0,69.0,3.8,12.2,69.0,52.93,41.99
2018,5,20,7,15,1.5,99.5,3.8,12.5,100.0,75.14,61.55
2018,5,20,7,30,3.0,130.0,3.8,12.8,131.0,96.39,79.97
2018,5,20,7,45,19.5,173.5,3.8,13.15,184.5,125.68,105.1
2018,5,20,8,0,36.0,217.0,3.8,13.5,238.0,146.22,122.31
2018,5,20,8,15,43.0,231.0,3.8,13.65,258.0,154.93,129.29
2018,5,20,8,30,50.0,245.0,3.8,13.8,278.0,163.44,136.08
2018,5,20,8,45,97.5,278.0,3.75,13.9,347.0,182.71,151.98
2018,5,20,9,0,145.0,311.0,3.7,14.0,416.0,189.5,157.23
2018,5,20,9,15,188.5,340.5,3.75,14.1,485.0,203.89,168.89
2018,5,20,9,30,232.0,370.0,3.8,14.2,554.0,217.62,179.94
2018,5,20,9,45,249.5,383.5,3.8,14.25,588.5,221.04,168.4
2018,5,20,10,0,267.0,397.0,3.8,14.3,623.0,253.32,188.67
2018,5,20,10,15,239.0,417.5,3.85,14.5,624.5,283.3,212.27
2018,5,20,10,30,211.0,438.0,3.9,14.7,626.0,324.62,246.22
2018,5,20,10,45,261.5,425.5,3.95,14.9,664.0,342.64,259.79
2018,5,20,11,0,312.0,413.0,4.0,15.1,702.0,379.24,288.78
2018,5,20,11,15,472.5,344.0,4.05,15.5,787.5,425.6,324.22
2018,5,20,11,30,633.0,275.0,4.1,15.9,873.0,488.47,373.93
2018,5,20,11,45,737.5,223.5,4.15,16.35,923.5,552.37,425.19
2018,5,20,12,0,842.0,172.0,4.2,16.8,974.0,620.38,479.32
2018,5,20,12,15,817.0,190.0,4.25,17.15,966.5,666.71,515.9
2018,5,20,12,30,792.0,208.0,4.3,17.5,959.0,709.71,549.03
2018,5,20,12,45,805.0,197.0,4.4,17.85,953.0,754.62,583.73
2018,5,20,13,0,818.0,186.0,4.5,18.2,947.0,797.93,616.74
2018,5,20,13,15,741.5,228.0,4.55,18.2,908.0,820.67,632.96
2018,5,20,13,30,665.0,270.0,4.6,18.2,869.0,829.31,638.99
2018,5,20,13,45,589.5,294.5,4.6,18.15,815.0,814.37,628.28
2018,5,20,14,0,514.0,319.0,4.6,18.1,761.0,796.03,614.88
2018,5,20,14,15,506.0,306.0,4.65,17.7,728.0,799.68,620.22
2018,5,20,14,30,498.0,293.0,4.7,17.3,695.0,800.12,623.2
2018,5,20,14,45,618.5,230.5,4.7,16.9,706.5,880.56,686.9
2018,5,20,15,0,739.0,168.0,4.7,16.5,718.0,953.52,741.98
2018,5,20,15,15,698.0,170.0,4.7,16.5,665.5,929.68,726.16
2018,5,20,15,30,657.0,172.0,4.7,16.5,613.0,901.73,708.07
2018,5,20,15,45,536.5,192.5,4.65,15.5,536.0,798.39,636.57
2018,5,20,16,0,416.0,213.0,4.6,14.5,459.0,704.13,567.68
2018,5,20,16,15,414.0,193.0,4.5,14.1,420.0,683.38,555.12
2018,5,20,16,30,412.0,173.0,4.4,13.7,381.0,660.08,540.11
2018,5,20,16,45,284.5,155.0,4.3,13.35,291.5,483.97,402.53
2018,5,20,17,0,157.0,137.0,4.2,13.0,202.0,312.73,262.88
2018,5,20,17,15,94.5,98.0,4.1,12.75,135.5,203.39,171.42
2018,5,20,17,30,32.0,59.0,4.0,12.5,69.0,81.53,66.12
2018,5,20,17,45,43.5,68.0,3.9,12.25,79.0,104.68,86.5
2018,5,20,18,0,55.0,77.0,3.8,12.0,89.0,134.72,112.01
2018,5,20,18,15,36.5,58.0,3.7,11.85,65.0,97.12,78.4
2018,5,20,18,30,18.0,39.0,3.6,11.7,41.0,58.68,43.94
2018,5,20,18,45,12.5,25.0,3.55,11.55,26.0,38.68,22.09
2018,5,20,19,0,7.0,11.0,3.5,11.4,11.0,14.02,0.0
2018,5,20,19,15,3.5,5.5,3.4,11.4,5.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.65,10.65,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.6,10.7,8.0,6.29,0.0
2018,5,21,5,15,82.0,26.0,1.65,10.95,34.0,19.27,0.31
2018,5,21,5,30,149.0,44.0,1.7,11.2,60.0,32.28,21.71
2018,5,21,5,45,236.0,59.5,1.75,11.5,100.0,43.95,33.24
2018,5,21,6,0,323.0,75.0,1.8,11.8,140.0,55.22,43.83
2018,5,21,6,15,390.5,86.0,1.75,12.2,187.0,63.19,51.2
2018,5,21,6,30,458.0,97.0,1.7,12.6,234.0,71.09,58.28
2018,5,21,6,45,508.5,105.0,1.65,13.05,283.5,76.75,63.15
2018,5,21,7,0,559.0,113.0,1.6,13.5,333.0,84.85,70.02
2018,5,21,7,15,597.0,120.0,1.55,14.1,384.0,88.7,73.0
2018,5,21,7,30,635.0,127.0,1.5,14.7,435.0,92.45,75.83
2018,5,21,7,45,665.0,131.0,1.45,15.35,484.0,93.92,76.63
2018,5,21,8,0,695.0,135.0,1.4,16.0,533.0,95.37,77.41
2018,5,21,8,15,717.5,138.0,1.35,16.65,579.5,95.96,77.46
2018,5,21,8,30,740.0,141.0,1.3,17.3,626.0,96.52,77.5
2018,5,21,8,45,758.0,144.5,1.3,18.0,669.5,97.17,77.62
2018,5,21,9,0,776.0,148.0,1.3,18.7,713.0,106.34,84.92
2018,5,21,9,15,794.5,147.5,1.4,19.3,752.5,104.53,83.0
2018,5,21,9,30,813.0,147.0,1.5,19.9,792.0,102.79,81.2
2018,5,21,9,45,829.5,145.0,1.6,20.5,826.5,133.2,81.6
2018,5,21,10,0,846.0,143.0,1.7,21.1,861.0,186.28,108.4
2018,5,21,10,15,853.5,144.0,1.85,21.55,887.5,247.76,152.97
2018,5,21,10,30,861.0,145.0,2.0,22.0,914.0,302.44,197.5
2018,5,21,10,45,792.5,193.0,2.15,22.5,912.5,359.91,248.28
2018,5,21,11,0,724.0,241.0,2.3,23.0,911.0,412.37,294.24
2018,5,21,11,15,800.0,194.5,2.45,23.3,944.0,464.64,336.86
2018,5,21,11,30,876.0,148.0,2.6,23.6,977.0,517.63,380.23
2018,5,21,11,45,877.5,147.5,2.75,23.95,981.5,568.61,421.7
2018,5,21,12,0,879.0,147.0,2.9,24.3,986.0,618.6,461.32
2018,5,21,12,15,876.5,148.0,3.05,24.4,982.5,665.9,498.46
2018,5,21,12,30,874.0,149.0,3.2,24.5,979.0,711.46,533.54
2018,5,21,12,45,868.5,150.5,3.3,24.6,967.5,753.26,565.06
2018,5,21,13,0,863.0,152.0,3.4,24.7,956.0,792.61,594.33
2018,5,21,13,15,859.0,150.5,3.55,24.65,938.0,828.16,620.47
2018,5,21,13,30,855.0,149.0,3.7,24.6,920.0,860.86,644.03
2018,5,21,13,45,848.5,146.5,3.8,24.55,894.5,901.17,672.58
2018,5,21,14,0,842.0,144.0,3.9,24.5,869.0,924.99,689.92
2018,5,21,14,15,833.0,141.5,3.95,24.25,837.0,942.98,703.84
2018,5,21,14,30,824.0,139.0,4.0,24.0,805.0,957.31,715.49
2018,5,21,14,45,812.5,136.5,4.1,23.75,768.0,965.54,723.5
2018,5,21,15,0,801.0,134.0,4.2,23.5,731.0,970.04,729.22
2018,5,21,15,15,786.0,131.0,4.2,23.5,689.0,966.79,728.58
2018,5,21,15,30,771.0,128.0,4.2,23.5,647.0,959.85,725.64
2018,5,21,15,45,752.5,124.0,4.25,22.6,601.5,944.66,719.96
2018,5,21,16,0,734.0,120.0,4.3,21.7,556.0,934.03,717.52
2018,5,21,16,15,710.0,115.0,4.3,21.0,507.0,905.76,701.83
2018,5,21,16,30,686.0,110.0,4.3,20.3,458.0,874.57,683.93
2018,5,21,16,45,654.5,104.5,4.3,19.65,408.0,832.54,657.66
2018,5,21,17,0,623.0,99.0,4.3,19.0,358.0,788.33,629.11
2018,5,21,17,15,579.0,92.5,4.3,18.15,308.0,728.77,588.54
2018,5,21,17,30,535.0,86.0,4.3,17.3,258.0,668.15,545.57
2018,5,21,17,45,460.0,78.5,4.25,16.45,208.0,576.68,476.13
2018,5,21,18,0,385.0,71.0,4.2,15.6,158.0,482.8,401.59
2018,5,21,18,15,289.0,59.0,4.2,15.0,115.0,375.03,311.84
2018,5,21,18,30,193.0,47.0,4.2,14.4,72.0,273.44,222.61
2018,5,21,18,45,113.0,31.0,4.15,13.75,44.0,163.79,114.21
2018,5,21,19,0,33.0,15.0,4.1,13.1,16.0,37.09,0.0
2018,5,21,19,15,16.5,7.5,4.1,12.85,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,4,45,3.5,2.0,2.95,10.9,2.0,0.0,0.0
2018,5,22,5,0,7.0,4.0,3.0,11.0,4.0,3.15,0.0
2018,5,22,5,15,74.0,18.5,3.05,11.25,26.0,14.15,0.0
2018,5,22,5,30,141.0,33.0,3.1,11.5,48.0,24.75,15.39
2018,5,22,5,45,123.0,33.0,3.15,11.7,51.0,25.34,16.8
2018,5,22,6,0,105.0,33.0,3.2,11.9,54.0,25.38,17.16
2018,5,22,6,15,52.5,33.0,3.2,12.25,43.5,26.14,17.97
2018,5,22,6,30,0.0,33.0,3.2,12.6,33.0,25.16,17.1
2018,5,22,6,45,0.0,50.0,3.2,12.9,50.0,38.24,28.82
2018,5,22,7,0,0.0,67.0,3.2,13.2,67.0,51.38,40.44
2018,5,22,7,15,0.0,78.5,3.2,13.6,78.5,60.3,48.14
2018,5,22,7,30,0.0,90.0,3.2,14.0,90.0,68.9,55.46
2018,5,22,7,45,0.0,100.0,3.2,14.4,100.0,76.29,61.63
2018,5,22,8,0,0.0,110.0,3.2,14.8,110.0,83.64,67.7
2018,5,22,8,15,2.0,138.0,3.25,15.4,139.5,103.43,84.39
2018,5,22,8,30,4.0,166.0,3.3,16.0,169.0,122.78,100.45
2018,5,22,8,45,9.0,198.5,3.3,16.6,205.0,144.7,118.46
2018,5,22,9,0,14.0,231.0,3.3,17.2,241.0,166.08,135.78
2018,5,22,9,15,20.5,262.0,3.4,17.65,277.5,186.07,151.83
2018,5,22,9,30,27.0,293.0,3.5,18.1,314.0,189.55,154.14
2018,5,22,9,45,52.5,330.0,3.55,18.6,373.5,214.35,164.99
2018,5,22,10,0,78.0,367.0,3.6,19.1,433.0,245.31,186.6
2018,5,22,10,15,190.5,374.0,3.7,19.45,542.5,267.86,198.51
2018,5,22,10,30,303.0,381.0,3.8,19.8,652.0,304.36,222.64
2018,5,22,10,45,456.0,329.5,3.85,20.15,747.0,339.02,246.3
2018,5,22,11,0,609.0,278.0,3.9,20.5,842.0,393.51,287.61
2018,5,22,11,15,637.5,266.0,3.95,20.65,863.5,441.05,327.42
2018,5,22,11,30,666.0,254.0,4.0,20.8,885.0,490.97,368.64
2018,5,22,11,45,713.5,231.0,4.05,20.95,910.0,545.37,412.57
2018,5,22,12,0,761.0,208.0,4.1,21.1,935.0,599.35,455.7
2018,5,22,12,15,781.0,197.0,4.15,21.1,941.0,649.55,495.49
2018,5,22,12,30,801.0,186.0,4.2,21.1,947.0,699.6,534.49
2018,5,22,12,45,846.5,160.0,4.25,21.1,956.5,755.25,577.32
2018,5,22,13,0,892.0,134.0,4.3,21.1,966.0,800.8,612.78
2018,5,22,13,15,888.0,133.0,4.3,21.0,948.0,837.29,638.98
2018,5,22,13,30,884.0,132.0,4.3,20.9,930.0,870.87,663.05
2018,5,22,13,45,878.0,131.0,4.35,20.75,905.5,899.66,684.16
2018,5,22,14,0,872.0,130.0,4.4,20.6,881.0,925.17,703.09
2018,5,22,14,15,863.5,128.5,4.4,20.4,850.0,944.52,717.81
2018,5,22,14,30,855.0,127.0,4.4,20.2,819.0,960.33,730.27
2018,5,22,14,45,844.0,125.0,4.4,20.0,782.0,983.88,748.25
2018,5,22,15,0,833.0,123.0,4.4,19.8,745.0,989.74,754.18
2018,5,22,15,15,819.5,120.0,4.4,19.8,703.0,988.25,754.77
2018,5,22,15,30,806.0,117.0,4.4,19.8,661.0,983.04,753.02
2018,5,22,15,45,788.0,113.5,4.35,19.2,614.5,969.04,746.78
2018,5,22,16,0,770.0,110.0,4.3,18.6,568.0,951.51,738.15
2018,5,22,16,15,746.0,106.0,4.25,18.15,519.0,923.91,721.97
2018,5,22,16,30,722.0,102.0,4.2,17.7,470.0,900.78,708.9
2018,5,22,16,45,690.5,97.5,4.15,17.25,419.5,859.73,682.58
2018,5,22,17,0,659.0,93.0,4.1,16.8,369.0,816.45,654.12
2018,5,22,17,15,605.0,89.0,4.0,16.2,316.0,749.85,607.44
2018,5,22,17,30,551.0,85.0,3.9,15.6,263.0,682.35,558.49
2018,5,22,17,45,490.0,76.0,3.85,15.0,214.0,602.04,497.55
2018,5,22,18,0,429.0,67.0,3.8,14.4,165.0,522.53,434.38
2018,5,22,18,15,308.5,56.0,3.65,13.9,117.5,386.93,322.44
2018,5,22,18,30,188.0,45.0,3.5,13.4,70.0,265.23,216.76
2018,5,22,18,45,100.0,28.5,3.4,12.9,41.0,146.66,104.32
2018,5,22,19,0,12.0,12.0,3.3,12.4,12.0,18.64,0.0
2018,5,22,19,15,6.0,6.0,3.25,12.25,6.0,4.72,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.05,11.15,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.1,11.2,3.0,2.36,0.0
2018,5,23,5,15,11.5,6.5,2.2,11.4,7.5,5.35,0.0
2018,5,23,5,30,20.0,10.0,2.3,11.6,12.0,8.21,1.35
2018,5,23,5,45,10.0,12.0,2.4,11.8,13.0,9.47,2.75
2018,5,23,6,0,0.0,14.0,2.5,12.0,14.0,10.62,3.91
2018,5,23,6,15,0.0,19.5,2.55,12.3,19.5,14.82,7.76
2018,5,23,6,30,0.0,25.0,2.6,12.6,25.0,19.03,11.57
2018,5,23,6,45,0.0,53.5,2.6,12.9,53.5,40.94,31.25
2018,5,23,7,0,0.0,82.0,2.6,13.2,82.0,62.51,50.34
2018,5,23,7,15,1.0,109.0,2.65,13.6,109.5,81.67,67.0
2018,5,23,7,30,2.0,136.0,2.7,14.0,137.0,100.4,83.03
2018,5,23,7,45,1.0,134.0,2.75,14.35,134.5,99.75,82.04
2018,5,23,8,0,0.0,132.0,2.8,14.7,132.0,98.89,80.91
2018,5,23,8,15,1.5,150.0,2.95,15.2,151.0,111.56,91.41
2018,5,23,8,30,3.0,168.0,3.1,15.7,170.0,124.09,101.65
2018,5,23,8,45,2.5,161.5,3.2,16.15,163.0,120.13,97.83
2018,5,23,9,0,2.0,155.0,3.3,16.6,156.0,115.97,93.91
2018,5,23,9,15,4.0,169.5,3.4,17.1,172.5,126.13,102.1
2018,5,23,9,30,6.0,184.0,3.5,17.6,189.0,136.19,110.12
2018,5,23,9,45,8.0,198.5,3.6,18.15,205.5,146.93,113.2
2018,5,23,10,0,10.0,213.0,3.7,18.7,222.0,158.4,121.67
2018,5,23,10,15,12.5,241.5,3.75,19.05,252.5,179.86,138.12
2018,5,23,10,30,15.0,270.0,3.8,19.4,283.0,201.89,154.97
2018,5,23,10,45,20.0,299.0,3.9,19.75,317.0,225.68,173.07
2018,5,23,11,0,25.0,328.0,4.0,20.1,351.0,241.75,185.15
2018,5,23,11,15,23.0,330.0,4.05,20.3,351.5,247.95,189.91
2018,5,23,11,30,21.0,332.0,4.1,20.5,352.0,258.7,198.17
2018,5,23,11,45,64.5,358.0,4.1,20.7,419.5,300.9,230.46
2018,5,23,12,0,108.0,384.0,4.1,20.9,487.0,354.48,271.45
2018,5,23,12,15,125.0,419.0,4.15,20.95,538.0,404.53,309.49
2018,5,23,12,30,142.0,454.0,4.2,21.0,589.0,457.82,349.63
2018,5,23,12,45,310.0,385.5,4.2,21.05,676.0,547.42,419.42
2018,5,23,13,0,478.0,317.0,4.2,21.1,763.0,653.06,500.12
2018,5,23,13,15,655.5,236.0,4.2,21.05,835.5,758.54,580.18
2018,5,23,13,30,833.0,155.0,4.2,21.0,908.0,860.9,655.88
2018,5,23,13,45,865.5,135.5,4.15,21.0,899.5,892.66,677.73
2018,5,23,14,0,898.0,116.0,4.1,21.0,891.0,935.5,707.63
2018,5,23,14,15,891.5,114.5,4.1,20.8,860.5,956.97,723.56
2018,5,23,14,30,885.0,113.0,4.1,20.6,830.0,974.91,737.38
2018,5,23,14,45,877.5,109.5,4.1,20.45,793.5,986.24,746.72
2018,5,23,15,0,870.0,106.0,4.1,20.3,757.0,993.87,753.76
2018,5,23,15,15,857.5,103.5,4.1,20.3,715.0,993.9,755.38
2018,5,23,15,30,845.0,101.0,4.1,20.3,673.0,990.28,754.72
2018,5,23,15,45,830.0,98.5,4.1,19.65,627.5,994.02,761.22
2018,5,23,16,0,815.0,96.0,4.1,19.0,582.0,980.76,756.06
2018,5,23,16,15,795.5,91.5,4.05,18.5,533.0,956.99,742.96
2018,5,23,16,30,776.0,87.0,4.0,18.0,484.0,930.02,727.54
2018,5,23,16,45,749.0,83.0,3.95,17.5,433.0,893.14,704.79
2018,5,23,17,0,722.0,79.0,3.9,17.0,382.0,853.7,679.68
2018,5,23,17,15,684.0,74.5,3.85,16.35,331.0,807.55,649.2
2018,5,23,17,30,646.0,70.0,3.8,15.7,280.0,753.9,611.84
2018,5,23,17,45,591.5,64.0,3.7,15.05,230.5,681.83,558.35
2018,5,23,18,0,537.0,58.0,3.6,14.4,181.0,610.16,502.45
2018,5,23,18,15,447.0,50.0,3.45,13.8,135.5,505.66,417.18
2018,5,23,18,30,357.0,42.0,3.3,13.2,90.0,404.81,330.48
2018,5,23,18,45,239.5,30.0,3.1,12.65,56.5,283.83,208.89
2018,5,23,19,0,122.0,18.0,2.9,12.1,23.0,107.74,0.0
2018,5,23,19,15,61.0,9.0,2.9,11.8,11.5,51.59,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
