Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,24,4,45,26.5,5.5,1.9,9.3,6.0,0.0,0.0
2018,5,24,5,0,53.0,11.0,2.0,9.5,12.0,8.65,0.0
2018,5,24,5,15,155.0,25.5,2.05,9.95,40.5,19.3,3.85
2018,5,24,5,30,257.0,40.0,2.1,10.4,69.0,30.29,20.36
2018,5,24,5,45,315.5,49.5,2.2,10.85,102.5,37.52,27.72
2018,5,24,6,0,374.0,59.0,2.3,11.3,136.0,44.72,34.58
2018,5,24,6,15,191.5,47.0,2.25,11.8,87.0,34.65,25.69
2018,5,24,6,30,9.0,35.0,2.2,12.3,38.0,27.72,19.44
2018,5,24,6,45,4.5,45.0,2.2,12.75,46.5,34.46,25.45
2018,5,24,7,0,0.0,55.0,2.2,13.2,55.0,42.11,32.17
2018,5,24,7,15,0.0,81.0,2.15,13.8,81.0,62.19,49.78
2018,5,24,7,30,0.0,107.0,2.1,14.4,107.0,80.84,65.82
2018,5,24,7,45,0.0,120.5,2.1,14.95,120.5,90.59,73.9
2018,5,24,8,0,0.0,134.0,2.1,15.5,134.0,100.26,81.81
2018,5,24,8,15,3.5,162.5,2.1,16.05,165.0,119.95,98.2
2018,5,24,8,30,7.0,191.0,2.1,16.6,196.0,139.23,113.97
2018,5,24,8,45,12.0,219.5,2.15,17.15,228.0,158.16,129.26
2018,5,24,9,0,17.0,248.0,2.2,17.7,260.0,176.71,144.05
2018,5,24,9,15,34.0,290.5,2.25,18.2,317.0,188.33,153.01
2018,5,24,9,30,51.0,333.0,2.3,18.7,374.0,210.23,170.31
2018,5,24,9,45,185.5,346.0,2.35,19.2,503.0,217.44,163.14
2018,5,24,10,0,320.0,359.0,2.4,19.7,632.0,243.38,174.29
2018,5,24,10,15,384.0,351.5,2.5,20.1,688.5,266.35,188.01
2018,5,24,10,30,448.0,344.0,2.6,20.5,745.0,309.78,220.0
2018,5,24,10,45,405.5,375.5,2.7,20.9,744.5,349.52,253.97
2018,5,24,11,0,363.0,407.0,2.8,21.3,744.0,394.79,291.34
2018,5,24,11,15,398.0,389.5,2.85,21.6,763.5,422.33,313.69
2018,5,24,11,30,433.0,372.0,2.9,21.9,783.0,461.9,345.01
2018,5,24,11,45,313.0,424.0,3.0,22.15,722.0,471.44,354.1
2018,5,24,12,0,193.0,476.0,3.1,22.4,661.0,468.03,352.14
2018,5,24,12,15,221.5,461.5,3.2,22.45,673.0,495.96,373.91
2018,5,24,12,30,250.0,447.0,3.3,22.5,685.0,528.97,399.24
2018,5,24,12,45,243.5,434.0,3.4,22.55,664.0,538.1,406.77
2018,5,24,13,0,237.0,421.0,3.5,22.6,643.0,545.03,412.73
2018,5,24,13,15,380.0,371.5,3.65,22.25,719.5,649.36,492.58
2018,5,24,13,30,523.0,322.0,3.8,21.9,796.0,752.89,570.73
2018,5,24,13,45,506.0,326.5,3.95,21.6,775.0,769.88,584.07
2018,5,24,14,0,489.0,331.0,4.1,21.3,754.0,783.87,595.81
2018,5,24,14,15,405.0,345.5,4.2,20.75,687.5,741.59,566.64
2018,5,24,14,30,321.0,360.0,4.3,20.2,621.0,676.15,520.64
2018,5,24,14,45,240.5,353.5,4.4,19.65,544.0,606.32,470.54
2018,5,24,15,0,160.0,347.0,4.5,19.1,467.0,508.64,398.32
2018,5,24,15,15,100.0,305.0,4.5,19.1,378.5,388.35,306.59
2018,5,24,15,30,40.0,263.0,4.5,19.1,290.0,288.58,227.93
2018,5,24,15,45,49.5,249.0,4.55,17.9,280.0,288.64,230.43
2018,5,24,16,0,59.0,235.0,4.6,16.7,270.0,288.55,232.64
2018,5,24,16,15,99.5,221.0,4.5,16.3,274.5,320.0,260.67
2018,5,24,16,30,140.0,207.0,4.4,15.9,279.0,374.34,306.67
2018,5,24,16,45,190.0,181.5,4.3,15.45,268.0,398.29,329.18
2018,5,24,17,0,240.0,156.0,4.2,15.0,257.0,442.67,367.66
2018,5,24,17,15,292.5,132.0,4.1,14.6,239.0,464.09,387.9
2018,5,24,17,30,345.0,108.0,4.0,14.2,221.0,505.81,423.49
2018,5,24,17,45,324.5,91.5,3.85,13.85,183.0,460.49,387.08
2018,5,24,18,0,304.0,75.0,3.7,13.5,145.0,414.62,349.02
2018,5,24,18,15,248.5,62.0,3.55,13.15,110.0,343.28,287.39
2018,5,24,18,30,193.0,49.0,3.4,12.8,75.0,275.35,226.19
2018,5,24,18,45,117.5,33.0,3.25,12.5,47.0,171.51,126.88
2018,5,24,19,0,42.0,17.0,3.1,12.2,19.0,68.64,0.0
2018,5,24,19,15,21.0,8.5,3.0,12.1,9.5,22.02,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.45,10.6,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.5,10.7,3.0,2.36,0.0
2018,5,25,5,15,1.0,5.5,1.65,10.95,5.5,4.16,0.0
2018,5,25,5,30,0.0,8.0,1.8,11.2,8.0,6.06,0.0
2018,5,25,5,45,0.0,12.0,2.0,11.45,12.0,9.1,2.45
2018,5,25,6,0,0.0,16.0,2.2,11.7,16.0,12.15,5.3
2018,5,25,6,15,48.0,52.5,2.2,12.05,67.0,39.97,30.47
2018,5,25,6,30,96.0,89.0,2.2,12.4,118.0,64.94,52.86
2018,5,25,6,45,119.5,116.5,2.25,12.75,159.5,82.83,68.62
2018,5,25,7,0,143.0,144.0,2.3,13.1,201.0,100.09,83.57
2018,5,25,7,15,120.0,170.0,2.3,13.55,222.5,115.1,96.26
2018,5,25,7,30,97.0,196.0,2.3,14.0,244.0,133.75,111.9
2018,5,25,7,45,65.5,203.0,2.35,14.45,237.0,138.33,115.23
2018,5,25,8,0,34.0,210.0,2.4,14.9,230.0,142.53,118.24
2018,5,25,8,15,30.0,221.0,2.4,15.35,239.5,149.32,123.43
2018,5,25,8,30,26.0,232.0,2.4,15.8,249.0,155.89,128.39
2018,5,25,8,45,18.0,216.0,2.45,16.2,228.0,156.16,128.08
2018,5,25,9,0,10.0,200.0,2.5,16.6,207.0,146.27,119.29
2018,5,25,9,15,9.0,198.0,2.55,17.0,204.5,145.33,118.09
2018,5,25,9,30,8.0,196.0,2.6,17.4,202.0,144.27,116.8
2018,5,25,9,45,8.0,195.5,2.65,17.75,202.0,144.96,111.65
2018,5,25,10,0,8.0,195.0,2.7,18.1,202.0,145.92,111.97
2018,5,25,10,15,10.0,218.5,2.75,18.3,227.5,163.79,125.78
2018,5,25,10,30,12.0,242.0,2.8,18.5,253.0,182.11,139.9
2018,5,25,10,45,14.0,247.5,2.85,18.75,260.5,188.44,144.6
2018,5,25,11,0,16.0,253.0,2.9,19.0,268.0,195.06,149.61
2018,5,25,11,15,13.5,237.0,2.95,19.1,249.5,184.58,141.46
2018,5,25,11,30,11.0,221.0,3.0,19.2,231.0,173.39,132.76
2018,5,25,11,45,17.5,276.5,3.1,19.3,293.0,219.47,168.69
2018,5,25,12,0,24.0,332.0,3.2,19.4,355.0,266.83,205.17
2018,5,25,12,15,41.0,332.5,3.25,19.45,371.5,283.53,218.24
2018,5,25,12,30,58.0,333.0,3.3,19.5,388.0,301.81,232.72
2018,5,25,12,45,29.0,216.0,3.4,19.55,243.5,194.02,149.42
2018,5,25,13,0,0.0,99.0,3.5,19.6,99.0,77.07,56.52
2018,5,25,13,15,4.0,115.5,3.55,19.5,119.0,93.26,69.78
2018,5,25,13,30,8.0,132.0,3.6,19.4,139.0,109.89,83.3
2018,5,25,13,45,41.5,238.5,3.65,19.3,274.5,237.22,185.03
2018,5,25,14,0,75.0,345.0,3.7,19.2,410.0,368.25,286.81
2018,5,25,14,15,76.5,352.0,3.7,19.05,416.0,383.56,298.68
2018,5,25,14,30,78.0,359.0,3.7,18.9,422.0,399.53,311.49
2018,5,25,14,45,52.5,312.5,3.7,18.75,354.0,335.23,262.37
2018,5,25,15,0,27.0,266.0,3.7,18.6,286.0,268.44,210.56
2018,5,25,15,15,30.0,257.5,3.7,18.6,278.5,267.29,210.49
2018,5,25,15,30,33.0,249.0,3.7,18.6,271.0,266.18,210.32
2018,5,25,15,45,71.5,250.5,3.65,18.15,294.5,312.62,249.47
2018,5,25,16,0,110.0,252.0,3.6,17.7,318.0,384.77,308.3
2018,5,25,16,15,184.5,230.5,3.5,17.4,330.0,442.16,356.86
2018,5,25,16,30,259.0,209.0,3.4,17.1,342.0,522.2,422.12
2018,5,25,16,45,352.5,170.5,3.3,16.8,331.5,571.54,464.61
2018,5,25,17,0,446.0,132.0,3.2,16.5,321.0,641.94,522.01
2018,5,25,17,15,506.5,108.0,3.1,16.15,296.0,666.43,541.94
2018,5,25,17,30,567.0,84.0,3.0,15.8,271.0,696.6,565.9
2018,5,25,17,45,515.0,75.5,2.85,15.45,223.0,625.07,511.28
2018,5,25,18,0,463.0,67.0,2.7,15.1,175.0,553.84,455.17
2018,5,25,18,15,382.5,57.0,2.5,14.7,132.0,452.63,372.55
2018,5,25,18,30,302.0,47.0,2.3,14.3,89.0,363.54,296.07
2018,5,25,18,45,197.0,33.0,2.1,13.9,56.0,254.25,190.22
2018,5,25,19,0,92.0,19.0,1.9,13.5,23.0,123.77,0.0
2018,5,25,19,15,46.0,9.5,1.85,13.25,11.5,41.07,0.0
2018,5,25,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.5,11.2,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.6,11.3,2.0,1.57,0.0
2018,5,26,5,15,0.5,4.5,1.75,11.55,4.5,3.4,0.0
2018,5,26,5,30,0.0,7.0,1.9,11.8,7.0,5.3,0.0
2018,5,26,5,45,0.0,10.5,2.05,12.05,10.5,7.96,1.42
2018,5,26,6,0,0.0,14.0,2.2,12.3,14.0,10.62,3.91
2018,5,26,6,15,0.0,24.5,2.15,12.6,24.5,18.65,11.21
2018,5,26,6,30,0.0,35.0,2.1,12.9,35.0,26.7,18.48
2018,5,26,6,45,4.0,39.0,2.1,13.25,40.5,29.84,21.24
2018,5,26,7,0,8.0,43.0,2.1,13.6,46.0,33.87,24.75
2018,5,26,7,15,4.0,50.5,2.05,13.95,52.0,38.73,28.95
2018,5,26,7,30,0.0,58.0,2.0,14.3,58.0,44.46,33.86
2018,5,26,7,45,0.0,65.0,2.0,14.6,65.0,49.9,38.47
2018,5,26,8,0,0.0,72.0,2.0,14.9,72.0,55.35,43.04
2018,5,26,8,15,0.0,90.5,1.95,15.3,90.5,69.74,55.31
2018,5,26,8,30,0.0,109.0,1.9,15.7,109.0,83.35,66.75
2018,5,26,8,45,0.0,123.5,1.85,16.05,123.5,93.81,75.4
2018,5,26,9,0,0.0,138.0,1.8,16.4,138.0,104.15,83.87
2018,5,26,9,15,1.0,146.5,1.8,16.8,147.5,110.25,88.68
2018,5,26,9,30,2.0,155.0,1.8,17.2,157.0,116.29,93.42
2018,5,26,9,45,5.5,183.5,1.85,17.6,188.5,136.66,105.07
2018,5,26,10,0,9.0,212.0,1.9,18.0,220.0,157.66,121.13
2018,5,26,10,15,10.5,227.5,1.95,18.45,237.0,170.05,130.39
2018,5,26,10,30,12.0,243.0,2.0,18.9,254.0,182.81,139.97
2018,5,26,10,45,14.0,263.5,2.05,19.35,276.5,199.58,152.64
2018,5,26,11,0,16.0,284.0,2.1,19.8,299.0,216.88,165.68
2018,5,26,11,15,37.0,318.5,2.2,20.1,353.5,246.09,187.65
2018,5,26,11,30,58.0,353.0,2.3,20.4,408.0,285.92,217.8
2018,5,26,11,45,186.0,370.0,2.4,20.75,548.0,372.1,282.7
2018,5,26,12,0,314.0,387.0,2.5,21.1,688.0,473.89,358.72
2018,5,26,12,15,575.0,279.0,2.6,21.3,828.5,584.58,442.57
2018,5,26,12,30,836.0,171.0,2.7,21.5,969.0,711.73,537.47
2018,5,26,12,45,863.0,154.5,2.8,21.65,970.5,752.17,568.16
2018,5,26,13,0,890.0,138.0,2.9,21.8,972.0,802.26,605.48
2018,5,26,13,15,886.5,137.5,3.0,21.9,955.0,839.51,631.7
2018,5,26,13,30,883.0,137.0,3.1,22.0,938.0,873.93,655.85
2018,5,26,13,45,877.5,135.0,3.2,22.1,913.5,902.34,675.94
2018,5,26,14,0,872.0,133.0,3.3,22.2,889.0,927.44,693.9
2018,5,26,14,15,864.0,132.0,3.35,22.15,858.5,947.78,708.85
2018,5,26,14,30,856.0,131.0,3.4,22.1,828.0,964.64,721.64
2018,5,26,14,45,845.0,129.0,3.45,22.05,791.0,988.63,739.39
2018,5,26,15,0,834.0,127.0,3.5,22.0,754.0,994.59,745.15
2018,5,26,15,15,820.0,124.5,3.5,22.0,712.5,993.27,745.83
2018,5,26,15,30,806.0,122.0,3.5,22.0,671.0,988.22,744.22
2018,5,26,15,45,786.5,119.5,3.6,21.6,624.5,973.92,738.34
2018,5,26,16,0,767.0,117.0,3.7,21.2,578.0,956.08,730.1
2018,5,26,16,15,741.0,112.5,3.7,20.85,527.5,933.78,717.97
2018,5,26,16,30,715.0,108.0,3.7,20.5,477.0,901.11,698.48
2018,5,26,16,45,684.0,103.5,3.7,20.15,427.0,860.71,673.2
2018,5,26,17,0,653.0,99.0,3.7,19.8,377.0,818.03,645.72
2018,5,26,17,15,601.5,93.5,3.65,19.2,323.5,752.03,600.56
2018,5,26,17,30,550.0,88.0,3.6,18.6,270.0,685.11,553.17
2018,5,26,17,45,490.5,79.0,3.6,18.0,221.0,606.25,494.66
2018,5,26,18,0,431.0,70.0,3.6,17.4,172.0,522.05,429.17
2018,5,26,18,15,354.5,61.0,3.5,16.75,131.5,434.22,357.47
2018,5,26,18,30,278.0,52.0,3.4,16.1,91.0,351.25,285.85
2018,5,26,18,45,176.0,36.5,3.35,15.4,58.0,243.37,183.33
2018,5,26,19,0,74.0,21.0,3.3,14.7,25.0,103.13,0.0
2018,5,26,19,15,37.0,10.5,3.25,14.35,12.5,35.3,0.0
2018,5,26,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.3,10.65,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.4,10.9,13.0,9.44,0.0
2018,5,27,5,15,141.0,27.0,1.55,11.55,41.5,20.37,6.45
2018,5,27,5,30,239.0,42.0,1.7,12.2,70.0,31.64,21.53
2018,5,27,5,45,331.0,53.5,1.85,12.8,112.0,40.44,30.12
2018,5,27,6,0,423.0,65.0,2.0,13.4,154.0,52.06,40.82
2018,5,27,6,15,489.0,72.5,1.95,14.2,202.0,57.49,45.77
2018,5,27,6,30,555.0,80.0,1.9,15.0,250.0,62.95,50.53
2018,5,27,6,45,603.5,85.0,1.9,15.8,301.0,66.33,53.29
2018,5,27,7,0,652.0,90.0,1.9,16.6,352.0,69.75,55.96
2018,5,27,7,15,687.5,94.5,1.95,17.4,403.5,72.59,58.07
2018,5,27,7,30,723.0,99.0,2.0,18.2,455.0,75.4,60.1
2018,5,27,7,45,714.5,111.0,2.05,19.05,493.5,81.89,65.24
2018,5,27,8,0,706.0,123.0,2.1,19.9,532.0,87.87,69.88
2018,5,27,8,15,758.5,117.0,2.2,20.5,589.5,91.33,72.4
2018,5,27,8,30,811.0,111.0,2.3,21.1,647.0,87.65,68.92
2018,5,27,8,45,830.0,111.0,2.35,21.7,691.0,87.04,68.06
2018,5,27,9,0,849.0,111.0,2.4,22.3,735.0,96.31,75.45
2018,5,27,9,15,860.5,113.0,2.45,22.85,773.5,97.14,75.79
2018,5,27,9,30,872.0,115.0,2.5,23.4,812.0,97.8,76.02
2018,5,27,9,45,881.0,116.0,2.6,23.9,844.5,135.51,79.34
2018,5,27,10,0,890.0,117.0,2.7,24.4,877.0,190.32,108.11
2018,5,27,10,15,896.0,118.0,2.75,24.9,903.0,245.67,148.13
2018,5,27,10,30,902.0,119.0,2.8,25.4,929.0,301.6,193.71
2018,5,27,10,45,902.5,122.0,2.85,25.85,947.5,357.37,241.25
2018,5,27,11,0,903.0,125.0,2.9,26.3,966.0,412.78,288.54
2018,5,27,11,15,909.5,122.5,2.95,26.65,979.0,466.85,334.07
2018,5,27,11,30,916.0,120.0,3.0,27.0,992.0,520.67,378.3
2018,5,27,11,45,917.0,120.0,3.1,27.3,996.5,572.79,420.27
2018,5,27,12,0,918.0,120.0,3.2,27.6,1001.0,623.8,460.26
2018,5,27,12,15,917.5,119.5,3.25,27.8,998.0,672.2,497.35
2018,5,27,12,30,917.0,119.0,3.3,28.0,995.0,718.87,532.29
2018,5,27,12,45,915.5,118.5,3.4,28.2,985.0,762.84,564.79
2018,5,27,13,0,914.0,118.0,3.5,28.4,975.0,804.5,594.69
2018,5,27,13,15,911.0,117.0,3.55,28.5,958.0,841.99,620.18
2018,5,27,13,30,908.0,116.0,3.6,28.6,941.0,876.61,643.69
2018,5,27,13,45,903.0,115.0,3.65,28.7,917.0,906.47,664.02
2018,5,27,14,0,898.0,114.0,3.7,28.8,893.0,933.06,682.24
2018,5,27,14,15,891.5,112.0,3.7,28.75,862.5,953.93,696.9
2018,5,27,14,30,885.0,110.0,3.7,28.7,832.0,971.27,709.38
2018,5,27,14,45,875.5,108.5,3.7,28.65,795.5,982.64,718.11
2018,5,27,15,0,866.0,107.0,3.7,28.6,759.0,990.39,724.67
2018,5,27,15,15,853.5,104.0,3.7,28.6,717.0,989.86,725.84
2018,5,27,15,30,841.0,101.0,3.7,28.6,675.0,985.68,724.82
2018,5,27,15,45,825.5,98.0,3.65,28.2,629.5,988.32,729.34
2018,5,27,16,0,810.0,95.0,3.6,27.8,584.0,973.98,722.66
2018,5,27,16,15,789.5,92.0,3.5,27.4,535.5,951.16,710.13
2018,5,27,16,30,769.0,89.0,3.4,27.0,487.0,925.19,695.45
2018,5,27,16,45,741.5,85.0,3.35,26.65,436.5,887.98,673.07
2018,5,27,17,0,714.0,81.0,3.3,26.3,386.0,848.24,648.51
2018,5,27,17,15,676.0,76.5,3.2,25.45,335.5,802.43,619.91
2018,5,27,17,30,638.0,72.0,3.1,24.6,285.0,749.0,584.68
2018,5,27,17,45,584.0,66.0,2.95,23.8,235.5,677.63,534.25
2018,5,27,18,0,530.0,60.0,2.8,23.0,186.0,606.62,481.6
2018,5,27,18,15,450.5,51.5,2.65,21.95,141.0,510.9,407.54
2018,5,27,18,30,371.0,43.0,2.5,20.9,96.0,418.4,331.9
2018,5,27,18,45,254.5,32.0,2.3,19.8,62.0,298.14,222.96
2018,5,27,19,0,138.0,21.0,2.1,18.7,28.0,164.44,0.0
2018,5,27,19,15,69.0,10.5,2.1,18.2,14.0,58.7,0.0
2018,5,27,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,4,45,48.0,6.0,1.25,13.0,7.5,0.0,0.0
2018,5,28,5,0,96.0,12.0,1.3,13.3,15.0,9.44,0.0
2018,5,28,5,15,225.0,24.0,1.5,13.95,46.0,19.71,6.43
2018,5,28,5,30,354.0,36.0,1.7,14.6,77.0,29.65,19.65
2018,5,28,5,45,442.0,43.5,1.85,15.3,120.0,35.71,25.69
2018,5,28,6,0,530.0,51.0,2.0,16.0,163.0,41.89,31.45
2018,5,28,6,15,587.0,57.0,1.95,16.8,212.0,46.69,35.78
2018,5,28,6,30,644.0,63.0,1.9,17.6,261.0,51.52,39.96
2018,5,28,6,45,684.5,67.0,1.85,18.45,312.0,59.17,46.47
2018,5,28,7,0,725.0,71.0,1.8,19.3,363.0,62.54,49.1
2018,5,28,7,15,753.5,75.0,1.75,20.3,414.0,65.68,51.43
2018,5,28,7,30,782.0,79.0,1.7,21.3,465.0,68.75,53.66
2018,5,28,7,45,803.0,82.0,1.7,22.3,514.5,70.89,55.06
2018,5,28,8,0,824.0,85.0,1.7,23.3,564.0,72.96,56.38
2018,5,28,8,15,840.5,87.5,1.75,24.1,610.5,83.25,64.6
2018,5,28,8,30,857.0,90.0,1.8,24.9,657.0,85.27,65.86
2018,5,28,8,45,869.5,92.0,1.85,25.75,700.0,86.73,66.65
2018,5,28,9,0,882.0,94.0,1.9,26.6,743.0,88.05,67.33
2018,5,28,9,15,889.5,97.0,2.0,27.3,780.5,89.6,68.25
2018,5,28,9,30,897.0,100.0,2.1,28.0,818.0,90.95,69.01
2018,5,28,9,45,901.5,103.5,2.2,28.75,850.0,131.09,73.61
2018,5,28,10,0,906.0,107.0,2.3,29.5,882.0,187.58,103.05
2018,5,28,10,15,912.0,108.5,2.45,29.95,908.5,243.91,143.08
2018,5,28,10,30,918.0,110.0,2.6,30.4,935.0,300.83,188.64
2018,5,28,10,45,922.5,110.5,2.7,30.9,955.0,357.1,235.56
2018,5,28,11,0,927.0,111.0,2.8,31.4,975.0,413.35,282.56
2018,5,28,11,15,930.5,111.0,2.85,31.65,987.5,468.67,328.35
2018,5,28,11,30,934.0,111.0,2.9,31.9,1000.0,523.49,372.61
2018,5,28,11,45,936.0,110.5,3.0,32.2,1005.5,576.48,414.4
2018,5,28,12,0,938.0,110.0,3.1,32.5,1011.0,628.4,454.23
2018,5,28,12,15,936.5,111.0,3.15,32.6,1008.5,677.92,491.51
2018,5,28,12,30,935.0,112.0,3.2,32.7,1006.0,725.65,526.64
2018,5,28,12,45,932.5,112.0,3.25,32.85,995.5,769.85,558.49
2018,5,28,13,0,930.0,112.0,3.3,33.0,985.0,811.63,587.51
2018,5,28,13,15,927.0,111.5,3.35,33.05,968.0,849.96,613.08
2018,5,28,13,30,924.0,111.0,3.4,33.1,951.0,885.41,636.71
2018,5,28,13,45,919.5,109.0,3.45,33.15,926.5,915.14,656.61
2018,5,28,14,0,915.0,107.0,3.5,33.2,902.0,941.53,674.43
2018,5,28,14,15,908.0,106.0,3.5,33.1,871.5,963.16,689.38
2018,5,28,14,30,901.0,105.0,3.5,33.0,841.0,981.24,702.2
2018,5,28,14,45,892.5,103.0,3.55,32.95,804.5,993.24,711.47
2018,5,28,15,0,884.0,101.0,3.6,32.9,768.0,1001.56,718.6
2018,5,28,15,15,872.0,98.5,3.6,32.9,726.0,1002.15,720.47
2018,5,28,15,30,860.0,96.0,3.6,32.9,684.0,999.07,720.2
2018,5,28,15,45,844.0,93.5,3.55,32.45,638.0,988.33,716.12
2018,5,28,16,0,828.0,91.0,3.5,32.0,592.0,987.28,718.53
2018,5,28,16,15,808.0,88.0,3.45,31.55,543.0,964.92,706.99
2018,5,28,16,30,788.0,85.0,3.4,31.1,494.0,939.39,693.43
2018,5,28,16,45,761.0,81.5,3.35,30.65,443.5,903.18,672.51
2018,5,28,17,0,734.0,78.0,3.3,30.2,393.0,864.41,649.44
2018,5,28,17,15,697.5,73.0,3.15,29.25,341.5,812.16,617.0
2018,5,28,17,30,661.0,68.0,3.0,28.3,290.0,765.35,587.21
2018,5,28,17,45,609.0,62.5,2.8,27.35,240.5,696.13,539.46
2018,5,28,18,0,557.0,57.0,2.6,26.4,191.0,627.22,489.56
2018,5,28,18,15,478.5,49.5,2.45,25.25,145.5,533.09,418.42
2018,5,28,18,30,400.0,42.0,2.3,24.1,100.0,442.08,345.51
2018,5,28,18,45,280.5,31.5,2.1,22.9,64.5,319.04,237.14
2018,5,28,19,0,161.0,21.0,1.9,21.7,29.0,182.88,0.0
2018,5,28,19,15,80.5,10.5,1.9,21.15,14.5,67.14,0.0
2018,5,28,19,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,29,4,45,46.0,6.5,2.15,14.7,8.0,0.0,0.0
2018,5,29,5,0,92.0,13.0,2.4,14.9,16.0,10.23,0.0
2018,5,29,5,15,217.0,25.0,2.55,15.45,46.5,20.52,7.27
2018,5,29,5,30,342.0,37.0,2.7,16.0,77.0,30.41,20.19
2018,5,29,5,45,429.5,45.0,2.8,16.55,120.0,36.82,26.51
2018,5,29,6,0,517.0,53.0,2.9,17.1,163.0,43.32,32.55
2018,5,29,6,15,574.5,59.0,2.85,17.9,211.5,48.05,36.8
2018,5,29,6,30,632.0,65.0,2.8,18.7,260.0,52.81,40.9
2018,5,29,6,45,672.5,69.5,2.8,19.5,311.0,56.26,43.72
2018,5,29,7,0,713.0,74.0,2.8,20.3,362.0,64.58,50.66
2018,5,29,7,15,741.5,78.0,2.75,21.15,412.5,67.62,52.92
2018,5,29,7,30,770.0,82.0,2.7,22.0,463.0,70.59,55.08
2018,5,29,7,45,792.0,85.0,2.7,22.8,512.5,72.66,56.46
2018,5,29,8,0,814.0,88.0,2.7,23.6,562.0,74.67,57.76
2018,5,29,8,15,830.0,91.0,2.65,24.4,608.5,76.43,58.85
2018,5,29,8,30,846.0,94.0,2.6,25.2,655.0,87.31,67.51
2018,5,29,8,45,859.0,96.0,2.6,25.95,697.5,88.71,68.25
2018,5,29,9,0,872.0,98.0,2.6,26.7,740.0,89.96,68.89
2018,5,29,9,15,883.0,99.0,2.6,27.35,778.0,90.46,68.96
2018,5,29,9,30,894.0,100.0,2.6,28.0,816.0,90.84,68.94
2018,5,29,9,45,903.0,101.0,2.6,28.65,849.0,130.33,72.87
2018,5,29,10,0,912.0,102.0,2.6,29.3,882.0,186.06,101.76
2018,5,29,10,15,917.0,103.0,2.65,29.75,908.0,242.13,141.76
2018,5,29,10,30,922.0,104.0,2.7,30.2,934.0,298.65,187.16
2018,5,29,10,45,925.5,105.0,2.8,30.7,953.0,354.97,234.28
2018,5,29,11,0,929.0,106.0,2.9,31.2,972.0,411.18,281.38
2018,5,29,11,15,931.0,107.0,2.95,31.5,984.5,466.46,327.2
2018,5,29,11,30,933.0,108.0,3.0,31.8,997.0,521.1,371.36
2018,5,29,11,45,933.0,108.0,3.05,32.1,1001.0,573.2,412.48
2018,5,29,12,0,933.0,108.0,3.1,32.4,1005.0,624.04,451.47
2018,5,29,12,15,930.5,109.5,3.2,32.5,1002.0,672.96,488.55
2018,5,29,12,30,928.0,111.0,3.3,32.6,999.0,720.04,523.48
2018,5,29,12,45,924.0,112.0,3.4,32.7,988.5,763.58,555.27
2018,5,29,13,0,920.0,113.0,3.5,32.8,978.0,804.66,584.31
2018,5,29,13,15,916.5,113.0,3.6,32.65,961.0,842.63,610.52
2018,5,29,13,30,913.0,113.0,3.7,32.5,944.0,877.76,634.87
2018,5,29,13,45,908.0,112.0,3.8,32.4,920.0,907.67,655.71
2018,5,29,14,0,903.0,111.0,3.9,32.3,896.0,934.31,674.53
2018,5,29,14,15,897.0,109.0,3.95,31.95,866.0,955.68,690.47
2018,5,29,14,30,891.0,107.0,4.0,31.6,836.0,973.52,704.31
2018,5,29,14,45,882.5,105.0,4.1,31.3,800.0,985.39,714.6
2018,5,29,15,0,874.0,103.0,4.2,31.0,764.0,993.61,722.74
2018,5,29,15,15,862.0,101.0,4.2,31.0,722.5,994.71,724.96
2018,5,29,15,30,850.0,99.0,4.2,31.0,681.0,992.21,725.03
2018,5,29,15,45,836.5,96.0,4.3,29.8,636.5,996.81,734.1
2018,5,29,16,0,823.0,93.0,4.4,28.6,592.0,984.56,732.03
2018,5,29,16,15,806.0,89.5,4.4,27.7,544.5,964.7,723.51
2018,5,29,16,30,789.0,86.0,4.4,26.8,497.0,941.62,712.72
2018,5,29,16,45,764.0,82.5,4.4,25.85,447.0,907.46,694.14
2018,5,29,17,0,739.0,79.0,4.4,24.9,397.0,870.67,673.2
2018,5,29,17,15,703.5,74.5,4.4,23.75,346.0,819.95,641.95
2018,5,29,17,30,668.0,70.0,4.4,22.6,295.0,774.96,613.51
2018,5,29,17,45,617.0,64.0,4.4,21.4,245.0,705.79,565.46
2018,5,29,18,0,566.0,58.0,4.4,20.2,195.0,636.83,514.8
2018,5,29,18,15,486.0,51.5,4.35,19.2,149.5,542.32,440.38
2018,5,29,18,30,406.0,45.0,4.3,18.2,104.0,450.34,363.79
2018,5,29,18,45,283.5,33.5,4.25,17.15,67.5,323.11,249.2
2018,5,29,19,0,161.0,22.0,4.2,16.1,31.0,185.58,4.91
2018,5,29,19,15,80.5,11.0,4.2,15.6,15.5,67.57,0.0
2018,5,29,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,30,4,45,4.5,5.0,4.65,10.8,5.0,0.0,0.0
2018,5,30,5,0,9.0,10.0,4.7,10.9,10.0,7.87,0.0
2018,5,30,5,15,38.0,25.5,4.8,11.15,29.5,19.18,6.95
2018,5,30,5,30,67.0,41.0,4.9,11.4,49.0,30.44,20.65
2018,5,30,5,45,85.5,60.0,4.95,11.7,75.0,43.73,33.18
2018,5,30,6,0,104.0,79.0,5.0,12.0,101.0,56.81,45.3
2018,5,30,6,15,147.0,96.0,5.05,12.35,136.5,68.8,56.23
2018,5,30,6,30,190.0,113.0,5.1,12.7,172.0,79.0,65.33
2018,5,30,6,45,121.0,128.0,5.1,13.0,168.0,89.66,74.64
2018,5,30,7,0,52.0,143.0,5.1,13.3,164.0,100.65,84.07
2018,5,30,7,15,72.5,174.5,5.1,13.65,208.0,120.17,100.81
2018,5,30,7,30,93.0,206.0,5.1,14.0,252.0,139.11,116.79
2018,5,30,7,45,110.5,230.5,5.15,14.3,291.0,148.33,124.22
2018,5,30,8,0,128.0,255.0,5.2,14.6,330.0,161.57,135.03
2018,5,30,8,15,149.5,274.0,5.2,14.9,368.0,171.86,143.23
2018,5,30,8,30,171.0,293.0,5.2,15.2,406.0,181.81,151.09
2018,5,30,8,45,196.5,310.5,5.2,15.45,449.0,190.85,158.16
2018,5,30,9,0,222.0,328.0,5.2,15.7,492.0,199.55,164.93
2018,5,30,9,15,259.0,345.5,5.2,16.0,546.0,193.4,159.23
2018,5,30,9,30,296.0,363.0,5.2,16.3,600.0,200.02,164.27
2018,5,30,9,45,372.0,352.0,5.2,16.6,662.5,218.69,161.37
2018,5,30,10,0,448.0,341.0,5.2,16.9,725.0,239.71,168.92
2018,5,30,10,15,583.0,289.0,5.2,17.35,804.0,273.24,188.26
2018,5,30,10,30,718.0,237.0,5.2,17.8,883.0,313.29,216.75
2018,5,30,10,45,588.0,280.5,5.2,18.2,817.0,346.76,251.47
2018,5,30,11,0,458.0,324.0,5.2,18.6,751.0,372.87,278.63
2018,5,30,11,15,365.0,381.5,5.25,19.0,724.5,410.65,311.67
2018,5,30,11,30,272.0,439.0,5.3,19.4,698.0,433.02,331.05
2018,5,30,11,45,447.5,369.5,5.3,19.75,798.5,502.6,384.89
2018,5,30,12,0,623.0,300.0,5.3,20.1,899.0,586.43,450.03
2018,5,30,12,15,753.5,226.0,5.4,20.2,948.5,657.5,506.47
2018,5,30,12,30,884.0,152.0,5.5,20.3,998.0,719.88,556.93
2018,5,30,12,45,833.0,181.5,5.55,20.4,972.0,762.01,588.75
2018,5,30,13,0,782.0,211.0,5.6,20.5,946.0,789.35,609.39
2018,5,30,13,15,810.5,188.5,5.65,20.35,938.5,833.09,643.86
2018,5,30,13,30,839.0,166.0,5.7,20.2,931.0,874.68,675.57
2018,5,30,13,45,806.0,177.5,5.75,20.05,896.5,891.31,688.57
2018,5,30,14,0,773.0,189.0,5.8,19.9,862.0,903.2,698.44
2018,5,30,14,15,803.5,168.0,5.8,19.6,846.0,939.92,726.33
2018,5,30,14,30,834.0,147.0,5.8,19.3,830.0,973.54,751.98
2018,5,30,14,45,838.5,138.0,5.8,19.0,798.5,991.01,766.36
2018,5,30,15,0,843.0,129.0,5.8,18.7,767.0,1004.92,778.49
2018,5,30,15,15,830.0,125.0,5.8,18.7,724.5,1003.16,778.84
2018,5,30,15,30,817.0,121.0,5.8,18.7,682.0,997.62,776.76
2018,5,30,15,45,800.5,118.5,5.8,17.95,637.0,986.55,773.16
2018,5,30,16,0,784.0,116.0,5.8,17.2,592.0,971.93,767.11
2018,5,30,16,15,760.5,112.5,5.8,16.75,543.0,953.25,757.24
2018,5,30,16,30,737.0,109.0,5.8,16.3,494.0,924.42,739.86
2018,5,30,16,45,706.0,105.0,5.75,15.8,443.5,884.57,713.92
2018,5,30,17,0,675.0,101.0,5.7,15.3,393.0,842.35,685.68
2018,5,30,17,15,629.5,96.0,5.6,14.75,341.0,782.57,643.1
2018,5,30,17,30,584.0,91.0,5.5,14.2,289.0,721.49,598.2
2018,5,30,17,45,521.0,84.0,5.4,13.65,239.0,640.73,535.95
2018,5,30,18,0,458.0,77.0,5.3,13.1,189.0,556.54,468.36
2018,5,30,18,15,368.0,67.5,5.15,12.6,144.0,455.27,383.66
2018,5,30,18,30,278.0,58.0,5.0,12.1,99.0,359.37,299.53
2018,5,30,18,45,172.0,41.0,4.8,11.6,63.5,245.74,193.86
2018,5,30,19,0,66.0,24.0,4.6,11.1,28.0,104.48,12.14
2018,5,30,19,15,33.0,12.0,4.6,11.0,14.0,33.61,0.0
2018,5,30,19,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,3.85,10.85,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,3.9,10.9,2.0,1.57,0.0
2018,5,31,5,15,0.0,4.0,3.9,11.05,4.0,3.02,0.0
2018,5,31,5,30,0.0,6.0,3.9,11.2,6.0,4.54,0.0
2018,5,31,5,45,0.0,9.0,3.95,11.4,9.0,6.82,0.42
2018,5,31,6,0,0.0,12.0,4.0,11.6,12.0,9.1,2.56
2018,5,31,6,15,0.0,20.5,4.05,11.95,20.5,15.59,8.46
2018,5,31,6,30,0.0,29.0,4.1,12.3,29.0,22.1,14.35
2018,5,31,6,45,5.0,57.5,4.15,12.65,59.5,44.11,34.09
2018,5,31,7,0,10.0,86.0,4.2,13.0,90.0,65.56,53.07
2018,5,31,7,15,12.0,122.5,4.2,13.45,128.0,91.04,75.28
2018,5,31,7,30,14.0,159.0,4.2,13.9,166.0,115.62,96.35
2018,5,31,7,45,13.5,175.0,4.2,14.35,182.5,126.77,105.49
2018,5,31,8,0,13.0,191.0,4.2,14.8,199.0,137.83,114.45
2018,5,31,8,15,12.5,201.0,4.2,15.3,209.0,145.04,120.02
2018,5,31,8,30,12.0,211.0,4.2,15.8,219.0,152.16,125.48
2018,5,31,8,45,41.0,261.5,4.2,16.25,291.5,172.74,142.27
2018,5,31,9,0,70.0,312.0,4.2,16.7,364.0,199.74,164.2
2018,5,31,9,15,79.5,337.5,4.25,17.1,399.0,212.9,174.47
2018,5,31,9,30,89.0,363.0,4.3,17.5,434.0,225.57,184.3
2018,5,31,9,45,102.0,382.5,4.35,17.85,467.5,244.63,187.85
2018,5,31,10,0,115.0,402.0,4.4,18.2,501.0,253.48,192.17
2018,5,31,10,15,167.5,421.0,4.45,18.45,569.5,287.99,216.1
2018,5,31,10,30,220.0,440.0,4.5,18.7,638.0,329.37,246.29
2018,5,31,10,45,297.0,423.0,4.55,18.9,696.5,353.07,263.38
2018,5,31,11,0,374.0,406.0,4.6,19.1,755.0,398.41,298.36
2018,5,31,11,15,343.0,417.5,4.65,19.2,741.0,423.37,320.34
2018,5,31,11,30,312.0,429.0,4.7,19.3,727.0,445.51,339.47
2018,5,31,11,45,249.0,450.0,4.7,19.45,688.5,454.34,347.68
2018,5,31,12,0,186.0,471.0,4.7,19.6,650.0,459.97,352.52
2018,5,31,12,15,330.5,403.0,4.7,19.6,720.0,521.73,401.35
2018,5,31,12,30,475.0,335.0,4.7,19.6,790.0,599.41,462.11
2018,5,31,12,45,552.0,301.5,4.7,19.6,825.0,661.45,510.07
2018,5,31,13,0,629.0,268.0,4.7,19.6,860.0,727.0,560.27
2018,5,31,13,15,715.5,225.0,4.7,19.55,887.0,795.76,612.71
2018,5,31,13,30,802.0,182.0,4.7,19.5,914.0,857.38,659.6
2018,5,31,13,45,840.0,160.0,4.65,19.45,908.5,904.82,693.08
2018,5,31,14,0,878.0,138.0,4.6,19.4,903.0,936.24,715.27
2018,5,31,14,15,870.5,135.5,4.55,19.3,872.0,955.97,729.6
2018,5,31,14,30,863.0,133.0,4.5,19.2,841.0,972.14,741.63
2018,5,31,14,45,852.5,130.5,4.5,19.05,804.0,996.48,760.04
2018,5,31,15,0,842.0,128.0,4.5,18.9,767.0,1002.61,766.0
2018,5,31,15,15,828.5,125.5,4.5,18.9,725.0,1001.99,767.17
2018,5,31,15,30,815.0,123.0,4.5,18.9,683.0,997.65,765.98
2018,5,31,15,45,798.0,119.5,4.4,18.45,637.5,984.97,759.61
2018,5,31,16,0,781.0,116.0,4.3,18.0,592.0,968.74,751.1
2018,5,31,16,15,758.5,112.5,4.25,17.6,543.5,951.08,741.88
2018,5,31,16,30,736.0,109.0,4.2,17.2,495.0,923.3,725.41
2018,5,31,16,45,705.5,104.5,4.15,16.85,444.0,883.37,699.87
2018,5,31,17,0,675.0,100.0,4.1,16.5,393.0,841.07,672.14
2018,5,31,17,15,635.0,94.0,4.0,16.0,342.0,785.52,633.94
2018,5,31,17,30,595.0,88.0,3.9,15.5,291.0,728.59,593.5
2018,5,31,17,45,539.0,80.5,3.8,15.0,241.5,653.88,537.65
2018,5,31,18,0,483.0,73.0,3.7,14.5,192.0,579.29,479.45
2018,5,31,18,15,400.0,63.0,3.45,13.95,146.5,476.37,395.54
2018,5,31,18,30,317.0,53.0,3.2,13.4,101.0,384.3,316.98
2018,5,31,18,45,209.0,39.0,2.95,12.85,66.0,271.67,213.94
2018,5,31,19,0,101.0,25.0,2.7,12.3,31.0,134.1,29.07
2018,5,31,19,15,50.5,12.5,2.6,12.05,15.5,46.84,0.0
2018,5,31,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,4,45,31.5,7.0,1.65,9.85,8.0,0.0,0.0
2018,6,1,5,0,63.0,14.0,1.7,10.1,16.0,11.02,0.0
2018,6,1,5,15,172.5,29.0,1.75,10.55,47.0,21.93,9.45
2018,6,1,5,30,282.0,44.0,1.8,11.0,78.0,33.3,23.27
2018,6,1,5,45,373.5,53.5,1.85,11.5,120.5,43.32,32.91
2018,6,1,6,0,465.0,63.0,1.9,12.0,163.0,50.71,39.9
2018,6,1,6,15,527.5,70.0,1.85,12.6,212.0,55.87,44.65
2018,6,1,6,30,590.0,77.0,1.8,13.2,261.0,61.07,49.23
2018,6,1,6,45,635.5,82.0,1.7,13.85,312.0,64.57,52.13
2018,6,1,7,0,681.0,87.0,1.6,14.5,363.0,68.08,54.95
2018,6,1,7,15,713.5,91.0,1.6,15.35,414.5,70.66,56.84
2018,6,1,7,30,746.0,95.0,1.6,16.2,466.0,79.27,63.93
2018,6,1,7,45,771.5,97.5,1.55,17.0,515.5,80.72,64.73
2018,6,1,8,0,797.0,100.0,1.5,17.8,565.0,82.14,65.52
2018,6,1,8,15,816.0,102.5,1.6,18.7,612.5,83.36,66.11
2018,6,1,8,30,835.0,105.0,1.7,19.6,660.0,84.5,66.64
2018,6,1,8,45,850.0,107.0,1.85,20.55,703.5,94.58,74.68
2018,6,1,9,0,865.0,109.0,2.0,21.5,747.0,95.7,75.14
2018,6,1,9,15,878.5,109.0,2.05,22.05,786.0,95.59,74.71
2018,6,1,9,30,892.0,109.0,2.1,22.6,825.0,95.38,74.23
2018,6,1,9,45,904.0,108.5,2.15,23.2,859.0,135.33,77.97
2018,6,1,10,0,916.0,108.0,2.2,23.8,893.0,190.66,107.26
2018,6,1,10,15,922.0,109.0,2.25,24.25,920.0,247.07,148.31
2018,6,1,10,30,928.0,110.0,2.3,24.7,947.0,304.05,194.87
2018,6,1,10,45,932.5,110.5,2.4,25.2,966.5,360.66,243.03
2018,6,1,11,0,937.0,111.0,2.5,25.7,986.0,417.25,291.24
2018,6,1,11,15,939.5,111.5,2.55,26.05,998.5,472.81,337.98
2018,6,1,11,30,942.0,112.0,2.6,26.4,1011.0,527.77,383.04
2018,6,1,11,45,943.0,112.0,2.65,26.75,1016.0,580.83,425.41
2018,6,1,12,0,944.0,112.0,2.7,27.1,1021.0,632.76,465.66
2018,6,1,12,15,942.5,112.5,2.75,27.35,1018.0,682.13,503.14
2018,6,1,12,30,941.0,113.0,2.8,27.6,1015.0,729.7,538.37
2018,6,1,12,45,937.0,114.0,2.85,27.85,1004.5,773.82,570.37
2018,6,1,13,0,933.0,115.0,2.9,28.1,994.0,815.47,599.52
2018,6,1,13,15,930.0,114.0,3.0,28.2,977.0,853.55,625.43
2018,6,1,13,30,927.0,113.0,3.1,28.3,960.0,888.72,649.38
2018,6,1,13,45,923.0,111.5,3.15,28.45,936.0,919.51,670.0
2018,6,1,14,0,919.0,110.0,3.2,28.6,912.0,947.02,688.52
2018,6,1,14,15,912.0,109.0,3.25,28.55,881.5,968.87,703.98
2018,6,1,14,30,905.0,108.0,3.3,28.5,851.0,987.17,717.31
2018,6,1,14,45,896.5,105.0,3.35,28.5,814.0,998.34,726.03
2018,6,1,15,0,888.0,102.0,3.4,28.5,777.0,1005.77,732.54
2018,6,1,15,15,876.0,100.5,3.4,28.5,735.5,1007.64,735.27
2018,6,1,15,30,864.0,99.0,3.4,28.5,694.0,1005.89,735.84
2018,6,1,15,45,848.5,96.5,3.55,28.15,648.0,995.88,733.28
2018,6,1,16,0,833.0,94.0,3.7,27.8,602.0,995.67,737.34
2018,6,1,16,15,813.5,90.5,3.7,27.35,553.0,973.34,725.93
2018,6,1,16,30,794.0,87.0,3.7,26.9,504.0,947.79,712.41
2018,6,1,16,45,767.5,83.0,3.7,26.45,453.0,911.54,691.35
2018,6,1,17,0,741.0,79.0,3.7,26.0,402.0,872.69,668.05
2018,6,1,17,15,705.5,75.0,3.6,25.15,351.0,822.68,636.63
2018,6,1,17,30,670.0,71.0,3.5,24.3,300.0,778.36,608.16
2018,6,1,17,45,619.5,65.0,3.4,23.45,250.0,709.66,560.3
2018,6,1,18,0,569.0,59.0,3.3,22.6,200.0,641.13,510.18
2018,6,1,18,15,493.0,52.0,3.1,21.45,154.0,549.43,439.65
2018,6,1,18,30,417.0,45.0,2.9,20.3,108.0,460.33,367.25
2018,6,1,18,45,298.0,34.0,2.7,19.2,71.0,336.0,259.45
2018,6,1,19,0,179.0,23.0,2.5,18.1,34.0,203.56,60.24
2018,6,1,19,15,89.5,11.5,2.4,17.5,17.0,74.67,0.0
2018,6,1,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,2,4,45,54.5,8.0,1.15,12.75,9.5,0.0,0.0
2018,6,2,5,0,109.0,16.0,1.2,13.1,19.0,12.59,0.0
2018,6,2,5,15,233.5,27.0,1.35,13.85,50.5,22.22,9.71
2018,6,2,5,30,358.0,38.0,1.5,14.6,82.0,31.26,21.19
2018,6,2,5,45,445.0,46.0,1.7,15.4,125.5,37.69,27.47
2018,6,2,6,0,532.0,54.0,1.9,16.2,169.0,44.2,33.49
2018,6,2,6,15,589.5,59.5,1.8,17.0,218.0,48.56,37.42
2018,6,2,6,30,647.0,65.0,1.7,17.8,267.0,52.98,41.22
2018,6,2,6,45,687.0,69.5,1.6,18.65,318.0,61.11,48.11
2018,6,2,7,0,727.0,74.0,1.5,19.5,369.0,64.79,51.0
2018,6,2,7,15,755.5,77.5,1.45,20.6,420.0,67.5,52.91
2018,6,2,7,30,784.0,81.0,1.4,21.7,471.0,70.16,54.75
2018,6,2,7,45,805.5,84.5,1.4,22.75,521.0,72.61,56.38
2018,6,2,8,0,827.0,88.0,1.4,23.8,571.0,74.96,57.91
2018,6,2,8,15,843.5,90.0,1.45,24.65,617.5,84.85,65.75
2018,6,2,8,30,860.0,92.0,1.5,25.5,664.0,86.53,66.7
2018,6,2,8,45,873.0,94.5,1.6,26.4,707.5,88.26,67.69
2018,6,2,9,0,886.0,97.0,1.7,27.3,751.0,89.82,68.55
2018,6,2,9,15,892.5,100.5,1.8,28.0,788.5,91.54,69.6
2018,6,2,9,30,899.0,104.0,1.9,28.7,826.0,93.05,70.48
2018,6,2,9,45,902.0,109.0,2.0,29.4,858.0,135.64,76.18
2018,6,2,10,0,905.0,114.0,2.1,30.1,890.0,192.51,106.31
2018,6,2,10,15,910.5,115.5,2.2,30.65,916.5,248.5,146.01
2018,6,2,10,30,916.0,117.0,2.3,31.2,943.0,305.03,190.97
2018,6,2,10,45,920.5,117.5,2.35,31.75,962.5,361.01,237.24
2018,6,2,11,0,925.0,118.0,2.4,32.3,982.0,417.01,283.51
2018,6,2,11,15,928.0,118.5,2.4,32.7,995.0,472.2,328.45
2018,6,2,11,30,931.0,119.0,2.4,33.1,1008.0,526.87,371.75
2018,6,2,11,45,932.5,119.0,2.4,33.45,1013.5,579.75,412.51
2018,6,2,12,0,934.0,119.0,2.4,33.8,1019.0,631.57,451.23
2018,6,2,12,15,935.0,118.0,2.35,34.05,1017.0,681.12,487.16
2018,6,2,12,30,936.0,117.0,2.3,34.3,1015.0,729.05,520.91
2018,6,2,12,45,936.5,115.0,2.3,34.5,1005.5,773.95,552.15
2018,6,2,13,0,937.0,113.0,2.3,34.7,996.0,816.58,580.66
2018,6,2,13,15,933.5,112.0,2.3,34.85,978.5,854.34,604.6
2018,6,2,13,30,930.0,111.0,2.3,35.0,961.0,889.15,626.54
2018,6,2,13,45,925.0,110.0,2.3,35.1,937.0,919.56,645.78
2018,6,2,14,0,920.0,109.0,2.3,35.2,913.0,946.67,662.96
2018,6,2,14,15,913.5,107.0,2.35,35.1,882.0,968.0,677.64
2018,6,2,14,30,907.0,105.0,2.4,35.0,851.0,985.74,690.27
2018,6,2,14,45,898.0,103.5,2.5,34.95,814.5,997.96,700.0
2018,6,2,15,0,889.0,102.0,2.6,34.9,778.0,1006.52,707.65
2018,6,2,15,15,877.0,100.0,2.6,34.9,736.5,1007.87,709.93
2018,6,2,15,30,865.0,98.0,2.6,34.9,695.0,1005.57,710.15
2018,6,2,15,45,850.0,95.5,2.7,34.45,649.5,996.06,708.25
2018,6,2,16,0,835.0,93.0,2.8,34.0,604.0,996.33,712.68
2018,6,2,16,15,816.0,89.5,2.8,33.55,555.0,974.53,702.16
2018,6,2,16,30,797.0,86.0,2.8,33.1,506.0,949.5,689.64
2018,6,2,16,45,771.5,82.5,2.8,32.6,455.5,914.91,670.78
2018,6,2,17,0,746.0,79.0,2.8,32.1,405.0,877.68,649.77
2018,6,2,17,15,710.0,74.5,2.55,31.0,353.5,826.53,618.42
2018,6,2,17,30,674.0,70.0,2.3,29.9,302.0,780.79,589.72
2018,6,2,17,45,623.5,64.5,2.1,28.75,252.0,712.75,544.32
2018,6,2,18,0,573.0,59.0,1.9,27.6,202.0,644.85,496.75
2018,6,2,18,15,498.0,52.0,1.75,26.3,156.0,553.94,429.99
2018,6,2,18,30,423.0,45.0,1.6,25.0,110.0,465.61,361.21
2018,6,2,18,45,309.0,34.5,1.5,23.7,73.0,345.55,261.06
2018,6,2,19,0,195.0,24.0,1.4,22.4,36.0,218.61,76.59
2018,6,2,19,15,101.5,13.0,1.45,21.85,19.0,84.7,0.0
2018,6,2,19,30,8.0,2.0,1.5,21.3,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.5,20.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
