Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,4,45,56.0,7.5,2.05,14.9,9.5,0.0,0.0
2018,6,3,5,0,112.0,15.0,2.2,15.2,19.0,11.8,0.0
2018,6,3,5,15,237.5,26.5,2.35,15.9,51.0,21.78,9.48
2018,6,3,5,30,363.0,38.0,2.5,16.6,83.0,31.28,21.01
2018,6,3,5,45,449.0,46.0,2.65,17.3,126.5,37.71,27.25
2018,6,3,6,0,535.0,54.0,2.8,18.0,170.0,44.22,33.24
2018,6,3,6,15,592.0,59.5,2.7,18.85,219.0,48.59,37.13
2018,6,3,6,30,649.0,65.0,2.6,19.7,268.0,53.0,40.9
2018,6,3,6,45,688.5,70.0,2.55,20.55,319.5,56.84,44.02
2018,6,3,7,0,728.0,75.0,2.5,21.4,371.0,65.55,51.26
2018,6,3,7,15,756.0,79.0,2.45,22.35,422.0,68.59,53.47
2018,6,3,7,30,784.0,83.0,2.4,23.3,473.0,71.56,55.59
2018,6,3,7,45,805.0,86.0,2.35,24.3,522.5,73.61,56.88
2018,6,3,8,0,826.0,89.0,2.3,25.3,572.0,75.58,58.09
2018,6,3,8,15,842.5,91.5,2.3,26.15,618.5,85.72,66.1
2018,6,3,8,30,859.0,94.0,2.3,27.0,665.0,87.67,67.27
2018,6,3,8,45,871.0,96.5,2.3,27.85,708.0,89.34,68.2
2018,6,3,9,0,883.0,99.0,2.3,28.7,751.0,90.83,69.0
2018,6,3,9,15,892.0,101.0,2.35,29.4,789.0,91.79,69.42
2018,6,3,9,30,901.0,103.0,2.4,30.1,827.0,92.59,69.72
2018,6,3,9,45,907.5,105.5,2.4,30.8,859.5,134.39,74.62
2018,6,3,10,0,914.0,108.0,2.4,31.5,892.0,190.63,103.99
2018,6,3,10,15,919.5,109.0,2.5,32.0,918.5,246.72,143.68
2018,6,3,10,30,925.0,110.0,2.6,32.5,945.0,303.33,188.64
2018,6,3,10,45,929.0,111.0,2.65,33.05,964.5,359.8,235.23
2018,6,3,11,0,933.0,112.0,2.7,33.6,984.0,416.23,281.78
2018,6,3,11,15,935.5,112.0,2.75,33.95,996.5,471.18,326.7
2018,6,3,11,30,938.0,112.0,2.8,34.3,1009.0,525.53,370.01
2018,6,3,11,45,939.0,113.0,2.9,34.7,1014.5,578.97,411.44
2018,6,3,12,0,940.0,114.0,3.0,35.1,1020.0,631.34,450.88
2018,6,3,12,15,939.0,113.5,3.1,35.15,1017.0,680.11,487.49
2018,6,3,12,30,938.0,113.0,3.2,35.2,1014.0,727.09,522.05
2018,6,3,12,45,935.0,113.0,3.25,35.25,1003.0,770.98,553.59
2018,6,3,13,0,932.0,113.0,3.3,35.3,992.0,812.44,582.39
2018,6,3,13,15,928.5,112.5,3.4,35.15,975.0,850.43,608.23
2018,6,3,13,30,925.0,112.0,3.5,35.0,958.0,885.52,632.22
2018,6,3,13,45,891.0,128.0,3.55,34.9,925.5,905.88,646.32
2018,6,3,14,0,857.0,144.0,3.6,34.8,893.0,921.7,657.7
2018,6,3,14,15,837.0,147.5,3.65,34.55,858.5,950.08,677.74
2018,6,3,14,30,817.0,151.0,3.7,34.3,824.0,960.23,686.09
2018,6,3,14,45,796.0,151.5,3.7,34.0,783.0,962.41,689.45
2018,6,3,15,0,775.0,152.0,3.7,33.7,742.0,960.62,690.44
2018,6,3,15,15,803.5,130.5,3.7,33.7,713.0,981.67,705.56
2018,6,3,15,30,832.0,109.0,3.7,33.7,684.0,998.27,717.79
2018,6,3,15,45,833.0,101.0,3.75,32.75,644.0,998.56,722.83
2018,6,3,16,0,834.0,93.0,3.8,31.8,604.0,995.16,725.75
2018,6,3,16,15,816.0,89.0,3.8,31.1,555.5,973.79,715.9
2018,6,3,16,30,798.0,85.0,3.8,30.4,507.0,949.17,703.91
2018,6,3,16,45,774.5,81.5,3.8,29.65,457.0,916.63,686.48
2018,6,3,17,0,751.0,78.0,3.8,28.9,407.0,881.41,666.8
2018,6,3,17,15,717.0,73.0,3.7,27.8,355.5,831.56,636.59
2018,6,3,17,30,683.0,68.0,3.6,26.7,304.0,786.55,608.66
2018,6,3,17,45,635.0,63.0,3.5,25.65,254.5,721.43,564.46
2018,6,3,18,0,587.0,58.0,3.4,24.6,205.0,656.31,517.9
2018,6,3,18,15,515.5,51.0,3.3,23.45,159.0,568.18,451.2
2018,6,3,18,30,444.0,44.0,3.2,22.3,113.0,482.53,382.46
2018,6,3,18,45,332.0,34.5,3.15,21.2,76.0,364.48,281.35
2018,6,3,19,0,220.0,25.0,3.1,20.1,39.0,237.76,97.77
2018,6,3,19,15,115.5,13.5,3.1,19.45,20.5,95.42,0.0
2018,6,3,19,30,11.0,2.0,3.1,18.8,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,3.1,18.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,4,4,45,67.5,7.5,3.05,12.95,10.0,0.0,0.0
2018,6,4,5,0,135.0,15.0,3.2,13.1,20.0,11.8,0.0
2018,6,4,5,15,267.0,26.0,3.25,13.65,53.0,21.44,9.53
2018,6,4,5,30,399.0,37.0,3.3,14.2,86.0,30.62,20.69
2018,6,4,5,45,483.0,43.5,3.4,14.75,130.0,35.94,26.0
2018,6,4,6,0,567.0,50.0,3.5,15.3,174.0,41.41,31.14
2018,6,4,6,15,621.5,55.0,3.55,16.15,223.0,45.55,34.87
2018,6,4,6,30,676.0,60.0,3.6,17.0,272.0,53.81,42.07
2018,6,4,6,45,714.0,64.0,3.7,17.8,323.0,57.28,44.91
2018,6,4,7,0,752.0,68.0,3.8,18.6,374.0,60.74,47.66
2018,6,4,7,15,779.0,71.0,3.9,19.35,425.0,63.26,49.53
2018,6,4,7,30,806.0,74.0,4.0,20.1,476.0,65.74,51.34
2018,6,4,7,45,826.0,77.0,4.1,20.85,525.5,75.72,59.53
2018,6,4,8,0,846.0,80.0,4.2,21.6,575.0,78.53,61.52
2018,6,4,8,15,862.0,83.0,4.25,22.2,622.5,81.09,63.33
2018,6,4,8,30,878.0,86.0,4.3,22.8,670.0,83.48,64.99
2018,6,4,8,45,890.0,87.5,4.35,23.45,713.0,84.72,65.67
2018,6,4,9,0,902.0,89.0,4.4,24.1,756.0,85.83,66.26
2018,6,4,9,15,906.5,94.0,4.4,24.5,793.5,88.48,68.19
2018,6,4,9,30,911.0,99.0,4.4,24.9,831.0,90.84,69.89
2018,6,4,9,45,911.0,105.0,4.45,25.3,862.0,134.49,76.45
2018,6,4,10,0,911.0,111.0,4.5,25.7,893.0,191.86,107.93
2018,6,4,10,15,917.0,112.0,4.5,25.9,919.5,247.87,148.92
2018,6,4,10,30,923.0,113.0,4.5,26.1,946.0,304.46,195.53
2018,6,4,10,45,928.0,113.5,4.55,26.25,966.5,360.83,244.11
2018,6,4,11,0,933.0,114.0,4.6,26.4,987.0,417.27,292.99
2018,6,4,11,15,937.0,114.0,4.7,26.45,1000.5,472.85,340.85
2018,6,4,11,30,941.0,114.0,4.8,26.5,1014.0,527.99,387.4
2018,6,4,11,45,942.5,114.0,4.85,26.5,1019.5,581.2,431.4
2018,6,4,12,0,944.0,114.0,4.9,26.5,1025.0,633.34,473.52
2018,6,4,12,15,944.0,114.0,4.95,26.35,1023.0,683.27,513.32
2018,6,4,12,30,944.0,114.0,5.0,26.2,1021.0,731.53,551.1
2018,6,4,12,45,942.5,113.5,5.1,26.1,1011.0,776.4,585.9
2018,6,4,13,0,941.0,113.0,5.2,26.0,1001.0,818.93,617.96
2018,6,4,13,15,938.5,112.0,5.2,25.8,984.5,857.65,645.66
2018,6,4,13,30,936.0,111.0,5.2,25.6,968.0,893.49,671.33
2018,6,4,13,45,932.5,109.5,5.2,25.4,944.5,924.96,694.02
2018,6,4,14,0,929.0,108.0,5.2,25.2,921.0,953.18,714.55
2018,6,4,14,15,909.0,113.0,5.2,24.9,886.0,969.08,727.08
2018,6,4,14,30,889.0,118.0,5.2,24.6,851.0,981.09,737.17
2018,6,4,14,45,806.0,146.5,5.2,24.35,789.0,966.79,729.27
2018,6,4,15,0,723.0,175.0,5.2,24.1,727.0,942.26,714.51
2018,6,4,15,15,790.5,139.0,5.2,24.1,712.0,977.48,740.57
2018,6,4,15,30,858.0,103.0,5.2,24.1,697.0,1003.77,760.2
2018,6,4,15,45,852.0,97.0,5.15,23.25,654.0,999.54,761.28
2018,6,4,16,0,846.0,91.0,5.1,22.4,611.0,991.68,760.16
2018,6,4,16,15,827.0,88.5,5.1,21.8,562.5,984.31,759.14
2018,6,4,16,30,808.0,86.0,5.1,21.2,514.0,960.58,746.63
2018,6,4,16,45,780.5,81.5,5.05,20.6,461.5,922.66,723.49
2018,6,4,17,0,753.0,77.0,5.0,20.0,409.0,882.14,698.05
2018,6,4,17,15,720.0,73.5,4.9,19.25,358.5,835.21,667.25
2018,6,4,17,30,687.0,70.0,4.8,18.5,308.0,793.36,639.19
2018,6,4,17,45,621.5,66.0,4.7,17.8,255.0,713.12,580.44
2018,6,4,18,0,556.0,62.0,4.6,17.1,202.0,633.58,519.72
2018,6,4,18,15,456.0,54.0,4.45,16.4,152.0,519.68,428.64
2018,6,4,18,30,356.0,46.0,4.3,15.7,102.0,410.17,337.26
2018,6,4,18,45,260.0,35.0,4.2,15.05,68.5,303.59,242.31
2018,6,4,19,0,164.0,24.0,4.1,14.4,35.0,195.97,90.98
2018,6,4,19,15,86.5,13.0,4.05,14.05,18.5,73.79,0.0
2018,6,4,19,30,9.0,2.0,4.0,13.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,4.0,13.35,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,40.5,8.0,3.5,10.7,9.5,0.0,0.0
2018,6,5,5,0,81.0,16.0,3.6,10.9,19.0,12.59,0.0
2018,6,5,5,15,194.5,30.5,3.7,11.3,51.0,23.09,10.99
2018,6,5,5,30,308.0,45.0,3.8,11.7,83.0,34.16,24.0
2018,6,5,5,45,397.5,54.5,3.95,12.15,127.0,44.25,33.65
2018,6,5,6,0,487.0,64.0,4.1,12.6,171.0,51.65,40.64
2018,6,5,6,15,545.0,72.0,4.1,13.05,220.0,57.57,46.07
2018,6,5,6,30,603.0,80.0,4.1,13.5,269.0,63.44,51.27
2018,6,5,6,45,641.5,87.0,4.1,13.9,320.0,68.22,55.36
2018,6,5,7,0,680.0,94.0,4.1,14.3,371.0,72.9,59.26
2018,6,5,7,15,702.5,100.0,4.05,14.85,419.5,76.47,62.07
2018,6,5,7,30,725.0,106.0,4.0,15.4,468.0,79.88,64.69
2018,6,5,7,45,750.0,110.5,4.0,15.95,518.5,82.24,66.37
2018,6,5,8,0,775.0,115.0,4.0,16.5,569.0,91.61,74.08
2018,6,5,8,15,805.5,114.5,3.95,17.1,620.0,90.78,72.95
2018,6,5,8,30,836.0,114.0,3.9,17.7,671.0,90.08,71.96
2018,6,5,8,45,799.0,135.5,3.9,18.3,695.5,100.81,80.7
2018,6,5,9,0,762.0,157.0,3.9,18.9,720.0,101.54,80.92
2018,6,5,9,15,812.5,144.0,3.9,19.4,772.5,102.45,81.35
2018,6,5,9,30,863.0,131.0,3.9,19.9,825.0,95.09,74.86
2018,6,5,9,45,885.5,126.0,3.9,20.4,863.0,143.19,85.53
2018,6,5,10,0,908.0,121.0,3.9,20.9,901.0,196.67,113.8
2018,6,5,10,15,913.5,122.0,3.9,21.35,927.0,252.52,155.16
2018,6,5,10,30,919.0,123.0,3.9,21.8,953.0,308.89,202.04
2018,6,5,10,45,937.0,115.0,3.9,22.2,977.0,364.3,249.81
2018,6,5,11,0,955.0,107.0,3.9,22.6,1001.0,420.84,298.78
2018,6,5,11,15,958.0,107.5,3.95,22.85,1014.0,477.35,347.55
2018,6,5,11,30,961.0,108.0,4.0,23.1,1027.0,533.3,394.71
2018,6,5,11,45,963.0,107.5,4.0,23.35,1032.5,587.32,439.06
2018,6,5,12,0,965.0,107.0,4.0,23.6,1038.0,640.25,481.3
2018,6,5,12,15,959.0,110.5,4.1,23.65,1034.0,689.77,520.51
2018,6,5,12,30,953.0,114.0,4.2,23.7,1030.0,737.21,557.29
2018,6,5,12,45,944.0,119.0,4.25,23.7,1018.5,781.37,590.86
2018,6,5,13,0,935.0,124.0,4.3,23.7,1007.0,822.84,621.64
2018,6,5,13,15,932.5,122.5,4.35,23.55,990.0,861.29,649.04
2018,6,5,13,30,930.0,121.0,4.4,23.4,973.0,896.85,674.43
2018,6,5,13,45,924.0,120.0,4.45,23.25,948.0,926.76,695.99
2018,6,5,14,0,918.0,119.0,4.5,23.1,923.0,953.29,715.43
2018,6,5,14,15,912.0,116.5,4.55,22.85,892.5,974.94,732.05
2018,6,5,14,30,906.0,114.0,4.6,22.6,862.0,993.0,746.43
2018,6,5,14,45,896.0,112.0,4.6,22.3,824.5,1004.06,755.98
2018,6,5,15,0,886.0,110.0,4.6,22.0,787.0,1011.39,763.23
2018,6,5,15,15,880.0,105.5,4.6,22.0,747.0,1016.31,768.15
2018,6,5,15,30,874.0,101.0,4.6,22.0,707.0,1017.54,770.75
2018,6,5,15,45,860.0,97.5,4.55,21.3,661.0,1008.13,767.95
2018,6,5,16,0,846.0,94.0,4.5,20.6,615.0,1008.44,772.04
2018,6,5,16,15,829.5,90.5,4.45,20.1,567.0,989.31,762.13
2018,6,5,16,30,813.0,87.0,4.4,19.6,519.0,966.9,750.02
2018,6,5,16,45,788.5,83.0,4.35,19.15,467.5,932.66,729.36
2018,6,5,17,0,764.0,79.0,4.3,18.7,416.0,895.7,706.41
2018,6,5,17,15,729.0,75.0,4.25,18.05,364.5,845.99,674.04
2018,6,5,17,30,694.0,71.0,4.2,17.4,313.0,801.58,644.49
2018,6,5,17,45,644.5,65.5,4.1,16.75,262.0,734.08,595.84
2018,6,5,18,0,595.0,60.0,4.0,16.1,211.0,666.58,544.9
2018,6,5,18,15,499.5,54.5,3.85,15.45,162.0,558.82,459.49
2018,6,5,18,30,404.0,49.0,3.7,14.8,113.0,454.11,372.61
2018,6,5,18,45,288.5,37.0,3.55,14.15,75.0,331.52,265.33
2018,6,5,19,0,173.0,25.0,3.4,13.5,37.0,205.65,103.85
2018,6,5,19,15,92.0,13.5,3.4,13.2,19.5,78.27,0.0
2018,6,5,19,30,11.0,2.0,3.4,12.9,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.4,12.6,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,4,45,3.0,4.0,3.45,11.0,4.0,0.0,0.0
2018,6,6,5,0,6.0,8.0,3.5,11.2,8.0,6.29,0.0
2018,6,6,5,15,3.5,19.5,3.55,11.55,19.5,14.89,5.16
2018,6,6,5,30,1.0,31.0,3.6,11.9,31.0,23.64,14.89
2018,6,6,5,45,3.5,47.5,3.7,12.2,48.0,35.71,26.1
2018,6,6,6,0,6.0,64.0,3.8,12.5,65.0,47.69,37.13
2018,6,6,6,15,25.5,86.0,3.8,12.95,93.5,62.5,50.5
2018,6,6,6,30,45.0,108.0,3.8,13.4,122.0,77.37,63.69
2018,6,6,6,45,113.0,134.5,3.8,13.8,178.5,93.34,77.61
2018,6,6,7,0,181.0,161.0,3.8,14.2,235.0,110.37,92.23
2018,6,6,7,15,183.0,181.5,3.85,14.6,264.5,122.68,102.5
2018,6,6,7,30,185.0,202.0,3.9,15.0,294.0,134.61,112.3
2018,6,6,7,45,166.5,211.5,3.9,15.35,301.0,140.02,116.4
2018,6,6,8,0,148.0,221.0,3.9,15.7,308.0,145.08,120.18
2018,6,6,8,15,266.0,237.5,3.95,16.2,409.0,148.09,122.13
2018,6,6,8,30,384.0,254.0,4.0,16.7,510.0,158.66,130.48
2018,6,6,8,45,399.5,270.0,4.0,17.2,551.5,155.99,127.64
2018,6,6,9,0,415.0,286.0,4.0,17.7,593.0,161.37,131.59
2018,6,6,9,15,582.5,232.5,4.05,18.1,687.5,134.06,108.29
2018,6,6,9,30,750.0,179.0,4.1,18.5,782.0,107.73,85.89
2018,6,6,9,45,805.0,160.0,4.15,18.9,831.0,145.76,90.24
2018,6,6,10,0,860.0,141.0,4.2,19.3,880.0,200.11,119.24
2018,6,6,10,15,864.0,144.0,4.25,19.55,905.5,254.16,159.7
2018,6,6,10,30,868.0,147.0,4.3,19.8,931.0,308.65,205.48
2018,6,6,10,45,816.5,182.5,4.4,20.05,932.5,362.94,254.66
2018,6,6,11,0,765.0,218.0,4.5,20.3,934.0,414.09,300.77
2018,6,6,11,15,767.5,219.0,4.55,20.5,945.5,465.51,344.98
2018,6,6,11,30,770.0,220.0,4.6,20.7,957.0,516.82,388.17
2018,6,6,11,45,803.5,200.5,4.7,20.9,973.0,568.42,430.79
2018,6,6,12,0,837.0,181.0,4.8,21.1,989.0,622.32,474.41
2018,6,6,12,15,854.0,169.5,4.85,21.15,992.5,672.69,514.71
2018,6,6,12,30,871.0,158.0,4.9,21.2,996.0,712.93,547.22
2018,6,6,12,45,862.0,162.0,4.95,21.25,984.0,764.96,586.73
2018,6,6,13,0,853.0,166.0,5.0,21.3,972.0,804.87,617.08
2018,6,6,13,15,856.5,160.5,5.0,21.2,958.0,843.75,646.65
2018,6,6,13,30,860.0,155.0,5.0,21.1,944.0,880.01,672.8
2018,6,6,13,45,854.5,153.0,5.0,21.05,920.0,908.88,693.62
2018,6,6,14,0,849.0,151.0,5.0,21.0,896.0,934.43,712.22
2018,6,6,14,15,841.0,149.0,5.0,20.8,865.5,954.26,727.36
2018,6,6,14,30,833.0,147.0,5.0,20.6,835.0,970.51,740.2
2018,6,6,14,45,822.0,145.0,4.95,20.4,799.0,980.25,748.31
2018,6,6,15,0,811.0,143.0,4.9,20.2,763.0,986.3,754.06
2018,6,6,15,15,797.5,139.0,4.9,20.2,721.5,984.05,754.05
2018,6,6,15,30,784.0,135.0,4.9,20.2,680.0,978.11,751.67
2018,6,6,15,45,765.5,131.5,4.9,19.6,634.5,964.0,745.5
2018,6,6,16,0,747.0,128.0,4.9,19.0,589.0,954.99,743.04
2018,6,6,16,15,695.0,131.0,4.85,18.55,532.5,908.26,712.83
2018,6,6,16,30,643.0,134.0,4.8,18.1,476.0,858.49,680.14
2018,6,6,16,45,548.0,137.0,4.8,17.6,408.5,751.43,604.53
2018,6,6,17,0,453.0,140.0,4.8,17.1,341.0,657.7,536.73
2018,6,6,17,15,425.0,125.5,4.7,16.55,295.5,608.46,501.23
2018,6,6,17,30,397.0,111.0,4.6,16.0,250.0,558.25,463.7
2018,6,6,17,45,385.5,94.5,4.55,15.4,212.0,520.2,434.85
2018,6,6,18,0,374.0,78.0,4.5,14.8,174.0,480.81,403.42
2018,6,6,18,15,315.0,66.5,4.25,14.3,135.0,406.02,340.7
2018,6,6,18,30,256.0,55.0,4.0,13.8,96.0,334.39,277.81
2018,6,6,18,45,172.0,42.0,3.8,13.3,65.5,244.34,196.02
2018,6,6,19,0,88.0,29.0,3.6,12.8,35.0,134.49,70.66
2018,6,6,19,15,45.0,15.0,3.6,12.65,18.0,44.92,0.0
2018,6,6,19,30,2.0,1.0,3.6,12.5,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.6,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.4,10.7,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.5,10.8,6.0,4.72,0.0
2018,6,7,5,15,0.5,12.5,3.6,11.15,12.5,9.5,1.3
2018,6,7,5,30,0.0,19.0,3.7,11.5,19.0,14.45,6.93
2018,6,7,5,45,0.0,29.5,3.8,11.9,29.5,22.5,14.4
2018,6,7,6,0,0.0,40.0,3.9,12.3,40.0,30.56,21.83
2018,6,7,6,15,0.0,54.0,3.95,12.8,54.0,41.35,31.6
2018,6,7,6,30,0.0,68.0,4.0,13.3,68.0,51.85,40.97
2018,6,7,6,45,0.0,90.5,4.05,13.85,90.5,67.95,55.13
2018,6,7,7,0,0.0,113.0,4.1,14.4,113.0,83.77,68.82
2018,6,7,7,15,7.0,141.5,4.1,14.95,145.0,103.36,85.57
2018,6,7,7,30,14.0,170.0,4.1,15.5,177.0,122.58,101.73
2018,6,7,7,45,17.5,190.0,4.1,16.0,199.5,136.24,112.9
2018,6,7,8,0,21.0,210.0,4.1,16.5,222.0,149.77,123.83
2018,6,7,8,15,24.5,231.0,4.05,17.05,246.5,163.77,135.0
2018,6,7,8,30,28.0,252.0,4.0,17.6,271.0,166.76,136.81
2018,6,7,8,45,45.0,283.0,4.0,18.15,315.5,183.95,150.5
2018,6,7,9,0,62.0,314.0,4.0,18.7,360.0,200.51,163.48
2018,6,7,9,15,229.0,310.0,4.0,19.2,492.0,176.07,142.65
2018,6,7,9,30,396.0,306.0,4.0,19.7,624.0,163.41,131.7
2018,6,7,9,45,630.0,223.5,4.05,20.15,753.5,156.82,103.18
2018,6,7,10,0,864.0,141.0,4.1,20.6,883.0,200.51,118.77
2018,6,7,10,15,871.0,143.0,4.2,20.95,910.5,254.84,159.03
2018,6,7,10,30,878.0,145.0,4.3,21.3,938.0,309.9,204.85
2018,6,7,10,45,882.5,146.0,4.45,21.6,958.0,364.24,252.26
2018,6,7,11,0,887.0,147.0,4.6,21.9,978.0,418.66,300.03
2018,6,7,11,15,890.0,148.0,4.65,22.05,991.0,472.38,346.74
2018,6,7,11,30,893.0,149.0,4.7,22.2,1004.0,525.71,392.15
2018,6,7,11,45,895.0,148.0,4.75,22.35,1009.0,576.77,434.77
2018,6,7,12,0,897.0,147.0,4.8,22.5,1014.0,626.94,475.62
2018,6,7,12,15,896.0,148.0,4.8,22.6,1012.0,675.48,514.15
2018,6,7,12,30,895.0,149.0,4.8,22.7,1010.0,722.49,550.62
2018,6,7,12,45,894.0,148.0,4.85,22.8,1001.0,766.29,584.28
2018,6,7,13,0,893.0,147.0,4.9,22.9,992.0,807.91,615.79
2018,6,7,13,15,890.5,145.5,4.85,22.9,975.5,845.51,642.66
2018,6,7,13,30,888.0,144.0,4.8,22.9,959.0,880.33,666.96
2018,6,7,13,45,884.0,142.0,4.8,22.95,935.5,910.47,688.17
2018,6,7,14,0,880.0,140.0,4.8,23.0,912.0,937.43,707.21
2018,6,7,14,15,875.0,137.5,4.8,22.9,883.0,959.71,723.55
2018,6,7,14,30,870.0,135.0,4.8,22.8,854.0,978.57,737.69
2018,6,7,14,45,862.5,131.0,4.75,22.7,818.0,1004.74,756.56
2018,6,7,15,0,855.0,127.0,4.7,22.6,782.0,1012.57,763.01
2018,6,7,15,15,842.0,124.5,4.7,22.6,740.5,1012.83,764.73
2018,6,7,15,30,829.0,122.0,4.7,22.6,699.0,1009.34,764.12
2018,6,7,15,45,815.0,117.5,4.65,22.05,653.5,998.91,760.17
2018,6,7,16,0,801.0,113.0,4.6,21.5,608.0,984.9,753.89
2018,6,7,16,15,784.5,108.0,4.5,21.05,560.5,964.32,742.38
2018,6,7,16,30,768.0,103.0,4.4,20.6,513.0,940.47,728.58
2018,6,7,16,45,744.0,98.0,4.3,20.1,463.0,913.39,712.84
2018,6,7,17,0,720.0,93.0,4.2,19.6,413.0,876.76,689.89
2018,6,7,17,15,684.0,87.0,4.1,18.95,361.0,824.74,655.56
2018,6,7,17,30,648.0,81.0,4.0,18.3,309.0,771.21,619.03
2018,6,7,17,45,574.5,76.5,3.9,17.65,255.0,683.2,554.82
2018,6,7,18,0,501.0,72.0,3.8,17.0,201.0,595.92,488.47
2018,6,7,18,15,433.0,61.5,3.55,16.25,155.5,508.37,418.53
2018,6,7,18,30,365.0,51.0,3.3,15.5,110.0,423.25,347.25
2018,6,7,18,45,266.5,39.5,3.1,14.8,75.0,316.5,253.55
2018,6,7,19,0,168.0,28.0,2.9,14.1,40.0,209.01,117.82
2018,6,7,19,15,88.0,15.0,2.85,13.7,21.0,76.61,0.0
2018,6,7,19,30,8.0,2.0,2.8,13.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.8,12.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,8,4,45,52.0,8.0,2.45,10.55,10.0,6.29,0.0
2018,6,8,5,0,104.0,16.0,2.6,10.9,20.0,12.59,0.0
2018,6,8,5,15,219.5,28.5,2.75,11.6,51.5,21.75,10.32
2018,6,8,5,30,335.0,41.0,2.9,12.3,83.0,33.6,23.5
2018,6,8,5,45,418.5,50.5,3.05,12.95,126.5,41.09,30.78
2018,6,8,6,0,502.0,60.0,3.2,13.6,170.0,48.59,37.77
2018,6,8,6,15,559.0,66.5,3.15,14.25,218.5,53.49,42.23
2018,6,8,6,30,616.0,73.0,3.1,14.9,267.0,58.4,46.52
2018,6,8,6,45,656.0,79.0,3.1,15.55,318.0,62.69,50.11
2018,6,8,7,0,696.0,85.0,3.1,16.2,369.0,66.91,53.55
2018,6,8,7,15,725.0,89.0,3.05,16.9,419.5,69.51,55.48
2018,6,8,7,30,754.0,93.0,3.0,17.6,470.0,77.97,62.46
2018,6,8,7,45,776.5,97.0,3.0,18.3,519.5,80.44,64.18
2018,6,8,8,0,799.0,101.0,3.0,19.0,569.0,82.81,65.8
2018,6,8,8,15,816.0,104.0,3.05,19.7,615.5,84.27,66.65
2018,6,8,8,30,833.0,107.0,3.1,20.4,662.0,85.63,67.42
2018,6,8,8,45,846.0,110.0,3.1,21.1,705.0,86.76,67.99
2018,6,8,9,0,859.0,113.0,3.1,21.8,748.0,97.61,76.69
2018,6,8,9,15,867.5,115.0,3.2,22.4,785.0,98.29,76.89
2018,6,8,9,30,876.0,117.0,3.3,23.0,822.0,98.8,76.98
2018,6,8,9,45,882.0,120.0,3.35,23.65,854.0,139.67,81.8
2018,6,8,10,0,888.0,123.0,3.4,24.3,886.0,194.59,111.43
2018,6,8,10,15,893.5,124.5,3.45,24.8,912.0,249.45,151.4
2018,6,8,10,30,899.0,126.0,3.5,25.3,938.0,304.86,196.73
2018,6,8,10,45,903.5,126.5,3.55,25.8,957.5,359.77,243.55
2018,6,8,11,0,908.0,127.0,3.6,26.3,977.0,414.72,290.52
2018,6,8,11,15,910.5,127.0,3.65,26.75,989.0,468.41,335.88
2018,6,8,11,30,913.0,127.0,3.7,27.2,1001.0,521.55,379.69
2018,6,8,11,45,915.0,126.0,3.75,27.6,1006.0,573.1,421.15
2018,6,8,12,0,917.0,125.0,3.8,28.0,1011.0,623.68,460.69
2018,6,8,12,15,913.5,126.5,3.9,28.15,1007.5,671.39,497.67
2018,6,8,12,30,910.0,128.0,4.0,28.3,1004.0,717.29,532.49
2018,6,8,12,45,905.0,129.5,4.1,28.45,993.5,760.08,564.4
2018,6,8,13,0,900.0,131.0,4.2,28.6,983.0,800.47,594.05
2018,6,8,13,15,897.0,130.0,4.3,28.55,966.5,837.81,620.31
2018,6,8,13,30,894.0,129.0,4.4,28.5,950.0,872.36,644.58
2018,6,8,13,45,889.0,126.5,4.5,28.4,925.5,900.89,664.95
2018,6,8,14,0,884.0,124.0,4.6,28.3,901.0,926.14,683.24
2018,6,8,14,15,878.0,121.5,4.7,28.1,871.0,947.08,699.34
2018,6,8,14,30,872.0,119.0,4.8,27.9,841.0,964.56,713.31
2018,6,8,14,45,864.0,116.5,4.85,27.65,805.5,976.59,723.6
2018,6,8,15,0,856.0,114.0,4.9,27.4,770.0,985.04,731.71
2018,6,8,15,15,844.0,111.5,4.9,27.4,729.5,985.95,733.8
2018,6,8,15,30,832.0,109.0,4.9,27.4,689.0,997.22,743.11
2018,6,8,15,45,819.0,105.0,5.0,26.6,644.5,988.21,742.01
2018,6,8,16,0,806.0,101.0,5.1,25.8,600.0,975.69,738.69
2018,6,8,16,15,790.0,96.0,5.05,25.2,552.5,955.49,728.38
2018,6,8,16,30,774.0,91.0,5.0,24.6,505.0,932.06,715.81
2018,6,8,16,45,751.5,86.0,4.95,24.0,455.5,899.06,696.3
2018,6,8,17,0,729.0,81.0,4.9,23.4,406.0,863.42,674.54
2018,6,8,17,15,698.0,76.0,4.75,22.65,356.0,817.04,644.17
2018,6,8,17,30,667.0,71.0,4.6,21.9,306.0,775.78,616.65
2018,6,8,17,45,624.5,65.0,4.4,21.15,257.5,714.84,572.87
2018,6,8,18,0,582.0,59.0,4.2,20.4,209.0,653.67,527.22
2018,6,8,18,15,516.5,51.5,3.95,19.6,163.5,570.34,461.94
2018,6,8,18,30,451.0,44.0,3.7,18.8,118.0,489.3,395.09
2018,6,8,18,45,340.0,35.0,3.45,18.0,80.0,372.42,294.86
2018,6,8,19,0,229.0,26.0,3.2,17.2,42.0,252.46,147.67
2018,6,8,19,15,122.5,14.0,3.15,16.7,22.0,101.29,0.0
2018,6,8,19,30,16.0,2.0,3.1,16.2,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,3.05,15.75,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.0,13.0,5.5,4.33,0.0
2018,6,9,5,0,12.0,11.0,3.2,13.2,11.0,8.65,0.0
2018,6,9,5,15,30.5,22.5,3.45,13.55,25.5,17.29,7.0
2018,6,9,5,30,49.0,34.0,3.7,13.9,40.0,25.92,16.72
2018,6,9,5,45,31.0,31.5,3.9,14.25,36.0,24.56,16.05
2018,6,9,6,0,13.0,29.0,4.1,14.6,32.0,22.95,14.83
2018,6,9,6,15,6.5,40.5,4.2,14.9,42.0,31.0,22.09
2018,6,9,6,30,0.0,52.0,4.3,15.2,52.0,39.79,29.92
2018,6,9,6,45,14.0,97.0,4.4,15.5,102.5,72.54,58.83
2018,6,9,7,0,28.0,142.0,4.5,15.8,153.0,99.79,82.48
2018,6,9,7,15,134.5,169.5,4.45,16.0,235.0,115.3,95.6
2018,6,9,7,30,241.0,197.0,4.4,16.2,317.0,128.2,106.32
2018,6,9,7,45,227.5,223.5,4.4,16.35,346.0,141.59,117.36
2018,6,9,8,0,214.0,250.0,4.4,16.5,375.0,161.35,133.72
2018,6,9,8,15,191.0,272.5,4.4,16.75,391.0,172.3,142.41
2018,6,9,8,30,168.0,295.0,4.4,17.0,407.0,182.68,150.57
2018,6,9,8,45,246.0,306.5,4.4,17.25,482.5,178.85,146.82
2018,6,9,9,0,324.0,318.0,4.4,17.5,558.0,184.84,151.33
2018,6,9,9,15,354.5,326.5,4.5,17.95,601.5,187.78,153.2
2018,6,9,9,30,385.0,335.0,4.6,18.4,645.0,190.51,154.92
2018,6,9,9,45,400.0,343.5,4.65,18.85,677.0,203.02,146.58
2018,6,9,10,0,415.0,352.0,4.7,19.3,709.0,240.29,168.97
2018,6,9,10,15,455.5,352.0,4.75,19.8,754.5,280.54,197.23
2018,6,9,10,30,496.0,352.0,4.8,20.3,800.0,325.73,231.98
2018,6,9,10,45,565.0,326.5,4.9,20.75,847.5,370.35,267.08
2018,6,9,11,0,634.0,301.0,5.0,21.2,895.0,414.91,303.38
2018,6,9,11,15,596.0,330.5,5.1,21.5,895.0,467.61,347.82
2018,6,9,11,30,558.0,360.0,5.2,21.8,895.0,510.67,383.7
2018,6,9,11,45,581.5,345.5,5.25,22.1,905.5,554.52,419.03
2018,6,9,12,0,605.0,331.0,5.3,22.4,916.0,599.41,454.6
2018,6,9,12,15,422.5,400.0,5.4,22.4,808.0,575.2,437.83
2018,6,9,12,30,240.0,469.0,5.5,22.4,700.0,535.28,407.66
2018,6,9,12,45,354.5,425.5,5.55,22.4,763.0,607.5,463.94
2018,6,9,13,0,469.0,382.0,5.6,22.4,826.0,693.82,529.83
2018,6,9,13,15,616.0,300.0,5.6,22.3,872.5,774.18,592.2
2018,6,9,13,30,763.0,218.0,5.6,22.2,919.0,861.39,659.01
2018,6,9,13,45,753.0,215.0,5.65,22.1,892.0,884.46,676.82
2018,6,9,14,0,743.0,212.0,5.7,22.0,865.0,904.03,692.41
2018,6,9,14,15,676.0,232.0,5.7,21.85,811.0,888.98,682.07
2018,6,9,14,30,609.0,252.0,5.7,21.7,757.0,867.4,667.1
2018,6,9,14,45,558.5,258.5,5.7,21.55,706.0,838.2,647.27
2018,6,9,15,0,508.0,265.0,5.7,21.4,655.0,811.26,628.73
2018,6,9,15,15,509.0,248.5,5.7,21.4,621.5,808.57,628.81
2018,6,9,15,30,510.0,232.0,5.7,21.4,588.0,803.02,626.81
2018,6,9,15,45,476.5,225.5,5.7,20.85,541.0,770.38,605.47
2018,6,9,16,0,443.0,219.0,5.7,20.3,494.0,735.16,582.04
2018,6,9,16,15,471.5,191.5,5.65,19.9,463.0,737.47,587.75
2018,6,9,16,30,500.0,164.0,5.6,19.5,432.0,736.19,590.7
2018,6,9,16,45,502.5,145.5,5.55,19.1,392.5,715.91,577.97
2018,6,9,17,0,505.0,127.0,5.5,18.7,353.0,692.82,562.97
2018,6,9,17,15,470.0,116.0,5.35,18.2,306.0,640.08,524.5
2018,6,9,17,30,435.0,105.0,5.2,17.7,259.0,586.64,484.58
2018,6,9,17,45,328.0,98.0,5.05,17.15,203.5,470.83,392.68
2018,6,9,18,0,221.0,91.0,4.9,16.6,148.0,337.4,282.88
2018,6,9,18,15,202.5,73.0,4.7,16.05,116.5,294.76,246.86
2018,6,9,18,30,184.0,55.0,4.5,15.5,85.0,251.7,208.81
2018,6,9,18,45,116.5,40.0,4.3,14.9,57.0,174.23,139.25
2018,6,9,19,0,49.0,25.0,4.1,14.3,29.0,80.07,45.65
2018,6,9,19,15,29.0,13.5,3.95,13.95,15.5,32.01,0.0
2018,6,9,19,30,9.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,6,9,19,45,4.5,1.0,3.65,13.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,10,4,45,25.0,7.0,2.35,9.85,8.0,5.51,0.0
2018,6,10,5,0,50.0,14.0,2.5,10.2,16.0,11.02,0.0
2018,6,10,5,15,128.5,28.0,2.65,10.8,42.0,21.08,9.97
2018,6,10,5,30,207.0,42.0,2.8,11.4,68.0,31.5,21.79
2018,6,10,5,45,299.5,52.5,2.95,12.05,108.5,39.54,29.53
2018,6,10,6,0,392.0,63.0,3.1,12.7,149.0,47.66,37.08
2018,6,10,6,15,433.5,73.5,3.2,13.45,191.5,55.26,43.95
2018,6,10,6,30,475.0,84.0,3.3,14.2,234.0,64.69,52.24
2018,6,10,6,45,531.5,93.0,3.4,14.95,288.0,70.86,57.46
2018,6,10,7,0,588.0,102.0,3.5,15.7,342.0,76.91,62.44
2018,6,10,7,15,574.5,119.5,3.55,16.45,379.5,87.34,71.14
2018,6,10,7,30,561.0,137.0,3.6,17.2,417.0,97.07,79.08
2018,6,10,7,45,637.5,132.0,3.65,17.95,481.0,93.38,75.4
2018,6,10,8,0,714.0,127.0,3.7,18.7,545.0,90.32,72.32
2018,6,10,8,15,768.0,119.5,3.7,19.3,602.5,93.02,74.21
2018,6,10,8,30,822.0,112.0,3.7,19.9,660.0,88.42,69.92
2018,6,10,8,45,836.5,114.0,3.7,20.5,703.0,88.87,69.94
2018,6,10,9,0,851.0,116.0,3.7,21.1,746.0,89.24,69.91
2018,6,10,9,15,863.5,117.0,3.7,21.65,784.5,99.17,77.89
2018,6,10,9,30,876.0,118.0,3.7,22.2,823.0,99.29,77.65
2018,6,10,9,45,887.0,118.0,3.7,22.7,856.5,138.61,81.34
2018,6,10,10,0,898.0,118.0,3.7,23.2,890.0,192.82,110.25
2018,6,10,10,15,904.0,118.5,3.7,23.6,916.0,247.67,150.38
2018,6,10,10,30,910.0,119.0,3.7,24.0,942.0,303.1,196.04
2018,6,10,10,45,914.0,120.0,3.7,24.45,961.5,358.58,243.69
2018,6,10,11,0,918.0,121.0,3.7,24.9,981.0,414.06,291.44
2018,6,10,11,15,921.5,120.5,3.7,25.15,993.5,468.24,337.72
2018,6,10,11,30,925.0,120.0,3.7,25.4,1006.0,521.96,382.52
2018,6,10,11,45,928.0,118.0,3.75,25.7,1011.0,573.8,424.74
2018,6,10,12,0,931.0,116.0,3.8,26.0,1016.0,624.68,465.06
2018,6,10,12,15,931.5,114.5,3.9,26.1,1013.5,673.19,503.11
2018,6,10,12,30,932.0,113.0,4.0,26.2,1011.0,720.06,539.12
2018,6,10,12,45,932.5,111.0,4.1,26.35,1002.0,764.61,572.67
2018,6,10,13,0,933.0,109.0,4.2,26.5,993.0,806.93,603.53
2018,6,10,13,15,929.5,107.5,4.25,26.5,975.5,844.02,629.35
2018,6,10,13,30,926.0,106.0,4.3,26.5,958.0,878.16,653.15
2018,6,10,13,45,922.5,104.0,4.4,26.45,934.5,908.75,674.91
2018,6,10,14,0,919.0,102.0,4.5,26.4,911.0,936.1,694.57
2018,6,10,14,15,912.0,100.5,4.55,26.2,880.5,957.35,710.4
2018,6,10,14,30,905.0,99.0,4.6,26.0,850.0,975.07,724.21
2018,6,10,14,45,897.0,97.5,4.65,25.8,814.5,988.24,735.17
2018,6,10,15,0,889.0,96.0,4.7,25.6,779.0,997.81,743.92
2018,6,10,15,15,878.0,93.5,4.7,25.6,738.0,999.66,746.66
2018,6,10,15,30,867.0,91.0,4.7,25.6,697.0,997.87,747.15
2018,6,10,15,45,853.0,89.0,4.75,24.85,652.5,990.06,746.43
2018,6,10,16,0,839.0,87.0,4.8,24.1,608.0,978.83,743.48
2018,6,10,16,15,822.0,83.0,4.8,23.55,560.0,958.76,733.48
2018,6,10,16,30,805.0,79.0,4.8,23.0,512.0,948.05,730.03
2018,6,10,16,45,783.0,75.5,4.75,22.45,462.5,917.2,711.89
2018,6,10,17,0,761.0,72.0,4.7,21.9,413.0,883.7,691.62
2018,6,10,17,15,730.0,67.5,4.6,21.15,362.5,837.59,661.86
2018,6,10,17,30,699.0,63.0,4.5,20.4,312.0,789.71,629.83
2018,6,10,17,45,655.5,58.5,4.4,19.7,263.0,728.64,586.41
2018,6,10,18,0,612.0,54.0,4.3,19.0,214.0,673.99,545.82
2018,6,10,18,15,546.0,48.0,4.05,18.2,168.0,591.68,481.24
2018,6,10,18,30,480.0,42.0,3.8,17.4,122.0,511.68,415.11
2018,6,10,18,45,376.5,34.0,3.55,16.65,84.0,401.41,319.97
2018,6,10,19,0,273.0,26.0,3.3,15.9,46.0,289.28,181.5
2018,6,10,19,15,146.0,14.0,3.2,15.45,24.0,118.77,0.0
2018,6,10,19,30,19.0,2.0,3.1,15.0,2.0,0.0,0.0
2018,6,10,19,45,9.5,1.0,3.0,14.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,45,66.5,8.0,1.95,11.15,10.5,6.29,0.0
2018,6,11,5,0,133.0,16.0,2.1,11.5,21.0,12.59,0.0
2018,6,11,5,15,259.5,26.5,2.15,12.15,53.5,21.8,10.46
2018,6,11,5,30,386.0,37.0,2.2,12.8,86.0,30.52,20.81
2018,6,11,5,45,469.0,44.0,2.25,13.4,129.5,36.22,26.44
2018,6,11,6,0,552.0,51.0,2.3,14.0,173.0,42.03,31.89
2018,6,11,6,15,605.5,56.0,2.3,14.85,221.0,46.1,35.57
2018,6,11,6,30,659.0,61.0,2.3,15.7,269.0,54.37,42.8
2018,6,11,6,45,696.0,65.5,2.25,16.6,319.5,58.15,45.9
2018,6,11,7,0,733.0,70.0,2.2,17.5,370.0,61.89,48.88
2018,6,11,7,15,760.0,73.5,2.25,18.35,420.0,64.68,50.96
2018,6,11,7,30,787.0,77.0,2.3,19.2,470.0,67.42,52.96
2018,6,11,7,45,807.5,80.5,2.35,20.05,519.5,69.94,54.74
2018,6,11,8,0,828.0,84.0,2.4,20.9,569.0,80.59,63.42
2018,6,11,8,15,844.0,86.5,2.4,21.6,615.5,82.75,64.84
2018,6,11,8,30,860.0,89.0,2.4,22.3,662.0,84.76,66.15
2018,6,11,8,45,872.5,91.0,2.4,23.0,705.0,86.23,67.0
2018,6,11,9,0,885.0,93.0,2.4,23.7,748.0,87.54,67.73
2018,6,11,9,15,886.0,99.5,2.4,24.4,784.0,90.77,70.05
2018,6,11,9,30,887.0,106.0,2.4,25.1,820.0,93.63,72.05
2018,6,11,9,45,883.5,115.0,2.4,25.75,850.0,136.51,78.82
2018,6,11,10,0,880.0,124.0,2.4,26.4,880.0,193.15,109.6
2018,6,11,10,15,886.5,125.0,2.45,27.0,906.5,247.39,148.39
2018,6,11,10,30,893.0,126.0,2.5,27.6,933.0,302.29,192.5
2018,6,11,10,45,898.5,126.0,2.5,28.15,953.0,356.79,238.13
2018,6,11,11,0,904.0,126.0,2.5,28.7,973.0,411.44,283.9
2018,6,11,11,15,907.0,126.5,2.55,29.15,986.0,465.32,328.53
2018,6,11,11,30,910.0,127.0,2.6,29.6,999.0,518.74,371.66
2018,6,11,11,45,912.0,127.0,2.65,30.0,1005.0,570.71,412.55
2018,6,11,12,0,914.0,127.0,2.7,30.4,1011.0,621.79,451.57
2018,6,11,12,15,917.0,125.0,2.8,30.65,1010.5,671.01,488.68
2018,6,11,12,30,920.0,123.0,2.9,30.9,1010.0,718.85,523.95
2018,6,11,12,45,922.0,120.0,3.0,31.15,1001.5,763.54,556.33
2018,6,11,13,0,924.0,117.0,3.1,31.4,993.0,806.09,586.4
2018,6,11,13,15,921.0,116.0,3.15,31.5,976.5,843.94,611.62
2018,6,11,13,30,918.0,115.0,3.2,31.6,960.0,878.95,634.9
2018,6,11,13,45,914.0,114.0,3.3,31.7,937.0,910.1,655.96
2018,6,11,14,0,910.0,113.0,3.4,31.8,914.0,938.06,675.01
2018,6,11,14,15,904.0,111.5,3.45,31.7,884.5,960.4,690.76
2018,6,11,14,30,898.0,110.0,3.5,31.6,855.0,979.27,704.42
2018,6,11,14,45,889.5,108.0,3.6,31.55,819.5,991.68,714.29
2018,6,11,15,0,881.0,106.0,3.7,31.5,784.0,1000.46,722.02
2018,6,11,15,15,869.5,103.5,3.7,31.5,743.0,1002.07,724.5
2018,6,11,15,30,858.0,101.0,3.7,31.5,702.0,1000.04,724.84
2018,6,11,15,45,844.5,98.5,3.75,31.0,657.5,992.44,723.52
2018,6,11,16,0,831.0,96.0,3.8,30.5,613.0,994.78,728.89
2018,6,11,16,15,813.0,92.5,3.8,30.0,565.0,974.42,719.0
2018,6,11,16,30,795.0,89.0,3.8,29.5,517.0,950.83,707.05
2018,6,11,16,45,770.5,85.5,3.8,29.05,467.0,917.65,688.3
2018,6,11,17,0,746.0,82.0,3.8,28.6,417.0,881.79,667.36
2018,6,11,17,15,713.0,77.0,3.7,27.7,366.0,833.3,637.65
2018,6,11,17,30,680.0,72.0,3.6,26.8,315.0,789.98,610.59
2018,6,11,17,45,632.0,67.0,3.5,25.9,265.0,725.06,566.53
2018,6,11,18,0,584.0,62.0,3.4,25.0,215.0,660.05,520.27
2018,6,11,18,15,513.5,55.5,3.2,23.8,169.0,573.42,455.25
2018,6,11,18,30,443.0,49.0,3.0,22.6,123.0,488.8,388.19
2018,6,11,18,45,335.5,39.0,2.8,21.45,84.5,373.02,292.07
2018,6,11,19,0,228.0,29.0,2.6,20.3,46.0,260.3,163.79
2018,6,11,19,15,124.5,16.5,2.6,19.65,25.0,104.94,0.0
2018,6,11,19,30,21.0,4.0,2.6,19.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.55,18.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,12,4,45,70.0,8.5,1.55,13.6,11.0,6.69,0.0
2018,6,12,5,0,140.0,17.0,1.7,14.0,22.0,13.38,0.0
2018,6,12,5,15,271.0,27.0,1.85,14.75,55.0,22.26,10.66
2018,6,12,5,30,402.0,37.0,2.0,15.5,88.0,30.6,20.63
2018,6,12,5,45,486.5,43.5,2.15,16.2,132.0,35.95,25.88
2018,6,12,6,0,571.0,50.0,2.3,16.9,176.0,41.44,30.97
2018,6,12,6,15,625.5,55.0,2.25,17.8,225.0,45.59,34.68
2018,6,12,6,30,680.0,60.0,2.2,18.7,274.0,53.86,41.82
2018,6,12,6,45,718.0,63.5,2.15,19.6,325.0,56.95,44.3
2018,6,12,7,0,756.0,67.0,2.1,20.5,376.0,60.07,46.7
2018,6,12,7,15,783.0,70.0,2.05,21.7,427.0,62.62,48.49
2018,6,12,7,30,810.0,73.0,2.0,22.9,478.0,65.13,50.21
2018,6,12,7,45,830.5,76.0,2.0,24.05,528.0,75.19,58.26
2018,6,12,8,0,851.0,79.0,2.0,25.2,578.0,78.03,60.14
2018,6,12,8,15,866.5,81.0,2.1,26.1,624.5,79.98,61.34
2018,6,12,8,30,882.0,83.0,2.2,27.0,671.0,81.79,62.42
2018,6,12,8,45,893.0,85.0,2.3,27.95,713.5,83.34,63.27
2018,6,12,9,0,904.0,87.0,2.4,28.9,756.0,84.75,64.0
2018,6,12,9,15,913.5,88.5,2.5,29.55,794.0,85.67,64.44
2018,6,12,9,30,923.0,90.0,2.6,30.2,832.0,86.46,64.77
2018,6,12,9,45,930.5,91.0,2.7,30.85,865.0,127.13,68.99
2018,6,12,10,0,938.0,92.0,2.8,31.5,898.0,183.41,97.89
2018,6,12,10,15,943.0,93.0,2.9,32.0,924.5,240.17,137.98
2018,6,12,10,30,948.0,94.0,3.0,32.5,951.0,297.4,183.54
2018,6,12,10,45,951.5,94.5,3.05,33.05,970.5,354.14,230.61
2018,6,12,11,0,955.0,95.0,3.1,33.6,990.0,410.76,277.65
2018,6,12,11,15,957.0,96.0,3.15,33.8,1003.0,466.76,323.89
2018,6,12,11,30,959.0,97.0,3.2,34.0,1016.0,522.11,368.51
2018,6,12,11,45,960.0,97.0,3.3,34.25,1021.5,575.42,410.51
2018,6,12,12,0,961.0,97.0,3.4,34.5,1027.0,627.59,450.51
2018,6,12,12,15,959.0,98.0,3.45,34.55,1024.5,677.27,487.94
2018,6,12,12,30,957.0,99.0,3.5,34.6,1022.0,725.14,523.2
2018,6,12,12,45,953.0,100.5,3.6,34.65,1012.0,769.91,555.77
2018,6,12,13,0,949.0,102.0,3.7,34.7,1002.0,812.25,585.41
2018,6,12,13,15,946.0,101.5,3.75,34.6,985.5,851.02,611.56
2018,6,12,13,30,943.0,101.0,3.8,34.5,969.0,886.92,635.81
2018,6,12,13,45,939.0,99.5,3.85,34.4,945.5,917.99,656.92
2018,6,12,14,0,935.0,98.0,3.9,34.3,922.0,945.78,675.99
2018,6,12,14,15,929.0,97.0,3.9,34.05,892.5,968.84,692.26
2018,6,12,14,30,923.0,96.0,3.9,33.8,863.0,988.39,706.42
2018,6,12,14,45,915.0,94.5,3.9,33.55,827.5,1001.91,716.88
2018,6,12,15,0,907.0,93.0,3.9,33.3,792.0,1011.78,725.2
2018,6,12,15,15,896.5,91.0,3.9,33.3,751.0,1014.93,728.67
2018,6,12,15,30,886.0,89.0,3.9,33.3,710.0,1014.42,729.99
2018,6,12,15,45,872.5,86.5,3.9,32.55,665.0,1006.66,729.04
2018,6,12,16,0,859.0,84.0,3.9,31.8,620.0,995.39,725.95
2018,6,12,16,15,843.0,81.5,3.85,31.15,572.5,978.21,718.44
2018,6,12,16,30,827.0,79.0,3.8,30.5,525.0,970.4,717.19
2018,6,12,16,45,804.0,76.0,3.75,29.9,475.0,939.12,699.99
2018,6,12,17,0,781.0,73.0,3.7,29.3,425.0,905.12,680.73
2018,6,12,17,15,750.5,69.0,3.6,28.3,374.0,859.95,653.98
2018,6,12,17,30,720.0,65.0,3.5,27.3,323.0,812.87,624.9
2018,6,12,17,45,676.0,60.0,3.4,26.3,272.5,750.2,583.21
2018,6,12,18,0,632.0,55.0,3.3,25.3,222.0,694.07,544.12
2018,6,12,18,15,565.5,49.5,3.2,24.1,175.0,611.44,483.03
2018,6,12,18,30,499.0,44.0,3.1,22.9,128.0,530.9,419.8
2018,6,12,18,45,393.0,36.0,3.0,21.75,89.0,417.5,326.06
2018,6,12,19,0,287.0,28.0,2.9,20.6,50.0,303.51,195.17
2018,6,12,19,15,160.5,17.0,2.95,19.85,27.5,132.01,0.0
2018,6,12,19,30,34.0,6.0,3.0,19.1,5.0,0.0,0.0
2018,6,12,19,45,17.0,3.0,3.1,18.4,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
