Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,4,45,74.0,8.5,2.9,12.65,11.0,6.69,0.0
2018,6,13,5,0,148.0,17.0,3.0,12.9,22.0,13.38,0.0
2018,6,13,5,15,283.0,27.0,3.0,13.5,56.0,22.3,10.75
2018,6,13,5,30,418.0,37.0,3.0,14.1,90.0,30.69,20.82
2018,6,13,5,45,502.0,43.5,3.0,14.75,134.5,36.06,26.14
2018,6,13,6,0,586.0,50.0,3.0,15.4,179.0,41.58,31.29
2018,6,13,6,15,639.5,55.0,2.95,16.2,228.5,49.55,38.41
2018,6,13,6,30,693.0,60.0,2.9,17.0,278.0,54.03,42.27
2018,6,13,6,45,731.0,64.0,2.85,17.8,330.0,57.54,45.14
2018,6,13,7,0,769.0,68.0,2.8,18.6,382.0,61.04,47.91
2018,6,13,7,15,796.0,70.5,2.75,19.35,433.0,63.23,49.5
2018,6,13,7,30,823.0,73.0,2.7,20.1,484.0,65.41,51.04
2018,6,13,7,45,843.0,76.0,2.65,20.9,534.0,75.48,59.29
2018,6,13,8,0,863.0,79.0,2.6,21.7,584.0,78.33,61.29
2018,6,13,8,15,878.5,81.0,2.6,22.55,631.5,80.3,62.54
2018,6,13,8,30,894.0,83.0,2.6,23.4,679.0,82.13,63.66
2018,6,13,8,45,905.5,85.0,2.6,24.2,722.0,83.72,64.6
2018,6,13,9,0,917.0,87.0,2.6,25.0,765.0,85.16,65.41
2018,6,13,9,15,923.0,90.5,2.6,25.75,803.0,87.09,66.65
2018,6,13,9,30,929.0,94.0,2.6,26.5,841.0,88.81,67.71
2018,6,13,9,45,931.5,98.0,2.6,27.2,873.0,130.56,72.85
2018,6,13,10,0,934.0,102.0,2.6,27.9,905.0,187.94,102.99
2018,6,13,10,15,938.5,103.0,2.65,28.5,931.0,244.5,143.28
2018,6,13,10,30,943.0,104.0,2.7,29.1,957.0,301.48,189.02
2018,6,13,10,45,946.0,105.0,2.75,29.7,976.5,358.22,236.5
2018,6,13,11,0,949.0,106.0,2.8,30.3,996.0,414.82,283.9
2018,6,13,11,15,951.5,106.0,2.9,30.7,1008.5,470.24,329.96
2018,6,13,11,30,954.0,106.0,3.0,31.1,1021.0,525.07,374.41
2018,6,13,11,45,955.0,106.5,3.1,31.5,1026.5,578.66,416.7
2018,6,13,12,0,956.0,107.0,3.2,31.9,1032.0,631.16,456.97
2018,6,13,12,15,953.5,108.5,3.3,32.15,1029.5,680.92,494.47
2018,6,13,12,30,951.0,110.0,3.4,32.4,1027.0,728.88,529.77
2018,6,13,12,45,946.0,111.5,3.5,32.6,1016.5,773.02,561.79
2018,6,13,13,0,941.0,113.0,3.6,32.8,1006.0,814.66,591.11
2018,6,13,13,15,938.0,112.5,3.75,32.75,989.5,853.51,617.83
2018,6,13,13,30,935.0,112.0,3.9,32.7,973.0,889.52,642.68
2018,6,13,13,45,930.0,111.0,4.05,32.65,949.5,920.33,664.17
2018,6,13,14,0,925.0,110.0,4.2,32.6,926.0,947.85,683.62
2018,6,13,14,15,918.0,109.0,4.3,32.3,895.5,970.14,700.25
2018,6,13,14,30,911.0,108.0,4.4,32.0,865.0,988.89,714.76
2018,6,13,14,45,902.0,106.0,4.5,31.7,829.0,1001.1,725.21
2018,6,13,15,0,893.0,104.0,4.6,31.4,793.0,1009.62,733.48
2018,6,13,15,15,881.5,102.5,4.6,31.4,752.0,1012.53,736.85
2018,6,13,15,30,870.0,101.0,4.6,31.4,711.0,1011.81,738.05
2018,6,13,15,45,855.0,98.0,4.7,30.3,665.5,1002.26,737.48
2018,6,13,16,0,840.0,95.0,4.8,29.2,620.0,1002.52,743.94
2018,6,13,16,15,821.5,92.0,4.8,28.4,571.5,982.35,734.94
2018,6,13,16,30,803.0,89.0,4.8,27.6,523.0,958.93,723.77
2018,6,13,16,45,778.0,85.5,4.8,26.8,472.5,925.27,705.31
2018,6,13,17,0,753.0,82.0,4.8,26.0,422.0,888.92,684.54
2018,6,13,17,15,720.5,77.5,4.75,24.95,371.0,841.51,655.54
2018,6,13,17,30,688.0,73.0,4.7,23.9,320.0,799.32,629.25
2018,6,13,17,45,643.0,67.5,4.6,22.9,270.0,736.38,585.81
2018,6,13,18,0,598.0,62.0,4.5,21.9,220.0,673.19,540.07
2018,6,13,18,15,530.0,54.5,4.4,20.9,173.0,587.11,474.05
2018,6,13,18,30,462.0,47.0,4.3,19.9,126.0,503.24,406.18
2018,6,13,18,45,359.5,38.0,4.15,18.95,87.5,392.31,312.14
2018,6,13,19,0,257.0,29.0,4.0,18.0,49.0,281.62,186.95
2018,6,13,19,15,143.0,16.5,4.0,17.4,26.5,118.77,0.0
2018,6,13,19,30,29.0,4.0,4.0,16.8,4.0,0.0,0.0
2018,6,13,19,45,14.5,2.0,4.0,16.2,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,4,45,56.5,8.5,3.85,12.0,10.5,6.69,0.0
2018,6,14,5,0,113.0,17.0,3.9,12.1,21.0,13.38,0.0
2018,6,14,5,15,238.5,29.0,3.95,12.5,54.0,23.87,11.94
2018,6,14,5,30,364.0,41.0,4.0,12.9,87.0,33.74,23.56
2018,6,14,5,45,452.5,48.5,4.05,13.35,131.0,39.72,29.51
2018,6,14,6,0,541.0,56.0,4.1,13.8,175.0,45.81,35.26
2018,6,14,6,15,596.5,62.0,4.05,14.25,224.0,50.5,39.56
2018,6,14,6,30,652.0,68.0,4.0,14.7,273.0,55.22,43.72
2018,6,14,6,45,691.0,72.5,3.95,15.2,324.0,58.62,46.58
2018,6,14,7,0,730.0,77.0,3.9,15.7,375.0,67.08,53.81
2018,6,14,7,15,759.5,80.5,3.85,16.3,426.5,69.74,55.82
2018,6,14,7,30,789.0,84.0,3.8,16.9,478.0,72.36,57.77
2018,6,14,7,45,812.0,86.5,3.75,17.5,528.0,74.1,58.93
2018,6,14,8,0,835.0,89.0,3.7,18.1,578.0,75.8,60.04
2018,6,14,8,15,852.0,91.0,3.6,18.8,625.0,85.68,68.12
2018,6,14,8,30,869.0,93.0,3.5,19.5,672.0,87.37,69.15
2018,6,14,8,45,882.5,95.0,3.45,20.15,715.5,88.82,70.0
2018,6,14,9,0,896.0,97.0,3.4,20.8,759.0,90.13,70.74
2018,6,14,9,15,908.0,98.0,3.4,21.45,799.0,90.69,70.87
2018,6,14,9,30,920.0,99.0,3.4,22.1,839.0,91.14,70.91
2018,6,14,9,45,929.5,99.0,3.4,22.75,872.5,130.47,74.42
2018,6,14,10,0,939.0,99.0,3.4,23.4,906.0,186.47,103.74
2018,6,14,10,15,944.0,100.0,3.45,23.95,932.5,243.34,145.07
2018,6,14,10,30,949.0,101.0,3.5,24.5,959.0,300.69,192.13
2018,6,14,10,45,952.5,102.0,3.55,25.1,979.0,357.86,241.05
2018,6,14,11,0,956.0,103.0,3.6,25.7,999.0,414.93,290.0
2018,6,14,11,15,957.5,104.0,3.75,26.0,1012.0,470.89,337.85
2018,6,14,11,30,959.0,105.0,3.9,26.3,1025.0,526.16,384.06
2018,6,14,11,45,958.5,106.0,4.0,26.65,1029.5,579.54,427.49
2018,6,14,12,0,958.0,107.0,4.1,27.0,1034.0,631.69,468.76
2018,6,14,12,15,955.0,108.0,4.2,27.05,1031.0,680.88,507.37
2018,6,14,12,30,952.0,109.0,4.3,27.1,1028.0,728.2,543.75
2018,6,14,12,45,947.5,110.5,4.45,27.15,1017.5,772.72,577.55
2018,6,14,13,0,943.0,112.0,4.6,27.2,1007.0,814.8,608.8
2018,6,14,13,15,939.0,112.0,4.65,27.05,990.5,853.35,636.11
2018,6,14,13,30,935.0,112.0,4.7,26.9,974.0,889.01,661.45
2018,6,14,13,45,929.5,111.5,4.8,26.7,950.0,919.87,684.07
2018,6,14,14,0,924.0,111.0,4.9,26.5,926.0,947.45,704.61
2018,6,14,14,15,917.0,110.0,4.9,26.2,896.0,969.78,721.32
2018,6,14,14,30,910.0,109.0,4.9,25.9,866.0,988.58,735.81
2018,6,14,14,45,900.5,107.0,4.9,25.55,829.5,1000.36,745.91
2018,6,14,15,0,891.0,105.0,4.9,25.2,793.0,1008.43,753.73
2018,6,14,15,15,879.5,102.5,4.9,25.2,751.5,1010.27,756.48
2018,6,14,15,30,868.0,100.0,4.9,25.2,710.0,1008.45,756.96
2018,6,14,15,45,854.0,97.5,4.8,24.3,665.0,1000.5,755.37
2018,6,14,16,0,840.0,95.0,4.7,23.4,620.0,1002.41,760.68
2018,6,14,16,15,822.5,91.0,4.65,22.85,571.5,982.04,750.1
2018,6,14,16,30,805.0,87.0,4.6,22.3,523.0,958.41,737.35
2018,6,14,16,45,782.0,83.0,4.5,21.8,473.0,926.15,717.85
2018,6,14,17,0,759.0,79.0,4.4,21.3,423.0,891.18,696.15
2018,6,14,17,15,727.0,75.0,4.3,20.65,372.0,844.89,666.42
2018,6,14,17,30,695.0,71.0,4.2,20.0,321.0,803.31,639.16
2018,6,14,17,45,651.0,65.5,4.1,19.4,271.0,741.2,595.21
2018,6,14,18,0,607.0,60.0,4.0,18.8,221.0,678.82,549.06
2018,6,14,18,15,539.5,53.5,3.85,18.1,174.5,594.38,483.37
2018,6,14,18,30,472.0,47.0,3.7,17.4,128.0,512.0,415.88
2018,6,14,18,45,368.5,38.0,3.5,16.75,89.0,399.92,320.27
2018,6,14,19,0,265.0,29.0,3.3,16.1,50.0,289.06,195.92
2018,6,14,19,15,148.0,17.0,3.3,15.7,27.5,122.95,0.0
2018,6,14,19,30,31.0,5.0,3.3,15.3,5.0,3.93,0.0
2018,6,14,19,45,15.5,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,4,45,54.0,8.5,3.5,12.15,10.5,6.69,0.0
2018,6,15,5,0,108.0,17.0,3.6,12.3,21.0,13.38,0.0
2018,6,15,5,15,231.0,29.0,3.7,12.75,53.5,22.15,10.63
2018,6,15,5,30,354.0,41.0,3.8,13.2,86.0,33.69,23.48
2018,6,15,5,45,442.5,48.0,3.9,13.6,129.0,39.24,29.06
2018,6,15,6,0,531.0,55.0,4.0,14.0,172.0,44.94,34.45
2018,6,15,6,15,586.5,61.0,4.05,14.5,220.5,49.64,38.75
2018,6,15,6,30,642.0,67.0,4.1,15.0,269.0,54.36,42.9
2018,6,15,6,45,682.0,71.5,4.1,15.55,319.5,57.78,45.77
2018,6,15,7,0,722.0,76.0,4.1,16.1,370.0,66.19,52.95
2018,6,15,7,15,751.0,79.5,4.1,16.7,421.0,68.85,54.96
2018,6,15,7,30,780.0,83.0,4.1,17.3,472.0,71.47,56.9
2018,6,15,7,45,801.5,85.0,4.1,17.9,520.5,72.84,57.75
2018,6,15,8,0,823.0,87.0,4.1,18.5,569.0,74.19,58.58
2018,6,15,8,15,838.5,90.5,4.15,19.05,615.5,85.02,67.5
2018,6,15,8,30,854.0,94.0,4.2,19.6,662.0,87.53,69.27
2018,6,15,8,45,867.0,95.5,4.2,20.15,704.5,88.65,69.87
2018,6,15,9,0,880.0,97.0,4.2,20.7,747.0,89.62,70.37
2018,6,15,9,15,886.5,100.0,4.25,21.15,784.0,91.06,71.29
2018,6,15,9,30,893.0,103.0,4.3,21.6,821.0,92.3,72.05
2018,6,15,9,45,896.5,107.0,4.3,22.0,852.5,131.68,76.71
2018,6,15,10,0,900.0,111.0,4.3,22.4,884.0,187.23,106.51
2018,6,15,10,15,905.5,112.5,4.35,22.7,910.5,242.39,146.89
2018,6,15,10,30,911.0,114.0,4.4,23.0,937.0,298.12,193.08
2018,6,15,10,45,915.5,114.5,4.45,23.3,957.0,353.33,241.03
2018,6,15,11,0,920.0,115.0,4.5,23.6,977.0,408.59,289.32
2018,6,15,11,15,922.5,115.5,4.6,23.7,990.0,462.88,336.63
2018,6,15,11,30,925.0,116.0,4.7,23.8,1003.0,516.63,382.58
2018,6,15,11,45,926.5,115.5,4.75,23.9,1008.5,568.52,425.93
2018,6,15,12,0,928.0,115.0,4.8,24.0,1014.0,619.4,467.41
2018,6,15,12,15,926.0,116.5,4.9,23.9,1012.0,668.3,506.96
2018,6,15,12,30,924.0,118.0,5.0,23.8,1010.0,715.55,544.49
2018,6,15,12,45,921.0,118.5,5.05,23.75,1000.5,759.4,578.61
2018,6,15,13,0,918.0,119.0,5.1,23.7,991.0,800.95,610.38
2018,6,15,13,15,915.5,117.5,5.2,23.5,974.5,838.71,638.21
2018,6,15,13,30,913.0,116.0,5.3,23.3,958.0,873.65,664.13
2018,6,15,13,45,908.5,115.0,5.35,23.1,935.0,904.34,686.87
2018,6,15,14,0,904.0,114.0,5.4,22.9,912.0,931.85,707.5
2018,6,15,14,15,898.0,112.0,5.4,22.55,882.5,953.71,724.46
2018,6,15,14,30,892.0,110.0,5.4,22.2,853.0,972.09,739.18
2018,6,15,14,45,884.0,107.5,5.45,21.8,817.5,984.5,750.45
2018,6,15,15,0,876.0,105.0,5.5,21.4,782.0,993.29,759.43
2018,6,15,15,15,864.5,103.0,5.5,21.4,741.5,995.52,762.5
2018,6,15,15,30,853.0,101.0,5.5,21.4,701.0,994.17,763.28
2018,6,15,15,45,840.0,97.5,5.45,20.5,656.5,986.05,761.86
2018,6,15,16,0,827.0,94.0,5.4,19.6,612.0,987.73,767.53
2018,6,15,16,15,812.0,90.5,5.3,19.05,565.5,970.6,758.51
2018,6,15,16,30,797.0,87.0,5.2,18.5,519.0,950.24,747.28
2018,6,15,16,45,775.5,82.5,5.1,18.0,469.5,918.97,727.93
2018,6,15,17,0,754.0,78.0,5.0,17.5,420.0,884.97,706.33
2018,6,15,17,15,723.5,73.5,4.9,17.0,369.5,839.65,675.84
2018,6,15,17,30,693.0,69.0,4.8,16.5,319.0,792.46,643.08
2018,6,15,17,45,649.0,63.5,4.65,15.95,269.5,736.54,602.25
2018,6,15,18,0,605.0,58.0,4.5,15.4,220.0,674.28,554.71
2018,6,15,18,15,535.0,52.5,4.35,14.9,173.5,589.2,486.72
2018,6,15,18,30,465.0,47.0,4.2,14.4,127.0,506.24,417.2
2018,6,15,18,45,357.5,38.5,4.0,13.9,88.5,391.61,318.06
2018,6,15,19,0,250.0,30.0,3.8,13.4,50.0,278.73,193.56
2018,6,15,19,15,138.5,17.5,3.8,13.15,27.5,116.39,0.0
2018,6,15,19,30,27.0,5.0,3.8,12.9,5.0,3.93,0.0
2018,6,15,19,45,13.5,2.5,3.75,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,2.25,11.7,10.5,6.69,0.0
2018,6,16,5,0,97.0,17.0,2.3,11.9,21.0,13.38,0.0
2018,6,16,5,15,217.0,30.0,2.35,12.3,53.0,22.82,11.11
2018,6,16,5,30,337.0,43.0,2.4,12.7,85.0,35.3,24.94
2018,6,16,5,45,427.0,51.0,2.45,13.15,128.5,41.57,31.18
2018,6,16,6,0,517.0,59.0,2.5,13.6,172.0,47.95,37.2
2018,6,16,6,15,575.5,64.5,2.5,14.15,220.5,52.16,41.07
2018,6,16,6,30,634.0,70.0,2.5,14.7,269.0,56.45,44.82
2018,6,16,6,45,676.5,74.0,2.5,15.25,320.0,59.46,47.33
2018,6,16,7,0,719.0,78.0,2.5,15.8,371.0,67.65,54.29
2018,6,16,7,15,749.0,81.5,2.45,16.45,422.0,70.27,56.25
2018,6,16,7,30,779.0,85.0,2.4,17.1,473.0,72.86,58.14
2018,6,16,7,45,802.5,87.0,2.4,17.75,522.5,74.23,58.97
2018,6,16,8,0,826.0,89.0,2.4,18.4,572.0,75.58,59.77
2018,6,16,8,15,842.5,91.5,2.4,19.1,619.0,85.72,68.05
2018,6,16,8,30,859.0,94.0,2.4,19.8,666.0,87.67,69.29
2018,6,16,8,45,872.5,96.0,2.4,20.5,709.5,89.1,70.1
2018,6,16,9,0,886.0,98.0,2.4,21.2,753.0,90.37,70.8
2018,6,16,9,15,895.0,100.0,2.45,21.85,790.5,91.35,71.27
2018,6,16,9,30,904.0,102.0,2.5,22.5,828.0,92.17,71.61
2018,6,16,9,45,909.5,104.0,2.55,23.15,860.0,130.53,75.24
2018,6,16,10,0,915.0,106.0,2.6,23.8,892.0,185.97,104.14
2018,6,16,10,15,921.0,107.0,2.65,24.3,919.0,241.71,144.27
2018,6,16,10,30,927.0,108.0,2.7,24.8,946.0,298.07,190.15
2018,6,16,10,45,931.0,109.0,2.8,25.3,966.0,354.22,237.98
2018,6,16,11,0,935.0,110.0,2.9,25.8,986.0,410.36,285.98
2018,6,16,11,15,937.5,110.5,3.05,26.1,999.0,465.37,332.77
2018,6,16,11,30,940.0,111.0,3.2,26.4,1012.0,519.83,378.07
2018,6,16,11,45,941.0,111.0,3.35,26.75,1017.5,572.46,420.78
2018,6,16,12,0,942.0,111.0,3.5,27.1,1023.0,624.02,461.52
2018,6,16,12,15,941.0,111.5,3.7,27.15,1021.0,673.43,500.39
2018,6,16,12,30,940.0,112.0,3.9,27.2,1019.0,721.18,537.24
2018,6,16,12,45,937.0,112.5,4.1,27.3,1009.5,765.58,570.96
2018,6,16,13,0,934.0,113.0,4.3,27.4,1000.0,807.64,602.18
2018,6,16,13,15,930.5,112.5,4.5,27.25,983.5,845.9,629.7
2018,6,16,13,30,927.0,112.0,4.7,27.1,967.0,881.3,655.68
2018,6,16,13,45,922.0,111.0,4.85,26.95,943.5,911.93,678.34
2018,6,16,14,0,917.0,110.0,5.0,26.8,920.0,939.31,698.95
2018,6,16,14,15,910.0,109.0,5.15,26.35,890.5,961.49,717.07
2018,6,16,14,30,903.0,108.0,5.3,25.9,861.0,980.17,733.07
2018,6,16,14,45,894.0,107.0,5.45,25.5,825.5,993.38,745.42
2018,6,16,15,0,885.0,106.0,5.6,25.1,790.0,1002.99,755.55
2018,6,16,15,15,873.5,104.0,5.6,25.1,749.5,1005.43,758.73
2018,6,16,15,30,862.0,102.0,5.6,25.1,709.0,1004.24,759.63
2018,6,16,15,45,847.0,100.0,5.75,23.8,664.5,995.97,760.78
2018,6,16,16,0,832.0,98.0,5.9,22.5,620.0,997.73,769.08
2018,6,16,16,15,813.0,95.5,5.9,21.8,572.0,977.85,759.36
2018,6,16,16,30,794.0,93.0,5.9,21.1,524.0,954.74,747.36
2018,6,16,16,45,768.5,89.5,5.9,20.35,474.0,920.78,727.45
2018,6,16,17,0,743.0,86.0,5.9,19.6,424.0,884.12,705.14
2018,6,16,17,15,707.5,82.5,5.85,18.8,373.0,842.34,678.25
2018,6,16,17,30,672.0,79.0,5.8,18.0,322.0,792.62,644.39
2018,6,16,17,45,621.0,73.5,5.75,17.25,271.5,724.34,594.67
2018,6,16,18,0,570.0,68.0,5.7,16.5,221.0,655.95,542.66
2018,6,16,18,15,496.5,61.0,5.55,15.85,174.5,565.99,470.31
2018,6,16,18,30,423.0,54.0,5.4,15.2,128.0,477.88,396.22
2018,6,16,18,45,313.0,43.5,5.2,14.6,89.0,360.16,294.06
2018,6,16,19,0,203.0,33.0,5.0,14.0,50.0,251.53,176.13
2018,6,16,19,15,110.5,19.0,4.95,13.7,27.5,96.89,0.0
2018,6,16,19,30,18.0,5.0,4.9,13.4,5.0,3.93,0.0
2018,6,16,19,45,9.0,2.5,4.8,13.1,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.3,12.25,3.0,2.36,0.0
2018,6,17,5,0,3.0,6.0,2.3,12.4,6.0,4.72,0.0
2018,6,17,5,15,14.5,14.5,2.35,12.7,16.0,11.43,2.7
2018,6,17,5,30,26.0,23.0,2.4,13.0,26.0,18.1,10.03
2018,6,17,5,45,39.5,33.0,2.45,13.3,40.5,25.69,17.14
2018,6,17,6,0,53.0,43.0,2.5,13.6,55.0,33.18,24.06
2018,6,17,6,15,26.5,59.5,2.5,13.9,65.5,45.4,35.09
2018,6,17,6,30,0.0,76.0,2.5,14.2,76.0,57.37,45.74
2018,6,17,6,45,1.0,93.5,2.45,14.55,94.0,69.97,56.77
2018,6,17,7,0,2.0,111.0,2.4,14.9,112.0,82.46,67.51
2018,6,17,7,15,18.5,149.0,2.35,15.25,158.0,108.29,89.7
2018,6,17,7,30,35.0,187.0,2.3,15.6,204.0,127.83,106.08
2018,6,17,7,45,46.0,213.0,2.25,16.0,238.0,143.44,118.84
2018,6,17,8,0,57.0,239.0,2.2,16.4,272.0,158.65,131.11
2018,6,17,8,15,76.5,260.5,2.15,16.85,309.0,171.43,141.16
2018,6,17,8,30,96.0,282.0,2.1,17.3,346.0,183.93,150.88
2018,6,17,8,45,170.0,307.5,2.05,17.8,429.5,188.69,154.08
2018,6,17,9,0,244.0,333.0,2.0,18.3,513.0,189.29,153.88
2018,6,17,9,15,396.0,296.0,1.95,18.75,606.0,162.35,131.11
2018,6,17,9,30,548.0,259.0,1.9,19.2,699.0,146.46,117.59
2018,6,17,9,45,684.5,205.0,1.85,19.65,777.5,148.06,95.88
2018,6,17,10,0,821.0,151.0,1.8,20.1,856.0,188.6,111.34
2018,6,17,10,15,844.5,144.5,1.75,20.65,889.0,246.29,152.6
2018,6,17,10,30,868.0,138.0,1.7,21.2,922.0,299.26,194.98
2018,6,17,10,45,881.5,133.5,1.7,21.75,945.0,352.42,239.9
2018,6,17,11,0,895.0,129.0,1.7,22.3,968.0,406.47,285.68
2018,6,17,11,15,899.0,128.5,1.75,22.75,981.0,459.66,330.5
2018,6,17,11,30,903.0,128.0,1.8,23.2,994.0,512.49,373.89
2018,6,17,11,45,905.5,127.5,1.9,23.65,1000.0,564.02,415.25
2018,6,17,12,0,908.0,127.0,2.0,24.1,1006.0,614.72,454.79
2018,6,17,12,15,908.5,126.0,2.05,24.4,1004.5,662.8,491.41
2018,6,17,12,30,909.0,125.0,2.1,24.7,1003.0,709.38,526.0
2018,6,17,12,45,908.5,124.0,2.2,25.05,994.5,753.47,558.25
2018,6,17,13,0,908.0,123.0,2.3,25.4,986.0,795.42,588.4
2018,6,17,13,15,905.5,122.0,2.35,25.55,970.0,833.38,613.97
2018,6,17,13,30,903.0,121.0,2.4,25.7,954.0,868.61,637.57
2018,6,17,13,45,899.5,119.0,2.5,25.85,931.5,899.17,658.48
2018,6,17,14,0,896.0,117.0,2.6,26.0,909.0,926.57,677.37
2018,6,17,14,15,890.0,115.5,2.65,26.0,880.0,948.87,693.03
2018,6,17,14,30,884.0,114.0,2.7,26.0,851.0,967.76,706.6
2018,6,17,14,45,875.5,112.0,2.75,26.0,816.0,980.25,716.18
2018,6,17,15,0,867.0,110.0,2.8,26.0,781.0,989.16,723.64
2018,6,17,15,15,855.5,107.5,2.8,26.0,740.5,990.97,726.22
2018,6,17,15,30,844.0,105.0,2.8,26.0,700.0,989.18,726.69
2018,6,17,15,45,829.5,102.0,2.9,25.75,655.5,993.91,733.22
2018,6,17,16,0,815.0,99.0,3.0,25.5,611.0,981.45,728.49
2018,6,17,16,15,797.0,95.5,3.05,25.2,563.5,961.43,718.61
2018,6,17,16,30,779.0,92.0,3.1,24.9,516.0,938.21,706.55
2018,6,17,16,45,754.0,88.0,3.1,24.6,466.0,904.3,686.67
2018,6,17,17,0,729.0,84.0,3.1,24.3,416.0,867.76,664.65
2018,6,17,17,15,695.0,80.0,3.2,23.7,366.0,826.65,640.18
2018,6,17,17,30,661.0,76.0,3.3,23.1,316.0,778.01,609.27
2018,6,17,17,45,614.0,70.0,3.35,22.55,266.5,713.15,564.63
2018,6,17,18,0,567.0,64.0,3.4,22.0,217.0,648.19,517.74
2018,6,17,18,15,498.5,57.0,3.35,21.15,171.0,563.15,453.07
2018,6,17,18,30,430.0,50.0,3.3,20.3,125.0,480.16,386.55
2018,6,17,18,45,329.5,40.0,3.25,19.4,87.0,370.46,294.9
2018,6,17,19,0,229.0,30.0,3.2,18.5,49.0,266.5,184.73
2018,6,17,19,15,127.5,17.5,3.25,17.9,27.0,108.38,0.0
2018,6,17,19,30,26.0,5.0,3.3,17.3,5.0,3.93,0.0
2018,6,17,19,45,13.0,2.5,3.35,16.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,4.0,3.0,1.8,12.45,3.0,2.36,0.0
2018,6,18,5,0,8.0,6.0,2.0,12.8,6.0,4.72,0.0
2018,6,18,5,15,30.5,13.0,2.1,13.4,16.5,10.14,1.7
2018,6,18,5,30,53.0,20.0,2.2,14.0,27.0,15.49,7.73
2018,6,18,5,45,26.5,26.5,2.3,14.6,30.0,20.9,12.81
2018,6,18,6,0,0.0,33.0,2.4,15.2,33.0,25.17,16.77
2018,6,18,6,15,0.0,38.5,2.35,15.75,38.5,29.39,20.59
2018,6,18,6,30,0.0,44.0,2.3,16.3,44.0,33.62,24.32
2018,6,18,6,45,0.0,58.0,2.25,16.9,58.0,44.42,33.77
2018,6,18,7,0,0.0,72.0,2.2,17.5,72.0,55.26,43.09
2018,6,18,7,15,3.0,108.0,2.15,18.15,109.5,81.16,65.31
2018,6,18,7,30,6.0,144.0,2.1,18.8,147.0,105.87,86.08
2018,6,18,7,45,47.0,193.0,2.05,19.45,220.0,132.59,108.14
2018,6,18,8,0,88.0,242.0,2.0,20.1,293.0,160.94,131.13
2018,6,18,8,15,381.5,198.0,2.05,20.75,448.0,122.41,98.29
2018,6,18,8,30,675.0,154.0,2.1,21.4,603.0,101.79,80.62
2018,6,18,8,45,757.0,133.0,2.15,22.1,667.0,98.08,77.12
2018,6,18,9,0,839.0,112.0,2.2,22.8,731.0,96.48,75.39
2018,6,18,9,15,847.0,115.0,2.3,23.35,768.0,97.64,76.03
2018,6,18,9,30,855.0,118.0,2.4,23.9,805.0,98.61,76.5
2018,6,18,9,45,860.5,121.5,2.5,24.5,837.0,134.62,79.73
2018,6,18,10,0,866.0,125.0,2.6,25.1,869.0,188.22,107.42
2018,6,18,10,15,873.0,126.5,2.7,25.55,896.0,241.86,145.62
2018,6,18,10,30,880.0,128.0,2.8,26.0,923.0,296.26,189.53
2018,6,18,10,45,884.5,129.0,2.9,26.45,943.0,350.19,235.19
2018,6,18,11,0,889.0,130.0,3.0,26.9,963.0,404.22,281.18
2018,6,18,11,15,892.5,130.0,3.1,27.25,976.0,457.18,325.87
2018,6,18,11,30,896.0,130.0,3.2,27.6,989.0,509.76,369.25
2018,6,18,11,45,829.0,176.0,3.3,28.0,974.5,558.91,408.74
2018,6,18,12,0,762.0,222.0,3.4,28.4,960.0,604.26,443.63
2018,6,18,12,15,786.0,207.5,3.5,28.55,967.5,650.88,479.5
2018,6,18,12,30,810.0,193.0,3.6,28.7,975.0,701.38,517.36
2018,6,18,12,45,720.0,248.5,3.75,28.85,939.0,731.4,538.56
2018,6,18,13,0,630.0,304.0,3.9,29.0,903.0,747.56,549.66
2018,6,18,13,15,713.5,245.0,3.95,28.95,912.5,803.14,591.18
2018,6,18,13,30,797.0,186.0,4.0,28.9,922.0,848.82,625.9
2018,6,18,13,45,843.0,153.0,4.05,28.85,914.0,893.38,656.62
2018,6,18,14,0,889.0,120.0,4.1,28.8,906.0,922.62,676.97
2018,6,18,14,15,882.0,118.5,4.15,28.6,876.5,943.95,692.64
2018,6,18,14,30,875.0,117.0,4.2,28.4,847.0,961.82,706.22
2018,6,18,14,45,870.5,112.5,4.2,28.2,813.0,975.59,716.97
2018,6,18,15,0,866.0,108.0,4.2,28.0,779.0,985.77,725.54
2018,6,18,15,15,856.5,105.0,4.2,28.0,739.0,989.01,729.1
2018,6,18,15,30,847.0,102.0,4.2,28.0,699.0,988.67,730.51
2018,6,18,15,45,833.5,99.5,4.2,27.3,655.5,994.81,738.49
2018,6,18,16,0,820.0,97.0,4.2,26.6,612.0,984.02,735.23
2018,6,18,16,15,803.0,93.0,4.15,26.15,564.5,964.41,725.17
2018,6,18,16,30,786.0,89.0,4.1,25.7,517.0,941.58,712.94
2018,6,18,16,45,762.5,85.0,4.1,25.2,467.5,909.17,694.35
2018,6,18,17,0,739.0,81.0,4.1,24.7,418.0,874.09,673.56
2018,6,18,17,15,706.5,77.0,4.0,24.0,368.0,827.75,644.23
2018,6,18,17,30,674.0,73.0,3.9,23.3,318.0,786.45,617.64
2018,6,18,17,45,628.5,67.5,3.8,22.65,268.5,723.48,573.75
2018,6,18,18,0,583.0,62.0,3.7,22.0,219.0,660.33,527.8
2018,6,18,18,15,516.5,55.0,3.5,21.15,173.0,576.74,463.83
2018,6,18,18,30,450.0,48.0,3.3,20.3,127.0,495.23,398.22
2018,6,18,18,45,350.5,39.0,3.05,19.5,89.0,387.01,307.52
2018,6,18,19,0,251.0,30.0,2.8,18.7,51.0,282.44,197.2
2018,6,18,19,15,140.5,17.5,2.8,18.2,28.0,118.11,0.0
2018,6,18,19,30,30.0,5.0,2.8,17.7,5.0,3.93,0.0
2018,6,18,19,45,15.0,2.5,2.75,17.15,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,4,45,55.5,7.5,2.45,13.05,9.5,0.0,0.0
2018,6,19,5,0,111.0,15.0,2.5,13.2,19.0,11.8,0.0
2018,6,19,5,15,150.5,25.0,2.55,13.6,39.0,18.98,8.01
2018,6,19,5,30,190.0,35.0,2.6,14.0,59.0,26.44,17.14
2018,6,19,5,45,245.5,45.5,2.6,14.4,90.5,34.26,24.58
2018,6,19,6,0,301.0,56.0,2.6,14.8,122.0,42.01,31.75
2018,6,19,6,15,184.5,86.5,2.6,15.2,130.0,62.21,49.79
2018,6,19,6,30,68.0,117.0,2.6,15.6,138.0,82.84,67.94
2018,6,19,6,45,214.0,126.5,2.6,16.0,210.0,87.74,72.02
2018,6,19,7,0,360.0,136.0,2.6,16.4,282.0,93.19,76.46
2018,6,19,7,15,537.5,115.5,2.6,16.9,366.0,83.95,68.04
2018,6,19,7,30,715.0,95.0,2.6,17.4,450.0,72.56,57.81
2018,6,19,7,45,685.5,116.0,2.55,17.9,485.0,84.3,67.62
2018,6,19,8,0,656.0,137.0,2.5,18.4,520.0,95.21,76.57
2018,6,19,8,15,753.5,114.0,2.5,19.2,588.0,89.13,70.9
2018,6,19,8,30,851.0,91.0,2.5,20.0,656.0,85.69,67.56
2018,6,19,8,45,865.5,93.0,2.5,20.75,700.0,87.18,68.43
2018,6,19,9,0,880.0,95.0,2.5,21.5,744.0,88.52,69.18
2018,6,19,9,15,891.5,95.5,2.5,22.25,782.5,88.82,69.05
2018,6,19,9,30,903.0,96.0,2.5,23.0,821.0,89.0,68.86
2018,6,19,9,45,912.5,96.0,2.5,23.8,854.0,124.58,71.13
2018,6,19,10,0,922.0,96.0,2.5,24.6,887.0,179.45,98.74
2018,6,19,10,15,928.0,96.5,2.55,25.2,914.0,235.12,138.37
2018,6,19,10,30,934.0,97.0,2.6,25.8,941.0,291.39,183.89
2018,6,19,10,45,939.0,97.5,2.65,26.4,962.0,347.74,231.56
2018,6,19,11,0,944.0,98.0,2.7,27.0,983.0,404.18,279.45
2018,6,19,11,15,946.5,99.0,2.8,27.35,996.5,459.78,326.36
2018,6,19,11,30,949.0,100.0,2.9,27.7,1010.0,514.83,371.72
2018,6,19,11,45,950.0,100.0,3.0,28.1,1015.5,567.69,414.19
2018,6,19,12,0,951.0,100.0,3.1,28.5,1021.0,619.46,454.6
2018,6,19,12,15,948.0,102.0,3.15,28.7,1019.0,668.91,492.42
2018,6,19,12,30,945.0,104.0,3.2,28.9,1017.0,716.56,527.97
2018,6,19,12,45,939.5,107.0,3.25,29.1,1007.5,761.19,560.57
2018,6,19,13,0,934.0,110.0,3.3,29.3,998.0,803.41,590.52
2018,6,19,13,15,931.5,109.5,3.4,29.4,982.5,842.46,617.09
2018,6,19,13,30,929.0,109.0,3.5,29.5,967.0,878.72,641.76
2018,6,19,13,45,924.5,107.5,3.55,29.55,943.5,909.41,662.58
2018,6,19,14,0,920.0,106.0,3.6,29.6,920.0,936.84,681.32
2018,6,19,14,15,914.0,104.5,3.65,29.45,890.5,959.54,697.6
2018,6,19,14,30,908.0,103.0,3.7,29.3,861.0,978.75,711.77
2018,6,19,14,45,899.5,102.0,3.75,29.15,826.0,992.53,722.56
2018,6,19,15,0,891.0,101.0,3.8,29.0,791.0,1002.72,731.22
2018,6,19,15,15,880.0,98.5,3.8,29.0,750.5,1005.17,734.25
2018,6,19,15,30,869.0,96.0,3.8,29.0,710.0,1003.97,735.1
2018,6,19,15,45,855.0,94.0,3.85,28.25,665.5,996.73,734.69
2018,6,19,16,0,841.0,92.0,3.9,27.5,621.0,986.06,732.13
2018,6,19,16,15,823.0,89.5,3.9,26.9,573.5,980.43,732.31
2018,6,19,16,30,805.0,87.0,3.9,26.3,526.0,958.42,721.44
2018,6,19,16,45,781.0,83.5,3.9,25.65,476.0,926.02,703.53
2018,6,19,17,0,757.0,80.0,3.9,25.0,426.0,890.92,683.4
2018,6,19,17,15,725.0,75.5,3.9,24.05,375.0,844.22,655.23
2018,6,19,17,30,693.0,71.0,3.9,23.1,324.0,795.64,624.65
2018,6,19,17,45,648.0,66.0,3.85,22.2,274.0,739.9,586.99
2018,6,19,18,0,603.0,61.0,3.8,21.3,224.0,677.48,542.34
2018,6,19,18,15,537.0,54.5,3.7,20.35,177.5,594.49,479.31
2018,6,19,18,30,471.0,48.0,3.6,19.4,131.0,513.45,414.29
2018,6,19,18,45,371.0,39.0,3.5,18.45,92.0,404.08,322.75
2018,6,19,19,0,271.0,30.0,3.4,17.5,53.0,298.99,211.71
2018,6,19,19,15,152.5,17.5,3.35,16.95,29.0,127.11,0.0
2018,6,19,19,30,34.0,5.0,3.3,16.4,5.0,27.9,0.0
2018,6,19,19,45,17.0,2.5,3.3,15.85,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,2.75,11.5,10.5,0.0,0.0
2018,6,20,5,0,143.0,16.0,2.9,11.7,21.0,12.59,0.0
2018,6,20,5,15,274.0,26.5,2.95,12.25,54.0,21.88,10.06
2018,6,20,5,30,405.0,37.0,3.0,12.8,87.0,30.65,20.85
2018,6,20,5,45,338.5,42.5,3.1,13.35,97.0,34.1,24.53
2018,6,20,6,0,272.0,48.0,3.2,13.9,107.0,36.23,26.71
2018,6,20,6,15,136.0,66.5,3.2,14.55,96.0,48.74,37.95
2018,6,20,6,30,0.0,85.0,3.2,15.2,85.0,63.42,50.91
2018,6,20,6,45,33.5,115.5,3.2,15.8,129.0,82.94,67.9
2018,6,20,7,0,67.0,146.0,3.2,16.4,173.0,102.66,84.74
2018,6,20,7,15,295.0,142.0,3.25,17.05,285.5,98.35,80.51
2018,6,20,7,30,523.0,138.0,3.3,17.7,398.0,95.71,77.76
2018,6,20,7,45,690.0,109.5,3.3,18.4,489.0,80.29,64.03
2018,6,20,8,0,857.0,81.0,3.3,19.1,580.0,79.42,62.9
2018,6,20,8,15,872.5,83.0,3.3,19.75,627.0,81.35,64.18
2018,6,20,8,30,888.0,85.0,3.3,20.4,674.0,83.16,65.35
2018,6,20,8,45,900.5,86.5,3.3,21.05,717.5,84.45,66.08
2018,6,20,9,0,913.0,88.0,3.3,21.7,761.0,85.61,66.71
2018,6,20,9,15,915.0,93.5,3.3,22.35,798.0,88.5,68.79
2018,6,20,9,30,917.0,99.0,3.3,23.0,835.0,91.07,70.6
2018,6,20,9,45,916.0,106.5,3.3,23.6,867.0,129.63,75.44
2018,6,20,10,0,915.0,114.0,3.3,24.2,899.0,187.48,105.62
2018,6,20,10,15,921.5,115.0,3.4,24.65,926.5,243.39,145.5
2018,6,20,10,30,928.0,116.0,3.5,25.1,954.0,299.97,191.46
2018,6,20,10,45,933.0,116.0,3.55,25.6,974.5,356.01,239.2
2018,6,20,11,0,938.0,116.0,3.6,26.1,995.0,412.13,287.27
2018,6,20,11,15,941.0,117.0,3.7,26.35,1009.0,467.93,334.8
2018,6,20,11,30,944.0,118.0,3.8,26.6,1023.0,523.26,380.91
2018,6,20,11,45,946.0,117.5,3.95,26.85,1029.0,576.48,424.39
2018,6,20,12,0,948.0,117.0,4.1,27.1,1035.0,628.73,466.01
2018,6,20,12,15,949.0,116.0,4.2,27.1,1034.0,678.85,505.4
2018,6,20,12,30,950.0,115.0,4.3,27.1,1033.0,727.41,542.82
2018,6,20,12,45,950.0,113.5,4.4,27.1,1024.0,773.05,577.45
2018,6,20,13,0,950.0,112.0,4.5,27.1,1015.0,816.46,609.64
2018,6,20,13,15,947.5,111.0,4.55,26.9,999.0,855.83,637.5
2018,6,20,13,30,945.0,110.0,4.6,26.7,983.0,892.35,663.5
2018,6,20,13,45,940.5,109.0,4.65,26.55,959.5,924.12,686.2
2018,6,20,14,0,936.0,108.0,4.7,26.4,936.0,952.63,706.79
2018,6,20,14,15,930.0,106.0,4.7,26.1,906.0,975.4,723.7
2018,6,20,14,30,924.0,104.0,4.7,25.8,876.0,994.59,738.37
2018,6,20,14,45,916.5,102.0,4.7,25.5,840.5,1008.72,749.84
2018,6,20,15,0,909.0,100.0,4.7,25.2,805.0,1019.17,759.05
2018,6,20,15,15,898.0,98.0,4.7,25.2,764.0,1022.46,762.73
2018,6,20,15,30,887.0,96.0,4.7,25.2,723.0,1022.05,764.16
2018,6,20,15,45,873.5,93.5,4.65,24.45,678.0,1014.91,763.1
2018,6,20,16,0,860.0,91.0,4.6,23.7,633.0,1004.24,759.8
2018,6,20,16,15,843.5,87.5,4.5,23.1,584.5,998.83,759.32
2018,6,20,16,30,827.0,84.0,4.4,22.5,536.0,977.0,747.81
2018,6,20,16,45,804.0,80.5,4.35,21.95,485.5,945.46,729.67
2018,6,20,17,0,781.0,77.0,4.3,21.4,435.0,911.14,709.27
2018,6,20,17,15,749.5,73.0,4.15,20.65,383.5,865.28,680.11
2018,6,20,17,30,718.0,69.0,4.0,19.9,332.0,817.47,648.63
2018,6,20,17,45,674.5,64.5,3.9,19.15,281.5,762.9,611.03
2018,6,20,18,0,631.0,60.0,3.8,18.4,231.0,701.97,566.74
2018,6,20,18,15,566.5,53.5,3.65,17.7,183.5,619.57,503.18
2018,6,20,18,30,502.0,47.0,3.5,17.0,136.0,539.03,437.67
2018,6,20,18,45,400.5,38.5,3.35,16.25,95.5,428.06,344.02
2018,6,20,19,0,299.0,30.0,3.2,15.5,55.0,321.79,230.67
2018,6,20,19,15,169.5,18.0,3.2,15.05,30.5,140.24,0.0
2018,6,20,19,30,40.0,6.0,3.2,14.6,6.0,32.94,0.0
2018,6,20,19,45,20.0,3.0,3.15,14.15,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,45,73.0,8.0,2.85,11.25,10.5,0.0,0.0
2018,6,21,5,0,146.0,16.0,3.0,11.5,21.0,12.59,0.0
2018,6,21,5,15,281.0,26.5,3.1,11.95,54.5,21.91,9.96
2018,6,21,5,30,416.0,37.0,3.2,12.4,88.0,30.72,20.93
2018,6,21,5,45,440.5,45.5,3.25,12.9,121.5,37.25,27.36
2018,6,21,6,0,465.0,54.0,3.3,13.4,155.0,43.58,33.32
2018,6,21,6,15,335.0,81.5,3.3,14.0,164.0,59.51,47.62
2018,6,21,6,30,205.0,109.0,3.3,14.6,173.0,76.78,62.87
2018,6,21,6,45,406.5,103.0,3.25,15.2,258.0,73.84,60.03
2018,6,21,7,0,608.0,97.0,3.2,15.8,343.0,73.83,59.72
2018,6,21,7,15,716.5,86.0,3.2,16.5,413.5,67.4,53.74
2018,6,21,7,30,825.0,75.0,3.2,17.2,484.0,66.85,52.92
2018,6,21,7,45,845.0,78.0,3.15,17.9,534.5,76.77,61.15
2018,6,21,8,0,865.0,81.0,3.1,18.6,585.0,79.61,63.2
2018,6,21,8,15,880.5,83.5,3.1,19.3,632.5,81.87,64.74
2018,6,21,8,30,896.0,86.0,3.1,20.0,680.0,83.99,66.15
2018,6,21,8,45,908.0,88.0,3.05,20.7,724.0,85.55,67.1
2018,6,21,9,0,920.0,90.0,3.0,21.4,768.0,86.97,67.93
2018,6,21,9,15,930.0,91.0,3.0,22.05,807.0,87.62,68.14
2018,6,21,9,30,940.0,92.0,3.0,22.7,846.0,88.15,68.26
2018,6,21,9,45,948.5,92.5,2.95,23.4,880.0,123.75,70.44
2018,6,21,10,0,957.0,93.0,2.9,24.1,914.0,180.74,98.84
2018,6,21,10,15,962.5,94.0,2.9,24.7,941.5,238.54,139.91
2018,6,21,10,30,968.0,95.0,2.9,25.3,969.0,296.9,187.14
2018,6,21,10,45,971.5,96.0,2.85,25.9,989.5,355.01,236.37
2018,6,21,11,0,975.0,97.0,2.8,26.5,1010.0,413.02,285.62
2018,6,21,11,15,977.5,96.5,2.85,26.95,1023.0,469.37,333.14
2018,6,21,11,30,980.0,96.0,2.9,27.4,1036.0,525.08,378.93
2018,6,21,11,45,981.0,96.5,2.95,27.85,1042.0,579.85,422.66
2018,6,21,12,0,982.0,97.0,3.0,28.3,1048.0,633.5,464.18
2018,6,21,12,15,976.5,101.0,3.1,28.55,1045.5,684.36,503.01
2018,6,21,12,30,971.0,105.0,3.2,28.8,1043.0,733.23,539.42
2018,6,21,12,45,962.5,109.5,3.3,29.05,1032.0,778.16,572.25
2018,6,21,13,0,954.0,114.0,3.4,29.3,1021.0,820.45,602.37
2018,6,21,13,15,951.5,112.5,3.5,29.4,1004.5,859.67,628.99
2018,6,21,13,30,949.0,111.0,3.6,29.5,988.0,895.99,653.64
2018,6,21,13,45,944.5,110.5,3.7,29.6,965.0,928.44,675.72
2018,6,21,14,0,940.0,110.0,3.8,29.7,942.0,957.64,695.73
2018,6,21,14,15,934.0,108.0,3.8,29.55,912.0,980.64,711.88
2018,6,21,14,30,928.0,106.0,3.8,29.4,882.0,1000.05,725.84
2018,6,21,14,45,920.5,104.0,3.85,29.25,846.0,1014.38,736.98
2018,6,21,15,0,913.0,102.0,3.9,29.1,810.0,1025.02,745.94
2018,6,21,15,15,902.0,100.0,3.9,29.1,769.0,1028.48,749.64
2018,6,21,15,30,891.0,98.0,3.9,29.1,728.0,1028.23,751.14
2018,6,21,15,45,878.0,95.5,3.85,28.5,683.0,1021.74,750.21
2018,6,21,16,0,865.0,93.0,3.8,27.9,638.0,1011.71,747.11
2018,6,21,16,15,848.5,90.0,3.75,27.4,590.0,1007.13,747.48
2018,6,21,16,30,832.0,87.0,3.7,26.9,542.0,986.0,736.81
2018,6,21,16,45,808.0,83.5,3.65,26.45,490.5,953.48,718.3
2018,6,21,17,0,784.0,80.0,3.6,26.0,439.0,918.15,697.61
2018,6,21,17,15,751.5,76.0,3.5,25.2,387.0,871.26,668.97
2018,6,21,17,30,719.0,72.0,3.4,24.4,335.0,822.38,637.99
2018,6,21,17,45,673.5,66.5,3.3,23.6,283.5,765.06,599.57
2018,6,21,18,0,628.0,61.0,3.2,22.8,232.0,700.85,554.14
2018,6,21,18,15,560.5,54.5,2.9,21.7,184.0,615.82,490.34
2018,6,21,18,30,493.0,48.0,2.6,20.6,136.0,532.77,424.66
2018,6,21,18,45,388.0,39.5,2.3,19.5,95.5,419.01,331.14
2018,6,21,19,0,283.0,31.0,2.0,18.4,55.0,310.28,220.01
2018,6,21,19,15,159.0,18.0,2.0,17.85,30.0,132.51,0.0
2018,6,21,19,30,35.0,5.0,2.0,17.3,5.0,28.64,0.0
2018,6,21,19,45,17.5,2.5,2.0,16.7,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,22,4,45,59.0,8.0,1.7,12.4,10.0,0.0,0.0
2018,6,22,5,0,118.0,16.0,1.8,12.8,20.0,12.59,0.0
2018,6,22,5,15,246.0,27.5,1.95,13.5,52.5,22.67,10.25
2018,6,22,5,30,374.0,39.0,2.1,14.2,85.0,32.18,22.01
2018,6,22,5,45,460.0,47.0,2.2,14.9,129.0,38.61,28.32
2018,6,22,6,0,546.0,55.0,2.3,15.6,173.0,45.12,34.38
2018,6,22,6,15,603.0,60.5,2.25,16.5,222.0,49.48,38.3
2018,6,22,6,30,660.0,66.0,2.2,17.4,271.0,53.89,42.09
2018,6,22,6,45,699.5,71.0,2.1,18.25,323.0,57.72,45.23
2018,6,22,7,0,739.0,76.0,2.0,19.1,375.0,66.52,52.6
2018,6,22,7,15,768.5,79.5,1.9,20.25,426.5,69.22,54.49
2018,6,22,7,30,798.0,83.0,1.8,21.4,478.0,71.89,56.31
2018,6,22,7,45,819.5,86.5,1.7,22.5,528.5,74.32,57.91
2018,6,22,8,0,841.0,90.0,1.6,23.6,579.0,76.65,59.4
2018,6,22,8,15,857.5,92.5,1.6,24.6,626.5,86.71,67.34
2018,6,22,8,30,874.0,95.0,1.6,25.6,674.0,88.68,68.47
2018,6,22,8,45,887.0,97.5,1.6,26.55,718.0,90.4,69.41
2018,6,22,9,0,900.0,100.0,1.6,27.5,762.0,91.94,70.22
2018,6,22,9,15,908.5,102.5,1.65,28.4,801.0,93.16,70.79
2018,6,22,9,30,917.0,105.0,1.7,29.3,840.0,94.21,71.22
2018,6,22,9,45,922.5,108.0,1.8,30.2,873.0,129.27,73.53
2018,6,22,10,0,928.0,111.0,1.9,31.1,906.0,185.96,100.96
2018,6,22,10,15,934.0,112.0,1.95,31.9,933.5,242.46,139.47
2018,6,22,10,30,940.0,113.0,2.0,32.7,961.0,299.59,183.81
2018,6,22,10,45,945.0,113.0,2.05,33.55,982.0,356.26,229.8
2018,6,22,11,0,950.0,113.0,2.1,34.4,1003.0,413.01,275.9
2018,6,22,11,15,952.5,114.0,2.15,34.9,1016.5,469.23,321.23
2018,6,22,11,30,955.0,115.0,2.2,35.4,1030.0,524.92,364.94
2018,6,22,11,45,956.5,114.5,2.3,35.9,1036.0,578.43,405.97
2018,6,22,12,0,958.0,114.0,2.4,36.4,1042.0,630.89,445.01
2018,6,22,12,15,956.5,115.0,2.5,36.6,1040.5,681.32,482.09
2018,6,22,12,30,955.0,116.0,2.6,36.8,1039.0,730.07,517.1
2018,6,22,12,45,951.5,116.5,2.75,37.0,1029.0,775.09,549.14
2018,6,22,13,0,948.0,117.0,2.9,37.2,1019.0,817.71,578.91
2018,6,22,13,15,944.5,116.5,3.0,37.15,1002.5,856.87,604.87
2018,6,22,13,30,941.0,116.0,3.1,37.1,986.0,893.16,628.98
2018,6,22,13,45,934.5,115.0,3.25,37.1,961.0,923.37,649.44
2018,6,22,14,0,928.0,114.0,3.4,37.1,936.0,950.18,667.87
2018,6,22,14,15,921.0,113.0,3.45,36.9,906.0,973.08,683.87
2018,6,22,14,30,914.0,112.0,3.5,36.7,876.0,992.44,697.8
