Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,45,905.0,110.0,3.6,36.5,840.0,1005.26,708.14
2018,6,22,15,0,896.0,108.0,3.7,36.3,804.0,1014.39,716.36
2018,6,22,15,15,884.5,106.0,3.7,36.3,763.0,1017.34,719.62
2018,6,22,15,30,873.0,104.0,3.7,36.3,722.0,1016.63,720.77
2018,6,22,15,45,857.5,101.5,3.8,35.5,676.0,1007.69,719.92
2018,6,22,16,0,842.0,99.0,3.9,34.7,630.0,1008.75,725.65
2018,6,22,16,15,822.5,95.5,3.85,34.1,581.0,987.42,715.36
2018,6,22,16,30,803.0,92.0,3.8,33.5,532.0,962.8,703.03
2018,6,22,16,45,778.0,88.5,3.75,32.9,481.5,929.54,684.8
2018,6,22,17,0,753.0,85.0,3.7,32.3,431.0,893.54,664.41
2018,6,22,17,15,720.0,80.5,3.55,31.3,379.5,852.59,640.6
2018,6,22,17,30,687.0,76.0,3.4,30.3,328.0,803.89,610.54
2018,6,22,17,45,640.0,70.5,3.2,29.3,277.5,739.27,567.66
2018,6,22,18,0,593.0,65.0,3.0,28.3,227.0,674.39,522.62
2018,6,22,18,15,525.0,58.0,2.75,26.95,179.5,589.03,460.43
2018,6,22,18,30,457.0,51.0,2.5,25.6,132.0,505.56,396.21
2018,6,22,18,45,353.5,41.5,2.25,24.3,92.5,392.65,305.44
2018,6,22,19,0,250.0,32.0,2.0,23.0,53.0,289.2,202.15
2018,6,22,19,15,139.0,18.5,2.0,22.35,29.0,118.09,0.0
2018,6,22,19,30,28.0,5.0,2.0,21.7,5.0,23.71,0.0
2018,6,22,19,45,14.0,2.5,2.0,21.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,45,59.0,7.5,1.45,15.85,9.5,0.0,0.0
2018,6,23,5,0,118.0,15.0,1.5,16.3,19.0,11.8,0.0
2018,6,23,5,15,246.5,26.0,1.65,17.1,51.0,21.4,8.98
2018,6,23,5,30,375.0,37.0,1.8,17.9,83.0,30.52,20.22
2018,6,23,5,45,463.0,44.0,1.95,18.75,126.5,36.22,25.78
2018,6,23,6,0,551.0,51.0,2.1,19.6,170.0,42.05,31.12
2018,6,23,6,15,608.5,56.5,2.1,20.5,219.0,46.54,35.09
2018,6,23,6,30,666.0,62.0,2.1,21.4,268.0,55.29,42.59
2018,6,23,6,45,706.5,66.0,2.1,22.3,319.5,58.72,45.33
2018,6,23,7,0,747.0,70.0,2.1,23.2,371.0,62.16,47.98
2018,6,23,7,15,775.5,73.5,2.2,24.25,422.5,65.01,50.02
2018,6,23,7,30,804.0,77.0,2.3,25.3,474.0,67.81,51.98
2018,6,23,7,45,826.0,78.5,2.35,26.35,523.5,69.05,52.6
2018,6,23,8,0,848.0,80.0,2.4,27.4,573.0,78.54,60.06
2018,6,23,8,15,864.0,83.0,2.5,28.25,620.5,81.12,61.76
2018,6,23,8,30,880.0,86.0,2.6,29.1,668.0,83.53,63.32
2018,6,23,8,45,892.5,87.0,2.7,29.95,711.0,84.51,63.71
2018,6,23,9,0,905.0,88.0,2.8,30.8,754.0,85.37,64.02
2018,6,23,9,15,913.5,90.5,2.9,31.55,792.5,86.81,64.83
2018,6,23,9,30,922.0,93.0,3.0,32.3,831.0,88.09,65.51
2018,6,23,9,45,929.0,94.5,3.05,33.05,864.5,121.76,67.31
2018,6,23,10,0,936.0,96.0,3.1,33.8,898.0,178.02,93.99
2018,6,23,10,15,941.5,97.0,3.15,34.45,925.0,234.66,132.48
2018,6,23,10,30,947.0,98.0,3.2,35.1,952.0,291.87,176.97
2018,6,23,10,45,951.5,99.0,3.3,35.75,973.5,349.14,223.7
2018,6,23,11,0,956.0,100.0,3.4,36.4,995.0,406.46,270.71
2018,6,23,11,15,958.5,100.5,3.45,36.8,1008.5,462.48,316.37
2018,6,23,11,30,961.0,101.0,3.5,37.2,1022.0,517.93,360.46
2018,6,23,11,45,962.0,101.0,3.55,37.55,1028.0,571.52,402.07
2018,6,23,12,0,963.0,101.0,3.6,37.9,1034.0,624.0,441.64
2018,6,23,12,15,963.0,102.0,3.65,38.05,1033.5,675.28,479.61
2018,6,23,12,30,963.0,103.0,3.7,38.2,1033.0,724.99,515.53
2018,6,23,12,45,960.5,104.0,3.75,38.35,1024.5,771.09,548.22
2018,6,23,13,0,958.0,105.0,3.8,38.5,1016.0,814.89,578.31
2018,6,23,13,15,955.5,103.5,3.85,38.55,999.5,854.02,603.9
2018,6,23,13,30,953.0,102.0,3.9,38.6,983.0,890.26,627.56
2018,6,23,13,45,949.5,101.5,3.9,38.6,961.0,923.49,649.16
2018,6,23,14,0,946.0,101.0,3.9,38.6,939.0,953.53,668.74
2018,6,23,14,15,940.0,100.0,3.9,38.5,909.5,977.48,684.8
2018,6,23,14,30,934.0,99.0,3.9,38.4,880.0,997.89,698.77
2018,6,23,14,45,926.0,97.5,3.85,38.3,844.5,1012.26,708.78
2018,6,23,15,0,918.0,96.0,3.8,38.2,809.0,1022.95,716.65
2018,6,23,15,15,907.5,94.0,3.8,38.2,768.0,1026.89,720.51
2018,6,23,15,30,897.0,92.0,3.8,38.2,727.0,1027.12,722.25
2018,6,23,15,45,884.0,89.5,3.7,37.7,682.0,1020.58,720.76
2018,6,23,16,0,871.0,87.0,3.6,37.2,637.0,1010.47,717.17
2018,6,23,16,15,855.0,84.0,3.5,36.75,589.0,993.26,709.01
2018,6,23,16,30,839.0,81.0,3.4,36.3,541.0,985.4,706.93
2018,6,23,16,45,816.5,78.0,3.3,35.85,490.5,955.04,690.22
2018,6,23,17,0,794.0,75.0,3.2,35.4,440.0,921.87,671.58
2018,6,23,17,15,762.5,71.0,3.05,34.3,388.0,875.94,645.41
2018,6,23,17,30,731.0,67.0,2.9,33.2,336.0,828.05,617.0
2018,6,23,17,45,686.5,63.0,2.7,32.15,285.0,766.2,577.22
2018,6,23,18,0,642.0,59.0,2.5,31.1,234.0,711.28,540.38
2018,6,23,18,15,574.0,53.0,2.5,29.7,185.5,626.21,481.15
2018,6,23,18,30,506.0,47.0,2.5,28.3,137.0,543.15,419.49
2018,6,23,18,45,402.5,38.0,2.45,26.9,96.0,429.81,330.32
2018,6,23,19,0,299.0,29.0,2.4,25.5,55.0,323.11,224.88
2018,6,23,19,15,169.5,17.5,2.6,24.75,30.5,140.11,0.0
2018,6,23,19,30,40.0,6.0,2.8,24.0,6.0,32.99,0.0
2018,6,23,19,45,20.0,3.0,3.0,23.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.4,20.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.2,15.3,7.0,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.3,15.5,14.0,9.44,0.0
2018,6,24,5,15,153.5,26.5,3.4,16.05,42.0,20.06,7.91
2018,6,24,5,30,237.0,41.0,3.5,16.6,70.0,30.94,20.65
2018,6,24,5,45,307.0,55.0,3.55,17.15,110.0,41.33,30.36
2018,6,24,6,0,377.0,69.0,3.6,17.7,150.0,51.61,39.72
2018,6,24,6,15,433.0,80.0,3.65,18.35,196.0,59.61,46.86
2018,6,24,6,30,489.0,91.0,3.7,19.0,242.0,67.52,53.7
2018,6,24,6,45,532.5,99.5,3.8,19.7,291.0,75.85,60.71
2018,6,24,7,0,576.0,108.0,3.9,20.4,340.0,81.18,64.98
2018,6,24,7,15,611.0,114.5,3.9,21.1,390.0,84.8,67.69
2018,6,24,7,30,646.0,121.0,3.9,21.8,440.0,88.32,70.25
2018,6,24,7,45,673.5,125.5,3.9,22.55,488.5,90.24,71.42
2018,6,24,8,0,701.0,130.0,3.9,23.3,537.0,92.09,72.51
2018,6,24,8,15,722.5,135.0,3.95,23.9,584.5,93.99,73.69
2018,6,24,8,30,744.0,140.0,4.0,24.5,632.0,95.75,74.75
2018,6,24,8,45,761.5,143.5,4.0,25.15,675.5,96.39,74.88
2018,6,24,9,0,779.0,147.0,4.0,25.8,719.0,105.45,81.94
2018,6,24,9,15,801.5,144.0,4.05,26.3,760.0,102.33,79.03
2018,6,24,9,30,824.0,141.0,4.1,26.8,801.0,99.41,76.33
2018,6,24,9,45,847.0,136.5,4.15,27.35,839.0,127.12,75.34
2018,6,24,10,0,870.0,132.0,4.2,27.9,877.0,187.68,106.53
2018,6,24,10,15,877.0,133.5,4.25,28.3,904.5,241.62,144.04
2018,6,24,10,30,884.0,135.0,4.3,28.7,932.0,296.33,187.67
2018,6,24,10,45,889.0,136.0,4.35,29.05,953.0,350.76,233.49
2018,6,24,11,0,894.0,137.0,4.4,29.4,974.0,405.36,279.85
2018,6,24,11,15,898.5,137.5,4.45,29.65,988.5,459.46,325.44
2018,6,24,11,30,903.0,138.0,4.5,29.9,1003.0,513.34,369.87
2018,6,24,11,45,905.5,137.5,4.5,30.1,1009.5,565.19,411.74
2018,6,24,12,0,908.0,137.0,4.5,30.3,1016.0,616.25,451.86
2018,6,24,12,15,910.0,135.5,4.55,30.4,1015.5,665.34,489.8
2018,6,24,12,30,912.0,134.0,4.6,30.5,1015.0,713.1,525.97
2018,6,24,12,45,914.0,131.5,4.6,30.6,1007.5,758.48,559.53
2018,6,24,13,0,916.0,129.0,4.6,30.7,1000.0,801.86,591.03
2018,6,24,13,15,912.0,128.5,4.6,30.65,983.5,839.83,617.47
2018,6,24,13,30,908.0,128.0,4.6,30.6,967.0,874.97,641.55
2018,6,24,13,45,902.0,127.5,4.6,30.5,944.0,905.41,662.59
2018,6,24,14,0,896.0,127.0,4.6,30.4,921.0,932.62,681.54
2018,6,24,14,15,888.5,125.5,4.65,30.2,891.0,954.19,697.33
2018,6,24,14,30,881.0,124.0,4.7,30.0,861.0,972.27,711.14
2018,6,24,14,45,871.0,122.5,4.7,29.75,825.5,984.4,720.95
2018,6,24,15,0,861.0,121.0,4.7,29.5,790.0,992.93,728.59
2018,6,24,15,15,849.0,118.5,4.7,29.5,749.5,1009.15,740.77
2018,6,24,15,30,837.0,116.0,4.7,29.5,709.0,1007.46,741.21
2018,6,24,15,45,820.0,113.5,4.75,28.6,663.5,997.05,739.26
2018,6,24,16,0,803.0,111.0,4.8,27.7,618.0,983.07,735.03
2018,6,24,16,15,779.5,108.0,4.8,27.05,569.0,958.45,722.4
2018,6,24,16,30,756.0,105.0,4.8,26.4,520.0,930.61,707.48
2018,6,24,16,45,727.0,101.5,4.75,25.8,469.5,901.19,690.73
2018,6,24,17,0,698.0,98.0,4.7,25.2,419.0,862.41,667.04
2018,6,24,17,15,661.5,92.5,4.65,24.4,368.0,811.48,634.54
2018,6,24,17,30,625.0,87.0,4.6,23.6,317.0,759.02,599.87
2018,6,24,17,45,575.0,80.5,4.55,22.75,267.5,691.35,552.5
2018,6,24,18,0,525.0,74.0,4.5,21.9,218.0,623.52,502.87
2018,6,24,18,15,458.5,65.0,4.3,21.1,172.0,538.4,436.67
2018,6,24,18,30,392.0,56.0,4.1,20.3,126.0,455.12,369.05
2018,6,24,18,45,300.5,44.0,3.95,19.5,88.0,350.84,281.28
2018,6,24,19,0,209.0,32.0,3.8,18.7,50.0,257.57,185.23
2018,6,24,19,15,117.5,18.5,3.7,18.2,27.5,102.2,0.0
2018,6,24,19,30,26.0,5.0,3.6,17.7,5.0,22.33,0.0
2018,6,24,19,45,13.0,2.5,3.5,17.25,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,4,45,32.0,6.0,3.3,13.15,7.0,0.0,0.0
2018,6,25,5,0,64.0,12.0,3.4,13.3,14.0,9.44,0.0
2018,6,25,5,15,101.5,19.0,3.55,13.75,28.5,14.44,4.03
2018,6,25,5,30,139.0,26.0,3.7,14.2,43.0,19.72,11.26
2018,6,25,5,45,83.5,27.0,3.8,14.65,38.5,20.85,12.71
2018,6,25,6,0,28.0,28.0,3.9,15.1,34.0,22.13,14.05
2018,6,25,6,15,14.0,30.5,3.85,15.6,33.5,24.18,15.94
2018,6,25,6,30,0.0,33.0,3.8,16.1,33.0,25.16,16.81
2018,6,25,6,45,0.0,39.5,3.8,16.65,39.5,30.16,21.17
2018,6,25,7,0,0.0,46.0,3.8,17.2,46.0,35.17,25.48
2018,6,25,7,15,0.0,74.5,3.75,17.8,74.5,57.2,44.6
2018,6,25,7,30,0.0,103.0,3.7,18.4,103.0,78.09,62.42
2018,6,25,7,45,0.5,127.5,3.65,19.0,128.0,95.4,76.88
2018,6,25,8,0,1.0,152.0,3.6,19.6,153.0,112.39,90.85
2018,6,25,8,15,84.5,189.5,3.55,20.25,245.5,126.53,102.22
2018,6,25,8,30,168.0,227.0,3.5,20.9,338.0,149.05,120.42
2018,6,25,8,45,312.0,235.0,3.5,21.5,458.0,145.79,117.08
2018,6,25,9,0,456.0,243.0,3.5,22.1,578.0,141.49,112.97
2018,6,25,9,15,654.5,184.5,3.55,22.75,693.0,110.65,87.02
2018,6,25,9,30,853.0,126.0,3.6,23.4,808.0,102.55,79.97
2018,6,25,9,45,870.5,123.0,3.6,24.0,844.0,130.66,79.06
2018,6,25,10,0,888.0,120.0,3.6,24.6,880.0,182.99,103.69
2018,6,25,10,15,894.5,121.0,3.7,25.05,907.0,237.45,141.87
2018,6,25,10,30,901.0,122.0,3.8,25.5,934.0,292.59,186.35
2018,6,25,10,45,905.5,123.0,3.85,25.95,954.5,347.64,233.17
2018,6,25,11,0,910.0,124.0,3.9,26.4,975.0,402.79,280.46
2018,6,25,11,15,913.0,124.0,4.0,26.65,988.5,456.66,326.53
2018,6,25,11,30,916.0,124.0,4.1,26.9,1002.0,510.08,371.28
2018,6,25,11,45,917.5,124.5,4.15,27.1,1008.5,562.44,414.09
2018,6,25,12,0,919.0,125.0,4.2,27.3,1015.0,613.89,455.06
2018,6,25,12,15,920.5,123.5,4.25,27.4,1014.0,662.89,493.41
2018,6,25,12,30,922.0,122.0,4.3,27.5,1013.0,710.46,529.81
2018,6,25,12,45,922.0,121.0,4.4,27.55,1005.0,755.62,564.0
2018,6,25,13,0,922.0,120.0,4.5,27.6,997.0,798.67,596.12
2018,6,25,13,15,919.5,118.5,4.55,27.5,981.0,836.99,623.15
2018,6,25,13,30,917.0,117.0,4.6,27.4,965.0,872.5,648.23
2018,6,25,13,45,913.0,115.5,4.65,27.3,942.5,903.76,670.44
2018,6,25,14,0,909.0,114.0,4.7,27.2,920.0,931.84,690.59
2018,6,25,14,15,903.0,112.0,4.7,27.0,890.5,954.3,706.98
2018,6,25,14,30,897.0,110.0,4.7,26.8,861.0,973.28,721.18
2018,6,25,14,45,889.5,107.5,4.7,26.55,826.0,986.76,732.02
2018,6,25,15,0,882.0,105.0,4.7,26.3,791.0,996.62,740.64
2018,6,25,15,15,871.0,103.5,4.7,26.3,751.0,1000.48,744.67
2018,6,25,15,30,860.0,102.0,4.7,26.3,711.0,1000.77,746.51
2018,6,25,15,45,847.0,98.5,4.6,25.45,666.5,993.22,744.96
2018,6,25,16,0,834.0,95.0,4.5,24.6,622.0,995.47,750.35
2018,6,25,16,15,818.0,91.5,4.5,24.0,575.0,977.8,742.12
2018,6,25,16,30,802.0,88.0,4.5,23.4,528.0,956.87,731.86
2018,6,25,16,45,780.0,84.5,4.45,22.8,479.0,926.78,714.66
2018,6,25,17,0,758.0,81.0,4.4,22.2,430.0,893.92,695.37
2018,6,25,17,15,727.0,76.5,4.35,21.5,379.0,848.4,666.66
2018,6,25,17,30,696.0,72.0,4.3,20.8,328.0,807.44,640.39
2018,6,25,17,45,653.0,67.0,4.2,20.1,278.5,747.22,598.39
2018,6,25,18,0,610.0,62.0,4.1,19.4,229.0,686.59,554.18
2018,6,25,18,15,546.5,55.0,4.0,18.7,182.0,604.94,491.31
2018,6,25,18,30,483.0,48.0,3.9,18.0,135.0,525.11,426.53
2018,6,25,18,45,385.0,39.5,3.8,17.3,95.5,417.43,335.73
2018,6,25,19,0,287.0,31.0,3.7,16.6,56.0,315.43,229.76
2018,6,25,19,15,162.5,18.5,3.65,16.2,31.0,135.86,0.0
2018,6,25,19,30,38.0,6.0,3.6,15.8,6.0,31.63,0.0
2018,6,25,19,45,19.0,3.0,3.5,15.35,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.75,11.85,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.9,12.1,17.0,11.02,0.0
2018,6,26,5,15,241.0,26.0,2.95,12.7,50.0,21.43,8.5
2018,6,26,5,30,375.0,38.0,3.0,13.3,83.0,31.41,21.31
2018,6,26,5,45,463.0,46.0,3.05,13.9,127.0,37.87,27.74
2018,6,26,6,0,551.0,54.0,3.1,14.5,171.0,44.42,33.88
2018,6,26,6,15,609.0,59.5,3.1,15.2,220.5,48.82,37.9
2018,6,26,6,30,667.0,65.0,3.1,15.9,270.0,53.28,41.8
2018,6,26,6,45,707.5,69.0,3.05,16.6,321.5,61.08,48.5
2018,6,26,7,0,748.0,73.0,3.0,17.3,373.0,64.45,51.18
2018,6,26,7,15,777.0,77.0,3.0,18.1,425.0,67.59,53.58
2018,6,26,7,30,806.0,81.0,3.0,18.9,477.0,70.68,55.88
2018,6,26,7,45,828.0,83.5,3.0,19.65,527.5,72.5,57.07
2018,6,26,8,0,850.0,86.0,3.0,20.4,578.0,74.28,58.22
2018,6,26,8,15,866.5,89.0,3.05,21.15,626.0,84.84,66.79
2018,6,26,8,30,883.0,92.0,3.1,21.9,674.0,87.18,68.34
2018,6,26,8,45,896.0,93.5,3.1,22.65,718.0,88.39,68.95
2018,6,26,9,0,909.0,95.0,3.1,23.4,762.0,89.46,69.46
2018,6,26,9,15,916.5,98.5,3.15,24.1,801.0,91.31,70.63
2018,6,26,9,30,924.0,102.0,3.2,24.8,840.0,92.94,71.62
2018,6,26,9,45,928.5,105.0,3.25,25.5,873.0,124.48,72.95
2018,6,26,10,0,933.0,108.0,3.3,26.2,906.0,181.35,100.14
2018,6,26,10,15,939.5,109.0,3.4,26.65,934.0,238.21,139.58
2018,6,26,10,30,946.0,110.0,3.5,27.1,962.0,295.75,185.63
2018,6,26,10,45,951.0,110.0,3.6,27.6,983.0,352.75,233.75
2018,6,26,11,0,956.0,110.0,3.7,28.1,1004.0,409.84,282.37
2018,6,26,11,15,959.0,110.5,3.8,28.3,1018.0,466.32,330.31
2018,6,26,11,30,962.0,111.0,3.9,28.5,1032.0,522.29,376.84
2018,6,26,11,45,964.0,110.5,4.05,28.7,1038.5,576.42,420.94
2018,6,26,12,0,966.0,110.0,4.2,28.9,1045.0,629.55,463.15
2018,6,26,12,15,967.5,108.5,4.25,28.9,1044.0,680.45,502.85
2018,6,26,12,30,969.0,107.0,4.3,28.9,1043.0,729.79,540.52
2018,6,26,12,45,970.0,105.0,4.4,28.95,1035.0,776.54,575.64
2018,6,26,13,0,971.0,103.0,4.5,29.0,1027.0,821.06,608.17
2018,6,26,13,15,968.5,102.5,4.55,28.85,1011.0,861.64,636.46
2018,6,26,13,30,966.0,102.0,4.6,28.7,995.0,899.35,662.78
2018,6,26,13,45,962.5,100.0,4.7,28.6,971.5,931.8,685.92
2018,6,26,14,0,959.0,98.0,4.8,28.5,948.0,960.91,706.96
2018,6,26,14,15,953.5,96.5,4.8,28.2,918.5,985.24,724.77
2018,6,26,14,30,948.0,95.0,4.8,27.9,889.0,1006.0,740.36
2018,6,26,14,45,941.0,93.5,4.85,27.55,853.5,1021.67,753.33
2018,6,26,15,0,934.0,92.0,4.9,27.2,818.0,1033.64,764.08
2018,6,26,15,15,923.5,90.5,4.9,27.2,777.0,1038.41,768.73
2018,6,26,15,30,913.0,89.0,4.9,27.2,736.0,1039.44,771.11
2018,6,26,15,45,901.0,86.0,4.85,26.2,690.5,1033.49,771.73
2018,6,26,16,0,889.0,83.0,4.8,25.2,645.0,1023.89,770.04
2018,6,26,16,15,873.0,80.0,4.75,24.55,596.5,1006.68,762.18
2018,6,26,16,30,857.0,77.0,4.7,23.9,548.0,986.15,752.08
2018,6,26,16,45,835.5,74.0,4.6,23.25,497.0,969.18,743.98
2018,6,26,17,0,814.0,71.0,4.5,22.6,446.0,936.91,724.97
2018,6,26,17,15,784.5,67.5,4.45,21.85,394.0,893.44,698.3
2018,6,26,17,30,755.0,64.0,4.4,21.1,342.0,847.91,669.25
2018,6,26,17,45,713.5,60.0,4.3,20.35,291.0,788.58,628.58
2018,6,26,18,0,672.0,56.0,4.2,19.6,240.0,728.33,585.25
2018,6,26,18,15,610.0,50.0,4.05,18.85,191.5,654.66,528.94
2018,6,26,18,30,548.0,44.0,3.9,18.1,143.0,575.95,465.4
2018,6,26,18,45,449.0,36.5,3.75,17.35,101.5,467.05,373.98
2018,6,26,19,0,350.0,29.0,3.6,16.6,60.0,364.21,264.95
2018,6,26,19,15,202.0,17.5,3.5,16.15,33.0,164.66,0.0
2018,6,26,19,30,54.0,6.0,3.4,15.7,6.0,42.98,0.0
2018,6,26,19,45,27.0,3.0,3.35,15.25,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,4,45,55.0,7.0,3.2,12.1,8.5,0.0,0.0
2018,6,27,5,0,110.0,14.0,3.3,12.2,17.0,11.02,0.0
2018,6,27,5,15,247.0,26.0,3.4,12.65,50.0,21.46,8.2
2018,6,27,5,30,384.0,38.0,3.5,13.1,83.0,31.47,21.35
2018,6,27,5,45,474.0,45.5,3.55,13.6,127.5,37.55,27.48
2018,6,27,6,0,564.0,53.0,3.6,14.1,172.0,43.76,33.34
2018,6,27,6,15,607.0,59.5,3.6,14.7,218.5,48.81,37.96
2018,6,27,6,30,650.0,66.0,3.6,15.3,265.0,53.8,42.36
2018,6,27,6,45,699.5,69.0,3.55,15.9,318.5,60.96,48.54
2018,6,27,7,0,749.0,72.0,3.5,16.5,372.0,63.72,50.71
2018,6,27,7,15,785.0,74.0,3.5,17.2,425.5,65.57,52.02
2018,6,27,7,30,821.0,76.0,3.5,17.9,479.0,67.49,53.35
2018,6,27,7,45,843.0,78.5,3.5,18.6,530.0,76.99,61.2
2018,6,27,8,0,865.0,81.0,3.5,19.3,581.0,79.57,63.01
2018,6,27,8,15,881.0,83.5,3.5,19.95,629.0,81.86,64.59
2018,6,27,8,30,897.0,86.0,3.5,20.6,677.0,84.0,66.03
2018,6,27,8,45,909.5,87.5,3.55,21.3,721.0,85.31,66.76
2018,6,27,9,0,922.0,89.0,3.6,22.0,765.0,86.48,67.39
2018,6,27,9,15,925.0,94.5,3.65,22.55,803.0,89.42,69.53
2018,6,27,9,30,928.0,100.0,3.7,23.1,841.0,92.04,71.4
2018,6,27,9,45,925.5,106.5,3.75,23.65,871.5,124.06,73.75
2018,6,27,10,0,923.0,113.0,3.8,24.2,902.0,181.78,101.89
2018,6,27,10,15,928.5,114.0,3.85,24.6,929.0,237.96,141.11
2018,6,27,10,30,934.0,115.0,3.9,25.0,956.0,294.73,186.96
2018,6,27,10,45,938.5,116.0,4.0,25.4,977.5,351.58,235.46
2018,6,27,11,0,943.0,117.0,4.1,25.8,999.0,408.51,284.5
2018,6,27,11,15,946.0,117.0,4.2,25.95,1012.5,464.12,332.35
2018,6,27,11,30,949.0,117.0,4.3,26.1,1026.0,519.23,378.84
2018,6,27,11,45,950.5,117.5,4.4,26.25,1032.5,573.24,423.35
2018,6,27,12,0,952.0,118.0,4.5,26.4,1039.0,626.28,466.01
2018,6,27,12,15,951.5,118.0,4.6,26.35,1037.5,676.59,506.11
2018,6,27,12,30,951.0,118.0,4.7,26.3,1036.0,725.29,544.2
2018,6,27,12,45,949.0,118.0,4.8,26.2,1027.5,771.06,579.61
2018,6,27,13,0,947.0,118.0,4.9,26.1,1019.0,814.55,612.87
2018,6,27,13,15,944.5,117.0,4.95,25.9,1003.0,854.31,641.45
2018,6,27,13,30,942.0,116.0,5.0,25.7,987.0,891.24,668.01
2018,6,27,13,45,937.5,114.5,5.05,25.5,963.5,923.0,691.08
2018,6,27,14,0,933.0,113.0,5.1,25.3,940.0,951.47,712.01
2018,6,27,14,15,926.5,111.0,5.15,24.95,909.5,974.23,729.62
2018,6,27,14,30,920.0,109.0,5.2,24.6,879.0,993.4,745.0
2018,6,27,14,45,912.5,106.5,5.2,24.25,843.5,1007.46,756.73
2018,6,27,15,0,905.0,104.0,5.2,23.9,808.0,1017.81,766.15
2018,6,27,15,15,894.0,102.0,5.2,23.9,767.0,1021.53,770.18
2018,6,27,15,30,883.0,100.0,5.2,23.9,726.0,1021.56,771.9
2018,6,27,15,45,870.0,97.5,5.25,22.9,681.5,1015.38,773.04
2018,6,27,16,0,857.0,95.0,5.3,21.9,637.0,1005.67,771.87
2018,6,27,16,15,841.0,91.0,5.25,21.25,588.5,1000.76,772.35
2018,6,27,16,30,825.0,87.0,5.2,20.6,540.0,979.18,761.13
2018,6,27,16,45,802.5,83.0,5.2,19.95,489.5,947.84,743.28
2018,6,27,17,0,780.0,79.0,5.2,19.3,439.0,913.67,723.05
2018,6,27,17,15,747.5,75.0,5.15,18.6,387.0,867.07,692.93
2018,6,27,17,30,715.0,71.0,5.1,17.9,335.0,818.49,660.4
2018,6,27,17,45,671.5,65.5,5.0,17.25,284.0,762.97,620.88
2018,6,27,18,0,628.0,60.0,4.9,16.6,233.0,700.77,574.38
2018,6,27,18,15,562.0,54.5,4.75,15.95,185.5,618.54,509.54
2018,6,27,18,30,496.0,49.0,4.6,15.3,138.0,537.98,442.77
2018,6,27,18,45,394.0,40.0,4.5,14.7,97.5,425.79,346.8
2018,6,27,19,0,292.0,31.0,4.4,14.1,57.0,319.78,236.32
2018,6,27,19,15,165.5,18.5,4.25,13.8,31.5,173.39,0.0
2018,6,27,19,30,39.0,6.0,4.1,13.5,6.0,32.38,0.0
2018,6,27,19,45,19.5,3.0,4.0,13.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,28,4,45,29.5,6.5,3.55,12.65,7.5,0.0,0.0
2018,6,28,5,0,59.0,13.0,3.6,12.9,15.0,10.23,0.0
2018,6,28,5,15,169.0,27.0,3.7,13.35,44.5,20.46,7.16
2018,6,28,5,30,279.0,41.0,3.8,13.8,74.0,31.14,20.96
2018,6,28,5,45,372.5,50.5,3.85,14.3,116.0,40.95,30.35
2018,6,28,6,0,466.0,60.0,3.9,14.8,158.0,48.43,37.36
2018,6,28,6,15,529.0,66.5,3.9,15.4,206.0,53.3,41.83
2018,6,28,6,30,592.0,73.0,3.9,16.0,254.0,58.22,46.15
2018,6,28,6,45,637.5,78.0,3.9,16.55,304.5,61.83,49.17
2018,6,28,7,0,683.0,83.0,3.9,17.1,355.0,65.44,52.1
2018,6,28,7,15,715.5,87.0,3.85,17.65,406.0,68.13,54.15
2018,6,28,7,30,748.0,91.0,3.8,18.2,457.0,76.58,61.17
2018,6,28,7,45,773.0,93.5,3.8,18.8,506.5,78.12,62.12
2018,6,28,8,0,798.0,96.0,3.8,19.4,556.0,79.64,63.05
2018,6,28,8,15,817.0,98.5,3.8,19.95,603.5,80.96,63.83
2018,6,28,8,30,836.0,101.0,3.8,20.5,651.0,82.21,64.55
2018,6,28,8,45,851.5,102.5,3.8,21.05,695.0,92.18,72.62
2018,6,28,9,0,867.0,104.0,3.8,21.6,739.0,93.14,73.07
2018,6,28,9,15,878.5,105.5,3.8,22.05,778.0,93.84,73.35
2018,6,28,9,30,890.0,107.0,3.8,22.5,817.0,94.39,73.53
2018,6,28,9,45,899.0,107.5,3.8,23.0,850.5,121.85,73.25
2018,6,28,10,0,908.0,108.0,3.8,23.5,884.0,176.31,98.67
2018,6,28,10,15,913.5,109.5,3.85,23.9,911.0,231.85,137.45
2018,6,28,10,30,919.0,111.0,3.9,24.3,938.0,287.99,182.87
2018,6,28,10,45,923.5,111.5,3.95,24.7,958.5,343.67,230.53
2018,6,28,11,0,928.0,112.0,4.0,25.1,979.0,399.41,278.75
2018,6,28,11,15,930.5,113.0,4.05,25.3,993.0,454.52,326.21
2018,6,28,11,30,933.0,114.0,4.1,25.5,1007.0,509.15,372.27
2018,6,28,11,45,933.5,114.0,4.15,25.7,1012.5,561.44,415.44
2018,6,28,12,0,934.0,114.0,4.2,25.9,1018.0,612.65,456.61
2018,6,28,12,15,935.5,112.0,4.25,26.0,1016.5,661.81,495.4
2018,6,28,12,30,937.0,110.0,4.3,26.1,1015.0,709.44,532.17
2018,6,28,12,45,938.0,108.5,4.35,26.2,1007.5,755.31,566.87
2018,6,28,13,0,939.0,107.0,4.4,26.3,1000.0,799.09,599.26
2018,6,28,13,15,936.0,106.0,4.4,26.25,984.0,837.79,626.21
2018,6,28,13,30,933.0,105.0,4.4,26.2,968.0,873.65,651.15
2018,6,28,13,45,928.0,104.5,4.4,26.15,945.0,905.24,673.16
2018,6,28,14,0,923.0,104.0,4.4,26.1,922.0,933.62,693.02
2018,6,28,14,15,916.5,103.0,4.45,25.9,893.0,956.82,710.14
2018,6,28,14,30,910.0,102.0,4.5,25.7,864.0,976.53,725.08
2018,6,28,14,45,901.5,100.5,4.5,25.45,829.0,990.26,736.07
2018,6,28,15,0,893.0,99.0,4.5,25.2,794.0,1000.36,744.83
2018,6,28,15,15,882.5,96.5,4.5,25.2,753.5,1003.74,748.55
2018,6,28,15,30,872.0,94.0,4.5,25.2,713.0,1003.46,750.01
2018,6,28,15,45,858.0,92.0,4.45,24.45,668.5,996.62,749.16
2018,6,28,16,0,844.0,90.0,4.4,23.7,624.0,986.32,746.11
2018,6,28,16,15,826.0,87.5,4.4,23.15,576.5,980.96,746.27
2018,6,28,16,30,808.0,85.0,4.4,22.6,529.0,959.33,735.21
2018,6,28,16,45,784.0,81.5,4.4,22.0,479.0,927.27,716.95
2018,6,28,17,0,760.0,78.0,4.4,21.4,429.0,892.49,696.39
2018,6,28,17,15,726.5,74.5,4.35,20.65,378.0,845.88,666.99
2018,6,28,17,30,693.0,71.0,4.3,19.9,327.0,797.39,635.2
2018,6,28,17,45,647.0,66.5,4.3,19.15,277.0,741.45,596.61
2018,6,28,18,0,601.0,62.0,4.3,18.4,227.0,678.98,551.2
2018,6,28,18,15,533.5,55.5,4.2,17.7,180.0,594.69,485.82
2018,6,28,18,30,466.0,49.0,4.1,17.0,133.0,512.38,418.69
2018,6,28,18,45,363.5,40.5,4.0,16.3,94.0,401.28,324.73
2018,6,28,19,0,261.0,32.0,3.9,15.6,55.0,295.8,217.1
2018,6,28,19,15,146.0,19.0,3.9,15.25,30.5,160.76,0.0
2018,6,28,19,30,31.0,6.0,3.9,14.9,6.0,26.72,0.0
2018,6,28,19,45,15.5,3.0,3.85,14.55,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.5,2.2,12.3,8.0,0.0,0.0
2018,6,29,5,0,102.0,13.0,2.4,12.6,16.0,10.23,0.0
2018,6,29,5,15,233.5,24.5,2.45,13.25,47.0,20.17,6.6
2018,6,29,5,30,365.0,36.0,2.5,13.9,78.0,29.73,19.72
2018,6,29,5,45,453.0,43.0,2.55,14.55,120.5,35.41,25.47
2018,6,29,6,0,541.0,50.0,2.6,15.2,163.0,41.23,30.95
2018,6,29,6,15,598.5,55.5,2.6,16.05,211.5,45.71,35.01
2018,6,29,6,30,656.0,61.0,2.6,16.9,260.0,50.24,38.95
2018,6,29,6,45,696.5,65.0,2.55,17.7,311.0,57.83,45.44
2018,6,29,7,0,737.0,69.0,2.5,18.5,362.0,61.27,48.18
2018,6,29,7,15,766.0,72.0,2.5,19.5,413.0,63.77,49.98
2018,6,29,7,30,795.0,75.0,2.5,20.5,464.0,66.25,51.73
2018,6,29,7,45,817.0,78.0,2.5,21.45,514.0,68.54,53.29
2018,6,29,8,0,839.0,81.0,2.5,22.4,564.0,78.91,61.66
2018,6,29,8,15,855.5,83.0,2.6,23.3,611.0,80.87,62.87
2018,6,29,8,30,872.0,85.0,2.7,24.2,658.0,82.69,63.97
2018,6,29,8,45,884.5,87.0,2.75,25.1,701.5,84.27,64.86
2018,6,29,9,0,897.0,89.0,2.8,26.0,745.0,85.71,65.63
2018,6,29,9,15,904.5,92.0,2.95,26.8,783.5,87.39,66.64
2018,6,29,9,30,912.0,95.0,3.1,27.6,822.0,88.87,67.49
2018,6,29,9,45,916.5,98.0,3.2,28.35,854.5,116.96,68.01
2018,6,29,10,0,921.0,101.0,3.3,29.1,887.0,173.1,93.62
2018,6,29,10,15,926.5,102.5,3.4,29.7,914.5,229.3,131.71
2018,6,29,10,30,932.0,104.0,3.5,30.3,942.0,286.1,176.4
2018,6,29,10,45,936.5,104.5,3.55,30.95,963.0,342.42,223.19
2018,6,29,11,0,941.0,105.0,3.6,31.6,984.0,398.8,270.42
2018,6,29,11,15,943.5,105.5,3.7,32.0,997.5,454.24,316.71
2018,6,29,11,30,946.0,106.0,3.8,32.4,1011.0,509.13,361.53
2018,6,29,11,45,947.5,105.5,3.9,32.8,1017.0,562.15,403.79
2018,6,29,12,0,949.0,105.0,4.0,33.2,1023.0,614.12,444.08
2018,6,29,12,15,946.5,107.0,4.1,33.35,1021.5,664.21,482.35
2018,6,29,12,30,944.0,109.0,4.2,33.5,1020.0,712.6,518.48
2018,6,29,12,45,939.5,110.0,4.25,33.65,1010.0,756.86,550.85
2018,6,29,13,0,935.0,111.0,4.3,33.8,1000.0,798.71,580.9
2018,6,29,13,15,932.0,110.0,4.4,33.75,984.0,837.43,607.42
2018,6,29,13,30,929.0,109.0,4.5,33.7,968.0,873.33,632.05
2018,6,29,13,45,924.5,108.0,4.55,33.65,945.5,904.96,653.67
2018,6,29,14,0,920.0,107.0,4.6,33.6,923.0,933.37,673.23
2018,6,29,14,15,914.5,105.0,4.65,33.35,893.5,956.58,690.03
2018,6,29,14,30,909.0,103.0,4.7,33.1,864.0,976.29,704.73
2018,6,29,14,45,901.5,101.0,4.7,32.9,829.5,990.53,715.63
2018,6,29,15,0,894.0,99.0,4.7,32.7,795.0,1001.14,724.37
2018,6,29,15,15,883.0,97.0,4.7,32.7,754.5,1004.65,728.06
2018,6,29,15,30,872.0,95.0,4.7,32.7,714.0,1004.5,729.57
2018,6,29,15,45,859.0,92.0,4.65,31.95,669.5,997.59,728.79
2018,6,29,16,0,846.0,89.0,4.6,31.2,625.0,987.15,725.83
2018,6,29,16,15,829.5,86.0,4.5,30.6,577.5,982.64,726.24
2018,6,29,16,30,813.0,83.0,4.4,30.0,530.0,961.9,715.78
2018,6,29,16,45,790.5,80.0,4.35,29.45,480.5,932.0,699.23
2018,6,29,17,0,768.0,77.0,4.3,28.9,431.0,899.34,680.52
2018,6,29,17,15,737.5,72.5,4.15,28.05,380.0,854.31,653.02
2018,6,29,17,30,707.0,68.0,4.0,27.2,329.0,807.34,623.28
2018,6,29,17,45,664.5,63.0,3.85,26.35,279.0,746.74,582.44
2018,6,29,18,0,622.0,58.0,3.7,25.5,229.0,692.78,544.57
2018,6,29,18,15,559.0,52.0,3.45,24.45,182.0,612.8,484.99
2018,6,29,18,30,496.0,46.0,3.2,23.4,135.0,534.64,423.54
2018,6,29,18,45,398.0,38.0,3.0,22.35,95.5,427.36,335.83
2018,6,29,19,0,300.0,30.0,2.8,21.3,56.0,325.95,233.05
2018,6,29,19,15,170.5,18.0,2.85,20.7,31.0,177.1,0.0
2018,6,29,19,30,41.0,6.0,2.9,20.1,6.0,33.83,0.0
2018,6,29,19,45,20.5,3.0,2.95,19.5,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.0,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.5,6.5,1.5,15.15,8.0,0.0,0.0
2018,6,30,5,0,127.0,13.0,1.6,15.5,16.0,10.23,0.0
2018,6,30,5,15,268.0,22.5,1.7,16.25,47.5,18.58,5.09
2018,6,30,5,30,409.0,32.0,1.8,17.0,79.0,26.63,16.8
2018,6,30,5,45,493.5,39.0,1.9,17.75,122.5,32.49,22.58
2018,6,30,6,0,578.0,46.0,2.0,18.5,166.0,38.46,28.09
2018,6,30,6,15,633.0,51.0,1.95,19.4,215.0,46.25,34.99
2018,6,30,6,30,688.0,56.0,1.9,20.3,264.0,50.83,38.91
2018,6,30,6,45,725.5,59.0,1.85,21.25,314.5,53.64,41.15
2018,6,30,7,0,763.0,62.0,1.8,22.2,365.0,56.5,43.33
2018,6,30,7,15,790.0,65.5,1.75,23.3,416.5,59.54,45.59
2018,6,30,7,30,817.0,69.0,1.7,24.4,468.0,69.53,53.65
2018,6,30,7,45,837.5,71.5,1.65,25.45,517.5,72.27,55.51
2018,6,30,8,0,858.0,74.0,1.6,26.5,567.0,74.9,57.25
2018,6,30,8,15,873.0,76.5,1.7,27.45,614.5,77.26,58.79
2018,6,30,8,30,888.0,79.0,1.8,28.4,662.0,79.48,60.19
2018,6,30,8,45,900.0,81.0,1.85,29.3,705.5,81.17,61.17
2018,6,30,9,0,912.0,83.0,1.9,30.2,749.0,82.72,62.03
2018,6,30,9,15,920.5,84.5,2.05,31.0,787.5,83.72,62.48
2018,6,30,9,30,929.0,86.0,2.2,31.8,826.0,84.59,62.84
2018,6,30,9,45,934.5,87.5,2.3,32.65,858.5,111.34,62.66
2018,6,30,10,0,940.0,89.0,2.4,33.5,891.0,167.68,87.22
2018,6,30,10,15,945.0,90.5,2.5,34.1,918.5,224.74,124.97
2018,6,30,10,30,950.0,92.0,2.6,34.7,946.0,282.33,169.31
2018,6,30,10,45,954.0,92.5,2.7,35.3,966.5,339.36,215.78
2018,6,30,11,0,958.0,93.0,2.8,35.9,987.0,396.38,262.65
2018,6,30,11,15,960.0,93.5,2.9,36.2,1000.5,452.37,308.55
2018,6,30,11,30,962.0,94.0,3.0,36.5,1014.0,507.73,352.94
2018,6,30,11,45,962.0,95.0,3.1,36.85,1020.0,561.61,394.99
2018,6,30,12,0,962.0,96.0,3.2,37.2,1026.0,614.31,434.97
2018,6,30,12,15,958.5,97.5,3.3,37.3,1023.5,663.89,472.15
2018,6,30,12,30,955.0,99.0,3.4,37.4,1021.0,711.6,507.14
2018,6,30,12,45,949.5,101.5,3.5,37.5,1011.5,756.58,539.5
2018,6,30,13,0,944.0,104.0,3.6,37.6,1002.0,799.12,569.41
2018,6,30,13,15,940.5,104.0,3.65,37.55,986.0,838.47,595.51
2018,6,30,13,30,937.0,104.0,3.7,37.5,970.0,875.01,619.73
2018,6,30,13,45,932.5,102.5,3.75,37.5,947.0,906.33,640.47
2018,6,30,14,0,928.0,101.0,3.8,37.5,924.0,934.38,659.16
2018,6,30,14,15,921.5,100.5,3.8,37.35,895.0,958.22,675.4
2018,6,30,14,30,915.0,100.0,3.8,37.2,866.0,978.6,689.57
2018,6,30,14,45,906.5,98.5,3.85,37.0,831.0,992.49,700.23
2018,6,30,15,0,898.0,97.0,3.9,36.8,796.0,1002.72,708.79
2018,6,30,15,15,887.5,95.5,3.9,36.8,756.0,1007.33,713.08
2018,6,30,15,30,877.0,94.0,3.9,36.8,716.0,1008.32,715.28
2018,6,30,15,45,862.0,92.0,3.95,36.15,671.0,1000.6,714.34
2018,6,30,16,0,847.0,90.0,4.0,35.5,626.0,989.38,711.31
2018,6,30,16,15,827.0,87.5,4.05,34.85,577.5,982.06,710.9
2018,6,30,16,30,807.0,85.0,4.1,34.2,529.0,958.47,699.81
2018,6,30,16,45,782.0,82.5,4.15,33.55,479.0,926.78,683.24
2018,6,30,17,0,757.0,80.0,4.2,32.9,429.0,892.37,664.46
2018,6,30,17,15,722.5,76.0,4.2,31.8,377.5,844.2,636.56
2018,6,30,17,30,688.0,72.0,4.2,30.7,326.0,800.67,610.85
2018,6,30,17,45,639.5,67.0,4.15,29.6,275.5,735.5,568.07
2018,6,30,18,0,591.0,62.0,4.1,28.5,225.0,670.21,523.06
2018,6,30,18,15,521.5,55.5,4.0,27.25,178.0,584.42,460.2
2018,6,30,18,30,452.0,49.0,3.9,26.0,131.0,500.74,395.37
2018,6,30,18,45,351.0,39.5,3.8,24.8,91.5,390.31,305.77
2018,6,30,19,0,250.0,30.0,3.7,23.6,52.0,286.6,203.65
2018,6,30,19,15,141.0,17.5,3.65,22.9,28.5,119.36,0.0
2018,6,30,19,30,32.0,5.0,3.6,22.2,5.0,26.67,0.0
2018,6,30,19,45,16.0,2.5,3.55,21.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.5,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.5,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.4,15.2,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.4,15.4,12.0,7.87,0.0
2018,7,1,5,15,157.0,24.0,3.5,15.95,39.0,18.24,4.42
2018,7,1,5,30,251.0,38.0,3.6,16.5,66.0,28.85,18.64
2018,7,1,5,45,328.5,50.0,3.7,17.1,106.0,37.97,27.35
2018,7,1,6,0,406.0,62.0,3.8,17.7,146.0,49.59,37.89
2018,7,1,6,15,463.5,72.0,3.8,18.4,192.5,56.93,44.48
2018,7,1,6,30,521.0,82.0,3.8,19.1,239.0,64.14,50.73
2018,7,1,6,45,564.5,89.5,3.8,19.75,288.0,69.16,54.91
2018,7,1,7,0,608.0,97.0,3.8,20.4,337.0,74.07,58.88
2018,7,1,7,15,641.0,103.0,3.75,21.1,387.0,77.64,61.58
2018,7,1,7,30,674.0,109.0,3.7,21.8,437.0,81.11,64.15
2018,7,1,7,45,699.5,114.0,3.65,22.55,486.0,83.64,65.87
2018,7,1,8,0,725.0,119.0,3.6,23.3,535.0,86.07,67.48
2018,7,1,8,15,745.5,122.5,3.6,24.0,581.5,87.34,68.13
2018,7,1,8,30,766.0,126.0,3.6,24.7,628.0,96.07,74.99
2018,7,1,8,45,782.0,129.5,3.6,25.35,671.5,97.09,75.41
2018,7,1,9,0,798.0,133.0,3.6,26.0,715.0,97.97,75.75
2018,7,1,9,15,817.5,131.5,3.65,26.65,755.5,95.99,73.75
2018,7,1,9,30,837.0,130.0,3.7,27.3,796.0,94.11,71.87
2018,7,1,9,45,856.0,126.5,3.75,27.9,832.5,125.56,77.03
2018,7,1,10,0,875.0,123.0,3.8,28.5,869.0,177.07,99.03
2018,7,1,10,15,881.5,125.0,3.85,28.95,897.0,231.43,135.67
2018,7,1,10,30,888.0,127.0,3.9,29.4,925.0,286.53,178.98
2018,7,1,10,45,893.0,128.0,4.0,29.85,946.0,341.2,224.63
2018,7,1,11,0,898.0,129.0,4.1,30.3,967.0,396.05,270.98
2018,7,1,11,15,900.0,130.5,4.2,30.6,980.5,449.99,316.41
2018,7,1,11,30,902.0,132.0,4.3,30.9,994.0,503.47,360.53
2018,7,1,11,45,902.5,132.5,4.35,31.2,1000.0,554.95,402.0
2018,7,1,12,0,903.0,133.0,4.4,31.5,1006.0,605.48,441.61
2018,7,1,12,15,898.5,136.0,4.5,31.6,1004.0,653.5,478.81
2018,7,1,12,30,894.0,139.0,4.6,31.7,1002.0,699.84,513.91
2018,7,1,12,45,887.0,141.5,4.65,31.75,991.5,742.15,545.5
2018,7,1,13,0,880.0,144.0,4.7,31.8,981.0,782.06,574.85
2018,7,1,13,15,875.0,144.5,4.75,31.65,965.0,819.4,602.02
2018,7,1,13,30,870.0,145.0,4.8,31.5,949.0,854.0,626.33
2018,7,1,13,45,863.5,144.0,4.85,31.35,926.0,883.16,647.03
2018,7,1,14,0,857.0,143.0,4.9,31.2,903.0,909.13,665.7
2018,7,1,14,15,849.0,142.0,4.9,30.9,874.0,944.95,691.14
2018,7,1,14,30,841.0,141.0,4.9,30.6,845.0,963.35,705.01
2018,7,1,14,45,830.5,138.5,4.9,30.25,809.5,974.24,714.31
2018,7,1,15,0,820.0,136.0,4.9,29.9,774.0,981.45,721.37
2018,7,1,15,15,807.5,133.0,4.9,29.9,734.0,982.46,723.46
2018,7,1,15,30,795.0,130.0,4.9,29.9,694.0,979.82,723.31
2018,7,1,15,45,778.5,126.5,4.8,29.05,650.0,968.97,719.58
2018,7,1,16,0,762.0,123.0,4.7,28.2,606.0,954.61,713.59
2018,7,1,16,15,740.5,119.0,4.65,27.6,558.0,939.12,706.54
2018,7,1,16,30,719.0,115.0,4.6,27.0,510.0,913.1,692.23
2018,7,1,16,45,691.5,110.5,4.55,26.4,461.0,877.54,671.15
2018,7,1,17,0,664.0,106.0,4.5,25.8,412.0,839.52,647.97
2018,7,1,17,15,626.5,100.0,4.45,25.05,361.5,787.57,614.61
2018,7,1,17,30,589.0,94.0,4.4,24.3,311.0,734.1,579.05
2018,7,1,17,45,539.0,86.5,4.3,23.5,262.0,665.83,530.95
2018,7,1,18,0,489.0,79.0,4.2,22.7,213.0,597.36,480.63
2018,7,1,18,15,422.0,68.5,4.1,21.9,167.5,505.5,409.65
2018,7,1,18,30,355.0,58.0,4.0,21.1,122.0,424.35,343.9
2018,7,1,18,45,267.5,44.5,3.85,20.25,84.5,325.39,260.33
2018,7,1,19,0,180.0,31.0,3.7,19.4,47.0,233.29,167.64
2018,7,1,19,15,100.0,17.5,3.7,18.9,25.5,88.7,0.0
2018,7,1,19,30,20.0,4.0,3.7,18.4,4.0,17.37,0.0
2018,7,1,19,45,10.0,2.0,3.65,17.85,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,1.95,14.25,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.1,14.4,8.0,5.51,0.0
2018,7,2,5,15,90.5,21.5,2.2,14.9,30.5,16.36,2.94
2018,7,2,5,30,150.0,36.0,2.3,15.4,53.0,26.94,17.1
2018,7,2,5,45,204.5,53.5,2.4,15.9,88.5,39.57,28.89
2018,7,2,6,0,259.0,71.0,2.5,16.4,124.0,51.93,40.15
2018,7,2,6,15,281.0,87.5,2.5,17.05,159.5,63.0,50.06
2018,7,2,6,30,303.0,104.0,2.5,17.7,195.0,74.89,60.43
2018,7,2,6,45,358.5,117.5,2.5,18.3,244.5,82.55,66.89
2018,7,2,7,0,414.0,131.0,2.5,18.9,294.0,91.22,74.07
2018,7,2,7,15,472.0,139.5,2.5,19.5,349.5,96.68,78.34
2018,7,2,7,30,530.0,148.0,2.5,20.1,405.0,102.07,82.48
2018,7,2,7,45,566.0,154.5,2.5,20.75,455.5,105.72,85.07
2018,7,2,8,0,602.0,161.0,2.5,21.4,506.0,109.82,88.0
2018,7,2,8,15,626.0,167.5,2.5,22.05,552.5,111.85,89.18
2018,7,2,8,30,650.0,174.0,2.5,22.7,599.0,113.71,90.23
2018,7,2,8,45,671.0,179.0,2.5,23.35,643.5,114.42,90.34
2018,7,2,9,0,692.0,184.0,2.5,24.0,688.0,115.01,90.36
2018,7,2,9,15,685.0,199.0,2.55,24.55,720.5,120.0,94.05
2018,7,2,9,30,678.0,214.0,2.6,25.1,753.0,124.43,97.25
2018,7,2,9,45,661.5,234.0,2.65,25.65,778.0,150.83,101.15
