Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,0,645.0,254.0,2.7,26.2,803.0,203.01,128.28
2018,7,2,10,15,656.0,257.5,2.8,26.7,831.5,249.89,159.76
2018,7,2,10,30,667.0,261.0,2.9,27.2,860.0,298.53,197.17
2018,7,2,10,45,677.0,262.0,3.0,27.65,882.0,347.07,236.58
2018,7,2,11,0,687.0,263.0,3.1,28.1,904.0,396.89,277.42
2018,7,2,11,15,692.5,264.5,3.2,28.45,918.5,446.33,317.86
2018,7,2,11,30,698.0,266.0,3.3,28.8,933.0,496.26,357.88
2018,7,2,11,45,703.0,266.0,3.35,29.15,941.5,545.27,396.23
2018,7,2,12,0,708.0,266.0,3.4,29.5,950.0,594.29,433.59
2018,7,2,12,15,709.0,264.5,3.5,29.65,949.0,639.55,467.95
2018,7,2,12,30,710.0,263.0,3.6,29.8,948.0,683.73,500.84
2018,7,2,12,45,708.5,261.5,3.7,29.95,940.0,724.73,530.9
2018,7,2,13,0,707.0,260.0,3.8,30.1,932.0,763.74,559.11
2018,7,2,13,15,701.5,257.5,3.9,30.0,915.0,796.52,583.3
2018,7,2,13,30,696.0,255.0,4.0,29.9,898.0,826.47,605.37
2018,7,2,13,45,688.5,252.0,4.1,29.8,875.5,851.29,623.86
2018,7,2,14,0,681.0,249.0,4.2,29.7,853.0,872.9,640.15
2018,7,2,14,15,671.0,245.0,4.3,29.3,824.0,888.03,652.88
2018,7,2,14,30,661.0,241.0,4.4,28.9,795.0,899.69,663.38
2018,7,2,14,45,647.0,236.0,4.45,28.55,759.5,903.08,668.03
2018,7,2,15,0,633.0,231.0,4.5,28.2,724.0,902.87,670.38
2018,7,2,15,15,617.5,225.0,4.5,28.2,685.0,896.68,667.63
2018,7,2,15,30,602.0,219.0,4.5,28.2,646.0,886.99,662.61
2018,7,2,15,45,583.0,210.5,4.55,27.0,602.5,860.06,649.36
2018,7,2,16,0,564.0,202.0,4.6,25.8,559.0,838.36,639.58
2018,7,2,16,15,541.0,192.0,4.6,25.1,513.0,808.17,621.96
2018,7,2,16,30,518.0,182.0,4.6,24.4,467.0,775.54,602.33
2018,7,2,16,45,490.0,170.0,4.55,23.7,419.0,733.35,575.07
2018,7,2,17,0,462.0,158.0,4.5,23.0,371.0,689.39,545.94
2018,7,2,17,15,428.5,144.0,4.4,22.15,323.5,636.18,509.14
2018,7,2,17,30,395.0,130.0,4.3,21.3,276.0,582.11,470.6
2018,7,2,17,45,354.5,114.0,4.25,20.5,230.0,518.46,423.25
2018,7,2,18,0,314.0,98.0,4.2,19.7,184.0,455.12,374.26
2018,7,2,18,15,265.0,80.0,4.1,19.05,142.5,361.16,298.79
2018,7,2,18,30,216.0,62.0,4.0,18.4,101.0,290.38,239.11
2018,7,2,18,45,160.0,44.0,3.85,17.7,68.0,215.15,173.58
2018,7,2,19,0,104.0,26.0,3.7,17.0,35.0,140.73,100.67
2018,7,2,19,15,57.5,14.5,3.65,16.65,19.0,54.52,0.0
2018,7,2,19,30,11.0,3.0,3.6,16.3,3.0,10.19,0.0
2018,7,2,19,45,5.5,1.5,3.55,15.95,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,4,45,23.5,5.5,2.95,13.15,6.0,0.0,0.0
2018,7,3,5,0,47.0,11.0,3.0,13.4,12.0,8.65,0.0
2018,7,3,5,15,143.0,26.0,3.05,13.85,39.5,19.63,4.01
2018,7,3,5,30,239.0,41.0,3.1,14.3,67.0,30.91,20.47
2018,7,3,5,45,313.0,52.5,3.15,14.7,105.0,39.6,29.04
2018,7,3,6,0,387.0,64.0,3.2,15.1,143.0,48.26,37.12
2018,7,3,6,15,363.5,80.5,3.2,15.65,171.0,59.21,46.99
2018,7,3,6,30,340.0,97.0,3.2,16.2,199.0,69.59,56.13
2018,7,3,6,45,490.5,96.0,3.2,16.7,273.0,70.68,56.93
2018,7,3,7,0,641.0,95.0,3.2,17.2,347.0,73.27,58.94
2018,7,3,7,15,678.0,99.5,3.2,17.9,398.5,75.99,60.96
2018,7,3,7,30,715.0,104.0,3.2,18.6,450.0,78.7,62.91
2018,7,3,7,45,744.5,106.0,3.2,19.3,500.5,79.61,63.29
2018,7,3,8,0,774.0,108.0,3.2,20.0,551.0,87.24,69.4
2018,7,3,8,15,796.0,110.0,3.2,20.7,598.5,87.98,69.6
2018,7,3,8,30,818.0,112.0,3.2,21.4,646.0,88.7,69.8
2018,7,3,8,45,836.5,113.0,3.2,22.05,691.0,88.67,69.39
2018,7,3,9,0,855.0,114.0,3.2,22.7,736.0,88.63,69.0
2018,7,3,9,15,860.0,119.0,3.2,23.3,773.5,100.33,78.36
2018,7,3,9,30,865.0,124.0,3.2,23.9,811.0,102.17,79.52
2018,7,3,9,45,866.0,130.0,3.25,24.5,842.5,125.67,79.14
2018,7,3,10,0,867.0,136.0,3.3,25.1,874.0,180.46,103.66
2018,7,3,10,15,876.5,136.0,3.4,25.6,902.5,234.1,139.64
2018,7,3,10,30,886.0,136.0,3.5,26.1,931.0,288.78,182.76
2018,7,3,10,45,894.0,135.0,3.55,26.55,953.0,343.33,228.59
2018,7,3,11,0,902.0,134.0,3.6,27.0,975.0,398.33,275.4
2018,7,3,11,15,906.5,134.0,3.7,27.3,989.5,452.8,321.66
2018,7,3,11,30,911.0,134.0,3.8,27.6,1004.0,507.01,366.77
2018,7,3,11,45,914.5,132.5,3.9,27.85,1011.0,559.38,409.5
2018,7,3,12,0,918.0,131.0,4.0,28.1,1018.0,610.99,450.52
2018,7,3,12,15,914.0,133.5,4.05,28.2,1016.0,659.78,488.57
2018,7,3,12,30,910.0,136.0,4.1,28.3,1014.0,706.87,524.45
2018,7,3,12,45,903.0,139.0,4.2,28.4,1004.0,750.29,557.09
2018,7,3,13,0,896.0,142.0,4.3,28.5,994.0,791.3,587.43
2018,7,3,13,15,894.0,140.5,4.35,28.45,978.5,830.11,615.42
2018,7,3,13,30,892.0,139.0,4.4,28.4,963.0,866.24,640.55
2018,7,3,13,45,888.5,137.0,4.45,28.35,941.0,897.81,662.6
2018,7,3,14,0,885.0,135.0,4.5,28.3,919.0,926.25,682.6
2018,7,3,14,15,879.0,132.5,4.5,28.1,890.0,948.71,698.87
2018,7,3,14,30,873.0,130.0,4.5,27.9,861.0,967.7,712.97
2018,7,3,14,45,865.0,127.0,4.5,27.7,826.0,980.77,723.29
2018,7,3,15,0,857.0,124.0,4.5,27.5,791.0,990.23,731.41
2018,7,3,15,15,845.0,121.5,4.5,27.5,750.5,1007.11,744.1
2018,7,3,15,30,833.0,119.0,4.5,27.5,710.0,1005.89,744.82
2018,7,3,15,45,818.5,115.5,4.45,26.8,665.5,997.32,742.71
2018,7,3,16,0,804.0,112.0,4.4,26.1,621.0,985.17,738.34
2018,7,3,16,15,786.5,107.0,4.35,25.65,573.0,964.75,727.68
2018,7,3,16,30,769.0,102.0,4.3,25.2,525.0,941.03,714.77
2018,7,3,16,45,744.0,98.0,4.2,24.7,475.5,914.73,699.85
2018,7,3,17,0,719.0,94.0,4.1,24.2,426.0,879.41,678.36
2018,7,3,17,15,685.5,88.5,4.05,23.55,375.0,831.38,647.94
2018,7,3,17,30,652.0,83.0,4.0,22.9,324.0,781.66,615.36
2018,7,3,17,45,605.5,76.5,3.95,22.25,274.0,716.96,570.35
2018,7,3,18,0,559.0,70.0,3.9,21.6,224.0,651.94,523.07
2018,7,3,18,15,492.5,62.0,3.75,20.85,177.5,567.29,458.1
2018,7,3,18,30,426.0,54.0,3.6,20.1,131.0,484.34,391.24
2018,7,3,18,45,329.0,43.5,3.45,19.35,92.0,376.07,300.67
2018,7,3,19,0,232.0,33.0,3.3,18.6,53.0,278.99,200.58
2018,7,3,19,15,129.0,19.0,3.3,18.1,29.0,111.72,0.0
2018,7,3,19,30,26.0,5.0,3.3,17.6,5.0,22.44,0.0
2018,7,3,19,45,13.0,2.5,3.25,17.05,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,4,45,30.0,6.0,2.7,12.55,6.5,0.0,0.0
2018,7,4,5,0,60.0,12.0,2.9,12.8,13.0,9.44,0.0
2018,7,4,5,15,170.0,25.0,3.0,13.3,41.0,18.98,2.95
2018,7,4,5,30,280.0,38.0,3.1,13.8,69.0,28.97,18.81
2018,7,4,5,45,372.0,48.0,3.25,14.3,110.5,39.05,28.58
2018,7,4,6,0,464.0,58.0,3.4,14.8,152.0,46.96,36.01
2018,7,4,6,15,526.5,65.5,3.35,15.4,200.0,52.63,41.21
2018,7,4,6,30,589.0,73.0,3.3,16.0,248.0,58.3,46.22
2018,7,4,6,45,633.0,78.0,3.3,16.55,298.0,61.87,49.22
2018,7,4,7,0,677.0,83.0,3.3,17.1,348.0,65.44,52.12
2018,7,4,7,15,709.5,87.5,3.3,17.7,399.0,68.45,54.45
2018,7,4,7,30,742.0,92.0,3.3,18.3,450.0,77.3,61.79
2018,7,4,7,45,766.5,95.0,3.25,18.85,499.5,79.13,63.0
2018,7,4,8,0,791.0,98.0,3.2,19.4,549.0,80.93,64.18
2018,7,4,8,15,810.5,100.5,3.2,20.05,596.5,82.2,64.88
2018,7,4,8,30,830.0,103.0,3.2,20.7,644.0,83.42,65.54
2018,7,4,8,45,845.5,104.5,3.2,21.3,688.0,93.16,73.38
2018,7,4,9,0,861.0,106.0,3.2,21.9,732.0,94.1,73.8
2018,7,4,9,15,870.0,109.0,3.2,22.5,770.5,95.49,74.6
2018,7,4,9,30,879.0,112.0,3.2,23.1,809.0,96.68,75.25
2018,7,4,9,45,885.0,115.0,3.25,23.7,842.0,118.27,73.89
2018,7,4,10,0,891.0,118.0,3.3,24.3,875.0,173.1,97.62
2018,7,4,10,15,899.0,118.0,3.35,24.75,903.0,227.58,134.2
2018,7,4,10,30,907.0,118.0,3.4,25.2,931.0,282.93,178.09
2018,7,4,10,45,914.5,117.0,3.5,25.7,953.0,338.23,224.8
2018,7,4,11,0,922.0,116.0,3.6,26.2,975.0,393.9,272.48
2018,7,4,11,15,926.5,115.0,3.7,26.5,989.0,448.57,319.27
2018,7,4,11,30,931.0,114.0,3.8,26.8,1003.0,502.9,364.83
2018,7,4,11,45,934.5,112.5,3.9,27.1,1010.0,555.88,408.24
2018,7,4,12,0,938.0,111.0,4.0,27.4,1017.0,608.02,449.83
2018,7,4,12,15,938.0,111.0,4.05,27.55,1016.0,658.05,488.94
2018,7,4,12,30,938.0,111.0,4.1,27.7,1015.0,706.53,525.96
2018,7,4,12,45,936.5,111.0,4.15,27.8,1007.0,752.17,560.23
2018,7,4,13,0,935.0,111.0,4.2,27.9,999.0,795.6,592.28
2018,7,4,13,15,934.0,109.5,4.25,27.9,984.5,835.74,620.2
2018,7,4,13,30,933.0,108.0,4.3,27.9,970.0,873.17,646.08
2018,7,4,13,45,931.0,106.0,4.3,27.9,948.5,906.41,668.86
2018,7,4,14,0,929.0,104.0,4.3,27.9,927.0,936.52,689.56
2018,7,4,14,15,923.5,101.5,4.3,27.75,897.5,959.66,706.09
2018,7,4,14,30,918.0,99.0,4.3,27.6,868.0,979.25,720.4
2018,7,4,14,45,912.0,97.0,4.3,27.5,834.0,995.27,732.36
2018,7,4,15,0,906.0,95.0,4.3,27.4,800.0,1007.7,742.12
2018,7,4,15,15,895.5,93.0,4.3,27.4,759.5,1012.01,746.39
2018,7,4,15,30,885.0,91.0,4.3,27.4,719.0,1012.64,748.45
2018,7,4,15,45,872.5,89.0,4.25,26.8,675.0,1007.62,748.43
2018,7,4,16,0,860.0,87.0,4.2,26.2,631.0,999.1,746.23
2018,7,4,16,15,845.0,83.5,4.2,25.7,583.5,982.77,738.87
2018,7,4,16,30,830.0,80.0,4.2,25.2,536.0,975.75,737.94
2018,7,4,16,45,808.5,77.0,4.15,24.65,486.5,946.89,721.79
2018,7,4,17,0,787.0,74.0,4.1,24.1,437.0,915.2,703.54
2018,7,4,17,15,757.0,70.0,4.05,23.35,385.5,871.18,676.61
2018,7,4,17,30,727.0,66.0,4.0,22.6,334.0,825.14,647.35
2018,7,4,17,45,684.5,61.5,3.95,21.85,283.5,764.89,606.35
2018,7,4,18,0,642.0,57.0,3.9,21.1,233.0,710.93,568.04
2018,7,4,18,15,579.0,50.5,3.7,20.25,185.0,629.67,506.27
2018,7,4,18,30,516.0,44.0,3.5,19.4,137.0,550.3,442.61
2018,7,4,18,45,417.5,36.0,3.35,18.55,96.5,442.09,352.34
2018,7,4,19,0,319.0,28.0,3.2,17.7,56.0,340.1,244.6
2018,7,4,19,15,183.0,17.0,3.05,17.2,31.0,150.72,0.0
2018,7,4,19,30,47.0,6.0,2.9,16.7,6.0,38.2,0.0
2018,7,4,19,45,23.5,3.0,2.8,16.2,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,4,45,32.5,4.0,1.45,11.4,4.5,0.0,0.0
2018,7,5,5,0,65.0,8.0,1.6,11.8,9.0,6.29,0.0
2018,7,5,5,15,130.5,16.5,1.8,12.5,27.5,12.67,0.0
2018,7,5,5,30,196.0,25.0,2.0,13.2,46.0,19.96,11.22
2018,7,5,5,45,218.0,34.0,2.2,13.95,68.5,25.94,17.15
2018,7,5,6,0,240.0,43.0,2.4,14.7,91.0,32.47,23.21
2018,7,5,6,15,120.0,58.0,2.4,15.35,82.0,42.87,32.58
2018,7,5,6,30,0.0,73.0,2.4,16.0,73.0,55.06,43.37
2018,7,5,6,45,7.0,101.0,2.35,16.7,103.5,74.7,60.47
2018,7,5,7,0,14.0,129.0,2.3,17.4,134.0,93.91,76.87
2018,7,5,7,15,190.0,145.5,2.2,18.1,236.0,98.49,80.34
2018,7,5,7,30,366.0,162.0,2.1,18.8,338.0,107.17,87.27
2018,7,5,7,45,611.0,119.5,2.05,19.55,451.0,85.36,68.09
2018,7,5,8,0,856.0,77.0,2.0,20.3,564.0,76.72,60.33
2018,7,5,8,15,872.5,78.5,1.9,21.05,611.5,78.47,61.43
2018,7,5,8,30,889.0,80.0,1.8,21.8,659.0,80.1,62.43
2018,7,5,8,45,901.5,82.5,1.65,22.55,703.5,82.11,63.72
2018,7,5,9,0,914.0,85.0,1.5,23.3,748.0,83.95,64.89
2018,7,5,9,15,923.5,86.0,1.45,24.05,787.0,84.69,65.14
2018,7,5,9,30,933.0,87.0,1.4,24.8,826.0,85.32,65.31
2018,7,5,9,45,939.5,88.0,1.3,25.6,859.0,106.01,63.42
2018,7,5,10,0,946.0,89.0,1.2,26.4,892.0,162.6,86.56
2018,7,5,10,15,951.5,90.0,1.25,27.1,920.0,219.95,124.19
2018,7,5,10,30,957.0,91.0,1.3,27.8,948.0,277.89,169.07
2018,7,5,10,45,960.5,92.0,1.3,28.5,969.0,335.64,216.49
2018,7,5,11,0,964.0,93.0,1.3,29.2,990.0,393.34,264.22
2018,7,5,11,15,967.0,93.0,1.35,29.75,1004.0,449.96,310.67
2018,7,5,11,30,970.0,93.0,1.4,30.3,1018.0,506.04,355.48
2018,7,5,11,45,971.0,93.0,1.5,30.85,1024.5,560.38,397.9
2018,7,5,12,0,972.0,93.0,1.6,31.4,1031.0,613.59,438.17
2018,7,5,12,15,967.5,95.5,1.75,31.75,1028.5,663.98,475.93
2018,7,5,12,30,963.0,98.0,1.9,32.1,1026.0,712.42,511.38
2018,7,5,12,45,956.0,101.5,2.0,32.45,1016.0,757.75,543.53
2018,7,5,13,0,949.0,105.0,2.1,32.8,1006.0,800.54,573.25
2018,7,5,13,15,946.5,104.0,2.25,32.9,990.5,840.34,599.91
2018,7,5,13,30,944.0,103.0,2.4,33.0,975.0,877.31,624.74
2018,7,5,13,45,940.0,101.5,2.5,33.15,952.0,909.56,646.03
2018,7,5,14,0,936.0,100.0,2.6,33.3,929.0,938.54,665.3
2018,7,5,14,15,930.0,98.0,2.7,33.2,899.0,961.84,681.75
2018,7,5,14,30,924.0,96.0,2.8,33.1,869.0,981.56,696.12
2018,7,5,14,45,916.5,94.5,2.9,33.0,834.5,996.75,707.81
2018,7,5,15,0,909.0,93.0,3.0,32.9,800.0,1008.3,717.4
2018,7,5,15,15,898.5,91.0,3.0,32.9,759.5,1012.64,721.5
2018,7,5,15,30,888.0,89.0,3.0,32.9,719.0,1013.29,723.5
2018,7,5,15,45,874.5,86.5,3.05,32.4,674.0,1006.66,722.93
2018,7,5,16,0,861.0,84.0,3.1,31.9,629.0,996.47,720.25
2018,7,5,16,15,843.0,81.5,3.1,31.5,580.5,978.27,711.78
2018,7,5,16,30,825.0,79.0,3.1,31.1,532.0,956.87,701.25
2018,7,5,16,45,802.0,75.5,3.05,30.65,481.5,938.41,692.37
2018,7,5,17,0,779.0,72.0,3.0,30.2,431.0,904.63,673.05
2018,7,5,17,15,747.0,68.5,2.9,29.45,379.5,859.46,646.06
2018,7,5,17,30,715.0,65.0,2.8,28.7,328.0,812.37,616.9
2018,7,5,17,45,651.0,59.5,2.75,27.95,271.5,730.71,562.31
2018,7,5,18,0,587.0,54.0,2.7,27.2,215.0,655.78,510.18
2018,7,5,18,15,314.0,33.0,2.5,26.2,117.0,362.3,289.36
2018,7,5,18,30,41.0,12.0,2.3,25.2,19.0,54.15,39.91
2018,7,5,18,45,20.5,8.5,2.15,24.2,12.0,31.65,20.52
2018,7,5,19,0,0.0,5.0,2.0,23.2,5.0,3.78,0.0
2018,7,5,19,15,0.0,3.0,2.1,22.75,3.0,2.36,0.0
2018,7,5,19,30,0.0,1.0,2.2,22.3,1.0,0.79,0.0
2018,7,5,19,45,0.0,0.5,2.3,21.8,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.05,17.15,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.1,17.2,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.1,17.45,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.1,17.7,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,2.1,17.95,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,2.1,18.2,7.0,5.3,0.0
2018,7,6,6,15,0.0,9.0,2.15,18.5,9.0,6.82,0.38
2018,7,6,6,30,0.0,11.0,2.2,18.8,11.0,8.35,1.74
2018,7,6,6,45,0.0,27.5,2.2,19.15,27.5,20.96,12.86
2018,7,6,7,0,0.0,44.0,2.2,19.5,44.0,33.63,23.91
2018,7,6,7,15,3.0,90.5,2.25,20.0,92.0,68.89,54.35
2018,7,6,7,30,6.0,137.0,2.3,20.5,140.0,100.99,81.48
2018,7,6,7,45,3.0,121.0,2.3,21.0,122.5,90.9,72.43
2018,7,6,8,0,0.0,105.0,2.3,21.5,105.0,80.06,62.88
2018,7,6,8,15,0.0,95.5,2.25,22.25,95.5,73.46,56.92
2018,7,6,8,30,0.0,86.0,2.2,23.0,86.0,66.28,50.54
2018,7,6,8,45,0.5,92.5,2.15,23.8,93.0,71.4,54.51
2018,7,6,9,0,1.0,99.0,2.1,24.6,100.0,76.29,58.23
2018,7,6,9,15,7.0,139.5,2.15,25.5,145.0,105.52,81.89
2018,7,6,9,30,13.0,180.0,2.2,26.4,190.0,133.7,104.24
2018,7,6,9,45,229.0,231.5,2.25,27.3,425.5,141.97,101.88
2018,7,6,10,0,445.0,283.0,2.3,28.2,661.0,197.03,130.45
2018,7,6,10,15,601.5,230.0,2.35,29.25,758.0,222.13,139.52
2018,7,6,10,30,758.0,177.0,2.4,30.3,855.0,274.4,173.12
2018,7,6,10,45,829.0,142.0,2.5,31.4,899.5,325.57,212.17
2018,7,6,11,0,900.0,107.0,2.6,32.5,944.0,379.07,254.34
2018,7,6,11,15,904.0,107.0,2.7,33.1,958.5,432.84,298.65
2018,7,6,11,30,908.0,107.0,2.8,33.7,973.0,486.27,341.65
2018,7,6,11,45,910.5,106.5,2.9,34.25,980.0,538.11,382.38
2018,7,6,12,0,913.0,106.0,3.0,34.8,987.0,589.08,421.26
2018,7,6,12,15,914.0,106.0,3.15,35.0,987.0,638.43,458.67
2018,7,6,12,30,915.0,106.0,3.3,35.2,987.0,686.36,494.2
2018,7,6,12,45,915.5,104.0,3.4,35.4,979.5,730.72,526.42
2018,7,6,13,0,916.0,102.0,3.5,35.6,972.0,772.97,556.59
2018,7,6,13,15,914.5,101.0,3.65,35.6,957.5,812.14,583.24
2018,7,6,13,30,913.0,100.0,3.8,35.6,943.0,848.67,608.13
2018,7,6,13,45,906.5,101.0,3.9,35.55,921.0,879.94,629.49
2018,7,6,14,0,900.0,102.0,4.0,35.5,899.0,908.05,648.89
2018,7,6,14,15,848.5,128.5,4.1,35.3,860.5,916.04,655.73
2018,7,6,14,30,797.0,155.0,4.2,35.1,822.0,934.46,669.65
2018,7,6,14,45,783.0,154.0,4.25,34.9,786.5,943.06,677.01
2018,7,6,15,0,769.0,153.0,4.3,34.7,751.0,947.97,682.2
2018,7,6,15,15,774.0,140.0,4.3,34.7,715.0,955.84,688.69
2018,7,6,15,30,779.0,127.0,4.3,34.7,679.0,959.99,692.91
2018,7,6,15,45,808.0,104.5,4.35,33.9,645.0,973.63,706.09
2018,7,6,16,0,837.0,82.0,4.4,33.1,611.0,969.45,707.72
2018,7,6,16,15,819.5,79.5,4.4,32.5,564.0,951.72,699.75
2018,7,6,16,30,802.0,77.0,4.4,31.9,517.0,943.34,698.12
2018,7,6,16,45,751.5,80.5,4.35,31.3,462.0,894.01,668.39
2018,7,6,17,0,701.0,84.0,4.3,30.7,407.0,842.2,636.5
2018,7,6,17,15,645.5,82.5,4.15,29.85,352.5,784.18,599.57
2018,7,6,17,30,590.0,81.0,4.0,29.0,298.0,719.41,556.57
2018,7,6,17,45,596.0,68.0,3.85,28.2,259.0,696.97,542.78
2018,7,6,18,0,602.0,55.0,3.7,27.4,220.0,671.41,525.17
2018,7,6,18,15,551.5,48.5,3.55,26.5,175.5,602.49,473.77
2018,7,6,18,30,501.0,42.0,3.4,25.6,131.0,534.9,420.42
2018,7,6,18,45,403.0,34.5,3.2,24.75,92.0,428.48,333.36
2018,7,6,19,0,305.0,27.0,3.0,23.9,53.0,327.57,227.98
2018,7,6,19,15,175.0,16.0,2.95,23.45,29.0,144.04,0.0
2018,7,6,19,30,45.0,5.0,2.9,23.0,5.0,36.02,0.0
2018,7,6,19,45,22.5,2.5,2.85,22.5,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,21.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,1.9,16.4,5.5,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.1,16.6,11.0,7.08,0.0
2018,7,7,5,15,238.5,19.5,2.2,17.15,40.5,16.06,0.0
2018,7,7,5,30,383.0,30.0,2.3,17.7,70.0,24.94,14.92
2018,7,7,5,45,470.5,37.0,2.4,18.25,112.0,30.79,20.93
2018,7,7,6,0,558.0,44.0,2.5,18.8,154.0,36.77,26.51
2018,7,7,6,15,614.5,49.0,2.55,19.7,202.5,44.43,33.32
2018,7,7,6,30,671.0,54.0,2.6,20.6,251.0,49.03,37.29
2018,7,7,6,45,709.5,57.5,2.6,21.5,301.0,52.26,39.92
2018,7,7,7,0,748.0,61.0,2.6,22.4,351.0,55.5,42.46
2018,7,7,7,15,747.5,70.5,2.7,23.25,394.5,62.39,48.06
2018,7,7,7,30,747.0,80.0,2.8,24.1,438.0,68.87,53.21
2018,7,7,7,45,786.5,79.5,2.85,24.95,492.5,68.94,52.89
2018,7,7,8,0,826.0,79.0,2.9,25.8,547.0,77.25,59.46
2018,7,7,8,15,852.0,78.0,3.0,26.55,597.0,77.6,59.36
2018,7,7,8,30,878.0,77.0,3.1,27.3,647.0,77.93,59.27
2018,7,7,8,45,890.5,78.5,3.15,28.05,690.5,79.37,60.09
2018,7,7,9,0,903.0,80.0,3.2,28.8,734.0,80.69,60.82
2018,7,7,9,15,912.0,82.0,3.3,29.4,773.0,82.06,61.64
2018,7,7,9,30,921.0,84.0,3.4,30.0,812.0,83.27,62.33
2018,7,7,9,45,928.0,86.0,3.45,30.6,846.0,101.78,60.57
2018,7,7,10,0,935.0,88.0,3.5,31.2,880.0,158.36,82.93
2018,7,7,10,15,941.0,88.0,3.6,31.65,907.5,214.64,119.25
2018,7,7,10,30,947.0,88.0,3.7,32.1,935.0,271.55,163.22
2018,7,7,10,45,951.0,88.5,3.75,32.5,956.0,328.61,210.47
2018,7,7,11,0,955.0,89.0,3.8,32.9,977.0,385.68,258.46
2018,7,7,11,15,958.0,89.0,3.85,33.2,991.0,441.82,305.46
2018,7,7,11,30,961.0,89.0,3.9,33.5,1005.0,497.43,351.04
2018,7,7,11,45,962.5,89.5,3.9,33.75,1012.0,551.9,394.55
2018,7,7,12,0,964.0,90.0,3.9,34.0,1019.0,605.33,436.01
2018,7,7,12,15,958.0,93.5,3.95,34.15,1016.5,655.19,474.06
2018,7,7,12,30,952.0,97.0,4.0,34.3,1014.0,703.03,509.68
2018,7,7,12,45,942.0,103.0,4.05,34.45,1003.5,747.81,542.27
2018,7,7,13,0,932.0,109.0,4.1,34.6,993.0,789.96,572.36
2018,7,7,13,15,929.5,107.5,4.15,34.6,977.5,828.89,598.76
2018,7,7,13,30,927.0,106.0,4.2,34.6,962.0,865.01,623.09
2018,7,7,13,45,862.0,138.5,4.25,34.55,919.5,874.7,630.15
2018,7,7,14,0,797.0,171.0,4.3,34.5,877.0,893.78,643.68
2018,7,7,14,15,783.5,173.5,4.35,34.25,848.5,913.12,657.96
2018,7,7,14,30,770.0,176.0,4.4,34.0,820.0,928.84,670.01
2018,7,7,14,45,769.0,166.0,4.5,33.75,786.5,941.13,680.23
2018,7,7,15,0,768.0,156.0,4.6,33.5,753.0,949.86,688.3
2018,7,7,15,15,771.0,143.0,4.6,33.5,716.0,955.9,693.62
2018,7,7,15,30,774.0,130.0,4.6,33.5,679.0,958.18,696.65
2018,7,7,15,45,804.0,110.0,4.65,32.6,648.0,976.08,713.03
2018,7,7,16,0,834.0,90.0,4.7,31.7,617.0,976.2,717.77
2018,7,7,16,15,814.0,86.5,4.7,31.0,568.0,967.87,716.38
2018,7,7,16,30,794.0,83.0,4.7,30.3,519.0,943.27,704.09
2018,7,7,16,45,785.0,77.0,4.7,29.6,473.5,923.47,695.02
2018,7,7,17,0,776.0,71.0,4.7,28.9,428.0,900.58,683.57
2018,7,7,17,15,747.5,67.0,4.6,27.95,377.5,858.27,658.13
2018,7,7,17,30,719.0,63.0,4.5,27.0,327.0,813.95,630.54
2018,7,7,17,45,679.5,58.0,4.4,26.05,277.5,756.15,591.95
2018,7,7,18,0,640.0,53.0,4.3,25.1,228.0,697.57,550.81
2018,7,7,18,15,581.0,47.5,4.1,24.15,181.5,627.59,498.26
2018,7,7,18,30,522.0,42.0,3.9,23.2,135.0,553.28,439.17
2018,7,7,18,45,428.0,34.5,3.75,22.25,95.0,449.43,353.13
2018,7,7,19,0,334.0,27.0,3.6,21.3,55.0,350.22,245.12
2018,7,7,19,15,192.5,16.5,3.55,20.75,30.5,157.65,0.0
2018,7,7,19,30,51.0,6.0,3.5,20.2,6.0,4.72,0.0
2018,7,7,19,45,25.5,3.0,3.4,19.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,8,4,45,47.5,5.0,2.9,14.1,5.5,0.0,0.0
2018,7,8,5,0,95.0,10.0,3.0,14.3,11.0,7.87,0.0
2018,7,8,5,15,241.0,20.0,3.05,14.9,40.5,16.51,0.0
2018,7,8,5,30,387.0,30.0,3.1,15.5,70.0,24.97,15.02
2018,7,8,5,45,474.5,37.0,3.15,16.1,112.0,30.83,21.14
2018,7,8,6,0,562.0,44.0,3.2,16.7,154.0,36.81,26.77
2018,7,8,6,15,617.0,49.0,3.25,17.55,202.0,44.46,33.65
2018,7,8,6,30,672.0,54.0,3.3,18.4,250.0,49.05,37.65
2018,7,8,6,45,709.5,58.5,3.3,19.3,300.5,53.03,40.97
2018,7,8,7,0,747.0,63.0,3.3,20.2,351.0,56.98,44.15
2018,7,8,7,15,774.0,66.0,3.35,21.0,401.5,59.61,46.13
2018,7,8,7,30,801.0,69.0,3.4,21.8,452.0,62.21,48.04
2018,7,8,7,45,821.5,72.0,3.4,22.55,501.5,72.12,56.14
2018,7,8,8,0,842.0,75.0,3.4,23.3,551.0,75.06,58.25
2018,7,8,8,15,857.0,77.5,3.45,24.15,598.0,77.41,59.82
2018,7,8,8,30,872.0,80.0,3.5,25.0,645.0,79.61,61.26
2018,7,8,8,45,884.0,82.0,3.55,25.8,688.5,81.29,62.26
2018,7,8,9,0,896.0,84.0,3.6,26.6,732.0,82.82,63.16
2018,7,8,9,15,902.0,88.0,3.65,27.25,770.5,85.15,64.74
2018,7,8,9,30,908.0,92.0,3.7,27.9,809.0,87.23,66.13
2018,7,8,9,45,911.5,95.5,3.75,28.55,841.5,104.76,64.46
2018,7,8,10,0,915.0,99.0,3.8,29.2,874.0,161.0,86.65
2018,7,8,10,15,921.5,100.0,3.9,29.6,902.0,217.0,122.92
2018,7,8,10,30,928.0,101.0,4.0,30.0,930.0,273.71,166.96
2018,7,8,10,45,932.0,102.0,4.05,30.4,951.0,330.25,214.08
2018,7,8,11,0,936.0,103.0,4.1,30.8,972.0,386.83,262.02
2018,7,8,11,15,939.0,103.0,4.15,31.05,986.0,442.24,308.88
2018,7,8,11,30,942.0,103.0,4.2,31.3,1000.0,497.15,354.41
2018,7,8,11,45,944.0,103.0,4.25,31.5,1007.0,550.9,397.97
2018,7,8,12,0,946.0,103.0,4.3,31.7,1014.0,603.69,439.63
2018,7,8,12,15,945.0,104.0,4.35,31.8,1013.5,654.23,478.73
2018,7,8,12,30,944.0,105.0,4.4,31.9,1013.0,703.15,515.71
2018,7,8,12,45,941.5,105.0,4.5,32.05,1004.5,748.38,549.35
2018,7,8,13,0,939.0,105.0,4.6,32.2,996.0,791.31,580.75
2018,7,8,13,15,936.0,104.0,4.6,32.15,980.0,830.48,607.57
2018,7,8,13,30,933.0,103.0,4.6,32.1,964.0,866.81,632.33
2018,7,8,13,45,929.0,102.0,4.65,32.1,942.0,899.3,654.58
2018,7,8,14,0,925.0,101.0,4.7,32.1,920.0,928.6,674.75
2018,7,8,14,15,919.0,100.0,4.7,31.9,891.0,952.78,691.94
2018,7,8,14,30,913.0,99.0,4.7,31.7,862.0,973.48,706.98
2018,7,8,14,45,904.5,97.0,4.7,31.5,826.5,987.2,717.6
2018,7,8,15,0,896.0,95.0,4.7,31.3,791.0,997.22,726.0
2018,7,8,15,15,885.5,93.0,4.7,31.3,751.0,1001.59,730.28
2018,7,8,15,30,875.0,91.0,4.7,31.3,711.0,1002.29,732.35
2018,7,8,15,45,861.5,88.5,4.7,30.55,666.5,995.76,732.12
2018,7,8,16,0,848.0,86.0,4.7,29.8,622.0,985.71,729.69
2018,7,8,16,15,831.5,83.0,4.7,29.2,574.5,968.58,722.15
2018,7,8,16,30,815.0,80.0,4.7,28.6,527.0,960.86,721.03
2018,7,8,16,45,793.0,77.0,4.65,28.05,477.5,931.72,704.65
2018,7,8,17,0,771.0,74.0,4.6,27.5,428.0,899.8,686.19
2018,7,8,17,15,741.5,70.0,4.55,26.65,377.5,856.59,660.11
2018,7,8,17,30,712.0,66.0,4.5,25.8,327.0,811.38,631.69
2018,7,8,17,45,670.5,61.0,4.4,24.9,277.0,751.77,591.43
2018,7,8,18,0,629.0,56.0,4.3,24.0,227.0,698.35,553.76
2018,7,8,18,15,567.5,49.5,4.2,23.1,180.0,618.81,493.88
2018,7,8,18,30,506.0,43.0,4.1,22.2,133.0,541.14,431.99
2018,7,8,18,45,410.0,35.5,4.0,21.25,93.5,436.02,344.44
2018,7,8,19,0,314.0,28.0,3.9,20.3,54.0,334.72,234.04
2018,7,8,19,15,180.0,16.5,3.85,19.75,29.5,148.31,0.0
2018,7,8,19,30,46.0,5.0,3.8,19.2,5.0,3.93,0.0
2018,7,8,19,45,23.0,2.5,3.75,18.6,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.9,13.9,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.0,14.1,10.0,7.08,0.0
2018,7,9,5,15,231.0,19.5,3.05,14.7,39.0,16.08,0.0
2018,7,9,5,30,374.0,30.0,3.1,15.3,68.0,24.93,14.91
2018,7,9,5,45,463.5,37.0,3.15,15.9,110.0,30.77,21.09
2018,7,9,6,0,553.0,44.0,3.2,16.5,152.0,36.74,26.72
2018,7,9,6,15,609.5,49.5,3.25,17.4,200.0,44.8,33.96
2018,7,9,6,30,666.0,55.0,3.3,18.3,248.0,49.78,38.3
2018,7,9,6,45,705.0,59.5,3.3,19.2,299.0,53.74,41.61
2018,7,9,7,0,744.0,64.0,3.3,20.1,350.0,57.69,44.78
2018,7,9,7,15,771.5,67.0,3.25,20.9,400.5,60.29,46.74
2018,7,9,7,30,799.0,70.0,3.2,21.7,451.0,62.88,48.63
2018,7,9,7,45,819.0,73.5,3.15,22.55,500.5,73.03,56.92
2018,7,9,8,0,839.0,77.0,3.1,23.4,550.0,76.26,59.24
2018,7,9,8,15,853.5,79.5,3.05,24.3,596.5,78.57,60.75
2018,7,9,8,30,868.0,82.0,3.0,25.2,643.0,80.73,62.13
2018,7,9,8,45,879.5,84.5,2.95,26.1,686.5,82.65,63.3
2018,7,9,9,0,891.0,87.0,2.9,27.0,730.0,84.41,64.34
2018,7,9,9,15,899.5,89.5,2.95,27.9,769.0,85.92,65.18
2018,7,9,9,30,908.0,92.0,3.0,28.8,808.0,87.25,65.87
2018,7,9,9,45,914.0,94.5,3.05,29.65,841.5,103.07,63.64
2018,7,9,10,0,920.0,97.0,3.1,30.5,875.0,159.22,84.85
2018,7,9,10,15,924.5,98.0,3.15,31.25,901.5,215.18,120.47
2018,7,9,10,30,929.0,99.0,3.2,32.0,928.0,271.64,163.65
2018,7,9,10,45,932.0,100.0,3.25,32.75,948.5,327.97,209.78
2018,7,9,11,0,935.0,101.0,3.3,33.5,969.0,384.23,256.51
2018,7,9,11,15,937.5,102.0,3.35,34.1,983.0,440.03,302.49
2018,7,9,11,30,940.0,103.0,3.4,34.7,997.0,495.32,346.98
2018,7,9,11,45,940.5,103.5,3.5,35.25,1003.5,548.61,388.91
2018,7,9,12,0,941.0,104.0,3.6,35.8,1010.0,600.8,428.77
2018,7,9,12,15,940.0,104.5,3.7,36.0,1009.0,650.81,466.58
2018,7,9,12,30,939.0,105.0,3.8,36.2,1008.0,699.19,502.3
2018,7,9,12,45,937.0,105.0,3.9,36.4,999.5,744.6,535.2
2018,7,9,13,0,935.0,105.0,4.0,36.6,991.0,787.76,565.92
2018,7,9,13,15,932.0,104.0,4.1,36.5,975.5,826.82,592.56
2018,7,9,13,30,929.0,103.0,4.2,36.4,960.0,863.06,617.24
2018,7,9,13,45,925.0,101.5,4.3,36.35,937.5,895.01,639.01
2018,7,9,14,0,921.0,100.0,4.4,36.3,915.0,923.74,658.76
2018,7,9,14,15,915.5,99.0,4.5,36.05,886.5,948.28,676.47
2018,7,9,14,30,910.0,98.0,4.6,35.8,858.0,969.38,692.13
2018,7,9,14,45,902.5,96.0,4.7,35.55,823.5,984.02,703.79
2018,7,9,15,0,895.0,94.0,4.8,35.3,789.0,995.01,713.32
2018,7,9,15,15,884.5,92.0,4.8,35.3,749.0,999.37,717.53
2018,7,9,15,30,874.0,90.0,4.8,35.3,709.0,1000.07,719.57
2018,7,9,15,45,862.0,87.5,4.95,34.5,665.5,995.08,721.7
2018,7,9,16,0,850.0,85.0,5.1,33.7,622.0,986.57,721.63
2018,7,9,16,15,836.0,81.5,5.1,33.05,575.0,971.38,715.61
2018,7,9,16,30,822.0,78.0,5.1,32.4,528.0,952.92,707.42
2018,7,9,16,45,801.5,74.0,5.1,31.7,478.5,936.41,700.63
2018,7,9,17,0,781.0,70.0,5.1,31.0,429.0,904.54,683.07
2018,7,9,17,15,752.0,66.5,4.95,30.05,378.5,862.39,657.63
2018,7,9,17,30,723.0,63.0,4.8,29.1,328.0,818.22,629.93
2018,7,9,17,45,683.5,58.0,4.7,28.15,278.0,760.35,591.38
2018,7,9,18,0,644.0,53.0,4.6,27.2,228.0,701.65,550.27
2018,7,9,18,15,583.5,47.5,4.35,26.2,181.0,630.31,496.82
2018,7,9,18,30,523.0,42.0,4.1,25.2,134.0,554.6,436.97
2018,7,9,18,45,427.5,34.0,3.9,24.15,94.0,448.75,349.81
2018,7,9,19,0,332.0,26.0,3.7,23.1,54.0,346.78,237.62
2018,7,9,19,15,191.0,15.5,3.6,22.55,29.5,155.84,0.0
2018,7,9,19,30,50.0,5.0,3.5,22.0,5.0,3.93,0.0
2018,7,9,19,45,25.0,2.5,3.45,21.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,20.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,19.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.0,15.75,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.3,16.0,10.0,7.08,0.0
2018,7,10,5,15,256.0,18.5,2.5,16.55,39.5,15.3,0.0
2018,7,10,5,30,409.0,28.0,2.7,17.1,69.0,23.43,13.44
2018,7,10,5,45,496.5,34.5,2.9,17.6,111.5,31.47,21.5
2018,7,10,6,0,584.0,41.0,3.1,18.1,154.0,37.57,27.24
2018,7,10,6,15,639.5,46.0,3.05,18.95,202.5,42.23,31.48
2018,7,10,6,30,695.0,51.0,3.0,19.8,251.0,46.94,35.58
2018,7,10,6,45,732.5,54.5,3.0,20.65,302.0,50.27,38.34
2018,7,10,7,0,770.0,58.0,3.0,21.5,353.0,53.62,41.01
2018,7,10,7,15,796.5,61.0,3.0,22.45,404.0,62.62,48.44
2018,7,10,7,30,823.0,64.0,3.0,23.4,455.0,66.04,50.99
2018,7,10,7,45,843.0,66.5,3.0,24.4,505.0,68.89,52.99
2018,7,10,8,0,863.0,69.0,3.0,25.4,555.0,71.61,54.86
2018,7,10,8,15,879.0,71.5,2.95,26.2,603.0,74.12,56.58
2018,7,10,8,30,895.0,74.0,2.9,27.0,651.0,76.5,58.17
2018,7,10,8,45,906.5,76.0,2.9,27.85,695.0,78.3,59.28
2018,7,10,9,0,918.0,78.0,2.9,28.7,739.0,79.96,60.26
2018,7,10,9,15,924.0,81.5,2.9,29.5,778.0,82.17,61.7
2018,7,10,9,30,930.0,85.0,2.9,30.3,817.0,84.16,62.96
2018,7,10,9,45,932.5,89.5,2.9,31.05,850.5,99.99,61.55
2018,7,10,10,0,935.0,94.0,2.9,31.8,884.0,157.91,83.15
2018,7,10,10,15,940.5,95.5,2.95,32.4,912.0,215.18,119.23
2018,7,10,10,30,946.0,97.0,3.0,33.0,940.0,273.09,163.21
2018,7,10,10,45,950.5,97.5,3.05,33.65,961.5,330.54,209.99
2018,7,10,11,0,955.0,98.0,3.1,34.3,983.0,388.06,257.55
2018,7,10,11,15,958.0,98.0,3.2,34.55,997.5,444.54,304.42
2018,7,10,11,30,961.0,98.0,3.3,34.8,1012.0,500.51,349.94
2018,7,10,11,45,962.5,98.5,3.35,35.05,1019.5,555.37,393.36
2018,7,10,12,0,964.0,99.0,3.4,35.3,1027.0,609.2,434.77
2018,7,10,12,15,963.0,99.5,3.5,35.3,1026.0,660.29,473.75
2018,7,10,12,30,962.0,100.0,3.6,35.3,1025.0,709.69,510.62
2018,7,10,12,45,959.0,100.5,3.75,35.3,1016.0,755.75,544.63
2018,7,10,13,0,956.0,101.0,3.9,35.3,1007.0,799.46,576.43
2018,7,10,13,15,953.5,100.5,4.0,35.1,991.5,840.11,604.33
2018,7,10,13,30,951.0,100.0,4.1,34.9,976.0,877.97,630.37
2018,7,10,13,45,947.0,98.5,4.2,34.75,953.5,910.65,652.94
2018,7,10,14,0,943.0,97.0,4.3,34.6,931.0,940.04,673.47
2018,7,10,14,15,937.0,96.0,4.35,34.2,902.0,964.72,691.52
2018,7,10,14,30,931.0,95.0,4.4,33.8,873.0,985.87,707.47
2018,7,10,14,45,923.5,93.0,4.5,33.45,837.5,1000.92,719.79
2018,7,10,15,0,916.0,91.0,4.6,33.1,802.0,1012.26,729.93
2018,7,10,15,15,906.0,89.5,4.6,33.1,762.0,1017.96,735.05
2018,7,10,15,30,896.0,88.0,4.6,33.1,722.0,1019.97,737.97
2018,7,10,15,45,883.5,85.5,4.65,31.95,677.0,1014.61,740.01
2018,7,10,16,0,871.0,83.0,4.7,30.8,632.0,1005.65,739.87
2018,7,10,16,15,855.0,80.0,4.7,30.0,584.0,989.02,733.42
2018,7,10,16,30,839.0,77.0,4.7,29.2,536.0,969.09,724.77
2018,7,10,16,45,818.0,74.0,4.7,28.35,486.0,953.29,718.98
2018,7,10,17,0,797.0,71.0,4.7,27.5,436.0,922.14,702.37
2018,7,10,17,15,768.0,67.0,4.65,26.5,384.5,879.08,676.99
2018,7,10,17,30,739.0,63.0,4.6,25.5,333.0,833.94,649.18
2018,7,10,17,45,697.5,58.0,4.55,24.45,282.0,773.83,609.2
2018,7,10,18,0,656.0,53.0,4.5,23.4,231.0,712.93,566.5
2018,7,10,18,15,594.0,48.0,4.4,22.4,183.5,633.2,506.46
2018,7,10,18,30,532.0,43.0,4.3,21.4,136.0,564.05,450.89
2018,7,10,18,45,433.5,35.0,4.2,20.45,95.0,455.27,359.93
2018,7,10,19,0,335.0,27.0,4.1,19.5,54.0,349.51,240.92
2018,7,10,19,15,192.5,16.0,4.05,18.95,29.5,157.42,0.0
2018,7,10,19,30,50.0,5.0,4.0,18.4,5.0,3.93,0.0
2018,7,10,19,45,25.0,2.5,4.0,17.85,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.5,2.25,13.5,5.0,0.0,0.0
2018,7,11,5,0,90.0,9.0,2.4,13.8,10.0,7.08,0.0
2018,7,11,5,15,236.5,19.0,2.45,14.4,38.0,15.71,0.0
2018,7,11,5,30,383.0,29.0,2.5,15.0,66.0,24.17,14.08
2018,7,11,5,45,474.0,36.0,2.6,15.65,108.5,30.05,20.45
2018,7,11,6,0,565.0,43.0,2.7,16.3,151.0,39.12,28.81
2018,7,11,6,15,622.5,48.0,2.65,17.0,199.5,43.71,33.04
2018,7,11,6,30,680.0,53.0,2.6,17.7,248.0,48.35,37.15
2018,7,11,6,45,718.5,56.5,2.55,18.45,298.5,51.61,39.88
2018,7,11,7,0,757.0,60.0,2.5,19.2,349.0,54.9,42.54
2018,7,11,7,15,784.5,63.5,2.45,20.05,400.0,57.99,44.93
2018,7,11,7,30,812.0,67.0,2.4,20.9,451.0,67.84,53.07
2018,7,11,7,45,833.0,69.0,2.35,21.75,501.0,70.32,54.8
2018,7,11,8,0,854.0,71.0,2.3,22.6,551.0,72.7,56.42
2018,7,11,8,15,870.0,73.5,2.25,23.5,598.5,75.17,58.09
2018,7,11,8,30,886.0,76.0,2.2,24.4,646.0,77.5,59.64
2018,7,11,8,45,898.0,78.0,2.2,25.25,690.0,79.27,60.72
2018,7,11,9,0,910.0,80.0,2.2,26.1,734.0,80.9,61.69
2018,7,11,9,15,915.5,83.5,2.2,27.05,772.5,83.05,63.05
2018,7,11,9,30,921.0,87.0,2.2,28.0,811.0,84.97,64.22
2018,7,11,9,45,924.0,91.0,2.25,28.9,844.0,99.06,62.34
2018,7,11,10,0,927.0,95.0,2.3,29.8,877.0,156.33,83.15
2018,7,11,10,15,932.5,96.0,2.35,30.6,904.5,212.93,118.62
2018,7,11,10,30,938.0,97.0,2.4,31.4,932.0,270.14,162.02
2018,7,11,10,45,942.0,98.0,2.45,32.15,953.5,327.34,208.63
2018,7,11,11,0,946.0,99.0,2.5,32.9,975.0,384.59,255.93
2018,7,11,11,15,949.0,98.5,2.6,33.45,989.0,440.33,301.93
2018,7,11,11,30,952.0,98.0,2.7,34.0,1003.0,495.55,346.47
2018,7,11,11,45,953.0,99.0,2.8,34.6,1010.0,550.08,389.13
2018,7,11,12,0,954.0,100.0,2.9,35.2,1017.0,603.56,429.68
2018,7,11,12,15,954.0,100.0,2.95,35.5,1016.5,654.48,467.62
2018,7,11,12,30,954.0,100.0,3.0,35.8,1016.0,703.79,503.4
2018,7,11,12,45,952.5,99.5,3.1,36.1,1008.0,749.8,536.28
2018,7,11,13,0,951.0,99.0,3.2,36.4,1000.0,793.53,566.92
2018,7,11,13,15,948.0,98.5,3.3,36.45,984.5,833.58,593.49
2018,7,11,13,30,945.0,98.0,3.4,36.5,969.0,870.8,618.19
2018,7,11,13,45,940.5,97.5,3.5,36.5,946.5,903.76,640.26
2018,7,11,14,0,936.0,97.0,3.6,36.5,924.0,933.48,660.34
2018,7,11,14,15,930.0,96.0,3.7,36.3,895.0,958.01,677.76
2018,7,11,14,30,924.0,95.0,3.8,36.1,866.0,979.03,693.12
2018,7,11,14,45,915.5,93.5,3.9,35.85,830.5,993.55,704.68
2018,7,11,15,0,907.0,92.0,4.0,35.6,795.0,1004.37,714.1
2018,7,11,15,15,896.5,90.5,4.0,35.6,755.0,1009.51,718.77
2018,7,11,15,30,886.0,89.0,4.0,35.6,715.0,1010.98,721.29
2018,7,11,15,45,872.0,87.0,4.2,34.5,670.5,1004.69,723.49
2018,7,11,16,0,858.0,85.0,4.4,33.4,626.0,994.85,723.46
2018,7,11,16,15,839.0,83.0,4.4,32.6,577.5,976.5,715.88
2018,7,11,16,30,820.0,81.0,4.4,31.8,529.0,967.62,714.64
2018,7,11,16,45,796.0,78.0,4.4,30.95,478.5,936.5,698.46
2018,7,11,17,0,772.0,75.0,4.4,30.1,428.0,902.6,680.12
2018,7,11,17,15,739.5,71.0,4.35,29.0,376.5,856.45,653.08
2018,7,11,17,30,707.0,67.0,4.3,27.9,325.0,808.37,623.63
2018,7,11,17,45,662.0,62.0,4.2,26.8,274.5,745.51,581.85
2018,7,11,18,0,617.0,57.0,4.1,25.7,224.0,689.43,542.89
2018,7,11,18,15,550.5,51.5,3.95,24.65,177.0,607.18,481.44
2018,7,11,18,30,484.0,46.0,3.8,23.6,130.0,526.78,417.9
2018,7,11,18,45,382.0,37.0,3.65,22.6,90.5,415.05,325.53
2018,7,11,19,0,280.0,28.0,3.5,21.6,51.0,305.81,206.78
2018,7,11,19,15,158.0,16.5,3.4,21.0,28.0,131.89,0.0
2018,7,11,19,30,36.0,5.0,3.3,20.4,5.0,3.93,0.0
2018,7,11,19,45,18.0,2.5,3.15,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,4,45,19.5,4.0,1.95,15.25,4.0,0.0,0.0
2018,7,12,5,0,39.0,8.0,2.1,15.4,8.0,6.29,0.0
2018,7,12,5,15,137.5,20.5,2.15,16.0,32.0,15.57,0.0
2018,7,12,5,30,236.0,33.0,2.2,16.6,56.0,25.13,14.6
2018,7,12,5,45,324.5,44.0,2.25,17.15,94.5,35.71,25.15
2018,7,12,6,0,413.0,55.0,2.3,17.7,133.0,44.38,33.21
2018,7,12,6,15,474.5,63.0,2.35,18.5,178.5,50.38,38.66
2018,7,12,6,30,536.0,71.0,2.4,19.3,224.0,56.35,43.88
2018,7,12,6,45,579.5,77.5,2.45,20.1,272.5,60.93,47.71
2018,7,12,7,0,623.0,84.0,2.5,20.9,321.0,65.44,51.35
2018,7,12,7,15,601.0,101.5,2.5,21.7,356.5,76.28,60.32
2018,7,12,7,30,579.0,119.0,2.5,22.5,392.0,86.4,68.51
2018,7,12,7,45,650.0,113.5,2.5,23.3,452.0,82.66,64.87
2018,7,12,8,0,721.0,108.0,2.5,24.1,512.0,79.55,61.83
2018,7,12,8,15,634.0,149.5,2.55,24.95,527.5,101.52,79.71
2018,7,12,8,30,547.0,191.0,2.6,25.8,543.0,122.22,96.2
2018,7,12,8,45,528.0,214.5,2.65,26.65,573.0,132.4,103.88
