Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,0,509.0,238.0,2.7,27.5,603.0,141.78,110.82
2018,7,12,9,15,521.0,248.5,2.7,28.1,640.5,144.87,112.76
2018,7,12,9,30,533.0,259.0,2.7,28.7,678.0,147.65,114.48
2018,7,12,9,45,529.0,274.0,2.75,29.3,704.5,159.63,113.02
2018,7,12,10,0,525.0,289.0,2.8,29.9,731.0,203.99,133.02
2018,7,12,10,15,538.0,291.5,2.8,30.35,757.5,245.13,158.87
2018,7,12,10,30,551.0,294.0,2.8,30.8,784.0,288.11,190.49
2018,7,12,10,45,624.0,263.5,2.85,31.2,831.0,324.77,217.75
2018,7,12,11,0,697.0,233.0,2.9,31.6,878.0,374.31,256.09
2018,7,12,11,15,759.0,196.5,2.95,32.0,908.5,424.52,295.88
2018,7,12,11,30,821.0,160.0,3.0,32.4,939.0,476.15,336.78
2018,7,12,11,45,817.5,162.5,3.05,32.8,943.0,525.65,375.93
2018,7,12,12,0,814.0,165.0,3.1,33.2,947.0,574.04,413.1
2018,7,12,12,15,800.5,172.5,3.15,33.5,941.0,618.75,446.73
2018,7,12,12,30,787.0,180.0,3.2,33.8,935.0,661.23,477.85
2018,7,12,12,45,766.0,190.5,3.25,34.05,920.5,698.36,504.52
2018,7,12,13,0,745.0,201.0,3.3,34.3,906.0,732.27,528.4
2018,7,12,13,15,785.5,173.0,3.35,34.15,905.5,779.61,562.88
2018,7,12,13,30,826.0,145.0,3.4,34.0,905.0,813.0,586.97
2018,7,12,13,45,823.0,141.5,3.4,33.9,883.5,842.07,606.72
2018,7,12,14,0,820.0,138.0,3.4,33.8,862.0,868.15,624.54
2018,7,12,14,15,814.0,135.5,3.35,33.45,834.5,903.06,648.56
2018,7,12,14,30,808.0,133.0,3.3,33.1,807.0,921.32,661.73
2018,7,12,14,45,800.5,130.0,3.3,32.8,774.0,934.22,671.85
2018,7,12,15,0,793.0,127.0,3.3,32.5,741.0,943.63,679.91
2018,7,12,15,15,780.5,124.5,3.3,32.5,702.5,945.14,682.2
2018,7,12,15,30,768.0,122.0,3.3,32.5,664.0,943.1,682.4
2018,7,12,15,45,741.0,122.5,3.3,31.65,618.5,926.2,675.38
2018,7,12,16,0,714.0,123.0,3.3,30.8,573.0,913.34,671.14
2018,7,12,16,15,686.0,120.5,3.3,30.15,525.0,885.95,656.6
2018,7,12,16,30,658.0,118.0,3.3,29.5,477.0,855.68,640.01
2018,7,12,16,45,653.0,107.0,3.35,28.85,434.5,835.45,630.35
2018,7,12,17,0,648.0,96.0,3.4,28.2,392.0,812.26,618.3
2018,7,12,17,15,615.0,90.0,3.4,27.35,344.0,765.23,589.21
2018,7,12,17,30,582.0,84.0,3.4,26.5,296.0,716.68,558.09
2018,7,12,17,45,533.5,77.0,3.45,25.7,248.5,650.95,512.94
2018,7,12,18,0,485.0,70.0,3.5,24.9,201.0,585.18,465.57
2018,7,12,18,15,405.5,60.5,3.4,24.2,154.5,489.05,391.77
2018,7,12,18,30,326.0,51.0,3.3,23.5,108.0,390.43,312.78
2018,7,12,18,45,239.0,39.5,3.2,22.85,74.0,295.7,232.68
2018,7,12,19,0,152.0,28.0,3.1,22.2,40.0,203.5,134.33
2018,7,12,19,15,84.0,15.5,3.05,21.85,21.5,75.43,0.0
2018,7,12,19,30,16.0,3.0,3.0,21.5,3.0,0.0,0.0
2018,7,12,19,45,8.0,1.5,2.9,21.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.75,20.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.5,17.25,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.5,17.3,3.0,2.36,0.0
2018,7,13,5,15,2.0,7.5,2.5,17.65,7.5,5.69,0.0
2018,7,13,5,30,0.0,12.0,2.5,18.0,12.0,9.11,1.6
2018,7,13,5,45,0.0,20.0,2.5,18.4,20.0,15.21,7.42
2018,7,13,6,0,0.0,28.0,2.5,18.8,28.0,21.33,12.99
2018,7,13,6,15,51.0,57.0,2.45,19.25,71.5,42.87,31.99
2018,7,13,6,30,102.0,86.0,2.4,19.7,115.0,62.78,49.42
2018,7,13,6,45,115.0,99.0,2.4,20.15,137.5,71.83,57.16
2018,7,13,7,0,128.0,112.0,2.4,20.6,160.0,80.71,64.59
2018,7,13,7,15,108.5,144.0,2.4,21.25,189.0,99.99,80.71
2018,7,13,7,30,89.0,176.0,2.4,21.9,218.0,122.02,98.84
2018,7,13,7,45,71.5,176.0,2.45,22.55,212.0,122.94,98.99
2018,7,13,8,0,54.0,176.0,2.5,23.2,206.0,123.43,98.81
2018,7,13,8,15,55.0,211.5,2.55,23.9,244.5,144.38,115.53
2018,7,13,8,30,56.0,247.0,2.6,24.6,283.0,164.39,131.2
2018,7,13,8,45,66.5,272.5,2.6,25.3,318.0,178.75,142.07
2018,7,13,9,0,77.0,298.0,2.6,26.0,353.0,192.67,152.47
2018,7,13,9,15,232.0,286.0,2.65,26.65,465.0,166.17,130.5
2018,7,13,9,30,387.0,274.0,2.7,27.3,577.0,150.13,117.1
2018,7,13,9,45,582.5,214.5,2.75,28.0,693.5,126.33,88.15
2018,7,13,10,0,778.0,155.0,2.8,28.7,810.0,161.55,93.2
2018,7,13,10,15,795.0,151.5,2.85,29.35,840.0,211.02,123.63
2018,7,13,10,30,812.0,148.0,2.9,30.0,870.0,262.53,162.27
2018,7,13,10,45,819.5,148.0,2.95,30.6,891.5,315.33,205.27
2018,7,13,11,0,827.0,148.0,3.0,31.2,913.0,371.08,251.2
2018,7,13,11,15,831.5,148.0,3.1,31.65,927.0,422.13,293.67
2018,7,13,11,30,836.0,148.0,3.2,32.1,941.0,473.05,335.2
2018,7,13,11,45,839.5,147.0,3.25,32.55,948.0,522.58,374.58
2018,7,13,12,0,843.0,146.0,3.3,33.0,955.0,571.51,412.39
2018,7,13,12,15,848.5,142.0,3.4,33.25,956.0,618.89,448.57
2018,7,13,12,30,854.0,138.0,3.5,33.5,957.0,665.25,483.17
2018,7,13,12,45,859.5,132.5,3.55,33.75,951.0,709.18,515.23
2018,7,13,13,0,865.0,127.0,3.6,34.0,945.0,751.35,545.45
2018,7,13,13,15,862.5,126.0,3.65,34.05,930.5,788.91,571.73
2018,7,13,13,30,860.0,125.0,3.7,34.1,916.0,823.88,595.29
2018,7,13,13,45,856.0,123.0,3.7,34.15,894.5,853.93,615.33
2018,7,13,14,0,852.0,121.0,3.7,34.2,873.0,880.93,633.4
2018,7,13,14,15,845.5,119.5,3.7,34.1,845.0,902.97,648.68
2018,7,13,14,30,839.0,118.0,3.7,34.0,817.0,921.69,661.92
2018,7,13,14,45,830.5,116.0,3.7,33.9,783.5,934.63,671.56
2018,7,13,15,0,822.0,114.0,3.7,33.8,750.0,944.11,679.13
2018,7,13,15,15,810.5,111.0,3.7,33.8,711.0,959.8,690.65
2018,7,13,15,30,799.0,108.0,3.7,33.8,672.0,958.34,691.15
2018,7,13,15,45,784.5,105.0,3.7,33.25,629.0,950.31,689.19
2018,7,13,16,0,770.0,102.0,3.7,32.7,586.0,938.85,685.12
2018,7,13,16,15,751.5,98.0,3.75,32.2,540.0,918.78,675.56
2018,7,13,16,30,733.0,94.0,3.8,31.7,494.0,895.58,663.86
2018,7,13,16,45,708.0,90.0,3.8,31.2,446.0,862.87,645.26
2018,7,13,17,0,683.0,86.0,3.8,30.7,398.0,833.94,628.95
2018,7,13,17,15,649.5,81.0,3.8,29.9,349.0,787.25,600.42
2018,7,13,17,30,616.0,76.0,3.8,29.1,300.0,739.05,569.84
2018,7,13,17,45,570.0,70.5,3.8,28.3,252.5,677.14,527.88
2018,7,13,18,0,524.0,65.0,3.8,27.5,205.0,615.05,483.71
2018,7,13,18,15,458.0,56.5,3.75,26.55,160.5,531.38,420.8
2018,7,13,18,30,392.0,48.0,3.7,25.6,116.0,449.9,356.24
2018,7,13,18,45,298.5,38.0,3.65,24.65,80.0,346.92,270.76
2018,7,13,19,0,205.0,28.0,3.6,23.7,44.0,245.19,159.48
2018,7,13,19,15,113.5,16.0,3.6,23.1,24.0,98.04,0.0
2018,7,13,19,30,22.0,4.0,3.6,22.5,4.0,0.0,0.0
2018,7,13,19,45,11.0,2.0,3.55,21.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,21.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,20.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,20.25,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.35,19.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.25,19.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.2,18.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,4,45,20.5,3.5,2.95,16.05,3.5,0.0,0.0
2018,7,14,5,0,41.0,7.0,3.0,16.1,7.0,5.51,0.0
2018,7,14,5,15,144.5,18.5,3.05,16.6,30.0,14.1,0.0
2018,7,14,5,30,248.0,30.0,3.1,17.1,53.0,24.55,13.75
2018,7,14,5,45,339.5,40.0,3.15,17.55,91.5,32.56,22.32
2018,7,14,6,0,431.0,50.0,3.2,18.0,130.0,40.57,29.8
2018,7,14,6,15,493.5,57.5,3.2,18.65,175.5,46.35,35.09
2018,7,14,6,30,556.0,65.0,3.2,19.3,221.0,52.13,40.19
2018,7,14,6,45,600.5,70.0,3.2,19.9,269.5,55.82,43.3
2018,7,14,7,0,645.0,75.0,3.2,20.5,318.0,59.52,46.32
2018,7,14,7,15,677.0,79.5,3.2,21.2,367.0,62.64,48.73
2018,7,14,7,30,709.0,84.0,3.2,21.9,416.0,71.09,55.66
2018,7,14,7,45,733.5,87.5,3.2,22.65,464.5,73.42,57.25
2018,7,14,8,0,758.0,91.0,3.2,23.4,513.0,75.67,58.77
2018,7,14,8,15,776.5,94.0,3.25,24.15,559.5,77.37,59.81
2018,7,14,8,30,795.0,97.0,3.3,24.9,606.0,78.97,60.78
2018,7,14,8,45,809.5,99.0,3.3,25.65,648.5,79.76,61.06
2018,7,14,9,0,824.0,101.0,3.3,26.4,691.0,90.34,69.43
2018,7,14,9,15,835.5,103.0,3.4,27.05,729.5,91.36,69.9
2018,7,14,9,30,847.0,105.0,3.5,27.7,768.0,92.22,70.27
2018,7,14,9,45,856.0,106.5,3.55,28.35,801.5,100.21,76.42
2018,7,14,10,0,865.0,108.0,3.6,29.0,835.0,153.18,84.21
2018,7,14,10,15,871.5,109.0,3.7,29.5,862.5,206.7,117.44
2018,7,14,10,30,878.0,110.0,3.8,30.0,890.0,260.98,158.86
2018,7,14,10,45,882.5,111.5,3.9,30.45,911.0,315.55,204.0
2018,7,14,11,0,887.0,113.0,4.0,30.9,932.0,370.28,250.25
2018,7,14,11,15,827.0,153.0,4.1,31.1,926.0,422.0,295.32
2018,7,14,11,30,767.0,193.0,4.2,31.3,920.0,471.9,337.27
2018,7,14,11,45,724.0,224.0,4.3,31.5,914.0,519.62,375.8
2018,7,14,12,0,681.0,255.0,4.4,31.7,908.0,564.03,410.5
2018,7,14,12,15,743.5,214.5,4.45,31.7,927.5,616.89,451.19
2018,7,14,12,30,806.0,174.0,4.5,31.7,947.0,667.92,490.35
2018,7,14,12,45,850.5,143.0,4.55,31.65,952.5,710.04,523.02
2018,7,14,13,0,895.0,112.0,4.6,31.6,958.0,761.13,561.35
2018,7,14,13,15,892.0,112.0,4.65,31.45,943.5,799.91,589.0
2018,7,14,13,30,889.0,112.0,4.7,31.3,929.0,836.04,614.4
2018,7,14,13,45,879.5,113.5,4.75,31.1,905.5,865.19,635.25
2018,7,14,14,0,870.0,115.0,4.8,30.9,882.0,891.06,654.02
2018,7,14,14,15,824.0,136.5,4.8,30.6,844.0,912.76,670.07
2018,7,14,14,30,778.0,158.0,4.8,30.3,806.0,917.85,675.14
2018,7,14,14,45,814.5,130.5,4.8,30.0,783.5,947.99,697.27
2018,7,14,15,0,851.0,103.0,4.8,29.7,761.0,960.88,707.84
2018,7,14,15,15,840.0,100.5,4.8,29.7,721.5,964.03,711.31
2018,7,14,15,30,829.0,98.0,4.8,29.7,682.0,963.61,712.62
2018,7,14,15,45,814.5,95.5,4.8,28.6,638.5,956.15,712.59
2018,7,14,16,0,800.0,93.0,4.8,27.5,595.0,958.51,719.4
2018,7,14,16,15,781.5,90.0,4.75,26.7,548.5,939.6,710.47
2018,7,14,16,30,763.0,87.0,4.7,25.9,502.0,917.52,699.42
2018,7,14,16,45,739.0,83.5,4.65,25.1,453.5,886.25,681.77
2018,7,14,17,0,715.0,80.0,4.6,24.3,405.0,852.33,661.91
2018,7,14,17,15,682.5,75.5,4.5,23.6,355.5,806.33,632.2
2018,7,14,17,30,650.0,71.0,4.4,22.9,306.0,765.12,605.1
2018,7,14,17,45,605.5,65.5,4.35,22.25,258.0,703.96,562.15
2018,7,14,18,0,561.0,60.0,4.3,21.6,210.0,642.59,517.01
2018,7,14,18,15,495.5,53.0,4.2,21.05,165.0,560.53,453.06
2018,7,14,18,30,430.0,46.0,4.1,20.5,120.0,480.51,387.48
2018,7,14,18,45,333.0,36.5,4.0,19.95,82.5,374.14,296.78
2018,7,14,19,0,236.0,27.0,3.9,19.4,45.0,267.67,174.39
2018,7,14,19,15,131.5,15.5,3.9,19.05,24.5,111.22,0.0
2018,7,14,19,30,27.0,4.0,3.9,18.7,4.0,0.0,0.0
2018,7,14,19,45,13.5,2.0,3.9,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,2.9,14.4,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,3.0,14.5,6.0,4.72,0.0
2018,7,15,5,15,169.0,17.5,3.05,15.0,31.0,14.38,0.0
2018,7,15,5,30,296.0,29.0,3.1,15.5,56.0,23.92,13.15
2018,7,15,5,45,393.0,37.5,3.2,16.0,96.0,30.85,20.97
2018,7,15,6,0,490.0,46.0,3.3,16.5,136.0,37.87,27.62
2018,7,15,6,15,400.0,64.5,3.3,17.1,153.0,48.78,37.46
2018,7,15,6,30,310.0,83.0,3.3,17.7,170.0,60.13,47.48
2018,7,15,6,45,433.5,86.5,3.3,18.3,234.5,63.76,50.55
2018,7,15,7,0,557.0,90.0,3.3,18.9,299.0,68.76,54.68
2018,7,15,7,15,664.0,82.0,3.3,19.65,366.5,64.12,50.33
2018,7,15,7,30,771.0,74.0,3.3,20.4,434.0,65.18,50.92
2018,7,15,7,45,795.5,76.0,3.3,21.1,484.0,66.83,52.0
2018,7,15,8,0,820.0,78.0,3.3,21.8,534.0,76.36,59.77
2018,7,15,8,15,838.0,80.5,3.3,22.55,582.0,78.74,61.38
2018,7,15,8,30,856.0,83.0,3.3,23.3,630.0,80.98,62.87
2018,7,15,8,45,870.5,85.0,3.3,24.05,674.5,82.68,63.92
2018,7,15,9,0,885.0,87.0,3.3,24.8,719.0,84.25,64.85
2018,7,15,9,15,891.5,91.0,3.35,25.45,758.0,86.55,66.42
2018,7,15,9,30,898.0,95.0,3.4,26.1,797.0,88.62,67.79
2018,7,15,9,45,901.5,99.5,3.4,26.8,830.5,97.2,74.46
2018,7,15,10,0,905.0,104.0,3.4,27.5,864.0,153.8,84.19
2018,7,15,10,15,912.5,104.5,3.5,28.05,892.5,209.52,118.6
2018,7,15,10,30,920.0,105.0,3.6,28.6,921.0,266.08,161.78
2018,7,15,10,45,925.5,106.0,3.65,29.15,943.5,323.04,208.9
2018,7,15,11,0,931.0,107.0,3.7,29.7,966.0,380.22,257.2
2018,7,15,11,15,935.0,107.0,3.8,30.0,981.0,436.24,304.67
2018,7,15,11,30,939.0,107.0,3.9,30.3,996.0,491.9,350.94
2018,7,15,11,45,942.0,106.5,4.05,30.55,1004.0,546.19,395.22
2018,7,15,12,0,945.0,106.0,4.2,30.8,1012.0,599.6,437.67
2018,7,15,12,15,944.0,106.5,4.25,30.85,1011.0,650.25,477.2
2018,7,15,12,30,943.0,107.0,4.3,30.9,1010.0,699.24,514.57
2018,7,15,12,45,940.5,107.5,4.4,30.9,1002.0,745.3,549.31
2018,7,15,13,0,938.0,108.0,4.5,30.9,994.0,789.09,581.82
2018,7,15,13,15,935.5,107.5,4.6,30.75,979.0,829.54,610.51
2018,7,15,13,30,933.0,107.0,4.7,30.6,964.0,867.24,637.13
2018,7,15,13,45,929.5,105.5,4.75,30.4,942.0,900.24,660.53
2018,7,15,14,0,926.0,104.0,4.8,30.2,920.0,930.05,681.89
2018,7,15,14,15,920.5,102.5,4.8,29.85,891.0,954.71,700.01
2018,7,15,14,30,915.0,101.0,4.8,29.5,862.0,975.87,715.96
2018,7,15,14,45,907.5,99.0,4.85,29.2,827.0,991.02,728.35
2018,7,15,15,0,900.0,97.0,4.9,28.9,792.0,1002.5,738.53
2018,7,15,15,15,889.0,95.0,4.9,28.9,751.5,1006.82,742.84
2018,7,15,15,30,878.0,93.0,4.9,28.9,711.0,1007.42,744.9
2018,7,15,15,45,865.0,90.5,4.85,27.95,666.5,1001.76,745.45
2018,7,15,16,0,852.0,88.0,4.8,27.0,622.0,992.55,743.77
2018,7,15,16,15,835.0,85.0,4.7,26.3,574.0,975.21,735.48
2018,7,15,16,30,818.0,82.0,4.6,25.6,526.0,967.31,733.73
2018,7,15,16,45,795.0,78.0,4.5,24.9,475.5,935.98,715.71
2018,7,15,17,0,772.0,74.0,4.4,24.2,425.0,901.82,695.81
2018,7,15,17,15,740.0,70.5,4.3,23.5,374.0,856.88,667.6
2018,7,15,17,30,708.0,67.0,4.2,22.8,323.0,809.94,637.04
2018,7,15,17,45,663.5,62.0,4.1,22.1,272.0,747.51,593.71
2018,7,15,18,0,619.0,57.0,4.0,21.4,221.0,692.07,553.53
2018,7,15,18,15,552.5,50.5,3.85,20.75,174.0,608.29,488.96
2018,7,15,18,30,486.0,44.0,3.7,20.1,127.0,526.55,422.5
2018,7,15,18,45,381.5,35.5,3.55,19.45,87.5,413.44,326.6
2018,7,15,19,0,277.0,27.0,3.4,18.8,48.0,299.14,190.8
2018,7,15,19,15,151.5,15.5,3.4,18.45,25.5,126.3,0.0
2018,7,15,19,30,26.0,4.0,3.4,18.1,3.0,0.0,0.0
2018,7,15,19,45,13.0,2.0,3.35,17.7,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,2.9,13.8,3.0,0.0,0.0
2018,7,16,5,0,46.0,6.0,3.0,14.0,6.0,4.72,0.0
2018,7,16,5,15,183.0,17.5,3.05,14.55,31.5,13.77,0.0
2018,7,16,5,30,320.0,29.0,3.1,15.1,57.0,24.04,13.03
2018,7,16,5,45,419.0,37.0,3.2,15.65,98.0,30.61,20.77
2018,7,16,6,0,518.0,45.0,3.3,16.2,139.0,37.31,27.15
2018,7,16,6,15,582.0,51.0,3.25,16.85,187.5,42.26,31.74
2018,7,16,6,30,646.0,57.0,3.2,17.5,236.0,51.2,39.67
2018,7,16,6,45,689.0,60.5,3.15,18.15,286.5,54.33,42.32
2018,7,16,7,0,732.0,64.0,3.1,18.8,337.0,57.52,44.91
2018,7,16,7,15,762.5,67.5,3.05,19.6,388.5,60.52,47.23
2018,7,16,7,30,793.0,71.0,3.0,20.4,440.0,63.49,49.47
2018,7,16,7,45,815.5,74.0,2.95,21.25,490.5,65.9,51.17
2018,7,16,8,0,838.0,77.0,2.9,22.1,541.0,76.13,59.5
2018,7,16,8,15,855.5,79.5,2.9,22.95,589.5,78.55,61.11
2018,7,16,8,30,873.0,82.0,2.9,23.8,638.0,80.82,62.61
2018,7,16,8,45,887.0,84.0,2.9,24.7,683.0,82.56,63.64
2018,7,16,9,0,901.0,86.0,2.9,25.6,728.0,84.16,64.55
2018,7,16,9,15,910.5,88.0,3.0,26.35,768.0,85.48,65.28
2018,7,16,9,30,920.0,90.0,3.1,27.1,808.0,86.65,65.89
2018,7,16,9,45,926.5,92.0,3.15,27.9,842.0,92.88,70.62
2018,7,16,10,0,933.0,94.0,3.2,28.7,876.0,149.84,80.16
2018,7,16,10,15,938.5,95.5,3.3,29.35,904.5,207.33,115.27
2018,7,16,10,30,944.0,97.0,3.4,30.0,933.0,265.46,159.31
2018,7,16,10,45,948.5,97.0,3.45,30.65,954.5,322.86,206.52
2018,7,16,11,0,953.0,97.0,3.5,31.3,976.0,380.32,254.77
2018,7,16,11,15,955.5,98.0,3.6,31.7,990.5,437.51,302.8
2018,7,16,11,30,958.0,99.0,3.7,32.1,1005.0,494.18,349.43
2018,7,16,11,45,959.0,99.0,3.75,32.5,1012.0,548.71,393.2
2018,7,16,12,0,960.0,99.0,3.8,32.9,1019.0,602.14,434.84
2018,7,16,12,15,958.0,100.5,3.9,33.1,1018.0,653.56,474.31
2018,7,16,12,30,956.0,102.0,4.0,33.3,1017.0,703.23,511.53
2018,7,16,12,45,951.5,104.0,4.05,33.5,1008.5,749.59,545.41
2018,7,16,13,0,947.0,106.0,4.1,33.7,1000.0,793.57,576.92
2018,7,16,13,15,944.5,105.5,4.15,33.65,985.0,834.39,604.9
2018,7,16,13,30,942.0,105.0,4.2,33.6,970.0,872.42,630.68
2018,7,16,13,45,938.5,104.0,4.3,33.6,948.0,906.19,653.73
2018,7,16,14,0,935.0,103.0,4.4,33.6,926.0,936.77,674.75
2018,7,16,14,15,929.0,102.0,4.4,33.35,897.0,961.75,692.42
2018,7,16,14,30,923.0,101.0,4.4,33.1,868.0,983.21,707.94
2018,7,16,14,45,915.0,99.0,4.45,32.85,832.5,998.11,719.64
2018,7,16,15,0,907.0,97.0,4.5,32.6,797.0,1009.29,729.14
2018,7,16,15,15,896.0,95.5,4.5,32.6,756.5,1014.32,733.84
2018,7,16,15,30,885.0,94.0,4.5,32.6,716.0,1015.63,736.33
2018,7,16,15,45,871.5,91.5,4.45,31.7,671.0,1009.59,736.62
2018,7,16,16,0,858.0,89.0,4.4,30.8,626.0,999.96,734.71
2018,7,16,16,15,840.0,86.0,4.35,30.15,577.5,994.56,734.98
2018,7,16,16,30,822.0,83.0,4.3,29.5,529.0,972.8,724.35
2018,7,16,16,45,798.5,79.5,4.25,28.9,478.0,941.63,707.16
2018,7,16,17,0,775.0,76.0,4.2,28.3,427.0,907.62,687.71
2018,7,16,17,15,743.5,72.0,4.05,27.4,375.5,862.44,660.24
2018,7,16,17,30,712.0,68.0,3.9,26.5,324.0,815.23,630.39
2018,7,16,17,45,666.5,63.0,3.8,25.65,273.0,758.59,592.44
2018,7,16,18,0,621.0,58.0,3.7,24.8,222.0,695.56,547.75
2018,7,16,18,15,553.0,51.0,3.55,23.8,174.0,609.62,483.3
2018,7,16,18,30,485.0,44.0,3.4,22.8,126.0,525.82,416.73
2018,7,16,18,45,379.0,35.5,3.3,21.85,86.5,411.46,321.27
2018,7,16,19,0,273.0,27.0,3.2,20.9,47.0,294.76,181.37
2018,7,16,19,15,146.0,14.5,3.15,20.3,24.5,121.38,0.0
2018,7,16,19,30,19.0,2.0,3.1,19.7,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,3.05,19.15,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.15,14.3,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.3,14.5,5.0,3.93,0.0
2018,7,17,5,15,182.5,16.5,2.45,15.1,30.0,12.98,0.0
2018,7,17,5,30,319.0,28.0,2.6,15.7,55.0,23.21,12.09
2018,7,17,5,45,418.0,36.0,2.7,16.3,96.0,29.8,19.98
2018,7,17,6,0,517.0,44.0,2.8,16.9,137.0,36.52,26.36
2018,7,17,6,15,580.5,50.0,2.8,17.65,185.5,41.49,30.95
2018,7,17,6,30,644.0,56.0,2.8,18.4,234.0,50.37,38.8
2018,7,17,6,45,687.5,60.5,2.85,19.15,285.0,54.32,42.14
2018,7,17,7,0,731.0,65.0,2.9,19.9,336.0,58.27,45.36
2018,7,17,7,15,761.5,69.0,2.9,20.7,388.0,61.61,47.96
2018,7,17,7,30,792.0,73.0,2.9,21.5,440.0,64.9,50.46
2018,7,17,7,45,815.0,75.5,2.9,22.3,490.5,66.92,51.83
2018,7,17,8,0,838.0,78.0,2.9,23.1,541.0,76.76,59.79
2018,7,17,8,15,855.0,80.5,2.9,24.0,589.0,79.15,61.36
2018,7,17,8,30,872.0,83.0,2.9,24.9,637.0,81.4,62.82
2018,7,17,8,45,886.0,85.5,2.95,25.75,682.5,83.43,64.09
2018,7,17,9,0,900.0,88.0,3.0,26.6,728.0,85.3,65.23
2018,7,17,9,15,907.0,91.5,3.0,27.35,767.5,87.35,66.54
2018,7,17,9,30,914.0,95.0,3.0,28.1,807.0,89.19,67.68
2018,7,17,9,45,917.0,99.0,3.05,28.85,840.0,94.83,71.91
2018,7,17,10,0,920.0,103.0,3.1,29.6,873.0,152.13,82.38
2018,7,17,10,15,926.5,104.0,3.15,30.25,902.0,208.94,116.57
2018,7,17,10,30,933.0,105.0,3.2,30.9,931.0,266.5,159.76
2018,7,17,10,45,937.5,105.5,3.2,31.5,952.5,323.77,206.52
2018,7,17,11,0,942.0,106.0,3.2,32.1,974.0,381.14,254.36
2018,7,17,11,15,946.0,106.5,3.25,32.55,989.5,438.21,301.8
2018,7,17,11,30,950.0,107.0,3.3,33.0,1005.0,494.92,347.95
2018,7,17,11,45,952.5,107.0,3.35,33.45,1013.0,550.03,391.66
2018,7,17,12,0,955.0,107.0,3.4,33.9,1021.0,604.21,433.36
2018,7,17,12,15,952.5,109.0,3.45,34.15,1020.0,655.7,472.28
2018,7,17,12,30,950.0,111.0,3.5,34.4,1019.0,705.46,508.91
2018,7,17,12,45,945.0,113.0,3.55,34.6,1010.0,751.52,542.21
2018,7,17,13,0,940.0,115.0,3.6,34.8,1001.0,795.17,573.14
2018,7,17,13,15,937.5,114.0,3.65,34.85,985.5,835.65,600.61
2018,7,17,13,30,935.0,113.0,3.7,34.9,970.0,873.33,625.61
2018,7,17,13,45,930.5,112.0,3.75,35.0,947.5,906.33,647.4
2018,7,17,14,0,926.0,111.0,3.8,35.1,925.0,936.08,667.12
2018,7,17,14,15,919.5,109.5,3.8,34.95,895.5,960.18,683.67
2018,7,17,14,30,913.0,108.0,3.8,34.8,866.0,980.71,698.08
2018,7,17,14,45,904.5,106.0,3.85,34.65,830.5,995.19,709.09
2018,7,17,15,0,896.0,104.0,3.9,34.5,795.0,1005.95,717.93
2018,7,17,15,15,885.0,102.0,3.9,34.5,754.5,1010.51,722.24
2018,7,17,15,30,874.0,100.0,3.9,34.5,714.0,1011.36,724.4
2018,7,17,15,45,859.0,97.5,3.95,33.8,668.5,1003.93,723.81
2018,7,17,16,0,844.0,95.0,4.0,33.1,623.0,1006.22,729.73
2018,7,17,16,15,825.5,91.5,3.95,32.45,574.0,986.81,720.75
2018,7,17,16,30,807.0,88.0,3.9,31.8,525.0,964.03,709.66
2018,7,17,16,45,782.5,85.0,3.9,31.15,474.5,932.63,692.95
2018,7,17,17,0,758.0,82.0,3.9,30.5,424.0,898.38,673.96
2018,7,17,17,15,724.0,77.5,3.8,29.45,372.0,850.25,645.32
2018,7,17,17,30,690.0,73.0,3.7,28.4,320.0,807.37,619.33
2018,7,17,17,45,642.5,67.0,3.65,27.35,269.0,741.77,575.85
2018,7,17,18,0,595.0,61.0,3.6,26.3,218.0,675.93,529.89
2018,7,17,18,15,524.5,54.0,3.5,25.15,170.5,588.31,464.73
2018,7,17,18,30,454.0,47.0,3.4,24.0,123.0,502.75,397.29
2018,7,17,18,45,345.0,37.5,3.3,22.85,84.0,385.18,299.7
2018,7,17,19,0,236.0,28.0,3.2,21.7,45.0,264.26,156.85
2018,7,17,19,15,125.0,15.0,3.2,21.05,23.5,105.96,0.0
2018,7,17,19,30,14.0,2.0,3.2,20.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,3.2,19.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,2.25,14.8,2.5,0.0,0.0
2018,7,18,5,0,30.0,5.0,2.4,15.0,5.0,3.93,0.0
2018,7,18,5,15,143.0,17.5,2.5,15.6,28.0,13.77,0.0
2018,7,18,5,30,256.0,30.0,2.6,16.2,51.0,24.74,12.88
2018,7,18,5,45,357.0,40.0,2.7,16.75,91.0,32.8,22.46
2018,7,18,6,0,458.0,50.0,2.8,17.3,131.0,40.9,30.1
2018,7,18,6,15,524.0,56.5,2.75,18.05,178.0,45.97,34.82
2018,7,18,6,30,590.0,63.0,2.7,18.8,225.0,51.12,39.38
2018,7,18,6,45,635.5,69.0,2.7,19.6,275.5,55.66,43.23
2018,7,18,7,0,681.0,75.0,2.7,20.4,326.0,60.16,46.91
2018,7,18,7,15,713.5,79.5,2.7,21.15,377.5,68.58,53.88
2018,7,18,7,30,746.0,84.0,2.7,21.9,429.0,71.92,56.38
2018,7,18,7,45,770.5,87.5,2.65,22.65,479.0,74.31,58.04
2018,7,18,8,0,795.0,91.0,2.6,23.4,529.0,76.64,59.61
2018,7,18,8,15,814.0,94.0,2.65,24.2,577.0,78.42,60.71
2018,7,18,8,30,833.0,97.0,2.7,25.0,625.0,80.12,61.72
2018,7,18,8,45,848.0,99.0,2.7,25.8,669.5,90.23,69.7
2018,7,18,9,0,863.0,101.0,2.7,26.6,714.0,91.58,70.38
2018,7,18,9,15,871.5,104.0,2.75,27.4,753.0,93.12,71.23
2018,7,18,9,30,880.0,107.0,2.8,28.2,792.0,94.46,71.94
2018,7,18,9,45,885.5,110.5,2.85,29.0,825.5,98.19,74.57
2018,7,18,10,0,891.0,114.0,2.9,29.8,859.0,153.84,84.9
2018,7,18,10,15,898.0,115.0,3.0,30.45,887.5,209.28,117.92
2018,7,18,10,30,905.0,116.0,3.1,31.1,916.0,265.53,159.9
2018,7,18,10,45,910.0,117.0,3.15,31.75,938.0,321.86,205.66
2018,7,18,11,0,915.0,118.0,3.2,32.4,960.0,378.39,252.61
2018,7,18,11,15,893.5,135.0,3.3,32.75,967.5,434.22,299.52
2018,7,18,11,30,872.0,152.0,3.4,33.1,975.0,487.16,343.09
2018,7,18,11,45,779.0,210.5,3.5,33.45,950.0,534.01,381.0
2018,7,18,12,0,686.0,269.0,3.6,33.8,925.0,573.92,411.92
2018,7,18,12,15,726.5,246.5,3.65,34.0,941.0,627.55,451.84
2018,7,18,12,30,767.0,224.0,3.7,34.2,957.0,682.46,491.96
2018,7,18,12,45,807.5,194.5,3.8,34.4,960.5,727.19,525.05
2018,7,18,13,0,848.0,165.0,3.9,34.6,964.0,776.81,560.96
2018,7,18,13,15,878.5,143.0,3.95,34.6,959.0,812.84,587.57
2018,7,18,13,30,909.0,121.0,4.0,34.6,954.0,858.63,618.32
2018,7,18,13,45,846.5,153.0,4.0,34.6,914.0,883.74,635.1
2018,7,18,14,0,784.0,185.0,4.0,34.6,874.0,891.76,640.87
2018,7,18,14,15,727.0,206.5,4.0,34.45,829.0,899.67,647.2
2018,7,18,14,30,670.0,228.0,4.0,34.3,784.0,893.19,643.52
2018,7,18,14,45,759.5,175.0,4.05,34.1,780.0,948.77,682.5
2018,7,18,15,0,849.0,122.0,4.1,33.9,776.0,992.73,712.77
2018,7,18,15,15,841.0,117.0,4.1,33.9,736.0,996.92,716.62
2018,7,18,15,30,833.0,112.0,4.1,33.9,696.0,997.35,718.51
2018,7,18,15,45,825.5,107.0,4.15,33.2,654.5,994.6,720.87
2018,7,18,16,0,818.0,102.0,4.2,32.5,613.0,988.25,721.04
2018,7,18,16,15,799.5,98.5,4.3,31.85,565.0,968.93,712.87
2018,7,18,16,30,781.0,95.0,4.4,31.2,517.0,946.29,702.44
2018,7,18,16,45,754.5,91.5,4.45,30.5,466.5,912.4,684.04
2018,7,18,17,0,728.0,88.0,4.5,29.8,416.0,882.62,668.08
2018,7,18,17,15,693.0,83.0,4.5,28.7,364.5,833.85,639.01
2018,7,18,17,30,658.0,78.0,4.5,27.6,313.0,783.41,607.6
2018,7,18,17,45,608.5,72.0,4.55,26.5,262.5,716.52,562.78
2018,7,18,18,0,559.0,66.0,4.6,25.4,212.0,649.39,515.31
2018,7,18,18,15,486.0,58.0,4.45,24.25,165.0,558.87,446.38
2018,7,18,18,30,413.0,50.0,4.3,23.1,118.0,470.44,375.4
2018,7,18,18,45,305.5,39.0,4.2,21.95,80.0,353.42,276.88
2018,7,18,19,0,198.0,28.0,4.1,20.8,42.0,237.15,135.47
2018,7,18,19,15,104.0,15.0,3.95,20.25,22.0,90.14,0.0
2018,7,18,19,30,10.0,2.0,3.8,19.7,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.65,19.1,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,3.45,14.7,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,3.7,14.8,3.0,0.0,0.0
2018,7,19,5,15,82.0,17.0,3.8,15.35,23.0,13.38,0.0
2018,7,19,5,30,150.0,31.0,3.9,15.9,43.0,23.31,11.45
2018,7,19,5,45,232.5,46.0,4.0,16.45,79.5,34.47,23.85
2018,7,19,6,0,315.0,61.0,4.1,17.0,116.0,45.56,34.16
2018,7,19,6,15,375.0,74.5,4.0,17.7,161.0,55.33,43.04
2018,7,19,6,30,435.0,88.0,3.9,18.4,206.0,64.96,51.55
2018,7,19,6,45,477.0,99.5,3.8,19.1,254.0,72.88,58.34
2018,7,19,7,0,519.0,111.0,3.7,19.8,302.0,80.62,64.78
2018,7,19,7,15,554.0,120.5,3.55,20.6,351.5,86.79,69.7
2018,7,19,7,30,589.0,130.0,3.4,21.4,401.0,94.7,75.98
2018,7,19,7,45,615.0,138.5,3.25,22.2,450.0,98.94,79.05
2018,7,19,8,0,641.0,147.0,3.1,23.0,499.0,102.95,81.88
2018,7,19,8,15,665.5,152.0,2.95,23.9,546.5,104.47,82.57
2018,7,19,8,30,690.0,157.0,2.8,24.8,594.0,105.88,83.16
2018,7,19,8,45,692.0,167.0,2.7,25.7,631.5,109.48,85.57
2018,7,19,9,0,694.0,177.0,2.6,26.6,669.0,112.69,87.64
2018,7,19,9,15,741.0,166.0,2.55,27.55,718.0,105.42,81.18
2018,7,19,9,30,788.0,155.0,2.5,28.5,767.0,107.67,82.52
2018,7,19,9,45,819.0,145.5,2.45,29.45,806.5,102.28,77.68
2018,7,19,10,0,850.0,136.0,2.4,30.4,846.0,150.95,84.04
2018,7,19,10,15,857.5,137.0,2.45,31.2,874.0,213.28,122.1
2018,7,19,10,30,865.0,138.0,2.5,32.0,902.0,267.71,162.08
2018,7,19,10,45,871.0,139.0,2.5,32.85,924.0,322.43,205.78
2018,7,19,11,0,877.0,140.0,2.5,33.7,946.0,377.5,250.63
2018,7,19,11,15,879.0,142.0,2.65,34.25,960.5,431.78,295.15
2018,7,19,11,30,881.0,144.0,2.8,34.8,975.0,485.67,338.45
2018,7,19,11,45,875.0,149.5,2.9,35.35,980.0,537.18,378.82
2018,7,19,12,0,869.0,155.0,3.0,35.9,985.0,587.27,416.89
2018,7,19,12,15,872.0,153.0,3.15,36.15,985.5,636.4,453.89
2018,7,19,12,30,875.0,151.0,3.3,36.4,986.0,684.35,489.2
2018,7,19,12,45,861.5,157.0,3.45,36.65,973.5,725.08,518.71
2018,7,19,13,0,848.0,163.0,3.6,36.9,961.0,774.72,553.18
2018,7,19,13,15,842.0,163.5,3.75,36.8,945.0,812.71,580.57
2018,7,19,13,30,836.0,164.0,3.9,36.7,929.0,847.82,605.5
2018,7,19,13,45,836.0,159.5,4.05,36.6,909.0,880.48,628.08
2018,7,19,14,0,836.0,155.0,4.2,36.5,889.0,910.11,648.77
2018,7,19,14,15,826.5,154.0,4.3,36.0,859.5,931.29,664.99
2018,7,19,14,30,817.0,153.0,4.4,35.5,830.0,948.89,679.11
2018,7,19,14,45,805.0,150.5,4.5,35.05,794.0,958.95,688.41
2018,7,19,15,0,793.0,148.0,4.6,34.6,758.0,965.25,695.49
2018,7,19,15,15,779.5,145.0,4.6,34.6,718.0,965.81,697.25
2018,7,19,15,30,766.0,142.0,4.6,34.6,678.0,962.67,696.78
2018,7,19,15,45,749.0,138.0,4.6,33.3,634.0,960.08,700.57
2018,7,19,16,0,732.0,134.0,4.6,32.0,590.0,945.65,696.59
2018,7,19,16,15,714.0,127.0,4.55,31.15,542.5,923.26,685.8
2018,7,19,16,30,696.0,120.0,4.5,30.3,495.0,897.71,672.78
2018,7,19,16,45,673.0,113.0,4.45,29.5,446.5,864.15,653.87
2018,7,19,17,0,650.0,106.0,4.4,28.7,398.0,827.99,632.74
2018,7,19,17,15,617.0,98.5,4.25,27.75,348.5,779.0,601.8
2018,7,19,17,30,584.0,91.0,4.1,26.8,299.0,728.33,568.61
2018,7,19,17,45,539.5,82.0,3.95,25.9,250.5,663.62,523.47
2018,7,19,18,0,495.0,73.0,3.8,25.0,202.0,598.57,475.95
2018,7,19,18,15,429.0,63.0,3.7,24.15,157.0,513.23,410.29
2018,7,19,18,30,363.0,53.0,3.6,23.3,112.0,428.13,341.47
2018,7,19,18,45,271.0,40.0,3.45,22.45,75.5,326.43,254.46
2018,7,19,19,0,179.0,27.0,3.3,21.6,39.0,219.45,118.25
2018,7,19,19,15,94.5,14.5,3.25,21.15,20.5,82.59,0.0
2018,7,19,19,30,10.0,2.0,3.2,20.7,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,3.15,20.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.0,19.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,15.25,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,7,20,5,15,41.5,15.5,2.65,16.0,18.5,12.2,0.0
2018,7,20,5,30,77.0,29.0,2.7,16.6,35.0,21.61,9.77
2018,7,20,5,45,136.0,48.5,2.8,17.15,68.5,35.55,24.66
2018,7,20,6,0,195.0,68.0,2.9,17.7,102.0,49.33,37.32
2018,7,20,6,15,256.5,86.5,2.9,18.45,146.5,62.36,49.02
2018,7,20,6,30,318.0,105.0,2.9,19.2,191.0,75.23,60.31
2018,7,20,6,45,368.0,118.0,2.95,19.95,237.5,83.41,67.26
2018,7,20,7,0,418.0,131.0,3.0,20.7,284.0,91.77,74.13
2018,7,20,7,15,460.0,141.0,2.95,21.55,332.5,97.91,78.92
2018,7,20,7,30,502.0,151.0,2.9,22.4,381.0,103.89,83.45
2018,7,20,7,45,486.0,168.0,2.85,23.2,411.5,112.6,90.2
2018,7,20,8,0,470.0,185.0,2.8,24.0,442.0,120.7,96.34
2018,7,20,8,15,507.5,190.0,2.8,24.9,490.5,122.81,97.41
2018,7,20,8,30,545.0,195.0,2.8,25.8,539.0,124.85,98.43
2018,7,20,8,45,611.5,185.0,2.8,26.75,597.0,118.04,92.2
2018,7,20,9,0,678.0,175.0,2.8,27.7,655.0,111.16,86.02
2018,7,20,9,15,707.5,170.5,2.85,28.5,696.5,106.91,82.1
2018,7,20,9,30,737.0,166.0,2.9,29.3,738.0,102.99,78.49
2018,7,20,9,45,767.5,157.0,2.9,30.15,775.5,105.9,80.41
2018,7,20,10,0,798.0,148.0,2.9,31.0,813.0,151.57,86.33
2018,7,20,10,15,806.0,149.0,3.0,31.65,840.5,203.59,116.91
2018,7,20,10,30,814.0,150.0,3.1,32.3,868.0,256.73,156.04
2018,7,20,10,45,820.0,150.5,3.2,32.95,888.5,309.97,198.8
2018,7,20,11,0,826.0,151.0,3.3,33.6,909.0,363.7,242.96
2018,7,20,11,15,830.0,151.0,3.45,33.9,923.0,417.29,287.27
2018,7,20,11,30,834.0,151.0,3.6,34.2,937.0,468.42,329.09
2018,7,20,11,45,836.0,150.5,3.7,34.55,943.5,517.92,368.65
2018,7,20,12,0,838.0,150.0,3.8,34.9,950.0,566.69,406.6
2018,7,20,12,15,841.0,148.0,3.9,35.0,950.5,614.15,443.07
2018,7,20,12,30,844.0,146.0,4.0,35.1,951.0,660.48,477.91
2018,7,20,12,45,847.0,142.0,4.1,35.2,944.0,703.96,510.12
2018,7,20,13,0,850.0,138.0,4.2,35.3,937.0,745.61,540.5
2018,7,20,13,15,846.5,136.5,4.3,35.2,921.5,782.11,567.15
2018,7,20,13,30,843.0,135.0,4.4,35.1,906.0,815.94,590.61
2018,7,20,13,45,828.0,138.0,4.45,35.05,880.0,841.04,607.98
2018,7,20,14,0,813.0,141.0,4.5,35.0,854.0,876.12,632.08
2018,7,20,14,15,688.0,199.0,4.55,34.7,788.5,856.43,620.55
2018,7,20,14,30,563.0,257.0,4.6,34.4,723.0,813.12,590.98
2018,7,20,14,45,677.5,193.0,4.65,34.1,730.0,888.26,646.04
2018,7,20,15,0,792.0,129.0,4.7,33.8,737.0,944.2,684.91
2018,7,20,15,15,765.5,130.5,4.7,33.8,693.0,936.41,680.82
2018,7,20,15,30,739.0,132.0,4.7,33.8,649.0,924.74,674.67
2018,7,20,15,45,742.5,121.0,4.7,32.8,611.5,926.21,680.16
2018,7,20,16,0,746.0,110.0,4.7,31.8,574.0,924.12,683.46
2018,7,20,16,15,725.5,106.0,4.7,31.15,527.5,902.2,672.46
2018,7,20,16,30,705.0,102.0,4.7,30.5,481.0,883.95,664.01
2018,7,20,16,45,677.5,97.5,4.65,29.85,432.5,848.83,643.35
2018,7,20,17,0,650.0,93.0,4.6,29.2,384.0,811.33,620.68
2018,7,20,17,15,613.5,87.5,4.5,28.35,335.0,761.52,588.89
2018,7,20,17,30,577.0,82.0,4.4,27.5,286.0,710.28,555.0
2018,7,20,17,45,528.0,74.5,4.35,26.6,238.5,643.52,508.34
2018,7,20,18,0,479.0,67.0,4.3,25.7,191.0,576.79,459.44
2018,7,20,18,15,411.0,58.0,4.2,24.9,148.0,491.7,393.45
2018,7,20,18,30,343.0,49.0,4.1,24.1,105.0,404.38,322.52
2018,7,20,18,45,251.5,37.0,4.0,23.25,70.5,305.06,237.04
2018,7,20,19,0,160.0,25.0,3.9,22.4,36.0,199.68,100.22
2018,7,20,19,15,84.5,13.5,3.85,21.9,19.0,74.27,0.0
2018,7,20,19,30,9.0,2.0,3.8,21.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.7,20.95,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.6,20.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.35,19.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,2.25,16.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,2.3,17.0,3.0,0.0,0.0
2018,7,21,5,15,81.0,15.5,2.4,17.5,21.5,12.2,0.0
2018,7,21,5,30,150.0,28.0,2.5,18.0,40.0,21.14,8.89
2018,7,21,5,45,234.0,41.5,2.55,18.5,75.0,31.29,20.85
2018,7,21,6,0,318.0,55.0,2.6,19.0,110.0,41.41,30.26
2018,7,21,6,15,382.5,66.0,2.65,19.7,153.5,49.62,37.7
2018,7,21,6,30,447.0,77.0,2.7,20.4,197.0,57.76,44.87
2018,7,21,6,45,438.0,93.0,2.7,21.05,231.0,68.13,53.77
2018,7,21,7,0,429.0,109.0,2.7,21.7,265.0,77.97,62.01
2018,7,21,7,15,498.0,113.0,2.7,22.45,320.5,81.15,64.36
2018,7,21,7,30,567.0,117.0,2.7,23.2,376.0,85.37,67.52
2018,7,21,7,45,617.5,117.0,2.75,23.95,429.0,84.73,66.53
2018,7,21,8,0,668.0,117.0,2.8,24.7,482.0,84.36,65.78
2018,7,21,8,15,689.0,121.5,2.85,25.45,527.5,86.21,66.91
2018,7,21,8,30,710.0,126.0,2.9,26.2,573.0,87.96,67.93
2018,7,21,8,45,726.0,130.0,2.9,26.95,615.5,89.15,68.5
2018,7,21,9,0,742.0,134.0,2.9,27.7,658.0,98.05,75.38
2018,7,21,9,15,747.0,141.5,3.0,28.35,694.5,100.79,77.21
2018,7,21,9,30,752.0,149.0,3.1,29.0,731.0,103.22,78.81
2018,7,21,9,45,688.0,187.5,3.15,29.65,738.5,109.88,83.8
2018,7,21,10,0,624.0,226.0,3.2,30.3,746.0,168.15,104.84
2018,7,21,10,15,582.0,257.5,3.3,30.8,755.0,221.56,139.89
2018,7,21,10,30,540.0,289.0,3.4,31.3,764.0,276.12,181.76
2018,7,21,10,45,660.0,230.5,3.5,31.75,825.5,308.39,203.93
2018,7,21,11,0,780.0,172.0,3.6,32.2,887.0,360.81,243.56
2018,7,21,11,15,784.0,172.5,3.7,32.5,901.0,411.96,286.06
2018,7,21,11,30,788.0,173.0,3.8,32.8,915.0,463.09,327.83
2018,7,21,11,45,790.0,173.5,3.9,33.05,922.0,513.06,367.87
2018,7,21,12,0,792.0,174.0,4.0,33.3,929.0,562.44,406.45
2018,7,21,12,15,801.0,168.5,4.1,33.4,931.5,610.81,443.7
2018,7,21,12,30,810.0,163.0,4.2,33.5,934.0,658.44,479.63
2018,7,21,12,45,702.0,219.5,4.3,33.6,884.0,678.16,493.92
2018,7,21,13,0,594.0,276.0,4.4,33.7,834.0,684.59,498.32
2018,7,21,13,15,710.5,208.5,4.45,33.6,865.0,754.66,550.25
2018,7,21,13,30,827.0,141.0,4.5,33.5,896.0,807.56,589.4
2018,7,21,13,45,823.0,139.0,4.55,33.4,875.0,837.39,610.12
2018,7,21,14,0,819.0,137.0,4.6,33.3,854.0,864.24,629.03
2018,7,21,14,15,812.5,135.0,4.6,33.05,826.5,899.35,653.72
2018,7,21,14,30,806.0,133.0,4.6,32.8,799.0,918.02,667.52
2018,7,21,14,45,798.0,129.5,4.6,32.55,765.5,930.25,677.3
2018,7,21,15,0,790.0,126.0,4.6,32.3,732.0,938.92,684.92
2018,7,21,15,15,777.0,123.5,4.6,32.3,693.0,940.18,687.12
2018,7,21,15,30,764.0,121.0,4.6,32.3,654.0,937.87,687.15
2018,7,21,15,45,750.0,116.5,4.65,31.5,611.5,928.77,685.27
2018,7,21,16,0,736.0,112.0,4.7,30.7,569.0,916.24,681.29
2018,7,21,16,15,718.0,107.5,4.7,30.1,523.5,896.32,671.47
2018,7,21,16,30,700.0,103.0,4.7,29.5,478.0,880.26,664.29
2018,7,21,16,45,674.5,97.5,4.7,28.9,430.0,845.88,644.2
2018,7,21,17,0,649.0,92.0,4.7,28.3,382.0,809.08,622.04
2018,7,21,17,15,613.5,87.0,4.55,27.45,334.0,760.95,590.86
2018,7,21,17,30,578.0,82.0,4.4,26.6,286.0,711.35,557.79
2018,7,21,17,45,529.5,75.0,4.3,25.8,238.5,645.67,511.4
2018,7,21,18,0,481.0,68.0,4.2,25.0,191.0,579.9,462.78
2018,7,21,18,15,357.0,60.0,4.05,24.2,140.0,438.84,353.19
2018,7,21,18,30,233.0,52.0,3.9,23.4,89.0,314.76,252.03
2018,7,21,18,45,170.5,37.0,3.75,22.6,59.0,238.39,184.4
2018,7,21,19,0,108.0,22.0,3.6,21.8,29.0,151.39,68.67
2018,7,21,19,15,58.0,12.0,3.55,21.3,15.5,53.12,0.0
2018,7,21,19,30,8.0,2.0,3.5,20.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,3.45,20.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.35,19.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
