Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.3,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.3,16.7,2.0,0.0,0.0
2018,7,22,5,15,100.5,14.5,2.35,17.15,21.5,11.41,0.0
2018,7,22,5,30,189.0,27.0,2.4,17.6,41.0,20.54,7.96
2018,7,22,5,45,264.5,38.5,2.45,18.05,74.5,29.31,19.17
2018,7,22,6,0,340.0,50.0,2.5,18.5,108.0,38.09,27.42
2018,7,22,6,15,424.0,58.5,2.5,19.05,155.0,46.72,35.27
2018,7,22,6,30,508.0,67.0,2.5,19.6,202.0,53.31,41.14
2018,7,22,6,45,554.5,74.0,2.5,20.15,250.0,58.33,45.45
2018,7,22,7,0,601.0,81.0,2.5,20.7,298.0,63.27,49.56
2018,7,22,7,15,635.5,86.0,2.55,21.4,347.0,66.54,52.1
2018,7,22,7,30,670.0,91.0,2.6,22.1,396.0,69.76,54.52
2018,7,22,7,45,696.0,95.5,2.65,22.75,444.5,72.41,56.43
2018,7,22,8,0,722.0,100.0,2.7,23.4,493.0,81.22,63.51
2018,7,22,8,15,742.0,103.0,2.75,24.0,539.0,82.68,64.36
2018,7,22,8,30,762.0,106.0,2.8,24.6,585.0,84.08,65.16
2018,7,22,8,45,777.5,109.0,2.8,25.2,628.0,85.26,65.79
2018,7,22,9,0,793.0,112.0,2.8,25.8,671.0,86.35,66.34
2018,7,22,9,15,803.5,115.0,2.85,26.35,709.0,87.16,66.69
2018,7,22,9,30,814.0,118.0,2.9,26.9,747.0,87.86,66.96
2018,7,22,9,45,821.0,121.5,3.0,27.4,780.0,99.16,75.89
2018,7,22,10,0,828.0,125.0,3.1,27.9,813.0,148.69,85.12
2018,7,22,10,15,834.5,127.0,3.15,28.35,840.5,201.34,115.86
2018,7,22,10,30,841.0,129.0,3.2,28.8,868.0,254.78,155.71
2018,7,22,10,45,845.5,130.5,3.25,29.25,889.0,308.04,199.38
2018,7,22,11,0,850.0,132.0,3.3,29.7,910.0,361.51,244.43
2018,7,22,11,15,853.5,132.0,3.35,30.0,924.0,413.76,288.63
2018,7,22,11,30,857.0,132.0,3.4,30.3,938.0,465.71,331.8
2018,7,22,11,45,858.5,132.5,3.5,30.65,945.0,516.54,373.08
2018,7,22,12,0,860.0,133.0,3.6,31.0,952.0,566.55,412.61
2018,7,22,12,15,863.5,130.5,3.65,31.25,952.5,614.69,449.83
2018,7,22,12,30,867.0,128.0,3.7,31.5,953.0,661.62,485.23
2018,7,22,12,45,870.0,124.5,3.8,31.75,946.5,705.98,518.2
2018,7,22,13,0,873.0,121.0,3.9,32.0,940.0,748.47,549.24
2018,7,22,13,15,870.0,120.0,3.95,32.05,925.0,786.24,576.05
2018,7,22,13,30,867.0,119.0,4.0,32.1,910.0,821.35,600.01
2018,7,22,13,45,862.5,118.0,4.05,32.15,888.5,852.36,621.21
2018,7,22,14,0,858.0,117.0,4.1,32.2,867.0,880.32,640.41
2018,7,22,14,15,851.0,115.0,4.2,32.0,838.5,901.89,656.36
2018,7,22,14,30,844.0,113.0,4.3,31.8,810.0,920.04,670.23
2018,7,22,14,45,835.5,111.0,4.35,31.6,776.0,933.31,680.81
2018,7,22,15,0,827.0,109.0,4.4,31.4,742.0,943.08,689.27
2018,7,22,15,15,815.0,107.0,4.4,31.4,703.0,945.88,692.5
2018,7,22,15,30,803.0,105.0,4.4,31.4,664.0,958.76,702.64
2018,7,22,15,45,788.0,101.5,4.45,30.6,620.5,949.84,700.9
2018,7,22,16,0,773.0,98.0,4.5,29.8,577.0,937.43,697.02
2018,7,22,16,15,753.0,95.0,4.5,29.2,530.5,917.18,687.07
2018,7,22,16,30,733.0,92.0,4.5,28.6,484.0,893.79,674.92
2018,7,22,16,45,707.0,88.0,4.5,28.05,435.5,860.14,655.31
2018,7,22,17,0,681.0,84.0,4.5,27.5,387.0,830.28,638.0
2018,7,22,17,15,646.5,78.5,4.45,26.7,337.5,781.98,607.33
2018,7,22,17,30,612.0,73.0,4.4,25.9,288.0,732.19,574.52
2018,7,22,17,45,564.0,67.5,4.3,25.15,240.5,668.49,529.62
2018,7,22,18,0,516.0,62.0,4.2,24.4,193.0,604.73,482.5
2018,7,22,18,15,436.5,54.5,4.1,23.65,148.0,510.43,409.24
2018,7,22,18,30,357.0,47.0,4.0,22.9,103.0,418.83,334.57
2018,7,22,18,45,265.0,35.5,3.9,22.15,69.0,314.49,243.87
2018,7,22,19,0,173.0,24.0,3.8,21.4,35.0,206.61,85.49
2018,7,22,19,15,91.5,13.0,3.75,20.95,18.5,79.13,0.0
2018,7,22,19,30,10.0,2.0,3.7,20.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.65,20.05,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.55,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,2.35,15.35,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,2.4,15.4,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,2.45,15.95,22.5,10.62,0.0
2018,7,23,5,30,244.0,25.0,2.5,16.5,43.0,20.59,7.42
2018,7,23,5,45,343.5,34.5,2.55,17.0,80.5,28.32,18.36
2018,7,23,6,0,443.0,44.0,2.6,17.5,118.0,36.09,25.79
2018,7,23,6,15,509.0,50.5,2.65,18.2,163.5,41.28,30.63
2018,7,23,6,30,575.0,57.0,2.7,18.9,209.0,46.53,35.32
2018,7,23,6,45,620.5,62.5,2.7,19.6,258.5,50.82,39.01
2018,7,23,7,0,666.0,68.0,2.7,20.3,308.0,55.09,42.55
2018,7,23,7,15,699.0,72.0,2.7,21.1,358.0,62.8,48.95
2018,7,23,7,30,732.0,76.0,2.7,21.9,408.0,65.95,51.31
2018,7,23,7,45,756.0,79.5,2.75,22.7,457.0,68.51,53.13
2018,7,23,8,0,780.0,83.0,2.8,23.5,506.0,70.99,54.86
2018,7,23,8,15,798.5,85.5,2.85,24.4,553.0,72.6,55.82
2018,7,23,8,30,817.0,88.0,2.9,25.3,600.0,82.94,64.04
2018,7,23,8,45,831.5,90.0,2.9,26.15,643.5,84.54,64.94
2018,7,23,9,0,846.0,92.0,2.9,27.0,687.0,86.01,65.74
2018,7,23,9,15,859.0,93.0,3.0,27.8,727.0,86.74,65.95
2018,7,23,9,30,872.0,94.0,3.1,28.6,767.0,87.36,66.09
2018,7,23,9,45,882.5,94.5,3.15,29.35,801.5,87.52,65.89
2018,7,23,10,0,893.0,95.0,3.2,30.1,836.0,137.53,74.29
2018,7,23,10,15,898.5,96.5,3.25,30.7,864.0,193.17,106.14
2018,7,23,10,30,904.0,98.0,3.3,31.3,892.0,249.46,147.7
2018,7,23,10,45,908.0,99.0,3.35,31.85,913.0,305.53,193.33
2018,7,23,11,0,912.0,100.0,3.4,32.4,934.0,361.67,240.3
2018,7,23,11,15,913.5,102.0,3.45,32.75,948.5,417.37,287.0
2018,7,23,11,30,915.0,104.0,3.5,33.1,963.0,472.52,332.36
2018,7,23,11,45,915.0,106.0,3.55,33.5,970.5,526.22,375.38
2018,7,23,12,0,915.0,108.0,3.6,33.9,978.0,578.85,416.32
2018,7,23,12,15,912.5,109.5,3.7,33.95,977.0,628.41,454.67
2018,7,23,12,30,910.0,111.0,3.8,34.0,976.0,676.25,490.88
2018,7,23,12,45,905.5,113.0,3.9,34.0,967.5,721.17,524.36
2018,7,23,13,0,901.0,115.0,4.0,34.0,959.0,763.79,555.64
2018,7,23,13,15,899.0,114.0,4.1,33.9,944.5,803.36,583.73
2018,7,23,13,30,897.0,113.0,4.2,33.8,930.0,840.26,609.23
2018,7,23,13,45,893.5,111.0,4.3,33.7,908.0,872.14,631.42
2018,7,23,14,0,890.0,109.0,4.4,33.6,886.0,900.88,651.62
2018,7,23,14,15,884.0,107.5,4.45,33.35,858.0,924.57,668.79
2018,7,23,14,30,878.0,106.0,4.5,33.1,830.0,944.83,683.87
2018,7,23,14,45,869.5,104.5,4.55,32.9,795.5,959.2,695.13
2018,7,23,15,0,861.0,103.0,4.6,32.7,761.0,969.99,704.24
2018,7,23,15,15,850.0,100.5,4.6,32.7,721.0,973.62,708.02
2018,7,23,15,30,839.0,98.0,4.6,32.7,681.0,973.61,709.63
2018,7,23,15,45,821.5,96.0,4.55,31.8,636.0,977.25,716.2
2018,7,23,16,0,804.0,94.0,4.5,30.9,591.0,964.22,711.81
2018,7,23,16,15,783.5,91.5,4.45,30.15,543.5,944.08,702.35
2018,7,23,16,30,763.0,89.0,4.4,29.4,496.0,920.71,690.66
2018,7,23,16,45,739.0,85.0,4.3,28.65,447.0,888.89,672.73
2018,7,23,17,0,715.0,81.0,4.2,27.9,398.0,854.34,652.55
2018,7,23,17,15,679.0,77.0,4.1,27.05,347.5,812.09,626.57
2018,7,23,17,30,643.0,73.0,4.0,26.2,297.0,762.39,594.24
2018,7,23,17,45,562.0,69.0,3.9,25.35,242.0,668.75,528.04
2018,7,23,18,0,481.0,65.0,3.8,24.5,187.0,576.28,459.78
2018,7,23,18,15,396.0,56.0,3.7,23.7,141.5,475.96,381.89
2018,7,23,18,30,311.0,47.0,3.6,22.9,96.0,374.38,299.36
2018,7,23,18,45,224.0,35.0,3.5,22.15,63.5,280.11,216.09
2018,7,23,19,0,137.0,23.0,3.4,21.4,31.0,175.32,60.94
2018,7,23,19,15,71.5,12.0,3.35,20.95,16.0,63.27,0.0
2018,7,23,19,30,6.0,1.0,3.3,20.5,1.0,0.0,0.0
2018,7,23,19,45,3.0,0.5,3.2,20.0,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,19.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,7,24,5,15,121.0,14.0,2.75,16.65,22.0,11.02,0.0
2018,7,24,5,30,227.0,26.0,2.8,17.1,42.0,21.45,7.13
2018,7,24,5,45,327.5,35.5,2.85,17.55,79.0,29.1,18.9
2018,7,24,6,0,428.0,45.0,2.9,18.0,116.0,36.82,26.33
2018,7,24,6,15,496.5,52.5,2.95,18.65,162.0,42.74,31.83
2018,7,24,6,30,565.0,60.0,3.0,19.3,208.0,48.69,37.14
2018,7,24,6,45,613.0,65.0,3.05,19.95,257.5,52.55,40.46
2018,7,24,7,0,661.0,70.0,3.1,20.6,307.0,56.43,43.66
2018,7,24,7,15,695.5,74.0,3.1,21.35,357.5,64.26,50.16
2018,7,24,7,30,730.0,78.0,3.1,22.1,408.0,67.38,52.5
2018,7,24,7,45,756.5,80.5,3.1,22.85,457.5,69.23,53.73
2018,7,24,8,0,783.0,83.0,3.1,23.6,507.0,71.08,54.92
2018,7,24,8,15,803.0,86.0,3.15,24.45,555.0,73.06,56.2
2018,7,24,8,30,823.0,89.0,3.2,25.3,603.0,83.7,64.69
2018,7,24,8,45,839.0,90.0,3.25,26.15,647.0,84.76,65.14
2018,7,24,9,0,855.0,91.0,3.3,27.0,691.0,85.71,65.51
2018,7,24,9,15,862.0,95.0,3.35,27.7,729.5,87.96,67.0
2018,7,24,9,30,869.0,99.0,3.4,28.4,768.0,89.99,68.31
2018,7,24,9,45,873.0,103.5,3.5,29.1,801.5,91.95,69.56
2018,7,24,10,0,877.0,108.0,3.6,29.8,835.0,141.85,78.62
2018,7,24,10,15,884.5,109.0,3.65,30.35,863.5,196.85,109.79
2018,7,24,10,30,892.0,110.0,3.7,30.9,892.0,252.72,150.91
2018,7,24,10,45,898.0,110.0,3.8,31.4,914.0,308.32,196.17
2018,7,24,11,0,904.0,110.0,3.9,31.9,936.0,364.19,243.06
2018,7,24,11,15,907.5,111.0,3.95,32.2,951.0,419.83,289.89
2018,7,24,11,30,911.0,112.0,4.0,32.5,966.0,475.13,335.61
2018,7,24,11,45,913.0,111.5,4.05,32.8,973.0,528.17,378.57
2018,7,24,12,0,915.0,111.0,4.1,33.1,980.0,580.26,419.61
2018,7,24,12,15,914.5,111.5,4.2,33.15,980.0,630.43,458.7
2018,7,24,12,30,914.0,112.0,4.3,33.2,980.0,679.03,495.73
2018,7,24,12,45,911.5,112.5,4.35,33.25,972.0,724.44,529.59
2018,7,24,13,0,909.0,113.0,4.4,33.3,964.0,767.63,561.25
2018,7,24,13,15,906.5,112.0,4.45,33.2,949.0,807.13,589.24
2018,7,24,13,30,904.0,111.0,4.5,33.1,934.0,843.9,614.6
2018,7,24,13,45,900.0,110.0,4.55,32.95,912.0,876.49,637.31
2018,7,24,14,0,896.0,109.0,4.6,32.8,890.0,905.96,658.0
2018,7,24,14,15,890.5,107.5,4.6,32.55,862.0,930.33,675.47
2018,7,24,14,30,885.0,106.0,4.6,32.3,834.0,951.27,690.83
2018,7,24,14,45,877.0,104.0,4.6,32.05,799.5,965.8,702.14
2018,7,24,15,0,869.0,102.0,4.6,31.8,765.0,976.7,711.26
2018,7,24,15,15,857.5,99.5,4.6,31.8,724.5,979.95,714.82
2018,7,24,15,30,846.0,97.0,4.6,31.8,684.0,979.51,716.16
2018,7,24,15,45,832.5,94.0,4.6,30.85,640.0,972.87,716.32
2018,7,24,16,0,819.0,91.0,4.6,29.9,596.0,975.81,723.08
2018,7,24,16,15,801.5,87.5,4.55,29.25,548.5,957.44,714.45
2018,7,24,16,30,784.0,84.0,4.5,28.6,501.0,935.78,703.66
2018,7,24,16,45,760.5,80.5,4.45,27.95,451.5,904.94,686.41
2018,7,24,17,0,737.0,77.0,4.4,27.3,402.0,871.34,666.9
2018,7,24,17,15,704.0,72.5,4.3,26.5,351.5,824.53,637.58
2018,7,24,17,30,671.0,68.0,4.2,25.7,301.0,782.42,610.62
2018,7,24,17,45,624.5,62.5,4.05,24.85,251.5,718.94,566.49
2018,7,24,18,0,578.0,57.0,3.9,24.0,202.0,655.27,519.98
2018,7,24,18,15,508.0,50.0,3.8,23.25,156.0,568.72,453.17
2018,7,24,18,30,438.0,43.0,3.7,22.5,110.0,484.41,384.23
2018,7,24,18,45,324.5,32.5,3.55,21.8,72.5,363.31,278.64
2018,7,24,19,0,211.0,22.0,3.4,21.1,35.0,231.43,64.71
2018,7,24,19,15,105.5,11.0,3.4,20.7,17.5,88.06,0.0
2018,7,24,19,30,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.4,15.7,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.5,15.8,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,2.6,16.35,23.0,10.23,0.0
2018,7,25,5,30,305.0,23.0,2.7,16.9,44.0,19.13,4.91
2018,7,25,5,45,410.5,30.5,2.75,17.45,83.0,25.39,15.73
2018,7,25,6,0,516.0,38.0,2.8,18.0,122.0,31.84,22.0
2018,7,25,6,15,580.5,44.0,2.75,18.85,169.5,40.03,29.43
2018,7,25,6,30,645.0,50.0,2.7,19.7,217.0,45.55,34.34
2018,7,25,6,45,687.5,54.0,2.7,20.55,267.5,49.23,37.47
2018,7,25,7,0,730.0,58.0,2.7,21.4,318.0,52.95,40.5
2018,7,25,7,15,760.0,61.5,2.7,22.45,369.0,56.08,42.91
2018,7,25,7,30,790.0,65.0,2.7,23.5,420.0,59.19,45.22
2018,7,25,7,45,811.5,68.0,2.75,24.5,470.0,68.85,53.04
2018,7,25,8,0,833.0,71.0,2.8,25.5,520.0,71.93,55.21
2018,7,25,8,15,849.5,73.5,2.85,26.4,568.0,74.44,56.9
2018,7,25,8,30,866.0,76.0,2.9,27.3,616.0,76.81,58.46
2018,7,25,8,45,878.5,78.5,2.95,28.2,660.5,78.94,59.8
2018,7,25,9,0,891.0,81.0,3.0,29.1,705.0,80.91,61.02
2018,7,25,9,15,898.5,84.5,3.05,29.95,744.5,83.15,62.47
2018,7,25,9,30,906.0,88.0,3.1,30.8,784.0,85.19,63.74
2018,7,25,9,45,910.0,91.5,3.2,31.6,817.5,86.9,64.77
2018,7,25,10,0,914.0,95.0,3.3,32.4,851.0,136.77,73.26
2018,7,25,10,15,919.5,96.5,3.35,33.15,879.5,193.79,104.91
2018,7,25,10,30,925.0,98.0,3.4,33.9,908.0,251.47,146.69
2018,7,25,10,45,928.5,99.5,3.45,34.6,929.5,309.08,192.85
2018,7,25,11,0,932.0,101.0,3.5,35.3,951.0,366.71,240.34
2018,7,25,11,15,934.0,102.0,3.6,35.75,965.5,423.29,287.19
2018,7,25,11,30,936.0,103.0,3.7,36.2,980.0,479.31,332.7
2018,7,25,11,45,936.5,104.0,3.8,36.65,987.0,533.86,375.95
2018,7,25,12,0,937.0,105.0,3.9,37.1,994.0,587.31,417.11
2018,7,25,12,15,936.5,105.5,4.05,37.2,993.5,638.51,456.28
2018,7,25,12,30,936.0,106.0,4.2,37.3,993.0,688.08,493.36
2018,7,25,12,45,934.5,105.5,4.3,37.35,985.0,734.3,527.36
2018,7,25,13,0,933.0,105.0,4.4,37.4,977.0,778.26,559.17
2018,7,25,13,15,929.5,105.0,4.5,37.25,962.0,818.62,587.27
2018,7,25,13,30,926.0,105.0,4.6,37.1,947.0,856.18,613.0
2018,7,25,13,45,921.0,104.5,4.7,36.9,924.5,889.03,635.81
2018,7,25,14,0,916.0,104.0,4.8,36.7,902.0,918.64,656.58
2018,7,25,14,15,896.5,110.0,4.85,36.25,869.0,938.08,671.52
2018,7,25,14,30,877.0,116.0,4.9,35.8,836.0,953.66,684.18
2018,7,25,14,45,871.0,112.5,4.95,35.35,802.0,968.76,696.75
2018,7,25,15,0,865.0,109.0,5.0,34.9,768.0,980.22,707.16
2018,7,25,15,15,855.5,105.0,5.0,34.9,727.5,984.0,711.05
2018,7,25,15,30,846.0,101.0,5.0,34.9,687.0,984.06,712.71
2018,7,25,15,45,840.5,95.5,4.95,33.45,645.0,982.78,717.68
2018,7,25,16,0,835.0,90.0,4.9,32.0,603.0,977.88,720.41
2018,7,25,16,15,816.0,87.0,4.8,30.95,554.5,971.66,720.8
2018,7,25,16,30,797.0,84.0,4.7,29.9,506.0,949.07,710.16
2018,7,25,16,45,771.5,80.5,4.65,28.8,455.5,916.12,692.84
2018,7,25,17,0,746.0,77.0,4.6,27.7,405.0,880.38,673.13
2018,7,25,17,15,709.0,73.0,4.45,26.6,353.0,830.12,641.93
2018,7,25,17,30,672.0,69.0,4.3,25.5,301.0,784.93,613.3
2018,7,25,17,45,624.0,63.5,4.2,24.45,251.0,719.99,568.63
2018,7,25,18,0,576.0,58.0,4.1,23.4,201.0,654.89,521.39
2018,7,25,18,15,497.5,50.5,3.95,22.7,154.0,560.02,447.66
2018,7,25,18,30,419.0,43.0,3.8,22.0,107.0,467.95,372.2
2018,7,25,18,45,305.0,32.5,3.7,21.25,70.0,347.08,265.81
2018,7,25,19,0,191.0,22.0,3.6,20.5,33.0,213.82,39.6
2018,7,25,19,15,95.5,11.0,3.5,20.15,16.5,80.52,0.0
2018,7,25,19,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,19.45,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,26,5,0,9.0,2.0,2.9,15.9,2.0,0.0,0.0
2018,7,26,5,15,88.0,13.5,2.9,16.35,19.0,10.62,0.0
2018,7,26,5,30,167.0,25.0,2.9,16.8,36.0,18.98,3.82
2018,7,26,5,45,270.5,37.0,2.9,17.2,72.5,28.23,18.05
2018,7,26,6,0,374.0,49.0,2.9,17.6,109.0,39.78,28.89
2018,7,26,6,15,442.5,58.5,2.9,18.4,154.5,47.06,35.6
2018,7,26,6,30,511.0,68.0,2.9,19.2,200.0,54.27,42.02
2018,7,26,6,45,558.0,76.0,2.85,20.0,249.0,60.0,46.94
2018,7,26,7,0,605.0,84.0,2.8,20.8,298.0,65.64,51.61
2018,7,26,7,15,639.5,90.0,2.8,21.65,348.0,69.53,54.64
2018,7,26,7,30,674.0,96.0,2.8,22.5,398.0,73.34,57.52
2018,7,26,7,45,699.5,101.5,2.75,23.35,447.5,76.53,59.81
2018,7,26,8,0,725.0,107.0,2.7,24.2,497.0,79.59,61.96
2018,7,26,8,15,744.5,112.0,2.7,25.0,544.5,88.98,69.38
2018,7,26,8,30,764.0,117.0,2.7,25.8,592.0,91.46,70.98
2018,7,26,8,45,778.5,121.5,2.7,26.65,636.0,93.33,72.06
2018,7,26,9,0,793.0,126.0,2.7,27.5,680.0,95.04,73.0
2018,7,26,9,15,800.5,132.0,2.7,28.35,719.0,97.24,74.36
2018,7,26,9,30,808.0,138.0,2.7,29.2,758.0,99.21,75.51
2018,7,26,9,45,811.0,144.0,2.75,30.05,790.0,100.78,76.37
2018,7,26,10,0,814.0,150.0,2.8,30.9,822.0,147.13,84.79
2018,7,26,10,15,821.5,152.5,2.9,31.55,851.0,201.26,115.09
2018,7,26,10,30,829.0,155.0,3.0,32.2,880.0,256.52,155.01
2018,7,26,10,45,833.5,157.5,3.1,32.85,901.5,311.93,199.15
2018,7,26,11,0,838.0,160.0,3.2,33.5,923.0,367.74,244.83
2018,7,26,11,15,842.0,161.5,3.3,33.8,938.5,422.94,290.31
2018,7,26,11,30,846.0,163.0,3.4,34.1,954.0,478.08,334.94
2018,7,26,11,45,848.5,163.5,3.55,34.4,962.0,531.57,377.42
2018,7,26,12,0,851.0,164.0,3.7,34.7,970.0,584.38,418.31
2018,7,26,12,15,852.5,162.5,3.8,34.7,970.0,634.24,456.55
2018,7,26,12,30,854.0,161.0,3.9,34.7,970.0,682.71,492.96
2018,7,26,12,45,854.0,159.5,4.05,34.7,962.5,728.5,526.95
2018,7,26,13,0,854.0,158.0,4.2,34.7,955.0,772.2,558.96
2018,7,26,13,15,851.5,156.5,4.25,34.4,940.0,811.65,588.0
2018,7,26,13,30,849.0,155.0,4.3,34.1,925.0,848.36,614.34
2018,7,26,13,45,845.0,152.5,4.4,33.85,903.0,879.96,636.7
2018,7,26,14,0,841.0,150.0,4.5,33.6,881.0,908.33,657.06
2018,7,26,14,15,835.0,147.0,4.55,33.05,852.5,931.08,674.45
2018,7,26,14,30,829.0,144.0,4.6,32.5,824.0,950.3,689.74
2018,7,26,14,45,821.5,139.5,4.6,31.95,789.0,962.96,700.67
2018,7,26,15,0,814.0,135.0,4.6,31.4,754.0,971.91,709.39
2018,7,26,15,15,800.5,132.0,4.6,31.4,713.5,972.79,711.41
2018,7,26,15,30,787.0,129.0,4.6,31.4,673.0,969.92,711.15
2018,7,26,15,45,773.0,124.5,4.6,29.95,629.0,961.22,711.33
2018,7,26,16,0,759.0,120.0,4.6,28.5,585.0,948.92,709.15
2018,7,26,16,15,742.5,114.0,4.5,27.6,538.0,936.67,705.08
2018,7,26,16,30,726.0,108.0,4.4,26.7,491.0,913.67,693.56
2018,7,26,16,45,701.5,102.0,4.35,25.85,441.5,879.56,674.23
2018,7,26,17,0,677.0,96.0,4.3,25.0,392.0,842.83,652.62
2018,7,26,17,15,642.5,88.5,4.2,24.05,341.0,791.95,620.13
2018,7,26,17,30,608.0,81.0,4.1,23.1,290.0,739.43,585.24
2018,7,26,17,45,560.5,73.5,4.0,22.15,241.0,673.36,538.51
2018,7,26,18,0,513.0,66.0,3.9,21.2,192.0,607.05,489.15
2018,7,26,18,15,443.5,56.0,3.8,20.6,147.0,518.36,418.91
2018,7,26,18,30,374.0,46.0,3.7,20.0,102.0,432.04,346.85
2018,7,26,18,45,270.0,33.5,3.65,19.35,66.0,318.71,244.75
2018,7,26,19,0,166.0,21.0,3.6,18.7,30.0,191.96,12.81
2018,7,26,19,15,83.0,10.5,3.55,18.4,15.0,70.7,0.0
2018,7,26,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,17.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,3.7,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,3.7,14.3,1.0,0.0,0.0
2018,7,27,5,15,92.0,12.5,3.8,14.85,18.0,9.83,0.0
2018,7,27,5,30,174.0,24.0,3.9,15.4,35.0,18.26,2.34
2018,7,27,5,45,262.5,37.0,3.95,15.95,70.5,28.18,18.01
2018,7,27,6,0,351.0,50.0,4.0,16.5,106.0,38.11,27.53
2018,7,27,6,15,273.0,61.0,4.0,17.15,114.0,45.2,34.14
2018,7,27,6,30,195.0,72.0,4.0,17.8,122.0,52.96,41.1
2018,7,27,6,45,150.0,101.5,4.0,18.5,145.0,73.27,58.84
2018,7,27,7,0,105.0,131.0,4.0,19.2,168.0,90.99,73.99
2018,7,27,7,15,330.0,128.0,3.95,19.8,270.0,87.83,70.88
2018,7,27,7,30,555.0,125.0,3.9,20.4,372.0,91.19,73.37
2018,7,27,7,45,612.0,127.0,3.85,21.05,429.5,91.73,73.38
2018,7,27,8,0,669.0,129.0,3.8,21.7,487.0,92.47,73.56
2018,7,27,8,15,688.5,135.5,3.8,22.35,534.0,95.29,75.49
2018,7,27,8,30,708.0,142.0,3.8,23.0,581.0,97.91,77.24
2018,7,27,8,45,722.0,148.5,3.75,23.65,624.5,100.17,78.7
2018,7,27,9,0,736.0,155.0,3.7,24.3,668.0,102.22,79.97
2018,7,27,9,15,764.5,152.0,3.75,24.95,712.0,99.32,77.17
2018,7,27,9,30,793.0,149.0,3.8,25.6,756.0,105.14,81.58
2018,7,27,9,45,821.0,142.0,3.85,26.25,795.5,100.11,77.09
2018,7,27,10,0,849.0,135.0,3.9,26.9,835.0,140.51,80.63
2018,7,27,10,15,856.0,137.5,3.95,27.35,864.0,204.16,118.25
2018,7,27,10,30,863.0,140.0,4.0,27.8,893.0,259.75,159.19
2018,7,27,10,45,868.5,141.0,4.05,28.3,915.0,314.85,204.25
2018,7,27,11,0,874.0,142.0,4.1,28.8,937.0,370.25,251.05
2018,7,27,11,15,878.0,143.0,4.15,29.05,952.5,425.21,297.78
2018,7,27,11,30,882.0,144.0,4.2,29.3,968.0,479.96,343.56
2018,7,27,11,45,883.0,145.0,4.25,29.6,975.0,532.86,386.83
2018,7,27,12,0,884.0,146.0,4.3,29.9,982.0,584.87,428.23
2018,7,27,12,15,891.0,141.5,4.35,30.0,984.0,635.68,468.04
2018,7,27,12,30,898.0,137.0,4.4,30.1,986.0,685.45,506.16
2018,7,27,12,45,905.5,131.0,4.45,30.25,981.0,733.08,541.88
2018,7,27,13,0,913.0,125.0,4.5,30.4,976.0,778.96,575.69
2018,7,27,13,15,911.0,123.0,4.55,30.3,960.5,818.75,604.53
2018,7,27,13,30,909.0,121.0,4.6,30.2,945.0,855.76,630.33
2018,7,27,13,45,906.5,118.5,4.6,30.1,923.0,888.95,653.35
2018,7,27,14,0,904.0,116.0,4.6,30.0,901.0,918.97,674.28
2018,7,27,14,15,898.0,114.5,4.6,29.65,872.0,943.48,692.29
2018,7,27,14,30,892.0,113.0,4.6,29.3,843.0,964.49,708.14
2018,7,27,14,45,885.0,109.5,4.6,29.0,807.5,978.93,719.66
2018,7,27,15,0,878.0,106.0,4.6,28.7,772.0,989.63,728.92
2018,7,27,15,15,866.0,104.5,4.6,28.7,731.5,993.83,733.18
2018,7,27,15,30,854.0,103.0,4.6,28.7,691.0,994.36,735.22
2018,7,27,15,45,840.5,99.5,4.5,27.8,646.0,1000.87,743.58
2018,7,27,16,0,827.0,96.0,4.4,26.9,601.0,990.25,740.56
2018,7,27,16,15,808.5,92.5,4.35,26.2,553.0,970.97,731.52
2018,7,27,16,30,790.0,89.0,4.3,25.5,505.0,948.32,720.17
2018,7,27,16,45,764.0,85.5,4.25,24.85,454.0,914.9,701.02
2018,7,27,17,0,738.0,82.0,4.2,24.2,403.0,878.64,679.51
2018,7,27,17,15,701.0,78.0,4.15,23.3,351.5,835.49,653.01
2018,7,27,17,30,664.0,74.0,4.1,22.4,300.0,784.37,619.59
2018,7,27,17,45,610.5,67.5,4.1,21.5,248.5,712.88,569.48
2018,7,27,18,0,557.0,61.0,4.1,20.6,197.0,641.4,516.64
2018,7,27,18,15,478.0,53.0,4.05,19.85,150.5,545.69,441.35
2018,7,27,18,30,399.0,45.0,4.0,19.1,104.0,452.49,363.85
2018,7,27,18,45,281.5,33.0,4.0,18.35,67.0,327.66,250.88
2018,7,27,19,0,164.0,21.0,4.0,17.6,30.0,189.59,0.0
2018,7,27,19,15,82.0,10.5,4.0,17.2,15.0,69.93,0.0
2018,7,27,19,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,5,15,34.5,9.5,2.7,13.95,11.5,7.47,0.0
2018,7,28,5,30,69.0,19.0,2.8,14.4,23.0,14.49,0.0
2018,7,28,5,45,129.0,37.5,2.9,14.9,54.5,27.98,17.84
2018,7,28,6,0,189.0,56.0,3.0,15.4,86.0,41.3,30.41
2018,7,28,6,15,230.0,74.5,2.95,16.05,124.0,54.31,42.28
2018,7,28,6,30,271.0,93.0,2.9,16.7,162.0,67.08,53.71
2018,7,28,6,45,315.0,111.0,2.85,17.4,208.5,79.34,64.39
2018,7,28,7,0,359.0,129.0,2.8,18.1,255.0,89.86,73.3
2018,7,28,7,15,411.5,143.0,2.8,18.75,309.0,98.62,80.49
2018,7,28,7,30,464.0,157.0,2.8,19.4,363.0,107.14,87.33
2018,7,28,7,45,495.0,168.0,2.75,20.05,411.5,113.19,91.94
2018,7,28,8,0,526.0,179.0,2.7,20.7,460.0,119.0,96.28
2018,7,28,8,15,551.5,187.5,2.65,21.45,506.5,123.0,99.02
2018,7,28,8,30,577.0,196.0,2.6,22.2,553.0,126.8,101.57
2018,7,28,8,45,597.5,204.0,2.55,22.95,597.5,129.98,103.59
2018,7,28,9,0,618.0,212.0,2.5,23.7,642.0,132.2,104.82
2018,7,28,9,15,625.0,222.5,2.5,24.45,679.0,134.81,106.38
2018,7,28,9,30,632.0,233.0,2.5,25.2,716.0,137.09,107.68
2018,7,28,9,45,632.5,245.0,2.5,25.95,747.0,139.66,109.22
2018,7,28,10,0,633.0,257.0,2.5,26.7,778.0,179.43,116.8
2018,7,28,10,15,645.0,260.5,2.6,27.35,807.5,226.6,143.39
2018,7,28,10,30,657.0,264.0,2.7,28.0,837.0,275.75,178.64
2018,7,28,10,45,665.5,267.0,2.75,28.7,859.5,325.55,217.77
2018,7,28,11,0,674.0,270.0,2.8,29.4,882.0,376.59,258.89
2018,7,28,11,15,679.5,271.5,2.9,29.85,897.0,426.68,299.64
2018,7,28,11,30,685.0,273.0,3.0,30.3,912.0,477.28,340.09
2018,7,28,11,45,688.5,273.0,3.1,30.8,919.5,526.27,378.42
2018,7,28,12,0,692.0,273.0,3.2,31.3,927.0,575.06,415.6
2018,7,28,12,15,708.5,263.0,3.3,31.55,932.5,624.03,452.51
2018,7,28,12,30,725.0,253.0,3.4,31.8,938.0,672.91,488.63
2018,7,28,12,45,743.0,240.0,3.5,32.05,936.5,719.96,522.91
2018,7,28,13,0,761.0,227.0,3.6,32.3,935.0,765.95,555.93
2018,7,28,13,15,758.0,224.5,3.65,32.2,920.0,803.22,582.9
2018,7,28,13,30,755.0,222.0,3.7,32.1,905.0,837.74,607.76
2018,7,28,13,45,750.5,217.5,3.8,32.05,882.5,866.27,628.6
2018,7,28,14,0,746.0,213.0,3.9,32.0,860.0,891.57,647.22
2018,7,28,14,15,739.0,209.5,3.95,31.7,832.0,912.23,662.99
2018,7,28,14,30,732.0,206.0,4.0,31.4,804.0,929.42,676.26
2018,7,28,14,45,723.0,201.0,4.05,31.1,770.0,939.71,685.17
2018,7,28,15,0,714.0,196.0,4.1,30.8,736.0,946.36,691.9
2018,7,28,15,15,698.5,191.0,4.1,30.8,695.5,942.93,691.04
2018,7,28,15,30,683.0,186.0,4.1,30.8,655.0,935.78,687.92
2018,7,28,15,45,670.0,176.5,4.1,29.75,611.0,922.87,683.98
2018,7,28,16,0,657.0,167.0,4.1,28.7,567.0,906.47,677.73
2018,7,28,16,15,643.0,156.0,4.05,27.95,521.0,884.11,666.32
2018,7,28,16,30,629.0,145.0,4.0,27.2,475.0,858.56,652.62
2018,7,28,16,45,606.0,135.0,3.95,26.5,426.5,821.99,630.8
2018,7,28,17,0,583.0,125.0,3.9,25.8,378.0,782.81,606.66
2018,7,28,17,15,548.0,114.5,3.8,24.85,328.0,720.63,565.41
2018,7,28,17,30,513.0,104.0,3.7,23.9,278.0,667.08,529.12
2018,7,28,17,45,466.5,91.5,3.65,22.95,229.5,599.28,480.45
2018,7,28,18,0,420.0,79.0,3.6,22.0,181.0,531.98,429.7
2018,7,28,18,15,351.0,65.0,3.5,21.25,136.5,443.52,359.12
2018,7,28,18,30,282.0,51.0,3.4,20.5,92.0,358.5,287.73
2018,7,28,18,45,194.0,35.0,3.35,19.7,58.0,259.15,195.01
2018,7,28,19,0,106.0,19.0,3.3,18.9,24.0,138.82,0.0
2018,7,28,19,15,53.0,9.5,3.3,18.5,12.0,47.31,0.0
2018,7,28,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,29,5,15,57.5,10.5,3.05,15.25,14.0,8.26,0.0
2018,7,29,5,30,115.0,21.0,3.1,15.6,28.0,15.91,0.0
2018,7,29,5,45,197.0,37.0,3.15,15.9,62.0,27.86,17.54
2018,7,29,6,0,279.0,53.0,3.2,16.2,96.0,39.71,28.9
2018,7,29,6,15,331.0,66.5,3.2,16.8,136.0,49.49,37.91
2018,7,29,6,30,383.0,80.0,3.2,17.4,176.0,59.08,46.54
2018,7,29,6,45,436.5,92.5,3.2,18.0,225.5,67.86,54.21
2018,7,29,7,0,490.0,105.0,3.2,18.6,275.0,76.47,61.54
2018,7,29,7,15,524.5,115.0,3.2,19.2,323.5,83.02,66.9
2018,7,29,7,30,559.0,125.0,3.2,19.8,372.0,91.44,73.77
2018,7,29,7,45,601.0,131.0,3.2,20.45,425.5,94.39,75.83
2018,7,29,8,0,643.0,137.0,3.2,21.1,479.0,97.28,77.82
2018,7,29,8,15,665.5,143.5,3.15,21.7,526.5,99.95,79.62
2018,7,29,8,30,688.0,150.0,3.1,22.3,574.0,102.44,81.26
2018,7,29,8,45,706.0,155.0,3.1,22.9,618.0,103.74,81.9
2018,7,29,9,0,724.0,160.0,3.1,23.5,662.0,104.9,82.45
2018,7,29,9,15,733.5,166.0,3.1,23.9,700.5,106.21,83.19
2018,7,29,9,30,743.0,172.0,3.1,24.3,739.0,107.33,83.79
2018,7,29,9,45,747.5,179.5,3.1,24.7,772.0,108.85,84.74
2018,7,29,10,0,752.0,187.0,3.1,25.1,805.0,150.36,92.34
2018,7,29,10,15,762.0,188.5,3.1,25.45,833.5,202.51,121.69
2018,7,29,10,30,772.0,190.0,3.1,25.8,862.0,262.76,166.03
2018,7,29,10,45,780.5,190.5,3.15,26.1,884.5,315.32,208.74
2018,7,29,11,0,789.0,191.0,3.2,26.4,907.0,368.81,253.67
2018,7,29,11,15,794.5,192.5,3.25,26.6,923.0,422.53,298.99
2018,7,29,11,30,800.0,194.0,3.3,26.8,939.0,476.47,343.76
2018,7,29,11,45,717.5,248.0,3.4,27.0,920.0,523.45,382.78
2018,7,29,12,0,635.0,302.0,3.5,27.2,901.0,563.38,414.75
2018,7,29,12,15,568.0,336.0,3.55,27.25,871.5,596.1,440.29
2018,7,29,12,30,501.0,370.0,3.6,27.3,842.0,618.04,457.16
2018,7,29,12,45,457.0,381.0,3.65,27.35,809.0,632.6,468.55
2018,7,29,13,0,413.0,392.0,3.7,27.4,776.0,642.35,476.1
2018,7,29,13,15,447.5,374.5,3.75,27.2,784.0,685.52,508.62
2018,7,29,13,30,482.0,357.0,3.8,27.0,792.0,728.81,540.93
2018,7,29,13,45,453.0,355.0,3.85,26.75,756.0,731.3,543.83
2018,7,29,14,0,424.0,353.0,3.9,26.5,720.0,729.75,544.07
2018,7,29,14,15,429.0,336.5,3.95,26.1,697.0,742.31,555.32
2018,7,29,14,30,434.0,320.0,4.0,25.7,674.0,752.39,564.87
2018,7,29,14,45,382.0,321.0,4.0,25.35,622.5,701.74,530.52
2018,7,29,15,0,330.0,322.0,4.0,25.0,571.0,667.34,507.06
2018,7,29,15,15,380.0,286.5,4.0,25.0,558.5,692.13,528.05
2018,7,29,15,30,430.0,251.0,4.0,25.0,546.0,739.9,564.61
2018,7,29,15,45,531.0,203.0,4.05,24.25,542.5,799.93,613.5
2018,7,29,16,0,632.0,155.0,4.1,23.5,539.0,867.9,665.75
2018,7,29,16,15,642.0,139.0,4.05,23.0,501.0,864.18,665.73
2018,7,29,16,30,652.0,123.0,4.0,22.5,463.0,856.91,663.78
2018,7,29,16,45,640.0,113.5,4.0,22.0,419.0,831.76,649.3
2018,7,29,17,0,628.0,104.0,4.0,21.5,375.0,803.84,632.61
2018,7,29,17,15,594.0,96.0,3.95,20.9,325.5,753.47,598.9
2018,7,29,17,30,560.0,88.0,3.9,20.3,276.0,701.49,562.87
2018,7,29,17,45,507.0,78.0,3.85,19.7,226.5,627.91,508.73
2018,7,29,18,0,454.0,68.0,3.8,19.1,177.0,554.54,452.21
2018,7,29,18,15,386.0,57.0,3.7,18.65,134.0,467.5,381.59
2018,7,29,18,30,318.0,46.0,3.6,18.2,91.0,381.4,308.21
2018,7,29,18,45,217.0,32.5,3.5,17.75,57.5,273.98,205.97
2018,7,29,19,0,116.0,19.0,3.4,17.3,24.0,145.96,0.0
2018,7,29,19,15,58.0,9.5,3.35,17.1,12.0,51.05,0.0
2018,7,29,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,24.0,9.5,3.0,14.45,11.0,7.47,0.0
2018,7,30,5,30,48.0,19.0,3.1,14.9,22.0,14.39,0.0
2018,7,30,5,45,141.5,37.0,3.2,15.4,56.5,27.62,17.25
2018,7,30,6,0,235.0,55.0,3.3,15.9,91.0,40.82,29.85
2018,7,30,6,15,316.0,69.0,3.3,16.65,136.5,51.07,39.3
2018,7,30,6,30,397.0,83.0,3.3,17.4,182.0,61.25,48.43
2018,7,30,6,45,443.5,95.5,3.3,18.15,229.5,69.93,55.99
2018,7,30,7,0,490.0,108.0,3.3,18.9,277.0,78.41,63.16
2018,7,30,7,15,528.0,118.0,3.25,19.55,327.0,84.98,68.52
2018,7,30,7,30,566.0,128.0,3.2,20.2,377.0,93.79,75.68
2018,7,30,7,45,593.0,137.0,3.1,20.9,426.0,98.43,79.15
2018,7,30,8,0,620.0,146.0,3.0,21.6,475.0,102.83,82.36
2018,7,30,8,15,620.0,159.0,3.0,22.25,514.0,108.91,86.98
2018,7,30,8,30,620.0,172.0,3.0,22.9,553.0,114.49,91.12
2018,7,30,8,45,604.5,190.5,2.95,23.55,585.0,122.53,97.27
2018,7,30,9,0,589.0,209.0,2.9,24.2,617.0,129.87,102.77
2018,7,30,9,15,664.0,192.5,2.95,24.85,677.5,119.04,93.38
2018,7,30,9,30,739.0,176.0,3.0,25.5,738.0,109.46,85.11
2018,7,30,9,45,753.5,177.5,3.0,26.15,773.5,108.16,83.67
2018,7,30,10,0,768.0,179.0,3.0,26.8,809.0,146.37,88.59
2018,7,30,10,15,779.0,180.5,3.05,27.5,838.5,207.26,123.75
2018,7,30,10,30,790.0,182.0,3.1,28.2,868.0,260.69,162.13
2018,7,30,10,45,800.0,181.5,3.1,28.9,891.0,314.08,204.72
2018,7,30,11,0,810.0,181.0,3.1,29.6,914.0,368.51,249.49
2018,7,30,11,15,816.0,180.0,3.15,30.2,929.0,421.96,293.74
2018,7,30,11,30,822.0,179.0,3.2,30.8,944.0,475.54,337.24
2018,7,30,11,45,825.5,179.0,3.2,31.4,952.0,528.51,379.03
2018,7,30,12,0,829.0,179.0,3.2,32.0,960.0,580.94,419.11
2018,7,30,12,15,828.0,179.0,3.25,32.3,959.0,629.95,456.26
2018,7,30,12,30,827.0,179.0,3.3,32.6,958.0,677.46,491.36
2018,7,30,12,45,823.0,179.5,3.35,32.9,949.0,721.55,523.23
2018,7,30,13,0,819.0,180.0,3.4,33.2,940.0,763.37,552.86
2018,7,30,13,15,815.5,178.5,3.5,33.2,924.5,801.4,580.36
2018,7,30,13,30,812.0,177.0,3.6,33.2,909.0,836.68,605.71
2018,7,30,13,45,806.5,174.5,3.65,33.2,886.5,866.44,626.26
2018,7,30,14,0,801.0,172.0,3.7,33.2,864.0,892.95,644.45
2018,7,30,14,15,791.5,170.0,3.7,32.9,834.0,912.93,659.0
2018,7,30,14,30,782.0,168.0,3.7,32.6,804.0,929.28,671.36
2018,7,30,14,45,769.0,165.5,3.75,32.3,768.5,938.15,679.3
2018,7,30,15,0,756.0,163.0,3.8,32.0,733.0,952.65,691.17
2018,7,30,15,15,741.5,159.0,3.8,32.0,692.5,951.49,691.77
2018,7,30,15,30,727.0,155.0,3.8,32.0,652.0,946.65,690.22
2018,7,30,15,45,706.0,151.0,3.75,30.95,607.0,931.63,684.72
2018,7,30,16,0,685.0,147.0,3.7,29.9,562.0,913.1,676.95
2018,7,30,16,15,656.5,143.0,3.7,29.15,513.5,883.57,661.12
2018,7,30,16,30,628.0,139.0,3.7,28.4,465.0,850.89,642.95
2018,7,30,16,45,593.5,131.5,3.65,27.65,414.5,805.4,615.17
2018,7,30,17,0,559.0,124.0,3.6,26.9,364.0,757.49,585.0
2018,7,30,17,15,515.0,115.0,3.55,25.85,313.5,688.88,539.43
2018,7,30,17,30,471.0,106.0,3.5,24.8,263.0,629.3,498.82
2018,7,30,17,45,414.5,94.0,3.45,23.7,215.0,553.81,444.18
2018,7,30,18,0,358.0,82.0,3.4,22.6,167.0,479.54,387.79
2018,7,30,18,15,287.5,66.0,3.35,21.75,123.5,388.93,314.75
2018,7,30,18,30,217.0,50.0,3.3,20.9,80.0,301.81,241.04
2018,7,30,18,45,130.5,32.0,3.25,20.0,48.0,181.74,132.76
2018,7,30,19,0,44.0,14.0,3.2,19.1,16.0,64.39,0.0
2018,7,30,19,15,22.0,7.0,3.2,18.7,8.0,22.03,0.0
2018,7,30,19,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,34.0,8.0,2.7,14.15,10.0,6.29,0.0
2018,7,31,5,30,68.0,16.0,2.8,14.6,20.0,12.3,0.0
2018,7,31,5,45,130.5,34.5,2.85,15.1,51.0,25.86,15.68
2018,7,31,6,0,193.0,53.0,2.9,15.6,82.0,39.25,28.5
2018,7,31,6,15,250.5,72.0,2.9,16.35,124.5,52.78,40.82
2018,7,31,6,30,308.0,91.0,2.9,17.1,167.0,65.67,52.36
2018,7,31,6,45,357.5,105.5,2.9,17.9,213.5,75.41,60.84
2018,7,31,7,0,407.0,120.0,2.9,18.7,260.0,84.92,68.86
2018,7,31,7,15,447.5,132.0,2.85,19.45,309.0,92.46,75.0
2018,7,31,7,30,488.0,144.0,2.8,20.2,358.0,99.78,80.8
2018,7,31,7,45,521.0,153.5,2.8,21.0,407.0,105.22,84.88
2018,7,31,8,0,554.0,163.0,2.8,21.8,456.0,110.47,88.74
2018,7,31,8,15,581.0,170.0,2.75,22.65,503.0,113.94,91.03
2018,7,31,8,30,608.0,177.0,2.7,23.5,550.0,117.48,93.37
2018,7,31,8,45,630.5,183.5,2.7,24.35,595.5,119.08,94.09
2018,7,31,9,0,653.0,190.0,2.7,25.2,641.0,120.53,94.7
2018,7,31,9,15,671.0,194.0,2.7,26.05,681.0,120.26,93.92
2018,7,31,9,30,689.0,198.0,2.7,26.9,721.0,119.93,93.12
2018,7,31,9,45,704.0,200.0,2.7,27.75,756.0,118.38,91.36
2018,7,31,10,0,719.0,202.0,2.7,28.6,791.0,153.62,95.13
2018,7,31,10,15,731.5,203.5,2.75,29.25,820.5,204.5,122.66
2018,7,31,10,30,744.0,205.0,2.8,29.9,850.0,257.21,160.1
2018,7,31,10,45,755.0,205.0,2.85,30.55,874.0,310.32,201.9
2018,7,31,11,0,766.0,205.0,2.9,31.2,898.0,364.65,245.98
2018,7,31,11,15,773.0,205.0,3.0,31.65,913.5,421.02,291.83
2018,7,31,11,30,780.0,205.0,3.1,32.1,929.0,473.78,334.38
2018,7,31,11,45,786.0,203.0,3.15,32.55,937.5,524.93,374.71
2018,7,31,12,0,792.0,201.0,3.2,33.0,946.0,575.84,413.75
2018,7,31,12,15,794.5,199.0,3.3,33.15,946.0,624.18,450.62
2018,7,31,12,30,797.0,197.0,3.4,33.3,946.0,671.36,485.82
2018,7,31,12,45,798.0,194.5,3.5,33.45,939.0,715.68,518.32
2018,7,31,13,0,799.0,192.0,3.6,33.6,932.0,758.07,548.92
2018,7,31,13,15,796.0,189.5,3.65,33.5,916.5,795.2,575.87
2018,7,31,13,30,793.0,187.0,3.7,33.4,901.0,829.59,600.68
2018,7,31,13,45,788.0,184.0,3.75,33.3,878.5,858.93,621.64
2018,7,31,14,0,783.0,181.0,3.8,33.2,856.0,885.07,639.89
2018,7,31,14,15,776.5,177.0,3.85,32.9,827.0,905.61,655.12
2018,7,31,14,30,770.0,173.0,3.9,32.6,798.0,922.64,668.23
2018,7,31,14,45,761.5,168.0,3.9,32.25,763.5,942.38,683.18
2018,7,31,15,0,753.0,163.0,3.9,31.9,729.0,949.66,690.11
2018,7,31,15,15,738.0,159.0,3.9,31.9,688.5,947.97,690.41
2018,7,31,15,30,723.0,155.0,3.9,31.9,648.0,942.59,688.51
2018,7,31,15,45,708.0,148.0,3.95,30.75,603.5,930.22,685.58
2018,7,31,16,0,693.0,141.0,4.0,29.6,559.0,914.35,680.36
2018,7,31,16,15,675.5,132.5,3.95,28.7,512.0,890.84,668.7
2018,7,31,16,30,658.0,124.0,3.9,27.8,465.0,864.19,654.75
2018,7,31,16,45,632.0,116.5,3.9,26.9,416.5,827.2,633.51
2018,7,31,17,0,606.0,109.0,3.9,26.0,368.0,787.72,609.93
2018,7,31,17,15,569.5,100.5,3.85,24.95,318.5,734.47,575.65
2018,7,31,17,30,533.0,92.0,3.8,23.9,269.0,679.69,538.84
2018,7,31,17,45,483.5,81.5,3.8,22.8,221.0,609.24,488.53
2018,7,31,18,0,434.0,71.0,3.8,21.7,173.0,533.54,431.42
2018,7,31,18,15,364.0,58.5,3.75,20.9,129.5,445.78,361.03
2018,7,31,18,30,294.0,46.0,3.7,20.1,86.0,361.78,289.79
2018,7,31,18,45,198.0,31.5,3.65,19.3,53.5,258.21,187.3
2018,7,31,19,0,102.0,17.0,3.6,18.5,21.0,93.63,0.0
2018,7,31,19,15,51.0,8.5,3.5,18.2,10.5,6.69,0.0
2018,7,31,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
