Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,1,5,15,75.0,10.0,3.05,14.45,14.0,7.87,0.0
2018,8,1,5,30,150.0,20.0,3.1,15.0,28.0,15.23,0.0
2018,8,1,5,45,256.5,32.5,3.15,15.55,63.0,26.58,16.07
2018,8,1,6,0,363.0,45.0,3.2,16.1,98.0,36.69,26.18
2018,8,1,6,15,437.0,54.0,3.15,16.9,143.0,43.66,32.74
2018,8,1,6,30,511.0,63.0,3.1,17.7,188.0,50.63,39.04
2018,8,1,6,45,564.0,69.5,3.05,18.5,237.5,55.44,43.23
2018,8,1,7,0,617.0,76.0,3.0,19.3,287.0,60.24,47.25
2018,8,1,7,15,655.5,81.0,2.95,20.0,338.0,63.72,50.02
2018,8,1,7,30,694.0,86.0,2.9,20.7,389.0,67.17,52.69
2018,8,1,7,45,723.0,90.0,2.85,21.45,439.5,75.49,59.45
2018,8,1,8,0,752.0,94.0,2.8,22.2,490.0,78.13,61.29
2018,8,1,8,15,774.0,97.0,2.75,23.05,538.5,79.86,62.32
2018,8,1,8,30,796.0,100.0,2.7,23.9,587.0,81.52,63.29
2018,8,1,8,45,813.0,102.0,2.7,24.8,631.5,82.35,63.55
2018,8,1,9,0,830.0,104.0,2.7,25.7,676.0,83.12,63.77
2018,8,1,9,15,842.5,107.0,2.75,26.5,717.0,94.1,72.42
2018,8,1,9,30,855.0,110.0,2.8,27.3,758.0,95.59,73.22
2018,8,1,9,45,864.5,112.0,2.85,28.1,793.0,96.3,73.41
2018,8,1,10,0,874.0,114.0,2.9,28.9,828.0,134.94,77.31
2018,8,1,10,15,882.5,114.5,3.0,29.45,857.0,190.34,106.17
2018,8,1,10,30,891.0,115.0,3.1,30.0,886.0,246.72,146.48
2018,8,1,10,45,898.0,115.0,3.25,30.5,909.0,303.23,192.02
2018,8,1,11,0,905.0,115.0,3.4,31.0,932.0,360.14,239.66
2018,8,1,11,15,909.0,115.0,3.5,31.2,947.0,416.15,287.07
2018,8,1,11,30,913.0,115.0,3.6,31.4,962.0,471.82,333.49
2018,8,1,11,45,916.0,115.5,3.75,31.6,970.5,526.79,378.39
2018,8,1,12,0,919.0,116.0,3.9,31.8,979.0,580.94,421.5
2018,8,1,12,15,917.5,117.0,4.0,31.8,978.5,631.78,461.4
2018,8,1,12,30,916.0,118.0,4.1,31.8,978.0,680.91,499.14
2018,8,1,12,45,913.5,118.0,4.2,31.75,969.5,726.68,533.84
2018,8,1,13,0,911.0,118.0,4.3,31.7,961.0,770.15,566.3
2018,8,1,13,15,908.5,118.0,4.3,31.5,946.5,811.13,595.8
2018,8,1,13,30,906.0,118.0,4.3,31.3,932.0,849.41,622.36
2018,8,1,13,45,902.0,116.0,4.35,31.15,909.5,881.75,645.01
2018,8,1,14,0,898.0,114.0,4.4,31.0,887.0,910.85,665.58
2018,8,1,14,15,891.5,112.5,4.4,30.65,857.5,934.81,683.17
2018,8,1,14,30,885.0,111.0,4.4,30.3,828.0,955.26,698.58
2018,8,1,14,45,877.5,108.5,4.4,29.95,793.0,970.14,710.5
2018,8,1,15,0,870.0,106.0,4.4,29.6,758.0,981.34,720.2
2018,8,1,15,15,858.0,103.5,4.4,29.6,717.0,984.39,723.7
2018,8,1,15,30,846.0,101.0,4.4,29.6,676.0,983.72,724.95
2018,8,1,15,45,831.5,98.0,4.35,28.5,631.0,989.6,733.72
2018,8,1,16,0,817.0,95.0,4.3,27.4,586.0,978.53,731.24
2018,8,1,16,15,798.0,91.5,4.3,26.65,537.5,958.71,722.23
2018,8,1,16,30,779.0,88.0,4.3,25.9,489.0,935.53,710.87
2018,8,1,16,45,752.0,83.5,4.25,25.15,438.0,899.85,690.33
2018,8,1,17,0,725.0,79.0,4.2,24.4,387.0,861.41,667.37
2018,8,1,17,15,686.5,74.5,4.15,23.45,335.0,816.05,639.14
2018,8,1,17,30,648.0,70.0,4.1,22.5,283.0,763.05,604.05
2018,8,1,17,45,593.0,64.0,4.05,21.55,233.0,691.22,553.0
2018,8,1,18,0,538.0,58.0,4.0,20.6,183.0,619.55,499.18
2018,8,1,18,15,454.5,50.0,3.95,19.8,137.5,520.48,420.43
2018,8,1,18,30,371.0,42.0,3.9,19.0,92.0,424.24,339.18
2018,8,1,18,45,249.0,29.5,3.85,18.25,57.0,296.22,212.07
2018,8,1,19,0,127.0,17.0,3.8,17.5,22.0,113.23,0.0
2018,8,1,19,15,63.5,8.5,3.75,17.15,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,2,5,15,63.5,10.0,3.3,13.5,13.0,7.87,0.0
2018,8,2,5,30,127.0,20.0,3.4,14.0,26.0,15.17,0.0
2018,8,2,5,45,224.0,34.0,3.45,14.45,60.0,25.8,15.33
2018,8,2,6,0,321.0,48.0,3.5,14.9,94.0,36.45,26.06
2018,8,2,6,15,401.5,58.5,3.5,15.55,140.0,47.05,35.88
2018,8,2,6,30,482.0,69.0,3.5,16.2,186.0,55.06,43.18
2018,8,2,6,45,538.0,76.5,3.5,16.85,236.0,60.43,47.92
2018,8,2,7,0,594.0,84.0,3.5,17.5,286.0,65.77,52.46
2018,8,2,7,15,635.5,89.5,3.55,18.25,337.5,69.4,55.35
2018,8,2,7,30,677.0,95.0,3.6,19.0,389.0,73.0,58.13
2018,8,2,7,45,710.0,99.0,3.6,19.75,441.0,75.39,59.8
2018,8,2,8,0,743.0,103.0,3.6,20.5,493.0,77.75,61.42
2018,8,2,8,15,767.0,105.5,3.65,21.3,541.5,85.47,67.56
2018,8,2,8,30,791.0,108.0,3.7,22.1,590.0,86.65,68.11
2018,8,2,8,45,810.5,110.0,3.75,22.9,636.0,87.35,68.27
2018,8,2,9,0,830.0,112.0,3.8,23.7,682.0,88.01,68.41
2018,8,2,9,15,842.0,115.0,3.85,24.3,723.0,88.99,68.88
2018,8,2,9,30,854.0,118.0,3.9,24.9,764.0,99.74,77.43
2018,8,2,9,45,862.0,121.0,3.95,25.55,799.0,100.78,77.92
2018,8,2,10,0,870.0,124.0,4.0,26.2,834.0,138.54,81.66
2018,8,2,10,15,879.5,125.0,4.0,26.65,864.0,194.36,110.89
2018,8,2,10,30,889.0,126.0,4.0,27.1,894.0,251.3,151.99
2018,8,2,10,45,897.5,125.5,4.05,27.6,917.5,308.09,198.2
2018,8,2,11,0,906.0,125.0,4.1,28.1,941.0,365.45,246.72
2018,8,2,11,15,911.0,124.5,4.1,28.4,956.5,421.87,294.9
2018,8,2,11,30,916.0,124.0,4.1,28.7,972.0,478.06,342.09
2018,8,2,11,45,919.5,122.5,4.1,29.0,979.5,532.43,386.79
2018,8,2,12,0,923.0,121.0,4.1,29.3,987.0,585.93,429.54
2018,8,2,12,15,925.5,120.5,4.15,29.35,988.5,638.44,470.9
2018,8,2,12,30,928.0,120.0,4.2,29.4,990.0,689.57,510.22
2018,8,2,12,45,929.5,117.5,4.25,29.5,982.5,736.82,545.87
2018,8,2,13,0,931.0,115.0,4.3,29.6,975.0,781.93,579.31
2018,8,2,13,15,929.5,114.0,4.35,29.5,960.0,823.63,609.32
2018,8,2,13,30,928.0,113.0,4.4,29.4,945.0,862.58,636.45
2018,8,2,13,45,926.5,110.5,4.45,29.3,923.5,897.24,660.67
2018,8,2,14,0,925.0,108.0,4.5,29.2,902.0,928.72,682.82
2018,8,2,14,15,920.5,105.0,4.5,28.85,872.5,953.66,701.15
2018,8,2,14,30,916.0,102.0,4.5,28.5,843.0,974.98,717.25
2018,8,2,14,45,910.0,99.0,4.55,28.15,807.5,991.2,730.41
2018,8,2,15,0,904.0,96.0,4.6,27.8,772.0,1003.64,741.26
2018,8,2,15,15,892.0,94.5,4.6,27.8,730.5,1008.05,745.7
2018,8,2,15,30,880.0,93.0,4.6,27.8,689.0,1008.67,747.87
2018,8,2,15,45,869.0,89.0,4.55,26.7,644.0,1003.62,749.47
2018,8,2,16,0,858.0,85.0,4.5,25.6,599.0,994.84,748.67
2018,8,2,16,15,842.5,81.5,4.5,24.9,550.5,978.53,741.92
2018,8,2,16,30,827.0,78.0,4.5,24.2,502.0,971.34,741.44
2018,8,2,16,45,803.0,74.0,4.5,23.55,450.0,938.92,723.26
2018,8,2,17,0,779.0,70.0,4.5,22.9,398.0,903.6,702.68
2018,8,2,17,15,742.0,66.0,4.4,22.05,345.0,852.84,670.12
2018,8,2,17,30,705.0,62.0,4.3,21.2,292.0,800.18,634.98
2018,8,2,17,45,651.5,56.5,4.25,20.35,240.0,728.45,583.84
2018,8,2,18,0,598.0,51.0,4.2,19.5,188.0,664.85,535.9
2018,8,2,18,15,511.5,44.5,4.05,18.75,141.0,564.05,455.38
2018,8,2,18,30,425.0,38.0,3.9,18.0,94.0,466.5,372.24
2018,8,2,18,45,288.0,27.5,3.8,17.3,58.0,324.59,227.02
2018,8,2,19,0,151.0,17.0,3.7,16.6,22.0,132.01,0.0
2018,8,2,19,15,75.5,8.5,3.6,16.3,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,3,5,15,26.0,7.0,2.55,12.85,8.0,5.51,0.0
2018,8,3,5,30,52.0,14.0,2.7,13.4,16.0,10.77,0.0
2018,8,3,5,45,107.5,33.0,2.85,13.95,45.5,24.64,14.22
2018,8,3,6,0,163.0,52.0,3.0,14.5,75.0,38.28,27.66
2018,8,3,6,15,211.5,73.5,2.95,15.15,116.0,53.26,41.38
2018,8,3,6,30,260.0,95.0,2.9,15.8,157.0,67.95,54.6
2018,8,3,6,45,298.0,115.0,2.85,16.45,202.5,81.33,66.37
2018,8,3,7,0,336.0,135.0,2.8,17.1,248.0,94.39,77.57
2018,8,3,7,15,368.5,153.0,2.7,17.8,296.0,105.88,87.14
2018,8,3,7,30,401.0,171.0,2.6,18.5,344.0,117.06,96.21
2018,8,3,7,45,425.5,187.5,2.5,19.15,391.5,123.71,101.29
2018,8,3,8,0,450.0,204.0,2.4,19.8,439.0,132.2,107.84
2018,8,3,8,15,471.5,217.0,2.35,20.65,484.5,138.21,112.13
2018,8,3,8,30,493.0,230.0,2.3,21.5,530.0,143.88,116.1
2018,8,3,8,45,509.5,240.5,2.2,22.3,571.0,147.73,118.54
2018,8,3,9,0,526.0,251.0,2.1,23.1,612.0,151.3,120.73
2018,8,3,9,15,571.0,247.5,2.15,24.05,660.5,148.33,117.57
2018,8,3,9,30,616.0,244.0,2.2,25.0,709.0,144.13,113.47
2018,8,3,9,45,667.0,229.5,2.2,26.0,754.0,133.58,104.28
2018,8,3,10,0,718.0,215.0,2.2,27.0,799.0,157.54,99.93
2018,8,3,10,15,727.0,217.5,2.25,27.75,827.0,208.79,127.03
2018,8,3,10,30,736.0,220.0,2.3,28.5,855.0,261.54,164.21
2018,8,3,10,45,743.5,220.5,2.35,29.3,876.0,314.06,205.41
2018,8,3,11,0,751.0,221.0,2.4,30.1,897.0,367.46,248.64
2018,8,3,11,15,755.5,223.0,2.45,30.7,912.0,421.38,292.41
2018,8,3,11,30,760.0,225.0,2.5,31.3,927.0,475.52,335.48
2018,8,3,11,45,762.5,225.5,2.55,31.9,934.5,527.7,376.04
2018,8,3,12,0,765.0,226.0,2.6,32.5,942.0,579.36,415.0
2018,8,3,12,15,759.5,229.0,2.7,33.0,939.5,627.41,450.63
2018,8,3,12,30,754.0,232.0,2.8,33.5,937.0,673.74,484.08
2018,8,3,12,45,744.5,236.0,2.85,33.95,927.0,716.17,513.9
2018,8,3,13,0,735.0,240.0,2.9,34.4,917.0,756.08,541.31
2018,8,3,13,15,721.0,242.5,3.0,34.65,897.5,788.55,563.97
2018,8,3,13,30,707.0,245.0,3.1,34.9,878.0,817.67,584.12
2018,8,3,13,45,703.5,239.5,3.15,35.1,856.0,845.25,603.17
2018,8,3,14,0,700.0,234.0,3.2,35.3,834.0,869.68,620.04
2018,8,3,14,15,688.0,231.5,3.25,35.15,804.0,885.92,632.31
2018,8,3,14,30,676.0,229.0,3.3,35.0,774.0,898.5,642.29
2018,8,3,14,45,661.0,224.5,3.35,34.85,738.0,902.66,646.92
2018,8,3,15,0,646.0,220.0,3.4,34.7,702.0,903.03,649.22
2018,8,3,15,15,630.0,213.0,3.4,34.7,661.5,896.27,646.36
2018,8,3,15,30,614.0,206.0,3.4,34.7,621.0,885.84,641.22
2018,8,3,15,45,591.5,199.0,3.5,33.85,576.0,857.2,626.85
2018,8,3,16,0,569.0,192.0,3.6,33.0,531.0,834.2,616.04
2018,8,3,16,15,544.0,181.0,3.6,32.25,483.0,801.24,597.46
2018,8,3,16,30,519.0,170.0,3.6,31.5,435.0,765.72,576.81
2018,8,3,16,45,489.0,158.0,3.6,30.7,386.5,721.73,549.77
2018,8,3,17,0,459.0,146.0,3.6,29.9,338.0,675.97,520.65
2018,8,3,17,15,421.5,131.5,3.55,28.75,289.5,618.36,482.32
2018,8,3,17,30,384.0,117.0,3.5,27.6,241.0,560.04,441.88
2018,8,3,17,45,337.0,100.0,3.4,26.45,194.5,489.27,389.84
2018,8,3,18,0,290.0,83.0,3.3,25.3,148.0,419.23,335.85
2018,8,3,18,15,231.0,63.5,3.2,24.3,107.0,336.16,268.65
2018,8,3,18,30,172.0,44.0,3.1,23.3,66.0,234.46,184.28
2018,8,3,18,45,109.5,27.0,3.0,22.35,39.0,153.23,100.07
2018,8,3,19,0,47.0,10.0,2.9,21.4,12.0,44.76,0.0
2018,8,3,19,15,23.5,5.0,2.9,20.9,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,5,15,14.5,4.0,1.5,15.25,4.5,3.15,0.0
2018,8,4,5,30,29.0,8.0,1.7,15.7,9.0,6.31,0.0
2018,8,4,5,45,63.5,23.0,1.95,16.15,30.5,17.56,8.24
2018,8,4,6,0,98.0,38.0,2.2,16.6,52.0,28.54,19.0
2018,8,4,6,15,133.5,62.0,2.25,17.1,89.0,45.26,34.05
2018,8,4,6,30,169.0,86.0,2.3,17.6,126.0,61.44,48.5
2018,8,4,6,45,201.5,110.5,2.3,18.1,169.5,77.41,62.52
2018,8,4,7,0,234.0,135.0,2.3,18.6,213.0,92.9,75.81
2018,8,4,7,15,264.0,158.0,2.35,19.5,260.0,107.01,87.51
2018,8,4,7,30,294.0,181.0,2.4,20.4,307.0,120.66,98.56
2018,8,4,7,45,321.5,200.0,2.4,21.25,354.0,131.64,107.13
2018,8,4,8,0,349.0,219.0,2.4,22.1,401.0,142.22,115.24
2018,8,4,8,15,374.5,235.0,2.45,23.15,447.0,150.8,121.47
2018,8,4,8,30,400.0,251.0,2.5,24.2,493.0,159.03,127.33
2018,8,4,8,45,423.0,263.0,2.55,25.3,536.5,157.51,125.16
2018,8,4,9,0,446.0,275.0,2.6,26.4,580.0,161.61,127.6
2018,8,4,9,15,518.0,259.5,2.75,27.4,634.0,152.95,119.83
2018,8,4,9,30,590.0,244.0,2.9,28.4,688.0,144.83,112.61
2018,8,4,9,45,678.0,210.0,3.0,29.45,743.0,123.54,94.9
2018,8,4,10,0,766.0,176.0,3.1,30.5,798.0,139.35,84.12
2018,8,4,10,15,781.0,175.5,3.25,31.25,829.0,199.82,116.87
2018,8,4,10,30,796.0,175.0,3.4,32.0,860.0,253.26,153.91
2018,8,4,10,45,809.5,172.5,3.55,32.75,884.5,306.93,195.89
2018,8,4,11,0,823.0,170.0,3.7,33.5,909.0,361.97,240.62
2018,8,4,11,15,833.0,167.5,3.8,33.85,926.0,416.84,285.85
2018,8,4,11,30,843.0,165.0,3.9,34.2,943.0,472.17,330.78
2018,8,4,11,45,852.5,161.0,4.0,34.55,953.0,526.44,373.97
2018,8,4,12,0,862.0,157.0,4.1,34.9,963.0,575.9,412.78
2018,8,4,12,15,872.0,151.5,4.2,34.85,966.5,627.5,452.76
2018,8,4,12,30,882.0,146.0,4.3,34.8,970.0,678.28,491.31
2018,8,4,12,45,893.5,138.5,4.4,34.7,967.0,727.47,528.18
2018,8,4,13,0,905.0,131.0,4.5,34.6,964.0,775.16,563.43
2018,8,4,13,15,906.0,128.5,4.55,34.4,950.0,817.06,593.82
2018,8,4,13,30,907.0,126.0,4.6,34.2,936.0,856.38,621.02
2018,8,4,13,45,907.5,122.0,4.7,34.0,915.0,891.15,645.4
2018,8,4,14,0,908.0,118.0,4.8,33.8,894.0,922.82,668.0
2018,8,4,14,15,903.0,115.5,4.85,33.45,865.0,947.7,686.43
2018,8,4,14,30,898.0,113.0,4.9,33.1,836.0,969.01,702.74
2018,8,4,14,45,890.5,110.5,4.95,32.7,800.5,984.32,715.46
2018,8,4,15,0,883.0,108.0,5.0,32.3,765.0,995.88,725.96
2018,8,4,15,15,871.0,105.5,5.0,32.3,723.0,999.24,729.69
2018,8,4,15,30,859.0,103.0,5.0,32.3,681.0,998.81,731.14
2018,8,4,15,45,842.0,101.0,5.0,31.3,635.0,1003.62,739.34
2018,8,4,16,0,825.0,99.0,5.0,30.3,589.0,991.29,736.22
2018,8,4,16,15,799.5,97.0,4.9,29.6,538.5,966.68,723.24
2018,8,4,16,30,774.0,95.0,4.8,28.9,488.0,938.64,707.87
2018,8,4,16,45,738.5,92.0,4.75,28.25,435.0,903.39,687.46
2018,8,4,17,0,703.0,89.0,4.7,27.6,382.0,859.18,660.26
2018,8,4,17,15,653.5,85.0,4.5,26.6,328.5,797.66,619.76
2018,8,4,17,30,604.0,81.0,4.3,25.6,275.0,734.75,577.11
2018,8,4,17,45,535.0,73.5,4.15,24.6,222.5,648.11,514.74
2018,8,4,18,0,466.0,66.0,4.0,23.6,170.0,561.95,449.55
2018,8,4,18,15,381.5,54.5,3.85,22.65,125.0,459.17,367.76
2018,8,4,18,30,297.0,43.0,3.7,21.7,80.0,361.36,284.97
2018,8,4,18,45,187.0,28.0,3.5,20.75,47.5,237.99,151.63
2018,8,4,19,0,77.0,13.0,3.3,19.8,15.0,70.62,0.0
2018,8,4,19,15,38.5,6.5,3.3,19.35,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.5,2.65,13.6,8.5,5.9,0.0
2018,8,5,5,30,55.0,15.0,2.8,14.1,17.0,11.8,0.0
2018,8,5,5,45,122.5,33.5,2.95,14.6,47.5,24.94,13.88
2018,8,5,6,0,190.0,52.0,3.1,15.1,78.0,38.34,27.54
2018,8,5,6,15,254.5,70.0,3.1,15.8,120.5,51.28,39.47
2018,8,5,6,30,319.0,88.0,3.1,16.5,163.0,63.85,50.82
2018,8,5,6,45,371.5,103.0,3.05,17.15,211.0,74.05,59.81
2018,8,5,7,0,424.0,118.0,3.0,17.8,259.0,84.01,68.34
2018,8,5,7,15,466.0,129.5,2.95,18.5,308.5,91.35,74.37
2018,8,5,7,30,508.0,141.0,2.9,19.2,358.0,98.5,80.08
2018,8,5,7,45,541.5,151.0,2.85,19.85,408.5,104.35,84.6
2018,8,5,8,0,575.0,161.0,2.8,20.5,459.0,110.01,88.88
2018,8,5,8,15,600.0,170.0,2.8,21.3,507.5,114.67,92.22
2018,8,5,8,30,625.0,179.0,2.8,22.1,556.0,119.89,95.98
2018,8,5,8,45,643.5,186.0,2.8,22.9,600.0,121.7,96.89
2018,8,5,9,0,662.0,193.0,2.8,23.7,644.0,123.34,97.66
2018,8,5,9,15,686.0,195.0,2.85,24.4,687.0,122.07,96.1
2018,8,5,9,30,710.0,197.0,2.9,25.1,730.0,120.85,94.63
2018,8,5,9,45,734.0,194.5,2.95,25.85,768.0,117.29,91.26
2018,8,5,10,0,758.0,192.0,3.0,26.6,806.0,146.16,91.4
2018,8,5,10,15,764.5,196.0,3.05,27.2,834.5,200.13,119.76
2018,8,5,10,30,771.0,200.0,3.1,27.8,863.0,255.28,158.95
2018,8,5,10,45,774.0,204.5,3.15,28.35,884.0,310.86,203.24
2018,8,5,11,0,777.0,209.0,3.2,28.9,905.0,366.89,249.44
2018,8,5,11,15,778.5,212.0,3.3,29.35,919.0,421.72,294.91
2018,8,5,11,30,780.0,215.0,3.4,29.8,933.0,476.41,339.5
2018,8,5,11,45,778.0,218.0,3.5,30.2,939.0,529.11,381.64
2018,8,5,12,0,776.0,221.0,3.6,30.6,945.0,580.88,421.92
2018,8,5,12,15,796.5,207.5,3.6,31.05,950.5,629.5,458.79
2018,8,5,12,30,817.0,194.0,3.6,31.5,956.0,680.19,496.15
2018,8,5,12,45,842.0,177.0,3.65,31.95,956.0,730.65,532.74
2018,8,5,13,0,867.0,160.0,3.7,32.4,956.0,780.16,567.96
2018,8,5,13,15,863.5,158.5,3.7,32.55,940.0,819.88,595.99
2018,8,5,13,30,860.0,157.0,3.7,32.7,924.0,856.7,621.2
2018,8,5,13,45,855.5,155.5,3.65,32.8,902.0,889.61,642.76
2018,8,5,14,0,851.0,154.0,3.6,32.9,880.0,919.25,662.13
2018,8,5,14,15,843.5,151.5,3.65,32.8,850.0,941.81,678.06
2018,8,5,14,30,836.0,149.0,3.7,32.7,820.0,960.7,691.79
2018,8,5,14,45,825.5,146.0,3.75,32.55,783.5,972.49,701.24
2018,8,5,15,0,815.0,143.0,3.8,32.4,747.0,980.42,708.42
2018,8,5,15,15,800.5,139.5,3.8,32.4,705.0,980.0,709.64
2018,8,5,15,30,786.0,136.0,3.8,32.4,663.0,975.69,708.54
2018,8,5,15,45,768.0,131.5,3.85,31.75,617.0,971.52,709.9
2018,8,5,16,0,750.0,127.0,3.9,31.1,571.0,955.59,703.57
2018,8,5,16,15,725.0,122.0,3.9,30.5,521.0,928.45,689.36
2018,8,5,16,30,700.0,117.0,3.9,29.9,471.0,898.09,672.82
2018,8,5,16,45,667.0,111.0,3.9,29.3,419.0,855.47,647.48
2018,8,5,17,0,634.0,105.0,3.9,28.7,367.0,810.32,619.73
2018,8,5,17,15,586.0,98.0,3.75,27.7,314.5,747.01,578.32
2018,8,5,17,30,538.0,91.0,3.6,26.7,262.0,682.29,534.26
2018,8,5,17,45,474.0,81.5,3.45,25.7,212.0,593.02,469.68
2018,8,5,18,0,410.0,72.0,3.3,24.7,162.0,513.98,409.72
2018,8,5,18,15,324.0,58.0,3.15,23.65,117.5,411.08,328.01
2018,8,5,18,30,238.0,44.0,3.0,22.6,73.0,313.25,245.03
2018,8,5,18,45,144.0,27.5,2.9,21.5,42.5,200.27,118.96
2018,8,5,19,0,50.0,11.0,2.8,20.4,12.0,47.83,0.0
2018,8,5,19,15,25.0,5.5,2.8,19.85,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.85,18.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.45,13.4,3.5,2.36,0.0
2018,8,6,5,30,19.0,6.0,1.6,13.8,7.0,4.72,0.0
2018,8,6,5,45,45.5,19.0,1.8,14.15,24.5,14.6,5.62
2018,8,6,6,0,72.0,32.0,2.0,14.5,42.0,24.2,15.36
2018,8,6,6,15,101.5,55.0,1.95,14.9,75.0,41.17,30.74
2018,8,6,6,30,131.0,78.0,1.9,15.3,108.0,57.02,45.04
2018,8,6,6,45,159.0,104.5,1.9,15.75,150.5,74.52,60.55
2018,8,6,7,0,187.0,131.0,1.9,16.2,193.0,91.52,75.33
2018,8,6,7,15,212.5,157.0,1.85,16.9,238.5,107.77,89.06
2018,8,6,7,30,238.0,183.0,1.8,17.6,284.0,120.74,99.67
2018,8,6,7,45,260.5,207.0,1.75,18.35,330.5,134.19,110.46
2018,8,6,8,0,283.0,231.0,1.7,19.1,377.0,147.1,120.6
2018,8,6,8,15,303.0,252.0,1.7,20.1,422.0,157.89,128.69
2018,8,6,8,30,323.0,273.0,1.7,21.1,467.0,168.19,136.27
2018,8,6,8,45,339.5,291.0,1.7,22.1,509.0,176.46,142.07
2018,8,6,9,0,356.0,309.0,1.7,23.1,551.0,184.3,147.47
2018,8,6,9,15,376.5,321.0,1.75,24.2,591.0,189.05,150.29
2018,8,6,9,30,397.0,333.0,1.8,25.3,631.0,193.53,152.89
2018,8,6,9,45,416.5,341.5,1.9,26.35,667.0,196.14,154.06
2018,8,6,10,0,436.0,350.0,2.0,27.4,703.0,207.12,144.86
2018,8,6,10,15,445.0,359.5,2.1,28.25,730.5,248.14,167.33
2018,8,6,10,30,454.0,369.0,2.2,29.1,758.0,290.94,196.67
2018,8,6,10,45,460.5,375.0,2.35,29.95,778.5,332.96,228.26
2018,8,6,11,0,467.0,381.0,2.5,30.8,799.0,376.18,261.68
2018,8,6,11,15,472.5,385.5,2.65,31.45,814.0,419.27,295.28
2018,8,6,11,30,478.0,390.0,2.8,32.1,829.0,463.16,329.0
2018,8,6,11,45,482.0,390.0,2.95,32.8,836.0,504.16,360.02
2018,8,6,12,0,486.0,390.0,3.1,33.5,843.0,545.22,390.38
2018,8,6,12,15,533.5,361.5,3.2,33.95,858.0,591.83,424.51
2018,8,6,12,30,581.0,333.0,3.3,34.4,873.0,640.32,459.6
2018,8,6,12,45,642.0,293.5,3.4,34.9,885.5,689.36,494.86
2018,8,6,13,0,703.0,254.0,3.5,35.4,898.0,743.47,533.1
2018,8,6,13,15,707.0,247.0,3.55,35.5,885.5,781.02,559.56
2018,8,6,13,30,711.0,240.0,3.6,35.6,873.0,816.22,584.25
2018,8,6,13,45,714.5,231.0,3.7,35.75,853.0,846.67,605.76
2018,8,6,14,0,718.0,222.0,3.8,35.9,833.0,874.23,625.29
2018,8,6,14,15,714.5,215.0,3.85,35.75,805.0,894.32,640.34
2018,8,6,14,30,711.0,208.0,3.9,35.6,777.0,911.0,653.01
2018,8,6,14,45,706.5,199.5,3.95,35.45,743.5,921.78,661.73
2018,8,6,15,0,702.0,191.0,4.0,35.3,710.0,928.99,668.34
2018,8,6,15,15,686.0,185.5,4.0,35.3,669.0,924.33,666.71
2018,8,6,15,30,670.0,180.0,4.0,35.3,628.0,915.94,662.85
2018,8,6,15,45,653.5,172.5,3.95,34.6,584.0,901.34,656.68
2018,8,6,16,0,637.0,165.0,3.9,33.9,540.0,883.26,648.24
2018,8,6,16,15,611.0,157.5,3.85,33.2,492.0,852.14,630.97
2018,8,6,16,30,585.0,150.0,3.8,32.5,444.0,808.66,605.02
2018,8,6,16,45,547.5,141.0,3.7,31.8,393.0,759.92,574.65
2018,8,6,17,0,510.0,132.0,3.6,31.1,342.0,709.5,542.3
2018,8,6,17,15,457.0,122.0,3.45,29.85,290.5,641.36,496.99
2018,8,6,17,30,404.0,112.0,3.3,28.6,239.0,573.14,449.78
2018,8,6,17,45,338.5,96.5,3.1,27.4,189.5,486.44,385.52
2018,8,6,18,0,273.0,81.0,2.9,26.2,140.0,381.43,304.71
2018,8,6,18,15,208.0,60.0,2.85,25.1,98.0,291.22,231.87
2018,8,6,18,30,143.0,39.0,2.8,24.0,56.0,201.87,156.28
2018,8,6,18,45,84.5,22.5,2.75,22.9,31.5,120.68,63.93
2018,8,6,19,0,26.0,6.0,2.7,21.8,7.0,25.07,0.0
2018,8,6,19,15,13.0,3.0,2.7,21.35,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.2,14.1,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.4,14.5,9.0,6.29,0.0
2018,8,7,5,45,66.0,23.0,2.55,14.85,30.5,17.5,7.53
2018,8,7,6,0,104.0,38.0,2.7,15.2,52.0,28.5,18.96
2018,8,7,6,15,143.5,61.5,2.65,15.7,89.5,44.92,33.88
2018,8,7,6,30,183.0,85.0,2.6,16.2,127.0,60.86,48.23
2018,8,7,6,45,219.0,108.5,2.6,16.7,171.5,76.33,61.91
2018,8,7,7,0,255.0,132.0,2.6,17.2,216.0,91.37,74.93
2018,8,7,7,15,288.0,153.5,2.55,18.0,263.5,104.79,86.15
2018,8,7,7,30,321.0,175.0,2.5,18.8,311.0,117.8,96.78
2018,8,7,7,45,349.5,193.5,2.5,19.55,359.0,128.67,105.4
2018,8,7,8,0,378.0,212.0,2.5,20.3,407.0,139.16,113.56
2018,8,7,8,15,402.0,227.5,2.5,21.1,453.0,147.6,119.86
2018,8,7,8,30,426.0,243.0,2.5,21.9,499.0,149.75,120.87
2018,8,7,8,45,447.0,255.5,2.5,22.7,542.0,154.54,124.08
2018,8,7,9,0,468.0,268.0,2.5,23.5,585.0,159.02,127.0
2018,8,7,9,15,477.0,282.0,2.55,24.2,622.0,163.59,130.06
2018,8,7,9,30,486.0,296.0,2.6,24.9,659.0,167.79,132.8
2018,8,7,9,45,489.5,309.5,2.65,25.6,690.0,171.22,134.93
2018,8,7,10,0,493.0,323.0,2.7,26.3,721.0,197.34,137.43
2018,8,7,10,15,503.5,330.5,2.8,26.8,749.5,240.55,160.83
2018,8,7,10,30,514.0,338.0,2.9,27.3,778.0,285.61,192.24
2018,8,7,10,45,521.0,344.0,3.0,27.85,799.5,330.75,227.02
2018,8,7,11,0,528.0,350.0,3.1,28.4,821.0,377.08,263.87
2018,8,7,11,15,534.0,352.0,3.2,28.6,835.5,421.76,300.08
2018,8,7,11,30,540.0,354.0,3.3,28.8,850.0,467.07,336.37
2018,8,7,11,45,543.5,355.5,3.35,29.05,857.5,511.32,371.15
2018,8,7,12,0,547.0,357.0,3.4,29.3,865.0,555.53,405.12
2018,8,7,12,15,559.0,349.5,3.5,29.35,868.5,598.11,437.78
2018,8,7,12,30,571.0,342.0,3.6,29.4,872.0,640.44,469.77
2018,8,7,12,45,585.5,330.0,3.65,29.5,869.5,680.43,499.51
2018,8,7,13,0,600.0,318.0,3.7,29.6,867.0,719.45,528.2
2018,8,7,13,15,600.0,312.5,3.75,29.5,853.5,751.47,551.97
2018,8,7,13,30,600.0,307.0,3.8,29.4,840.0,781.19,573.97
2018,8,7,13,45,598.5,299.0,3.8,29.35,819.0,804.96,591.53
2018,8,7,14,0,597.0,291.0,3.8,29.3,798.0,825.94,607.14
2018,8,7,14,15,591.5,283.0,3.8,29.05,770.5,840.44,618.81
2018,8,7,14,30,586.0,275.0,3.8,28.8,743.0,851.83,628.47
2018,8,7,14,45,580.5,264.0,3.8,28.55,710.0,857.14,634.19
2018,8,7,15,0,575.0,253.0,3.8,28.3,677.0,859.25,637.88
2018,8,7,15,15,558.5,245.0,3.8,28.3,637.5,850.44,633.38
2018,8,7,15,30,542.0,237.0,3.8,28.3,598.0,838.43,626.83
2018,8,7,15,45,528.0,224.0,3.75,27.4,555.0,820.5,618.43
2018,8,7,16,0,514.0,211.0,3.7,26.5,512.0,799.61,607.92
2018,8,7,16,15,498.0,195.5,3.65,25.85,466.5,771.08,591.36
2018,8,7,16,30,482.0,180.0,3.6,25.2,421.0,739.92,572.7
2018,8,7,16,45,456.5,165.0,3.5,24.55,373.5,697.4,545.04
2018,8,7,17,0,431.0,150.0,3.4,23.9,326.0,653.03,515.35
2018,8,7,17,15,395.5,133.5,3.3,23.0,277.5,595.5,475.21
2018,8,7,17,30,360.0,117.0,3.2,22.1,229.0,537.21,432.96
2018,8,7,17,45,316.5,98.5,3.1,21.2,183.5,468.52,380.62
2018,8,7,18,0,273.0,80.0,3.0,20.3,138.0,400.38,326.26
2018,8,7,18,15,212.5,60.0,2.95,19.6,97.5,296.17,240.61
2018,8,7,18,30,152.0,40.0,2.9,18.9,57.0,213.17,167.76
2018,8,7,18,45,93.5,23.5,2.85,18.2,32.5,130.62,62.82
2018,8,7,19,0,35.0,7.0,2.8,17.5,8.0,32.88,0.0
2018,8,7,19,15,17.5,3.5,2.75,17.2,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.5,2.2,13.5,7.5,0.0,0.0
2018,8,8,5,30,65.0,13.0,2.4,14.1,15.0,10.23,0.0
2018,8,8,5,45,143.5,29.0,2.55,14.65,44.5,21.85,10.38
2018,8,8,6,0,222.0,45.0,2.7,15.2,74.0,33.71,23.38
2018,8,8,6,15,294.0,61.5,2.65,15.95,117.5,45.75,34.53
2018,8,8,6,30,366.0,78.0,2.6,16.7,161.0,57.61,45.26
2018,8,8,6,45,426.5,89.5,2.5,17.45,210.5,65.84,52.53
2018,8,8,7,0,487.0,101.0,2.4,18.2,260.0,73.96,59.48
2018,8,8,7,15,531.0,111.0,2.35,19.05,311.5,80.76,65.05
2018,8,8,7,30,575.0,121.0,2.3,19.9,363.0,89.78,72.39
2018,8,8,7,45,611.0,127.0,2.25,20.8,414.0,92.72,74.38
2018,8,8,8,0,647.0,133.0,2.2,21.7,465.0,95.6,76.28
2018,8,8,8,15,675.0,139.0,2.15,22.6,515.5,98.2,77.93
2018,8,8,8,30,703.0,145.0,2.1,23.5,566.0,100.69,79.45
2018,8,8,8,45,725.5,148.5,2.05,24.45,612.0,101.39,79.48
2018,8,8,9,0,748.0,152.0,2.0,25.4,658.0,102.04,79.48
2018,8,8,9,15,738.5,167.5,2.0,26.3,692.5,108.39,84.18
2018,8,8,9,30,729.0,183.0,2.0,27.2,727.0,114.19,88.37
2018,8,8,9,45,708.5,204.5,2.05,28.1,753.5,122.34,94.43
2018,8,8,10,0,688.0,226.0,2.1,29.0,780.0,156.88,101.42
2018,8,8,10,15,702.0,227.0,2.15,29.75,810.0,206.59,125.91
2018,8,8,10,30,716.0,228.0,2.2,30.5,840.0,258.4,161.26
2018,8,8,10,45,728.5,228.0,2.25,31.25,864.0,311.16,201.8
2018,8,8,11,0,741.0,228.0,2.3,32.0,888.0,365.4,245.02
2018,8,8,11,15,749.5,227.0,2.35,32.55,904.0,418.84,288.03
2018,8,8,11,30,758.0,226.0,2.4,33.1,920.0,472.8,330.69
2018,8,8,11,45,765.5,223.5,2.45,33.6,929.0,525.56,371.54
2018,8,8,12,0,773.0,221.0,2.5,34.1,938.0,578.15,411.1
2018,8,8,12,15,768.0,224.0,2.55,34.4,936.0,627.04,447.32
2018,8,8,12,30,763.0,227.0,2.6,34.7,934.0,674.22,481.36
2018,8,8,12,45,754.0,230.0,2.65,35.05,923.5,716.73,511.29
2018,8,8,13,0,745.0,233.0,2.7,35.4,913.0,756.65,538.82
2018,8,8,13,15,744.0,229.0,2.8,35.45,898.0,794.05,565.31
2018,8,8,13,30,743.0,225.0,2.9,35.5,883.0,828.77,589.76
2018,8,8,13,45,741.0,219.5,2.95,35.6,861.5,858.46,610.35
2018,8,8,14,0,739.0,214.0,3.0,35.7,840.0,885.01,628.81
2018,8,8,14,15,733.0,208.5,3.1,35.55,811.0,904.71,643.71
2018,8,8,14,30,727.0,203.0,3.2,35.4,782.0,920.87,656.0
2018,8,8,14,45,719.0,197.0,3.25,35.25,747.5,931.06,664.33
2018,8,8,15,0,711.0,191.0,3.3,35.1,713.0,937.59,670.52
2018,8,8,15,15,694.5,185.5,3.3,35.1,671.5,932.57,668.71
2018,8,8,15,30,678.0,180.0,3.3,35.1,630.0,923.75,664.67
2018,8,8,15,45,661.0,172.0,3.4,34.2,585.0,908.15,659.39
2018,8,8,16,0,644.0,164.0,3.5,33.3,540.0,889.01,651.75
2018,8,8,16,15,622.0,154.5,3.55,32.45,491.5,859.83,636.82
2018,8,8,16,30,600.0,145.0,3.6,31.6,443.0,827.51,619.47
2018,8,8,16,45,569.0,135.0,3.6,30.75,393.0,773.96,586.62
2018,8,8,17,0,538.0,125.0,3.6,29.9,343.0,728.4,558.51
2018,8,8,17,15,495.5,113.5,3.55,28.6,292.5,668.09,519.32
2018,8,8,17,30,453.0,102.0,3.5,27.3,242.0,607.18,477.88
2018,8,8,17,45,398.5,88.0,3.4,26.0,194.0,531.51,422.85
2018,8,8,18,0,344.0,74.0,3.3,24.7,146.0,457.04,365.77
2018,8,8,18,15,272.0,57.0,3.2,23.65,104.0,364.52,290.66
2018,8,8,18,30,200.0,40.0,3.1,22.6,62.0,275.81,213.0
2018,8,8,18,45,121.5,24.0,3.0,21.55,35.5,170.6,68.08
2018,8,8,19,0,43.0,8.0,2.9,20.5,9.0,39.89,0.0
2018,8,8,19,15,21.5,4.0,2.85,20.0,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.8,18.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.75,13.4,6.0,0.0,0.0
2018,8,9,5,30,52.0,10.0,2.0,13.9,12.0,7.87,0.0
2018,8,9,5,45,129.0,27.0,2.2,14.45,41.0,20.35,8.82
2018,8,9,6,0,206.0,44.0,2.4,15.0,70.0,32.91,22.66
2018,8,9,6,15,274.0,61.5,2.35,15.75,113.0,45.6,34.4
2018,8,9,6,30,342.0,79.0,2.3,16.5,156.0,58.06,45.67
2018,8,9,6,45,397.0,93.0,2.2,17.3,204.5,67.82,54.3
2018,8,9,7,0,452.0,107.0,2.1,18.1,253.0,77.39,62.49
2018,8,9,7,15,495.0,117.5,2.05,19.2,303.5,84.34,68.11
2018,8,9,7,30,538.0,128.0,2.0,20.3,354.0,91.12,73.42
2018,8,9,7,45,573.5,136.5,2.0,21.4,405.0,96.37,77.31
2018,8,9,8,0,609.0,145.0,2.0,22.5,456.0,102.97,82.24
2018,8,9,8,15,636.5,151.5,1.95,23.55,505.0,105.54,83.75
2018,8,9,8,30,664.0,158.0,1.9,24.6,554.0,107.98,85.13
2018,8,9,8,45,687.5,162.0,1.85,25.6,600.0,108.64,85.06
2018,8,9,9,0,711.0,166.0,1.8,26.6,646.0,109.26,84.97
2018,8,9,9,15,721.5,173.0,1.8,27.65,685.5,111.13,85.91
2018,8,9,9,30,732.0,180.0,1.8,28.7,725.0,112.78,86.67
2018,8,9,9,45,738.0,187.0,1.75,29.75,758.5,114.1,87.16
2018,8,9,10,0,744.0,194.0,1.7,30.8,792.0,142.39,88.92
2018,8,9,10,15,756.0,195.5,1.75,31.65,822.0,195.18,114.39
2018,8,9,10,30,768.0,197.0,1.8,32.5,852.0,249.73,151.28
2018,8,9,10,45,778.5,197.5,1.8,33.35,876.0,304.9,193.33
2018,8,9,11,0,789.0,198.0,1.8,34.2,900.0,365.45,240.78
2018,8,9,11,15,796.0,198.0,1.9,34.9,916.0,419.68,284.06
2018,8,9,11,30,803.0,198.0,2.0,35.6,932.0,474.23,326.81
2018,8,9,11,45,808.0,196.5,2.05,36.25,940.0,526.93,367.09
2018,8,9,12,0,813.0,195.0,2.1,36.9,948.0,579.18,405.8
2018,8,9,12,15,807.0,198.5,2.25,37.2,945.5,627.93,441.94
2018,8,9,12,30,801.0,202.0,2.4,37.5,943.0,674.79,475.88
2018,8,9,12,45,790.5,206.5,2.5,37.8,932.0,717.25,505.83
2018,8,9,13,0,780.0,211.0,2.6,38.1,921.0,763.61,537.47
2018,8,9,13,15,777.0,208.5,2.7,38.15,905.5,801.58,563.97
2018,8,9,13,30,774.0,206.0,2.8,38.2,890.0,836.75,588.39
2018,8,9,13,45,769.5,202.5,2.95,38.25,867.5,866.75,609.63
2018,8,9,14,0,765.0,199.0,3.1,38.3,845.0,893.5,628.62
2018,8,9,14,15,756.5,195.0,3.15,38.05,815.0,912.79,642.53
2018,8,9,14,30,748.0,191.0,3.2,37.8,785.0,928.44,654.33
2018,8,9,14,45,736.5,186.5,3.3,37.6,749.0,937.04,662.05
2018,8,9,15,0,725.0,182.0,3.4,37.4,713.0,941.87,667.58
2018,8,9,15,15,709.0,177.0,3.4,37.4,671.5,937.97,666.53
2018,8,9,15,30,693.0,172.0,3.4,37.4,630.0,930.29,663.26
2018,8,9,15,45,672.5,166.0,3.45,36.5,584.5,913.31,656.89
2018,8,9,16,0,652.0,160.0,3.5,35.6,539.0,892.75,648.18
2018,8,9,16,15,626.5,152.0,3.45,34.8,490.0,861.56,631.46
2018,8,9,16,30,601.0,144.0,3.4,34.0,441.0,827.22,612.38
2018,8,9,16,45,567.0,135.0,3.4,33.25,390.5,771.89,578.52
2018,8,9,17,0,533.0,126.0,3.4,32.5,340.0,724.67,549.39
2018,8,9,17,15,489.5,114.5,3.25,31.25,289.5,663.52,509.59
2018,8,9,17,30,446.0,103.0,3.1,30.0,239.0,601.82,467.67
2018,8,9,17,45,389.5,88.5,2.95,28.8,191.0,523.85,411.31
2018,8,9,18,0,333.0,74.0,2.8,27.6,143.0,447.2,353.0
2018,8,9,18,15,260.5,56.5,2.7,26.55,101.0,353.99,278.12
2018,8,9,18,30,188.0,39.0,2.6,25.5,59.0,264.61,200.37
2018,8,9,18,45,109.5,23.0,2.5,24.4,33.0,157.4,44.45
2018,8,9,19,0,31.0,7.0,2.4,23.3,7.0,29.7,0.0
2018,8,9,19,15,15.5,3.5,2.5,22.75,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.65,21.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,19.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.7,19.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.5,2.3,15.2,8.0,0.0,0.0
2018,8,10,5,30,91.0,13.0,2.5,15.8,16.0,10.23,0.0
2018,8,10,5,45,204.5,27.0,2.7,16.35,48.5,20.59,8.3
2018,8,10,6,0,318.0,41.0,2.9,16.9,81.0,33.54,22.93
2018,8,10,6,15,396.0,52.5,2.85,17.75,125.5,42.54,31.42
2018,8,10,6,30,474.0,64.0,2.8,18.6,170.0,51.44,39.49
2018,8,10,6,45,527.0,74.0,2.75,19.4,220.0,58.78,45.96
2018,8,10,7,0,580.0,84.0,2.7,20.2,270.0,65.96,52.07
2018,8,10,7,15,618.0,91.0,2.7,21.3,321.0,70.56,55.71
2018,8,10,7,30,656.0,98.0,2.7,22.4,372.0,75.07,59.15
2018,8,10,7,45,683.5,104.5,2.7,23.55,422.5,78.91,61.92
2018,8,10,8,0,711.0,111.0,2.7,24.7,473.0,82.6,64.51
2018,8,10,8,15,732.5,116.0,2.7,25.65,521.0,85.04,66.06
2018,8,10,8,30,754.0,121.0,2.7,26.6,569.0,87.36,67.5
2018,8,10,8,45,771.5,124.5,2.7,27.5,614.0,96.1,74.23
2018,8,10,9,0,789.0,128.0,2.7,28.4,659.0,97.27,74.69
2018,8,10,9,15,795.5,135.0,2.7,29.25,698.0,100.15,76.57
2018,8,10,9,30,802.0,142.0,2.7,30.1,737.0,102.77,78.22
2018,8,10,9,45,804.0,149.5,2.75,30.95,770.0,105.28,79.8
2018,8,10,10,0,806.0,157.0,2.8,31.8,803.0,134.23,81.82
2018,8,10,10,15,815.0,158.5,2.9,32.4,832.0,188.69,107.49
2018,8,10,10,30,824.0,160.0,3.0,33.0,861.0,244.46,145.48
2018,8,10,10,45,831.5,160.0,3.05,33.6,883.0,300.06,188.75
2018,8,10,11,0,839.0,160.0,3.1,34.2,905.0,356.32,234.47
2018,8,10,11,15,843.0,161.0,3.2,34.55,920.0,412.42,280.61
2018,8,10,11,30,847.0,162.0,3.3,34.9,935.0,468.39,325.95
2018,8,10,11,45,849.5,162.5,3.4,35.3,942.5,522.97,369.14
2018,8,10,12,0,852.0,163.0,3.5,35.7,950.0,576.78,410.57
2018,8,10,12,15,849.5,164.0,3.55,35.95,948.5,627.07,448.53
2018,8,10,12,30,847.0,165.0,3.6,36.2,947.0,675.61,484.25
2018,8,10,12,45,841.5,166.5,3.65,36.5,937.5,720.55,516.51
2018,8,10,13,0,836.0,168.0,3.7,36.8,928.0,763.02,546.37
2018,8,10,13,15,831.5,167.0,3.8,36.8,911.5,801.46,573.94
2018,8,10,13,30,827.0,166.0,3.9,36.8,895.0,837.01,599.26
2018,8,10,13,45,820.0,164.0,3.95,36.8,871.0,866.49,619.19
2018,8,10,14,0,813.0,162.0,4.0,36.8,847.0,892.57,636.96
2018,8,10,14,15,803.5,160.0,4.05,36.55,816.5,912.89,651.77
2018,8,10,14,30,794.0,158.0,4.1,36.3,786.0,929.52,664.39
2018,8,10,14,45,781.5,155.5,4.15,36.05,750.0,939.08,672.62
2018,8,10,15,0,769.0,153.0,4.2,35.8,714.0,953.37,684.16
2018,8,10,15,15,753.5,149.0,4.2,35.8,672.5,951.28,684.23
2018,8,10,15,30,738.0,145.0,4.2,35.8,631.0,945.42,682.11
2018,8,10,15,45,717.5,140.5,4.25,34.8,585.0,930.28,677.09
2018,8,10,16,0,697.0,136.0,4.3,33.8,539.0,911.57,669.73
2018,8,10,16,15,670.5,130.5,4.2,33.05,490.0,882.22,653.73
2018,8,10,16,30,644.0,125.0,4.1,32.3,441.0,849.74,635.4
2018,8,10,16,45,610.5,117.5,4.05,31.5,390.5,805.02,608.52
2018,8,10,17,0,577.0,110.0,4.0,30.7,340.0,757.88,579.17
2018,8,10,17,15,532.5,101.0,3.85,29.55,289.5,696.18,538.65
2018,8,10,17,30,488.0,92.0,3.7,28.4,239.0,627.02,490.87
2018,8,10,17,45,429.0,80.0,3.55,27.3,191.0,548.87,433.82
2018,8,10,18,0,370.0,68.0,3.4,26.2,143.0,472.25,374.87
2018,8,10,18,15,289.5,53.5,3.4,25.25,102.0,375.23,296.78
2018,8,10,18,30,209.0,39.0,3.4,24.3,61.0,283.5,214.76
2018,8,10,18,45,122.5,23.5,3.35,23.35,34.5,167.68,23.63
2018,8,10,19,0,36.0,8.0,3.3,22.4,8.0,34.36,0.0
2018,8,10,19,15,18.0,4.0,3.35,21.95,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.45,21.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.5,19.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
