Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,21,15,0.0,0.0,3.45,19.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,18.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,18.25,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,3.3,16.4,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,3.4,16.8,13.0,9.44,0.0
2018,8,11,5,45,140.0,28.0,3.5,17.25,42.5,21.1,7.88
2018,8,11,6,0,226.0,44.0,3.6,17.7,72.0,33.01,22.31
2018,8,11,6,15,298.5,59.5,3.6,18.45,114.5,44.39,32.89
2018,8,11,6,30,371.0,75.0,3.6,19.2,157.0,55.63,43.01
2018,8,11,6,45,424.5,88.0,3.6,20.0,205.5,64.84,51.11
2018,8,11,7,0,478.0,101.0,3.6,20.8,254.0,73.88,58.8
2018,8,11,7,15,518.0,111.5,3.65,21.7,304.0,80.92,64.54
2018,8,11,7,30,558.0,122.0,3.7,22.6,354.0,87.79,69.99
2018,8,11,7,45,587.5,131.0,3.75,23.5,403.5,95.33,75.88
2018,8,11,8,0,617.0,140.0,3.8,24.4,453.0,99.96,79.22
2018,8,11,8,15,640.0,147.5,3.8,25.15,500.5,103.22,81.42
2018,8,11,8,30,663.0,155.0,3.8,25.9,548.0,106.28,83.44
2018,8,11,8,45,680.0,162.5,3.8,26.65,592.5,108.99,85.16
2018,8,11,9,0,697.0,170.0,3.8,27.4,637.0,111.48,86.69
2018,8,11,9,15,708.5,176.5,3.85,28.05,676.5,113.02,87.49
2018,8,11,9,30,720.0,183.0,3.9,28.7,716.0,114.37,88.16
2018,8,11,9,45,726.5,190.5,3.9,29.35,750.0,115.93,89.0
2018,8,11,10,0,733.0,198.0,3.9,30.0,784.0,142.0,90.36
2018,8,11,10,15,740.5,201.5,3.95,30.4,812.0,194.87,116.17
2018,8,11,10,30,748.0,205.0,4.0,30.8,840.0,249.05,153.59
2018,8,11,10,45,744.5,213.0,4.05,31.2,858.5,304.32,197.29
2018,8,11,11,0,741.0,221.0,4.1,31.6,877.0,359.43,242.62
2018,8,11,11,15,751.5,219.0,4.15,31.8,894.0,413.0,286.84
2018,8,11,11,30,762.0,217.0,4.2,32.0,911.0,467.23,331.06
2018,8,11,11,45,762.0,218.5,4.25,32.15,917.0,519.32,373.01
2018,8,11,12,0,762.0,220.0,4.3,32.3,923.0,570.6,413.3
2018,8,11,12,15,765.0,218.0,4.4,32.25,923.0,619.98,451.73
2018,8,11,12,30,768.0,216.0,4.5,32.2,923.0,668.15,488.51
2018,8,11,12,45,769.5,212.0,4.55,32.15,915.0,712.19,521.62
2018,8,11,13,0,771.0,208.0,4.6,32.1,907.0,754.16,552.76
2018,8,11,13,15,766.0,207.0,4.65,31.9,891.0,791.48,580.51
2018,8,11,13,30,761.0,206.0,4.7,31.7,875.0,825.94,606.12
2018,8,11,13,45,752.5,204.5,4.75,31.45,851.5,853.98,627.31
2018,8,11,14,0,744.0,203.0,4.8,31.2,828.0,878.64,646.17
2018,8,11,14,15,710.0,209.0,4.8,30.85,788.0,883.96,651.46
2018,8,11,14,30,676.0,215.0,4.8,30.5,748.0,884.51,653.61
2018,8,11,14,45,663.5,209.0,4.75,30.15,712.0,889.42,659.04
2018,8,11,15,0,651.0,203.0,4.7,29.8,676.0,890.62,661.82
2018,8,11,15,15,657.5,190.5,4.7,29.8,644.5,900.5,670.03
2018,8,11,15,30,664.0,178.0,4.7,29.8,613.0,907.11,676.13
2018,8,11,15,45,644.0,171.0,4.6,28.75,568.0,889.31,667.95
2018,8,11,16,0,624.0,164.0,4.5,27.7,523.0,867.99,657.62
2018,8,11,16,15,600.0,155.0,4.4,27.05,475.0,837.18,639.51
2018,8,11,16,30,576.0,146.0,4.3,26.4,427.0,794.25,612.55
2018,8,11,16,45,534.0,134.5,4.25,25.7,372.5,737.85,575.6
2018,8,11,17,0,492.0,123.0,4.2,25.0,318.0,679.8,536.39
2018,8,11,17,15,443.5,110.5,4.1,24.2,267.0,613.0,489.27
2018,8,11,17,30,395.0,98.0,4.0,23.4,216.0,545.96,440.11
2018,8,11,17,45,355.5,85.5,3.9,22.6,176.0,487.88,395.69
2018,8,11,18,0,316.0,73.0,3.8,21.8,136.0,430.66,349.27
2018,8,11,18,15,241.0,55.5,3.75,21.1,95.5,336.12,269.99
2018,8,11,18,30,166.0,38.0,3.7,20.4,55.0,246.02,187.13
2018,8,11,18,45,94.0,22.0,3.65,19.7,30.5,127.0,0.0
2018,8,11,19,0,22.0,6.0,3.6,19.0,6.0,21.85,0.0
2018,8,11,19,15,11.0,3.0,3.55,18.7,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,18.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.25,14.95,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.4,15.4,11.0,7.87,0.0
2018,8,12,5,45,123.0,27.0,2.55,15.9,39.5,20.32,6.63
2018,8,12,6,0,200.0,44.0,2.7,16.4,68.0,32.87,22.26
2018,8,12,6,15,271.5,60.5,2.65,17.15,110.0,44.89,33.48
2018,8,12,6,30,343.0,77.0,2.6,17.9,152.0,56.73,44.19
2018,8,12,6,45,399.5,90.0,2.5,18.6,199.5,65.89,52.31
2018,8,12,7,0,456.0,103.0,2.4,19.3,247.0,74.89,60.03
2018,8,12,7,15,500.5,112.5,2.4,20.2,297.0,81.31,65.25
2018,8,12,7,30,545.0,122.0,2.4,21.1,347.0,87.59,70.21
2018,8,12,7,45,580.5,128.5,2.35,21.95,396.5,93.54,74.79
2018,8,12,8,0,616.0,135.0,2.3,22.8,446.0,96.65,76.89
2018,8,12,8,15,643.5,141.0,2.3,23.75,494.5,99.15,78.41
2018,8,12,8,30,671.0,147.0,2.3,24.7,543.0,101.54,79.83
2018,8,12,8,45,694.0,151.0,2.35,25.65,588.5,102.46,80.04
2018,8,12,9,0,717.0,155.0,2.4,26.6,634.0,103.33,80.22
2018,8,12,9,15,736.5,157.0,2.45,27.5,675.5,102.9,79.37
2018,8,12,9,30,756.0,159.0,2.5,28.4,717.0,102.49,78.56
2018,8,12,9,45,773.5,159.0,2.6,29.3,753.5,110.04,84.2
2018,8,12,10,0,791.0,159.0,2.7,30.2,790.0,132.51,82.35
2018,8,12,10,15,801.0,160.0,2.85,30.8,819.0,186.07,107.07
2018,8,12,10,30,811.0,161.0,3.0,31.4,848.0,241.05,144.44
2018,8,12,10,45,819.5,161.0,3.1,32.0,870.5,296.27,187.57
2018,8,12,11,0,828.0,161.0,3.2,32.6,893.0,352.29,233.36
2018,8,12,11,15,833.0,161.0,3.35,32.95,907.5,407.63,279.31
2018,8,12,11,30,838.0,161.0,3.5,33.3,922.0,462.91,324.58
2018,8,12,11,45,841.0,160.5,3.65,33.7,929.5,516.63,367.66
2018,8,12,12,0,844.0,160.0,3.8,34.1,937.0,569.58,409.02
2018,8,12,12,15,843.5,160.5,3.9,34.25,936.0,620.25,447.99
2018,8,12,12,30,843.0,161.0,4.0,34.4,935.0,669.35,484.89
2018,8,12,12,45,840.5,160.0,4.1,34.5,926.0,714.07,518.09
2018,8,12,13,0,838.0,159.0,4.2,34.6,917.0,756.46,549.05
2018,8,12,13,15,834.0,158.0,4.25,34.5,901.0,795.16,577.31
2018,8,12,13,30,830.0,157.0,4.3,34.4,885.0,831.0,603.09
2018,8,12,13,45,824.5,155.0,4.4,34.3,862.0,861.63,624.54
2018,8,12,14,0,819.0,153.0,4.5,34.2,839.0,888.96,643.91
2018,8,12,14,15,811.0,150.5,4.55,33.85,809.0,910.14,659.81
2018,8,12,14,30,803.0,148.0,4.6,33.5,779.0,927.7,673.51
2018,8,12,14,45,792.5,144.5,4.65,33.15,743.0,938.19,682.76
2018,8,12,15,0,782.0,141.0,4.7,32.8,707.0,944.89,689.67
2018,8,12,15,15,767.0,137.0,4.7,32.8,665.5,942.83,689.81
2018,8,12,15,30,752.0,133.0,4.7,32.8,624.0,945.03,693.02
2018,8,12,15,45,733.5,128.0,4.65,31.65,578.0,931.22,688.69
2018,8,12,16,0,715.0,123.0,4.6,30.5,532.0,913.87,682.01
2018,8,12,16,15,680.5,118.0,4.55,29.65,479.0,876.91,660.95
2018,8,12,16,30,646.0,113.0,4.5,28.8,426.0,836.92,637.47
2018,8,12,16,45,627.5,104.5,4.4,27.95,380.5,806.06,619.71
2018,8,12,17,0,609.0,96.0,4.3,27.1,335.0,772.62,599.46
2018,8,12,17,15,567.5,88.5,4.2,26.05,285.5,715.51,561.53
2018,8,12,17,30,526.0,81.0,4.1,25.0,236.0,657.03,520.89
2018,8,12,17,45,467.5,70.5,3.95,23.9,188.0,578.26,462.5
2018,8,12,18,0,409.0,60.0,3.8,22.8,140.0,500.02,401.28
2018,8,12,18,15,318.0,47.5,3.7,22.0,98.5,391.1,312.09
2018,8,12,18,30,227.0,35.0,3.6,21.2,57.0,293.11,220.48
2018,8,12,18,45,129.5,21.0,3.5,20.35,32.0,165.68,0.0
2018,8,12,19,0,32.0,7.0,3.4,19.5,7.0,30.39,0.0
2018,8,12,19,15,16.0,3.5,3.35,19.15,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,5,15,31.0,5.5,2.7,14.3,6.0,0.0,0.0
2018,8,13,5,30,62.0,11.0,2.9,14.8,12.0,8.65,0.0
2018,8,13,5,45,159.0,26.0,3.1,15.25,41.5,19.69,5.3
2018,8,13,6,0,256.0,41.0,3.3,15.7,71.0,31.02,20.67
2018,8,13,6,15,336.0,53.5,3.3,16.3,113.5,40.48,29.73
2018,8,13,6,30,416.0,66.0,3.3,16.9,156.0,49.92,38.38
2018,8,13,6,45,473.5,76.0,3.3,17.5,204.5,59.88,47.27
2018,8,13,7,0,531.0,86.0,3.3,18.1,253.0,66.97,53.41
2018,8,13,7,15,573.0,94.0,3.3,18.8,303.5,72.21,57.74
2018,8,13,7,30,615.0,102.0,3.3,19.5,354.0,77.33,61.84
2018,8,13,7,45,646.5,107.5,3.25,20.2,404.0,80.39,64.09
2018,8,13,8,0,678.0,113.0,3.2,20.9,454.0,83.38,66.23
2018,8,13,8,15,701.5,118.5,3.2,21.65,502.0,86.09,68.1
2018,8,13,8,30,725.0,124.0,3.2,22.4,550.0,88.67,69.83
2018,8,13,8,45,743.5,128.0,3.2,23.15,595.0,90.09,70.59
2018,8,13,9,0,762.0,132.0,3.2,23.9,640.0,99.3,77.83
2018,8,13,9,15,771.0,138.5,3.25,24.55,679.5,101.86,79.54
2018,8,13,9,30,780.0,145.0,3.3,25.2,719.0,104.2,81.07
2018,8,13,9,45,784.0,152.0,3.35,25.85,752.5,106.46,82.53
2018,8,13,10,0,788.0,159.0,3.4,26.5,786.0,131.4,83.41
2018,8,13,10,15,796.0,161.5,3.45,27.0,814.5,185.48,108.77
2018,8,13,10,30,804.0,164.0,3.5,27.5,843.0,240.79,147.01
2018,8,13,10,45,809.5,166.0,3.6,28.05,865.0,296.21,191.12
2018,8,13,11,0,815.0,168.0,3.7,28.6,887.0,352.15,237.75
2018,8,13,11,15,817.5,170.0,3.8,28.8,901.0,407.33,284.52
2018,8,13,11,30,820.0,172.0,3.9,29.0,915.0,462.29,330.5
2018,8,13,11,45,820.0,173.5,4.0,29.25,921.5,515.3,373.99
2018,8,13,12,0,820.0,175.0,4.1,29.5,928.0,567.36,415.63
2018,8,13,12,15,823.0,173.0,4.2,29.45,928.0,617.39,455.29
2018,8,13,12,30,826.0,171.0,4.3,29.4,928.0,666.12,493.15
2018,8,13,12,45,828.5,167.0,4.4,29.4,920.5,711.33,527.72
2018,8,13,13,0,831.0,163.0,4.5,29.4,913.0,754.51,560.28
2018,8,13,13,15,825.5,163.0,4.55,29.2,896.5,792.77,589.12
2018,8,13,13,30,820.0,163.0,4.6,29.0,880.0,828.1,615.65
2018,8,13,13,45,812.5,162.0,4.65,28.75,856.5,857.77,637.32
2018,8,13,14,0,805.0,161.0,4.7,28.5,833.0,884.06,656.81
2018,8,13,14,15,795.0,159.0,4.75,28.1,802.5,903.67,672.32
2018,8,13,14,30,785.0,157.0,4.8,27.7,772.0,919.59,685.55
2018,8,13,14,45,772.0,154.0,4.8,27.25,735.5,927.93,693.64
2018,8,13,15,0,759.0,151.0,4.8,26.8,699.0,940.86,705.11
2018,8,13,15,15,743.0,147.5,4.8,26.8,657.5,938.63,705.1
2018,8,13,15,30,727.0,144.0,4.8,26.8,616.0,932.66,702.78
2018,8,13,15,45,706.5,139.0,4.75,25.6,570.5,916.78,696.81
2018,8,13,16,0,686.0,134.0,4.7,24.4,525.0,897.36,688.4
2018,8,13,16,15,660.0,128.5,4.6,23.65,476.5,868.44,671.61
2018,8,13,16,30,634.0,123.0,4.5,22.9,428.0,836.42,652.4
2018,8,13,16,45,600.0,115.0,4.4,22.2,377.5,790.62,622.67
2018,8,13,17,0,566.0,107.0,4.3,21.5,327.0,742.46,590.62
2018,8,13,17,15,521.0,97.5,4.2,20.75,277.0,679.86,546.63
2018,8,13,17,30,476.0,88.0,4.1,20.0,227.0,609.71,495.04
2018,8,13,17,45,415.5,76.5,4.0,19.3,180.0,531.26,434.39
2018,8,13,18,0,355.0,65.0,3.9,18.6,133.0,454.62,372.11
2018,8,13,18,15,272.5,49.5,3.8,18.05,92.5,355.02,287.81
2018,8,13,18,30,190.0,34.0,3.7,17.5,52.0,260.85,195.81
2018,8,13,18,45,106.5,19.5,3.65,16.95,28.5,142.65,0.0
2018,8,13,19,0,23.0,5.0,3.6,16.4,5.0,21.8,0.0
2018,8,13,19,15,11.5,2.5,3.5,16.15,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,5,15,3.0,2.5,2.85,14.15,2.5,0.0,0.0
2018,8,14,5,30,6.0,5.0,3.1,14.6,5.0,3.93,0.0
2018,8,14,5,45,48.0,22.5,3.3,15.0,27.5,17.06,2.81
2018,8,14,6,0,90.0,40.0,3.5,15.4,50.0,29.55,19.36
2018,8,14,6,15,108.0,56.5,3.55,15.9,75.0,41.65,30.76
2018,8,14,6,30,126.0,73.0,3.6,16.4,100.0,53.38,41.48
2018,8,14,6,45,64.5,69.5,3.65,16.85,83.5,51.56,40.06
2018,8,14,7,0,3.0,66.0,3.7,17.3,67.0,50.46,39.06
2018,8,14,7,15,4.0,88.5,3.7,17.8,90.0,66.63,53.12
2018,8,14,7,30,5.0,111.0,3.7,18.3,113.0,82.53,66.69
2018,8,14,7,45,5.0,128.5,3.7,18.8,131.0,94.92,77.02
2018,8,14,8,0,5.0,146.0,3.7,19.3,149.0,107.2,87.1
2018,8,14,8,15,20.0,185.0,3.65,19.8,197.0,133.24,108.7
2018,8,14,8,30,35.0,224.0,3.6,20.3,245.0,150.31,122.42
2018,8,14,8,45,49.0,252.5,3.6,20.8,284.0,166.66,135.39
2018,8,14,9,0,63.0,281.0,3.6,21.3,323.0,182.49,147.8
2018,8,14,9,15,71.5,303.5,3.6,21.75,354.0,194.77,157.2
2018,8,14,9,30,80.0,326.0,3.6,22.2,385.0,206.66,166.23
2018,8,14,9,45,175.5,340.0,3.6,22.65,477.0,203.2,162.78
2018,8,14,10,0,271.0,354.0,3.6,23.1,569.0,207.03,153.11
2018,8,14,10,15,483.0,285.5,3.65,23.5,686.0,211.3,142.31
2018,8,14,10,30,695.0,217.0,3.7,23.9,803.0,244.25,156.35
2018,8,14,10,45,748.5,196.5,3.7,24.3,842.5,293.7,194.33
2018,8,14,11,0,802.0,176.0,3.7,24.7,882.0,352.67,242.14
2018,8,14,11,15,809.0,175.5,3.75,25.0,897.5,407.31,288.86
2018,8,14,11,30,816.0,175.0,3.8,25.3,913.0,462.16,335.13
2018,8,14,11,45,821.5,173.5,3.85,25.6,921.0,515.59,379.35
2018,8,14,12,0,827.0,172.0,3.9,25.9,929.0,568.52,422.03
2018,8,14,12,15,829.5,170.0,4.0,26.05,929.0,618.59,461.9
2018,8,14,12,30,832.0,168.0,4.1,26.2,929.0,667.28,499.81
2018,8,14,12,45,833.5,165.0,4.15,26.35,921.0,712.84,534.55
2018,8,14,13,0,835.0,162.0,4.2,26.5,913.0,756.31,567.13
2018,8,14,13,15,833.0,159.5,4.25,26.45,897.5,795.23,596.41
2018,8,14,13,30,831.0,157.0,4.3,26.4,882.0,831.36,623.2
2018,8,14,13,45,827.5,153.5,4.35,26.35,859.0,862.34,645.26
2018,8,14,14,0,824.0,150.0,4.4,26.3,836.0,890.05,665.17
2018,8,14,14,15,817.0,146.5,4.45,26.05,806.0,911.23,681.27
2018,8,14,14,30,810.0,143.0,4.5,25.8,776.0,928.77,695.1
2018,8,14,14,45,800.5,140.0,4.5,25.5,740.5,940.78,705.26
2018,8,14,15,0,791.0,137.0,4.5,25.2,705.0,949.02,713.09
2018,8,14,15,15,776.0,133.0,4.5,25.2,663.0,947.01,713.28
2018,8,14,15,30,761.0,129.0,4.5,25.2,621.0,941.15,711.07
2018,8,14,15,45,743.0,124.5,4.5,24.25,575.5,936.09,712.22
2018,8,14,16,0,725.0,120.0,4.5,23.3,530.0,919.82,705.75
2018,8,14,16,15,702.5,113.5,4.5,22.7,481.0,893.13,690.97
2018,8,14,16,30,680.0,107.0,4.5,22.1,432.0,863.29,673.76
2018,8,14,16,45,648.0,101.0,4.45,21.5,382.0,821.66,647.29
2018,8,14,17,0,616.0,95.0,4.4,20.9,332.0,777.63,618.34
2018,8,14,17,15,571.0,86.5,4.3,20.2,281.0,715.73,574.96
2018,8,14,17,30,526.0,78.0,4.2,19.5,230.0,652.67,528.93
2018,8,14,17,45,463.0,68.0,4.1,18.8,182.0,570.33,465.49
2018,8,14,18,0,400.0,58.0,4.0,18.1,134.0,488.7,399.31
2018,8,14,18,15,306.5,45.5,3.85,17.55,93.0,378.47,306.31
2018,8,14,18,30,213.0,33.0,3.7,17.0,52.0,279.59,206.43
2018,8,14,18,45,119.5,19.0,3.55,16.5,28.5,111.75,0.0
2018,8,14,19,0,26.0,5.0,3.4,16.0,5.0,3.93,0.0
2018,8,14,19,15,13.0,2.5,3.3,15.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,2.4,13.9,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,2.6,14.4,6.0,4.72,0.0
2018,8,15,5,45,44.0,14.0,2.8,14.9,17.5,10.86,0.0
2018,8,15,6,0,64.0,22.0,3.0,15.4,29.0,16.96,8.67
2018,8,15,6,15,54.5,32.5,3.0,15.95,40.5,25.35,16.52
2018,8,15,6,30,45.0,43.0,3.0,16.5,52.0,33.05,23.58
2018,8,15,6,45,22.5,56.5,3.0,17.05,61.0,43.24,32.69
2018,8,15,7,0,0.0,70.0,3.0,17.6,70.0,53.18,41.42
2018,8,15,7,15,0.0,80.5,3.0,18.2,80.5,61.05,48.15
2018,8,15,7,30,0.0,91.0,3.0,18.8,91.0,68.87,54.7
2018,8,15,7,45,0.0,110.5,2.95,19.4,110.5,82.8,66.4
2018,8,15,8,0,0.0,130.0,2.9,20.0,130.0,96.55,77.76
2018,8,15,8,15,2.0,152.0,2.9,20.6,153.0,111.82,90.23
2018,8,15,8,30,4.0,174.0,2.9,21.2,176.0,126.88,102.35
2018,8,15,8,45,53.0,218.0,2.9,21.8,253.0,148.37,119.66
2018,8,15,9,0,102.0,262.0,2.9,22.4,330.0,165.03,132.74
2018,8,15,9,15,223.5,262.5,2.9,23.0,423.0,157.06,125.53
2018,8,15,9,30,345.0,263.0,2.9,23.6,516.0,159.53,126.97
2018,8,15,9,45,571.5,202.0,2.95,24.15,644.5,117.89,92.44
2018,8,15,10,0,798.0,141.0,3.0,24.7,773.0,119.86,75.82
2018,8,15,10,15,828.5,133.0,3.1,25.15,810.0,171.06,97.49
2018,8,15,10,30,859.0,125.0,3.2,25.6,847.0,233.05,139.92
2018,8,15,10,45,865.5,125.5,3.25,26.1,869.0,289.15,184.98
2018,8,15,11,0,872.0,126.0,3.3,26.6,891.0,345.61,232.76
2018,8,15,11,15,876.5,125.5,3.4,26.85,905.5,400.92,280.39
2018,8,15,11,30,881.0,125.0,3.5,27.1,920.0,455.91,327.16
2018,8,15,11,45,883.5,125.0,3.65,27.4,927.5,509.77,372.06
2018,8,15,12,0,886.0,125.0,3.8,27.7,935.0,562.7,415.07
2018,8,15,12,15,885.5,125.5,3.85,27.85,934.0,613.12,455.14
2018,8,15,12,30,885.0,126.0,3.9,28.0,933.0,661.88,492.96
2018,8,15,12,45,883.0,125.5,4.0,28.1,924.5,706.98,527.55
2018,8,15,13,0,881.0,125.0,4.1,28.2,916.0,749.8,559.85
2018,8,15,13,15,877.5,124.0,4.15,28.1,899.5,788.56,588.86
2018,8,15,13,30,874.0,123.0,4.2,28.0,883.0,824.5,614.29
2018,8,15,13,45,869.5,121.0,4.3,27.9,860.0,855.71,636.72
2018,8,15,14,0,865.0,119.0,4.4,27.8,837.0,883.69,657.05
2018,8,15,14,15,857.5,117.5,4.45,27.5,807.0,906.12,674.06
2018,8,15,14,30,850.0,116.0,4.5,27.2,777.0,925.02,688.87
2018,8,15,14,45,840.5,113.0,4.55,26.9,741.0,936.89,699.08
2018,8,15,15,0,831.0,110.0,4.6,26.6,705.0,958.1,716.08
2018,8,15,15,15,817.0,107.0,4.6,26.6,663.0,958.29,717.71
2018,8,15,15,30,803.0,104.0,4.6,26.6,621.0,954.65,717.05
2018,8,15,15,45,786.5,101.0,4.55,25.6,576.0,944.77,714.79
2018,8,15,16,0,770.0,98.0,4.5,24.6,531.0,931.27,710.14
2018,8,15,16,15,748.0,93.5,4.45,24.0,482.5,906.9,696.89
2018,8,15,16,30,726.0,89.0,4.4,23.4,434.0,879.26,681.18
2018,8,15,16,45,695.5,84.0,4.35,22.8,383.5,846.4,661.38
2018,8,15,17,0,665.0,79.0,4.3,22.2,333.0,804.79,634.62
2018,8,15,17,15,621.5,73.0,4.2,21.45,282.0,747.06,595.07
2018,8,15,17,30,578.0,67.0,4.1,20.7,231.0,688.18,552.83
2018,8,15,17,45,515.5,59.0,4.0,20.0,183.0,608.15,491.84
2018,8,15,18,0,453.0,51.0,3.9,19.3,135.0,528.94,428.02
2018,8,15,18,15,357.0,40.5,3.75,18.8,93.5,418.97,335.46
2018,8,15,18,30,261.0,30.0,3.6,18.3,52.0,313.63,224.68
2018,8,15,18,45,147.5,18.0,3.5,17.75,28.5,133.47,0.0
2018,8,15,19,0,34.0,6.0,3.4,17.2,5.0,0.0,0.0
2018,8,15,19,15,17.0,3.0,3.3,16.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,1.7,13.45,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.0,14.0,10.0,7.08,0.0
2018,8,16,5,45,200.5,21.5,2.25,14.6,40.0,17.66,0.23
2018,8,16,6,0,328.0,34.0,2.5,15.2,70.0,27.98,17.86
2018,8,16,6,15,381.0,44.5,2.55,15.8,107.5,36.18,25.96
2018,8,16,6,30,434.0,55.0,2.6,16.4,145.0,44.22,33.41
2018,8,16,6,45,399.0,75.0,2.65,17.05,176.0,55.89,43.83
2018,8,16,7,0,364.0,95.0,2.7,17.7,207.0,68.51,54.85
2018,8,16,7,15,533.0,86.0,2.7,18.35,283.5,65.95,52.4
2018,8,16,7,30,702.0,77.0,2.7,19.0,360.0,61.58,48.31
2018,8,16,7,45,731.0,81.0,2.7,19.65,411.0,69.59,54.96
2018,8,16,8,0,760.0,85.0,2.7,20.3,462.0,72.48,57.09
2018,8,16,8,15,781.5,88.5,2.75,21.0,510.5,74.8,58.69
2018,8,16,8,30,803.0,92.0,2.8,21.7,559.0,77.02,60.21
2018,8,16,8,45,819.5,95.0,2.8,22.45,604.5,78.71,61.25
2018,8,16,9,0,836.0,98.0,2.8,23.2,650.0,89.36,69.79
2018,8,16,9,15,844.5,102.0,2.8,23.9,689.5,91.69,71.34
2018,8,16,9,30,853.0,106.0,2.8,24.6,729.0,93.81,72.72
2018,8,16,9,45,858.0,110.0,2.8,25.3,762.5,95.62,73.84
2018,8,16,10,0,863.0,114.0,2.8,26.0,796.0,117.52,73.12
2018,8,16,10,15,870.0,116.0,2.8,26.65,825.0,174.11,97.86
2018,8,16,10,30,877.0,118.0,2.8,27.3,854.0,231.54,136.96
2018,8,16,10,45,882.5,118.5,2.75,27.95,875.5,288.42,182.11
2018,8,16,11,0,888.0,119.0,2.7,28.6,897.0,345.52,229.78
2018,8,16,11,15,891.5,119.5,2.75,29.15,911.5,401.93,277.41
2018,8,16,11,30,895.0,120.0,2.8,29.7,926.0,457.93,323.9
2018,8,16,11,45,896.5,120.0,2.85,30.25,932.5,512.04,367.79
2018,8,16,12,0,898.0,120.0,2.9,30.8,939.0,565.08,409.51
2018,8,16,12,15,897.0,121.0,3.0,31.15,938.0,616.1,448.98
2018,8,16,12,30,896.0,122.0,3.1,31.5,937.0,665.42,486.13
2018,8,16,12,45,892.5,122.0,3.2,31.8,927.5,710.34,519.43
2018,8,16,13,0,889.0,122.0,3.3,32.1,918.0,752.83,550.32
2018,8,16,13,15,885.5,121.5,3.4,32.1,902.0,792.27,578.98
2018,8,16,13,30,882.0,121.0,3.5,32.1,886.0,828.9,604.22
2018,8,16,13,45,876.5,119.5,3.65,32.1,862.0,859.97,626.03
2018,8,16,14,0,871.0,118.0,3.8,32.1,838.0,887.73,645.76
2018,8,16,14,15,863.5,115.5,3.85,31.85,807.5,909.33,661.7
2018,8,16,14,30,856.0,113.0,3.9,31.6,777.0,927.3,675.46
2018,8,16,14,45,846.5,111.0,3.95,31.35,741.0,940.25,686.1
2018,8,16,15,0,837.0,109.0,4.0,31.1,705.0,962.5,703.12
2018,8,16,15,15,823.0,106.0,4.0,31.1,663.0,962.74,704.74
2018,8,16,15,30,809.0,103.0,4.0,31.1,621.0,959.13,704.14
2018,8,16,15,45,793.0,99.0,4.1,30.1,575.5,948.55,702.46
2018,8,16,16,0,777.0,95.0,4.2,29.1,530.0,934.32,698.37
2018,8,16,16,15,755.5,91.0,4.15,28.35,481.5,911.01,686.58
2018,8,16,16,30,734.0,87.0,4.1,27.6,433.0,884.44,672.39
2018,8,16,16,45,703.5,82.0,4.05,26.85,382.0,851.23,653.19
2018,8,16,17,0,673.0,77.0,4.0,26.1,331.0,809.51,627.29
2018,8,16,17,15,629.5,71.0,3.9,25.1,280.0,751.67,588.98
2018,8,16,17,30,586.0,65.0,3.8,24.1,229.0,692.68,547.9
2018,8,16,17,45,522.5,57.0,3.7,23.15,180.5,611.62,487.49
2018,8,16,18,0,459.0,49.0,3.6,22.2,132.0,531.5,424.16
2018,8,16,18,15,361.5,38.5,3.5,21.4,91.0,420.36,331.92
2018,8,16,18,30,264.0,28.0,3.4,20.6,50.0,311.31,213.22
2018,8,16,18,45,149.0,16.5,3.3,19.85,27.0,133.31,0.0
2018,8,16,19,0,34.0,5.0,3.2,19.1,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,3.15,18.75,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,17,5,15,37.5,4.5,1.6,14.8,5.0,0.0,0.0
2018,8,17,5,30,75.0,9.0,1.8,15.3,10.0,7.08,0.0
2018,8,17,5,45,207.0,21.0,2.05,15.85,39.5,17.29,0.0
2018,8,17,6,0,339.0,33.0,2.3,16.4,69.0,27.23,17.02
2018,8,17,6,15,428.5,41.5,2.25,17.15,113.0,34.1,23.97
2018,8,17,6,30,518.0,50.0,2.2,17.9,157.0,41.06,30.42
2018,8,17,6,45,577.0,56.0,2.2,18.6,206.5,45.86,34.76
2018,8,17,7,0,636.0,62.0,2.2,19.3,256.0,50.7,38.96
2018,8,17,7,15,676.5,67.0,2.15,20.15,308.0,59.06,46.05
2018,8,17,7,30,717.0,72.0,2.1,21.0,360.0,63.16,49.29
2018,8,17,7,45,747.0,75.5,2.05,21.85,411.5,65.92,51.31
2018,8,17,8,0,777.0,79.0,2.0,22.7,463.0,68.65,53.26
2018,8,17,8,15,798.5,82.0,2.0,23.65,511.5,70.79,54.67
2018,8,17,8,30,820.0,85.0,2.0,24.6,560.0,72.87,56.01
2018,8,17,8,45,836.5,87.5,1.95,25.5,606.0,83.14,64.15
2018,8,17,9,0,853.0,90.0,1.9,26.4,652.0,85.16,65.38
2018,8,17,9,15,866.5,91.5,1.95,27.35,693.0,86.37,65.94
2018,8,17,9,30,880.0,93.0,2.0,28.3,734.0,87.47,66.42
2018,8,17,9,45,890.0,94.5,2.0,29.25,769.5,88.36,66.72
2018,8,17,10,0,900.0,96.0,2.0,30.2,805.0,108.92,65.19
2018,8,17,10,15,907.5,96.5,2.05,31.0,834.0,166.7,89.21
2018,8,17,10,30,915.0,97.0,2.1,31.8,863.0,225.34,128.07
2018,8,17,10,45,920.5,97.5,2.15,32.55,885.0,284.13,173.79
2018,8,17,11,0,926.0,98.0,2.2,33.3,907.0,343.11,222.05
2018,8,17,11,15,930.0,98.5,2.25,34.0,922.5,401.52,270.16
2018,8,17,11,30,934.0,99.0,2.3,34.7,938.0,459.51,317.02
2018,8,17,11,45,936.0,99.0,2.35,35.35,945.0,515.55,361.22
2018,8,17,12,0,938.0,99.0,2.4,36.0,952.0,570.47,403.13
2018,8,17,12,15,937.5,100.0,2.5,36.3,951.5,623.36,443.04
2018,8,17,12,30,937.0,101.0,2.6,36.6,951.0,674.48,480.59
2018,8,17,12,45,934.5,101.0,2.7,36.95,942.0,721.42,514.3
2018,8,17,13,0,932.0,101.0,2.8,37.3,933.0,765.89,545.58
2018,8,17,13,15,929.0,100.0,2.9,37.3,916.5,806.44,573.52
2018,8,17,13,30,926.0,99.0,3.0,37.3,900.0,844.05,598.64
2018,8,17,13,45,922.0,98.0,3.1,37.25,877.0,877.71,621.38
2018,8,17,14,0,918.0,97.0,3.2,37.2,854.0,908.07,642.09
2018,8,17,14,15,911.5,95.5,3.25,36.95,823.5,932.26,659.22
2018,8,17,14,30,905.0,94.0,3.3,36.7,793.0,952.78,674.21
2018,8,17,14,45,896.0,92.5,3.4,36.5,756.5,967.24,685.74
2018,8,17,15,0,887.0,91.0,3.5,36.3,720.0,977.9,695.1
2018,8,17,15,15,874.5,88.5,3.5,36.3,677.5,980.17,698.08
2018,8,17,15,30,862.0,86.0,3.5,36.3,635.0,978.59,698.84
2018,8,17,15,45,846.5,83.5,3.55,35.4,589.0,970.26,698.37
2018,8,17,16,0,831.0,81.0,3.6,34.5,543.0,970.78,703.81
2018,8,17,16,15,810.5,77.5,3.6,33.75,493.5,948.93,693.86
2018,8,17,16,30,790.0,74.0,3.6,33.0,444.0,923.72,681.63
2018,8,17,16,45,760.5,70.0,3.6,32.25,392.0,885.69,660.39
2018,8,17,17,0,731.0,66.0,3.6,31.5,340.0,844.99,636.57
2018,8,17,17,15,689.0,61.5,3.5,30.3,288.0,789.08,601.54
2018,8,17,17,30,647.0,57.0,3.4,29.1,236.0,731.53,563.35
2018,8,17,17,45,583.0,50.5,3.3,27.9,186.0,658.35,511.01
2018,8,17,18,0,519.0,44.0,3.2,26.7,136.0,578.85,450.17
2018,8,17,18,15,416.5,35.5,3.1,25.65,93.5,464.7,357.62
2018,8,17,18,30,314.0,27.0,3.0,24.6,51.0,349.07,223.21
2018,8,17,18,45,169.5,15.5,2.95,23.6,27.0,148.86,0.0
2018,8,17,19,0,25.0,4.0,2.9,22.6,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,2.85,22.1,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.75,20.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.65,19.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,18,5,15,41.0,4.5,1.75,15.25,5.0,0.0,0.0
2018,8,18,5,30,82.0,9.0,2.0,15.9,10.0,7.08,0.0
2018,8,18,5,45,224.0,20.5,2.25,16.55,40.0,16.94,0.0
2018,8,18,6,0,366.0,32.0,2.5,17.2,70.0,26.54,16.25
2018,8,18,6,15,458.5,41.0,2.45,18.0,116.0,33.92,23.69
2018,8,18,6,30,551.0,50.0,2.4,18.8,162.0,41.37,30.54
2018,8,18,6,45,610.0,56.5,2.35,19.6,213.5,46.61,35.26
2018,8,18,7,0,669.0,63.0,2.3,20.4,265.0,51.87,39.79
2018,8,18,7,15,709.5,67.5,2.25,21.5,318.0,59.96,46.57
2018,8,18,7,30,750.0,72.0,2.2,22.6,371.0,63.74,49.46
2018,8,18,7,45,778.5,75.5,2.15,23.7,423.5,66.54,51.45
2018,8,18,8,0,807.0,79.0,2.1,24.8,476.0,69.29,53.35
2018,8,18,8,15,829.0,81.5,2.1,25.9,526.0,71.17,54.48
2018,8,18,8,30,851.0,84.0,2.1,27.0,576.0,81.1,62.28
2018,8,18,8,45,867.0,86.5,2.05,28.05,622.5,83.32,63.62
2018,8,18,9,0,883.0,89.0,2.0,29.1,669.0,85.4,64.85
2018,8,18,9,15,884.0,97.0,2.05,30.0,708.5,90.06,68.21
2018,8,18,9,30,885.0,105.0,2.1,30.9,748.0,94.31,71.21
2018,8,18,9,45,880.0,114.0,2.15,31.8,779.5,98.5,74.13
2018,8,18,10,0,875.0,123.0,2.2,32.7,811.0,120.75,74.45
2018,8,18,10,15,883.0,124.5,2.25,33.35,840.5,178.25,98.06
2018,8,18,10,30,891.0,126.0,2.3,34.0,870.0,236.7,136.28
2018,8,18,10,45,896.5,127.5,2.35,34.7,892.5,295.31,181.21
2018,8,18,11,0,902.0,129.0,2.4,35.4,915.0,354.17,228.73
2018,8,18,11,15,905.5,130.0,2.5,35.95,930.0,412.08,276.05
2018,8,18,11,30,909.0,131.0,2.6,36.5,945.0,469.58,322.3
2018,8,18,11,45,911.0,131.0,2.7,37.0,952.0,525.12,366.03
2018,8,18,12,0,913.0,131.0,2.8,37.5,959.0,579.61,407.69
2018,8,18,12,15,909.5,133.0,2.9,37.65,957.0,631.09,446.64
2018,8,18,12,30,906.0,135.0,3.0,37.8,955.0,680.62,483.22
2018,8,18,12,45,900.0,137.0,3.1,38.0,945.0,726.32,516.22
2018,8,18,13,0,894.0,139.0,3.2,38.2,935.0,769.44,546.79
2018,8,18,13,15,891.0,138.5,3.35,38.1,919.0,810.07,576.16
2018,8,18,13,30,888.0,138.0,3.5,38.0,903.0,847.88,602.1
2018,8,18,13,45,882.5,136.0,3.6,37.9,878.5,879.31,623.57
2018,8,18,14,0,877.0,134.0,3.7,37.8,854.0,907.36,643.0
2018,8,18,14,15,868.5,132.0,3.75,37.5,823.0,942.15,667.15
2018,8,18,14,30,860.0,130.0,3.8,37.2,792.0,960.83,681.08
2018,8,18,14,45,849.0,127.0,3.9,36.9,754.0,972.22,690.96
2018,8,18,15,0,838.0,124.0,4.0,36.6,716.0,979.64,698.53
2018,8,18,15,15,823.0,121.0,4.0,36.6,673.0,979.18,699.81
2018,8,18,15,30,808.0,118.0,4.0,36.6,630.0,974.74,698.75
2018,8,18,15,45,790.0,113.5,4.0,35.55,583.0,961.71,695.31
2018,8,18,16,0,772.0,109.0,4.0,34.5,536.0,944.89,689.45
2018,8,18,16,15,747.0,105.0,4.0,33.6,486.0,925.96,681.71
2018,8,18,16,30,722.0,101.0,4.0,32.7,436.0,896.48,666.68
2018,8,18,16,45,687.0,94.5,3.95,31.85,383.0,850.79,639.73
2018,8,18,17,0,652.0,88.0,3.9,31.0,330.0,802.68,610.2
2018,8,18,17,15,602.5,80.5,3.7,29.75,277.0,737.13,567.23
2018,8,18,17,30,553.0,73.0,3.5,28.5,224.0,670.46,521.27
2018,8,18,17,45,482.5,63.5,3.35,27.2,174.5,581.25,455.98
2018,8,18,18,0,412.0,54.0,3.2,25.9,125.0,492.96,387.43
2018,8,18,18,15,312.0,40.5,3.15,24.85,84.0,377.49,292.59
2018,8,18,18,30,212.0,27.0,3.1,23.8,43.0,260.79,156.28
2018,8,18,18,45,112.5,14.5,3.05,22.75,22.5,101.97,0.0
2018,8,18,19,0,13.0,2.0,3.0,21.7,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,3.0,21.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.95,18.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,19,5,15,23.0,4.0,1.95,14.25,4.0,0.0,0.0
2018,8,19,5,30,46.0,8.0,2.2,14.8,8.0,6.29,0.0
2018,8,19,5,45,148.5,22.0,2.45,15.3,34.5,16.69,0.0
2018,8,19,6,0,251.0,36.0,2.7,15.8,61.0,27.37,16.88
2018,8,19,6,15,340.0,49.0,2.7,16.5,104.5,37.3,26.73
2018,8,19,6,30,429.0,62.0,2.7,17.2,148.0,49.93,38.23
2018,8,19,6,45,493.5,70.5,2.7,17.95,197.5,56.16,43.88
2018,8,19,7,0,558.0,79.0,2.7,18.7,247.0,62.38,49.27
2018,8,19,7,15,604.0,86.5,2.75,19.55,299.5,67.54,53.54
2018,8,19,7,30,650.0,94.0,2.8,20.4,352.0,72.62,57.61
2018,8,19,7,45,684.5,99.0,2.8,21.25,404.0,75.67,59.83
2018,8,19,8,0,719.0,104.0,2.8,22.1,456.0,78.67,61.97
2018,8,19,8,15,745.5,108.5,2.8,23.0,506.5,81.11,63.58
2018,8,19,8,30,772.0,113.0,2.8,23.9,557.0,90.49,70.99
2018,8,19,8,45,791.5,116.0,2.85,24.75,603.5,91.73,71.55
2018,8,19,9,0,811.0,119.0,2.9,25.6,650.0,92.91,72.07
2018,8,19,9,15,827.0,122.5,2.95,26.45,693.0,94.24,72.72
2018,8,19,9,30,843.0,126.0,3.0,27.3,736.0,95.47,73.3
2018,8,19,9,45,855.0,127.0,3.05,28.1,772.0,95.05,72.56
2018,8,19,10,0,867.0,128.0,3.1,28.9,808.0,112.48,70.01
2018,8,19,10,15,877.0,129.5,3.15,29.55,838.5,179.27,101.0
2018,8,19,10,30,887.0,131.0,3.2,30.2,869.0,237.87,139.83
2018,8,19,10,45,895.0,131.0,3.25,30.8,892.5,296.17,185.35
2018,8,19,11,0,903.0,131.0,3.3,31.4,916.0,354.95,233.85
2018,8,19,11,15,907.5,131.5,3.3,31.85,931.5,413.09,282.43
2018,8,19,11,30,912.0,132.0,3.3,32.3,947.0,470.9,329.99
2018,8,19,11,45,916.5,131.5,3.35,32.7,955.5,527.53,375.6
2018,8,19,12,0,921.0,131.0,3.4,33.1,964.0,583.34,419.27
2018,8,19,12,15,921.5,131.0,3.45,33.35,963.5,636.16,459.82
2018,8,19,12,30,922.0,131.0,3.5,33.6,963.0,687.31,498.06
2018,8,19,12,45,921.0,130.0,3.5,33.85,954.0,734.75,532.61
2018,8,19,13,0,920.0,129.0,3.5,34.1,945.0,779.85,564.73
2018,8,19,13,15,917.0,127.5,3.55,34.1,928.0,820.44,593.78
2018,8,19,13,30,914.0,126.0,3.6,34.1,911.0,858.08,619.15
2018,8,19,13,45,909.0,124.0,3.6,34.15,886.5,890.47,640.67
2018,8,19,14,0,904.0,122.0,3.6,34.2,862.0,919.45,660.0
2018,8,19,14,15,897.0,120.0,3.65,33.95,831.0,943.11,677.09
2018,8,19,14,30,890.0,118.0,3.7,33.7,800.0,963.07,691.98
2018,8,19,14,45,880.5,115.0,3.7,33.5,762.5,975.9,702.01
2018,8,19,15,0,871.0,112.0,3.7,33.3,725.0,997.95,718.24
2018,8,19,15,15,857.0,109.0,3.7,33.3,681.5,998.74,720.27
2018,8,19,15,30,843.0,106.0,3.7,33.3,638.0,995.51,720.03
2018,8,19,15,45,813.5,103.0,3.75,32.35,584.5,972.75,710.3
2018,8,19,16,0,784.0,100.0,3.8,31.4,531.0,946.08,697.96
2018,8,19,16,15,760.5,93.0,3.75,30.6,478.5,917.05,682.82
2018,8,19,16,30,737.0,86.0,3.7,29.8,426.0,884.65,665.08
2018,8,19,16,45,719.0,82.0,3.7,28.95,380.5,865.41,656.37
2018,8,19,17,0,701.0,78.0,3.7,28.1,335.0,837.21,640.74
2018,8,19,17,15,655.0,72.0,3.6,26.85,282.5,776.47,601.45
2018,8,19,17,30,609.0,66.0,3.5,25.6,230.0,714.48,559.13
2018,8,19,17,45,521.0,58.0,3.4,24.35,176.5,610.02,482.22
2018,8,19,18,0,433.0,50.0,3.3,23.1,123.0,507.36,402.13
2018,8,19,18,15,331.5,38.0,3.25,22.1,82.5,391.87,305.4
2018,8,19,18,30,230.0,26.0,3.2,21.1,42.0,270.06,147.3
2018,8,19,18,45,123.0,14.5,3.15,20.1,22.0,110.25,0.0
2018,8,19,19,0,16.0,3.0,3.1,19.1,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.1,18.6,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,24.0,3.5,2.75,13.85,3.5,0.0,0.0
2018,8,20,5,30,48.0,7.0,2.9,14.2,7.0,5.51,0.0
2018,8,20,5,45,157.0,21.0,3.0,14.6,34.0,15.97,0.0
2018,8,20,6,0,266.0,35.0,3.1,15.0,61.0,26.7,16.22
2018,8,20,6,15,327.5,47.5,3.15,15.55,99.0,36.16,25.81
2018,8,20,6,30,389.0,60.0,3.2,16.1,137.0,45.51,34.5
2018,8,20,6,45,290.5,85.5,3.2,16.65,152.5,61.8,49.06
2018,8,20,7,0,192.0,111.0,3.2,17.2,168.0,77.72,63.03
2018,8,20,7,15,352.5,113.0,3.15,17.9,242.5,79.59,64.43
2018,8,20,7,30,513.0,115.0,3.1,18.6,317.0,82.83,66.9
2018,8,20,7,45,614.5,109.5,3.05,19.3,385.0,81.64,65.47
2018,8,20,8,0,716.0,104.0,3.0,20.0,453.0,78.66,62.5
2018,8,20,8,15,740.0,109.0,3.0,20.75,502.5,81.36,64.4
2018,8,20,8,30,764.0,114.0,3.0,21.5,552.0,83.95,66.18
2018,8,20,8,45,782.0,118.0,2.95,22.25,598.0,92.87,73.27
2018,8,20,9,0,800.0,122.0,2.9,23.0,644.0,94.6,74.26
2018,8,20,9,15,807.5,128.5,2.9,23.75,683.5,97.45,76.21
2018,8,20,9,30,815.0,135.0,2.9,24.5,723.0,100.08,77.97
2018,8,20,9,45,817.5,142.0,2.9,25.2,756.5,102.63,79.67
2018,8,20,10,0,820.0,149.0,2.9,25.9,790.0,121.12,78.87
2018,8,20,10,15,830.5,150.0,2.95,26.5,819.5,176.97,102.33
2018,8,20,10,30,841.0,151.0,3.0,27.1,849.0,234.26,140.71
2018,8,20,10,45,849.5,151.0,3.05,27.65,872.0,291.69,185.92
2018,8,20,11,0,858.0,151.0,3.1,28.2,895.0,349.85,234.23
2018,8,20,11,15,863.0,151.5,3.2,28.6,910.0,407.59,282.93
2018,8,20,11,30,868.0,152.0,3.3,29.0,925.0,465.21,330.85
2018,8,20,11,45,871.5,151.5,3.35,29.45,932.5,518.89,374.68
2018,8,20,12,0,875.0,151.0,3.4,29.9,940.0,572.33,417.03
2018,8,20,12,15,878.5,148.0,3.5,30.05,939.5,623.01,456.87
2018,8,20,12,30,882.0,145.0,3.6,30.2,939.0,672.23,494.69
2018,8,20,12,45,885.0,141.5,3.7,30.35,931.5,719.02,529.98
2018,8,20,13,0,888.0,138.0,3.8,30.5,924.0,763.76,563.14
2018,8,20,13,15,884.0,137.0,3.9,30.45,907.0,802.94,592.34
2018,8,20,13,30,880.0,136.0,4.0,30.4,890.0,839.2,617.91
2018,8,20,13,45,874.0,135.0,4.1,30.3,866.0,870.73,640.29
2018,8,20,14,0,868.0,134.0,4.2,30.2,842.0,898.94,660.55
2018,8,20,14,15,860.0,131.5,4.25,29.9,810.5,933.32,685.38
2018,8,20,14,30,852.0,129.0,4.3,29.6,779.0,951.67,699.61
2018,8,20,14,45,841.5,125.5,4.35,29.3,741.5,962.75,709.31
2018,8,20,15,0,831.0,122.0,4.4,29.0,704.0,969.87,716.62
2018,8,20,15,15,816.0,119.0,4.4,29.0,661.0,969.21,717.81
2018,8,20,15,30,801.0,116.0,4.4,29.0,618.0,964.59,716.58
2018,8,20,15,45,783.0,111.5,4.45,27.95,571.0,951.42,712.97
2018,8,20,16,0,765.0,107.0,4.5,26.9,524.0,934.48,706.84
2018,8,20,16,15,742.5,101.5,4.45,26.05,474.5,915.91,698.47
2018,8,20,16,30,720.0,96.0,4.4,25.2,425.0,886.93,682.63
2018,8,20,16,45,688.0,90.0,4.4,24.35,373.5,844.86,657.25
2018,8,20,17,0,656.0,84.0,4.4,23.5,322.0,800.34,629.19
2018,8,20,17,15,596.0,77.5,4.3,22.45,267.5,725.88,577.67
