Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,30,536.0,71.0,4.2,21.4,213.0,650.64,523.06
2018,8,20,17,45,460.5,60.0,4.1,20.35,162.5,555.59,449.92
2018,8,20,18,0,385.0,49.0,4.0,19.3,112.0,462.33,374.07
2018,8,20,18,15,297.5,37.0,3.9,18.55,75.5,360.69,284.79
2018,8,20,18,30,210.0,25.0,3.8,17.8,39.0,248.98,116.67
2018,8,20,18,45,111.5,13.5,3.7,17.05,20.5,100.08,0.0
2018,8,20,19,0,13.0,2.0,3.6,16.3,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.5,15.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,5,15,19.0,3.0,2.25,12.9,3.0,0.0,0.0
2018,8,21,5,30,38.0,6.0,2.4,13.3,6.0,4.72,0.0
2018,8,21,5,45,80.0,12.0,2.55,13.7,18.0,9.19,0.0
2018,8,21,6,0,122.0,18.0,2.7,14.1,30.0,13.81,5.6
2018,8,21,6,15,85.5,22.0,2.7,14.55,33.0,16.52,8.78
2018,8,21,6,30,49.0,26.0,2.7,15.0,36.0,19.88,12.0
2018,8,21,6,45,24.5,34.0,2.65,15.5,39.0,27.05,18.49
2018,8,21,7,0,0.0,42.0,2.6,16.0,42.0,32.08,22.98
2018,8,21,7,15,0.0,44.5,2.55,16.55,44.5,34.0,24.62
2018,8,21,7,30,0.0,47.0,2.5,17.1,47.0,35.94,26.2
2018,8,21,7,45,0.0,61.5,2.4,17.7,61.5,47.14,35.86
2018,8,21,8,0,0.0,76.0,2.3,18.3,76.0,58.38,45.4
2018,8,21,8,15,1.5,101.5,2.25,18.95,102.5,77.36,61.45
2018,8,21,8,30,3.0,127.0,2.2,19.6,129.0,95.49,76.51
2018,8,21,8,45,8.0,170.5,2.15,20.25,175.5,125.21,101.07
2018,8,21,9,0,13.0,214.0,2.1,20.9,222.0,153.74,124.17
2018,8,21,9,15,19.5,240.5,2.15,21.45,254.0,171.07,137.78
2018,8,21,9,30,26.0,267.0,2.2,22.0,286.0,175.43,140.7
2018,8,21,9,45,55.0,309.0,2.2,22.6,351.0,198.08,158.42
2018,8,21,10,0,84.0,351.0,2.2,23.2,416.0,222.7,168.53
2018,8,21,10,15,252.5,339.0,2.3,23.7,546.0,220.96,158.4
2018,8,21,10,30,421.0,327.0,2.4,24.2,676.0,257.39,177.14
2018,8,21,10,45,601.0,262.5,2.45,24.75,774.5,294.7,199.21
2018,8,21,11,0,781.0,198.0,2.5,25.3,873.0,351.97,240.13
2018,8,21,11,15,784.0,199.5,2.6,25.65,886.5,407.5,286.94
2018,8,21,11,30,787.0,201.0,2.7,26.0,900.0,464.59,334.22
2018,8,21,11,45,789.0,201.0,2.8,26.4,906.5,516.69,376.76
2018,8,21,12,0,791.0,201.0,2.9,26.8,913.0,568.02,417.6
2018,8,21,12,15,781.0,207.0,3.0,27.0,909.0,618.29,456.76
2018,8,21,12,30,771.0,213.0,3.1,27.2,905.0,665.35,492.62
2018,8,21,12,45,755.5,219.5,3.2,27.35,892.0,706.72,523.71
2018,8,21,13,0,740.0,226.0,3.3,27.5,879.0,744.98,551.99
2018,8,21,13,15,736.0,223.5,3.4,27.55,862.5,781.06,578.77
2018,8,21,13,30,732.0,221.0,3.5,27.6,846.0,814.29,603.29
2018,8,21,13,45,726.5,217.0,3.55,27.6,822.5,841.89,623.69
2018,8,21,14,0,721.0,213.0,3.6,27.6,799.0,866.2,641.77
2018,8,21,14,15,711.0,209.0,3.7,27.35,768.5,883.07,655.66
2018,8,21,14,30,701.0,205.0,3.8,27.1,738.0,896.25,667.04
2018,8,21,14,45,688.0,200.0,3.85,26.85,701.5,901.9,672.98
2018,8,21,15,0,675.0,195.0,3.9,26.6,665.0,903.73,676.55
2018,8,21,15,15,656.5,188.5,3.9,26.6,622.5,894.87,672.09
2018,8,21,15,30,638.0,182.0,3.9,26.6,580.0,882.17,665.19
2018,8,21,15,45,614.0,174.5,3.95,25.7,533.5,859.22,653.85
2018,8,21,16,0,590.0,167.0,4.0,24.8,487.0,824.41,634.04
2018,8,21,16,15,557.5,158.5,3.95,24.05,437.5,786.38,610.78
2018,8,21,16,30,525.0,150.0,3.9,23.3,388.0,745.93,585.26
2018,8,21,16,45,485.5,138.0,3.9,22.6,337.0,692.17,549.26
2018,8,21,17,0,446.0,126.0,3.9,21.9,286.0,636.96,510.98
2018,8,21,17,15,382.0,111.0,3.8,21.0,232.5,553.2,448.98
2018,8,21,17,30,318.0,96.0,3.7,20.1,179.0,470.01,384.55
2018,8,21,17,45,245.0,76.5,3.6,19.25,132.0,352.54,290.23
2018,8,21,18,0,172.0,57.0,3.5,18.4,85.0,258.53,210.93
2018,8,21,18,15,121.5,38.5,3.3,17.85,54.5,188.35,147.35
2018,8,21,18,30,71.0,20.0,3.1,17.3,24.0,105.02,33.9
2018,8,21,18,45,35.5,10.0,2.95,16.75,12.0,36.3,0.0
2018,8,21,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.1,12.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,13.4,3.0,2.36,0.0
2018,8,22,5,45,32.5,14.5,1.35,14.0,17.0,11.23,0.0
2018,8,22,6,0,54.0,26.0,1.5,14.6,31.0,19.97,10.43
2018,8,22,6,15,95.0,46.0,1.6,15.15,61.5,33.95,23.89
2018,8,22,6,30,136.0,66.0,1.7,15.7,92.0,47.92,36.65
2018,8,22,6,45,71.5,82.0,1.75,16.25,96.0,59.12,46.77
2018,8,22,7,0,7.0,98.0,1.8,16.8,100.0,71.5,57.66
2018,8,22,7,15,7.5,112.5,1.8,17.35,115.0,82.05,66.71
2018,8,22,7,30,8.0,127.0,1.8,17.9,130.0,92.54,75.49
2018,8,22,7,45,20.0,154.5,1.75,18.5,163.5,111.25,91.14
2018,8,22,8,0,32.0,182.0,1.7,19.1,197.0,124.55,101.89
2018,8,22,8,15,51.5,210.5,1.7,19.75,238.0,141.73,115.72
2018,8,22,8,30,71.0,239.0,1.7,20.4,279.0,158.44,128.94
2018,8,22,8,45,126.0,263.5,1.7,21.05,342.0,166.04,134.44
2018,8,22,9,0,181.0,288.0,1.7,21.7,405.0,179.6,144.81
2018,8,22,9,15,398.0,250.0,1.75,22.4,529.0,147.16,117.53
2018,8,22,9,30,615.0,212.0,1.8,23.1,653.0,129.83,102.81
2018,8,22,9,45,699.5,189.5,1.85,23.8,714.5,116.59,91.51
2018,8,22,10,0,784.0,167.0,1.9,24.5,776.0,128.18,86.43
2018,8,22,10,15,796.0,168.0,2.0,25.15,806.0,182.29,108.43
2018,8,22,10,30,808.0,169.0,2.1,25.8,836.0,238.09,145.39
2018,8,22,10,45,818.0,168.0,2.15,26.4,858.5,293.66,188.78
2018,8,22,11,0,828.0,167.0,2.2,27.0,881.0,350.16,235.42
2018,8,22,11,15,834.5,166.5,2.3,27.5,896.0,406.46,282.56
2018,8,22,11,30,841.0,166.0,2.4,28.0,911.0,462.82,329.07
2018,8,22,11,45,846.0,164.5,2.45,28.45,918.5,517.58,373.26
2018,8,22,12,0,851.0,163.0,2.5,28.9,926.0,571.68,415.66
2018,8,22,12,15,849.0,164.5,2.6,29.2,925.0,623.1,455.33
2018,8,22,12,30,847.0,166.0,2.7,29.5,924.0,672.76,492.69
2018,8,22,12,45,841.5,167.0,2.75,29.8,913.5,717.66,525.62
2018,8,22,13,0,836.0,168.0,2.8,30.1,903.0,759.98,556.02
2018,8,22,13,15,833.5,165.5,2.9,30.15,886.5,798.8,584.41
2018,8,22,13,30,831.0,163.0,3.0,30.2,870.0,834.72,610.51
2018,8,22,13,45,827.0,159.5,3.1,30.25,846.0,865.42,631.89
2018,8,22,14,0,823.0,156.0,3.2,30.3,822.0,892.78,651.06
2018,8,22,14,15,815.5,152.0,3.3,30.1,791.0,913.05,666.35
2018,8,22,14,30,808.0,148.0,3.4,29.9,760.0,929.57,679.41
2018,8,22,14,45,797.5,144.0,3.55,29.7,723.0,939.48,688.63
2018,8,22,15,0,787.0,140.0,3.7,29.5,686.0,945.5,695.5
2018,8,22,15,15,770.5,136.5,3.7,29.5,643.0,950.4,700.38
2018,8,22,15,30,754.0,133.0,3.7,29.5,600.0,943.9,697.84
2018,8,22,15,45,735.0,127.5,3.8,28.5,553.5,928.77,693.08
2018,8,22,16,0,716.0,122.0,3.9,27.5,507.0,910.04,685.85
2018,8,22,16,15,692.0,115.0,3.9,26.7,457.5,881.02,670.29
2018,8,22,16,30,668.0,108.0,3.9,25.9,408.0,848.84,652.22
2018,8,22,16,45,632.5,100.5,3.9,25.1,356.5,801.7,622.89
2018,8,22,17,0,597.0,93.0,3.9,24.3,305.0,752.22,590.81
2018,8,22,17,15,546.5,84.0,3.85,23.2,253.5,684.46,544.08
2018,8,22,17,30,496.0,75.0,3.8,22.1,202.0,615.67,494.07
2018,8,22,17,45,425.0,63.5,3.7,21.05,154.5,524.82,423.68
2018,8,22,18,0,354.0,52.0,3.6,20.0,107.0,435.14,350.19
2018,8,22,18,15,251.5,37.0,3.5,19.2,68.5,320.6,249.0
2018,8,22,18,30,149.0,22.0,3.4,18.4,30.0,190.21,33.26
2018,8,22,18,45,74.5,11.0,3.3,17.65,15.0,68.21,0.0
2018,8,22,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,8.5,1.5,1.45,12.2,1.5,0.0,0.0
2018,8,23,5,30,17.0,3.0,1.7,12.9,3.0,2.36,0.0
2018,8,23,5,45,64.0,16.0,2.0,13.6,21.0,12.59,0.0
2018,8,23,6,0,111.0,29.0,2.3,14.3,39.0,21.9,11.75
2018,8,23,6,15,186.0,45.5,2.4,14.9,75.5,33.86,23.77
2018,8,23,6,30,261.0,62.0,2.5,15.5,112.0,45.82,34.8
2018,8,23,6,45,225.5,82.5,2.55,16.05,135.0,59.86,47.44
2018,8,23,7,0,190.0,103.0,2.6,16.6,158.0,72.75,58.81
2018,8,23,7,15,173.5,127.5,2.6,17.1,185.5,89.66,73.45
2018,8,23,7,30,157.0,152.0,2.6,17.6,213.0,104.46,85.96
2018,8,23,7,45,195.5,173.0,2.6,18.15,259.5,117.85,97.01
2018,8,23,8,0,234.0,194.0,2.6,18.7,306.0,126.57,103.89
2018,8,23,8,15,436.0,172.5,2.6,19.3,409.0,113.51,92.2
2018,8,23,8,30,638.0,151.0,2.6,19.9,512.0,104.57,84.12
2018,8,23,8,45,703.5,144.0,2.6,20.5,572.5,99.65,79.52
2018,8,23,9,0,769.0,137.0,2.6,21.1,633.0,95.41,75.54
2018,8,23,9,15,765.5,149.5,2.65,21.65,670.0,100.83,79.71
2018,8,23,9,30,762.0,162.0,2.7,22.2,707.0,105.82,83.5
2018,8,23,9,45,749.0,178.5,2.75,22.75,736.0,112.31,88.51
2018,8,23,10,0,736.0,195.0,2.8,23.3,765.0,130.93,90.24
2018,8,23,10,15,745.0,197.5,2.85,23.8,793.0,184.43,112.88
2018,8,23,10,30,754.0,200.0,2.9,24.3,821.0,239.36,149.83
2018,8,23,10,45,761.0,202.5,3.0,24.75,843.0,295.06,193.78
2018,8,23,11,0,768.0,205.0,3.1,25.2,865.0,351.56,240.8
2018,8,23,11,15,771.0,207.0,3.15,25.55,879.0,406.94,287.57
2018,8,23,11,30,774.0,209.0,3.2,25.9,893.0,462.2,333.6
2018,8,23,11,45,774.0,211.0,3.25,26.25,899.0,515.73,377.31
2018,8,23,12,0,774.0,213.0,3.3,26.6,905.0,568.35,419.13
2018,8,23,12,15,767.0,216.0,3.4,26.75,901.0,616.58,457.12
2018,8,23,12,30,760.0,219.0,3.5,26.9,897.0,662.75,492.68
2018,8,23,12,45,748.5,223.5,3.55,27.0,885.5,704.84,524.44
2018,8,23,13,0,737.0,228.0,3.6,27.1,874.0,744.1,553.54
2018,8,23,13,15,732.0,225.5,3.7,27.05,856.5,779.34,580.1
2018,8,23,13,30,727.0,223.0,3.8,27.0,839.0,811.64,604.36
2018,8,23,13,45,719.5,220.0,3.85,26.95,815.0,838.31,624.36
2018,8,23,14,0,712.0,217.0,3.9,26.9,791.0,861.6,641.95
2018,8,23,14,15,701.5,212.5,3.95,26.65,760.0,877.3,654.9
2018,8,23,14,30,691.0,208.0,4.0,26.4,729.0,889.28,665.4
2018,8,23,14,45,677.5,202.5,4.05,26.15,692.0,893.72,670.62
2018,8,23,15,0,664.0,197.0,4.1,25.9,655.0,894.31,673.36
2018,8,23,15,15,645.5,190.5,4.1,25.9,612.5,885.21,668.7
2018,8,23,15,30,627.0,184.0,4.1,25.9,570.0,872.27,661.56
2018,8,23,15,45,603.5,176.5,4.15,24.95,524.5,841.05,644.37
2018,8,23,16,0,580.0,169.0,4.2,24.0,479.0,816.1,631.45
2018,8,23,16,15,550.5,159.5,4.15,23.25,430.5,779.95,609.24
2018,8,23,16,30,521.0,150.0,4.1,22.5,382.0,741.36,584.83
2018,8,23,16,45,482.0,137.5,4.1,21.8,331.0,687.57,548.45
2018,8,23,17,0,443.0,125.0,4.1,21.1,280.0,632.32,509.77
2018,8,23,17,15,393.0,109.5,4.05,20.25,230.5,561.65,457.6
2018,8,23,17,30,343.0,94.0,4.0,19.4,181.0,491.02,402.83
2018,8,23,17,45,280.0,76.0,3.9,18.55,136.0,405.69,333.36
2018,8,23,18,0,217.0,58.0,3.8,17.7,91.0,303.64,247.84
2018,8,23,18,15,146.5,38.0,3.75,17.15,56.5,212.85,164.45
2018,8,23,18,30,76.0,18.0,3.7,16.6,22.0,103.87,0.0
2018,8,23,18,45,38.0,9.0,3.6,16.1,11.0,37.41,0.0
2018,8,23,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,6.5,1.5,1.75,11.9,1.5,0.0,0.0
2018,8,24,5,30,13.0,3.0,2.0,12.4,3.0,0.0,0.0
2018,8,24,5,45,10.0,12.0,2.25,12.85,12.5,9.44,0.0
2018,8,24,6,0,7.0,21.0,2.5,13.3,22.0,16.35,7.18
2018,8,24,6,15,4.0,39.5,2.55,13.8,40.0,29.67,20.21
2018,8,24,6,30,1.0,58.0,2.6,14.3,58.0,42.99,32.45
2018,8,24,6,45,6.0,79.0,2.65,14.8,80.5,57.88,45.91
2018,8,24,7,0,11.0,100.0,2.7,15.3,103.0,72.65,59.03
2018,8,24,7,15,6.5,110.0,2.65,15.9,112.0,80.32,65.61
2018,8,24,7,30,2.0,120.0,2.6,16.5,121.0,87.86,71.89
2018,8,24,7,45,3.5,136.0,2.5,17.1,137.5,99.25,81.37
2018,8,24,8,0,5.0,152.0,2.4,17.7,154.0,110.55,90.6
2018,8,24,8,15,10.0,173.5,2.4,18.35,178.5,125.28,102.59
2018,8,24,8,30,15.0,195.0,2.4,19.0,203.0,139.85,114.27
2018,8,24,8,45,19.0,214.5,2.35,19.65,226.0,153.01,124.61
2018,8,24,9,0,23.0,234.0,2.3,20.3,249.0,166.03,134.7
2018,8,24,9,15,35.0,265.5,2.3,20.95,290.0,174.24,140.74
2018,8,24,9,30,47.0,297.0,2.3,21.6,331.0,191.17,153.86
2018,8,24,9,45,71.0,327.5,2.3,22.25,381.0,207.33,166.19
2018,8,24,10,0,95.0,358.0,2.3,22.9,431.0,225.67,171.17
2018,8,24,10,15,277.0,334.5,2.35,23.45,559.5,220.66,157.7
2018,8,24,10,30,459.0,311.0,2.4,24.0,688.0,254.48,173.58
2018,8,24,10,45,603.0,264.5,2.45,24.6,773.5,295.44,199.75
2018,8,24,11,0,747.0,218.0,2.5,25.2,859.0,353.08,241.91
2018,8,24,11,15,752.5,219.5,2.6,25.65,874.0,408.13,287.91
2018,8,24,11,30,758.0,221.0,2.7,26.1,889.0,463.36,333.44
2018,8,24,11,45,762.0,220.5,2.75,26.55,896.0,516.47,376.32
2018,8,24,12,0,766.0,220.0,2.8,27.0,903.0,569.0,417.56
2018,8,24,12,15,760.0,223.0,2.9,27.25,899.5,617.6,455.34
2018,8,24,12,30,754.0,226.0,3.0,27.5,896.0,664.24,490.74
2018,8,24,12,45,743.0,230.0,3.1,27.75,884.5,706.16,521.99
2018,8,24,13,0,732.0,234.0,3.2,28.0,873.0,745.26,550.62
2018,8,24,13,15,728.0,231.0,3.3,28.05,856.0,780.77,576.95
2018,8,24,13,30,724.0,228.0,3.4,28.1,839.0,813.4,601.02
2018,8,24,13,45,718.0,223.5,3.5,28.1,815.0,839.97,620.94
2018,8,24,14,0,712.0,219.0,3.6,28.1,791.0,863.18,638.53
2018,8,24,14,15,702.0,214.5,3.65,27.9,760.0,879.35,651.57
2018,8,24,14,30,692.0,210.0,3.7,27.7,729.0,891.8,662.2
2018,8,24,14,45,679.0,204.0,3.75,27.5,692.0,896.24,667.35
2018,8,24,15,0,666.0,198.0,3.8,27.3,655.0,896.82,669.96
2018,8,24,15,15,647.5,191.5,3.8,27.3,612.5,887.71,665.36
2018,8,24,15,30,629.0,185.0,3.8,27.3,570.0,874.73,658.3
2018,8,24,15,45,606.0,176.5,3.8,26.5,523.5,843.23,640.54
2018,8,24,16,0,583.0,168.0,3.8,25.7,477.0,817.61,626.76
2018,8,24,16,15,553.0,157.5,3.75,25.0,427.5,779.73,603.49
2018,8,24,16,30,523.0,147.0,3.7,24.3,378.0,739.37,577.97
2018,8,24,16,45,484.5,134.5,3.65,23.6,327.5,686.01,542.16
2018,8,24,17,0,446.0,122.0,3.6,22.9,277.0,631.19,504.06
2018,8,24,17,15,396.0,107.0,3.5,21.95,227.5,561.11,453.0
2018,8,24,17,30,346.0,92.0,3.4,21.0,178.0,491.1,399.32
2018,8,24,17,45,283.0,73.5,3.3,20.05,132.5,405.02,329.97
2018,8,24,18,0,220.0,55.0,3.2,19.1,87.0,320.96,258.95
2018,8,24,18,15,145.5,35.5,3.1,18.4,53.0,207.7,157.28
2018,8,24,18,30,71.0,16.0,3.0,17.7,19.0,94.56,0.0
2018,8,24,18,45,35.5,8.0,2.95,17.0,9.5,34.57,0.0
2018,8,24,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.4,11.05,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.6,11.7,3.0,0.0,0.0
2018,8,25,5,45,72.0,16.5,1.75,12.35,22.0,12.98,0.0
2018,8,25,6,0,126.0,30.0,1.9,13.0,41.0,22.52,11.7
2018,8,25,6,15,208.5,48.0,2.0,13.65,80.5,35.75,25.46
2018,8,25,6,30,291.0,66.0,2.1,14.3,120.0,48.82,37.56
2018,8,25,6,45,260.5,84.5,2.2,14.9,144.5,61.4,48.99
2018,8,25,7,0,230.0,103.0,2.3,15.5,169.0,73.19,59.45
2018,8,25,7,15,220.5,126.0,2.25,16.25,199.5,87.4,71.72
2018,8,25,7,30,211.0,149.0,2.2,17.0,230.0,100.99,83.15
2018,8,25,7,45,223.5,171.5,2.15,17.75,268.0,114.07,93.91
2018,8,25,8,0,236.0,194.0,2.1,18.5,306.0,126.64,104.02
2018,8,25,8,15,398.5,183.0,2.05,19.3,396.5,118.98,96.82
2018,8,25,8,30,561.0,172.0,2.0,20.1,487.0,114.9,92.76
2018,8,25,8,45,645.0,162.5,1.95,20.95,553.5,109.98,88.03
2018,8,25,9,0,729.0,153.0,1.9,21.8,620.0,104.06,82.53
2018,8,25,9,15,717.5,169.5,1.9,22.55,654.0,111.35,88.13
2018,8,25,9,30,706.0,186.0,1.9,23.3,688.0,118.1,93.21
2018,8,25,9,45,682.5,209.0,1.85,24.1,714.0,127.66,100.53
2018,8,25,10,0,659.0,232.0,1.8,24.9,740.0,146.67,103.6
2018,8,25,10,15,674.0,234.5,1.85,25.6,770.5,196.61,124.0
2018,8,25,10,30,689.0,237.0,1.9,26.3,801.0,248.86,158.04
2018,8,25,10,45,698.5,239.0,1.9,27.0,823.5,301.64,198.34
2018,8,25,11,0,708.0,241.0,1.9,27.7,846.0,355.64,241.69
2018,8,25,11,15,715.0,241.5,2.0,28.25,861.0,408.8,285.13
2018,8,25,11,30,722.0,242.0,2.1,28.8,876.0,462.37,328.28
2018,8,25,11,45,728.0,240.5,2.15,29.3,884.0,514.26,369.2
2018,8,25,12,0,734.0,239.0,2.2,29.8,892.0,565.82,408.74
2018,8,25,12,15,744.5,232.5,2.3,30.15,893.5,615.62,446.46
2018,8,25,12,30,755.0,226.0,2.4,30.5,895.0,664.64,482.77
2018,8,25,12,45,767.0,216.5,2.55,30.85,890.0,711.12,516.88
2018,8,25,13,0,779.0,207.0,2.7,31.2,885.0,756.07,549.38
2018,8,25,13,15,777.5,203.0,2.85,31.25,868.5,793.82,577.08
2018,8,25,13,30,776.0,199.0,3.0,31.3,852.0,828.72,602.62
2018,8,25,13,45,773.0,194.0,3.1,31.35,828.5,858.41,624.24
2018,8,25,14,0,770.0,189.0,3.2,31.4,805.0,884.81,643.34
2018,8,25,14,15,762.5,184.0,3.35,31.15,774.0,903.77,658.19
2018,8,25,14,30,755.0,179.0,3.5,30.9,743.0,919.03,670.84
2018,8,25,14,45,745.0,172.5,3.6,30.65,705.5,926.62,678.34
2018,8,25,15,0,735.0,166.0,3.7,30.4,668.0,930.35,683.52
2018,8,25,15,15,717.0,161.0,3.7,30.4,625.0,924.05,680.95
2018,8,25,15,30,699.0,156.0,3.7,30.4,582.0,913.86,675.99
2018,8,25,15,45,679.0,148.5,3.8,29.2,535.0,895.18,669.18
2018,8,25,16,0,659.0,141.0,3.9,28.0,488.0,872.9,659.79
2018,8,25,16,15,633.0,132.5,3.9,27.05,438.5,840.07,641.66
2018,8,25,16,30,607.0,124.0,3.9,26.1,389.0,804.1,620.86
2018,8,25,16,45,569.5,114.0,3.9,25.15,337.5,752.24,587.86
2018,8,25,17,0,532.0,104.0,3.9,24.2,286.0,691.3,546.87
2018,8,25,17,15,479.5,92.5,3.85,23.15,235.5,621.58,497.38
2018,8,25,17,30,427.0,81.0,3.8,22.1,185.0,551.99,445.32
2018,8,25,17,45,355.5,66.0,3.7,21.0,138.5,460.64,373.11
2018,8,25,18,0,284.0,51.0,3.6,19.9,92.0,372.08,299.1
2018,8,25,18,15,189.0,34.0,3.55,19.15,56.5,264.19,196.3
2018,8,25,18,30,94.0,17.0,3.5,18.4,21.0,129.07,0.0
2018,8,25,18,45,47.0,8.5,3.4,17.65,10.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,1.8,11.3,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.1,11.9,4.0,0.0,0.0
2018,8,26,5,45,78.5,13.5,2.4,12.5,18.5,10.62,0.0
2018,8,26,6,0,129.0,22.0,2.7,13.1,33.0,16.74,6.93
2018,8,26,6,15,174.5,34.5,2.75,13.75,60.0,26.01,16.94
2018,8,26,6,30,220.0,47.0,2.8,14.4,87.0,35.11,25.44
2018,8,26,6,45,128.5,57.5,2.85,15.0,82.5,42.57,32.29
2018,8,26,7,0,37.0,68.0,2.9,15.6,78.0,51.46,40.23
2018,8,26,7,15,34.0,91.5,2.85,16.3,102.5,67.52,54.28
2018,8,26,7,30,31.0,115.0,2.8,17.0,127.0,83.09,67.62
2018,8,26,7,45,192.5,142.0,2.7,17.65,231.5,96.53,78.88
2018,8,26,8,0,354.0,169.0,2.6,18.3,336.0,115.09,94.33
2018,8,26,8,15,573.0,138.0,2.55,19.1,443.0,97.12,78.35
2018,8,26,8,30,792.0,107.0,2.5,19.9,550.0,87.31,69.51
2018,8,26,8,45,811.5,110.0,2.4,20.65,596.5,88.76,70.31
2018,8,26,9,0,831.0,113.0,2.3,21.4,643.0,90.14,71.05
2018,8,26,9,15,848.5,114.0,2.3,22.2,685.5,90.17,70.66
2018,8,26,9,30,866.0,115.0,2.3,23.0,728.0,90.22,70.3
2018,8,26,9,45,881.5,114.5,2.35,23.75,765.5,99.11,77.29
2018,8,26,10,0,897.0,114.0,2.4,24.5,803.0,109.51,73.21
2018,8,26,10,15,906.0,115.0,2.45,25.2,833.0,168.64,94.89
2018,8,26,10,30,915.0,116.0,2.5,25.9,863.0,228.78,134.16
2018,8,26,10,45,922.5,115.5,2.6,26.6,885.5,288.51,181.05
2018,8,26,11,0,930.0,115.0,2.7,27.3,908.0,348.58,231.26
2018,8,26,11,15,934.5,115.0,2.8,27.75,923.0,408.05,281.88
2018,8,26,11,30,939.0,115.0,2.9,28.2,938.0,467.09,331.47
2018,8,26,11,45,942.5,114.0,3.05,28.7,945.0,524.3,378.54
2018,8,26,12,0,946.0,113.0,3.2,29.2,952.0,580.43,423.46
2018,8,26,12,15,942.5,115.0,3.3,29.45,949.5,633.51,465.17
2018,8,26,12,30,939.0,117.0,3.4,29.7,947.0,684.49,504.2
2018,8,26,12,45,933.0,119.0,3.5,29.9,936.0,731.49,539.58
2018,8,26,13,0,927.0,121.0,3.6,30.1,925.0,775.76,572.27
2018,8,26,13,15,923.0,119.5,3.7,30.1,906.5,815.63,601.61
2018,8,26,13,30,919.0,118.0,3.8,30.1,888.0,852.4,627.2
2018,8,26,13,45,913.0,115.5,3.9,30.1,862.0,883.33,648.91
2018,8,26,14,0,907.0,113.0,4.0,30.1,836.0,910.68,668.34
2018,8,26,14,15,899.5,111.5,4.05,29.8,804.5,934.05,685.83
2018,8,26,14,30,892.0,110.0,4.1,29.5,773.0,953.71,701.05
2018,8,26,14,45,881.5,107.5,4.2,29.2,734.5,965.72,711.69
2018,8,26,15,0,871.0,105.0,4.3,28.9,696.0,973.81,719.98
2018,8,26,15,15,856.0,102.0,4.3,28.9,652.0,985.79,729.7
2018,8,26,15,30,841.0,99.0,4.3,28.9,608.0,981.17,728.48
2018,8,26,15,45,820.0,96.0,4.35,27.8,559.0,966.64,724.28
2018,8,26,16,0,799.0,93.0,4.4,26.7,510.0,948.28,717.49
2018,8,26,16,15,771.5,88.5,4.35,25.8,458.0,917.93,701.18
2018,8,26,16,30,744.0,84.0,4.3,24.9,406.0,884.21,682.15
2018,8,26,16,45,705.0,79.0,4.25,24.05,352.5,842.96,656.96
2018,8,26,17,0,666.0,74.0,4.2,23.2,299.0,792.73,624.17
2018,8,26,17,15,612.5,67.0,4.1,22.1,246.5,723.98,576.33
2018,8,26,17,30,559.0,60.0,4.0,21.0,194.0,654.5,525.14
2018,8,26,17,45,477.5,51.5,3.9,19.95,146.0,557.16,448.89
2018,8,26,18,0,396.0,43.0,3.8,18.9,98.0,461.53,368.98
2018,8,26,18,15,270.0,30.0,3.7,18.15,60.5,327.31,238.5
2018,8,26,18,30,144.0,17.0,3.6,17.4,23.0,132.26,0.0
2018,8,26,18,45,72.0,8.5,3.55,16.7,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.55,13.35,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.7,13.7,3.0,0.0,0.0
2018,8,27,5,45,124.5,15.5,2.9,14.1,24.5,12.2,0.0
2018,8,27,6,0,231.0,28.0,3.1,14.5,46.0,23.0,11.05
2018,8,27,6,15,347.5,38.5,3.15,15.05,89.5,31.5,21.5
2018,8,27,6,30,464.0,49.0,3.2,15.6,133.0,40.1,29.65
2018,8,27,6,45,272.5,63.0,3.2,16.15,116.5,46.51,35.59
2018,8,27,7,0,81.0,77.0,3.2,16.7,100.0,56.82,44.76
2018,8,27,7,15,242.0,94.5,3.15,17.3,182.0,68.38,54.81
2018,8,27,7,30,403.0,112.0,3.1,17.9,264.0,79.31,64.1
2018,8,27,7,45,573.0,98.5,3.05,18.55,349.5,73.73,58.89
2018,8,27,8,0,743.0,85.0,3.0,19.2,435.0,72.47,57.45
2018,8,27,8,15,765.5,89.5,2.95,19.8,484.0,75.5,59.71
2018,8,27,8,30,788.0,94.0,2.9,20.4,533.0,78.41,61.84
2018,8,27,8,45,805.0,97.0,2.9,21.05,578.0,80.08,62.89
2018,8,27,9,0,822.0,100.0,2.9,21.7,623.0,81.68,63.88
2018,8,27,9,15,820.0,110.0,2.9,22.25,660.0,86.96,67.99
2018,8,27,9,30,818.0,120.0,2.9,22.8,697.0,91.86,71.76
2018,8,27,9,45,808.0,133.0,2.9,23.35,727.0,97.92,76.47
2018,8,27,10,0,798.0,146.0,2.9,23.9,757.0,112.71,77.41
2018,8,27,10,15,808.0,147.5,2.95,24.4,786.0,167.87,98.34
2018,8,27,10,30,818.0,149.0,3.0,24.9,815.0,224.42,135.59
2018,8,27,10,45,825.5,149.5,3.1,25.4,836.5,280.94,180.17
2018,8,27,11,0,833.0,150.0,3.2,25.9,858.0,338.06,228.12
2018,8,27,11,15,837.5,150.5,3.25,26.25,872.0,394.52,276.33
2018,8,27,11,30,842.0,151.0,3.3,26.6,886.0,450.78,323.77
2018,8,27,11,45,845.0,150.5,3.35,27.0,892.5,505.18,368.7
2018,8,27,12,0,848.0,150.0,3.4,27.4,899.0,558.68,411.67
2018,8,27,12,15,846.0,150.5,3.5,27.6,896.5,608.95,451.56
2018,8,27,12,30,844.0,151.0,3.6,27.8,894.0,657.36,489.07
2018,8,27,12,45,839.0,152.0,3.7,28.0,884.0,702.1,523.09
2018,8,27,13,0,834.0,153.0,3.8,28.2,874.0,744.29,554.61
2018,8,27,13,15,829.0,152.0,3.85,28.15,856.5,781.97,582.88
2018,8,27,13,30,824.0,151.0,3.9,28.1,839.0,816.63,608.61
2018,8,27,13,45,816.5,149.0,3.95,28.05,814.0,845.13,628.9
2018,8,27,14,0,809.0,147.0,4.0,28.0,789.0,870.14,646.94
2018,8,27,14,15,799.5,144.5,4.05,27.8,757.5,889.31,661.54
2018,8,27,14,30,790.0,142.0,4.1,27.6,726.0,904.75,673.83
2018,8,27,14,45,777.0,138.0,4.15,27.35,688.0,911.58,680.62
2018,8,27,15,0,764.0,134.0,4.2,27.1,650.0,914.49,684.99
2018,8,27,15,15,746.5,130.5,4.2,27.1,607.5,917.35,688.61
2018,8,27,15,30,729.0,127.0,4.2,27.1,565.0,909.32,684.94
2018,8,27,15,45,708.0,121.5,4.2,26.15,518.5,891.75,677.42
2018,8,27,16,0,687.0,116.0,4.2,25.2,472.0,870.66,667.43
2018,8,27,16,15,660.0,109.5,4.15,24.55,423.0,839.05,648.81
2018,8,27,16,30,633.0,103.0,4.1,23.9,374.0,804.43,627.68
2018,8,27,16,45,596.0,95.0,4.05,23.2,323.5,755.38,595.48
2018,8,27,17,0,559.0,87.0,4.0,22.5,273.0,704.21,560.54
2018,8,27,17,15,506.0,77.5,3.9,21.65,223.5,634.16,509.77
2018,8,27,17,30,453.0,68.0,3.8,20.8,174.0,563.44,455.88
2018,8,27,17,45,378.0,56.0,3.65,19.9,129.5,465.38,377.37
2018,8,27,18,0,303.0,44.0,3.5,19.0,85.0,377.73,302.69
2018,8,27,18,15,199.0,29.5,3.45,18.4,51.5,263.57,185.18
2018,8,27,18,30,95.0,15.0,3.4,17.8,18.0,90.06,0.0
2018,8,27,18,45,47.5,7.5,3.3,17.2,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.05,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,8,28,5,45,24.0,8.5,2.3,13.9,10.0,6.69,0.0
2018,8,28,6,0,45.0,16.0,2.6,14.3,19.0,12.39,3.04
2018,8,28,6,15,28.5,26.0,2.65,14.8,28.5,20.28,11.83
2018,8,28,6,30,12.0,36.0,2.7,15.3,38.0,27.99,19.04
2018,8,28,6,45,6.0,44.5,2.75,15.8,45.5,34.09,24.66
2018,8,28,7,0,0.0,53.0,2.8,16.3,53.0,40.57,30.47
2018,8,28,7,15,0.0,62.5,2.8,16.75,62.5,47.9,36.9
2018,8,28,7,30,0.0,72.0,2.8,17.2,72.0,55.25,43.22
2018,8,28,7,45,0.0,78.5,2.85,17.7,78.5,60.25,47.36
2018,8,28,8,0,0.0,85.0,2.9,18.2,85.0,65.21,51.4
2018,8,28,8,15,0.0,102.5,2.9,18.85,102.5,77.91,62.03
2018,8,28,8,30,0.0,120.0,2.9,19.5,120.0,90.45,72.36
2018,8,28,8,45,0.5,131.5,2.9,20.1,132.0,98.75,78.99
2018,8,28,9,0,1.0,143.0,2.9,20.7,144.0,106.98,85.49
2018,8,28,9,15,6.5,183.0,2.95,21.25,187.5,134.22,107.81
2018,8,28,9,30,12.0,223.0,3.0,21.8,231.0,160.49,128.98
2018,8,28,9,45,29.0,261.5,3.05,22.35,283.0,172.78,138.46
2018,8,28,10,0,46.0,300.0,3.1,22.9,335.0,194.7,148.45
2018,8,28,10,15,303.5,269.0,3.2,23.35,514.0,189.17,133.27
2018,8,28,10,30,561.0,238.0,3.3,23.8,693.0,227.11,149.11
2018,8,28,10,45,727.0,174.0,3.35,24.25,780.0,267.81,174.91
2018,8,28,11,0,893.0,110.0,3.4,24.7,867.0,333.6,224.17
2018,8,28,11,15,897.5,110.5,3.45,25.0,881.5,391.19,274.13
2018,8,28,11,30,902.0,111.0,3.5,25.3,896.0,448.38,323.23
2018,8,28,11,45,905.0,110.0,3.55,25.6,902.5,503.23,369.46
2018,8,28,12,0,908.0,109.0,3.6,25.9,909.0,556.98,413.58
2018,8,28,12,15,907.5,109.5,3.65,26.05,907.5,608.57,455.09
2018,8,28,12,30,907.0,110.0,3.7,26.2,906.0,658.33,494.13
2018,8,28,12,45,906.0,109.5,3.75,26.35,897.0,704.89,529.95
2018,8,28,13,0,905.0,109.0,3.8,26.5,888.0,749.09,563.32
2018,8,28,13,15,902.5,107.0,3.8,26.5,871.0,788.26,592.2
2018,8,28,13,30,900.0,105.0,3.8,26.5,854.0,824.48,617.51
2018,8,28,13,45,896.5,103.5,3.85,26.55,830.5,857.23,640.54
2018,8,28,14,0,893.0,102.0,3.9,26.6,807.0,886.7,661.39
2018,8,28,14,15,886.5,99.5,3.9,26.4,776.0,909.08,677.93
2018,8,28,14,30,880.0,97.0,3.9,26.2,745.0,927.78,692.18
2018,8,28,14,45,871.0,94.0,3.9,26.05,707.5,939.84,702.0
2018,8,28,15,0,862.0,91.0,3.9,25.9,670.0,948.07,709.47
2018,8,28,15,15,847.5,89.0,3.9,25.9,627.0,948.29,711.31
2018,8,28,15,30,833.0,87.0,3.9,25.9,584.0,944.74,710.82
2018,8,28,15,45,816.5,84.0,3.85,25.2,538.0,946.59,715.88
2018,8,28,16,0,800.0,81.0,3.8,24.5,492.0,932.55,710.09
2018,8,28,16,15,777.5,77.0,3.75,23.9,442.5,907.68,696.56
2018,8,28,16,30,755.0,73.0,3.7,23.3,393.0,879.53,680.49
2018,8,28,16,45,721.5,68.0,3.65,22.75,341.0,836.18,652.88
2018,8,28,17,0,688.0,63.0,3.6,22.2,289.0,790.33,622.41
2018,8,28,17,15,636.0,57.5,3.5,21.35,237.5,731.29,580.99
2018,8,28,17,30,584.0,52.0,3.4,20.5,186.0,665.36,531.73
2018,8,28,17,45,503.5,44.0,3.3,19.7,138.5,569.71,456.19
2018,8,28,18,0,423.0,36.0,3.2,18.9,91.0,476.54,376.9
2018,8,28,18,15,279.5,25.5,3.05,18.3,55.0,324.72,216.68
2018,8,28,18,30,136.0,15.0,2.9,17.7,19.0,123.6,0.0
2018,8,28,18,45,68.0,7.5,2.8,17.1,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.25,12.9,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.4,13.5,2.0,0.0,0.0
2018,8,29,5,45,141.5,15.0,1.6,14.15,24.5,11.8,0.0
2018,8,29,6,0,265.0,27.0,1.8,14.8,47.0,22.35,9.3
2018,8,29,6,15,371.0,37.0,1.9,15.45,88.5,30.46,20.47
2018,8,29,6,30,477.0,47.0,2.0,16.1,130.0,38.66,28.29
2018,8,29,6,45,542.5,54.5,2.05,16.7,179.5,44.6,33.82
2018,8,29,7,0,608.0,62.0,2.1,17.3,229.0,50.56,39.15
2018,8,29,7,15,652.0,67.5,2.1,17.9,280.5,54.77,42.76
2018,8,29,7,30,696.0,73.0,2.1,18.5,332.0,58.97,46.24
2018,8,29,7,45,727.5,77.5,2.1,19.05,383.5,67.29,53.22
2018,8,29,8,0,759.0,82.0,2.1,19.6,435.0,70.69,55.84
2018,8,29,8,15,782.5,85.5,2.1,20.2,484.5,73.14,57.6
2018,8,29,8,30,806.0,89.0,2.1,20.8,534.0,75.53,59.3
2018,8,29,8,45,825.0,91.0,2.1,21.45,580.0,76.76,59.98
2018,8,29,9,0,844.0,93.0,2.1,22.1,626.0,86.67,67.98
2018,8,29,9,15,858.5,95.0,2.2,22.7,667.5,88.24,68.93
2018,8,29,9,30,873.0,97.0,2.3,23.3,709.0,89.69,69.81
2018,8,29,9,45,885.5,98.0,2.35,23.9,745.5,90.42,70.09
2018,8,29,10,0,898.0,99.0,2.4,24.5,782.0,98.79,76.68
2018,8,29,10,15,906.0,99.5,2.5,25.0,810.5,157.47,86.98
2018,8,29,10,30,914.0,100.0,2.6,25.5,839.0,217.0,125.58
2018,8,29,10,45,921.0,100.5,2.7,26.0,862.0,276.97,172.84
2018,8,29,11,0,928.0,101.0,2.8,26.5,885.0,337.23,223.64
2018,8,29,11,15,932.0,101.0,2.9,26.8,899.0,396.22,274.43
2018,8,29,11,30,936.0,101.0,3.0,27.1,913.0,454.67,324.21
2018,8,29,11,45,938.5,101.0,3.15,27.45,920.0,511.67,371.79
2018,8,29,12,0,941.0,101.0,3.3,27.8,927.0,567.5,417.18
2018,8,29,12,15,939.5,102.0,3.35,27.95,925.0,620.45,459.28
2018,8,29,12,30,938.0,103.0,3.4,28.1,923.0,671.41,498.78
2018,8,29,12,45,934.0,104.0,3.5,28.25,913.0,718.5,534.73
2018,8,29,13,0,930.0,105.0,3.6,28.4,903.0,762.96,568.08
2018,8,29,13,15,927.5,104.0,3.7,28.45,886.0,803.96,598.02
2018,8,29,13,30,925.0,103.0,3.8,28.5,869.0,841.98,624.58
2018,8,29,13,45,920.5,101.0,3.9,28.5,844.0,874.24,647.38
2018,8,29,14,0,916.0,99.0,4.0,28.5,819.0,903.04,667.97
2018,8,29,14,15,909.0,97.0,4.05,28.3,787.5,926.04,685.08
2018,8,29,14,30,902.0,95.0,4.1,28.1,756.0,945.29,699.88
2018,8,29,14,45,891.5,93.5,4.15,27.9,718.0,958.01,710.52
2018,8,29,15,0,881.0,92.0,4.2,27.7,680.0,966.85,718.81
2018,8,29,15,15,866.5,89.5,4.2,27.7,636.0,966.77,720.49
2018,8,29,15,30,852.0,87.0,4.2,27.7,592.0,962.81,719.78
2018,8,29,15,45,833.5,84.0,4.25,26.85,544.5,962.75,724.6
2018,8,29,16,0,815.0,81.0,4.3,26.0,497.0,946.72,718.56
2018,8,29,16,15,789.5,77.5,4.25,25.35,446.0,919.46,703.62
2018,8,29,16,30,764.0,74.0,4.2,24.7,395.0,888.88,686.06
2018,8,29,16,45,726.5,69.5,4.15,24.1,342.0,842.11,656.19
2018,8,29,17,0,689.0,65.0,4.1,23.5,289.0,792.83,623.31
2018,8,29,17,15,487.5,64.0,3.95,22.7,208.0,597.88,479.77
2018,8,29,17,30,286.0,63.0,3.8,21.9,127.0,391.75,319.67
2018,8,29,17,45,193.0,46.0,3.65,21.1,84.0,279.19,227.01
2018,8,29,18,0,100.0,29.0,3.5,20.3,41.0,145.27,114.28
2018,8,29,18,15,73.0,18.5,3.3,19.7,25.0,104.66,62.24
2018,8,29,18,30,46.0,8.0,3.1,19.1,9.0,44.02,0.0
2018,8,29,18,45,23.0,4.0,2.9,18.55,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.65,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.1,1.0,0.0,0.0
2018,8,30,5,45,8.5,8.0,1.35,15.55,8.5,6.29,0.0
2018,8,30,6,0,12.0,15.0,1.5,16.0,16.0,11.82,1.78
2018,8,30,6,15,6.0,28.5,1.6,16.45,29.0,21.81,12.96
2018,8,30,6,30,0.0,42.0,1.7,16.9,42.0,31.94,22.31
2018,8,30,6,45,0.0,61.5,1.8,17.35,61.5,46.04,34.98
2018,8,30,7,0,0.0,81.0,1.9,17.8,81.0,59.98,47.32
2018,8,30,7,15,5.0,102.5,1.85,18.15,104.5,75.13,60.51
2018,8,30,7,30,10.0,124.0,1.8,18.5,128.0,90.14,73.32
2018,8,30,7,45,17.5,146.0,1.7,18.8,154.0,105.36,86.1
2018,8,30,8,0,25.0,168.0,1.6,19.1,180.0,120.45,98.55
2018,8,30,8,15,31.5,190.0,1.6,19.5,206.5,129.67,105.82
2018,8,30,8,30,38.0,212.0,1.6,19.9,233.0,142.96,116.44
2018,8,30,8,45,39.0,228.0,1.55,20.3,251.0,152.64,123.9
2018,8,30,9,0,40.0,244.0,1.5,20.7,269.0,162.07,131.1
2018,8,30,9,15,60.5,272.0,1.55,21.25,313.0,177.94,143.47
2018,8,30,9,30,81.0,300.0,1.6,21.8,357.0,193.29,155.28
2018,8,30,9,45,158.0,321.5,1.6,22.35,439.0,194.66,155.69
2018,8,30,10,0,235.0,343.0,1.6,22.9,521.0,209.24,166.76
2018,8,30,10,15,370.5,315.5,1.75,23.35,608.5,219.26,153.71
2018,8,30,10,30,506.0,288.0,1.9,23.8,696.0,248.08,166.78
2018,8,30,10,45,605.0,252.0,2.0,24.3,752.5,286.75,192.94
2018,8,30,11,0,704.0,216.0,2.1,24.8,809.0,337.27,231.26
2018,8,30,11,15,724.0,199.0,2.2,25.2,817.5,382.94,269.96
2018,8,30,11,30,744.0,182.0,2.3,25.6,826.0,431.51,310.69
2018,8,30,11,45,628.5,238.5,2.45,25.95,785.0,466.16,341.66
2018,8,30,12,0,513.0,295.0,2.6,26.3,744.0,492.11,363.99
2018,8,30,12,15,630.0,246.5,2.7,26.5,796.5,560.09,415.83
2018,8,30,12,30,747.0,198.0,2.8,26.7,849.0,636.4,473.19
2018,8,30,12,45,816.5,164.0,2.9,26.9,868.0,696.01,518.08
2018,8,30,13,0,886.0,130.0,3.0,27.1,887.0,752.29,560.45
2018,8,30,13,15,882.5,128.5,3.1,27.1,869.5,791.04,589.51
2018,8,30,13,30,879.0,127.0,3.2,27.1,852.0,826.83,614.91
2018,8,30,13,45,873.5,125.0,3.25,27.1,827.0,857.39,636.36
2018,8,30,14,0,868.0,123.0,3.3,27.1,802.0,884.56,655.62
2018,8,30,14,15,860.5,120.5,3.35,26.95,771.0,917.77,679.45
2018,8,30,14,30,853.0,118.0,3.4,26.8,740.0,936.01,693.34
2018,8,30,14,45,842.5,115.0,3.5,26.6,702.0,947.06,703.19
2018,8,30,15,0,832.0,112.0,3.6,26.4,664.0,954.16,710.67
