Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,15,15,815.5,108.5,3.6,26.4,620.0,950.93,710.21
2018,8,30,15,30,799.0,105.0,3.6,26.4,576.0,943.7,707.3
2018,8,30,15,45,778.5,101.5,3.65,25.65,528.5,928.64,701.58
2018,8,30,16,0,758.0,98.0,3.7,24.9,481.0,909.83,693.29
2018,8,30,16,15,731.0,92.0,3.7,24.3,430.0,885.24,680.13
2018,8,30,16,30,704.0,86.0,3.7,23.7,379.0,850.77,659.65
2018,8,30,16,45,665.0,80.5,3.75,23.1,327.0,802.41,628.72
2018,8,30,17,0,626.0,75.0,3.8,22.5,275.0,751.9,594.87
2018,8,30,17,15,568.0,67.0,3.7,21.65,223.5,678.19,541.73
2018,8,30,17,30,510.0,59.0,3.6,20.8,172.0,604.01,485.24
2018,8,30,17,45,421.5,49.5,3.55,20.0,126.0,500.36,402.3
2018,8,30,18,0,333.0,40.0,3.5,19.2,80.0,398.87,314.81
2018,8,30,18,15,209.5,26.0,3.45,18.6,47.0,258.23,142.58
2018,8,30,18,30,86.0,12.0,3.4,18.0,14.0,79.82,0.0
2018,8,30,18,45,43.0,6.0,3.3,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.35,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,12.0,6.0,1.85,14.4,6.5,4.72,0.0
2018,8,31,6,0,12.0,10.0,2.1,14.9,11.0,8.09,0.0
2018,8,31,6,15,24.0,21.5,2.1,15.5,25.0,16.95,8.82
2018,8,31,6,30,36.0,33.0,2.1,16.1,39.0,25.64,16.86
2018,8,31,6,45,36.0,44.0,2.1,16.7,52.0,33.73,24.21
2018,8,31,7,0,36.0,55.0,2.1,17.3,65.0,42.46,32.0
2018,8,31,7,15,18.0,69.5,1.95,17.95,74.5,52.67,40.92
2018,8,31,7,30,0.0,84.0,1.8,18.6,84.0,63.58,50.26
2018,8,31,7,45,4.0,113.0,1.7,19.3,115.0,83.96,67.58
2018,8,31,8,0,8.0,142.0,1.6,20.0,146.0,103.84,84.13
2018,8,31,8,15,47.0,183.5,1.55,20.8,209.0,126.36,102.54
2018,8,31,8,30,86.0,225.0,1.5,21.6,272.0,150.83,122.2
2018,8,31,8,45,263.5,223.0,1.45,22.4,384.5,141.38,113.55
2018,8,31,9,0,441.0,221.0,1.4,23.2,497.0,136.57,108.91
2018,8,31,9,15,645.5,164.0,1.45,23.95,597.5,107.02,84.03
2018,8,31,9,30,850.0,107.0,1.5,24.7,698.0,85.33,65.75
2018,8,31,9,45,862.0,108.0,1.6,25.45,733.5,95.22,73.57
2018,8,31,10,0,874.0,109.0,1.7,26.2,769.0,101.48,78.31
2018,8,31,10,15,882.5,109.5,1.8,26.85,797.5,159.08,88.71
2018,8,31,10,30,891.0,110.0,1.9,27.5,826.0,217.61,125.8
2018,8,31,10,45,897.0,111.0,2.0,28.2,848.0,276.59,171.43
2018,8,31,11,0,903.0,112.0,2.1,28.9,870.0,335.79,220.39
2018,8,31,11,15,907.0,112.0,2.25,29.35,883.5,393.66,269.34
2018,8,31,11,30,911.0,112.0,2.4,29.8,897.0,451.02,317.32
2018,8,31,11,45,912.5,112.0,2.5,30.25,903.0,506.52,362.71
2018,8,31,12,0,914.0,112.0,2.6,30.7,909.0,560.78,405.84
2018,8,31,12,15,916.0,111.0,2.8,30.9,908.0,613.09,447.08
2018,8,31,12,30,918.0,110.0,3.0,31.1,907.0,663.7,486.11
2018,8,31,12,45,919.5,107.5,3.15,31.35,898.0,710.79,521.57
2018,8,31,13,0,921.0,105.0,3.3,31.6,889.0,755.55,554.72
2018,8,31,13,15,917.5,104.0,3.45,31.55,871.5,795.38,583.99
2018,8,31,13,30,914.0,103.0,3.6,31.5,854.0,832.16,609.87
2018,8,31,13,45,909.0,101.5,3.8,31.45,829.0,864.04,632.79
2018,8,31,14,0,904.0,100.0,4.0,31.4,804.0,892.48,653.55
2018,8,31,14,15,897.0,98.5,4.1,31.1,773.0,915.62,671.13
2018,8,31,14,30,890.0,97.0,4.2,30.8,742.0,935.07,686.48
2018,8,31,14,45,880.0,94.5,4.35,30.5,704.0,946.87,697.22
2018,8,31,15,0,870.0,92.0,4.5,30.2,666.0,954.78,705.63
2018,8,31,15,15,855.0,89.5,4.5,30.2,622.0,953.98,706.82
2018,8,31,15,30,840.0,87.0,4.5,30.2,578.0,961.49,713.83
2018,8,31,15,45,822.5,83.0,4.65,29.05,530.5,948.76,711.37
2018,8,31,16,0,805.0,79.0,4.8,27.9,483.0,932.29,706.84
2018,8,31,16,15,781.0,75.5,4.7,27.05,433.0,906.45,692.93
2018,8,31,16,30,757.0,72.0,4.6,26.2,383.0,877.33,676.39
2018,8,31,16,45,721.0,67.0,4.55,25.4,330.5,831.42,647.38
2018,8,31,17,0,685.0,62.0,4.5,24.6,278.0,783.06,615.31
2018,8,31,17,15,629.5,56.5,4.3,23.55,226.5,721.24,571.35
2018,8,31,17,30,574.0,51.0,4.1,22.5,175.0,652.28,519.14
2018,8,31,17,45,482.5,43.0,3.9,21.45,127.5,547.19,435.57
2018,8,31,18,0,391.0,35.0,3.7,20.4,80.0,444.98,346.46
2018,8,31,18,15,240.5,22.5,3.6,19.65,46.0,276.64,125.32
2018,8,31,18,30,90.0,10.0,3.5,18.9,12.0,81.35,0.0
2018,8,31,18,45,45.0,5.0,3.35,18.15,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.55,13.6,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,9,1,5,45,88.5,13.0,2.05,14.6,18.5,10.23,0.0
2018,9,1,6,0,165.0,25.0,2.3,15.1,36.0,18.98,4.36
2018,9,1,6,15,293.5,37.0,2.25,15.7,78.0,30.2,19.99
2018,9,1,6,30,422.0,49.0,2.2,16.3,120.0,40.0,29.33
2018,9,1,6,45,421.0,63.5,2.2,16.9,155.0,50.67,39.07
2018,9,1,7,0,420.0,78.0,2.2,17.5,190.0,58.13,45.74
2018,9,1,7,15,488.5,88.0,2.05,18.45,245.5,67.84,54.09
2018,9,1,7,30,557.0,98.0,1.9,19.4,301.0,74.83,59.85
2018,9,1,7,45,636.5,96.5,1.8,20.3,362.0,73.79,58.56
2018,9,1,8,0,716.0,95.0,1.7,21.2,423.0,73.28,57.71
2018,9,1,8,15,742.0,99.5,1.7,22.0,472.5,75.94,59.58
2018,9,1,8,30,768.0,104.0,1.7,22.8,522.0,85.05,66.86
2018,9,1,8,45,787.0,107.5,1.7,23.6,568.0,86.86,67.94
2018,9,1,9,0,806.0,111.0,1.7,24.4,614.0,88.61,68.96
2018,9,1,9,15,809.5,119.5,1.8,25.05,653.0,93.0,72.22
2018,9,1,9,30,813.0,128.0,1.9,25.7,692.0,97.09,75.22
2018,9,1,9,45,810.0,138.0,2.0,26.35,723.5,101.61,78.56
2018,9,1,10,0,807.0,148.0,2.1,27.0,755.0,110.59,85.5
2018,9,1,10,15,816.0,150.5,2.25,27.5,784.0,167.12,97.17
2018,9,1,10,30,825.0,153.0,2.4,28.0,813.0,224.92,133.99
2018,9,1,10,45,831.5,155.0,2.55,28.55,835.5,282.92,178.7
2018,9,1,11,0,838.0,157.0,2.7,29.1,858.0,341.44,226.86
2018,9,1,11,15,841.5,158.0,2.8,29.45,871.5,398.56,274.86
2018,9,1,11,30,845.0,159.0,2.9,29.8,885.0,455.35,322.06
2018,9,1,11,45,846.0,159.0,3.05,30.2,890.0,509.71,366.49
2018,9,1,12,0,847.0,159.0,3.2,30.6,895.0,562.94,408.88
2018,9,1,12,15,842.5,161.5,3.35,30.8,892.0,613.62,448.61
2018,9,1,12,30,838.0,164.0,3.5,31.0,889.0,662.24,485.86
2018,9,1,12,45,831.0,166.0,3.6,31.2,878.0,706.52,519.07
2018,9,1,13,0,824.0,168.0,3.7,31.4,867.0,748.07,549.69
2018,9,1,13,15,819.5,166.5,3.8,31.4,849.5,785.57,577.57
2018,9,1,13,30,815.0,165.0,3.9,31.4,832.0,820.05,603.06
2018,9,1,13,45,807.5,163.0,3.95,31.35,806.5,848.42,623.47
2018,9,1,14,0,800.0,161.0,4.0,31.3,781.0,873.27,641.21
2018,9,1,14,15,790.0,157.5,4.05,31.05,748.5,890.86,654.75
2018,9,1,14,30,780.0,154.0,4.1,30.8,716.0,912.37,671.15
2018,9,1,14,45,766.5,150.0,4.1,30.5,678.0,919.07,677.68
2018,9,1,15,0,753.0,146.0,4.1,30.2,640.0,921.85,681.88
2018,9,1,15,15,734.5,141.0,4.1,30.2,596.0,914.76,678.81
2018,9,1,15,30,716.0,136.0,4.1,30.2,552.0,903.8,673.31
2018,9,1,15,45,693.5,129.5,4.1,29.15,504.5,883.4,664.27
2018,9,1,16,0,671.0,123.0,4.1,28.1,457.0,859.42,652.66
2018,9,1,16,15,643.0,115.0,4.05,27.3,407.0,824.88,632.48
2018,9,1,16,30,615.0,107.0,4.0,26.5,357.0,787.29,609.63
2018,9,1,16,45,574.5,98.0,3.95,25.65,306.0,733.56,574.33
2018,9,1,17,0,534.0,89.0,3.9,24.8,255.0,677.71,535.98
2018,9,1,17,15,476.5,78.0,3.75,23.75,205.0,601.84,480.57
2018,9,1,17,30,419.0,67.0,3.6,22.7,155.0,522.49,419.45
2018,9,1,17,45,336.5,53.0,3.5,21.6,111.0,423.55,339.57
2018,9,1,18,0,254.0,39.0,3.4,20.5,67.0,328.93,256.02
2018,9,1,18,15,151.0,23.5,3.35,19.8,38.0,198.87,60.98
2018,9,1,18,30,48.0,8.0,3.3,19.1,9.0,45.39,0.0
2018,9,1,18,45,24.0,4.0,3.3,18.4,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,2,5,45,64.0,12.0,1.9,13.85,16.0,9.44,0.0
2018,9,2,6,0,128.0,24.0,2.1,14.4,32.0,18.14,2.69
2018,9,2,6,15,247.5,38.5,2.1,15.05,72.5,29.19,19.11
2018,9,2,6,30,367.0,53.0,2.1,15.7,113.0,40.35,29.68
2018,9,2,6,45,445.0,62.5,2.1,16.4,162.0,50.15,38.67
2018,9,2,7,0,523.0,72.0,2.1,17.1,211.0,57.35,45.13
2018,9,2,7,15,574.5,80.0,2.05,18.0,263.0,63.05,50.0
2018,9,2,7,30,626.0,88.0,2.0,18.9,315.0,68.68,54.64
2018,9,2,7,45,664.0,93.0,1.95,19.8,366.5,71.89,57.05
2018,9,2,8,0,702.0,98.0,1.9,20.7,418.0,75.07,59.38
2018,9,2,8,15,729.5,103.0,1.9,21.6,468.0,78.0,61.45
2018,9,2,8,30,757.0,108.0,1.9,22.5,518.0,80.84,63.41
2018,9,2,8,45,778.0,111.0,1.9,23.45,564.0,89.07,69.85
2018,9,2,9,0,799.0,114.0,1.9,24.4,610.0,90.45,70.52
2018,9,2,9,15,806.0,120.5,1.95,25.35,649.0,93.62,72.67
2018,9,2,9,30,813.0,127.0,2.0,26.3,688.0,96.58,74.64
2018,9,2,9,45,814.0,134.5,2.05,27.25,720.5,99.77,76.78
2018,9,2,10,0,815.0,142.0,2.1,28.2,753.0,106.63,81.89
2018,9,2,10,15,824.5,144.0,2.1,28.95,782.0,163.38,93.64
2018,9,2,10,30,834.0,146.0,2.1,29.7,811.0,221.44,130.01
2018,9,2,10,45,841.5,146.5,2.15,30.5,833.0,279.18,173.86
2018,9,2,11,0,849.0,147.0,2.2,31.3,855.0,337.47,221.1
2018,9,2,11,15,854.0,147.5,2.25,31.85,869.0,395.24,268.77
2018,9,2,11,30,859.0,148.0,2.3,32.4,883.0,452.78,315.58
2018,9,2,11,45,862.0,147.5,2.35,32.95,889.5,508.22,359.7
2018,9,2,12,0,865.0,147.0,2.4,33.5,896.0,562.67,401.75
2018,9,2,12,15,859.5,149.5,2.5,33.8,892.0,613.44,440.52
2018,9,2,12,30,854.0,152.0,2.6,34.1,888.0,662.01,476.68
2018,9,2,12,45,844.5,155.5,2.65,34.4,876.0,706.37,508.79
2018,9,2,13,0,835.0,159.0,2.7,34.7,864.0,747.8,538.15
2018,9,2,13,15,831.0,157.0,2.8,34.7,846.0,785.44,565.51
2018,9,2,13,30,827.0,155.0,2.9,34.7,828.0,820.05,590.54
2018,9,2,13,45,821.0,152.0,3.0,34.7,803.0,848.9,610.6
2018,9,2,14,0,815.0,149.0,3.1,34.7,778.0,874.26,628.4
2018,9,2,14,15,805.5,145.5,3.2,34.4,745.5,892.44,642.48
2018,9,2,14,30,796.0,142.0,3.3,34.1,713.0,906.8,654.3
2018,9,2,14,45,784.0,138.0,3.4,33.85,675.0,914.45,661.84
2018,9,2,15,0,772.0,134.0,3.5,33.6,637.0,925.66,671.95
2018,9,2,15,15,753.0,130.0,3.5,33.6,593.0,919.28,669.38
2018,9,2,15,30,734.0,126.0,3.5,33.6,549.0,909.02,664.51
2018,9,2,15,45,712.0,120.0,3.6,32.45,501.5,889.66,657.32
2018,9,2,16,0,690.0,114.0,3.7,31.3,454.0,866.75,647.58
2018,9,2,16,15,660.5,107.0,3.75,30.3,404.0,831.83,628.58
2018,9,2,16,30,631.0,100.0,3.8,29.3,354.0,793.9,606.85
2018,9,2,16,45,589.0,92.5,3.8,28.3,303.0,740.43,572.81
2018,9,2,17,0,547.0,85.0,3.8,27.3,252.0,684.84,535.62
2018,9,2,17,15,485.0,75.0,3.75,26.05,202.0,605.75,479.01
2018,9,2,17,30,423.0,65.0,3.7,24.8,152.0,522.93,416.2
2018,9,2,17,45,333.5,51.5,3.6,23.55,108.0,418.56,332.63
2018,9,2,18,0,244.0,38.0,3.5,22.3,64.0,319.26,244.47
2018,9,2,18,15,142.5,23.0,3.45,21.45,36.0,188.53,18.2
2018,9,2,18,30,41.0,8.0,3.4,20.6,8.0,39.61,0.0
2018,9,2,18,45,20.5,4.0,3.35,19.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.3,18.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,10.5,1.95,13.85,13.5,8.26,0.0
2018,9,3,6,0,96.0,21.0,2.2,14.3,27.0,15.87,0.29
2018,9,3,6,15,203.5,38.0,2.25,14.9,66.0,28.62,18.53
2018,9,3,6,30,311.0,55.0,2.3,15.5,105.0,41.34,30.53
2018,9,3,6,45,261.0,73.5,2.35,16.1,126.0,53.62,41.75
2018,9,3,7,0,211.0,92.0,2.4,16.7,147.0,65.92,52.73
2018,9,3,7,15,277.0,109.0,2.35,17.4,198.0,77.74,62.99
2018,9,3,7,30,343.0,126.0,2.3,18.1,249.0,87.53,71.24
2018,9,3,7,45,495.0,118.5,2.3,18.8,326.5,84.59,68.29
2018,9,3,8,0,647.0,111.0,2.3,19.5,404.0,82.93,66.45
2018,9,3,8,15,674.5,116.5,2.3,20.3,452.5,85.79,68.45
2018,9,3,8,30,702.0,122.0,2.3,21.1,501.0,88.56,70.35
2018,9,3,8,45,723.0,126.5,2.3,21.9,546.0,90.46,71.5
2018,9,3,9,0,744.0,131.0,2.3,22.7,591.0,92.28,72.58
2018,9,3,9,15,749.5,140.0,2.3,23.5,629.5,96.22,75.42
2018,9,3,9,30,755.0,149.0,2.3,24.3,668.0,99.89,78.02
2018,9,3,9,45,753.0,160.0,2.35,25.05,700.0,104.19,81.15
2018,9,3,10,0,751.0,171.0,2.4,25.8,732.0,111.14,86.43
2018,9,3,10,15,761.0,173.0,2.45,26.45,760.0,165.64,98.73
2018,9,3,10,30,771.0,175.0,2.5,27.1,788.0,221.57,134.28
2018,9,3,10,45,779.0,176.0,2.55,27.8,809.5,283.62,181.74
2018,9,3,11,0,787.0,177.0,2.6,28.5,831.0,339.17,227.14
2018,9,3,11,15,792.0,178.5,2.7,28.95,845.5,394.56,273.41
2018,9,3,11,30,797.0,180.0,2.8,29.4,860.0,449.89,319.11
2018,9,3,11,45,800.5,180.0,2.85,29.9,866.5,503.2,362.17
2018,9,3,12,0,804.0,180.0,2.9,30.4,873.0,555.74,403.42
2018,9,3,12,15,807.0,177.5,3.0,30.65,871.5,605.08,441.83
2018,9,3,12,30,810.0,175.0,3.1,30.9,870.0,652.95,478.24
2018,9,3,12,45,812.0,171.0,3.2,31.15,861.0,697.21,511.35
2018,9,3,13,0,814.0,167.0,3.3,31.4,852.0,739.29,542.32
2018,9,3,13,15,809.5,165.0,3.4,31.35,834.0,775.85,569.61
2018,9,3,13,30,805.0,163.0,3.5,31.3,816.0,809.38,594.56
2018,9,3,13,45,798.0,160.5,3.6,31.25,790.5,837.21,614.89
2018,9,3,14,0,791.0,158.0,3.7,31.2,765.0,861.57,632.53
2018,9,3,14,15,780.5,155.0,3.75,30.85,733.0,878.77,646.08
2018,9,3,14,30,770.0,152.0,3.8,30.5,701.0,899.8,662.42
2018,9,3,14,45,755.5,148.0,3.85,30.15,662.5,905.21,668.48
2018,9,3,15,0,741.0,144.0,3.9,29.8,624.0,906.7,672.21
2018,9,3,15,15,721.5,139.5,3.9,29.8,580.5,898.93,668.66
2018,9,3,15,30,702.0,135.0,3.9,29.8,537.0,887.31,662.69
2018,9,3,15,45,677.0,129.5,3.9,28.55,489.5,865.41,653.02
2018,9,3,16,0,652.0,124.0,3.9,27.3,442.0,839.96,640.74
2018,9,3,16,15,618.5,116.0,3.85,26.4,391.5,799.89,616.65
2018,9,3,16,30,585.0,108.0,3.8,25.5,341.0,756.88,589.8
2018,9,3,16,45,539.5,99.5,3.75,24.65,290.5,698.95,550.87
2018,9,3,17,0,494.0,91.0,3.7,23.8,240.0,632.56,503.94
2018,9,3,17,15,388.0,80.5,3.55,22.85,183.5,514.77,415.15
2018,9,3,17,30,282.0,70.0,3.4,21.9,127.0,399.93,324.15
2018,9,3,17,45,198.5,52.0,3.25,21.0,86.5,297.96,239.2
2018,9,3,18,0,115.0,34.0,3.1,20.1,46.0,177.47,134.24
2018,9,3,18,15,71.5,20.0,2.95,19.55,26.0,106.5,0.0
2018,9,3,18,30,28.0,6.0,2.8,19.0,6.0,27.42,0.0
2018,9,3,18,45,14.0,3.0,2.7,18.5,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,45,42.0,9.5,2.3,14.2,12.0,7.47,0.0
2018,9,4,6,0,84.0,19.0,2.5,14.7,24.0,14.37,0.0
2018,9,4,6,15,196.0,36.5,2.6,15.35,63.5,27.51,17.44
2018,9,4,6,30,308.0,54.0,2.7,16.0,103.0,40.62,29.79
2018,9,4,6,45,276.5,69.5,2.75,16.65,126.0,51.05,39.37
2018,9,4,7,0,245.0,85.0,2.8,17.3,149.0,61.88,49.05
2018,9,4,7,15,242.0,109.5,2.7,18.05,184.0,77.56,62.67
2018,9,4,7,30,239.0,134.0,2.6,18.8,219.0,92.56,75.41
2018,9,4,7,45,418.5,126.0,2.55,19.55,303.0,88.0,71.04
2018,9,4,8,0,598.0,118.0,2.5,20.3,387.0,86.92,69.68
2018,9,4,8,15,662.0,116.0,2.4,21.15,445.5,85.28,67.8
2018,9,4,8,30,726.0,114.0,2.3,22.0,504.0,84.07,66.31
2018,9,4,8,45,746.5,118.5,2.2,22.85,549.5,86.18,67.63
2018,9,4,9,0,767.0,123.0,2.1,23.7,595.0,95.71,75.15
2018,9,4,9,15,790.5,122.5,2.05,24.6,637.5,94.66,73.79
2018,9,4,9,30,814.0,122.0,2.0,25.5,680.0,93.74,72.57
2018,9,4,9,45,835.5,120.0,1.95,26.4,718.0,91.99,70.7
2018,9,4,10,0,857.0,118.0,1.9,27.3,756.0,92.62,70.82
2018,9,4,10,15,865.5,119.5,1.95,28.1,784.5,159.78,90.32
2018,9,4,10,30,874.0,121.0,2.0,28.9,813.0,218.27,126.5
2018,9,4,10,45,880.0,122.0,2.0,29.7,834.5,276.67,170.97
2018,9,4,11,0,886.0,123.0,2.0,30.5,856.0,335.28,218.79
2018,9,4,11,15,890.0,123.5,2.1,31.1,870.0,392.9,266.82
2018,9,4,11,30,894.0,124.0,2.2,31.7,884.0,450.04,313.85
2018,9,4,11,45,896.5,124.0,2.25,32.3,890.0,505.45,358.31
2018,9,4,12,0,899.0,124.0,2.3,32.9,896.0,559.74,400.54
2018,9,4,12,15,898.0,124.0,2.4,33.25,893.5,610.72,439.73
2018,9,4,12,30,897.0,124.0,2.5,33.6,891.0,659.76,476.46
2018,9,4,12,45,893.0,124.5,2.6,33.95,880.5,705.08,509.69
2018,9,4,13,0,889.0,125.0,2.7,34.3,870.0,747.8,540.4
2018,9,4,13,15,884.5,124.0,2.8,34.4,851.5,786.09,568.17
2018,9,4,13,30,880.0,123.0,2.9,34.5,833.0,821.34,592.24
2018,9,4,13,45,873.0,121.5,3.0,34.55,807.0,850.88,612.54
2018,9,4,14,0,866.0,120.0,3.1,34.6,781.0,876.94,630.7
2018,9,4,14,15,856.5,117.5,3.2,34.4,748.0,907.7,652.72
2018,9,4,14,30,847.0,115.0,3.3,34.2,715.0,923.7,665.28
2018,9,4,14,45,834.5,112.0,3.4,33.95,676.5,932.45,673.56
2018,9,4,15,0,822.0,109.0,3.5,33.7,638.0,937.18,679.49
2018,9,4,15,15,804.5,105.5,3.5,33.7,593.5,932.55,678.16
2018,9,4,15,30,787.0,102.0,3.5,33.7,549.0,923.94,674.43
2018,9,4,15,45,764.0,98.5,3.6,32.6,501.0,906.06,668.24
2018,9,4,16,0,741.0,95.0,3.7,31.5,453.0,891.33,664.07
2018,9,4,16,15,710.0,89.5,3.65,30.5,402.0,856.56,644.87
2018,9,4,16,30,679.0,84.0,3.6,29.5,351.0,818.82,623.08
2018,9,4,16,45,634.5,78.0,3.6,28.5,299.0,764.62,588.86
2018,9,4,17,0,590.0,72.0,3.6,27.5,247.0,708.51,551.54
2018,9,4,17,15,525.0,64.5,3.5,26.2,197.0,629.58,495.21
2018,9,4,17,30,460.0,57.0,3.4,24.9,147.0,550.31,435.05
2018,9,4,17,45,362.5,45.5,3.25,23.55,103.0,437.93,345.23
2018,9,4,18,0,265.0,34.0,3.1,22.2,59.0,331.9,246.42
2018,9,4,18,15,150.0,19.5,3.05,21.45,32.0,183.67,0.0
2018,9,4,18,30,35.0,5.0,3.0,20.7,5.0,32.24,0.0
2018,9,4,18,45,17.5,2.5,2.9,19.9,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,5,5,45,46.5,10.0,2.1,13.9,12.5,7.87,0.0
2018,9,5,6,0,93.0,20.0,2.3,14.3,25.0,15.12,0.0
2018,9,5,6,15,218.0,35.5,2.4,14.95,65.0,26.89,16.83
2018,9,5,6,30,343.0,51.0,2.5,15.6,105.0,38.75,28.18
2018,9,5,6,45,389.0,63.0,2.55,16.25,146.0,47.6,36.39
2018,9,5,7,0,435.0,75.0,2.6,16.9,187.0,56.28,44.2
2018,9,5,7,15,481.5,86.5,2.55,17.65,236.0,66.93,53.47
2018,9,5,7,30,528.0,98.0,2.5,18.4,285.0,74.71,60.03
2018,9,5,7,45,602.5,99.0,2.5,19.15,344.0,75.23,60.14
2018,9,5,8,0,677.0,100.0,2.5,19.9,403.0,76.12,60.52
2018,9,5,8,15,704.5,104.5,2.5,20.7,451.5,78.64,62.27
2018,9,5,8,30,732.0,109.0,2.5,21.5,500.0,81.1,63.95
2018,9,5,8,45,753.0,112.5,2.55,22.35,545.0,82.72,64.89
2018,9,5,9,0,774.0,116.0,2.6,23.2,590.0,91.36,71.71
2018,9,5,9,15,787.5,119.5,2.65,23.9,630.0,92.76,72.47
2018,9,5,9,30,801.0,123.0,2.7,24.6,670.0,94.09,73.18
2018,9,5,9,45,810.5,127.0,2.8,25.35,704.5,95.53,73.99
2018,9,5,10,0,820.0,131.0,2.9,26.1,739.0,98.18,75.8
2018,9,5,10,15,828.5,132.5,3.0,26.65,767.0,154.84,88.62
2018,9,5,10,30,837.0,134.0,3.1,27.2,795.0,212.62,125.0
2018,9,5,10,45,843.5,135.0,3.2,27.8,816.0,270.54,169.79
2018,9,5,11,0,850.0,136.0,3.3,28.4,837.0,328.86,218.22
2018,9,5,11,15,854.5,136.5,3.4,28.7,850.5,388.44,268.65
2018,9,5,11,30,859.0,137.0,3.5,29.0,864.0,444.07,315.7
2018,9,5,11,45,861.0,137.0,3.6,29.3,870.0,497.65,360.29
2018,9,5,12,0,863.0,137.0,3.7,29.6,876.0,550.12,402.87
2018,9,5,12,15,864.5,135.5,3.8,29.7,874.0,599.89,442.7
2018,9,5,12,30,866.0,134.0,3.9,29.8,872.0,647.96,480.33
2018,9,5,12,45,866.0,132.0,4.0,29.85,862.0,692.72,514.9
2018,9,5,13,0,866.0,130.0,4.1,29.9,852.0,735.18,547.19
2018,9,5,13,15,861.0,129.5,4.2,29.75,834.0,772.67,575.93
2018,9,5,13,30,856.0,129.0,4.3,29.6,816.0,807.18,601.27
2018,9,5,13,45,849.0,126.5,4.4,29.4,790.0,845.53,628.97
2018,9,5,14,0,842.0,124.0,4.5,29.2,764.0,870.64,647.69
2018,9,5,14,15,832.0,122.5,4.5,28.75,732.0,890.5,663.32
2018,9,5,14,30,822.0,121.0,4.5,28.3,700.0,906.56,676.58
2018,9,5,14,45,809.0,118.0,4.55,27.85,661.5,914.37,684.67
2018,9,5,15,0,796.0,115.0,4.6,27.4,623.0,918.22,690.39
2018,9,5,15,15,777.5,112.0,4.6,27.4,579.5,912.84,688.47
2018,9,5,15,30,759.0,109.0,4.6,27.4,536.0,903.53,684.02
2018,9,5,15,45,735.5,104.0,4.6,25.9,488.0,890.29,681.08
2018,9,5,16,0,712.0,99.0,4.6,24.4,440.0,866.93,670.89
2018,9,5,16,15,680.0,94.0,4.5,23.45,390.0,831.91,649.91
2018,9,5,16,30,648.0,89.0,4.4,22.5,340.0,793.97,626.24
2018,9,5,16,45,603.0,82.0,4.3,21.55,289.0,738.21,588.57
2018,9,5,17,0,558.0,75.0,4.2,20.6,238.0,680.56,547.74
2018,9,5,17,15,492.5,66.0,4.1,19.75,188.5,599.71,486.49
2018,9,5,17,30,427.0,57.0,4.0,18.9,139.0,518.72,421.7
2018,9,5,17,45,330.0,45.0,3.85,18.05,96.5,407.13,328.56
2018,9,5,18,0,233.0,33.0,3.7,17.2,54.0,303.32,224.93
2018,9,5,18,15,129.5,19.0,3.55,16.75,29.5,123.31,0.0
2018,9,5,18,30,26.0,5.0,3.4,16.3,5.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,3.3,15.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,6,5,45,56.5,8.5,2.0,12.45,11.5,6.69,0.0
2018,9,6,6,0,113.0,17.0,2.2,12.8,23.0,12.96,0.0
2018,9,6,6,15,167.5,29.5,2.2,13.45,49.5,22.35,13.03
2018,9,6,6,30,222.0,42.0,2.2,14.1,76.0,31.62,22.11
2018,9,6,6,45,187.0,60.0,2.2,14.75,96.5,44.57,33.94
2018,9,6,7,0,152.0,78.0,2.2,15.4,117.0,56.36,44.54
2018,9,6,7,15,162.0,104.0,2.15,16.15,154.0,73.11,59.24
2018,9,6,7,30,172.0,130.0,2.1,16.9,191.0,91.43,75.0
2018,9,6,7,45,452.0,107.5,2.05,17.65,301.0,77.02,62.04
2018,9,6,8,0,732.0,85.0,2.0,18.4,411.0,72.62,57.86
2018,9,6,8,15,777.0,84.0,2.0,19.25,465.5,72.22,57.12
2018,9,6,8,30,822.0,83.0,2.0,20.1,520.0,72.06,56.6
2018,9,6,8,45,840.5,85.5,2.0,21.0,566.0,73.79,57.67
2018,9,6,9,0,859.0,88.0,2.0,21.9,612.0,83.99,65.89
2018,9,6,9,15,868.5,91.5,2.15,22.75,652.0,86.47,67.54
2018,9,6,9,30,878.0,95.0,2.3,23.6,692.0,88.77,69.07
2018,9,6,9,45,883.0,99.5,2.4,24.4,726.0,91.34,70.82
2018,9,6,10,0,888.0,104.0,2.5,25.2,760.0,94.16,72.77
2018,9,6,10,15,844.5,128.0,2.6,25.8,771.0,152.97,87.13
2018,9,6,10,30,801.0,152.0,2.7,26.4,782.0,217.58,130.64
2018,9,6,10,45,857.5,130.0,2.85,27.05,820.5,275.11,173.0
2018,9,6,11,0,914.0,108.0,3.0,27.7,859.0,332.42,219.17
2018,9,6,11,15,917.5,108.5,3.05,28.05,872.5,391.21,269.52
2018,9,6,11,30,921.0,109.0,3.1,28.4,886.0,449.41,318.83
2018,9,6,11,45,922.5,109.0,3.15,28.8,891.5,505.52,365.39
2018,9,6,12,0,924.0,109.0,3.2,29.2,897.0,560.31,409.6
2018,9,6,12,15,926.0,107.5,3.2,29.4,895.0,612.68,450.93
2018,9,6,12,30,928.0,106.0,3.2,29.6,893.0,663.24,489.78
2018,9,6,12,45,929.0,103.5,3.25,29.85,883.0,710.24,525.21
2018,9,6,13,0,930.0,101.0,3.3,30.1,873.0,754.8,558.15
2018,9,6,13,15,926.5,100.0,3.3,30.1,855.0,794.73,586.99
2018,9,6,13,30,923.0,99.0,3.3,30.1,837.0,831.56,612.2
2018,9,6,13,45,917.5,97.5,3.35,30.1,811.0,863.01,634.07
2018,9,6,14,0,912.0,96.0,3.4,30.1,785.0,890.94,653.68
2018,9,6,14,15,904.0,94.0,3.4,29.95,752.5,912.53,669.31
2018,9,6,14,30,896.0,92.0,3.4,29.8,720.0,930.29,682.6
2018,9,6,14,45,885.0,89.5,3.4,29.6,681.0,940.86,691.46
2018,9,6,15,0,874.0,87.0,3.4,29.4,642.0,947.47,697.96
2018,9,6,15,15,858.0,85.0,3.4,29.4,597.5,945.97,698.73
2018,9,6,15,30,842.0,83.0,3.4,29.4,553.0,952.46,705.06
2018,9,6,15,45,822.5,79.5,3.3,28.7,505.0,938.09,698.8
2018,9,6,16,0,803.0,76.0,3.2,28.0,457.0,919.98,690.13
2018,9,6,16,15,775.5,72.0,3.15,27.35,406.0,889.79,673.24
2018,9,6,16,30,748.0,68.0,3.1,26.7,355.0,856.37,653.64
2018,9,6,16,45,706.5,63.5,3.0,26.1,302.5,805.75,620.63
2018,9,6,17,0,665.0,59.0,2.9,25.5,250.0,752.8,584.38
2018,9,6,17,15,602.5,52.5,2.65,24.35,198.5,684.28,534.89
2018,9,6,17,30,540.0,46.0,2.4,23.2,147.0,608.43,476.49
2018,9,6,17,45,437.5,37.0,2.15,22.1,102.0,494.16,384.48
2018,9,6,18,0,335.0,28.0,1.9,21.0,57.0,383.53,267.64
2018,9,6,18,15,191.0,17.0,1.9,20.35,31.0,172.77,0.0
2018,9,6,18,30,47.0,6.0,1.9,19.7,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.9,19.0,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,5,45,105.0,10.0,1.65,13.2,15.5,7.87,0.0
2018,9,7,6,0,210.0,20.0,1.8,13.7,31.0,16.54,0.0
2018,9,7,6,15,345.0,30.5,1.85,14.4,72.0,25.23,15.21
2018,9,7,6,30,480.0,41.0,1.9,15.1,113.0,34.08,24.12
2018,9,7,6,45,563.0,46.5,1.95,15.8,164.0,38.74,28.63
2018,9,7,7,0,646.0,52.0,2.0,16.5,215.0,47.22,36.27
2018,9,7,7,15,694.5,57.0,1.9,17.5,268.5,51.71,40.15
2018,9,7,7,30,743.0,62.0,1.8,18.5,322.0,56.21,43.88
2018,9,7,7,45,776.0,65.5,1.75,19.5,374.5,59.32,46.29
2018,9,7,8,0,809.0,69.0,1.7,20.5,427.0,62.42,48.61
2018,9,7,8,15,832.5,71.5,1.7,21.5,477.0,64.59,50.1
2018,9,7,8,30,856.0,74.0,1.7,22.5,527.0,74.29,57.94
2018,9,7,8,45,873.0,76.0,1.7,23.5,573.0,76.49,59.35
2018,9,7,9,0,890.0,78.0,1.7,24.5,619.0,78.58,60.66
2018,9,7,9,15,901.5,81.0,1.75,25.5,660.5,81.02,62.27
2018,9,7,9,30,913.0,84.0,1.8,26.5,702.0,83.31,63.74
2018,9,7,9,45,921.5,86.5,1.85,27.45,737.5,85.08,64.79
2018,9,7,10,0,930.0,89.0,1.9,28.4,773.0,86.72,65.74
2018,9,7,10,15,937.0,90.5,1.95,29.2,802.0,147.69,79.07
2018,9,7,10,30,944.0,92.0,2.0,30.0,831.0,209.85,116.92
2018,9,7,10,45,949.5,92.5,2.1,30.75,852.5,271.55,163.82
2018,9,7,11,0,955.0,93.0,2.2,31.5,874.0,333.29,214.42
2018,9,7,11,15,958.0,93.0,2.25,32.1,887.5,393.66,264.87
2018,9,7,11,30,961.0,93.0,2.3,32.7,901.0,453.26,314.03
2018,9,7,11,45,964.0,93.0,2.4,33.25,907.5,511.87,361.3
2018,9,7,12,0,967.0,93.0,2.5,33.8,914.0,569.24,406.2
2018,9,7,12,15,966.5,93.0,2.55,34.15,911.5,623.16,447.48
2018,9,7,12,30,966.0,93.0,2.6,34.5,909.0,675.0,486.04
2018,9,7,12,45,963.5,93.0,2.7,34.9,898.0,723.22,521.19
2018,9,7,13,0,961.0,93.0,2.8,35.3,887.0,768.73,553.67
2018,9,7,13,15,957.0,92.0,2.9,35.25,868.0,809.3,582.44
2018,9,7,13,30,953.0,91.0,3.0,35.2,849.0,846.64,607.91
2018,9,7,13,45,947.0,90.0,3.15,35.2,822.5,878.95,630.35
2018,9,7,14,0,941.0,89.0,3.3,35.2,796.0,907.64,650.57
2018,9,7,14,15,932.5,88.0,3.35,34.9,763.0,930.42,667.32
2018,9,7,14,30,924.0,87.0,3.4,34.6,730.0,949.32,681.81
2018,9,7,14,45,913.0,84.5,3.5,34.3,690.0,960.28,691.71
2018,9,7,15,0,902.0,82.0,3.6,34.0,650.0,967.17,699.25
2018,9,7,15,15,886.5,79.5,3.6,34.0,605.0,965.73,700.1
2018,9,7,15,30,871.0,77.0,3.6,34.0,560.0,960.31,698.55
2018,9,7,15,45,850.0,75.0,3.7,32.9,511.0,946.34,695.25
2018,9,7,16,0,829.0,73.0,3.8,31.8,462.0,940.42,697.29
2018,9,7,16,15,800.5,69.0,3.75,30.85,409.5,909.15,680.69
2018,9,7,16,30,772.0,65.0,3.7,29.9,357.0,874.59,661.38
2018,9,7,16,45,730.5,60.5,3.65,29.0,303.5,823.8,629.56
2018,9,7,17,0,689.0,56.0,3.6,28.1,250.0,770.67,594.3
2018,9,7,17,15,625.5,50.0,3.4,26.8,198.0,693.01,538.91
2018,9,7,17,30,562.0,44.0,3.2,25.5,146.0,624.82,486.53
2018,9,7,17,45,451.0,36.0,3.0,24.2,100.5,504.14,389.6
2018,9,7,18,0,340.0,28.0,2.8,22.9,55.0,382.68,254.09
2018,9,7,18,15,184.5,16.0,2.8,22.05,29.0,166.14,0.0
2018,9,7,18,30,29.0,4.0,2.8,21.2,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.8,20.4,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,8,5,45,94.5,9.5,2.45,14.15,14.0,7.47,0.0
2018,9,8,6,0,189.0,19.0,2.7,14.6,28.0,15.67,0.0
2018,9,8,6,15,342.5,28.5,2.75,15.3,70.0,23.58,13.59
2018,9,8,6,30,496.0,38.0,2.8,16.0,112.0,31.77,21.97
2018,9,8,6,45,575.0,44.0,2.85,16.65,162.5,40.03,29.62
2018,9,8,7,0,654.0,50.0,2.9,17.3,213.0,45.66,34.76
2018,9,8,7,15,700.0,54.5,2.85,18.25,265.5,49.79,38.33
2018,9,8,7,30,746.0,59.0,2.8,19.2,318.0,53.95,41.77
2018,9,8,7,45,777.0,62.5,2.8,20.1,369.5,57.11,44.25
2018,9,8,8,0,808.0,66.0,2.8,21.0,421.0,60.24,46.65
2018,9,8,8,15,830.0,69.0,2.8,21.9,470.5,69.73,54.42
2018,9,8,8,30,852.0,72.0,2.8,22.8,520.0,72.85,56.67
2018,9,8,8,45,868.0,74.5,2.85,23.65,566.0,75.37,58.41
2018,9,8,9,0,884.0,77.0,2.9,24.5,612.0,77.77,60.03
2018,9,8,9,15,893.5,80.5,2.95,25.3,652.5,80.48,61.92
2018,9,8,9,30,903.0,84.0,3.0,26.1,693.0,83.02,63.66
2018,9,8,9,45,908.0,88.5,3.0,26.9,727.5,85.84,65.62
2018,9,8,10,0,913.0,93.0,3.0,27.7,762.0,88.47,67.42
2018,9,8,10,15,919.5,94.5,3.05,28.4,790.0,147.59,80.22
2018,9,8,10,30,926.0,96.0,3.1,29.1,818.0,208.73,117.62
2018,9,8,10,45,930.5,97.0,3.15,29.75,839.0,269.56,164.29
2018,9,8,11,0,935.0,98.0,3.2,30.4,860.0,330.35,214.69
2018,9,8,11,15,938.0,99.0,3.25,30.9,874.0,390.36,265.49
2018,9,8,11,30,941.0,100.0,3.3,31.4,888.0,449.69,315.16
2018,9,8,11,45,942.0,100.5,3.35,31.9,893.5,506.84,362.02
2018,9,8,12,0,943.0,101.0,3.4,32.4,899.0,562.6,406.4
2018,9,8,12,15,945.5,99.5,3.5,32.7,897.0,615.97,448.2
2018,9,8,12,30,948.0,98.0,3.6,33.0,895.0,667.51,487.55
2018,9,8,12,45,949.5,95.5,3.7,33.3,885.0,715.46,523.44
2018,9,8,13,0,951.0,93.0,3.8,33.6,875.0,760.94,556.84
2018,9,8,13,15,946.5,92.0,3.85,33.55,856.0,800.68,585.49
2018,9,8,13,30,942.0,91.0,3.9,33.5,837.0,837.16,610.67
2018,9,8,13,45,935.5,90.0,4.0,33.45,810.5,868.62,632.77
2018,9,8,14,0,929.0,89.0,4.1,33.4,784.0,896.46,652.6
2018,9,8,14,15,921.0,87.5,4.15,33.15,751.0,918.74,669.2
2018,9,8,14,30,913.0,86.0,4.2,32.9,718.0,937.17,683.48
2018,9,8,14,45,901.5,84.5,4.3,32.65,679.0,948.49,693.54
2018,9,8,15,0,890.0,83.0,4.4,32.4,640.0,955.84,701.23
2018,9,8,15,15,874.5,80.5,4.4,32.4,595.0,954.23,701.95
2018,9,8,15,30,859.0,78.0,4.4,32.4,550.0,948.68,700.26
2018,9,8,15,45,839.0,75.0,4.45,31.45,501.5,945.98,703.56
2018,9,8,16,0,819.0,72.0,4.5,30.5,453.0,927.94,696.44
2018,9,8,16,15,792.0,68.5,4.45,29.65,402.0,898.8,680.74
2018,9,8,16,30,765.0,65.0,4.4,28.8,351.0,866.41,662.22
2018,9,8,16,45,724.0,60.5,4.3,27.9,298.0,816.16,629.92
2018,9,8,17,0,683.0,56.0,4.2,27.0,245.0,763.55,594.14
2018,9,8,17,15,617.5,50.5,4.05,25.8,193.5,693.33,543.24
2018,9,8,17,30,552.0,45.0,3.9,24.6,142.0,616.08,483.15
2018,9,8,17,45,422.0,36.0,3.7,23.35,95.5,477.43,370.86
2018,9,8,18,0,292.0,27.0,3.5,22.1,49.0,335.5,209.1
2018,9,8,18,15,153.5,14.0,3.45,21.25,25.0,138.42,0.0
2018,9,8,18,30,15.0,1.0,3.4,20.4,1.0,0.0,0.0
2018,9,8,18,45,7.5,0.5,3.35,19.55,0.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,5,45,102.5,10.0,1.8,12.95,14.5,7.87,0.0
2018,9,9,6,0,205.0,20.0,1.9,13.4,29.0,16.63,0.0
2018,9,9,6,15,349.0,30.0,2.0,14.1,70.5,24.9,14.56
2018,9,9,6,30,493.0,40.0,2.1,14.8,112.0,33.4,23.47
2018,9,9,6,45,571.0,46.5,2.2,15.55,162.5,38.84,28.7
2018,9,9,7,0,649.0,53.0,2.3,16.3,213.0,48.1,37.06
2018,9,9,7,15,698.5,58.0,2.25,17.05,266.5,52.57,40.98
2018,9,9,7,30,748.0,63.0,2.2,17.8,320.0,57.07,44.77
2018,9,9,7,45,782.0,66.5,2.15,18.55,373.5,60.18,47.23
2018,9,9,8,0,816.0,70.0,2.1,19.3,427.0,63.28,49.62
2018,9,9,8,15,839.5,73.0,2.0,20.2,477.5,65.8,51.43
2018,9,9,8,30,863.0,76.0,1.9,21.1,528.0,75.67,59.49
2018,9,9,8,45,880.0,79.0,1.85,22.05,575.0,78.52,61.45
2018,9,9,9,0,897.0,82.0,1.8,23.0,622.0,81.22,63.29
2018,9,9,9,15,909.0,84.0,1.8,23.9,663.0,83.03,64.39
2018,9,9,9,30,921.0,86.0,1.8,24.8,704.0,84.72,65.39
2018,9,9,9,45,929.0,88.5,1.8,25.7,739.5,86.47,66.44
2018,9,9,10,0,937.0,91.0,1.8,26.6,775.0,88.1,67.39
2018,9,9,10,15,939.5,94.0,1.85,27.45,802.0,148.29,80.55
2018,9,9,10,30,942.0,97.0,1.9,28.3,829.0,210.99,118.77
2018,9,9,10,45,951.5,96.0,1.95,29.1,852.0,272.67,165.51
2018,9,9,11,0,961.0,95.0,2.0,29.9,875.0,334.78,216.36
2018,9,9,11,15,964.0,95.5,2.1,30.55,888.5,395.94,267.66
2018,9,9,11,30,967.0,96.0,2.2,31.2,902.0,456.35,317.7
2018,9,9,11,45,966.5,96.0,2.25,31.85,906.0,513.82,364.2
2018,9,9,12,0,966.0,96.0,2.3,32.5,910.0,569.65,407.94
2018,9,9,12,15,962.0,98.0,2.45,32.8,906.0,623.26,449.6
2018,9,9,12,30,958.0,100.0,2.6,33.1,902.0,674.53,488.45
2018,9,9,12,45,951.5,102.0,2.7,33.4,890.0,721.64,523.24
2018,9,9,13,0,945.0,104.0,2.8,33.7,878.0,765.81,555.21
2018,9,9,13,15,941.0,103.0,2.95,33.75,859.0,806.01,584.42
2018,9,9,13,30,937.0,102.0,3.1,33.8,840.0,843.01,609.93
2018,9,9,13,45,930.0,101.5,3.25,33.8,813.5,874.72,632.14
2018,9,9,14,0,923.0,101.0,3.4,33.8,787.0,902.81,652.13
2018,9,9,14,15,913.0,99.5,3.5,33.55,753.0,923.53,667.86
2018,9,9,14,30,903.0,98.0,3.6,33.3,719.0,940.31,681.26
2018,9,9,14,45,889.0,96.0,3.65,33.05,678.5,948.88,689.24
2018,9,9,15,0,875.0,94.0,3.7,32.8,638.0,953.41,694.82
2018,9,9,15,15,858.0,91.5,3.7,32.8,592.5,962.32,702.49
2018,9,9,15,30,841.0,89.0,3.7,32.8,547.0,955.54,699.97
2018,9,9,15,45,816.5,86.0,3.75,31.75,497.0,936.87,692.99
2018,9,9,16,0,792.0,83.0,3.8,30.7,447.0,914.36,683.32
2018,9,9,16,15,758.5,79.0,3.8,29.85,394.5,878.17,663.08
2018,9,9,16,30,725.0,75.0,3.8,29.0,342.0,845.95,644.9
2018,9,9,16,45,678.0,69.5,3.75,28.1,288.5,789.72,608.5
2018,9,9,17,0,631.0,64.0,3.7,27.2,235.0,731.62,568.78
2018,9,9,17,15,560.5,56.0,3.55,25.9,183.5,646.78,507.05
