Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,30,490.0,48.0,3.4,24.6,132.0,562.13,441.26
2018,9,9,17,45,376.5,37.5,3.25,23.35,89.0,437.53,338.7
2018,9,9,18,0,263.0,27.0,3.1,22.1,46.0,305.09,169.64
2018,9,9,18,15,139.5,15.0,3.1,21.3,24.0,127.27,0.0
2018,9,9,18,30,16.0,3.0,3.1,20.5,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,3.1,19.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,5,45,78.0,8.5,2.1,12.95,12.0,6.69,0.0
2018,9,10,6,0,156.0,17.0,2.3,13.4,24.0,13.38,0.0
2018,9,10,6,15,284.0,29.5,2.35,14.05,62.5,24.26,13.79
2018,9,10,6,30,412.0,42.0,2.4,14.7,101.0,34.58,24.45
2018,9,10,6,45,507.5,49.5,2.45,15.4,152.5,40.69,30.33
2018,9,10,7,0,603.0,57.0,2.5,16.1,204.0,46.98,36.08
2018,9,10,7,15,653.5,63.0,2.35,16.85,256.5,51.73,40.27
2018,9,10,7,30,704.0,69.0,2.2,17.6,309.0,61.13,48.38
2018,9,10,7,45,738.0,73.5,2.1,18.3,361.0,64.75,51.28
2018,9,10,8,0,772.0,78.0,2.0,19.0,413.0,68.33,54.07
2018,9,10,8,15,797.5,82.0,1.9,19.9,463.5,71.33,56.26
2018,9,10,8,30,823.0,86.0,1.8,20.8,514.0,74.26,58.35
2018,9,10,8,45,842.0,89.0,1.75,21.7,561.0,76.27,59.65
2018,9,10,9,0,861.0,92.0,1.7,22.6,608.0,78.23,60.89
2018,9,10,9,15,875.5,94.0,1.7,23.5,649.5,88.12,68.76
2018,9,10,9,30,890.0,96.0,1.7,24.4,691.0,89.71,69.64
2018,9,10,9,45,902.0,97.5,1.7,25.3,727.0,90.85,70.16
2018,9,10,10,0,914.0,99.0,1.7,26.2,763.0,91.9,70.62
2018,9,10,10,15,921.5,100.0,1.8,27.0,791.5,149.32,82.34
2018,9,10,10,30,929.0,101.0,1.9,27.8,820.0,210.63,119.34
2018,9,10,10,45,934.0,102.5,1.95,28.55,841.5,272.26,166.23
2018,9,10,11,0,939.0,104.0,2.0,29.3,863.0,333.91,216.89
2018,9,10,11,15,942.0,104.0,2.15,29.9,876.0,393.68,267.28
2018,9,10,11,30,945.0,104.0,2.3,30.5,889.0,452.7,316.52
2018,9,10,11,45,946.0,104.5,2.4,31.05,894.0,510.2,363.39
2018,9,10,12,0,947.0,105.0,2.5,31.6,899.0,566.28,407.78
2018,9,10,12,15,942.5,107.0,2.6,31.95,895.0,618.84,448.64
2018,9,10,12,30,938.0,109.0,2.7,32.3,891.0,669.05,486.65
2018,9,10,12,45,930.5,111.5,2.75,32.65,878.5,715.2,520.58
2018,9,10,13,0,923.0,114.0,2.8,33.0,866.0,758.39,551.65
2018,9,10,13,15,918.0,113.0,2.9,33.1,846.5,797.21,580.03
2018,9,10,13,30,913.0,112.0,3.0,33.2,827.0,832.82,604.32
2018,9,10,13,45,905.0,110.5,3.05,33.3,799.5,862.14,624.21
2018,9,10,14,0,897.0,109.0,3.1,33.4,772.0,887.8,641.8
2018,9,10,14,15,885.5,107.5,3.2,33.25,737.5,906.65,656.08
2018,9,10,14,30,874.0,106.0,3.3,33.1,703.0,921.58,668.02
2018,9,10,14,45,860.0,103.5,3.4,32.95,663.0,940.81,683.02
2018,9,10,15,0,846.0,101.0,3.5,32.8,623.0,944.69,688.13
2018,9,10,15,15,828.0,98.5,3.5,32.8,578.0,940.69,687.3
2018,9,10,15,30,810.0,96.0,3.5,32.8,533.0,932.65,683.99
2018,9,10,15,45,784.5,92.0,3.65,31.9,483.5,911.58,675.44
2018,9,10,16,0,759.0,88.0,3.8,31.0,434.0,886.71,664.11
2018,9,10,16,15,723.5,83.5,3.85,30.1,381.5,855.18,647.2
2018,9,10,16,30,688.0,79.0,3.9,29.2,329.0,814.27,622.96
2018,9,10,16,45,639.0,73.0,3.9,28.25,276.5,755.77,584.77
2018,9,10,17,0,590.0,67.0,3.9,27.3,224.0,695.44,543.1
2018,9,10,17,15,516.5,58.0,3.85,25.9,173.5,607.14,478.39
2018,9,10,17,30,443.0,49.0,3.8,24.5,123.0,519.19,409.55
2018,9,10,17,45,323.5,37.5,3.75,23.1,81.0,389.34,301.62
2018,9,10,18,0,204.0,26.0,3.7,21.7,39.0,253.21,116.25
2018,9,10,18,15,102.0,13.0,3.7,20.85,19.5,94.42,0.0
2018,9,10,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,5,45,88.5,9.0,2.7,13.0,12.5,0.0,0.0
2018,9,11,6,0,177.0,18.0,2.9,13.3,25.0,14.16,0.0
2018,9,11,6,15,316.5,29.0,2.95,13.9,64.5,24.0,13.3
2018,9,11,6,30,456.0,40.0,3.0,14.5,104.0,33.23,23.25
2018,9,11,6,45,535.0,47.5,3.05,15.15,153.5,39.36,29.15
2018,9,11,7,0,614.0,55.0,3.1,15.8,203.0,45.58,34.88
2018,9,11,7,15,662.5,61.0,3.05,16.55,255.5,50.38,39.12
2018,9,11,7,30,711.0,67.0,3.0,17.3,308.0,59.68,47.16
2018,9,11,7,45,742.5,72.5,2.95,18.1,360.0,64.09,50.75
2018,9,11,8,0,774.0,78.0,2.9,18.9,412.0,68.39,54.16
2018,9,11,8,15,796.5,82.5,2.85,19.7,461.5,71.69,56.64
2018,9,11,8,30,819.0,87.0,2.8,20.5,511.0,74.89,59.0
2018,9,11,8,45,834.0,91.5,2.8,21.3,556.5,77.8,61.09
2018,9,11,9,0,849.0,96.0,2.8,22.1,602.0,80.57,63.04
2018,9,11,9,15,860.0,99.5,2.85,22.85,642.5,82.47,64.26
2018,9,11,9,30,871.0,103.0,2.9,23.6,683.0,93.19,72.85
2018,9,11,9,45,877.5,106.5,2.95,24.3,716.5,95.18,74.12
2018,9,11,10,0,884.0,110.0,3.0,25.0,750.0,97.01,75.28
2018,9,11,10,15,890.0,112.0,3.05,25.6,777.5,152.51,86.73
2018,9,11,10,30,896.0,114.0,3.1,26.2,805.0,212.56,123.39
2018,9,11,10,45,899.0,117.0,3.2,26.75,825.5,272.98,170.04
2018,9,11,11,0,902.0,120.0,3.3,27.3,846.0,333.27,220.49
2018,9,11,11,15,905.5,120.5,3.4,27.7,859.5,391.77,270.66
2018,9,11,11,30,909.0,121.0,3.5,28.1,873.0,449.66,319.91
2018,9,11,11,45,910.0,121.0,3.6,28.5,877.5,505.24,366.39
2018,9,11,12,0,911.0,121.0,3.7,28.9,882.0,559.44,410.53
2018,9,11,12,15,919.0,116.5,3.75,29.05,881.5,612.48,452.89
2018,9,11,12,30,927.0,112.0,3.8,29.2,881.0,664.09,493.14
2018,9,11,12,45,935.5,105.0,3.9,29.4,872.5,712.19,530.1
2018,9,11,13,0,944.0,98.0,4.0,29.6,864.0,758.12,564.82
2018,9,11,13,15,941.0,96.5,4.05,29.5,845.0,798.27,594.73
2018,9,11,13,30,938.0,95.0,4.1,29.4,826.0,835.26,620.91
2018,9,11,13,45,933.5,92.5,4.2,29.35,799.5,866.7,643.45
2018,9,11,14,0,929.0,90.0,4.3,29.3,773.0,894.55,663.69
2018,9,11,14,15,921.5,88.0,4.35,28.9,740.0,916.61,680.9
2018,9,11,14,30,914.0,86.0,4.4,28.5,707.0,934.82,695.75
2018,9,11,14,45,904.0,83.5,4.45,28.15,667.5,946.25,706.12
2018,9,11,15,0,894.0,81.0,4.5,27.8,628.0,953.69,714.06
2018,9,11,15,15,878.0,78.0,4.5,27.8,582.5,950.84,713.98
2018,9,11,15,30,862.0,75.0,4.5,27.8,537.0,943.99,711.38
2018,9,11,15,45,842.0,72.5,4.6,26.5,488.5,930.12,708.29
2018,9,11,16,0,822.0,70.0,4.7,25.2,440.0,924.11,710.87
2018,9,11,16,15,794.5,65.5,4.6,24.35,388.0,893.01,692.69
2018,9,11,16,30,767.0,61.0,4.5,23.5,336.0,858.68,671.65
2018,9,11,16,45,724.5,56.5,4.45,22.65,283.0,807.03,637.18
2018,9,11,17,0,682.0,52.0,4.4,21.8,230.0,753.15,598.97
2018,9,11,17,15,611.5,46.5,4.25,20.8,179.0,670.03,535.76
2018,9,11,17,30,541.0,41.0,4.1,19.8,128.0,597.35,476.04
2018,9,11,17,45,403.0,32.0,3.95,18.85,83.5,453.32,352.62
2018,9,11,18,0,265.0,23.0,3.8,17.9,39.0,295.43,95.09
2018,9,11,18,15,132.5,11.5,3.8,17.35,19.5,118.12,0.0
2018,9,11,18,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,5,45,27.0,7.0,2.7,12.65,8.0,0.0,0.0
2018,9,12,6,0,54.0,14.0,2.8,12.9,16.0,11.02,0.0
2018,9,12,6,15,101.5,31.0,2.95,13.55,42.0,23.16,12.33
2018,9,12,6,30,149.0,48.0,3.1,14.2,68.0,35.51,25.2
2018,9,12,6,45,253.5,61.0,3.3,14.8,113.5,45.08,34.2
2018,9,12,7,0,358.0,74.0,3.5,15.4,159.0,54.81,43.08
2018,9,12,7,15,265.5,101.0,3.5,16.0,172.5,72.42,58.67
2018,9,12,7,30,173.0,128.0,3.5,16.6,186.0,89.82,73.77
2018,9,12,7,45,196.0,147.5,3.5,17.2,223.5,102.49,84.45
2018,9,12,8,0,219.0,167.0,3.5,17.8,261.0,111.45,91.74
2018,9,12,8,15,410.5,153.0,3.45,18.5,355.0,102.95,83.87
2018,9,12,8,30,602.0,139.0,3.4,19.2,449.0,98.54,79.6
2018,9,12,8,45,724.5,116.5,3.4,19.85,523.0,85.08,67.67
2018,9,12,9,0,847.0,94.0,3.4,20.5,597.0,79.26,62.36
2018,9,12,9,15,779.0,124.0,3.45,21.2,611.0,96.18,76.31
2018,9,12,9,30,711.0,154.0,3.5,21.9,625.0,102.94,81.55
2018,9,12,9,45,700.0,167.5,3.5,22.6,651.5,108.57,85.83
2018,9,12,10,0,689.0,181.0,3.5,23.3,678.0,113.89,89.82
2018,9,12,10,15,701.0,184.5,3.6,23.7,706.5,161.88,100.99
2018,9,12,10,30,713.0,188.0,3.7,24.1,735.0,215.84,134.75
2018,9,12,10,45,585.5,243.5,3.8,24.55,700.5,274.26,185.18
2018,9,12,11,0,458.0,299.0,3.9,25.0,666.0,318.63,226.31
2018,9,12,11,15,519.0,287.0,4.0,25.15,709.5,368.71,265.95
2018,9,12,11,30,580.0,275.0,4.1,25.3,753.0,424.76,310.74
2018,9,12,11,45,617.0,261.5,4.2,25.5,772.5,474.32,351.13
2018,9,12,12,0,654.0,248.0,4.3,25.7,792.0,527.16,393.53
2018,9,12,12,15,652.5,246.5,4.35,25.7,787.5,569.7,428.04
2018,9,12,12,30,651.0,245.0,4.4,25.7,783.0,610.57,460.63
2018,9,12,12,45,689.5,222.5,4.45,25.7,785.5,658.83,498.42
2018,9,12,13,0,728.0,200.0,4.5,25.7,788.0,707.07,535.86
2018,9,12,13,15,738.5,188.0,4.55,25.55,772.5,743.52,564.52
2018,9,12,13,30,749.0,176.0,4.6,25.4,757.0,777.57,591.33
2018,9,12,13,45,646.0,208.5,4.65,25.25,697.5,758.76,578.37
2018,9,12,14,0,543.0,241.0,4.7,25.1,638.0,724.31,554.16
2018,9,12,14,15,433.5,262.0,4.7,24.75,570.0,672.49,517.01
2018,9,12,14,30,324.0,283.0,4.7,24.4,502.0,594.46,460.1
2018,9,12,14,45,321.0,267.0,4.7,24.05,473.0,589.86,459.17
2018,9,12,15,0,318.0,251.0,4.7,23.7,444.0,583.13,456.39
2018,9,12,15,15,313.5,229.5,4.7,23.7,408.0,566.5,445.74
2018,9,12,15,30,309.0,208.0,4.7,23.7,372.0,547.45,433.26
2018,9,12,15,45,254.5,191.0,4.65,22.5,317.5,483.0,386.41
2018,9,12,16,0,200.0,174.0,4.6,21.3,263.0,393.66,319.11
2018,9,12,16,15,206.0,153.5,4.5,20.65,235.5,402.99,328.55
2018,9,12,16,30,212.0,133.0,4.4,20.0,208.0,387.78,318.45
2018,9,12,16,45,156.0,110.0,4.35,19.35,160.5,286.4,236.98
2018,9,12,17,0,100.0,87.0,4.3,18.7,113.0,206.35,170.27
2018,9,12,17,15,69.0,68.0,4.15,18.1,84.0,156.08,127.27
2018,9,12,17,30,38.0,49.0,4.0,17.5,55.0,89.36,69.92
2018,9,12,17,45,28.0,33.5,3.9,16.9,37.0,64.84,46.94
2018,9,12,18,0,18.0,18.0,3.8,16.3,19.0,34.62,0.0
2018,9,12,18,15,9.0,9.0,3.7,16.0,9.5,14.47,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,13,5,45,20.0,7.0,2.7,13.1,7.5,0.0,0.0
2018,9,13,6,0,40.0,14.0,2.9,13.4,15.0,11.02,0.0
2018,9,13,6,15,98.5,30.5,3.05,13.95,41.5,22.77,11.61
2018,9,13,6,30,157.0,47.0,3.2,14.5,68.0,34.85,24.54
2018,9,13,6,45,289.0,58.0,3.4,15.05,118.0,43.29,32.57
2018,9,13,7,0,421.0,69.0,3.6,15.6,168.0,52.06,40.6
2018,9,13,7,15,563.0,65.5,3.6,16.25,232.5,52.55,41.08
2018,9,13,7,30,705.0,62.0,3.6,16.9,297.0,55.7,43.74
2018,9,13,7,45,734.0,67.0,3.65,17.55,347.0,59.8,47.13
2018,9,13,8,0,763.0,72.0,3.7,18.2,397.0,63.81,50.35
2018,9,13,8,15,730.0,91.0,3.65,18.8,432.0,70.71,56.03
2018,9,13,8,30,697.0,110.0,3.6,19.4,467.0,81.55,65.03
2018,9,13,8,45,780.0,95.5,3.6,20.05,528.5,79.33,62.74
2018,9,13,9,0,863.0,81.0,3.6,20.7,590.0,79.63,62.64
2018,9,13,9,15,874.0,84.0,3.6,21.25,630.0,82.02,64.35
2018,9,13,9,30,885.0,87.0,3.6,21.8,670.0,84.27,65.94
2018,9,13,9,45,892.0,90.0,3.55,22.3,704.0,86.26,67.32
2018,9,13,10,0,899.0,93.0,3.5,22.8,738.0,88.12,68.6
2018,9,13,10,15,906.0,94.5,3.5,23.2,766.0,142.27,79.61
2018,9,13,10,30,913.0,96.0,3.5,23.6,794.0,202.81,116.64
2018,9,13,10,45,918.0,97.0,3.45,23.95,814.5,263.1,163.72
2018,9,13,11,0,923.0,98.0,3.4,24.3,835.0,323.38,214.99
2018,9,13,11,15,926.5,98.5,3.45,24.5,848.0,382.58,266.79
2018,9,13,11,30,930.0,99.0,3.5,24.7,861.0,441.11,317.65
2018,9,13,11,45,931.0,99.0,3.55,24.95,865.5,497.24,365.6
2018,9,13,12,0,932.0,99.0,3.6,25.2,870.0,551.93,411.11
2018,9,13,12,15,933.5,97.0,3.7,25.25,867.0,603.6,453.6
2018,9,13,12,30,935.0,95.0,3.8,25.3,864.0,653.28,493.57
2018,9,13,12,45,935.0,93.5,3.85,25.35,853.5,700.22,530.48
2018,9,13,13,0,935.0,92.0,3.9,25.4,843.0,744.63,564.8
2018,9,13,13,15,931.0,91.0,3.95,25.3,824.0,783.83,594.56
2018,9,13,13,30,927.0,90.0,4.0,25.2,805.0,819.83,620.56
2018,9,13,13,45,862.5,113.0,4.05,25.15,760.5,827.11,626.53
2018,9,13,14,0,798.0,136.0,4.1,25.1,716.0,838.71,635.85
2018,9,13,14,15,719.5,157.5,4.15,24.85,662.0,827.18,629.65
2018,9,13,14,30,641.0,179.0,4.2,24.6,608.0,803.19,614.82
2018,9,13,14,45,635.0,167.0,4.25,24.35,571.0,805.4,618.77
2018,9,13,15,0,629.0,155.0,4.3,24.1,534.0,804.0,620.08
2018,9,13,15,15,625.0,142.0,4.3,24.1,495.0,799.84,618.8
2018,9,13,15,30,621.0,129.0,4.3,24.1,456.0,792.16,615.12
2018,9,13,15,45,694.5,101.5,4.3,23.35,434.0,838.51,652.17
2018,9,13,16,0,768.0,74.0,4.3,22.6,412.0,873.88,681.11
2018,9,13,16,15,627.0,87.0,4.2,22.0,340.5,762.22,602.95
2018,9,13,16,30,486.0,100.0,4.1,21.4,269.0,631.69,508.35
2018,9,13,16,45,489.0,82.0,4.0,20.85,228.5,619.57,501.02
2018,9,13,17,0,492.0,64.0,3.9,20.3,188.0,595.48,482.47
2018,9,13,17,15,493.0,51.5,3.6,19.55,151.0,573.73,463.21
2018,9,13,17,30,494.0,39.0,3.3,18.8,114.0,550.0,438.45
2018,9,13,17,45,341.0,30.0,2.95,18.05,72.0,394.98,301.18
2018,9,13,18,0,188.0,21.0,2.6,17.3,30.0,219.45,0.0
2018,9,13,18,15,94.0,10.5,2.5,16.8,15.0,85.21,0.0
2018,9,13,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,5,45,4.0,5.5,1.45,11.25,5.5,0.0,0.0
2018,9,14,6,0,8.0,11.0,1.5,11.7,11.0,8.65,0.0
2018,9,14,6,15,29.0,27.0,1.75,12.4,30.5,20.31,9.42
2018,9,14,6,30,50.0,43.0,2.0,13.1,50.0,31.93,22.13
2018,9,14,6,45,36.5,61.5,2.2,13.85,67.5,45.06,34.28
2018,9,14,7,0,23.0,80.0,2.4,14.6,85.0,57.79,45.84
2018,9,14,7,15,138.0,101.5,2.4,15.2,145.5,72.51,58.92
2018,9,14,7,30,253.0,123.0,2.4,15.8,206.0,86.04,70.66
2018,9,14,7,45,292.5,139.5,2.35,16.4,251.0,96.75,79.69
2018,9,14,8,0,332.0,156.0,2.3,17.0,296.0,107.22,88.33
2018,9,14,8,15,369.0,169.0,2.25,17.65,342.5,115.4,94.83
2018,9,14,8,30,406.0,182.0,2.2,18.3,389.0,118.94,97.29
2018,9,14,8,45,434.0,193.5,2.15,19.0,432.5,124.69,101.57
2018,9,14,9,0,462.0,205.0,2.1,19.7,476.0,130.22,105.63
2018,9,14,9,15,583.0,178.0,2.0,20.5,544.5,116.71,93.67
2018,9,14,9,30,704.0,151.0,1.9,21.3,613.0,101.32,80.3
2018,9,14,9,45,734.5,149.5,1.85,22.1,653.5,99.64,78.49
2018,9,14,10,0,765.0,148.0,1.8,22.9,694.0,98.19,76.87
2018,9,14,10,15,847.5,119.5,1.8,23.55,746.5,142.5,81.57
2018,9,14,10,30,930.0,91.0,1.8,24.2,799.0,201.43,114.22
2018,9,14,10,45,928.5,95.0,1.85,24.8,817.5,263.24,162.01
2018,9,14,11,0,927.0,99.0,1.9,25.4,836.0,324.36,213.3
2018,9,14,11,15,911.5,108.5,1.95,25.8,842.5,383.71,264.62
2018,9,14,11,30,896.0,118.0,2.0,26.2,849.0,440.51,313.18
2018,9,14,11,45,915.0,109.0,2.05,26.6,859.5,496.76,359.62
2018,9,14,12,0,934.0,100.0,2.1,27.0,870.0,552.92,404.78
2018,9,14,12,15,939.5,96.5,2.2,27.25,868.0,605.69,446.73
2018,9,14,12,30,945.0,93.0,2.3,27.5,866.0,656.76,486.35
2018,9,14,12,45,941.0,93.0,2.4,27.7,854.0,702.8,521.53
2018,9,14,13,0,937.0,93.0,2.5,27.9,842.0,746.01,553.98
2018,9,14,13,15,932.5,92.0,2.65,27.95,822.5,784.92,583.03
2018,9,14,13,30,928.0,91.0,2.8,28.0,803.0,820.58,608.34
2018,9,14,13,45,907.0,95.5,2.9,28.0,771.5,845.05,625.99
2018,9,14,14,0,886.0,100.0,3.0,28.0,740.0,865.28,641.02
2018,9,14,14,15,862.0,102.0,3.1,27.8,701.0,876.1,650.41
2018,9,14,14,30,838.0,104.0,3.2,27.6,662.0,893.59,664.58
2018,9,14,14,45,841.5,95.0,3.3,27.4,626.5,909.1,677.56
2018,9,14,15,0,845.0,86.0,3.4,27.2,591.0,909.66,680.67
2018,9,14,15,15,819.5,85.0,3.4,27.2,544.5,910.99,683.42
2018,9,14,15,30,794.0,84.0,3.4,27.2,498.0,897.2,675.99
2018,9,14,15,45,785.0,78.0,3.5,26.35,454.0,889.2,675.53
2018,9,14,16,0,776.0,72.0,3.6,25.5,410.0,877.58,672.4
2018,9,14,16,15,746.5,68.0,3.6,24.8,360.0,845.27,653.45
2018,9,14,16,30,717.0,64.0,3.6,24.1,310.0,809.87,631.58
2018,9,14,16,45,645.5,61.0,3.65,23.4,254.5,740.11,583.55
2018,9,14,17,0,574.0,58.0,3.7,22.7,199.0,663.46,527.77
2018,9,14,17,15,493.5,49.5,3.6,21.85,150.0,570.45,455.79
2018,9,14,17,30,413.0,41.0,3.5,21.0,101.0,478.62,380.11
2018,9,14,17,45,275.5,30.0,3.4,20.2,63.0,336.9,251.8
2018,9,14,18,0,138.0,19.0,3.3,19.4,25.0,173.31,0.0
2018,9,14,18,15,69.0,9.5,3.2,18.85,12.5,7.47,0.0
2018,9,14,18,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,5,45,45.5,6.0,3.4,12.7,7.5,0.0,0.0
2018,9,15,6,0,91.0,12.0,3.6,12.9,15.0,9.44,0.0
2018,9,15,6,15,273.5,23.5,3.7,13.35,54.5,19.33,8.14
2018,9,15,6,30,456.0,35.0,3.8,13.8,94.0,29.23,19.63
2018,9,15,6,45,474.0,46.0,3.95,14.3,132.0,37.79,27.76
2018,9,15,7,0,492.0,57.0,4.1,14.8,170.0,46.01,35.34
2018,9,15,7,15,592.0,61.0,4.1,15.4,230.5,49.6,38.59
2018,9,15,7,30,692.0,65.0,4.1,16.0,291.0,57.91,45.86
2018,9,15,7,45,745.5,65.5,4.1,16.55,346.5,58.87,46.51
2018,9,15,8,0,799.0,66.0,4.1,17.1,402.0,60.07,47.33
2018,9,15,8,15,824.0,69.0,4.1,17.7,452.0,62.69,49.33
2018,9,15,8,30,849.0,72.0,4.1,18.3,502.0,72.49,57.53
2018,9,15,8,45,868.5,74.5,4.05,18.9,549.0,75.14,59.47
2018,9,15,9,0,888.0,77.0,4.0,19.5,596.0,77.67,61.31
2018,9,15,9,15,898.5,80.0,4.0,20.05,636.5,80.16,63.12
2018,9,15,9,30,909.0,83.0,4.0,20.6,677.0,82.5,64.8
2018,9,15,9,45,915.5,86.0,4.0,21.1,711.0,84.59,66.29
2018,9,15,10,0,922.0,89.0,4.0,21.6,745.0,86.54,67.66
2018,9,15,10,15,930.0,90.0,4.05,22.0,773.5,139.97,78.06
2018,9,15,10,30,938.0,91.0,4.1,22.4,802.0,201.78,115.59
2018,9,15,10,45,944.0,91.5,4.15,22.8,823.0,263.4,163.83
2018,9,15,11,0,950.0,92.0,4.2,23.2,844.0,325.07,216.63
2018,9,15,11,15,953.5,92.0,4.25,23.35,857.0,385.37,269.96
2018,9,15,11,30,957.0,92.0,4.3,23.5,870.0,444.92,322.36
2018,9,15,11,45,959.0,92.0,4.35,23.7,875.0,502.8,372.36
2018,9,15,12,0,961.0,92.0,4.4,23.9,880.0,559.28,419.97
2018,9,15,12,15,960.0,91.5,4.45,23.95,876.0,612.04,463.8
2018,9,15,12,30,959.0,91.0,4.5,24.0,872.0,662.58,504.85
2018,9,15,12,45,956.5,91.0,4.6,24.0,860.5,710.17,543.09
2018,9,15,13,0,954.0,91.0,4.7,24.0,849.0,755.01,578.62
2018,9,15,13,15,950.0,90.0,4.7,23.9,829.5,794.89,609.15
2018,9,15,13,30,946.0,89.0,4.7,23.8,810.0,831.51,635.76
2018,9,15,13,45,940.5,87.5,4.7,23.7,783.5,863.01,658.8
2018,9,15,14,0,935.0,86.0,4.7,23.6,757.0,890.89,679.4
2018,9,15,14,15,926.5,85.0,4.7,23.4,723.5,912.99,696.4
2018,9,15,14,30,918.0,84.0,4.7,23.2,690.0,931.22,710.92
2018,9,15,14,45,906.0,81.5,4.7,23.0,649.5,940.61,719.51
2018,9,15,15,0,894.0,79.0,4.7,22.8,609.0,945.93,725.52
2018,9,15,15,15,877.0,76.5,4.7,22.8,563.5,942.51,725.07
2018,9,15,15,30,860.0,74.0,4.7,22.8,518.0,935.15,722.04
2018,9,15,15,45,838.0,71.0,4.65,22.05,468.5,929.83,722.3
2018,9,15,16,0,816.0,68.0,4.6,21.3,419.0,909.53,711.81
2018,9,15,16,15,786.0,64.0,4.55,20.7,367.5,876.61,691.5
2018,9,15,16,30,756.0,60.0,4.5,20.1,316.0,840.53,668.07
2018,9,15,16,45,708.5,55.5,4.45,19.55,263.0,784.26,628.16
2018,9,15,17,0,661.0,51.0,4.4,19.0,210.0,725.8,584.21
2018,9,15,17,15,577.0,44.5,4.15,18.3,158.5,639.0,514.88
2018,9,15,17,30,493.0,38.0,3.9,17.6,107.0,545.69,435.78
2018,9,15,17,45,332.0,27.5,3.65,16.85,65.5,383.07,282.16
2018,9,15,18,0,171.0,17.0,3.4,16.1,24.0,157.24,0.0
2018,9,15,18,15,85.5,8.5,3.25,15.6,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.5,1.55,10.65,9.5,0.0,0.0
2018,9,16,6,0,166.0,15.0,1.6,11.1,19.0,11.8,0.0
2018,9,16,6,15,328.0,24.5,1.85,12.0,57.5,20.39,8.35
2018,9,16,6,30,490.0,34.0,2.1,12.9,96.0,28.61,19.14
2018,9,16,6,45,573.0,40.0,2.4,13.85,145.5,36.66,26.81
2018,9,16,7,0,656.0,46.0,2.7,14.8,195.0,42.39,32.13
2018,9,16,7,15,707.0,50.5,2.7,15.45,248.0,46.67,35.99
2018,9,16,7,30,758.0,55.0,2.7,16.1,301.0,50.99,39.73
2018,9,16,7,45,791.0,58.5,2.7,16.75,353.5,54.3,42.47
2018,9,16,8,0,824.0,62.0,2.7,17.4,406.0,63.56,50.33
2018,9,16,8,15,847.5,65.0,2.65,18.05,456.0,66.96,52.98
2018,9,16,8,30,871.0,68.0,2.6,18.7,506.0,70.24,55.5
2018,9,16,8,45,887.5,70.5,2.55,19.35,552.0,72.91,57.46
2018,9,16,9,0,904.0,73.0,2.5,20.0,598.0,75.46,59.3
2018,9,16,9,15,916.5,74.5,2.5,20.6,639.0,77.14,60.41
2018,9,16,9,30,929.0,76.0,2.5,21.2,680.0,78.73,61.45
2018,9,16,9,45,938.0,77.5,2.5,21.75,714.5,80.12,62.34
2018,9,16,10,0,947.0,79.0,2.5,22.3,749.0,81.41,63.16
2018,9,16,10,15,953.5,80.0,2.5,22.8,777.0,134.98,73.34
2018,9,16,10,30,960.0,81.0,2.5,23.3,805.0,197.8,110.95
2018,9,16,10,45,964.5,81.5,2.5,23.8,825.5,260.21,159.27
2018,9,16,11,0,969.0,82.0,2.5,24.3,846.0,322.46,211.94
2018,9,16,11,15,971.5,83.0,2.55,24.65,859.0,384.01,265.41
2018,9,16,11,30,974.0,84.0,2.6,25.0,872.0,444.7,317.68
2018,9,16,11,45,975.0,84.0,2.6,25.35,876.5,502.86,366.72
2018,9,16,12,0,976.0,84.0,2.6,25.7,881.0,559.44,413.04
2018,9,16,12,15,974.0,85.0,2.65,25.95,877.0,613.42,456.31
2018,9,16,12,30,972.0,86.0,2.7,26.2,873.0,665.13,496.64
2018,9,16,12,45,967.0,87.0,2.75,26.4,861.0,712.41,532.86
2018,9,16,13,0,962.0,88.0,2.8,26.6,849.0,756.76,566.16
2018,9,16,13,15,957.5,87.5,2.85,26.65,829.0,796.93,595.64
2018,9,16,13,30,953.0,87.0,2.9,26.7,809.0,833.82,621.32
2018,9,16,13,45,946.5,85.5,2.95,26.75,781.5,864.63,642.91
2018,9,16,14,0,940.0,84.0,3.0,26.8,754.0,891.73,662.11
2018,9,16,14,15,930.5,83.0,3.1,26.65,720.0,912.98,678.43
2018,9,16,14,30,921.0,82.0,3.2,26.5,686.0,930.29,692.35
2018,9,16,14,45,908.5,80.0,3.3,26.35,645.5,939.74,701.23
2018,9,16,15,0,896.0,78.0,3.4,26.2,605.0,945.14,707.65
2018,9,16,15,15,878.5,75.5,3.4,26.2,559.0,941.2,706.87
2018,9,16,15,30,861.0,73.0,3.4,26.2,513.0,933.3,703.6
2018,9,16,15,45,837.5,70.5,3.5,25.4,463.5,927.1,704.42
2018,9,16,16,0,814.0,68.0,3.6,24.6,414.0,905.99,694.77
2018,9,16,16,15,781.0,64.0,3.6,23.95,361.5,870.17,673.39
2018,9,16,16,30,748.0,60.0,3.6,23.3,309.0,831.21,648.86
2018,9,16,16,45,698.0,55.0,3.6,22.6,256.0,772.0,608.19
2018,9,16,17,0,648.0,50.0,3.6,21.9,203.0,710.76,563.4
2018,9,16,17,15,567.5,43.0,3.4,20.95,152.5,617.56,490.86
2018,9,16,17,30,487.0,36.0,3.2,20.0,102.0,536.58,422.07
2018,9,16,17,45,307.5,24.5,3.0,19.0,60.0,356.0,250.61
2018,9,16,18,0,128.0,13.0,2.8,18.0,18.0,117.58,0.0
2018,9,16,18,15,64.0,6.5,2.7,17.45,9.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,1.75,11.7,9.0,0.0,0.0
2018,9,17,6,0,157.0,14.0,1.8,12.1,18.0,11.02,0.0
2018,9,17,6,15,315.0,24.0,2.1,12.85,55.0,19.95,7.25
2018,9,17,6,30,473.0,34.0,2.4,13.6,92.0,28.54,18.94
2018,9,17,6,45,459.5,40.5,2.65,14.35,119.5,33.37,23.82
2018,9,17,7,0,446.0,47.0,2.9,15.1,147.0,37.93,28.12
2018,9,17,7,15,337.5,76.0,2.9,15.75,163.0,55.82,44.05
2018,9,17,7,30,229.0,105.0,2.9,16.4,179.0,74.71,60.59
2018,9,17,7,45,401.5,105.0,2.85,17.0,261.0,74.94,60.53
2018,9,17,8,0,574.0,105.0,2.8,17.6,343.0,78.62,63.42
2018,9,17,8,15,715.5,87.0,2.75,18.2,420.5,67.95,53.81
2018,9,17,8,30,857.0,69.0,2.7,18.8,498.0,70.57,55.77
2018,9,17,8,45,874.5,71.0,2.7,19.45,543.5,72.9,57.44
2018,9,17,9,0,892.0,73.0,2.7,20.1,589.0,75.12,59.01
2018,9,17,9,15,901.5,76.5,2.65,20.7,629.0,77.99,61.12
2018,9,17,9,30,911.0,80.0,2.6,21.3,669.0,80.68,63.09
2018,9,17,9,45,916.0,84.0,2.6,21.9,703.0,83.4,65.07
2018,9,17,10,0,921.0,88.0,2.6,22.5,737.0,85.94,66.9
2018,9,17,10,15,928.5,89.0,2.65,23.05,765.0,137.52,76.36
2018,9,17,10,30,936.0,90.0,2.7,23.6,793.0,199.17,113.01
2018,9,17,10,45,941.5,90.5,2.75,24.15,813.5,260.56,160.33
2018,9,17,11,0,947.0,91.0,2.8,24.7,834.0,321.92,212.12
2018,9,17,11,15,950.0,91.5,2.9,25.0,846.5,382.21,264.6
2018,9,17,11,30,953.0,92.0,3.0,25.3,859.0,441.7,316.07
2018,9,17,11,45,954.0,92.0,3.1,25.65,863.5,498.88,364.65
2018,9,17,12,0,955.0,92.0,3.2,26.0,868.0,554.54,410.72
2018,9,17,12,15,953.0,92.5,3.35,26.1,864.0,607.21,453.83
2018,9,17,12,30,951.0,93.0,3.5,26.2,860.0,657.61,494.19
2018,9,17,12,45,946.5,94.0,3.6,26.3,848.0,704.39,530.84
2018,9,17,13,0,942.0,95.0,3.7,26.4,836.0,748.33,564.69
2018,9,17,13,15,938.0,93.5,3.8,26.3,816.0,787.26,594.61
2018,9,17,13,30,934.0,92.0,3.9,26.2,796.0,822.93,620.49
2018,9,17,13,45,927.5,91.0,4.05,26.05,769.0,853.71,643.42
2018,9,17,14,0,921.0,90.0,4.2,25.9,742.0,880.85,664.04
2018,9,17,14,15,912.5,87.5,4.25,25.55,708.0,900.94,680.05
2018,9,17,14,30,904.0,85.0,4.3,25.2,674.0,917.09,693.62
2018,9,17,14,45,892.5,82.5,4.4,24.9,634.0,926.57,702.95
2018,9,17,15,0,881.0,80.0,4.5,24.6,594.0,932.06,709.75
2018,9,17,15,15,863.0,77.5,4.5,24.6,548.5,927.49,708.49
2018,9,17,15,30,845.0,75.0,4.5,24.6,503.0,930.21,712.49
2018,9,17,15,45,822.5,72.0,4.55,23.45,454.0,913.04,706.24
2018,9,17,16,0,800.0,69.0,4.6,22.3,405.0,892.18,697.2
2018,9,17,16,15,767.0,64.5,4.5,21.55,353.0,855.71,674.22
2018,9,17,16,30,734.0,60.0,4.4,20.8,301.0,816.15,648.07
2018,9,17,16,45,684.5,55.0,4.35,20.0,249.0,757.58,606.66
2018,9,17,17,0,635.0,50.0,4.3,19.2,197.0,696.94,561.03
2018,9,17,17,15,549.5,44.0,4.1,18.35,147.5,610.77,491.91
2018,9,17,17,30,464.0,38.0,3.9,17.5,98.0,517.37,411.46
2018,9,17,17,45,298.5,26.5,3.75,16.65,58.5,345.56,233.63
2018,9,17,18,0,133.0,15.0,3.6,15.8,19.0,123.01,0.0
2018,9,17,18,15,66.5,7.5,3.5,15.35,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,45,59.5,6.5,2.15,11.45,8.0,0.0,0.0
2018,9,18,6,0,119.0,13.0,2.2,11.7,16.0,10.23,0.0
2018,9,18,6,15,267.0,25.0,2.35,12.3,51.5,20.71,6.8
2018,9,18,6,30,415.0,37.0,2.5,12.9,87.0,30.75,20.84
2018,9,18,6,45,503.5,45.0,2.7,13.5,135.5,37.29,27.35
2018,9,18,7,0,592.0,53.0,2.9,14.1,184.0,43.95,33.58
2018,9,18,7,15,648.5,58.0,2.8,14.7,236.0,48.08,37.35
2018,9,18,7,30,705.0,63.0,2.7,15.3,288.0,56.56,44.81
2018,9,18,7,45,741.5,67.5,2.65,15.9,340.0,60.37,47.99
2018,9,18,8,0,778.0,72.0,2.6,16.5,392.0,64.15,51.06
2018,9,18,8,15,804.0,75.0,2.6,17.15,441.5,66.61,52.9
2018,9,18,8,30,830.0,78.0,2.6,17.8,491.0,69.04,54.69
2018,9,18,8,45,849.5,80.5,2.55,18.45,537.0,70.95,56.01
2018,9,18,9,0,869.0,83.0,2.5,19.1,583.0,80.9,64.2
2018,9,18,9,15,883.5,84.5,2.5,19.7,623.5,82.48,65.21
2018,9,18,9,30,898.0,86.0,2.5,20.3,664.0,83.97,66.14
2018,9,18,9,45,909.0,87.5,2.5,20.95,699.0,85.28,66.91
2018,9,18,10,0,920.0,89.0,2.5,21.6,734.0,86.5,67.63
2018,9,18,10,15,927.0,90.0,2.5,22.15,761.5,137.12,76.68
2018,9,18,10,30,934.0,91.0,2.5,22.7,789.0,198.65,113.13
2018,9,18,10,45,939.0,91.0,2.55,23.2,808.5,259.52,160.13
2018,9,18,11,0,944.0,91.0,2.6,23.7,828.0,320.27,211.59
2018,9,18,11,15,946.0,92.0,2.6,24.15,840.5,380.41,263.82
2018,9,18,11,30,948.0,93.0,2.6,24.6,853.0,439.65,314.8
2018,9,18,11,45,949.0,93.0,2.6,25.0,857.0,496.56,362.85
2018,9,18,12,0,950.0,93.0,2.6,25.4,861.0,551.95,408.25
2018,9,18,12,15,947.5,94.0,2.65,25.7,857.0,604.49,450.45
2018,9,18,12,30,945.0,95.0,2.7,26.0,853.0,654.76,489.73
2018,9,18,12,45,940.5,95.5,2.75,26.3,840.5,700.83,524.98
2018,9,18,13,0,936.0,96.0,2.8,26.6,828.0,744.05,557.36
2018,9,18,13,15,931.0,95.0,2.9,26.65,808.0,782.45,586.38
2018,9,18,13,30,926.0,94.0,3.0,26.7,788.0,817.56,611.28
2018,9,18,13,45,919.0,92.5,3.1,26.8,760.5,847.15,632.35
2018,9,18,14,0,912.0,91.0,3.2,26.9,733.0,873.07,651.07
2018,9,18,14,15,902.5,89.5,3.3,26.75,699.0,893.1,666.63
2018,9,18,14,30,893.0,88.0,3.4,26.6,665.0,909.26,679.81
2018,9,18,14,45,879.0,85.5,3.45,26.4,624.5,916.28,686.86
2018,9,18,15,0,865.0,83.0,3.5,26.2,584.0,919.27,691.43
2018,9,18,15,15,846.5,80.5,3.5,26.2,538.5,925.2,697.36
2018,9,18,15,30,828.0,78.0,3.5,26.2,493.0,916.27,693.25
2018,9,18,15,45,802.5,75.0,3.65,25.3,444.0,896.14,684.84
2018,9,18,16,0,777.0,72.0,3.8,24.4,395.0,872.32,673.52
2018,9,18,16,15,740.0,68.0,3.85,23.6,343.0,832.71,649.54
2018,9,18,16,30,703.0,64.0,3.9,22.8,291.0,790.02,622.2
2018,9,18,16,45,647.5,59.0,3.9,22.0,239.0,733.83,582.89
2018,9,18,17,0,592.0,54.0,3.9,21.2,187.0,669.63,534.85
2018,9,18,17,15,500.5,46.5,3.85,20.15,138.5,568.32,455.12
2018,9,18,17,30,409.0,39.0,3.8,19.1,90.0,468.03,369.76
2018,9,18,17,45,252.0,26.5,3.7,18.05,53.0,300.09,186.23
2018,9,18,18,0,95.0,14.0,3.6,17.0,16.0,90.2,0.0
2018,9,18,18,15,47.5,7.0,3.5,16.4,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,19,5,45,36.5,6.0,1.35,10.65,6.5,0.0,0.0
2018,9,19,6,0,73.0,12.0,1.4,11.0,13.0,9.44,0.0
2018,9,19,6,15,203.5,26.0,1.65,11.8,46.0,19.81,5.16
2018,9,19,6,30,334.0,40.0,1.9,12.6,79.0,32.93,22.65
2018,9,19,6,45,434.5,49.5,2.15,13.35,127.5,40.48,30.14
2018,9,19,7,0,535.0,59.0,2.4,14.1,176.0,48.14,37.29
2018,9,19,7,15,595.5,66.0,2.25,14.8,228.0,53.53,42.17
2018,9,19,7,30,656.0,73.0,2.1,15.5,280.0,58.93,46.87
2018,9,19,7,45,697.0,78.0,1.95,16.15,332.0,62.6,49.91
2018,9,19,8,0,738.0,83.0,1.8,16.8,384.0,66.27,52.86
2018,9,19,8,15,767.0,86.5,1.65,17.65,433.5,74.29,59.47
2018,9,19,8,30,796.0,90.0,1.5,18.5,483.0,76.81,61.23
2018,9,19,8,45,817.5,93.0,1.35,19.35,529.5,78.79,62.5
2018,9,19,9,0,839.0,96.0,1.2,20.2,576.0,80.73,63.73
2018,9,19,9,15,853.5,98.5,1.3,21.2,616.5,82.12,64.47
2018,9,19,9,30,868.0,101.0,1.4,22.2,657.0,83.48,65.18
2018,9,19,9,45,878.5,103.5,1.5,23.15,691.5,93.67,73.28
2018,9,19,10,0,889.0,106.0,1.6,24.1,726.0,95.23,74.13
2018,9,19,10,15,897.0,107.5,1.8,25.0,754.0,144.09,82.36
2018,9,19,10,30,905.0,109.0,2.0,25.9,782.0,204.66,117.43
2018,9,19,10,45,910.5,110.0,2.2,26.8,802.5,264.98,162.87
2018,9,19,11,0,916.0,111.0,2.4,27.7,823.0,325.31,212.65
2018,9,19,11,15,919.0,112.0,2.55,28.2,835.5,384.62,263.18
2018,9,19,11,30,922.0,113.0,2.7,28.7,848.0,443.2,312.75
2018,9,19,11,45,923.0,113.5,2.8,29.2,852.5,499.58,359.53
2018,9,19,12,0,924.0,114.0,2.9,29.7,857.0,554.51,403.87
2018,9,19,12,15,924.0,113.5,2.95,29.95,853.5,606.44,445.02
2018,9,19,12,30,924.0,113.0,3.0,30.2,850.0,656.33,483.54
2018,9,19,12,45,921.5,112.0,3.1,30.45,838.0,701.92,518.27
2018,9,19,13,0,919.0,111.0,3.2,30.7,826.0,744.78,550.35
2018,9,19,13,15,912.5,110.5,3.25,30.8,805.5,782.29,578.25
2018,9,19,13,30,906.0,110.0,3.3,30.9,785.0,816.48,602.17
2018,9,19,13,45,898.0,108.0,3.3,30.95,756.5,844.55,621.54
2018,9,19,14,0,890.0,106.0,3.3,31.0,728.0,868.93,638.54
2018,9,19,14,15,878.5,104.0,3.35,30.9,693.0,886.53,651.83
2018,9,19,14,30,867.0,102.0,3.4,30.8,658.0,910.91,669.89
2018,9,19,14,45,852.5,99.0,3.45,30.7,617.5,917.16,675.99
2018,9,19,15,0,838.0,96.0,3.5,30.6,577.0,919.27,679.66
2018,9,19,15,15,817.5,93.0,3.5,30.6,531.0,911.68,676.43
2018,9,19,15,30,797.0,90.0,3.5,30.6,485.0,900.03,670.61
2018,9,19,15,45,769.5,86.0,3.5,30.0,435.5,876.58,658.35
2018,9,19,16,0,742.0,82.0,3.5,29.4,386.0,849.38,643.27
2018,9,19,16,15,702.5,76.5,3.25,28.6,334.0,813.0,620.39
2018,9,19,16,30,663.0,71.0,3.0,27.8,282.0,767.12,589.82
2018,9,19,16,45,604.0,64.5,2.75,26.95,230.0,699.23,541.95
2018,9,19,17,0,545.0,58.0,2.5,26.1,178.0,629.96,490.43
2018,9,19,17,15,451.5,48.5,2.35,24.8,130.0,524.88,410.03
