Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,30,358.0,39.0,2.2,23.5,82.0,421.25,324.0
2018,9,19,17,45,223.0,26.0,2.05,22.2,48.5,269.46,143.06
2018,9,19,18,0,88.0,13.0,1.9,20.9,15.0,83.34,0.0
2018,9,19,18,15,44.0,6.5,1.95,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.5,1.5,13.15,6.0,0.0,0.0
2018,9,20,6,0,80.0,11.0,1.5,13.4,12.0,8.65,0.0
2018,9,20,6,15,225.5,24.0,1.65,14.45,46.0,19.82,3.65
2018,9,20,6,30,371.0,37.0,1.8,15.5,80.0,30.62,20.3
2018,9,20,6,45,465.5,46.5,1.95,16.5,128.0,38.3,27.81
2018,9,20,7,0,560.0,56.0,2.1,17.5,176.0,46.05,34.91
2018,9,20,7,15,619.0,62.5,2.15,18.35,228.5,51.17,39.48
2018,9,20,7,30,678.0,69.0,2.2,19.2,281.0,56.31,43.88
2018,9,20,7,45,718.0,74.0,2.2,20.0,333.5,60.12,46.97
2018,9,20,8,0,758.0,79.0,2.2,20.8,386.0,69.11,54.45
2018,9,20,8,15,786.5,82.5,2.15,21.65,436.0,71.77,56.36
2018,9,20,8,30,815.0,86.0,2.1,22.5,486.0,74.41,58.22
2018,9,20,8,45,835.5,89.0,2.1,23.3,532.5,76.49,59.59
2018,9,20,9,0,856.0,92.0,2.1,24.1,579.0,78.52,60.92
2018,9,20,9,15,872.5,94.0,2.05,24.9,620.5,79.75,61.57
2018,9,20,9,30,889.0,96.0,2.0,25.7,662.0,89.67,69.42
2018,9,20,9,45,901.5,97.0,2.0,26.55,697.5,90.62,69.79
2018,9,20,10,0,914.0,98.0,2.0,27.4,733.0,91.51,70.13
2018,9,20,10,15,922.5,99.5,2.0,28.1,761.5,140.65,78.28
2018,9,20,10,30,931.0,101.0,2.0,28.8,790.0,202.67,113.59
2018,9,20,10,45,937.0,102.0,2.0,29.5,811.0,264.49,159.55
2018,9,20,11,0,943.0,103.0,2.0,30.2,832.0,326.35,209.92
2018,9,20,11,15,946.0,103.5,2.0,30.75,844.5,386.7,260.44
2018,9,20,11,30,949.0,104.0,2.0,31.3,857.0,446.25,309.76
2018,9,20,11,45,950.0,104.5,2.0,31.85,861.5,503.87,356.38
2018,9,20,12,0,951.0,105.0,2.0,32.4,866.0,559.99,400.34
2018,9,20,12,15,950.5,104.0,2.0,32.7,861.5,612.35,440.62
2018,9,20,12,30,950.0,103.0,2.0,33.0,857.0,662.5,478.07
2018,9,20,12,45,947.5,102.0,2.05,33.25,844.5,708.94,512.31
2018,9,20,13,0,945.0,101.0,2.1,33.5,832.0,752.59,543.83
2018,9,20,13,15,940.5,100.0,2.15,33.6,812.0,791.81,572.09
2018,9,20,13,30,936.0,99.0,2.2,33.7,792.0,827.74,596.09
2018,9,20,13,45,928.5,97.5,2.2,33.8,764.0,857.34,615.6
2018,9,20,14,0,921.0,96.0,2.2,33.9,736.0,883.21,632.78
2018,9,20,14,15,910.5,94.5,2.2,33.85,701.0,902.7,646.38
2018,9,20,14,30,900.0,93.0,2.2,33.8,666.0,918.24,657.64
2018,9,20,14,45,886.0,90.5,2.25,33.7,625.0,925.51,664.43
2018,9,20,15,0,872.0,88.0,2.3,33.6,584.0,939.7,675.92
2018,9,20,15,15,852.5,85.0,2.3,33.6,537.5,933.33,673.56
2018,9,20,15,30,833.0,82.0,2.3,33.6,491.0,922.85,668.82
2018,9,20,15,45,806.5,78.0,2.25,33.05,440.5,900.49,657.36
2018,9,20,16,0,780.0,74.0,2.2,32.5,390.0,874.35,643.22
2018,9,20,16,15,742.0,69.5,1.95,31.4,337.5,833.09,618.05
2018,9,20,16,30,704.0,65.0,1.7,30.3,285.0,788.67,589.63
2018,9,20,16,45,646.5,59.0,1.45,29.25,232.5,730.04,549.53
2018,9,20,17,0,589.0,53.0,1.2,28.2,180.0,662.69,500.68
2018,9,20,17,15,495.0,44.5,1.2,26.95,131.0,558.24,424.18
2018,9,20,17,30,401.0,36.0,1.2,25.7,82.0,455.39,340.22
2018,9,20,17,45,235.5,23.0,1.25,24.4,46.5,273.85,113.01
2018,9,20,18,0,70.0,10.0,1.3,23.1,11.0,65.84,0.0
2018,9,20,18,15,35.0,5.0,1.3,22.65,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,45,44.0,5.0,1.25,15.45,5.5,0.0,0.0
2018,9,21,6,0,88.0,10.0,1.2,15.5,11.0,7.87,0.0
2018,9,21,6,15,238.0,22.5,1.45,16.5,44.5,18.6,1.39
2018,9,21,6,30,388.0,35.0,1.7,17.5,78.0,29.06,18.69
2018,9,21,6,45,481.0,43.5,1.95,18.55,126.0,36.01,25.54
2018,9,21,7,0,574.0,52.0,2.2,19.6,174.0,43.07,31.98
2018,9,21,7,15,632.0,58.0,2.15,20.45,226.0,47.93,36.31
2018,9,21,7,30,690.0,64.0,2.1,21.3,278.0,57.21,44.27
2018,9,21,7,45,728.0,69.0,2.05,22.1,330.0,61.37,47.65
2018,9,21,8,0,766.0,74.0,2.0,22.9,382.0,65.5,50.9
2018,9,21,8,15,792.0,77.5,2.0,23.85,431.0,68.25,52.87
2018,9,21,8,30,818.0,81.0,2.0,24.8,480.0,70.96,54.77
2018,9,21,8,45,837.0,84.0,2.0,25.8,525.5,73.12,56.17
2018,9,21,9,0,856.0,87.0,2.0,26.8,571.0,75.23,57.51
2018,9,21,9,15,869.5,90.0,1.95,27.7,611.5,85.42,65.54
2018,9,21,9,30,883.0,93.0,1.9,28.6,652.0,87.72,66.99
2018,9,21,9,45,892.5,95.5,1.9,29.5,686.5,89.5,68.03
2018,9,21,10,0,902.0,98.0,1.9,30.4,721.0,91.16,68.98
2018,9,21,10,15,909.5,99.5,1.9,31.0,748.5,138.74,76.55
2018,9,21,10,30,917.0,101.0,1.9,31.6,776.0,199.83,110.76
2018,9,21,10,45,922.0,102.0,1.9,32.2,796.0,260.58,155.43
2018,9,21,11,0,927.0,103.0,1.9,32.8,816.0,321.26,204.4
2018,9,21,11,15,928.5,104.0,2.0,33.15,827.5,380.52,253.9
2018,9,21,11,30,930.0,105.0,2.1,33.5,839.0,438.83,302.33
2018,9,21,11,45,930.5,105.0,2.15,33.8,842.5,494.8,347.93
2018,9,21,12,0,931.0,105.0,2.2,34.1,846.0,549.2,391.07
2018,9,21,12,15,928.0,106.0,2.3,34.2,841.5,600.72,431.42
2018,9,21,12,30,925.0,107.0,2.4,34.3,837.0,649.95,469.09
2018,9,21,12,45,920.0,107.0,2.5,34.4,824.0,694.56,502.71
2018,9,21,13,0,915.0,107.0,2.6,34.5,811.0,736.27,533.66
2018,9,21,13,15,909.0,106.5,2.7,34.4,790.5,773.74,561.7
2018,9,21,13,30,903.0,106.0,2.8,34.3,770.0,807.94,585.93
2018,9,21,13,45,894.5,104.5,2.85,34.25,742.0,835.75,605.29
2018,9,21,14,0,886.0,103.0,2.9,34.2,714.0,859.87,622.38
2018,9,21,14,15,875.0,101.0,2.95,33.95,679.5,877.59,635.95
2018,9,21,14,30,864.0,99.0,3.0,33.7,645.0,901.91,654.1
2018,9,21,14,45,848.5,96.5,3.05,33.4,604.5,907.59,660.31
2018,9,21,15,0,833.0,94.0,3.1,33.1,564.0,909.14,664.13
2018,9,21,15,15,812.5,90.5,3.1,33.1,518.0,900.77,660.42
2018,9,21,15,30,792.0,87.0,3.1,33.1,472.0,888.36,654.17
2018,9,21,15,45,763.5,83.0,3.15,32.15,422.5,863.87,642.56
2018,9,21,16,0,735.0,79.0,3.2,31.2,373.0,835.67,628.06
2018,9,21,16,15,695.0,74.0,3.1,30.2,321.5,799.32,606.48
2018,9,21,16,30,655.0,69.0,3.0,29.2,270.0,753.79,577.29
2018,9,21,16,45,595.0,62.0,2.95,28.25,218.5,684.56,529.35
2018,9,21,17,0,535.0,55.0,2.9,27.3,167.0,614.12,477.43
2018,9,21,17,15,439.5,45.5,2.7,26.05,120.5,507.99,395.09
2018,9,21,17,30,344.0,36.0,2.5,24.8,74.0,403.66,305.28
2018,9,21,17,45,201.0,22.0,2.3,23.5,41.5,238.97,59.91
2018,9,21,18,0,58.0,8.0,2.1,22.2,9.0,54.18,0.0
2018,9,21,18,15,29.0,4.0,2.1,21.55,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.55,12.3,4.5,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.6,12.5,9.0,6.29,0.0
2018,9,22,6,15,178.5,22.5,1.75,13.15,40.0,17.16,0.0
2018,9,22,6,30,308.0,37.0,1.9,13.8,71.0,30.43,20.05
2018,9,22,6,45,423.0,46.5,2.05,14.45,119.5,38.09,27.8
2018,9,22,7,0,538.0,56.0,2.2,15.1,168.0,45.92,35.11
2018,9,22,7,15,600.5,62.0,2.1,16.05,219.5,50.64,39.38
2018,9,22,7,30,663.0,68.0,2.0,17.0,271.0,55.43,43.51
2018,9,22,7,45,704.5,72.5,1.95,17.9,323.0,58.89,46.33
2018,9,22,8,0,746.0,77.0,1.9,18.8,375.0,67.45,53.48
2018,9,22,8,15,775.0,80.5,1.85,19.8,424.5,70.15,55.42
2018,9,22,8,30,804.0,84.0,1.8,20.8,474.0,72.83,57.3
2018,9,22,8,45,825.0,87.0,1.75,21.85,520.0,74.95,58.67
2018,9,22,9,0,846.0,90.0,1.7,22.9,566.0,77.02,59.98
2018,9,22,9,15,859.5,93.5,1.75,23.85,606.5,79.19,61.39
2018,9,22,9,30,873.0,97.0,1.8,24.8,647.0,81.27,62.72
2018,9,22,9,45,882.5,99.5,1.8,25.8,681.0,91.53,70.79
2018,9,22,10,0,892.0,102.0,1.8,26.8,715.0,93.15,71.67
2018,9,22,10,15,900.5,103.5,1.9,27.6,743.0,139.5,78.84
2018,9,22,10,30,909.0,105.0,2.0,28.4,771.0,200.27,113.04
2018,9,22,10,45,914.5,106.0,2.1,29.2,791.5,260.74,157.89
2018,9,22,11,0,920.0,107.0,2.2,30.0,812.0,321.2,207.19
2018,9,22,11,15,924.0,107.5,2.3,30.55,824.5,380.59,257.16
2018,9,22,11,30,928.0,108.0,2.4,31.1,837.0,439.31,306.21
2018,9,22,11,45,930.0,108.0,2.5,31.7,841.5,495.87,352.52
2018,9,22,12,0,932.0,108.0,2.6,32.3,846.0,551.04,396.42
2018,9,22,12,15,934.0,106.5,2.7,32.45,843.0,603.36,437.76
2018,9,22,12,30,936.0,105.0,2.8,32.6,840.0,653.73,476.63
2018,9,22,12,45,936.5,102.5,2.9,32.8,828.0,700.09,511.73
2018,9,22,13,0,937.0,100.0,3.0,33.0,816.0,743.83,544.29
2018,9,22,13,15,931.5,99.0,3.05,32.85,795.5,781.83,572.89
2018,9,22,13,30,926.0,98.0,3.1,32.7,775.0,816.49,597.28
2018,9,22,13,45,918.0,97.0,3.2,32.6,747.0,845.69,618.17
2018,9,22,14,0,910.0,96.0,3.3,32.5,719.0,871.2,636.77
2018,9,22,14,15,898.5,94.0,3.35,32.2,683.5,888.86,650.58
2018,9,22,14,30,887.0,92.0,3.4,31.9,648.0,902.53,662.01
2018,9,22,14,45,872.0,89.5,3.45,31.65,607.0,908.49,668.41
2018,9,22,15,0,857.0,87.0,3.5,31.4,566.0,921.27,679.61
2018,9,22,15,15,836.5,84.0,3.5,31.4,519.5,913.66,676.31
2018,9,22,15,30,816.0,81.0,3.5,31.4,473.0,902.0,670.5
2018,9,22,15,45,788.5,77.5,3.45,30.45,423.5,879.16,659.32
2018,9,22,16,0,761.0,74.0,3.4,29.5,374.0,852.61,645.27
2018,9,22,16,15,722.0,69.0,3.25,28.6,322.0,809.81,618.52
2018,9,22,16,30,683.0,64.0,3.1,27.7,270.0,771.63,593.83
2018,9,22,16,45,623.0,57.5,2.95,26.8,218.0,702.98,545.35
2018,9,22,17,0,563.0,51.0,2.8,25.9,166.0,633.2,493.03
2018,9,22,17,15,463.5,42.5,2.6,24.6,119.0,524.78,408.5
2018,9,22,17,30,364.0,34.0,2.4,23.3,72.0,418.29,314.03
2018,9,22,17,45,218.0,22.0,2.2,22.05,41.0,248.38,1.0
2018,9,22,18,0,72.0,10.0,2.0,20.8,10.0,67.12,0.0
2018,9,22,18,15,36.0,5.0,2.1,20.25,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,5,45,38.0,4.5,2.5,13.3,5.0,0.0,0.0
2018,9,23,6,0,76.0,9.0,2.6,13.4,10.0,7.08,0.0
2018,9,23,6,15,223.0,22.0,2.8,14.05,42.0,18.23,0.0
2018,9,23,6,30,370.0,35.0,3.0,14.7,74.0,29.07,18.66
2018,9,23,6,45,468.5,43.0,3.15,15.3,121.0,35.58,25.45
2018,9,23,7,0,567.0,51.0,3.3,15.9,168.0,42.27,31.74
2018,9,23,7,15,627.0,56.5,3.25,16.7,219.5,46.78,35.85
2018,9,23,7,30,687.0,62.0,3.2,17.5,271.0,55.6,43.57
2018,9,23,7,45,727.0,66.5,3.2,18.3,323.0,59.45,46.74
2018,9,23,8,0,767.0,71.0,3.2,19.1,375.0,63.29,49.82
2018,9,23,8,15,794.5,74.5,3.15,19.9,424.5,66.15,51.97
2018,9,23,8,30,822.0,78.0,3.1,20.7,474.0,68.96,54.05
2018,9,23,8,45,841.5,81.0,3.05,21.5,519.5,71.22,55.61
2018,9,23,9,0,861.0,84.0,3.0,22.3,565.0,73.41,57.12
2018,9,23,9,15,876.0,86.0,2.95,23.15,605.5,83.1,64.91
2018,9,23,9,30,891.0,88.0,2.9,24.0,646.0,84.92,66.03
2018,9,23,9,45,902.0,89.5,2.9,24.85,680.5,86.23,66.74
2018,9,23,10,0,913.0,91.0,2.9,25.7,715.0,87.46,67.39
2018,9,23,10,15,921.0,92.0,2.9,26.35,742.5,133.38,74.37
2018,9,23,10,30,929.0,93.0,2.9,27.0,770.0,194.75,108.99
2018,9,23,10,45,934.0,93.5,2.9,27.7,790.0,255.7,154.68
2018,9,23,11,0,939.0,94.0,2.9,28.4,810.0,316.52,204.99
2018,9,23,11,15,942.0,94.5,2.95,28.95,822.0,376.35,256.05
2018,9,23,11,30,945.0,95.0,3.0,29.5,834.0,435.34,306.06
2018,9,23,11,45,946.0,95.0,3.05,30.05,837.5,492.01,353.21
2018,9,23,12,0,947.0,95.0,3.1,30.6,841.0,547.12,397.77
2018,9,23,12,15,947.0,94.5,3.2,30.75,837.0,599.5,439.79
2018,9,23,12,30,947.0,94.0,3.3,30.9,833.0,649.74,479.17
2018,9,23,12,45,946.0,92.5,3.4,31.0,821.0,696.08,514.99
2018,9,23,13,0,945.0,91.0,3.5,31.1,809.0,739.72,548.19
2018,9,23,13,15,939.5,90.0,3.55,31.0,788.5,777.69,577.0
2018,9,23,13,30,934.0,89.0,3.6,30.9,768.0,812.29,601.51
2018,9,23,13,45,927.0,87.5,3.7,30.75,740.0,841.68,622.92
2018,9,23,14,0,920.0,86.0,3.8,30.6,712.0,867.38,642.02
2018,9,23,14,15,910.0,84.5,3.8,30.25,677.5,886.76,657.05
2018,9,23,14,30,900.0,83.0,3.8,29.9,643.0,902.21,669.68
2018,9,23,14,45,879.5,82.0,3.8,29.6,600.0,904.86,673.75
2018,9,23,15,0,859.0,81.0,3.8,29.3,557.0,903.36,675.27
2018,9,23,15,15,847.0,77.0,3.8,29.3,513.5,912.88,683.64
2018,9,23,15,30,835.0,73.0,3.8,29.3,470.0,907.87,682.16
2018,9,23,15,45,808.0,70.0,3.7,28.3,420.5,886.18,671.45
2018,9,23,16,0,781.0,67.0,3.6,27.3,371.0,860.82,657.9
2018,9,23,16,15,743.0,62.5,3.45,26.45,319.0,819.65,631.86
2018,9,23,16,30,705.0,58.0,3.3,25.6,267.0,775.49,602.44
2018,9,23,16,45,647.0,52.5,3.1,24.75,215.5,708.83,554.42
2018,9,23,17,0,589.0,47.0,2.9,23.9,164.0,649.95,508.98
2018,9,23,17,15,468.5,40.0,2.65,22.7,115.5,524.88,410.61
2018,9,23,17,30,348.0,33.0,2.4,21.5,67.0,402.07,299.84
2018,9,23,17,45,197.5,19.5,2.15,20.35,36.5,225.53,0.0
2018,9,23,18,0,47.0,6.0,1.9,19.2,6.0,43.28,0.0
2018,9,23,18,15,23.5,3.0,1.9,18.6,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,45,43.0,4.5,0.95,11.6,5.0,0.0,0.0
2018,9,24,6,0,86.0,9.0,0.9,11.8,10.0,7.08,0.0
2018,9,24,6,15,245.5,21.0,1.0,12.65,42.5,17.45,0.0
2018,9,24,6,30,405.0,33.0,1.1,13.5,75.0,27.57,17.4
2018,9,24,6,45,505.0,40.5,1.2,14.3,123.0,33.82,24.03
2018,9,24,7,0,605.0,48.0,1.3,15.1,171.0,40.27,30.1
2018,9,24,7,15,664.5,53.0,1.2,16.0,223.5,48.24,37.27
2018,9,24,7,30,724.0,58.0,1.1,16.9,276.0,52.89,41.3
2018,9,24,7,45,763.0,62.0,1.05,17.75,328.5,56.51,44.29
2018,9,24,8,0,802.0,66.0,1.0,18.6,381.0,60.14,47.18
2018,9,24,8,15,828.5,69.5,0.9,19.85,431.5,63.15,49.4
2018,9,24,8,30,855.0,73.0,0.8,21.1,482.0,66.12,51.51
2018,9,24,8,45,874.0,75.5,0.75,22.3,528.0,75.51,59.04
2018,9,24,9,0,893.0,78.0,0.7,23.5,574.0,78.09,60.7
2018,9,24,9,15,906.0,80.5,0.7,24.7,615.0,80.4,62.15
2018,9,24,9,30,919.0,83.0,0.7,25.9,656.0,82.59,63.47
2018,9,24,9,45,928.0,85.0,0.65,27.05,690.0,84.24,64.37
2018,9,24,10,0,937.0,87.0,0.6,28.2,724.0,85.8,65.18
2018,9,24,10,15,944.5,88.0,0.6,28.95,752.0,131.8,71.71
2018,9,24,10,30,952.0,89.0,0.6,29.7,780.0,194.44,105.8
2018,9,24,10,45,957.0,90.0,0.6,30.45,800.0,257.01,151.11
2018,9,24,11,0,962.0,91.0,0.6,31.2,820.0,319.46,200.77
2018,9,24,11,15,965.0,91.5,0.6,31.65,832.5,380.54,250.73
2018,9,24,11,30,968.0,92.0,0.6,32.1,845.0,440.75,299.37
2018,9,24,11,45,969.0,92.0,0.6,32.55,848.5,498.6,344.96
2018,9,24,12,0,970.0,92.0,0.6,33.0,852.0,554.83,387.79
2018,9,24,12,15,968.5,92.0,0.7,33.25,847.5,607.88,428.2
2018,9,24,12,30,967.0,92.0,0.8,33.5,843.0,658.6,465.91
2018,9,24,12,45,963.0,92.0,0.85,33.75,830.0,705.22,499.4
2018,9,24,13,0,959.0,92.0,0.9,34.0,817.0,748.9,530.13
2018,9,24,13,15,954.0,91.0,1.05,34.05,796.0,787.79,558.82
2018,9,24,13,30,949.0,90.0,1.2,34.1,775.0,823.3,583.38
2018,9,24,13,45,941.0,89.0,1.35,34.15,746.5,852.93,604.3
2018,9,24,14,0,933.0,88.0,1.5,34.2,718.0,878.78,622.99
2018,9,24,14,15,921.0,86.5,1.65,34.0,682.0,896.82,637.57
2018,9,24,14,30,909.0,85.0,1.8,33.8,646.0,910.8,649.82
2018,9,24,14,45,894.0,83.0,1.9,33.65,604.5,917.47,656.95
2018,9,24,15,0,879.0,81.0,2.0,33.5,563.0,920.06,661.71
2018,9,24,15,15,859.0,78.0,2.0,33.5,516.5,923.57,665.79
2018,9,24,15,30,839.0,75.0,2.0,33.5,470.0,912.43,660.51
2018,9,24,15,45,810.5,71.5,2.2,32.7,419.5,888.68,651.09
2018,9,24,16,0,782.0,68.0,2.4,31.9,369.0,861.21,638.57
2018,9,24,16,15,740.5,63.5,2.35,30.75,316.0,816.72,612.46
2018,9,24,16,30,699.0,59.0,2.3,29.6,263.0,769.23,582.84
2018,9,24,16,45,636.0,53.5,2.25,28.4,211.0,706.22,540.07
2018,9,24,17,0,573.0,48.0,2.2,27.2,159.0,635.35,488.22
2018,9,24,17,15,468.5,39.5,2.25,25.85,112.0,523.0,401.92
2018,9,24,17,30,364.0,31.0,2.3,24.5,65.0,413.19,297.91
2018,9,24,17,45,206.5,18.5,2.35,23.15,35.5,228.12,0.0
2018,9,24,18,0,49.0,6.0,2.4,21.8,6.0,4.72,0.0
2018,9,24,18,15,24.5,3.0,2.45,21.1,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,25,5,45,36.0,4.0,1.05,11.9,4.0,0.0,0.0
2018,9,25,6,0,72.0,8.0,1.0,12.1,8.0,6.29,0.0
2018,9,25,6,15,215.5,20.5,1.1,12.85,38.5,17.0,0.0
2018,9,25,6,30,359.0,33.0,1.2,13.6,69.0,27.41,17.07
2018,9,25,6,45,469.5,40.5,1.25,14.35,116.5,33.62,23.8
2018,9,25,7,0,580.0,48.0,1.3,15.1,164.0,40.07,29.9
2018,9,25,7,15,640.0,54.0,1.25,15.95,216.0,45.06,34.45
2018,9,25,7,30,700.0,60.0,1.2,16.8,268.0,54.19,42.47
2018,9,25,7,45,739.5,64.0,1.1,17.65,320.0,57.72,45.37
2018,9,25,8,0,779.0,68.0,1.0,18.5,372.0,61.26,48.19
2018,9,25,8,15,806.5,71.5,1.0,19.6,421.5,64.21,50.37
2018,9,25,8,30,834.0,75.0,1.0,20.7,471.0,67.12,52.47
2018,9,25,8,45,853.5,77.5,1.0,21.75,516.5,69.11,53.76
2018,9,25,9,0,873.0,80.0,1.0,22.8,562.0,78.85,61.58
2018,9,25,9,15,886.5,82.0,1.05,23.8,602.0,80.82,62.78
2018,9,25,9,30,900.0,84.0,1.1,24.8,642.0,82.67,63.9
2018,9,25,9,45,909.5,86.5,1.15,25.75,676.5,84.62,65.11
2018,9,25,10,0,919.0,89.0,1.2,26.7,711.0,86.46,66.23
2018,9,25,10,15,926.0,90.5,1.25,27.5,738.0,130.98,72.57
2018,9,25,10,30,933.0,92.0,1.3,28.3,765.0,192.79,106.5
2018,9,25,10,45,938.0,92.5,1.4,29.15,784.5,253.93,151.37
2018,9,25,11,0,943.0,93.0,1.5,30.0,804.0,314.94,200.87
2018,9,25,11,15,946.0,93.5,1.5,30.65,816.0,374.92,250.88
2018,9,25,11,30,949.0,94.0,1.5,31.3,828.0,434.06,299.66
2018,9,25,11,45,949.5,94.5,1.5,32.0,832.0,491.03,345.48
2018,9,25,12,0,950.0,95.0,1.5,32.7,836.0,546.39,388.52
2018,9,25,12,15,948.5,95.0,1.55,33.05,831.0,598.44,428.56
2018,9,25,12,30,947.0,95.0,1.6,33.4,826.0,648.21,465.79
2018,9,25,12,45,943.5,95.0,1.65,33.75,813.5,694.24,499.42
2018,9,25,13,0,940.0,95.0,1.7,34.1,801.0,737.42,530.3
2018,9,25,13,15,934.5,94.0,1.8,34.2,780.0,775.2,557.94
2018,9,25,13,30,929.0,93.0,1.9,34.3,759.0,809.62,581.46
2018,9,25,13,45,922.0,91.5,1.95,34.4,731.5,838.87,601.14
2018,9,25,14,0,915.0,90.0,2.0,34.5,704.0,864.43,618.55
2018,9,25,14,15,904.0,88.5,2.1,34.35,669.0,882.84,632.64
2018,9,25,14,30,893.0,87.0,2.2,34.2,634.0,897.3,644.44
2018,9,25,14,45,878.0,85.0,2.3,34.05,593.0,903.67,651.24
2018,9,25,15,0,863.0,83.0,2.4,33.9,552.0,916.62,662.55
2018,9,25,15,15,842.5,79.5,2.4,33.9,505.5,908.27,658.86
2018,9,25,15,30,822.0,76.0,2.4,33.9,459.0,895.85,652.73
2018,9,25,15,45,793.0,72.5,2.55,33.0,409.0,871.54,642.23
2018,9,25,16,0,764.0,69.0,2.7,32.1,359.0,843.56,628.69
2018,9,25,16,15,722.5,64.5,2.7,30.95,307.0,799.11,602.53
2018,9,25,16,30,681.0,60.0,2.7,29.8,255.0,751.67,572.69
2018,9,25,16,45,617.0,54.0,2.65,28.6,203.5,687.87,528.63
2018,9,25,17,0,553.0,48.0,2.6,27.4,152.0,615.69,474.99
2018,9,25,17,15,447.0,39.0,2.5,26.0,106.0,501.95,385.96
2018,9,25,17,30,341.0,30.0,2.4,24.6,60.0,391.07,274.55
2018,9,25,17,45,194.0,18.0,2.3,23.2,32.5,177.05,0.0
2018,9,25,18,0,47.0,6.0,2.2,21.8,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,2.15,21.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.5,1.2,12.7,3.5,0.0,0.0
2018,9,26,6,0,53.0,7.0,1.2,12.9,7.0,5.51,0.0
2018,9,26,6,15,200.5,19.5,1.35,13.65,36.5,16.14,0.0
2018,9,26,6,30,348.0,32.0,1.5,14.4,66.0,26.56,16.08
2018,9,26,6,45,416.0,42.0,1.7,15.15,106.5,34.53,24.46
2018,9,26,7,0,484.0,52.0,1.9,15.9,147.0,42.44,31.84
2018,9,26,7,15,344.5,81.5,1.8,16.75,159.0,59.7,47.2
2018,9,26,7,30,205.0,111.0,1.7,17.6,171.0,77.85,63.02
2018,9,26,7,45,256.0,127.0,1.6,18.45,216.5,88.56,72.05
2018,9,26,8,0,307.0,143.0,1.5,19.3,262.0,99.09,80.69
2018,9,26,8,15,345.0,156.5,1.4,20.35,306.5,107.76,87.49
2018,9,26,8,30,383.0,170.0,1.3,21.4,351.0,112.63,90.93
2018,9,26,8,45,555.5,144.0,1.25,22.45,434.5,99.7,79.39
2018,9,26,9,0,728.0,118.0,1.2,23.5,518.0,86.31,67.63
2018,9,26,9,15,759.5,117.5,1.15,24.55,561.0,85.69,66.65
2018,9,26,9,30,791.0,117.0,1.1,25.6,604.0,92.36,71.71
2018,9,26,9,45,750.0,140.0,1.0,26.6,622.0,96.62,74.72
2018,9,26,10,0,709.0,163.0,0.9,27.6,640.0,107.54,83.11
2018,9,26,10,15,799.0,135.5,0.9,28.55,693.0,140.21,82.94
2018,9,26,10,30,889.0,108.0,0.9,29.5,746.0,195.77,109.84
2018,9,26,10,45,870.5,119.0,0.9,30.4,757.5,251.16,150.66
2018,9,26,11,0,852.0,130.0,0.9,31.3,769.0,311.39,199.17
2018,9,26,11,15,839.5,137.5,0.95,32.1,775.0,368.46,246.01
2018,9,26,11,30,827.0,145.0,1.0,32.9,781.0,423.41,290.54
2018,9,26,11,45,859.5,131.5,1.0,33.7,795.5,479.29,333.66
2018,9,26,12,0,892.0,118.0,1.0,34.5,810.0,535.13,375.57
2018,9,26,12,15,879.5,123.0,1.05,35.0,801.5,582.83,411.51
2018,9,26,12,30,867.0,128.0,1.1,35.5,793.0,632.05,447.11
2018,9,26,12,45,877.5,122.0,1.1,36.05,786.0,674.61,477.08
2018,9,26,13,0,888.0,116.0,1.1,36.6,779.0,719.86,507.87
2018,9,26,13,15,880.0,115.5,1.1,36.75,757.5,754.78,531.94
2018,9,26,13,30,872.0,115.0,1.1,36.9,736.0,794.52,558.07
2018,9,26,13,45,861.5,113.0,1.1,37.0,707.0,819.96,574.22
2018,9,26,14,0,851.0,111.0,1.1,37.1,678.0,841.54,588.16
2018,9,26,14,15,831.0,109.5,1.15,37.0,639.5,851.67,596.27
2018,9,26,14,30,811.0,108.0,1.2,36.9,601.0,857.45,601.96
2018,9,26,14,45,806.5,103.5,1.2,36.8,566.0,869.57,611.19
2018,9,26,15,0,802.0,99.0,1.2,36.7,531.0,878.02,618.2
2018,9,26,15,15,777.0,95.0,1.2,36.7,484.0,864.33,611.24
2018,9,26,15,30,752.0,91.0,1.2,36.7,437.0,846.57,601.93
2018,9,26,15,45,720.5,86.0,1.45,35.9,388.0,824.67,594.74
2018,9,26,16,0,689.0,81.0,1.7,35.1,339.0,793.13,580.21
2018,9,26,16,15,638.5,75.0,1.7,33.75,286.5,739.37,548.54
2018,9,26,16,30,588.0,69.0,1.7,32.4,234.0,683.17,513.38
2018,9,26,16,45,523.0,61.0,1.75,31.05,185.5,609.13,463.25
2018,9,26,17,0,458.0,53.0,1.8,29.7,137.0,534.08,408.52
2018,9,26,17,15,353.5,41.5,2.05,28.3,94.0,420.14,320.66
2018,9,26,17,30,249.0,30.0,2.3,26.9,51.0,306.43,205.48
2018,9,26,17,45,137.0,17.5,2.55,25.55,27.5,128.4,0.0
2018,9,26,18,0,25.0,5.0,2.8,24.2,4.0,0.0,0.0
2018,9,26,18,15,12.5,2.5,2.8,23.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.75,21.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,27,5,45,7.0,2.0,1.55,13.3,2.0,0.0,0.0
2018,9,27,6,0,14.0,4.0,1.6,13.4,4.0,3.15,0.0
2018,9,27,6,15,81.5,19.5,1.8,13.95,26.5,14.64,0.0
2018,9,27,6,30,149.0,35.0,2.0,14.5,49.0,26.2,15.52
2018,9,27,6,45,322.0,44.5,2.15,15.1,99.5,36.07,25.73
2018,9,27,7,0,495.0,54.0,2.3,15.7,150.0,44.17,33.35
2018,9,27,7,15,529.5,65.0,2.2,16.5,195.0,52.4,40.8
2018,9,27,7,30,564.0,76.0,2.1,17.3,240.0,60.37,47.79
2018,9,27,7,45,635.5,78.0,2.05,18.1,295.5,62.01,49.04
2018,9,27,8,0,707.0,80.0,2.0,18.9,351.0,63.94,50.46
2018,9,27,8,15,647.5,103.0,1.9,19.95,376.5,78.16,62.36
2018,9,27,8,30,588.0,126.0,1.8,21.0,402.0,91.54,73.3
2018,9,27,8,45,698.0,111.0,1.75,22.0,469.5,82.33,64.96
2018,9,27,9,0,808.0,96.0,1.7,23.0,537.0,80.45,62.92
2018,9,27,9,15,772.0,115.0,1.7,23.9,561.0,91.7,71.92
2018,9,27,9,30,736.0,134.0,1.7,24.8,585.0,94.11,73.47
2018,9,27,9,45,798.0,120.0,1.65,25.7,633.5,93.61,72.6
2018,9,27,10,0,860.0,106.0,1.6,26.6,682.0,85.71,65.7
2018,9,27,10,15,823.0,125.0,1.65,27.4,693.5,134.51,78.87
2018,9,27,10,30,786.0,144.0,1.7,28.2,705.0,197.5,116.4
2018,9,27,10,45,679.5,192.5,1.7,29.05,687.0,255.57,163.18
2018,9,27,11,0,573.0,241.0,1.7,29.9,669.0,308.55,208.85
2018,9,27,11,15,672.0,203.5,1.75,30.45,712.5,357.4,245.71
2018,9,27,11,30,771.0,166.0,1.8,31.0,756.0,414.41,289.78
2018,9,27,11,45,711.5,193.5,1.85,31.6,740.0,460.28,327.79
2018,9,27,12,0,652.0,221.0,1.9,32.2,724.0,499.36,359.15
2018,9,27,12,15,661.0,214.5,2.0,32.45,721.5,542.24,392.51
2018,9,27,12,30,670.0,208.0,2.1,32.7,719.0,584.13,424.47
2018,9,27,12,45,749.5,170.5,2.15,33.0,733.5,642.7,467.66
2018,9,27,13,0,829.0,133.0,2.2,33.3,748.0,700.63,509.94
2018,9,27,13,15,848.5,121.5,2.25,33.25,736.0,743.85,541.73
2018,9,27,13,30,868.0,110.0,2.3,33.2,724.0,777.14,566.26
2018,9,27,13,45,830.5,117.0,2.35,33.2,686.0,798.06,581.05
2018,9,27,14,0,793.0,124.0,2.4,33.2,648.0,805.75,587.3
2018,9,27,14,15,785.5,116.5,2.55,32.85,613.0,818.82,598.92
2018,9,27,14,30,778.0,109.0,2.7,32.5,578.0,828.01,608.1
2018,9,27,14,45,764.5,103.5,2.8,32.15,538.5,830.22,612.48
2018,9,27,15,0,751.0,98.0,2.9,31.8,499.0,828.53,614.42
2018,9,27,15,15,733.5,95.0,2.9,31.8,458.5,827.88,615.72
2018,9,27,15,30,716.0,92.0,2.9,31.8,418.0,818.76,611.3
2018,9,27,15,45,637.5,93.0,3.2,30.35,359.0,754.08,573.36
2018,9,27,16,0,559.0,94.0,3.5,28.9,300.0,685.59,530.79
2018,9,27,16,15,508.0,87.0,3.6,27.7,253.0,630.31,494.36
2018,9,27,16,30,457.0,80.0,3.7,26.5,206.0,565.3,448.48
2018,9,27,16,45,348.0,70.0,3.75,25.25,154.0,452.2,362.82
2018,9,27,17,0,239.0,60.0,3.8,24.0,102.0,341.33,273.92
2018,9,27,17,15,202.5,44.0,3.85,22.9,71.5,288.5,227.36
2018,9,27,17,30,166.0,28.0,3.9,21.8,41.0,230.2,148.38
2018,9,27,17,45,92.0,15.5,3.9,20.65,21.5,88.91,0.0
2018,9,27,18,0,18.0,3.0,3.9,19.5,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,3.85,18.95,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.35,13.2,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.4,13.3,3.0,0.0,0.0
2018,9,28,6,15,35.5,17.0,2.5,13.7,19.5,13.38,0.0
2018,9,28,6,30,57.0,31.0,2.6,14.1,36.0,23.25,12.89
2018,9,28,6,45,100.5,47.0,2.7,14.45,63.5,34.62,24.49
2018,9,28,7,0,144.0,63.0,2.8,14.8,91.0,46.03,35.08
2018,9,28,7,15,103.0,85.0,2.8,15.25,108.0,61.16,48.74
2018,9,28,7,30,62.0,107.0,2.8,15.7,125.0,76.08,61.96
2018,9,28,7,45,116.5,130.5,2.8,16.15,172.0,90.39,74.37
2018,9,28,8,0,171.0,154.0,2.8,16.6,219.0,105.54,87.29
2018,9,28,8,15,188.0,173.0,2.8,17.15,253.0,117.39,97.08
2018,9,28,8,30,205.0,192.0,2.8,17.7,287.0,128.93,106.46
2018,9,28,8,45,256.0,206.5,2.8,18.2,337.0,133.63,109.92
2018,9,28,9,0,307.0,221.0,2.8,18.7,387.0,142.13,116.58
2018,9,28,9,15,370.0,224.0,2.85,19.35,439.0,144.75,118.17
2018,9,28,9,30,433.0,227.0,2.9,20.0,491.0,140.6,114.11
2018,9,28,9,45,498.5,218.0,2.95,20.65,537.5,135.79,109.57
2018,9,28,10,0,564.0,209.0,3.0,21.3,584.0,131.36,105.4
2018,9,28,10,15,701.5,163.5,3.1,21.85,649.0,141.12,89.59
2018,9,28,10,30,839.0,118.0,3.2,22.4,714.0,186.72,109.04
2018,9,28,10,45,869.0,109.5,3.3,22.95,741.0,248.55,154.9
2018,9,28,11,0,899.0,101.0,3.4,23.5,768.0,306.14,202.52
2018,9,28,11,15,902.0,101.0,3.5,23.8,779.0,363.31,252.77
2018,9,28,11,30,905.0,101.0,3.6,24.1,790.0,419.64,302.25
2018,9,28,11,45,906.0,101.0,3.65,24.45,793.0,474.06,349.24
2018,9,28,12,0,907.0,101.0,3.7,24.8,796.0,526.96,393.81
2018,9,28,12,15,903.5,102.0,3.75,24.95,791.0,576.56,435.0
2018,9,28,12,30,900.0,103.0,3.8,25.1,786.0,623.84,473.34
2018,9,28,12,45,893.0,104.5,3.85,25.2,772.5,666.85,507.7
2018,9,28,13,0,886.0,106.0,3.9,25.3,759.0,706.91,539.18
2018,9,28,13,15,880.0,105.0,3.95,25.3,738.5,742.29,567.01
2018,9,28,13,30,874.0,104.0,4.0,25.3,718.0,774.42,591.33
2018,9,28,13,45,865.0,102.5,4.05,25.25,690.0,800.36,610.61
2018,9,28,14,0,856.0,101.0,4.1,25.2,662.0,831.72,633.85
2018,9,28,14,15,844.5,98.5,4.2,24.95,628.0,847.77,647.19
2018,9,28,14,30,833.0,96.0,4.3,24.7,594.0,859.88,658.08
2018,9,28,14,45,817.0,93.5,4.35,24.4,554.0,864.05,663.52
2018,9,28,15,0,801.0,91.0,4.4,24.1,514.0,864.22,666.35
2018,9,28,15,15,778.5,87.5,4.4,24.1,469.0,853.27,660.45
2018,9,28,15,30,756.0,84.0,4.4,24.1,424.0,838.39,651.79
2018,9,28,15,45,726.0,79.0,4.45,23.0,375.5,810.95,636.89
2018,9,28,16,0,696.0,74.0,4.5,21.9,327.0,786.77,623.94
2018,9,28,16,15,654.0,68.5,4.45,21.05,277.5,741.75,593.36
2018,9,28,16,30,612.0,63.0,4.4,20.2,228.0,694.31,559.3
2018,9,28,16,45,546.0,55.0,4.35,19.4,179.0,619.53,501.76
2018,9,28,17,0,480.0,47.0,4.3,18.6,130.0,544.09,440.02
2018,9,28,17,15,370.5,37.0,4.1,17.85,88.0,428.2,340.61
2018,9,28,17,30,261.0,27.0,3.9,17.1,46.0,304.52,182.19
2018,9,28,17,45,139.0,15.0,3.7,16.35,24.0,127.31,0.0
2018,9,28,18,0,17.0,3.0,3.5,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,3.3,15.25,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,9,29,6,15,69.5,17.0,1.5,12.7,22.5,13.38,0.0
2018,9,29,6,30,121.0,30.0,1.8,13.6,41.0,22.59,12.09
2018,9,29,6,45,240.5,43.5,2.1,14.5,83.0,32.77,22.84
2018,9,29,7,0,360.0,57.0,2.4,15.4,125.0,43.17,32.45
2018,9,29,7,15,508.5,58.0,2.35,16.05,185.5,46.85,35.95
2018,9,29,7,30,657.0,59.0,2.3,16.7,246.0,48.86,37.75
2018,9,29,7,45,519.5,88.5,2.3,17.35,254.0,68.22,54.66
2018,9,29,8,0,382.0,118.0,2.3,18.0,262.0,82.79,67.1
2018,9,29,8,15,318.0,152.5,2.2,18.6,283.0,104.94,85.84
2018,9,29,8,30,254.0,187.0,2.1,19.2,304.0,123.21,100.94
2018,9,29,8,45,374.0,181.0,2.0,19.75,372.5,122.18,99.49
2018,9,29,9,0,494.0,175.0,1.9,20.3,441.0,115.81,93.6
2018,9,29,9,15,605.5,154.5,1.9,20.8,504.5,105.66,84.63
2018,9,29,9,30,717.0,134.0,1.9,21.3,568.0,93.92,74.4
2018,9,29,9,45,762.0,126.5,1.95,21.8,610.5,97.13,76.79
2018,9,29,10,0,807.0,119.0,2.0,22.3,653.0,92.54,72.65
2018,9,29,10,15,799.5,128.0,2.05,22.75,674.5,133.21,80.8
2018,9,29,10,30,792.0,137.0,2.1,23.2,696.0,192.21,114.8
2018,9,29,10,45,764.5,153.0,2.2,23.6,704.5,245.25,155.76
2018,9,29,11,0,737.0,169.0,2.3,24.0,713.0,301.74,203.62
2018,9,29,11,15,805.0,142.0,2.4,24.25,744.5,358.35,249.98
2018,9,29,11,30,873.0,115.0,2.5,24.5,776.0,416.83,298.68
2018,9,29,11,45,708.0,174.0,2.6,24.8,711.5,442.69,325.86
2018,9,29,12,0,543.0,233.0,2.7,25.1,647.0,452.46,338.23
2018,9,29,12,15,329.5,268.5,2.75,25.25,519.0,396.83,300.21
2018,9,29,12,30,116.0,304.0,2.8,25.4,391.0,318.45,241.97
2018,9,29,12,45,75.0,280.5,2.9,25.5,336.5,275.59,210.12
2018,9,29,13,0,34.0,257.0,3.0,25.6,282.0,235.45,179.39
2018,9,29,13,15,58.5,275.0,3.1,25.6,316.5,274.14,209.91
2018,9,29,13,30,83.0,293.0,3.2,25.6,351.0,316.17,242.75
2018,9,29,13,45,65.5,266.5,3.25,25.6,311.0,285.38,219.5
2018,9,29,14,0,48.0,240.0,3.3,25.6,271.0,252.09,194.22
2018,9,29,14,15,52.5,224.5,3.35,25.45,257.0,246.24,190.63
2018,9,29,14,30,57.0,209.0,3.4,25.3,243.0,239.99,186.69
2018,9,29,14,45,192.5,191.0,3.5,25.15,294.0,386.72,304.72
2018,9,29,15,0,328.0,173.0,3.6,25.0,345.0,498.51,393.94
2018,9,29,15,15,444.5,145.5,3.6,25.0,356.5,607.5,478.53
2018,9,29,15,30,561.0,118.0,3.6,25.0,368.0,702.55,550.23
2018,9,29,15,45,413.5,126.0,3.65,24.25,298.5,571.87,455.15
2018,9,29,16,0,266.0,134.0,3.7,23.5,229.0,428.06,345.24
2018,9,29,16,15,156.5,102.0,3.6,22.95,155.5,288.09,234.23
2018,9,29,16,30,47.0,70.0,3.5,22.4,82.0,110.57,87.8
2018,9,29,16,45,87.5,58.0,3.45,21.8,74.5,152.52,123.63
2018,9,29,17,0,128.0,46.0,3.4,21.2,67.0,194.74,157.6
2018,9,29,17,15,174.0,35.5,3.2,20.5,53.5,248.5,195.58
2018,9,29,17,30,220.0,25.0,3.0,19.8,40.0,263.38,132.71
