Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,45,117.5,14.0,2.8,19.05,21.0,108.31,0.0
2018,9,29,18,0,15.0,3.0,2.6,18.3,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.4,17.85,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,5,45,8.0,2.0,0.55,14.25,2.0,0.0,0.0
2018,9,30,6,0,16.0,4.0,0.5,14.4,4.0,0.0,0.0
2018,9,30,6,15,130.5,18.0,0.55,14.9,28.5,14.16,0.0
2018,9,30,6,30,245.0,32.0,0.6,15.4,53.0,24.38,13.01
2018,9,30,6,45,354.0,42.5,0.65,15.9,96.0,34.78,24.41
2018,9,30,7,0,463.0,53.0,0.7,16.4,139.0,43.25,32.4
2018,9,30,7,15,421.5,70.0,0.7,16.95,166.5,52.74,41.01
2018,9,30,7,30,380.0,87.0,0.7,17.5,194.0,63.61,50.59
2018,9,30,7,45,479.0,92.0,0.65,18.1,253.5,67.99,54.26
2018,9,30,8,0,578.0,97.0,0.6,18.7,313.0,74.18,59.39
2018,9,30,8,15,667.5,91.5,0.55,19.35,373.0,70.76,56.11
2018,9,30,8,30,757.0,86.0,0.5,20.0,433.0,73.64,58.26
2018,9,30,8,45,781.5,89.0,0.45,20.65,478.0,75.74,59.7
2018,9,30,9,0,806.0,92.0,0.4,21.3,523.0,77.83,61.11
2018,9,30,9,15,824.5,94.0,0.35,21.85,563.0,79.08,61.84
2018,9,30,9,30,843.0,96.0,0.3,22.4,603.0,80.33,62.57
2018,9,30,9,45,795.5,118.0,0.25,22.95,617.5,92.63,72.49
2018,9,30,10,0,748.0,140.0,0.2,23.5,632.0,96.01,74.91
2018,9,30,10,15,755.5,144.0,0.4,23.95,658.0,131.88,80.42
2018,9,30,10,30,763.0,148.0,0.6,24.4,684.0,188.03,111.55
2018,9,30,10,45,832.0,124.5,0.75,24.85,723.0,243.98,150.05
2018,9,30,11,0,901.0,101.0,0.9,25.3,762.0,304.58,197.14
2018,9,30,11,15,847.0,125.0,1.05,25.65,754.0,358.17,244.86
2018,9,30,11,30,793.0,149.0,1.2,26.0,746.0,410.29,290.48
2018,9,30,11,45,850.0,126.0,1.35,26.35,768.0,466.95,336.56
2018,9,30,12,0,907.0,103.0,1.5,26.7,790.0,526.15,384.0
2018,9,30,12,15,906.0,102.5,1.55,26.85,785.0,575.81,423.77
2018,9,30,12,30,905.0,102.0,1.6,27.0,780.0,623.28,460.91
2018,9,30,12,45,901.5,101.0,1.7,27.15,767.0,666.37,494.38
2018,9,30,13,0,898.0,100.0,1.8,27.3,754.0,706.66,525.21
2018,9,30,13,15,833.0,122.0,1.85,27.1,715.0,729.12,542.63
2018,9,30,13,30,768.0,144.0,1.9,26.9,676.0,742.68,553.63
2018,9,30,13,45,527.0,211.0,1.95,26.7,569.5,644.3,484.43
2018,9,30,14,0,286.0,278.0,2.0,26.5,463.0,520.15,394.32
2018,9,30,14,15,211.5,268.5,2.1,26.2,401.0,444.84,340.99
2018,9,30,14,30,137.0,259.0,2.2,25.9,339.0,382.76,295.08
2018,9,30,14,45,213.0,227.0,2.3,25.55,342.0,425.0,331.04
2018,9,30,15,0,289.0,195.0,2.4,25.2,345.0,488.6,382.15
2018,9,30,15,15,220.5,183.5,2.4,25.2,292.0,422.93,332.32
2018,9,30,15,30,152.0,172.0,2.4,25.2,239.0,333.38,263.85
2018,9,30,15,45,208.0,152.5,2.6,24.5,232.5,390.49,311.72
2018,9,30,16,0,264.0,133.0,2.8,23.8,226.0,424.8,341.7
2018,9,30,16,15,237.0,114.0,2.8,23.25,188.0,380.84,308.21
2018,9,30,16,30,210.0,95.0,2.8,22.7,150.0,335.55,272.75
2018,9,30,16,45,172.0,76.5,2.8,22.2,115.0,280.11,227.32
2018,9,30,17,0,134.0,58.0,2.8,21.7,80.0,224.37,179.94
2018,9,30,17,15,89.5,39.5,2.65,21.15,52.0,162.79,124.95
2018,9,30,17,30,45.0,21.0,2.5,20.6,24.0,73.89,23.93
2018,9,30,17,45,22.5,10.5,2.35,20.0,12.0,26.83,0.0
2018,9,30,18,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,5,45,2.5,1.0,0.8,14.2,1.0,0.0,0.0
2018,10,1,6,0,5.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,10,1,6,15,2.5,8.0,0.85,14.7,8.0,6.29,0.0
2018,10,1,6,30,0.0,14.0,0.9,15.1,14.0,10.64,2.29
2018,10,1,6,45,0.0,23.0,0.95,15.55,23.0,17.52,9.51
2018,10,1,7,0,0.0,32.0,1.0,16.0,32.0,24.41,15.9
2018,10,1,7,15,0.0,43.5,1.0,16.6,43.5,33.25,23.89
2018,10,1,7,30,0.0,55.0,1.0,17.2,55.0,42.12,31.76
2018,10,1,7,45,3.5,82.0,0.95,17.85,83.5,61.67,48.84
2018,10,1,8,0,7.0,109.0,0.9,18.5,112.0,80.5,64.95
2018,10,1,8,15,74.5,147.5,0.9,19.35,181.5,103.9,84.6
2018,10,1,8,30,142.0,186.0,0.9,20.2,251.0,124.28,101.26
2018,10,1,8,45,138.0,204.0,0.9,21.1,272.0,134.53,109.12
2018,10,1,9,0,134.0,222.0,0.9,22.0,293.0,144.44,116.59
2018,10,1,9,15,123.0,242.0,0.9,22.6,311.0,154.82,124.51
2018,10,1,9,30,112.0,262.0,0.9,23.2,329.0,164.79,132.0
2018,10,1,9,45,101.5,279.0,0.9,23.75,342.5,181.29,144.74
2018,10,1,10,0,91.0,296.0,0.9,24.3,356.0,190.18,151.21
2018,10,1,10,15,176.0,301.5,0.9,24.85,422.5,197.84,145.49
2018,10,1,10,30,261.0,307.0,0.9,25.4,489.0,222.69,157.61
2018,10,1,10,45,342.0,299.0,0.9,25.95,544.5,258.53,180.23
2018,10,1,11,0,423.0,291.0,0.9,26.5,600.0,300.03,209.22
2018,10,1,11,15,544.0,243.5,1.0,26.8,647.0,341.61,239.46
2018,10,1,11,30,665.0,196.0,1.1,27.1,694.0,393.98,279.49
2018,10,1,11,45,750.5,158.5,1.15,27.45,722.5,447.2,321.37
2018,10,1,12,0,836.0,121.0,1.2,27.8,751.0,506.45,367.51
2018,10,1,12,15,566.5,220.0,1.35,27.95,645.5,493.4,362.71
2018,10,1,12,30,297.0,319.0,1.5,28.1,540.0,442.56,328.08
2018,10,1,12,45,204.0,319.5,1.6,28.25,470.0,398.64,297.59
2018,10,1,13,0,111.0,320.0,1.7,28.4,400.0,353.36,264.54
2018,10,1,13,15,115.5,304.5,1.85,28.45,386.0,354.77,266.85
2018,10,1,13,30,120.0,289.0,2.0,28.5,372.0,355.31,268.32
2018,10,1,13,45,128.0,283.5,2.1,28.5,368.5,367.49,278.37
2018,10,1,14,0,136.0,278.0,2.2,28.5,365.0,379.78,288.51
2018,10,1,14,15,224.0,254.0,2.25,28.25,388.5,440.01,336.46
2018,10,1,14,30,312.0,230.0,2.3,28.0,412.0,522.62,399.9
2018,10,1,14,45,285.0,221.0,2.3,27.75,378.0,502.61,386.04
2018,10,1,15,0,258.0,212.0,2.3,27.5,344.0,480.4,370.97
2018,10,1,15,15,358.0,173.5,2.3,27.5,339.0,536.47,416.53
2018,10,1,15,30,458.0,135.0,2.3,27.5,334.0,614.94,476.91
2018,10,1,15,45,431.5,115.5,2.25,26.65,285.5,573.55,448.92
2018,10,1,16,0,405.0,96.0,2.2,25.8,237.0,528.91,418.2
2018,10,1,16,15,224.0,80.0,2.15,25.15,156.0,318.83,257.0
2018,10,1,16,30,43.0,64.0,2.1,24.5,75.0,99.86,77.94
2018,10,1,16,45,28.5,53.5,2.0,23.85,60.0,77.71,59.32
2018,10,1,17,0,14.0,43.0,1.9,23.2,45.0,56.39,40.76
2018,10,1,17,15,12.5,27.5,1.8,22.6,29.0,38.06,24.57
2018,10,1,17,30,11.0,12.0,1.7,22.0,13.0,18.74,0.0
2018,10,1,17,45,5.5,6.0,1.65,21.45,6.5,9.24,0.0
2018,10,1,18,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.85,16.6,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.9,16.6,1.0,0.0,0.0
2018,10,2,6,15,1.5,13.0,0.95,16.75,13.0,10.23,0.0
2018,10,2,6,30,3.0,25.0,1.0,16.9,25.0,18.78,7.77
2018,10,2,6,45,29.0,44.5,1.1,17.1,49.5,32.81,22.44
2018,10,2,7,0,55.0,64.0,1.2,17.3,74.0,46.59,35.09
2018,10,2,7,15,112.0,84.0,1.2,17.85,112.5,60.27,47.37
2018,10,2,7,30,169.0,104.0,1.2,18.4,151.0,72.97,58.53
2018,10,2,7,45,145.5,122.0,1.2,19.0,168.0,85.62,69.36
2018,10,2,8,0,122.0,140.0,1.2,19.6,185.0,96.69,78.6
2018,10,2,8,15,142.0,149.5,1.2,20.4,208.5,103.42,83.86
2018,10,2,8,30,162.0,159.0,1.2,21.2,232.0,109.96,88.87
2018,10,2,8,45,392.5,144.0,1.2,22.05,345.0,96.69,77.12
2018,10,2,9,0,623.0,129.0,1.2,22.9,458.0,91.77,72.51
2018,10,2,9,15,690.5,118.5,1.25,23.6,508.5,85.3,66.71
2018,10,2,9,30,758.0,108.0,1.3,24.3,559.0,86.22,67.13
2018,10,2,9,45,721.0,129.5,1.35,25.0,577.5,90.56,70.38
2018,10,2,10,0,684.0,151.0,1.4,25.7,596.0,101.1,78.72
2018,10,2,10,15,738.0,136.5,1.4,26.2,634.0,124.75,75.61
2018,10,2,10,30,792.0,122.0,1.4,26.7,672.0,179.86,103.88
2018,10,2,10,45,840.0,107.5,1.4,27.2,704.5,237.85,144.43
2018,10,2,11,0,888.0,93.0,1.4,27.7,737.0,293.67,188.37
2018,10,2,11,15,881.5,98.0,1.35,28.05,745.5,350.49,236.68
2018,10,2,11,30,875.0,103.0,1.3,28.4,754.0,405.61,283.22
2018,10,2,11,45,662.5,183.0,1.25,28.75,677.0,427.88,307.2
2018,10,2,12,0,450.0,263.0,1.2,29.1,600.0,428.86,312.43
2018,10,2,12,15,463.5,257.5,1.15,29.3,602.5,464.63,340.02
2018,10,2,12,30,477.0,252.0,1.1,29.5,605.0,500.31,366.73
2018,10,2,12,45,635.0,195.5,1.0,29.7,657.0,587.44,429.23
2018,10,2,13,0,793.0,139.0,0.9,29.9,709.0,675.46,490.75
2018,10,2,13,15,706.0,167.5,0.95,30.0,664.0,682.58,496.03
2018,10,2,13,30,619.0,196.0,1.0,30.1,619.0,678.01,493.83
2018,10,2,13,45,475.5,222.5,1.05,30.15,539.5,613.3,450.33
2018,10,2,14,0,332.0,249.0,1.1,30.2,460.0,527.33,391.05
2018,10,2,14,15,237.0,233.5,1.3,30.05,380.0,448.07,336.56
2018,10,2,14,30,142.0,218.0,1.5,29.9,300.0,342.52,260.24
2018,10,2,14,45,234.5,207.5,1.65,29.8,331.5,442.3,337.55
2018,10,2,15,0,327.0,197.0,1.8,29.7,363.0,524.6,400.43
2018,10,2,15,15,292.5,179.5,1.8,29.7,318.0,483.59,371.13
2018,10,2,15,30,258.0,162.0,1.8,29.7,273.0,440.0,340.15
2018,10,2,15,45,220.5,140.0,2.15,28.95,227.0,385.47,301.99
2018,10,2,16,0,183.0,118.0,2.5,28.2,181.0,328.69,260.36
2018,10,2,16,15,112.0,96.0,2.65,27.45,132.5,219.04,174.39
2018,10,2,16,30,41.0,74.0,2.8,26.7,84.0,112.21,87.21
2018,10,2,16,45,49.5,57.5,2.9,25.95,67.0,119.28,93.02
2018,10,2,17,0,58.0,41.0,3.0,25.2,50.0,107.91,83.13
2018,10,2,17,15,102.0,31.0,3.1,24.4,39.5,156.78,116.92
2018,10,2,17,30,146.0,21.0,3.2,23.6,29.0,185.98,0.0
2018,10,2,17,45,73.0,10.5,3.25,22.8,14.5,68.08,0.0
2018,10,2,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.25,21.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.15,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.55,18.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,3,5,45,6.0,0.5,0.45,16.95,0.5,0.0,0.0
2018,10,3,6,0,12.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,28.5,13.5,0.5,17.35,15.0,10.62,0.0
2018,10,3,6,30,45.0,26.0,0.6,17.7,29.0,19.6,7.72
2018,10,3,6,45,149.0,42.0,0.65,18.05,65.5,31.36,21.07
2018,10,3,7,0,253.0,58.0,0.7,18.4,102.0,43.02,31.82
2018,10,3,7,15,292.5,71.5,0.8,18.75,138.5,52.51,40.43
2018,10,3,7,30,332.0,85.0,0.9,19.1,175.0,61.77,48.63
2018,10,3,7,45,196.0,100.5,1.0,19.5,156.5,71.46,56.98
2018,10,3,8,0,60.0,116.0,1.1,19.9,138.0,83.76,67.41
2018,10,3,8,15,103.5,130.0,1.2,20.4,174.0,91.49,73.71
2018,10,3,8,30,147.0,144.0,1.3,20.9,210.0,101.06,81.49
2018,10,3,8,45,334.5,147.0,1.4,21.35,317.0,97.38,77.98
2018,10,3,9,0,522.0,150.0,1.5,21.8,424.0,102.23,81.72
2018,10,3,9,15,658.5,123.5,1.6,22.35,495.5,87.81,69.2
2018,10,3,9,30,795.0,97.0,1.7,22.9,567.0,79.97,62.3
2018,10,3,9,45,780.0,110.5,1.75,23.5,592.5,87.7,68.49
2018,10,3,10,0,765.0,124.0,1.8,24.1,618.0,95.13,74.35
2018,10,3,10,15,571.0,203.5,1.9,24.6,580.5,154.08,103.56
2018,10,3,10,30,377.0,283.0,2.0,25.1,543.0,223.73,155.17
2018,10,3,10,45,367.5,288.0,2.05,25.6,547.0,256.21,178.98
2018,10,3,11,0,358.0,293.0,2.1,26.1,551.0,287.45,204.2
2018,10,3,11,15,304.5,300.5,2.2,26.3,522.5,305.57,221.83
2018,10,3,11,30,251.0,308.0,2.3,26.5,494.0,317.51,234.17
2018,10,3,11,45,206.0,328.5,2.35,26.7,481.5,334.72,249.26
2018,10,3,12,0,161.0,349.0,2.4,26.9,469.0,347.16,259.88
2018,10,3,12,15,192.5,348.0,2.5,26.8,490.5,379.65,285.21
2018,10,3,12,30,224.0,347.0,2.6,26.7,512.0,414.82,312.56
2018,10,3,12,45,169.0,333.0,2.7,26.6,456.0,387.86,293.57
2018,10,3,13,0,114.0,319.0,2.8,26.5,400.0,354.55,269.35
2018,10,3,13,15,101.0,301.0,2.85,26.2,371.5,328.1,250.64
2018,10,3,13,30,88.0,283.0,2.9,25.9,343.0,311.07,238.65
2018,10,3,13,45,112.5,263.5,2.95,25.55,336.5,335.94,259.19
2018,10,3,14,0,137.0,244.0,3.0,25.2,330.0,346.18,268.8
2018,10,3,14,15,68.5,157.0,3.0,24.95,200.0,209.21,162.96
2018,10,3,14,30,0.0,70.0,3.0,24.7,70.0,53.8,37.98
2018,10,3,14,45,50.5,102.0,3.0,24.45,127.5,145.26,113.83
2018,10,3,15,0,101.0,134.0,3.0,24.2,185.0,228.32,181.85
2018,10,3,15,15,92.0,137.0,3.0,24.2,180.0,228.82,182.27
2018,10,3,15,30,83.0,140.0,3.0,24.2,175.0,230.22,183.55
2018,10,3,15,45,51.5,107.0,2.85,23.65,128.0,148.16,117.71
2018,10,3,16,0,20.0,74.0,2.7,23.1,81.0,84.62,65.23
2018,10,3,16,15,63.5,76.5,2.55,22.7,93.0,147.31,118.56
2018,10,3,16,30,107.0,79.0,2.4,22.3,105.0,197.76,160.71
2018,10,3,16,45,88.5,63.0,2.25,21.95,81.0,164.66,132.34
2018,10,3,17,0,70.0,47.0,2.1,21.6,57.0,131.29,103.05
2018,10,3,17,15,41.5,30.0,1.85,21.05,35.5,86.24,61.39
2018,10,3,17,30,13.0,13.0,1.6,20.5,14.0,21.72,0.0
2018,10,3,17,45,6.5,6.5,1.4,20.0,7.0,10.42,0.0
2018,10,3,18,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,5,45,6.0,1.0,1.3,15.15,1.0,0.0,0.0
2018,10,4,6,0,12.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,10,4,6,15,56.5,14.5,1.65,15.6,18.0,11.41,0.0
2018,10,4,6,30,101.0,27.0,1.9,15.9,34.0,20.25,7.44
2018,10,4,6,45,112.0,38.5,2.15,16.2,52.5,28.78,18.92
2018,10,4,7,0,123.0,50.0,2.4,16.5,71.0,37.11,26.85
2018,10,4,7,15,170.0,68.5,2.45,16.8,108.0,50.14,38.64
2018,10,4,7,30,217.0,87.0,2.5,17.1,145.0,62.92,50.03
2018,10,4,7,45,130.5,90.5,2.6,17.4,127.5,66.51,53.16
2018,10,4,8,0,44.0,94.0,2.7,17.7,110.0,69.75,55.85
2018,10,4,8,15,91.5,134.0,2.75,18.1,173.0,93.57,76.32
2018,10,4,8,30,139.0,174.0,2.8,18.5,236.0,117.59,96.62
2018,10,4,8,45,176.0,195.0,2.85,18.95,281.5,130.4,107.06
2018,10,4,9,0,213.0,216.0,2.9,19.4,327.0,142.93,117.15
2018,10,4,9,15,182.5,233.0,2.95,19.8,333.0,151.57,123.9
2018,10,4,9,30,152.0,250.0,3.0,20.2,339.0,159.82,130.3
2018,10,4,9,45,156.0,269.0,3.1,20.6,365.0,169.55,137.9
2018,10,4,10,0,160.0,288.0,3.2,21.0,391.0,178.95,145.2
2018,10,4,10,15,142.0,296.0,3.25,21.25,390.0,191.96,145.32
2018,10,4,10,30,124.0,304.0,3.3,21.5,389.0,210.49,157.77
2018,10,4,10,45,103.5,308.5,3.35,21.7,381.0,229.94,173.25
2018,10,4,11,0,83.0,313.0,3.4,21.9,373.0,239.65,181.78
2018,10,4,11,15,95.5,324.5,3.5,22.05,394.0,261.38,198.7
2018,10,4,11,30,108.0,336.0,3.6,22.2,415.0,284.95,217.22
2018,10,4,11,45,123.5,333.0,3.65,22.4,424.0,303.16,231.69
2018,10,4,12,0,139.0,330.0,3.7,22.6,433.0,322.79,247.39
2018,10,4,12,15,270.5,307.5,3.75,22.6,506.0,394.77,303.31
2018,10,4,12,30,402.0,285.0,3.8,22.6,579.0,482.22,371.09
2018,10,4,12,45,531.5,234.5,3.85,22.65,616.0,549.44,424.11
2018,10,4,13,0,661.0,184.0,3.9,22.7,653.0,628.65,485.93
2018,10,4,13,15,533.0,221.5,3.95,22.6,592.5,600.85,465.95
2018,10,4,13,30,405.0,259.0,4.0,22.5,532.0,568.44,441.88
2018,10,4,13,45,360.0,260.5,4.0,22.4,495.5,541.64,423.25
2018,10,4,14,0,315.0,262.0,4.0,22.3,459.0,526.03,412.28
2018,10,4,14,15,450.0,211.0,3.95,22.1,475.5,621.56,488.17
2018,10,4,14,30,585.0,160.0,3.9,21.9,492.0,710.3,557.9
2018,10,4,14,45,669.0,126.0,3.9,21.7,479.5,765.32,600.05
2018,10,4,15,0,753.0,92.0,3.9,21.5,467.0,810.74,634.66
2018,10,4,15,15,727.0,88.0,3.9,21.5,422.5,800.69,628.83
2018,10,4,15,30,701.0,84.0,3.9,21.5,378.0,782.19,617.15
2018,10,4,15,45,669.5,78.5,3.75,20.9,331.5,753.23,598.31
2018,10,4,16,0,638.0,73.0,3.6,20.3,285.0,721.16,576.51
2018,10,4,16,15,592.5,66.0,3.5,19.8,237.5,671.49,540.3
2018,10,4,16,30,547.0,59.0,3.4,19.3,190.0,619.67,500.54
2018,10,4,16,45,470.0,50.5,3.25,18.8,144.0,536.07,433.42
2018,10,4,17,0,393.0,42.0,3.1,18.3,98.0,452.35,362.22
2018,10,4,17,15,263.5,30.0,2.95,17.7,61.0,321.6,238.46
2018,10,4,17,30,134.0,18.0,2.8,17.1,24.0,126.14,0.0
2018,10,4,17,45,67.0,9.0,2.65,16.55,12.0,7.08,0.0
2018,10,4,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.5,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.6,2.0,0.0,0.0
2018,10,5,6,15,119.5,14.5,1.3,11.4,21.5,11.41,0.0
2018,10,5,6,30,220.0,26.0,1.5,12.2,41.0,21.43,7.36
2018,10,5,6,45,366.0,34.5,1.7,12.95,85.5,28.43,18.83
2018,10,5,7,0,512.0,43.0,1.9,13.7,130.0,35.77,25.97
2018,10,5,7,15,584.5,49.0,1.85,14.2,179.5,40.8,30.77
2018,10,5,7,30,657.0,55.0,1.8,14.7,229.0,49.76,38.85
2018,10,5,7,45,698.5,59.5,1.7,15.2,278.5,53.72,42.32
2018,10,5,8,0,740.0,64.0,1.6,15.7,328.0,57.69,45.69
2018,10,5,8,15,768.0,67.5,1.6,16.25,375.0,60.67,48.09
2018,10,5,8,30,796.0,71.0,1.6,16.8,422.0,63.63,50.42
2018,10,5,8,45,816.0,74.0,1.55,17.35,465.5,66.03,52.24
2018,10,5,9,0,836.0,77.0,1.5,17.9,509.0,68.38,53.99
2018,10,5,9,15,770.0,103.5,1.5,18.65,524.5,84.59,67.58
2018,10,5,9,30,704.0,130.0,1.5,19.4,540.0,92.05,73.52
2018,10,5,9,45,658.5,153.5,1.55,20.1,554.0,104.09,83.3
2018,10,5,10,0,613.0,177.0,1.6,20.8,568.0,115.72,92.62
2018,10,5,10,15,754.5,133.0,1.6,21.55,634.0,121.29,75.23
2018,10,5,10,30,896.0,89.0,1.6,22.3,700.0,175.61,98.8
2018,10,5,10,45,899.5,90.0,1.55,23.05,717.5,234.2,141.69
2018,10,5,11,0,903.0,91.0,1.5,23.8,735.0,292.47,189.78
2018,10,5,11,15,904.0,93.0,1.55,24.15,745.5,350.16,239.59
2018,10,5,11,30,905.0,95.0,1.6,24.5,756.0,406.84,288.48
2018,10,5,11,45,850.0,118.0,1.65,24.9,741.0,454.86,330.58
2018,10,5,12,0,795.0,141.0,1.7,25.3,726.0,498.65,367.64
2018,10,5,12,15,568.5,206.5,1.75,25.3,623.0,480.91,359.43
2018,10,5,12,30,342.0,272.0,1.8,25.3,520.0,428.66,323.54
2018,10,5,12,45,577.5,199.0,1.85,25.25,609.0,551.79,417.0
2018,10,5,13,0,813.0,126.0,1.9,25.2,698.0,672.56,506.8
2018,10,5,13,15,838.0,112.0,2.05,25.3,686.5,715.24,539.34
2018,10,5,13,30,863.0,98.0,2.2,25.4,675.0,748.99,565.81
2018,10,5,13,45,822.5,106.0,2.35,25.5,637.5,767.53,580.0
2018,10,5,14,0,782.0,114.0,2.5,25.6,600.0,773.61,585.83
2018,10,5,14,15,806.0,99.0,2.6,25.35,575.5,803.53,608.93
2018,10,5,14,30,830.0,84.0,2.7,25.1,551.0,830.16,629.75
2018,10,5,14,45,811.0,82.5,2.75,24.9,511.0,832.32,633.41
2018,10,5,15,0,792.0,81.0,2.8,24.7,471.0,830.49,634.62
2018,10,5,15,15,718.5,87.0,2.8,24.7,415.5,789.84,607.86
2018,10,5,15,30,645.0,93.0,2.8,24.7,360.0,740.85,574.97
2018,10,5,15,45,650.5,80.5,2.9,24.0,321.0,736.68,575.79
2018,10,5,16,0,656.0,68.0,3.0,23.3,282.0,729.0,573.19
2018,10,5,16,15,609.0,62.0,2.85,22.65,234.5,679.35,537.52
2018,10,5,16,30,562.0,56.0,2.7,22.0,187.0,627.61,498.48
2018,10,5,16,45,478.0,48.0,2.55,21.35,140.5,538.58,428.49
2018,10,5,17,0,394.0,40.0,2.4,20.7,94.0,449.71,354.26
2018,10,5,17,15,263.5,28.5,2.45,20.1,58.0,319.02,226.65
2018,10,5,17,30,133.0,17.0,2.5,19.5,22.0,124.1,0.0
2018,10,5,17,45,66.5,8.5,2.55,18.9,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,10,6,6,15,123.0,13.5,1.45,12.7,20.5,10.62,0.0
2018,10,6,6,30,226.0,24.0,1.7,13.5,39.0,19.77,5.07
2018,10,6,6,45,385.5,31.5,1.95,14.25,84.0,26.08,16.62
2018,10,6,7,0,545.0,39.0,2.2,15.0,129.0,35.63,25.67
2018,10,6,7,15,613.5,43.5,2.3,15.85,178.0,39.91,29.73
2018,10,6,7,30,682.0,48.0,2.4,16.7,227.0,44.34,33.72
2018,10,6,7,45,726.5,52.0,2.45,17.55,277.5,48.18,37.03
2018,10,6,8,0,771.0,56.0,2.5,18.4,328.0,52.04,40.23
2018,10,6,8,15,800.5,58.5,2.7,19.15,376.0,54.54,42.19
2018,10,6,8,30,830.0,61.0,2.9,19.9,424.0,63.39,49.6
2018,10,6,8,45,851.0,63.5,3.05,20.65,468.5,66.29,51.78
2018,10,6,9,0,872.0,66.0,3.2,21.4,513.0,69.08,53.85
2018,10,6,9,15,884.5,69.5,3.3,21.85,552.5,72.24,56.29
2018,10,6,9,30,897.0,73.0,3.4,22.3,592.0,75.26,58.59
2018,10,6,9,45,904.5,76.0,3.55,22.8,625.0,77.69,60.39
2018,10,6,10,0,912.0,79.0,3.7,23.3,658.0,80.01,62.09
2018,10,6,10,15,921.0,80.5,3.75,23.6,685.0,112.8,64.89
2018,10,6,10,30,930.0,82.0,3.8,23.9,712.0,174.02,96.15
2018,10,6,10,45,691.5,161.5,3.85,24.2,637.0,231.66,148.64
2018,10,6,11,0,453.0,241.0,3.9,24.5,562.0,274.09,193.11
2018,10,6,11,15,298.0,276.5,4.0,24.7,489.0,287.0,210.7
2018,10,6,11,30,143.0,312.0,4.1,24.9,416.0,281.09,211.62
2018,10,6,11,45,212.0,287.0,4.15,25.1,441.5,308.66,232.92
2018,10,6,12,0,281.0,262.0,4.2,25.3,467.0,341.79,259.21
2018,10,6,12,15,574.0,185.0,4.3,25.45,600.5,465.81,354.3
2018,10,6,12,30,867.0,108.0,4.4,25.6,734.0,598.02,455.64
2018,10,6,12,45,895.5,98.5,4.5,25.7,734.5,651.26,497.87
2018,10,6,13,0,924.0,89.0,4.6,25.8,735.0,703.83,539.39
2018,10,6,13,15,928.5,84.0,4.65,25.8,716.5,743.06,570.61
2018,10,6,13,30,933.0,79.0,4.7,25.8,698.0,779.38,598.11
2018,10,6,13,45,925.5,77.0,4.75,25.75,669.5,806.63,618.61
2018,10,6,14,0,918.0,75.0,4.8,25.7,641.0,830.12,636.63
2018,10,6,14,15,906.0,73.5,4.85,25.65,605.5,846.68,649.93
2018,10,6,14,30,894.0,72.0,4.9,25.6,570.0,859.26,660.65
2018,10,6,14,45,876.5,69.5,4.95,25.5,528.0,861.89,664.65
2018,10,6,15,0,859.0,67.0,5.0,25.4,486.0,860.45,665.94
2018,10,6,15,15,836.5,64.5,5.0,25.4,440.5,850.64,660.74
2018,10,6,15,30,814.0,62.0,5.0,25.4,395.0,847.14,660.04
2018,10,6,15,45,779.0,59.5,4.9,24.95,345.5,818.62,641.55
2018,10,6,16,0,744.0,57.0,4.8,24.5,296.0,786.62,619.87
2018,10,6,16,15,687.5,53.0,4.5,23.9,244.5,729.89,577.96
2018,10,6,16,30,631.0,49.0,4.2,23.3,193.0,670.51,532.34
2018,10,6,16,45,542.5,43.0,3.85,22.7,144.5,587.6,465.88
2018,10,6,17,0,454.0,37.0,3.5,22.1,96.0,497.38,388.95
2018,10,6,17,15,301.5,26.0,3.35,21.4,58.0,344.41,233.21
2018,10,6,17,30,149.0,15.0,3.2,20.7,20.0,135.39,0.0
2018,10,6,17,45,74.5,7.5,3.05,20.05,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,7,6,15,141.5,12.0,3.4,13.85,21.0,9.44,0.0
2018,10,7,6,30,283.0,24.0,3.7,14.4,42.0,19.98,3.59
2018,10,7,6,45,411.5,32.5,3.95,14.95,85.5,27.06,17.27
2018,10,7,7,0,540.0,41.0,4.2,15.5,129.0,34.4,24.47
2018,10,7,7,15,609.0,47.0,4.5,16.2,178.5,42.83,32.21
2018,10,7,7,30,678.0,53.0,4.8,16.9,228.0,48.37,37.22
2018,10,7,7,45,721.5,57.0,5.05,17.55,278.5,52.05,40.42
2018,10,7,8,0,765.0,61.0,5.3,18.2,329.0,55.77,43.53
2018,10,7,8,15,795.0,64.5,5.35,18.85,377.5,58.9,46.05
2018,10,7,8,30,825.0,68.0,5.4,19.5,426.0,62.0,48.49
2018,10,7,8,45,845.5,71.0,5.45,20.2,470.5,64.53,50.38
2018,10,7,9,0,866.0,74.0,5.5,20.9,515.0,74.22,58.41
2018,10,7,9,15,882.5,75.5,5.5,21.45,554.5,76.07,59.69
2018,10,7,9,30,899.0,77.0,5.5,22.0,594.0,77.84,60.9
2018,10,7,9,45,911.0,78.5,5.55,22.5,628.0,79.4,61.96
2018,10,7,10,0,923.0,80.0,5.6,23.0,662.0,80.89,62.96
2018,10,7,10,15,927.5,82.5,5.6,23.4,687.5,113.25,65.83
2018,10,7,10,30,932.0,85.0,5.6,23.8,713.0,174.99,97.3
2018,10,7,10,45,932.5,87.5,5.6,24.2,730.0,236.07,142.5
2018,10,7,11,0,933.0,90.0,5.6,24.6,747.0,296.49,193.5
2018,10,7,11,15,930.0,92.5,5.6,24.9,755.5,354.99,245.4
2018,10,7,11,30,927.0,95.0,5.6,25.2,764.0,411.99,296.21
2018,10,7,11,45,920.5,97.5,5.55,25.5,764.0,465.86,343.74
2018,10,7,12,0,914.0,100.0,5.5,25.8,764.0,517.46,388.24
2018,10,7,12,15,914.5,98.5,5.5,26.0,758.5,566.89,430.06
2018,10,7,12,30,915.0,97.0,5.5,26.2,753.0,614.19,469.17
2018,10,7,12,45,915.5,95.0,5.5,26.4,741.0,658.68,505.27
2018,10,7,13,0,916.0,93.0,5.5,26.6,729.0,700.59,538.67
2018,10,7,13,15,905.5,93.0,5.5,26.7,706.0,734.05,565.45
2018,10,7,13,30,895.0,93.0,5.5,26.8,683.0,763.91,588.59
2018,10,7,13,45,878.5,93.5,5.5,26.85,652.0,786.02,605.16
2018,10,7,14,0,862.0,94.0,5.5,26.9,621.0,812.53,625.04
2018,10,7,14,15,844.0,93.0,5.5,26.9,584.5,824.4,634.67
2018,10,7,14,30,826.0,92.0,5.5,26.9,548.0,832.09,641.56
2018,10,7,14,45,801.0,90.5,5.45,26.85,505.5,829.01,640.78
2018,10,7,15,0,776.0,89.0,5.4,26.8,463.0,821.68,637.1
2018,10,7,15,15,749.0,85.0,5.4,26.8,417.5,805.55,627.2
2018,10,7,15,30,722.0,81.0,5.4,26.8,372.0,791.62,618.8
2018,10,7,15,45,686.0,75.5,4.95,26.35,324.0,758.72,595.17
2018,10,7,16,0,650.0,70.0,4.5,25.9,276.0,722.65,568.51
2018,10,7,16,15,603.0,62.5,4.0,25.0,227.5,671.16,530.69
2018,10,7,16,30,556.0,55.0,3.5,24.1,179.0,617.57,489.18
2018,10,7,16,45,481.0,46.0,3.0,23.2,133.5,535.74,423.44
2018,10,7,17,0,406.0,37.0,2.5,22.3,88.0,454.14,352.87
2018,10,7,17,15,264.5,25.5,2.4,21.55,52.5,307.59,194.35
2018,10,7,17,30,123.0,14.0,2.3,20.8,17.0,112.65,0.0
2018,10,7,17,45,61.5,7.0,2.2,20.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.6,13.65,20.0,8.65,0.0
2018,10,8,6,30,297.0,22.0,1.8,14.6,40.0,18.33,1.03
2018,10,8,6,45,427.5,29.5,2.0,15.5,83.0,24.68,15.13
2018,10,8,7,0,558.0,37.0,2.2,16.4,126.0,34.0,24.01
2018,10,8,7,15,624.5,42.0,2.4,17.15,175.0,38.75,28.51
2018,10,8,7,30,691.0,47.0,2.6,17.9,224.0,43.61,32.89
2018,10,8,7,45,733.5,50.5,2.85,18.6,273.5,47.07,35.88
2018,10,8,8,0,776.0,54.0,3.1,19.3,323.0,50.56,38.8
2018,10,8,8,15,803.5,57.0,3.1,19.95,370.0,59.07,46.01
2018,10,8,8,30,831.0,60.0,3.1,20.6,417.0,62.56,48.76
2018,10,8,8,45,850.5,62.0,3.15,21.25,460.5,65.11,50.67
2018,10,8,9,0,870.0,64.0,3.2,21.9,504.0,67.55,52.47
2018,10,8,9,15,884.5,66.0,3.2,22.55,543.0,69.79,54.08
2018,10,8,9,30,899.0,68.0,3.2,23.2,582.0,71.94,55.61
2018,10,8,9,45,909.0,70.0,3.2,23.85,614.5,73.87,56.95
2018,10,8,10,0,919.0,72.0,3.2,24.5,647.0,75.71,58.22
2018,10,8,10,15,926.5,72.5,3.25,25.0,672.5,105.57,59.84
2018,10,8,10,30,934.0,73.0,3.3,25.5,698.0,165.96,89.43
2018,10,8,10,45,938.5,73.5,3.3,25.95,716.0,226.12,132.99
2018,10,8,11,0,943.0,74.0,3.3,26.4,734.0,285.99,182.62
2018,10,8,11,15,945.5,75.0,3.3,26.7,745.0,345.11,234.01
2018,10,8,11,30,948.0,76.0,3.3,27.0,756.0,403.26,284.72
2018,10,8,11,45,948.5,76.0,3.35,27.3,758.5,458.57,332.48
2018,10,8,12,0,949.0,76.0,3.4,27.6,761.0,512.16,377.71
2018,10,8,12,15,947.5,76.0,3.35,27.75,755.5,562.79,419.5
2018,10,8,12,30,946.0,76.0,3.3,27.9,750.0,611.08,458.32
2018,10,8,12,45,942.0,76.0,3.25,28.05,736.5,655.33,493.14
2018,10,8,13,0,938.0,76.0,3.2,28.2,723.0,696.65,524.98
2018,10,8,13,15,932.0,74.5,3.15,28.25,701.0,731.98,552.15
2018,10,8,13,30,926.0,73.0,3.1,28.3,679.0,763.87,575.14
2018,10,8,13,45,917.0,72.5,3.0,28.3,650.5,791.03,594.09
2018,10,8,14,0,908.0,72.0,2.9,28.3,622.0,814.48,610.52
2018,10,8,14,15,895.5,70.5,2.85,28.2,587.0,830.15,622.25
2018,10,8,14,30,883.0,69.0,2.8,28.1,552.0,841.87,631.48
2018,10,8,14,45,866.0,67.0,2.75,28.0,511.0,845.19,635.14
2018,10,8,15,0,849.0,65.0,2.7,27.9,470.0,844.55,636.26
2018,10,8,15,15,825.5,62.5,2.7,27.9,424.5,833.66,630.49
2018,10,8,15,30,802.0,60.0,2.7,27.9,379.0,829.02,629.0
2018,10,8,15,45,768.0,56.5,2.4,27.35,330.5,800.03,609.55
2018,10,8,16,0,734.0,53.0,2.1,26.8,282.0,767.69,587.03
2018,10,8,16,15,682.5,49.0,1.8,25.95,232.5,715.85,550.0
2018,10,8,16,30,631.0,45.0,1.5,25.1,183.0,661.52,508.93
2018,10,8,16,45,546.5,39.0,1.2,24.25,136.0,573.44,440.4
2018,10,8,17,0,462.0,33.0,0.9,23.4,89.0,496.59,373.84
2018,10,8,17,15,305.5,23.5,0.9,22.65,53.0,335.93,188.09
2018,10,8,17,30,149.0,14.0,0.9,21.9,17.0,133.68,0.0
2018,10,8,17,45,74.5,7.0,0.95,21.2,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.1,13.4,18.5,9.05,0.0
2018,10,9,6,30,242.0,23.0,1.2,14.2,37.0,19.11,0.0
2018,10,9,6,45,371.5,32.0,1.25,14.95,78.0,26.53,16.61
2018,10,9,7,0,501.0,41.0,1.3,15.7,119.0,34.18,24.22
2018,10,9,7,15,574.0,47.0,1.25,16.4,167.5,39.22,29.01
2018,10,9,7,30,647.0,53.0,1.2,17.1,216.0,48.06,36.93
2018,10,9,7,45,693.5,57.0,1.1,17.8,265.5,51.7,40.11
2018,10,9,8,0,740.0,61.0,1.0,18.5,315.0,55.4,43.19
2018,10,9,8,15,771.5,64.5,0.95,19.35,362.5,58.51,45.65
2018,10,9,8,30,803.0,68.0,0.9,20.2,410.0,61.6,48.02
2018,10,9,8,45,825.5,69.5,0.85,21.05,453.5,63.07,48.96
2018,10,9,9,0,848.0,71.0,0.8,21.9,497.0,71.73,56.01
2018,10,9,9,15,863.0,74.0,0.75,22.75,536.0,74.54,58.01
2018,10,9,9,30,878.0,77.0,0.7,23.6,575.0,77.23,59.9
2018,10,9,9,45,889.0,79.0,0.7,24.45,608.0,79.08,61.09
2018,10,9,10,0,900.0,81.0,0.7,25.3,641.0,80.84,62.19
2018,10,9,10,15,909.0,81.5,0.8,25.95,667.0,109.09,63.16
2018,10,9,10,30,918.0,82.0,0.9,26.6,693.0,168.81,91.55
2018,10,9,10,45,924.0,82.5,1.05,27.2,711.5,228.48,133.67
2018,10,9,11,0,930.0,83.0,1.2,27.8,730.0,288.05,181.82
2018,10,9,11,15,933.0,83.5,1.4,28.1,740.5,346.39,231.58
2018,10,9,11,30,936.0,84.0,1.6,28.4,751.0,403.8,280.84
2018,10,9,11,45,920.0,91.5,1.8,28.7,749.0,457.91,327.15
2018,10,9,12,0,904.0,99.0,2.0,29.0,747.0,508.92,369.91
2018,10,9,12,15,881.0,107.5,2.15,29.1,735.0,553.95,407.28
2018,10,9,12,30,858.0,116.0,2.3,29.2,723.0,598.63,443.16
2018,10,9,12,45,855.5,114.0,2.5,29.25,709.5,640.22,476.47
2018,10,9,13,0,853.0,112.0,2.7,29.3,696.0,679.09,507.26
2018,10,9,13,15,867.0,103.5,2.9,29.15,681.5,719.98,539.69
2018,10,9,13,30,881.0,95.0,3.1,29.0,667.0,751.82,565.47
2018,10,9,13,45,837.5,102.0,3.3,28.9,626.5,767.42,578.14
2018,10,9,14,0,794.0,109.0,3.5,28.8,586.0,770.6,582.43
2018,10,9,14,15,817.0,96.0,3.65,28.4,562.0,801.42,606.74
2018,10,9,14,30,840.0,83.0,3.8,28.0,538.0,829.15,628.91
2018,10,9,14,45,828.0,80.0,3.95,27.6,500.0,835.62,636.49
2018,10,9,15,0,816.0,77.0,4.1,27.2,462.0,838.24,641.65
2018,10,9,15,15,766.0,78.0,4.1,27.2,411.0,808.13,622.05
2018,10,9,15,30,716.0,79.0,4.1,27.2,360.0,779.54,603.39
2018,10,9,15,45,697.5,71.0,4.15,25.95,315.5,759.07,593.16
2018,10,9,16,0,679.0,63.0,4.2,24.7,271.0,728.69,574.65
2018,10,9,16,15,626.0,57.5,4.0,23.75,222.5,681.35,540.52
2018,10,9,16,30,573.0,52.0,3.8,22.8,174.0,625.32,497.48
2018,10,9,16,45,480.5,44.0,3.65,21.85,127.5,529.74,421.15
2018,10,9,17,0,388.0,36.0,3.5,20.9,81.0,434.59,338.13
2018,10,9,17,15,240.5,24.0,3.35,20.05,47.5,276.58,135.13
2018,10,9,17,30,93.0,12.0,3.2,19.2,14.0,85.72,0.0
2018,10,9,17,45,46.5,6.0,3.1,18.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
