Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,6,15,60.5,11.0,0.85,11.8,14.5,8.65,0.0
2018,10,10,6,30,121.0,22.0,1.0,12.3,29.0,16.64,0.0
2018,10,10,6,45,244.5,35.5,1.15,12.8,67.0,26.99,17.02
2018,10,10,7,0,368.0,49.0,1.3,13.3,105.0,39.91,29.46
2018,10,10,7,15,463.0,57.0,1.2,13.75,154.5,46.18,35.5
2018,10,10,7,30,558.0,65.0,1.1,14.2,204.0,52.61,41.42
2018,10,10,7,45,612.5,70.5,1.05,14.65,253.0,56.77,45.13
2018,10,10,8,0,667.0,76.0,1.0,15.1,302.0,60.99,48.76
2018,10,10,8,15,703.5,79.5,0.95,15.7,349.0,63.55,50.79
2018,10,10,8,30,740.0,83.0,0.9,16.3,396.0,71.59,57.55
2018,10,10,8,45,766.0,86.0,0.8,16.95,439.5,73.78,59.12
2018,10,10,9,0,792.0,89.0,0.7,17.6,483.0,75.96,60.66
2018,10,10,9,15,814.0,89.5,0.8,18.4,522.0,76.33,60.62
2018,10,10,9,30,836.0,90.0,0.9,19.2,561.0,76.77,60.65
2018,10,10,9,45,855.0,89.0,1.0,20.0,594.5,76.22,59.84
2018,10,10,10,0,874.0,88.0,1.1,20.8,628.0,84.42,66.46
2018,10,10,10,15,882.5,89.0,1.1,21.35,653.5,111.07,67.19
2018,10,10,10,30,891.0,90.0,1.1,21.9,679.0,169.61,95.32
2018,10,10,10,45,897.0,91.0,1.1,22.5,697.5,228.17,137.16
2018,10,10,11,0,903.0,92.0,1.1,23.1,716.0,286.67,184.97
2018,10,10,11,15,906.0,92.5,1.0,23.45,726.5,343.64,233.61
2018,10,10,11,30,909.0,93.0,0.9,23.8,737.0,399.72,281.29
2018,10,10,11,45,909.5,93.0,0.85,24.2,739.0,453.27,326.06
2018,10,10,12,0,910.0,93.0,0.8,24.6,741.0,505.18,368.09
2018,10,10,12,15,906.0,93.5,0.85,24.75,734.5,553.38,407.1
2018,10,10,12,30,902.0,94.0,0.9,24.9,728.0,599.12,443.24
2018,10,10,12,45,896.5,94.0,0.95,25.1,714.0,640.87,475.55
2018,10,10,13,0,891.0,94.0,1.0,25.3,700.0,679.7,505.07
2018,10,10,13,15,884.0,93.0,1.15,25.3,678.5,713.46,532.02
2018,10,10,13,30,877.0,92.0,1.3,25.3,657.0,743.89,556.12
2018,10,10,13,45,866.0,90.5,1.4,25.3,628.0,767.36,573.63
2018,10,10,14,0,855.0,89.0,1.5,25.3,599.0,787.09,588.83
2018,10,10,14,15,840.5,87.0,1.7,25.1,563.5,808.36,606.71
2018,10,10,14,30,826.0,85.0,1.9,24.9,528.0,817.54,616.49
2018,10,10,14,45,805.5,82.5,2.05,24.7,487.5,817.03,619.38
2018,10,10,15,0,785.0,80.0,2.2,24.5,447.0,812.45,619.56
2018,10,10,15,15,758.5,76.5,2.2,24.5,402.0,797.42,610.78
2018,10,10,15,30,732.0,73.0,2.2,24.5,357.0,778.54,599.19
2018,10,10,15,45,691.0,69.0,2.55,23.65,309.0,748.43,583.4
2018,10,10,16,0,650.0,65.0,2.9,22.8,261.0,710.13,560.07
2018,10,10,16,15,588.0,60.0,2.95,22.0,212.5,648.96,516.21
2018,10,10,16,30,526.0,55.0,3.0,21.2,164.0,585.71,467.99
2018,10,10,16,45,430.0,46.0,3.05,20.35,119.0,486.29,388.45
2018,10,10,17,0,334.0,37.0,3.1,19.5,74.0,387.2,301.27
2018,10,10,17,15,201.0,23.5,3.15,18.7,42.5,238.29,86.69
2018,10,10,17,30,68.0,10.0,3.2,17.9,11.0,63.44,0.0
2018,10,10,17,45,34.0,5.0,3.2,17.15,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,6,15,44.0,11.5,0.85,12.1,14.0,9.05,0.0
2018,10,11,6,30,88.0,23.0,1.0,12.6,28.0,17.14,0.0
2018,10,11,6,45,184.5,40.0,1.1,13.1,63.5,29.92,19.24
2018,10,11,7,0,281.0,57.0,1.2,13.6,99.0,42.5,31.63
2018,10,11,7,15,357.0,70.0,1.2,14.1,144.0,52.1,40.64
2018,10,11,7,30,433.0,83.0,1.2,14.6,189.0,61.63,49.32
2018,10,11,7,45,485.5,92.0,1.15,15.05,235.5,68.17,55.12
2018,10,11,8,0,538.0,101.0,1.1,15.5,282.0,77.77,63.43
2018,10,11,8,15,576.5,108.0,1.0,16.15,327.5,82.05,66.87
2018,10,11,8,30,615.0,115.0,0.9,16.8,373.0,86.29,70.2
2018,10,11,8,45,643.5,120.5,0.8,17.45,415.5,89.26,72.36
2018,10,11,9,0,672.0,126.0,0.7,18.1,458.0,92.21,74.47
2018,10,11,9,15,700.0,127.0,0.75,18.8,496.5,92.18,74.04
2018,10,11,9,30,728.0,128.0,0.8,19.5,535.0,92.29,73.74
2018,10,11,9,45,753.5,126.0,0.8,20.15,568.5,90.62,71.97
2018,10,11,10,0,779.0,124.0,0.8,20.8,602.0,96.76,76.8
2018,10,11,10,15,794.5,124.0,0.9,21.25,629.0,119.59,76.26
2018,10,11,10,30,810.0,124.0,1.0,21.7,656.0,174.67,102.69
2018,10,11,10,45,818.5,124.5,1.1,22.1,674.5,230.35,142.35
2018,10,11,11,0,827.0,125.0,1.2,22.5,693.0,286.44,188.07
2018,10,11,11,15,833.5,124.5,1.25,22.85,704.0,341.35,234.98
2018,10,11,11,30,840.0,124.0,1.3,23.2,715.0,395.88,281.71
2018,10,11,11,45,844.0,122.5,1.4,23.5,718.0,447.97,326.13
2018,10,11,12,0,848.0,121.0,1.5,23.8,721.0,498.84,368.61
2018,10,11,12,15,849.0,119.5,1.5,24.0,716.0,546.74,407.51
2018,10,11,12,30,850.0,118.0,1.5,24.2,711.0,592.65,443.84
2018,10,11,12,45,850.0,115.0,1.55,24.4,698.5,634.39,476.58
2018,10,11,13,0,850.0,112.0,1.6,24.6,686.0,673.56,506.79
2018,10,11,13,15,844.0,110.0,1.65,24.65,665.0,706.85,532.62
2018,10,11,13,30,838.0,108.0,1.7,24.7,644.0,736.85,555.81
2018,10,11,13,45,829.5,105.5,1.75,24.8,616.0,761.06,573.97
2018,10,11,14,0,821.0,103.0,1.8,24.9,588.0,781.63,589.12
2018,10,11,14,15,806.0,100.0,1.8,24.8,553.0,792.68,597.94
2018,10,11,14,30,791.0,97.0,1.8,24.7,518.0,799.73,604.27
2018,10,11,14,45,771.0,93.5,1.85,24.6,477.5,797.98,605.18
2018,10,11,15,0,751.0,90.0,1.9,24.5,437.0,792.2,603.46
2018,10,11,15,15,722.5,86.0,1.9,24.5,392.5,780.43,596.92
2018,10,11,15,30,694.0,82.0,1.9,24.5,348.0,759.75,584.0
2018,10,11,15,45,651.0,77.0,1.85,24.05,300.0,721.36,558.72
2018,10,11,16,0,608.0,72.0,1.8,23.6,252.0,679.84,530.23
2018,10,11,16,15,543.5,65.5,1.6,22.8,204.0,614.46,482.4
2018,10,11,16,30,479.0,59.0,1.4,22.0,156.0,546.88,430.47
2018,10,11,16,45,382.5,49.0,1.2,21.2,112.5,446.0,350.32
2018,10,11,17,0,286.0,39.0,1.0,20.4,69.0,349.94,265.65
2018,10,11,17,15,168.5,24.0,1.1,19.7,39.5,210.9,37.21
2018,10,11,17,30,51.0,9.0,1.2,19.0,10.0,48.6,0.0
2018,10,11,17,45,25.5,4.5,1.3,18.35,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,6,15,76.0,10.5,0.75,12.65,14.0,8.26,0.0
2018,10,12,6,30,152.0,21.0,0.8,13.2,28.0,15.95,0.0
2018,10,12,6,45,277.0,33.0,0.85,13.8,66.0,27.11,16.63
2018,10,12,7,0,402.0,45.0,0.9,14.4,104.0,36.94,26.64
2018,10,12,7,15,482.0,53.5,0.95,15.1,151.0,43.65,33.02
2018,10,12,7,30,562.0,62.0,1.0,15.8,198.0,50.42,39.19
2018,10,12,7,45,614.5,67.5,1.1,16.55,246.0,54.64,42.9
2018,10,12,8,0,667.0,73.0,1.2,17.3,294.0,58.9,46.49
2018,10,12,8,15,703.5,77.0,1.35,18.4,341.0,61.87,48.79
2018,10,12,8,30,740.0,81.0,1.5,19.5,388.0,70.19,55.63
2018,10,12,8,45,766.5,84.0,1.6,20.55,432.0,72.43,57.15
2018,10,12,9,0,793.0,87.0,1.7,21.6,476.0,74.67,58.65
2018,10,12,9,15,817.5,87.5,1.75,22.3,516.0,75.13,58.71
2018,10,12,9,30,842.0,88.0,1.8,23.0,556.0,75.67,58.85
2018,10,12,9,45,863.0,87.0,1.85,23.7,590.5,83.31,64.96
2018,10,12,10,0,884.0,86.0,1.9,24.4,625.0,83.41,64.72
2018,10,12,10,15,893.5,87.0,2.05,25.1,651.0,107.89,64.86
2018,10,12,10,30,903.0,88.0,2.2,25.8,677.0,167.06,92.15
2018,10,12,10,45,909.5,88.5,2.3,26.5,695.5,225.93,133.48
2018,10,12,11,0,916.0,89.0,2.4,27.2,714.0,284.75,181.19
2018,10,12,11,15,920.0,89.5,2.55,27.6,725.0,342.56,230.8
2018,10,12,11,30,924.0,90.0,2.7,28.0,736.0,399.57,280.04
2018,10,12,11,45,925.5,90.0,2.8,28.4,739.0,454.13,326.68
2018,10,12,12,0,927.0,90.0,2.9,28.8,742.0,507.12,370.98
2018,10,12,12,15,926.0,90.0,3.0,28.95,736.5,557.06,412.24
2018,10,12,12,30,925.0,90.0,3.1,29.1,731.0,604.76,450.79
2018,10,12,12,45,921.0,89.5,3.2,29.3,717.5,647.77,484.98
2018,10,12,13,0,917.0,89.0,3.3,29.5,704.0,687.88,516.35
2018,10,12,13,15,911.0,88.0,3.3,29.5,682.5,723.09,543.74
2018,10,12,13,30,905.0,87.0,3.3,29.5,661.0,754.96,568.0
2018,10,12,13,45,895.5,86.0,3.35,29.55,632.5,780.78,586.72
2018,10,12,14,0,886.0,85.0,3.4,29.6,604.0,802.9,603.04
2018,10,12,14,15,872.5,83.0,3.4,29.45,568.5,816.94,614.19
2018,10,12,14,30,859.0,81.0,3.4,29.3,533.0,835.99,629.01
2018,10,12,14,45,840.0,78.0,3.45,29.15,491.5,836.67,631.54
2018,10,12,15,0,821.0,75.0,3.5,29.0,450.0,833.23,631.43
2018,10,12,15,15,794.0,71.5,3.5,29.0,404.0,818.13,622.56
2018,10,12,15,30,767.0,68.0,3.5,29.0,358.0,799.1,610.78
2018,10,12,15,45,728.5,64.0,3.3,28.2,309.5,765.47,589.12
2018,10,12,16,0,690.0,60.0,3.1,27.4,261.0,728.35,563.93
2018,10,12,16,15,632.0,54.0,2.75,26.15,211.5,676.15,526.35
2018,10,12,16,30,574.0,48.0,2.4,24.9,162.0,615.49,479.88
2018,10,12,16,45,477.5,40.0,2.05,23.6,116.5,517.48,402.14
2018,10,12,17,0,381.0,32.0,1.7,22.3,71.0,420.44,312.98
2018,10,12,17,15,230.0,21.0,1.75,21.5,40.5,252.26,0.0
2018,10,12,17,30,79.0,10.0,1.8,20.7,10.0,71.95,0.0
2018,10,12,17,45,39.5,5.0,1.8,19.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.3,14.5,7.47,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.1,29.0,15.76,0.0
2018,10,13,6,45,364.5,28.5,1.55,13.9,70.0,23.7,13.56
2018,10,13,7,0,512.0,38.0,1.7,14.7,111.0,31.9,22.15
2018,10,13,7,15,588.5,44.0,1.85,15.55,159.5,40.18,29.84
2018,10,13,7,30,665.0,50.0,2.0,16.4,208.0,45.8,34.98
2018,10,13,7,45,713.5,54.0,2.1,17.2,258.0,49.56,38.3
2018,10,13,8,0,762.0,58.0,2.2,18.0,308.0,53.39,41.52
2018,10,13,8,15,794.0,61.5,2.25,19.0,356.5,56.61,44.09
2018,10,13,8,30,826.0,65.0,2.3,20.0,405.0,59.81,46.57
2018,10,13,8,45,848.0,67.5,2.3,21.05,449.0,68.46,53.67
2018,10,13,9,0,870.0,70.0,2.3,22.1,493.0,71.27,55.67
2018,10,13,9,15,885.0,72.5,2.35,22.9,532.0,73.82,57.49
2018,10,13,9,30,900.0,75.0,2.4,23.7,571.0,76.26,59.22
2018,10,13,9,45,910.0,77.0,2.4,24.55,603.5,78.16,60.46
2018,10,13,10,0,920.0,79.0,2.4,25.4,636.0,79.96,61.62
2018,10,13,10,15,928.0,79.5,2.4,25.95,661.5,103.6,61.38
2018,10,13,10,30,936.0,80.0,2.4,26.5,687.0,164.09,88.62
2018,10,13,10,45,941.0,81.5,2.45,27.05,705.5,225.09,131.32
2018,10,13,11,0,946.0,83.0,2.5,27.6,724.0,285.89,180.62
2018,10,13,11,15,948.5,83.0,2.55,27.9,734.0,344.4,230.9
2018,10,13,11,30,951.0,83.0,2.6,28.2,744.0,401.85,280.63
2018,10,13,11,45,951.5,83.5,2.65,28.5,746.5,457.61,328.32
2018,10,13,12,0,952.0,84.0,2.7,28.8,749.0,511.68,373.5
2018,10,13,12,15,950.5,84.0,2.75,28.85,743.0,562.38,415.37
2018,10,13,12,30,949.0,84.0,2.8,28.9,737.0,610.73,454.42
2018,10,13,12,45,945.5,83.0,2.9,28.95,723.0,654.39,489.37
2018,10,13,13,0,942.0,82.0,3.0,29.0,709.0,695.1,521.5
2018,10,13,13,15,935.5,81.0,3.05,28.95,687.0,730.67,549.45
2018,10,13,13,30,929.0,80.0,3.1,28.9,665.0,762.79,574.02
2018,10,13,13,45,919.0,79.0,3.1,28.8,635.5,788.74,592.92
2018,10,13,14,0,909.0,78.0,3.1,28.7,606.0,810.9,609.34
2018,10,13,14,15,895.5,76.0,3.15,28.45,570.0,825.25,621.22
2018,10,13,14,30,882.0,74.0,3.2,28.2,534.0,835.6,630.58
2018,10,13,14,45,863.0,72.0,3.25,27.95,492.5,837.35,634.18
2018,10,13,15,0,844.0,70.0,3.3,27.7,451.0,844.52,641.69
2018,10,13,15,15,818.0,67.0,3.3,27.7,405.0,831.15,633.95
2018,10,13,15,30,792.0,64.0,3.3,27.7,359.0,813.84,623.37
2018,10,13,15,45,752.5,60.0,3.3,26.7,309.5,779.49,602.59
2018,10,13,16,0,713.0,56.0,3.3,25.7,260.0,741.69,578.09
2018,10,13,16,15,653.0,50.5,3.05,24.55,210.0,680.72,533.96
2018,10,13,16,30,593.0,45.0,2.8,23.4,160.0,617.23,485.03
2018,10,13,16,45,463.5,37.5,2.55,22.2,111.0,500.58,392.37
2018,10,13,17,0,334.0,30.0,2.3,21.0,62.0,377.33,280.21
2018,10,13,17,15,199.0,18.5,2.3,20.1,34.5,221.19,0.0
2018,10,13,17,30,64.0,7.0,2.3,19.2,7.0,57.23,0.0
2018,10,13,17,45,32.0,3.5,2.3,18.25,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,15,97.0,9.5,1.4,10.45,13.5,7.47,0.0
2018,10,14,6,30,194.0,19.0,1.6,11.2,27.0,14.95,0.0
2018,10,14,6,45,320.5,29.0,1.75,11.9,64.0,23.99,13.62
2018,10,14,7,0,447.0,39.0,1.9,12.6,101.0,32.36,22.7
2018,10,14,7,15,416.5,49.5,2.0,13.3,126.0,40.03,29.97
2018,10,14,7,30,386.0,60.0,2.1,14.0,151.0,47.2,36.57
2018,10,14,7,45,397.0,78.0,2.15,14.7,189.5,57.83,46.04
2018,10,14,8,0,408.0,96.0,2.2,15.4,228.0,69.63,56.34
2018,10,14,8,15,610.0,83.0,2.2,16.15,314.5,64.75,51.78
2018,10,14,8,30,812.0,70.0,2.2,16.9,401.0,63.27,50.21
2018,10,14,8,45,836.5,73.0,2.2,17.6,446.0,65.82,52.15
2018,10,14,9,0,861.0,76.0,2.2,18.3,491.0,68.35,54.04
2018,10,14,9,15,877.5,78.5,2.15,19.0,530.5,77.51,61.61
2018,10,14,9,30,894.0,81.0,2.1,19.7,570.0,79.92,63.34
2018,10,14,9,45,907.5,82.5,2.1,20.35,604.0,81.53,64.39
2018,10,14,10,0,921.0,84.0,2.1,21.0,638.0,83.07,65.39
2018,10,14,10,15,930.5,85.0,2.1,21.65,664.5,105.8,64.98
2018,10,14,10,30,940.0,86.0,2.1,22.3,691.0,167.05,92.57
2018,10,14,10,45,947.0,86.5,2.1,22.95,710.0,228.06,135.43
2018,10,14,11,0,954.0,87.0,2.1,23.6,729.0,289.04,185.21
2018,10,14,11,15,959.5,87.0,2.15,24.1,741.0,348.93,236.84
2018,10,14,11,30,965.0,87.0,2.2,24.6,753.0,408.09,288.11
2018,10,14,11,45,967.5,86.0,2.25,25.1,755.5,464.26,336.32
2018,10,14,12,0,970.0,85.0,2.3,25.6,758.0,518.82,382.01
2018,10,14,12,15,968.5,85.0,2.35,25.9,752.0,570.4,424.47
2018,10,14,12,30,967.0,85.0,2.4,26.2,746.0,619.58,463.93
2018,10,14,12,45,963.5,84.5,2.45,26.55,732.0,664.51,499.18
2018,10,14,13,0,960.0,84.0,2.5,26.9,718.0,706.47,531.44
2018,10,14,13,15,955.0,82.5,2.55,26.95,696.0,743.28,560.08
2018,10,14,13,30,950.0,81.0,2.6,27.0,674.0,776.66,585.4
2018,10,14,13,45,943.5,79.5,2.65,27.1,646.0,805.4,605.96
2018,10,14,14,0,937.0,78.0,2.7,27.2,618.0,830.44,624.11
2018,10,14,14,15,924.5,76.0,2.75,27.1,581.5,846.32,636.66
2018,10,14,14,30,912.0,74.0,2.8,27.0,545.0,858.15,646.67
2018,10,14,14,45,894.0,71.5,2.85,26.95,502.5,860.7,650.39
2018,10,14,15,0,876.0,69.0,2.9,26.9,460.0,859.17,651.44
2018,10,14,15,15,849.5,66.0,2.9,26.9,413.0,855.04,650.24
2018,10,14,15,30,823.0,63.0,2.9,26.9,366.0,837.54,639.55
2018,10,14,15,45,785.5,59.5,2.5,26.1,316.0,805.79,617.76
2018,10,14,16,0,748.0,56.0,2.1,25.3,266.0,770.42,592.15
2018,10,14,16,15,690.5,50.5,1.9,23.9,215.0,711.58,550.71
2018,10,14,16,30,633.0,45.0,1.7,22.5,164.0,649.93,504.11
2018,10,14,16,45,526.0,38.0,1.45,21.1,116.5,553.7,427.34
2018,10,14,17,0,419.0,31.0,1.2,19.7,69.0,448.54,322.21
2018,10,14,17,15,245.5,19.0,1.3,19.05,38.0,217.25,0.0
2018,10,14,17,30,72.0,7.0,1.4,18.4,7.0,5.51,0.0
2018,10,14,17,45,36.0,3.5,1.45,17.7,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,15,6,15,119.0,9.5,1.45,10.2,14.0,0.0,0.0
2018,10,15,6,30,238.0,19.0,1.5,11.1,28.0,14.95,0.0
2018,10,15,6,45,393.5,27.5,1.6,12.0,69.5,23.04,12.49
2018,10,15,7,0,549.0,36.0,1.7,12.9,111.0,33.16,23.31
2018,10,15,7,15,626.0,41.5,1.8,13.75,160.5,38.35,28.4
2018,10,15,7,30,703.0,47.0,1.9,14.6,210.0,43.69,33.34
2018,10,15,7,45,750.5,51.0,2.0,15.45,260.5,47.58,36.82
2018,10,15,8,0,798.0,55.0,2.1,16.3,311.0,51.53,40.18
2018,10,15,8,15,829.0,58.0,2.1,17.35,359.5,54.48,42.55
2018,10,15,8,30,860.0,61.0,2.1,18.4,408.0,63.19,49.85
2018,10,15,8,45,882.0,63.0,2.05,19.45,453.0,65.86,51.8
2018,10,15,9,0,904.0,65.0,2.0,20.5,498.0,68.44,53.64
2018,10,15,9,15,917.5,67.5,1.95,21.35,537.0,71.07,55.55
2018,10,15,9,30,931.0,70.0,1.9,22.2,576.0,73.59,57.35
2018,10,15,9,45,939.5,72.5,1.85,23.05,608.5,75.88,58.94
2018,10,15,10,0,948.0,75.0,1.8,23.9,641.0,78.05,60.43
2018,10,15,10,15,956.0,76.5,1.65,24.5,667.5,100.18,60.13
2018,10,15,10,30,964.0,78.0,1.5,25.1,694.0,162.84,87.51
2018,10,15,10,45,969.0,78.0,1.35,25.75,712.0,224.3,129.76
2018,10,15,11,0,974.0,78.0,1.2,26.4,730.0,285.43,178.69
2018,10,15,11,15,976.5,79.0,1.05,26.8,740.5,346.04,229.66
2018,10,15,11,30,979.0,80.0,0.9,27.2,751.0,405.6,279.56
2018,10,15,11,45,979.5,80.0,0.75,27.6,753.0,462.26,325.89
2018,10,15,12,0,980.0,80.0,0.6,28.0,755.0,517.13,368.95
2018,10,15,12,15,978.5,80.0,0.7,28.2,749.0,568.98,410.48
2018,10,15,12,30,977.0,80.0,0.8,28.4,743.0,618.41,449.19
2018,10,15,12,45,973.0,79.5,0.9,28.6,728.5,663.26,483.81
2018,10,15,13,0,969.0,79.0,1.0,28.8,714.0,705.06,515.61
2018,10,15,13,15,963.0,77.5,1.15,28.8,691.5,741.31,544.09
2018,10,15,13,30,957.0,76.0,1.3,28.8,669.0,774.02,569.3
2018,10,15,13,45,947.5,75.0,1.45,28.85,639.5,801.05,589.33
2018,10,15,14,0,938.0,74.0,1.6,28.9,610.0,824.23,606.98
2018,10,15,14,15,924.5,72.5,1.75,28.75,573.5,839.73,620.2
2018,10,15,14,30,911.0,71.0,1.9,28.6,537.0,851.17,630.94
2018,10,15,14,45,892.0,68.5,2.0,28.45,494.5,852.72,634.74
2018,10,15,15,0,873.0,66.0,2.1,28.3,452.0,850.17,635.9
2018,10,15,15,15,847.0,63.5,2.1,28.3,405.5,847.01,635.36
2018,10,15,15,30,821.0,61.0,2.1,28.3,359.0,830.6,625.57
2018,10,15,15,45,782.0,57.5,1.95,27.3,309.0,797.6,605.06
2018,10,15,16,0,743.0,54.0,1.8,26.3,259.0,761.04,580.87
2018,10,15,16,15,681.5,48.5,1.65,24.9,208.0,698.94,537.5
2018,10,15,16,30,620.0,43.0,1.5,23.5,157.0,634.24,489.02
2018,10,15,16,45,499.0,36.0,1.35,22.05,109.5,526.28,404.26
2018,10,15,17,0,378.0,29.0,1.2,20.6,62.0,410.91,287.13
2018,10,15,17,15,220.5,18.0,1.25,19.8,34.0,195.15,0.0
2018,10,15,17,30,63.0,7.0,1.3,19.0,6.0,0.0,0.0
2018,10,15,17,45,31.5,3.5,1.3,18.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,16,6,15,110.0,9.0,1.25,10.6,13.0,0.0,0.0
2018,10,16,6,30,220.0,18.0,1.3,11.2,26.0,14.16,0.0
2018,10,16,6,45,371.5,26.5,1.35,11.8,65.5,22.14,11.37
2018,10,16,7,0,523.0,35.0,1.4,12.4,105.0,32.13,22.42
2018,10,16,7,15,602.0,41.5,1.45,13.15,154.0,38.17,28.29
2018,10,16,7,30,681.0,48.0,1.5,13.9,203.0,44.3,33.98
2018,10,16,7,45,729.0,52.0,1.55,14.6,253.0,48.13,37.43
2018,10,16,8,0,777.0,56.0,1.6,15.3,303.0,52.01,40.79
2018,10,16,8,15,809.0,59.0,1.6,16.3,351.0,54.92,43.13
2018,10,16,8,30,841.0,62.0,1.6,17.3,399.0,57.83,45.4
2018,10,16,8,45,863.0,65.0,1.55,18.25,443.5,66.8,52.89
2018,10,16,9,0,885.0,68.0,1.5,19.2,488.0,70.01,55.3
2018,10,16,9,15,900.0,70.5,1.5,20.1,527.0,72.63,57.18
2018,10,16,9,30,915.0,73.0,1.5,21.0,566.0,75.13,58.95
2018,10,16,9,45,925.5,75.0,1.55,21.9,599.0,77.1,60.26
2018,10,16,10,0,936.0,77.0,1.6,22.8,632.0,78.97,61.49
2018,10,16,10,15,943.0,78.0,1.65,23.45,657.0,99.06,60.55
2018,10,16,10,30,950.0,79.0,1.7,24.1,682.0,160.47,86.9
2018,10,16,10,45,953.5,79.5,1.75,24.75,699.0,221.16,128.77
2018,10,16,11,0,957.0,80.0,1.8,25.4,716.0,281.37,177.55
2018,10,16,11,15,959.5,80.5,1.85,25.8,726.0,340.6,228.39
2018,10,16,11,30,962.0,81.0,1.9,26.2,736.0,398.77,278.71
2018,10,16,11,45,962.5,81.0,1.95,26.6,738.0,454.46,326.38
2018,10,16,12,0,963.0,81.0,2.0,27.0,740.0,508.38,371.45
2018,10,16,12,15,961.0,81.5,2.05,27.2,734.0,559.52,413.48
2018,10,16,12,30,959.0,82.0,2.1,27.4,728.0,608.27,452.56
2018,10,16,12,45,954.0,81.0,2.15,27.65,713.0,651.22,486.44
2018,10,16,13,0,949.0,80.0,2.2,27.9,698.0,691.06,517.29
2018,10,16,13,15,942.5,79.5,2.2,27.95,676.0,727.17,544.99
2018,10,16,13,30,936.0,79.0,2.2,28.0,654.0,759.85,569.52
2018,10,16,13,45,926.0,77.5,2.2,28.05,624.5,785.32,587.49
2018,10,16,14,0,916.0,76.0,2.2,28.1,595.0,806.94,602.97
2018,10,16,14,15,902.5,74.0,2.2,27.95,559.0,821.32,614.18
2018,10,16,14,30,889.0,72.0,2.2,27.8,523.0,831.69,622.87
2018,10,16,14,45,869.5,70.0,2.2,27.7,481.0,833.08,625.49
2018,10,16,15,0,850.0,68.0,2.2,27.6,439.0,839.68,631.8
2018,10,16,15,15,823.0,65.0,2.2,27.6,393.0,825.53,623.6
2018,10,16,15,30,796.0,62.0,2.2,27.6,347.0,807.43,612.55
2018,10,16,15,45,755.5,58.0,2.0,26.65,297.5,772.42,589.82
2018,10,16,16,0,715.0,54.0,1.8,25.7,248.0,733.94,563.39
2018,10,16,16,15,650.5,48.5,1.65,24.3,198.0,669.44,517.7
2018,10,16,16,30,586.0,43.0,1.5,22.9,148.0,602.38,466.85
2018,10,16,16,45,464.5,35.5,1.35,21.45,102.0,494.62,381.06
2018,10,16,17,0,343.0,28.0,1.2,20.0,56.0,375.63,253.87
2018,10,16,17,15,198.0,17.0,1.25,19.3,30.5,175.26,0.0
2018,10,16,17,30,53.0,6.0,1.3,18.6,5.0,0.0,0.0
2018,10,16,17,45,26.5,3.0,1.4,17.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,6,15,69.0,7.5,1.05,10.7,10.0,0.0,0.0
2018,10,17,6,30,138.0,15.0,1.1,11.2,20.0,11.8,0.0
2018,10,17,6,45,284.5,26.0,1.15,11.7,56.5,21.45,10.34
2018,10,17,7,0,431.0,37.0,1.2,12.2,93.0,30.73,21.15
2018,10,17,7,15,528.5,44.0,1.25,12.85,142.0,36.63,26.94
2018,10,17,7,30,626.0,51.0,1.3,13.5,191.0,42.71,32.61
2018,10,17,7,45,658.0,57.5,1.35,14.2,236.0,47.81,37.22
2018,10,17,8,0,690.0,64.0,1.4,14.9,281.0,57.18,45.45
2018,10,17,8,15,743.5,66.0,1.3,15.85,332.5,59.29,47.07
2018,10,17,8,30,797.0,68.0,1.2,16.8,384.0,61.55,48.76
2018,10,17,8,45,821.5,71.0,1.1,17.75,428.0,64.12,50.68
2018,10,17,9,0,846.0,74.0,1.0,18.7,472.0,66.66,52.53
2018,10,17,9,15,863.5,76.5,1.0,19.65,511.0,68.68,53.91
2018,10,17,9,30,881.0,79.0,1.0,20.6,550.0,78.18,61.66
2018,10,17,9,45,893.0,80.5,1.05,21.55,582.5,79.78,62.61
2018,10,17,10,0,905.0,82.0,1.1,22.5,615.0,81.3,63.52
2018,10,17,10,15,913.5,83.5,1.0,23.3,640.5,99.77,62.38
2018,10,17,10,30,922.0,85.0,0.9,24.1,666.0,159.97,87.65
2018,10,17,10,45,927.5,85.5,0.85,24.9,684.0,219.42,127.89
2018,10,17,11,0,933.0,86.0,0.8,25.7,702.0,278.66,174.85
2018,10,17,11,15,936.0,86.5,0.7,26.2,712.0,336.75,223.39
2018,10,17,11,30,939.0,87.0,0.6,26.7,722.0,393.88,271.04
2018,10,17,11,45,940.0,87.0,0.5,27.2,724.0,448.62,315.67
2018,10,17,12,0,941.0,87.0,0.4,27.7,726.0,501.69,357.35
2018,10,17,12,15,939.0,87.0,0.4,27.95,720.0,551.4,396.24
2018,10,17,12,30,937.0,87.0,0.4,28.2,714.0,598.72,432.18
2018,10,17,12,45,932.5,86.5,0.4,28.4,699.5,641.55,464.04
2018,10,17,13,0,928.0,86.0,0.4,28.6,685.0,681.41,493.01
2018,10,17,13,15,921.0,85.0,0.5,28.65,663.0,715.98,519.55
2018,10,17,13,30,914.0,84.0,0.6,28.7,641.0,747.12,543.53
2018,10,17,13,45,904.0,82.0,0.7,28.75,611.5,771.45,561.37
2018,10,17,14,0,894.0,80.0,0.8,28.8,582.0,791.98,576.89
2018,10,17,14,15,880.0,77.5,0.9,28.65,546.0,804.94,588.12
2018,10,17,14,30,866.0,75.0,1.0,28.5,510.0,813.91,596.97
2018,10,17,14,45,845.5,73.0,1.1,28.35,468.5,823.06,606.08
2018,10,17,15,0,825.0,71.0,1.2,28.2,427.0,819.55,606.84
2018,10,17,15,15,796.5,68.0,1.2,28.2,381.5,803.89,597.87
2018,10,17,15,30,768.0,65.0,1.2,28.2,336.0,784.28,586.04
2018,10,17,15,45,726.5,60.0,1.35,27.15,287.0,747.07,565.53
2018,10,17,16,0,685.0,55.0,1.5,26.1,238.0,706.46,540.86
2018,10,17,16,15,619.0,50.0,1.4,24.8,189.5,649.51,500.5
2018,10,17,16,30,553.0,45.0,1.3,23.5,141.0,584.3,450.9
2018,10,17,16,45,442.5,36.0,1.25,22.15,97.0,475.03,363.96
2018,10,17,17,0,332.0,27.0,1.2,20.8,53.0,360.73,230.19
2018,10,17,17,15,178.5,15.5,1.25,20.05,28.0,157.57,0.0
2018,10,17,17,30,25.0,4.0,1.3,19.3,3.0,0.0,0.0
2018,10,17,17,45,12.5,2.0,1.4,18.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,18,6,15,67.5,7.5,0.65,10.65,9.5,0.0,0.0
2018,10,18,6,30,135.0,15.0,0.6,11.2,19.0,11.8,0.0
2018,10,18,6,45,274.5,27.0,0.6,11.7,55.0,22.32,10.33
2018,10,18,7,0,414.0,39.0,0.6,12.2,91.0,32.34,22.5
2018,10,18,7,15,475.5,47.0,0.55,12.85,132.5,38.66,28.74
2018,10,18,7,30,537.0,55.0,0.5,13.5,174.0,44.99,34.66
2018,10,18,7,45,475.5,74.0,0.45,14.1,197.5,58.33,46.61
2018,10,18,8,0,414.0,93.0,0.4,14.7,221.0,67.84,54.92
2018,10,18,8,15,550.0,89.0,0.4,15.55,287.5,68.49,55.22
2018,10,18,8,30,686.0,85.0,0.4,16.4,354.0,66.98,53.59
2018,10,18,8,45,755.5,81.0,0.45,17.2,408.0,70.28,56.15
2018,10,18,9,0,825.0,77.0,0.5,18.0,462.0,68.4,54.18
2018,10,18,9,15,842.5,79.5,0.6,18.9,500.5,70.34,55.51
2018,10,18,9,30,860.0,82.0,0.7,19.8,539.0,72.25,56.79
2018,10,18,9,45,872.5,84.0,0.75,20.65,571.0,81.45,64.27
2018,10,18,10,0,885.0,86.0,0.8,21.5,603.0,83.24,65.42
2018,10,18,10,15,894.0,87.5,0.85,22.25,628.5,99.97,64.03
2018,10,18,10,30,903.0,89.0,0.9,23.0,654.0,159.09,88.4
2018,10,18,10,45,909.0,89.5,0.95,23.8,672.0,217.54,127.92
2018,10,18,11,0,915.0,90.0,1.0,24.6,690.0,275.85,174.42
2018,10,18,11,15,918.0,90.5,1.0,25.25,700.0,332.95,222.65
2018,10,18,11,30,921.0,91.0,1.0,25.9,710.0,389.11,270.29
2018,10,18,11,45,922.5,90.5,1.0,26.55,712.0,442.71,315.13
2018,10,18,12,0,924.0,90.0,1.0,27.2,714.0,494.7,357.39
2018,10,18,12,15,923.0,90.0,1.0,27.5,708.5,544.07,396.86
2018,10,18,12,30,922.0,90.0,1.0,27.8,703.0,591.19,433.46
2018,10,18,12,45,918.0,89.5,0.95,28.1,689.0,633.67,465.28
2018,10,18,13,0,914.0,89.0,0.9,28.4,675.0,673.26,494.09
2018,10,18,13,15,907.0,88.0,0.9,28.45,653.0,707.32,519.44
2018,10,18,13,30,900.0,87.0,0.9,28.5,631.0,738.0,542.06
2018,10,18,13,45,890.0,85.0,0.85,28.55,602.0,761.94,558.0
2018,10,18,14,0,880.0,83.0,0.8,28.6,573.0,782.13,571.23
2018,10,18,14,15,865.5,80.5,0.8,28.45,537.0,802.53,585.88
2018,10,18,14,30,851.0,78.0,0.8,28.3,501.0,811.31,593.05
2018,10,18,14,45,830.5,75.5,0.85,28.15,460.0,811.07,595.34
2018,10,18,15,0,810.0,73.0,0.9,28.0,419.0,806.75,595.06
2018,10,18,15,15,780.5,69.5,0.9,28.0,373.5,789.46,585.04
2018,10,18,15,30,751.0,66.0,0.9,28.0,328.0,768.25,572.16
2018,10,18,15,45,708.5,61.5,0.9,27.1,279.5,730.77,549.51
2018,10,18,16,0,666.0,57.0,0.9,26.2,231.0,689.81,523.06
2018,10,18,16,15,599.5,51.0,0.9,24.9,183.0,632.09,483.28
2018,10,18,16,30,533.0,45.0,0.9,23.6,135.0,565.29,433.5
2018,10,18,16,45,421.0,35.5,0.95,22.35,92.0,454.72,345.9
2018,10,18,17,0,309.0,26.0,1.0,21.1,49.0,336.06,197.4
2018,10,18,17,15,165.5,14.5,1.0,20.35,25.5,145.67,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.6,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,6,15,65.0,7.0,0.95,13.15,9.0,0.0,0.0
2018,10,19,6,30,130.0,14.0,0.9,13.6,18.0,11.02,0.0
2018,10,19,6,45,275.0,25.5,0.85,14.05,53.5,21.09,8.5
2018,10,19,7,0,420.0,37.0,0.8,14.5,89.0,30.75,20.8
2018,10,19,7,15,505.0,45.0,0.8,15.2,135.0,37.31,27.2
2018,10,19,7,30,590.0,53.0,0.8,15.9,181.0,43.96,33.35
2018,10,19,7,45,643.0,58.5,0.85,16.65,229.0,48.43,37.37
2018,10,19,8,0,696.0,64.0,0.9,17.4,277.0,57.31,45.11
2018,10,19,8,15,731.5,68.5,0.95,18.25,324.0,61.09,48.19
2018,10,19,8,30,767.0,73.0,1.0,19.1,371.0,64.85,51.19
2018,10,19,8,45,791.5,76.0,1.05,19.95,414.0,67.27,52.96
2018,10,19,9,0,816.0,79.0,1.1,20.8,457.0,69.68,54.69
2018,10,19,9,15,833.5,82.0,1.15,21.75,495.0,71.92,56.24
2018,10,19,9,30,851.0,85.0,1.2,22.7,533.0,74.13,57.74
2018,10,19,9,45,863.0,86.5,1.3,23.6,564.5,75.16,58.26
2018,10,19,10,0,875.0,88.0,1.4,24.5,596.0,84.19,65.47
2018,10,19,10,15,883.5,90.0,1.45,25.2,621.5,99.61,64.15
2018,10,19,10,30,892.0,92.0,1.5,25.9,647.0,158.38,87.73
2018,10,19,10,45,898.0,92.5,1.5,26.65,664.5,216.2,126.32
2018,10,19,11,0,904.0,93.0,1.5,27.4,682.0,273.88,171.94
2018,10,19,11,15,907.5,93.5,1.5,27.85,692.0,330.51,219.69
2018,10,19,11,30,911.0,94.0,1.5,28.3,702.0,386.26,267.1
2018,10,19,11,45,911.5,94.5,1.45,28.7,704.0,439.75,312.02
2018,10,19,12,0,912.0,95.0,1.4,29.1,706.0,491.6,354.4
2018,10,19,12,15,909.0,95.0,1.35,29.35,699.5,539.47,392.76
2018,10,19,12,30,906.0,95.0,1.3,29.6,693.0,584.93,428.1
2018,10,19,12,45,899.0,95.0,1.25,29.8,678.0,625.48,458.97
2018,10,19,13,0,892.0,95.0,1.2,30.0,663.0,662.97,486.78
2018,10,19,13,15,885.0,94.0,1.2,30.05,641.5,696.31,511.81
2018,10,19,13,30,878.0,93.0,1.2,30.1,620.0,732.69,538.22
2018,10,19,13,45,867.5,91.0,1.15,30.1,591.0,756.44,554.86
2018,10,19,14,0,857.0,89.0,1.1,30.1,562.0,776.39,568.28
2018,10,19,14,15,842.5,87.0,1.1,29.95,527.0,789.34,578.15
2018,10,19,14,30,828.0,85.0,1.1,29.8,492.0,798.31,585.59
2018,10,19,14,45,807.5,81.5,1.1,29.65,451.0,796.57,586.1
2018,10,19,15,0,787.0,78.0,1.1,29.5,410.0,790.74,584.04
2018,10,19,15,15,756.0,74.0,1.1,29.5,364.5,771.35,572.48
2018,10,19,15,30,725.0,70.0,1.1,29.5,319.0,748.0,557.99
2018,10,19,15,45,681.0,64.5,0.95,28.45,271.0,714.83,536.6
2018,10,19,16,0,637.0,59.0,0.8,27.4,223.0,672.66,507.64
2018,10,19,16,15,569.0,52.0,0.85,26.2,175.5,605.17,461.23
2018,10,19,16,30,501.0,45.0,0.9,25.0,128.0,536.07,409.88
2018,10,19,16,45,371.0,35.0,0.95,23.8,85.0,410.47,310.51
2018,10,19,17,0,241.0,25.0,1.0,22.6,42.0,274.42,142.02
