Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,17,15,129.5,14.0,1.05,21.9,22.0,115.67,0.0
2018,10,19,17,30,18.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.1,20.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.1,12.6,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,13.1,16.0,10.23,0.0
2018,10,20,6,45,260.5,25.0,1.1,13.6,50.5,20.67,7.23
2018,10,20,7,0,403.0,37.0,1.1,14.1,85.0,30.71,20.69
2018,10,20,7,15,491.0,45.0,1.2,14.9,131.0,37.24,27.12
2018,10,20,7,30,579.0,53.0,1.3,15.7,177.0,43.88,33.27
2018,10,20,7,45,634.5,58.5,1.4,16.45,225.0,48.35,37.31
2018,10,20,8,0,690.0,64.0,1.5,17.2,273.0,52.87,41.23
2018,10,20,8,15,727.0,68.0,1.4,18.15,319.5,60.66,47.85
2018,10,20,8,30,764.0,72.0,1.3,19.1,366.0,64.06,50.52
2018,10,20,8,45,790.0,75.5,1.2,20.0,409.5,66.9,52.65
2018,10,20,9,0,816.0,79.0,1.1,20.9,453.0,69.71,54.71
2018,10,20,9,15,834.5,81.0,1.1,22.0,491.0,71.27,55.64
2018,10,20,9,30,853.0,83.0,1.1,23.1,529.0,72.84,56.57
2018,10,20,9,45,866.5,84.5,1.05,24.2,561.0,73.94,57.1
2018,10,20,10,0,880.0,86.0,1.0,25.3,593.0,83.04,64.3
2018,10,20,10,15,889.0,87.5,1.0,26.1,618.0,96.79,62.57
2018,10,20,10,30,898.0,89.0,1.0,26.9,643.0,155.48,85.12
2018,10,20,10,45,904.5,89.5,0.95,27.75,661.0,213.58,123.19
2018,10,20,11,0,911.0,90.0,0.9,28.6,679.0,271.59,168.3
2018,10,20,11,15,914.0,90.5,1.0,29.1,689.0,328.32,215.69
2018,10,20,11,30,917.0,91.0,1.1,29.6,699.0,384.11,262.83
2018,10,20,11,45,918.5,91.0,1.15,30.15,701.0,437.75,307.51
2018,10,20,12,0,920.0,91.0,1.2,30.7,703.0,489.81,349.84
2018,10,20,12,15,918.0,90.5,1.3,30.85,696.5,537.94,389.01
2018,10,20,12,30,916.0,90.0,1.4,31.0,690.0,583.71,425.49
2018,10,20,12,45,911.0,90.0,1.5,31.15,676.0,625.67,458.42
2018,10,20,13,0,906.0,90.0,1.6,31.3,662.0,664.71,488.62
2018,10,20,13,15,899.0,88.5,1.65,31.3,640.0,697.88,514.23
2018,10,20,13,30,892.0,87.0,1.7,31.3,618.0,727.67,537.17
2018,10,20,13,45,881.5,85.5,1.75,31.25,589.0,751.44,554.89
2018,10,20,14,0,871.0,84.0,1.8,31.2,560.0,779.01,574.79
2018,10,20,14,15,855.5,82.0,1.85,30.95,524.5,791.4,585.07
2018,10,20,14,30,840.0,80.0,1.9,30.7,489.0,799.74,592.91
2018,10,20,14,45,819.5,76.5,1.95,30.5,448.0,798.12,594.07
2018,10,20,15,0,799.0,73.0,2.0,30.3,407.0,792.42,592.54
2018,10,20,15,15,768.5,69.5,2.0,30.3,361.5,774.23,581.48
2018,10,20,15,30,738.0,66.0,2.0,30.3,316.0,752.12,567.4
2018,10,20,15,45,693.5,61.0,1.8,29.0,268.0,712.39,541.68
2018,10,20,16,0,649.0,56.0,1.6,27.7,220.0,676.88,517.39
2018,10,20,16,15,580.0,49.5,1.5,26.25,172.5,609.43,468.97
2018,10,20,16,30,511.0,43.0,1.4,24.8,125.0,540.45,415.87
2018,10,20,16,45,391.5,33.5,1.25,23.35,83.5,424.8,320.68
2018,10,20,17,0,272.0,24.0,1.1,21.9,42.0,295.02,125.65
2018,10,20,17,15,142.0,12.5,1.1,21.1,21.5,124.15,0.0
2018,10,20,17,30,12.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,10,20,17,45,6.0,0.5,1.15,19.5,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,6,15,57.5,6.5,0.9,10.4,7.5,0.0,0.0
2018,10,21,6,30,115.0,13.0,1.0,10.9,15.0,10.23,0.0
2018,10,21,6,45,249.5,23.0,1.1,11.4,46.5,18.96,5.1
2018,10,21,7,0,384.0,33.0,1.2,11.9,78.0,27.32,17.88
2018,10,21,7,15,488.0,42.0,1.3,12.5,126.5,34.84,25.24
2018,10,21,7,30,592.0,51.0,1.4,13.1,175.0,42.46,32.36
2018,10,21,7,45,647.0,56.0,1.45,13.75,223.0,46.62,36.18
2018,10,21,8,0,702.0,61.0,1.5,14.4,271.0,55.02,43.62
2018,10,21,8,15,738.5,65.0,1.5,15.2,317.5,58.5,46.53
2018,10,21,8,30,775.0,69.0,1.5,16.0,364.0,61.98,49.35
2018,10,21,8,45,800.0,72.0,1.45,16.8,407.0,64.51,51.27
2018,10,21,9,0,825.0,75.0,1.4,17.6,450.0,67.02,53.15
2018,10,21,9,15,838.0,79.0,1.35,18.35,487.0,69.96,55.39
2018,10,21,9,30,851.0,83.0,1.3,19.1,524.0,72.82,57.53
2018,10,21,9,45,858.0,86.5,1.25,19.9,554.5,75.13,59.18
2018,10,21,10,0,865.0,90.0,1.2,20.7,585.0,77.37,60.76
2018,10,21,10,15,874.0,92.5,1.2,21.4,610.5,89.99,59.51
2018,10,21,10,30,883.0,95.0,1.2,22.1,636.0,156.29,88.47
2018,10,21,10,45,888.5,96.0,1.2,22.8,653.5,213.79,126.76
2018,10,21,11,0,894.0,97.0,1.2,23.5,671.0,271.12,172.4
2018,10,21,11,15,897.5,97.0,1.25,24.05,680.5,326.78,219.81
2018,10,21,11,30,901.0,97.0,1.3,24.6,690.0,381.55,266.99
2018,10,21,11,45,901.5,97.5,1.35,25.15,692.0,434.45,312.12
2018,10,21,12,0,902.0,98.0,1.4,25.7,694.0,485.73,354.85
2018,10,21,12,15,898.0,98.5,1.5,26.15,687.0,532.99,393.81
2018,10,21,12,30,894.0,99.0,1.6,26.6,680.0,577.81,429.87
2018,10,21,12,45,886.5,99.0,1.7,27.05,665.0,617.54,461.37
2018,10,21,13,0,879.0,99.0,1.8,27.5,650.0,658.9,493.07
2018,10,21,13,15,871.0,97.5,1.95,27.65,628.0,691.51,519.05
2018,10,21,13,30,863.0,96.0,2.1,27.8,606.0,720.66,542.3
2018,10,21,13,45,851.5,94.5,2.25,27.95,577.0,743.72,560.82
2018,10,21,14,0,840.0,93.0,2.4,28.1,548.0,762.98,575.64
2018,10,21,14,15,823.5,90.5,2.5,27.9,512.5,773.39,585.0
2018,10,21,14,30,807.0,88.0,2.6,27.7,477.0,779.74,591.75
2018,10,21,14,45,784.5,84.0,2.7,27.45,436.0,775.42,591.29
2018,10,21,15,0,762.0,80.0,2.8,27.2,395.0,767.0,587.97
2018,10,21,15,15,729.0,76.0,2.8,27.2,350.0,745.67,574.2
2018,10,21,15,30,696.0,72.0,2.8,27.2,305.0,727.18,562.08
2018,10,21,15,45,649.0,67.0,2.85,25.9,258.0,686.24,535.93
2018,10,21,16,0,602.0,62.0,2.9,24.6,211.0,642.26,505.77
2018,10,21,16,15,528.5,54.0,2.7,23.2,164.0,569.16,450.53
2018,10,21,16,30,455.0,46.0,2.5,21.8,117.0,494.44,390.48
2018,10,21,16,45,288.5,32.0,2.3,20.45,71.0,335.63,258.58
2018,10,21,17,0,122.0,18.0,2.1,19.1,25.0,156.81,45.87
2018,10,21,17,15,61.0,9.0,2.05,18.3,12.5,56.0,0.0
2018,10,21,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,6,15,31.5,4.0,1.35,10.25,4.5,0.0,0.0
2018,10,22,6,30,63.0,8.0,1.6,10.8,9.0,6.29,0.0
2018,10,22,6,45,131.5,16.0,1.85,11.4,28.0,12.79,0.57
2018,10,22,7,0,200.0,24.0,2.1,12.0,47.0,19.12,10.73
2018,10,22,7,15,222.5,30.0,2.15,12.55,67.0,23.57,15.23
2018,10,22,7,30,245.0,36.0,2.2,13.1,87.0,27.91,19.35
2018,10,22,7,45,122.5,44.0,2.3,13.65,69.5,33.34,24.31
2018,10,22,8,0,0.0,52.0,2.4,14.2,52.0,39.79,30.07
2018,10,22,8,15,8.0,89.0,2.4,14.8,92.0,66.65,53.84
2018,10,22,8,30,16.0,126.0,2.4,15.4,132.0,91.68,75.6
2018,10,22,8,45,227.5,134.5,2.4,16.0,236.5,92.76,76.15
2018,10,22,9,0,439.0,143.0,2.4,16.6,341.0,97.99,80.31
2018,10,22,9,15,647.5,112.0,2.4,17.25,431.0,82.65,66.64
2018,10,22,9,30,856.0,81.0,2.4,17.9,521.0,71.58,56.77
2018,10,22,9,45,868.0,83.0,2.4,18.5,552.5,73.03,57.76
2018,10,22,10,0,880.0,85.0,2.4,19.1,584.0,82.34,65.47
2018,10,22,10,15,890.0,86.0,2.4,19.7,609.5,92.82,63.22
2018,10,22,10,30,900.0,87.0,2.4,20.3,635.0,151.15,85.0
2018,10,22,10,45,906.5,88.0,2.4,20.9,653.0,209.51,124.22
2018,10,22,11,0,913.0,89.0,2.4,21.5,671.0,267.8,171.39
2018,10,22,11,15,917.0,89.5,2.5,21.95,681.5,324.74,220.94
2018,10,22,11,30,921.0,90.0,2.6,22.4,692.0,380.85,270.51
2018,10,22,11,45,921.5,90.0,2.65,22.85,693.5,434.14,317.38
2018,10,22,12,0,922.0,90.0,2.7,23.3,695.0,485.75,361.84
2018,10,22,12,15,920.5,90.0,2.8,23.55,689.0,534.49,403.35
2018,10,22,12,30,919.0,90.0,2.9,23.8,683.0,580.94,442.05
2018,10,22,12,45,915.5,88.5,2.95,24.05,668.5,622.37,475.98
2018,10,22,13,0,912.0,87.0,3.0,24.3,654.0,660.91,507.0
2018,10,22,13,15,903.5,85.5,3.1,24.25,631.0,693.13,533.64
2018,10,22,13,30,895.0,84.0,3.2,24.2,608.0,721.84,557.38
2018,10,22,13,45,883.0,82.5,3.3,24.2,578.5,744.44,575.47
2018,10,22,14,0,871.0,81.0,3.4,24.2,549.0,763.25,590.31
2018,10,22,14,15,855.0,79.0,3.45,23.85,513.5,782.46,606.2
2018,10,22,14,30,839.0,77.0,3.5,23.5,478.0,790.3,614.11
2018,10,22,14,45,817.0,74.5,3.6,23.15,437.0,788.59,615.59
2018,10,22,15,0,795.0,72.0,3.7,22.8,396.0,782.82,614.15
2018,10,22,15,15,763.5,68.5,3.7,22.8,351.0,763.8,601.65
2018,10,22,15,30,732.0,65.0,3.7,22.8,306.0,740.88,585.86
2018,10,22,15,45,685.5,60.0,3.7,21.5,258.0,699.59,558.39
2018,10,22,16,0,639.0,55.0,3.7,20.2,210.0,662.8,532.44
2018,10,22,16,15,565.0,48.5,3.55,19.2,163.0,591.56,476.57
2018,10,22,16,30,491.0,42.0,3.4,18.2,116.0,518.84,415.84
2018,10,22,16,45,357.5,31.5,3.25,17.2,75.0,391.63,302.8
2018,10,22,17,0,224.0,21.0,3.1,16.2,34.0,245.78,31.24
2018,10,22,17,15,112.0,10.5,3.0,15.55,17.0,97.75,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.3,10.4,4.0,3.15,0.0
2018,10,23,6,45,0.0,15.5,1.45,11.0,15.5,11.82,0.0
2018,10,23,7,0,0.0,27.0,1.6,11.6,27.0,20.63,11.95
2018,10,23,7,15,78.0,45.0,1.7,12.2,61.0,33.95,24.4
2018,10,23,7,30,156.0,63.0,1.8,12.8,95.0,46.26,35.71
2018,10,23,7,45,236.5,78.5,1.85,13.45,140.5,57.52,45.91
2018,10,23,8,0,317.0,94.0,1.9,14.1,186.0,67.4,54.66
2018,10,23,8,15,529.0,83.5,1.95,14.6,268.0,64.61,52.05
2018,10,23,8,30,741.0,73.0,2.0,15.1,350.0,64.54,51.81
2018,10,23,8,45,656.5,98.0,2.0,15.6,364.0,75.23,60.97
2018,10,23,9,0,572.0,123.0,2.0,16.1,378.0,90.08,73.62
2018,10,23,9,15,599.5,129.5,2.1,16.5,417.0,93.69,76.44
2018,10,23,9,30,627.0,136.0,2.2,16.9,456.0,97.29,79.24
2018,10,23,9,45,664.5,134.0,2.3,17.35,491.5,95.54,77.42
2018,10,23,10,0,702.0,132.0,2.4,17.8,527.0,94.07,75.87
2018,10,23,10,15,535.0,189.0,2.5,18.05,497.5,128.74,105.19
2018,10,23,10,30,368.0,246.0,2.6,18.3,468.0,190.37,136.57
2018,10,23,10,45,425.0,235.0,2.7,18.6,498.5,219.1,153.74
2018,10,23,11,0,482.0,224.0,2.8,18.9,529.0,257.62,182.52
2018,10,23,11,15,503.5,220.5,2.9,18.95,543.5,297.05,215.79
2018,10,23,11,30,525.0,217.0,3.0,19.0,558.0,337.98,251.11
2018,10,23,11,45,617.5,187.5,3.1,19.05,589.5,390.97,294.71
2018,10,23,12,0,710.0,158.0,3.2,19.1,621.0,447.64,341.78
2018,10,23,12,15,695.0,160.5,3.2,19.0,610.0,485.22,375.02
2018,10,23,12,30,680.0,163.0,3.2,18.9,599.0,519.77,405.12
2018,10,23,12,45,483.5,212.0,3.25,18.8,518.5,481.44,378.51
2018,10,23,13,0,287.0,261.0,3.3,18.7,438.0,420.18,332.26
2018,10,23,13,15,445.5,209.0,3.2,18.85,473.0,508.83,403.59
2018,10,23,13,30,604.0,157.0,3.1,19.0,508.0,600.1,475.6
2018,10,23,13,45,681.0,132.5,3.0,19.1,510.0,658.13,520.92
2018,10,23,14,0,758.0,108.0,2.9,19.2,512.0,715.88,565.66
2018,10,23,14,15,760.5,100.0,2.75,19.3,482.5,733.62,578.39
2018,10,23,14,30,763.0,92.0,2.6,19.4,453.0,743.83,585.92
2018,10,23,14,45,705.0,93.0,2.45,19.45,404.0,720.63,569.34
2018,10,23,15,0,647.0,94.0,2.3,19.5,355.0,688.25,546.14
2018,10,23,15,15,626.5,86.0,2.3,19.5,315.0,672.51,535.89
2018,10,23,15,30,606.0,78.0,2.3,19.5,275.0,653.46,522.58
2018,10,23,15,45,600.0,66.5,2.1,19.15,236.0,639.37,511.78
2018,10,23,16,0,594.0,55.0,1.9,18.8,197.0,622.24,497.24
2018,10,23,16,15,542.5,48.0,1.7,17.75,155.0,569.91,455.42
2018,10,23,16,30,491.0,41.0,1.5,16.7,113.0,515.95,408.92
2018,10,23,16,45,346.5,31.5,1.3,15.6,72.5,381.16,289.29
2018,10,23,17,0,202.0,22.0,1.1,14.5,32.0,223.84,0.0
2018,10,23,17,15,101.0,11.0,1.15,14.0,16.0,89.06,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,15,13.0,3.5,1.0,9.95,3.5,0.0,0.0
2018,10,24,6,30,26.0,7.0,1.0,10.4,7.0,5.51,0.0
2018,10,24,6,45,153.0,21.0,0.95,10.9,36.0,16.0,0.0
2018,10,24,7,0,280.0,35.0,0.9,11.4,65.0,28.67,18.66
2018,10,24,7,15,320.5,46.5,1.1,12.15,97.5,35.43,25.67
2018,10,24,7,30,361.0,58.0,1.3,12.9,130.0,43.9,33.58
2018,10,24,7,45,501.0,61.0,1.5,13.7,189.0,48.99,38.26
2018,10,24,8,0,641.0,64.0,1.7,14.5,248.0,52.35,41.22
2018,10,24,8,15,707.5,63.0,1.65,15.25,298.0,56.54,44.8
2018,10,24,8,30,774.0,62.0,1.6,16.0,348.0,56.67,44.7
2018,10,24,8,45,772.5,70.5,1.6,16.7,384.0,62.96,49.99
2018,10,24,9,0,771.0,79.0,1.6,17.4,420.0,68.98,54.95
2018,10,24,9,15,813.5,75.5,1.6,18.2,462.5,67.05,52.96
2018,10,24,9,30,856.0,72.0,1.6,19.0,505.0,72.64,57.46
2018,10,24,9,45,867.0,74.0,1.6,19.75,536.0,74.61,58.84
2018,10,24,10,0,878.0,76.0,1.6,20.5,567.0,76.49,60.14
2018,10,24,10,15,885.5,77.5,1.65,21.1,591.0,84.11,66.34
2018,10,24,10,30,893.0,79.0,1.7,21.7,615.0,141.85,78.14
2018,10,24,10,45,898.0,79.5,1.75,22.3,631.5,198.82,115.47
2018,10,24,11,0,903.0,80.0,1.8,22.9,648.0,255.52,160.83
2018,10,24,11,15,905.0,81.0,1.95,23.3,657.0,311.31,209.12
2018,10,24,11,30,907.0,82.0,2.1,23.7,666.0,366.08,257.41
2018,10,24,11,45,906.0,82.0,2.2,24.1,666.5,417.65,302.82
2018,10,24,12,0,905.0,82.0,2.3,24.5,667.0,467.39,345.82
2018,10,24,12,15,902.5,81.0,2.4,24.75,660.0,513.51,385.22
2018,10,24,12,30,900.0,80.0,2.5,25.0,653.0,557.23,421.79
2018,10,24,12,45,895.0,79.5,2.65,25.25,638.5,597.42,455.03
2018,10,24,13,0,890.0,79.0,2.8,25.5,624.0,634.72,485.43
2018,10,24,13,15,881.0,78.0,2.8,25.55,602.0,665.88,510.63
2018,10,24,13,30,872.0,77.0,2.8,25.6,580.0,693.61,532.92
2018,10,24,13,45,813.0,89.0,2.85,25.65,539.5,702.64,540.91
2018,10,24,14,0,754.0,101.0,2.9,25.7,499.0,699.4,539.74
2018,10,24,14,15,691.5,108.0,2.85,25.5,454.5,686.8,532.03
2018,10,24,14,30,629.0,115.0,2.8,25.3,410.0,664.97,517.71
2018,10,24,14,45,661.5,98.0,2.75,25.1,384.0,688.76,536.52
2018,10,24,15,0,694.0,81.0,2.7,24.9,358.0,709.34,552.64
2018,10,24,15,15,550.5,90.0,2.7,24.9,293.5,611.0,481.66
2018,10,24,15,30,407.0,99.0,2.7,24.9,229.0,499.29,398.55
2018,10,24,15,45,510.0,75.0,2.5,24.05,212.0,570.78,454.25
2018,10,24,16,0,613.0,51.0,2.3,23.2,195.0,630.89,497.65
2018,10,24,16,15,536.0,45.0,2.05,22.25,149.5,558.52,440.42
2018,10,24,16,30,459.0,39.0,1.8,21.3,104.0,485.02,379.42
2018,10,24,16,45,323.5,29.0,1.55,20.35,66.0,358.54,264.52
2018,10,24,17,0,188.0,19.0,1.3,19.4,28.0,207.85,0.0
2018,10,24,17,15,94.0,9.5,1.4,18.85,14.0,82.02,0.0
2018,10,24,17,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,0.95,11.25,5.0,0.0,0.0
2018,10,25,6,30,83.0,9.0,1.0,11.7,10.0,7.08,0.0
2018,10,25,6,45,186.5,21.0,1.0,12.15,36.5,17.29,0.0
2018,10,25,7,0,290.0,33.0,1.0,12.6,63.0,27.08,17.02
2018,10,25,7,15,429.0,40.5,1.05,13.3,111.0,33.37,23.69
2018,10,25,7,30,568.0,48.0,1.1,14.0,159.0,39.99,29.94
2018,10,25,7,45,519.0,63.5,1.2,14.65,185.5,51.17,40.03
2018,10,25,8,0,470.0,79.0,1.3,15.3,212.0,61.68,49.34
2018,10,25,8,15,404.0,104.5,1.35,16.15,232.5,75.09,60.95
2018,10,25,8,30,338.0,130.0,1.4,17.0,253.0,91.77,75.19
2018,10,25,8,45,573.0,101.0,1.45,17.85,339.5,76.11,61.17
2018,10,25,9,0,808.0,72.0,1.5,18.7,426.0,64.58,50.85
2018,10,25,9,15,828.5,73.5,1.65,19.6,463.5,65.96,51.73
2018,10,25,9,30,849.0,75.0,1.8,20.5,501.0,67.34,52.6
2018,10,25,9,45,864.0,76.5,1.9,21.35,533.0,76.11,59.76
2018,10,25,10,0,879.0,78.0,2.0,22.2,565.0,77.75,60.81
2018,10,25,10,15,888.5,78.5,2.1,22.9,589.5,83.2,65.12
2018,10,25,10,30,898.0,79.0,2.2,23.6,614.0,140.59,76.9
2018,10,25,10,45,904.0,79.5,2.25,24.3,631.0,197.94,113.87
2018,10,25,11,0,910.0,80.0,2.3,25.0,648.0,255.12,159.13
2018,10,25,11,15,913.0,80.5,2.3,25.45,657.5,311.12,207.12
2018,10,25,11,30,916.0,81.0,2.3,25.9,667.0,366.16,255.12
2018,10,25,11,45,916.5,81.5,2.3,26.3,669.0,419.1,301.09
2018,10,25,12,0,917.0,82.0,2.3,26.7,671.0,470.38,344.7
2018,10,25,12,15,913.5,82.0,2.35,27.0,664.0,517.45,384.3
2018,10,25,12,30,910.0,82.0,2.4,27.3,657.0,562.07,420.95
2018,10,25,12,45,903.5,82.5,2.4,27.55,642.5,602.83,453.7
2018,10,25,13,0,897.0,83.0,2.4,27.8,628.0,640.61,483.45
2018,10,25,13,15,889.5,81.5,2.45,27.9,606.0,672.62,509.01
2018,10,25,13,30,882.0,80.0,2.5,28.0,584.0,701.25,531.76
2018,10,25,13,45,872.0,78.5,2.5,28.1,556.0,724.64,549.63
2018,10,25,14,0,862.0,77.0,2.5,28.2,528.0,744.43,564.1
2018,10,25,14,15,847.5,75.0,2.55,28.1,493.5,764.2,579.42
2018,10,25,14,30,833.0,73.0,2.6,28.0,459.0,772.96,587.2
2018,10,25,14,45,811.0,70.0,2.6,27.85,418.5,770.51,587.12
2018,10,25,15,0,789.0,67.0,2.6,27.7,378.0,764.04,584.26
2018,10,25,15,15,757.0,63.5,2.6,27.7,333.5,744.69,571.77
2018,10,25,15,30,725.0,60.0,2.6,27.7,289.0,721.54,556.09
2018,10,25,15,45,678.0,55.5,2.25,26.65,242.5,680.84,527.19
2018,10,25,16,0,631.0,51.0,1.9,25.6,196.0,636.79,494.1
2018,10,25,16,15,522.5,46.5,1.75,24.2,147.5,547.5,427.09
2018,10,25,16,30,414.0,42.0,1.6,22.8,99.0,449.01,348.94
2018,10,25,16,45,234.0,29.0,1.45,21.4,58.5,283.74,205.15
2018,10,25,17,0,54.0,16.0,1.3,20.0,18.0,78.6,0.0
2018,10,25,17,15,27.0,8.0,1.35,19.4,9.0,6.29,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,6,15,41.0,4.0,0.9,12.05,4.5,0.0,0.0
2018,10,26,6,30,82.0,8.0,0.9,12.5,9.0,6.29,0.0
2018,10,26,6,45,213.5,19.5,0.9,12.95,37.0,16.1,0.0
2018,10,26,7,0,345.0,31.0,0.9,13.4,65.0,25.68,15.57
2018,10,26,7,15,464.5,37.5,0.95,14.15,110.5,31.19,21.65
2018,10,26,7,30,584.0,44.0,1.0,14.9,156.0,40.14,29.93
2018,10,26,7,45,532.5,59.5,1.1,15.6,183.0,48.25,37.28
2018,10,26,8,0,481.0,75.0,1.2,16.3,210.0,58.84,46.63
2018,10,26,8,15,626.0,67.0,1.1,17.2,274.0,54.08,42.28
2018,10,26,8,30,771.0,59.0,1.0,18.1,338.0,54.34,42.3
2018,10,26,8,45,623.5,97.5,0.9,19.05,340.5,74.6,59.62
2018,10,26,9,0,476.0,136.0,0.8,20.0,343.0,94.72,76.43
2018,10,26,9,15,486.0,148.5,0.75,20.9,375.5,101.88,81.97
2018,10,26,9,30,496.0,161.0,0.7,21.8,408.0,108.84,87.3
2018,10,26,9,45,561.0,154.5,0.6,22.7,450.0,105.72,84.13
2018,10,26,10,0,626.0,148.0,0.5,23.6,492.0,103.22,81.56
2018,10,26,10,15,681.5,137.0,0.55,24.35,527.0,98.94,77.65
2018,10,26,10,30,737.0,126.0,0.6,25.1,562.0,143.56,84.21
2018,10,26,10,45,756.5,124.0,0.6,25.85,582.5,194.67,116.0
2018,10,26,11,0,776.0,122.0,0.6,26.6,603.0,252.02,159.3
2018,10,26,11,15,722.0,143.0,0.7,27.2,595.5,298.86,200.24
2018,10,26,11,30,668.0,164.0,0.8,27.8,588.0,344.38,240.06
2018,10,26,11,45,664.0,165.5,0.85,28.35,588.0,387.33,275.83
2018,10,26,12,0,660.0,167.0,0.9,28.9,588.0,428.67,309.59
2018,10,26,12,15,728.0,142.5,1.05,29.15,602.5,480.62,350.61
2018,10,26,12,30,796.0,118.0,1.2,29.4,617.0,535.38,393.36
2018,10,26,12,45,814.0,109.0,1.3,29.65,609.5,578.17,426.89
2018,10,26,13,0,832.0,100.0,1.4,29.9,602.0,619.61,458.98
2018,10,26,13,15,839.0,94.0,1.45,29.95,585.0,655.29,486.57
2018,10,26,13,30,846.0,88.0,1.5,30.0,568.0,688.43,512.06
2018,10,26,13,45,832.0,86.5,1.55,30.0,538.5,708.77,528.42
2018,10,26,14,0,818.0,85.0,1.6,30.0,509.0,725.27,541.04
2018,10,26,14,15,781.5,86.5,1.6,29.8,469.5,723.99,541.57
2018,10,26,14,30,745.0,88.0,1.6,29.6,430.0,717.9,539.04
2018,10,26,14,45,722.5,83.5,1.6,29.45,391.0,716.51,539.7
2018,10,26,15,0,700.0,79.0,1.6,29.3,352.0,707.37,534.89
2018,10,26,15,15,670.5,73.5,1.6,29.3,310.0,687.54,522.12
2018,10,26,15,30,641.0,68.0,1.6,29.3,268.0,664.3,506.48
2018,10,26,15,45,549.0,66.0,1.25,28.1,217.5,589.57,453.04
2018,10,26,16,0,457.0,64.0,0.9,26.9,167.0,511.32,395.13
2018,10,26,16,15,381.5,54.0,0.9,25.9,126.0,435.7,338.33
2018,10,26,16,30,306.0,44.0,0.9,24.9,85.0,358.08,276.02
2018,10,26,16,45,199.5,30.0,0.9,23.9,52.5,255.12,177.26
2018,10,26,17,0,93.0,16.0,0.9,22.9,20.0,87.2,0.0
2018,10,26,17,15,46.5,8.0,0.9,22.4,10.0,6.29,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,26.5,4.0,1.1,13.2,4.0,0.0,0.0
2018,10,27,6,30,53.0,8.0,1.2,13.6,8.0,6.29,0.0
2018,10,27,6,45,186.0,21.0,1.25,14.05,36.0,17.41,0.0
2018,10,27,7,0,319.0,34.0,1.3,14.5,64.0,28.19,17.24
2018,10,27,7,15,424.5,41.5,1.45,15.15,106.5,34.25,24.13
2018,10,27,7,30,530.0,49.0,1.6,15.8,149.0,40.53,30.1
2018,10,27,7,45,527.0,60.0,1.75,16.45,182.5,48.64,37.45
2018,10,27,8,0,524.0,71.0,1.9,17.1,216.0,56.37,44.29
2018,10,27,8,15,487.0,91.0,1.85,17.95,244.0,67.48,53.88
2018,10,27,8,30,450.0,111.0,1.8,18.8,272.0,79.64,64.2
2018,10,27,8,45,507.0,115.0,1.75,19.6,317.0,82.72,66.5
2018,10,27,9,0,564.0,119.0,1.7,20.4,362.0,87.78,70.46
2018,10,27,9,15,585.5,124.5,1.7,21.2,396.0,90.68,72.52
2018,10,27,9,30,607.0,130.0,1.7,22.0,430.0,93.57,74.56
2018,10,27,9,45,635.0,132.5,1.7,22.8,463.5,94.63,75.04
2018,10,27,10,0,663.0,135.0,1.7,23.6,497.0,95.81,75.63
2018,10,27,10,15,750.0,116.0,1.75,24.2,542.5,86.26,67.34
2018,10,27,10,30,837.0,97.0,1.8,24.8,588.0,137.2,76.79
2018,10,27,10,45,838.0,100.0,1.85,25.4,603.5,193.39,112.67
2018,10,27,11,0,839.0,103.0,1.9,26.0,619.0,249.11,156.3
2018,10,27,11,15,865.0,96.0,1.95,26.5,635.0,302.89,200.96
2018,10,27,11,30,891.0,89.0,2.0,27.0,651.0,360.44,249.57
2018,10,27,11,45,890.0,89.5,2.05,27.45,652.0,411.58,293.8
2018,10,27,12,0,889.0,90.0,2.1,27.9,653.0,460.95,335.71
2018,10,27,12,15,889.5,89.0,2.15,28.15,647.5,507.78,374.88
2018,10,27,12,30,890.0,88.0,2.2,28.4,642.0,552.53,411.46
2018,10,27,12,45,886.0,87.5,2.25,28.65,628.5,592.95,444.0
2018,10,27,13,0,882.0,87.0,2.3,28.9,615.0,630.6,473.77
2018,10,27,13,15,874.0,85.5,2.4,28.85,593.0,661.76,499.18
2018,10,27,13,30,866.0,84.0,2.5,28.8,571.0,689.56,521.88
2018,10,27,13,45,835.5,85.5,2.55,28.75,536.0,707.7,536.89
2018,10,27,14,0,805.0,87.0,2.6,28.7,501.0,715.37,543.71
2018,10,27,14,15,790.0,84.0,2.65,28.45,467.0,725.28,552.57
2018,10,27,14,30,775.0,81.0,2.7,28.2,433.0,731.36,558.83
2018,10,27,14,45,707.5,85.0,2.75,27.95,384.5,703.99,541.42
2018,10,27,15,0,640.0,89.0,2.8,27.7,336.0,668.14,517.78
2018,10,27,15,15,611.0,81.5,2.8,27.7,294.5,645.88,502.76
2018,10,27,15,30,582.0,74.0,2.8,27.7,253.0,620.29,484.61
2018,10,27,15,45,543.0,65.5,2.8,26.45,211.0,582.04,458.38
2018,10,27,16,0,504.0,57.0,2.8,25.2,169.0,541.21,428.35
2018,10,27,16,15,454.0,48.5,2.6,24.05,130.5,489.09,386.47
2018,10,27,16,30,404.0,40.0,2.4,22.9,92.0,435.48,339.29
2018,10,27,16,45,272.5,28.5,2.2,21.75,57.0,309.55,211.71
2018,10,27,17,0,141.0,17.0,2.0,20.6,22.0,126.06,0.0
2018,10,27,17,15,70.5,8.5,2.05,19.95,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,6,15,1.0,1.5,1.9,12.8,1.5,0.0,0.0
2018,10,28,6,30,2.0,3.0,2.1,13.3,3.0,2.36,0.0
2018,10,28,6,45,17.5,17.0,2.3,13.8,18.5,12.89,0.0
2018,10,28,7,0,33.0,31.0,2.5,14.3,34.0,23.17,12.87
2018,10,28,7,15,61.0,49.5,2.65,14.95,59.0,36.26,25.81
2018,10,28,7,30,89.0,68.0,2.8,15.6,84.0,49.15,37.63
2018,10,28,7,45,121.5,87.0,2.95,16.25,116.0,62.18,49.36
2018,10,28,8,0,154.0,106.0,3.1,16.9,148.0,74.99,60.68
2018,10,28,8,15,353.0,100.0,3.2,17.55,218.5,71.58,57.56
2018,10,28,8,30,552.0,94.0,3.3,18.2,289.0,72.16,57.86
2018,10,28,8,45,686.0,79.5,3.35,18.85,352.0,63.16,49.76
2018,10,28,9,0,820.0,65.0,3.4,19.5,415.0,59.73,46.54
2018,10,28,9,15,836.0,68.0,3.4,20.05,451.5,68.74,54.1
2018,10,28,9,30,852.0,71.0,3.4,20.6,488.0,71.62,56.31
2018,10,28,9,45,862.0,73.5,3.45,21.2,518.0,73.92,58.02
2018,10,28,10,0,872.0,76.0,3.5,21.8,548.0,76.13,59.63
2018,10,28,10,15,880.5,77.0,3.5,22.2,572.0,77.25,60.38
2018,10,28,10,30,889.0,78.0,3.5,22.6,596.0,133.83,73.78
2018,10,28,10,45,894.5,79.0,3.55,23.05,613.0,190.66,109.74
2018,10,28,11,0,900.0,80.0,3.6,23.5,630.0,247.3,154.69
2018,10,28,11,15,902.0,80.5,3.65,23.7,638.5,302.25,202.52
2018,10,28,11,30,904.0,81.0,3.7,23.9,647.0,356.14,250.68
2018,10,28,11,45,904.0,81.5,3.75,24.15,648.5,408.03,297.04
2018,10,28,12,0,904.0,82.0,3.8,24.4,650.0,458.24,341.21
2018,10,28,12,15,897.5,82.5,3.9,24.45,642.0,503.53,381.02
2018,10,28,12,30,891.0,83.0,4.0,24.5,634.0,546.13,417.81
2018,10,28,12,45,881.0,84.5,4.05,24.6,618.5,584.92,450.65
2018,10,28,13,0,871.0,86.0,4.1,24.7,603.0,620.56,480.36
2018,10,28,13,15,861.0,84.5,4.15,24.6,580.5,649.93,505.32
2018,10,28,13,30,851.0,83.0,4.2,24.5,558.0,681.51,531.34
2018,10,28,13,45,837.5,82.0,4.2,24.4,529.5,702.75,549.41
2018,10,28,14,0,824.0,81.0,4.2,24.3,501.0,720.22,563.51
2018,10,28,14,15,770.0,87.0,4.2,24.0,458.0,710.87,558.38
2018,10,28,14,30,716.0,93.0,4.2,23.7,415.0,700.47,552.65
2018,10,28,14,45,542.0,113.5,4.2,23.4,344.5,600.91,479.7
2018,10,28,15,0,368.0,134.0,4.2,23.1,274.0,486.49,391.66
2018,10,28,15,15,342.5,120.0,4.2,23.1,238.0,458.52,371.16
2018,10,28,15,30,317.0,106.0,4.2,23.1,202.0,428.16,347.78
2018,10,28,15,45,270.5,91.5,4.05,22.1,164.0,357.53,292.74
2018,10,28,16,0,224.0,77.0,3.9,21.1,126.0,305.82,250.59
2018,10,28,16,15,205.0,60.0,3.75,20.5,96.0,272.03,221.45
2018,10,28,16,30,186.0,43.0,3.6,19.9,66.0,256.9,204.13
2018,10,28,16,45,147.0,29.0,3.45,19.3,42.5,205.73,135.64
2018,10,28,17,0,108.0,15.0,3.3,18.7,19.0,97.78,0.0
2018,10,28,17,15,54.0,7.5,3.25,18.25,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,6,15,9.5,1.5,1.8,10.4,1.5,0.0,0.0
2018,10,29,6,30,19.0,3.0,1.9,10.9,3.0,2.36,0.0
2018,10,29,6,45,47.5,17.5,2.0,11.4,21.0,13.77,0.0
2018,10,29,7,0,76.0,32.0,2.1,11.9,39.0,23.77,13.14
2018,10,29,7,15,94.5,48.0,2.3,12.5,61.5,35.42,25.29
2018,10,29,7,30,113.0,64.0,2.5,13.1,84.0,46.81,35.91
2018,10,29,7,45,129.0,82.5,2.75,13.7,112.0,59.48,47.46
2018,10,29,8,0,145.0,101.0,3.0,14.3,140.0,71.89,58.55
2018,10,29,8,15,191.5,118.0,3.2,14.75,179.0,82.03,67.46
2018,10,29,8,30,238.0,135.0,3.4,15.2,218.0,93.08,77.0
2018,10,29,8,45,177.0,150.5,3.6,15.6,216.5,103.96,86.24
2018,10,29,9,0,116.0,166.0,3.8,16.0,215.0,112.31,93.18
2018,10,29,9,15,86.5,181.5,3.95,16.25,220.0,124.4,103.33
2018,10,29,9,30,57.0,197.0,4.1,16.5,225.0,133.23,110.6
2018,10,29,9,45,75.5,215.5,4.2,16.75,255.0,144.35,119.79
2018,10,29,10,0,94.0,234.0,4.3,17.0,285.0,155.2,128.7
2018,10,29,10,15,123.5,247.5,4.35,17.1,317.0,157.38,130.28
2018,10,29,10,30,153.0,261.0,4.4,17.2,349.0,180.86,138.3
2018,10,29,10,45,221.0,263.5,4.4,17.35,395.0,208.09,155.44
2018,10,29,11,0,289.0,266.0,4.4,17.5,441.0,240.85,178.76
2018,10,29,11,15,316.5,264.0,4.4,17.65,458.5,271.25,203.52
2018,10,29,11,30,344.0,262.0,4.4,17.8,476.0,304.02,231.04
2018,10,29,11,45,480.5,219.5,4.35,17.9,519.0,352.82,269.56
2018,10,29,12,0,617.0,177.0,4.3,18.0,562.0,413.81,319.1
2018,10,29,12,15,678.5,153.5,4.3,18.2,573.0,461.28,359.45
2018,10,29,12,30,740.0,130.0,4.3,18.4,584.0,511.12,401.51
2018,10,29,12,45,802.5,110.5,4.3,18.6,592.5,566.53,447.39
2018,10,29,13,0,865.0,91.0,4.3,18.8,601.0,623.53,493.97
2018,10,29,13,15,874.0,85.0,4.3,19.2,584.5,656.31,521.11
2018,10,29,13,30,883.0,79.0,4.3,19.6,568.0,690.75,549.01
2018,10,29,13,45,877.0,76.0,4.25,19.95,540.5,715.23,568.66
2018,10,29,14,0,871.0,73.0,4.2,20.3,513.0,736.24,584.23
2018,10,29,14,15,857.0,70.5,4.1,20.4,478.5,748.24,593.6
2018,10,29,14,30,843.0,68.0,4.0,20.5,444.0,764.25,606.01
2018,10,29,14,45,823.0,65.0,3.9,20.6,404.0,763.59,606.13
2018,10,29,15,0,803.0,62.0,3.8,20.7,364.0,758.99,603.33
2018,10,29,15,15,770.0,58.5,3.8,20.7,319.5,739.21,589.66
2018,10,29,15,30,737.0,55.0,3.8,20.7,275.0,715.63,572.54
2018,10,29,15,45,688.5,50.5,3.3,20.25,228.5,674.3,540.04
2018,10,29,16,0,640.0,46.0,2.8,19.8,182.0,629.73,503.2
