Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,561.0,39.5,2.45,18.7,137.0,554.67,442.31
2018,10,29,16,30,482.0,33.0,2.1,17.6,92.0,477.44,374.18
2018,10,29,16,45,324.0,24.0,1.75,16.5,56.0,339.97,212.8
2018,10,29,17,0,166.0,15.0,1.4,15.4,20.0,143.46,0.0
2018,10,29,17,15,83.0,7.5,1.45,15.05,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,6,15,31.0,3.5,2.4,9.4,3.0,0.0,0.0
2018,10,30,6,30,62.0,7.0,2.5,9.8,6.0,0.0,0.0
2018,10,30,6,45,187.0,17.5,2.65,10.25,30.5,13.77,0.0
2018,10,30,7,0,312.0,28.0,2.8,10.7,55.0,23.2,12.3
2018,10,30,7,15,465.5,34.5,3.1,11.45,103.0,28.85,19.58
2018,10,30,7,30,619.0,41.0,3.4,12.2,151.0,37.87,28.07
2018,10,30,7,45,655.0,47.5,3.7,13.0,194.0,43.64,33.45
2018,10,30,8,0,691.0,54.0,4.0,13.8,237.0,49.32,38.58
2018,10,30,8,15,757.0,55.0,4.2,14.5,288.5,50.93,39.94
2018,10,30,8,30,823.0,56.0,4.4,15.2,340.0,52.78,41.43
2018,10,30,8,45,848.0,58.0,4.55,15.95,382.5,60.37,47.93
2018,10,30,9,0,873.0,60.0,4.7,16.7,425.0,63.06,50.03
2018,10,30,9,15,889.5,62.5,4.7,17.35,463.0,65.85,52.21
2018,10,30,9,30,906.0,65.0,4.7,18.0,501.0,68.53,54.28
2018,10,30,9,45,916.5,67.0,4.7,18.7,532.0,70.64,55.83
2018,10,30,10,0,927.0,69.0,4.7,19.4,563.0,72.66,57.3
2018,10,30,10,15,934.5,70.0,4.75,19.95,587.0,73.86,58.1
2018,10,30,10,30,942.0,71.0,4.8,20.5,611.0,129.59,70.54
2018,10,30,10,45,948.0,71.5,4.85,21.1,628.5,188.89,107.41
2018,10,30,11,0,954.0,72.0,4.9,21.7,646.0,247.97,154.34
2018,10,30,11,15,957.5,72.0,4.95,22.05,655.5,305.58,204.8
2018,10,30,11,30,961.0,72.0,5.0,22.4,665.0,362.18,255.87
2018,10,30,11,45,962.0,71.5,5.0,22.75,666.5,416.21,304.78
2018,10,30,12,0,963.0,71.0,5.0,23.1,668.0,468.49,351.39
2018,10,30,12,15,959.5,72.0,5.05,23.35,661.5,518.11,395.05
2018,10,30,12,30,956.0,73.0,5.1,23.6,655.0,565.22,435.65
2018,10,30,12,45,950.5,73.5,5.1,23.8,641.0,608.07,471.97
2018,10,30,13,0,945.0,74.0,5.1,24.0,627.0,647.92,505.15
2018,10,30,13,15,939.0,73.0,5.1,24.1,605.5,682.75,534.13
2018,10,30,13,30,933.0,72.0,5.1,24.2,584.0,714.22,560.11
2018,10,30,13,45,923.0,70.0,5.1,24.25,554.5,738.31,579.9
2018,10,30,14,0,913.0,68.0,5.1,24.3,525.0,758.61,595.67
2018,10,30,14,15,897.5,66.0,5.05,24.25,489.5,770.95,605.72
2018,10,30,14,30,882.0,64.0,5.0,24.2,454.0,779.3,612.96
2018,10,30,14,45,854.0,62.0,4.9,24.1,411.0,773.81,609.96
2018,10,30,15,0,826.0,60.0,4.8,24.0,368.0,772.53,609.98
2018,10,30,15,15,726.0,64.5,4.8,24.0,310.5,707.89,563.01
2018,10,30,15,30,626.0,69.0,4.8,24.0,253.0,644.81,516.14
2018,10,30,15,45,537.0,63.0,4.05,23.05,202.0,568.45,457.07
2018,10,30,16,0,448.0,57.0,3.3,22.1,151.0,489.32,394.22
2018,10,30,16,15,423.5,46.0,2.95,20.75,116.5,456.13,365.6
2018,10,30,16,30,399.0,35.0,2.6,19.4,82.0,421.88,330.19
2018,10,30,16,45,265.0,24.5,2.2,18.05,49.5,288.9,166.38
2018,10,30,17,0,131.0,14.0,1.8,16.7,17.0,114.51,0.0
2018,10,30,17,15,65.5,7.0,1.85,16.25,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.2,9.7,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.1,10.1,5.0,0.0,0.0
2018,10,31,6,45,143.5,16.5,1.05,10.55,25.5,12.98,0.0
2018,10,31,7,0,231.0,27.0,1.0,11.0,46.0,22.11,10.93
2018,10,31,7,15,236.0,43.0,1.2,11.9,73.5,32.37,22.57
2018,10,31,7,30,241.0,59.0,1.4,12.8,101.0,43.62,33.08
2018,10,31,7,45,264.0,75.0,1.6,13.75,133.5,54.64,43.12
2018,10,31,8,0,287.0,91.0,1.8,14.7,166.0,66.13,53.34
2018,10,31,8,15,439.0,88.0,1.85,15.35,226.5,64.92,52.19
2018,10,31,8,30,591.0,85.0,1.9,16.0,287.0,66.41,53.33
2018,10,31,8,45,716.5,72.0,1.95,16.65,347.5,63.33,50.4
2018,10,31,9,0,842.0,59.0,2.0,17.3,408.0,61.71,48.74
2018,10,31,9,15,854.0,63.0,2.1,17.95,444.0,65.43,51.73
2018,10,31,9,30,866.0,67.0,2.2,18.6,480.0,68.99,54.55
2018,10,31,9,45,871.5,71.5,2.3,19.25,510.0,72.61,57.4
2018,10,31,10,0,877.0,76.0,2.4,19.9,540.0,76.07,60.09
2018,10,31,10,15,879.0,79.0,2.55,20.4,562.0,78.34,61.8
2018,10,31,10,30,881.0,82.0,2.7,20.9,584.0,130.32,73.46
2018,10,31,10,45,886.5,83.5,2.85,21.4,601.0,186.93,108.17
2018,10,31,11,0,892.0,85.0,3.0,21.9,618.0,243.37,152.47
2018,10,31,11,15,879.5,91.0,3.1,22.25,623.0,298.29,200.52
2018,10,31,11,30,867.0,97.0,3.2,22.6,628.0,348.69,246.15
2018,10,31,11,45,891.0,88.5,3.3,23.0,635.5,402.45,293.23
2018,10,31,12,0,915.0,80.0,3.4,23.4,643.0,454.17,338.22
2018,10,31,12,15,895.0,84.5,3.4,23.6,630.5,497.14,376.21
2018,10,31,12,30,875.0,89.0,3.4,23.8,618.0,536.35,410.14
2018,10,31,12,45,829.0,99.0,3.4,24.05,591.0,565.87,435.62
2018,10,31,13,0,783.0,109.0,3.4,24.3,564.0,587.44,454.26
2018,10,31,13,15,756.0,110.0,3.4,24.45,536.0,606.49,470.78
2018,10,31,13,30,729.0,111.0,3.4,24.6,508.0,623.8,485.48
2018,10,31,13,45,689.5,115.0,3.35,24.7,475.0,629.5,491.12
2018,10,31,14,0,650.0,119.0,3.3,24.8,442.0,630.31,492.93
2018,10,31,14,15,523.0,137.5,3.3,24.8,385.5,566.85,446.25
2018,10,31,14,30,396.0,156.0,3.3,24.8,329.0,505.51,399.87
2018,10,31,14,45,390.5,141.0,3.3,24.8,298.5,497.82,395.84
2018,10,31,15,0,385.0,126.0,3.3,24.8,268.0,487.62,389.43
2018,10,31,15,15,333.0,115.5,3.3,24.8,227.5,442.27,354.79
2018,10,31,15,30,281.0,105.0,3.3,24.8,187.0,375.16,302.76
2018,10,31,15,45,214.0,91.0,2.5,23.85,147.0,309.1,249.64
2018,10,31,16,0,147.0,77.0,1.7,22.9,107.0,242.27,194.35
2018,10,31,16,15,115.5,59.0,1.55,21.95,79.0,180.95,143.87
2018,10,31,16,30,84.0,41.0,1.4,21.0,51.0,135.38,103.57
2018,10,31,16,45,57.5,25.5,1.25,20.0,31.0,91.29,43.27
2018,10,31,17,0,31.0,10.0,1.1,19.0,11.0,32.27,0.0
2018,10,31,17,15,15.5,5.0,1.1,18.85,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,11.35,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.3,11.8,1.0,0.0,0.0
2018,11,1,6,45,14.5,12.5,1.3,12.25,13.5,9.83,0.0
2018,11,1,7,0,29.0,24.0,1.3,12.7,26.0,18.26,7.37
2018,11,1,7,15,31.5,37.5,1.45,13.5,41.5,28.25,18.76
2018,11,1,7,30,34.0,51.0,1.6,14.3,57.0,38.12,27.99
2018,11,1,7,45,24.5,64.5,1.75,15.1,69.5,47.74,36.76
2018,11,1,8,0,15.0,78.0,1.9,15.9,82.0,57.83,45.75
2018,11,1,8,15,96.0,106.0,1.85,16.7,138.0,75.09,60.85
2018,11,1,8,30,177.0,134.0,1.8,17.5,194.0,93.29,76.46
2018,11,1,8,45,262.0,143.0,1.75,18.35,244.0,98.3,80.38
2018,11,1,9,0,347.0,152.0,1.7,19.2,294.0,105.13,85.79
2018,11,1,9,15,405.0,155.5,1.85,20.05,336.0,105.15,85.33
2018,11,1,9,30,463.0,159.0,2.0,20.9,378.0,107.62,86.96
2018,11,1,9,45,548.0,147.0,2.15,21.75,422.5,101.55,81.36
2018,11,1,10,0,633.0,135.0,2.3,22.6,467.0,96.09,76.34
2018,11,1,10,15,676.0,130.0,2.45,23.2,499.0,92.86,73.32
2018,11,1,10,30,719.0,125.0,2.6,23.8,531.0,132.72,79.96
2018,11,1,10,45,764.0,115.0,2.7,24.45,558.0,185.54,110.98
2018,11,1,11,0,809.0,105.0,2.8,25.1,585.0,235.65,147.82
2018,11,1,11,15,833.0,99.5,2.9,25.5,600.0,287.78,191.28
2018,11,1,11,30,857.0,94.0,3.0,25.9,615.0,341.09,237.19
2018,11,1,11,45,843.5,98.5,3.1,26.35,612.5,390.29,280.82
2018,11,1,12,0,830.0,103.0,3.2,26.8,610.0,436.72,321.36
2018,11,1,12,15,786.0,115.0,3.2,27.1,591.0,472.83,353.33
2018,11,1,12,30,742.0,127.0,3.2,27.4,572.0,503.35,379.82
2018,11,1,12,45,790.5,111.5,3.25,27.65,576.0,554.08,420.48
2018,11,1,13,0,839.0,96.0,3.3,27.9,580.0,605.69,461.18
2018,11,1,13,15,776.0,107.5,3.25,28.05,542.0,614.42,469.47
2018,11,1,13,30,713.0,119.0,3.2,28.2,504.0,619.23,474.42
2018,11,1,13,45,721.5,111.0,3.15,28.3,483.0,645.45,495.43
2018,11,1,14,0,730.0,103.0,3.1,28.4,462.0,669.12,514.27
2018,11,1,14,15,740.5,93.0,3.0,28.35,435.0,689.25,530.05
2018,11,1,14,30,751.0,83.0,2.9,28.3,408.0,702.55,540.22
2018,11,1,14,45,717.0,79.5,2.8,28.25,366.5,693.37,534.35
2018,11,1,15,0,683.0,76.0,2.7,28.2,325.0,676.38,522.85
2018,11,1,15,15,664.0,67.0,2.7,28.2,284.0,660.73,512.34
2018,11,1,15,30,645.0,58.0,2.7,28.2,243.0,641.63,498.6
2018,11,1,15,45,589.0,53.5,1.95,26.85,199.5,595.35,463.09
2018,11,1,16,0,533.0,49.0,1.2,25.5,156.0,546.54,423.19
2018,11,1,16,15,423.5,42.0,1.2,24.7,113.0,448.48,347.68
2018,11,1,16,30,314.0,35.0,1.2,23.9,70.0,349.84,264.89
2018,11,1,16,45,211.5,23.5,1.15,23.05,42.0,238.0,99.35
2018,11,1,17,0,109.0,12.0,1.1,22.2,14.0,94.9,0.0
2018,11,1,17,15,54.5,6.0,1.1,21.85,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.65,14.85,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.6,15.0,3.0,0.0,0.0
2018,11,2,6,45,175.0,15.5,0.55,15.2,27.0,12.2,0.0
2018,11,2,7,0,326.0,27.0,0.5,15.4,51.0,22.54,9.39
2018,11,2,7,15,436.0,34.5,0.55,15.95,92.0,28.78,18.94
2018,11,2,7,30,546.0,42.0,0.6,16.5,133.0,35.23,25.2
2018,11,2,7,45,610.5,47.5,0.65,17.05,178.5,43.27,32.55
2018,11,2,8,0,675.0,53.0,0.7,17.6,224.0,48.35,37.13
2018,11,2,8,15,716.5,56.5,0.7,18.3,268.5,51.6,39.94
2018,11,2,8,30,758.0,60.0,0.7,19.0,313.0,54.89,42.68
2018,11,2,8,45,786.5,63.0,0.7,19.7,355.0,57.63,44.85
2018,11,2,9,0,815.0,66.0,0.7,20.4,397.0,60.36,46.98
2018,11,2,9,15,834.5,68.5,0.85,21.3,434.0,62.54,48.56
2018,11,2,9,30,854.0,71.0,1.0,22.2,471.0,64.7,50.1
2018,11,2,9,45,868.0,72.5,1.1,23.1,502.0,73.06,56.89
2018,11,2,10,0,882.0,74.0,1.2,24.0,533.0,74.75,57.97
2018,11,2,10,15,865.5,82.0,1.35,24.7,549.5,72.3,55.65
2018,11,2,10,30,849.0,90.0,1.5,25.4,566.0,122.87,68.35
2018,11,2,10,45,876.0,85.5,1.65,26.1,589.5,182.94,103.56
2018,11,2,11,0,903.0,81.0,1.8,26.8,613.0,238.4,144.59
2018,11,2,11,15,909.5,81.0,2.0,27.2,623.5,293.92,191.13
2018,11,2,11,30,916.0,81.0,2.2,27.6,634.0,348.84,238.69
2018,11,2,11,45,915.5,81.5,2.35,27.95,635.5,400.85,284.19
2018,11,2,12,0,915.0,82.0,2.5,28.3,637.0,451.12,327.57
2018,11,2,12,15,912.5,82.0,2.65,28.4,630.5,498.08,367.87
2018,11,2,12,30,910.0,82.0,2.8,28.5,624.0,542.7,405.49
2018,11,2,12,45,903.0,81.5,2.9,28.65,609.0,581.88,438.07
2018,11,2,13,0,896.0,81.0,3.0,28.8,594.0,617.99,467.69
2018,11,2,13,15,819.0,95.5,3.0,28.6,551.0,627.17,477.12
2018,11,2,13,30,742.0,110.0,3.0,28.4,508.0,626.93,479.24
2018,11,2,13,45,794.5,93.0,3.0,28.25,498.5,671.99,514.99
2018,11,2,14,0,847.0,76.0,3.0,28.1,489.0,718.39,550.4
2018,11,2,14,15,808.5,78.5,2.9,27.8,450.0,717.92,551.05
2018,11,2,14,30,770.0,81.0,2.8,27.5,411.0,712.52,548.54
2018,11,2,14,45,743.0,77.0,2.7,27.2,371.0,704.17,543.89
2018,11,2,15,0,716.0,73.0,2.6,26.9,331.0,696.83,539.81
2018,11,2,15,15,660.0,68.5,2.6,26.9,283.0,657.35,511.96
2018,11,2,15,30,604.0,64.0,2.6,26.9,235.0,614.14,480.61
2018,11,2,15,45,549.0,57.0,1.95,25.75,191.5,565.33,443.1
2018,11,2,16,0,494.0,50.0,1.3,24.6,148.0,514.06,401.41
2018,11,2,16,15,400.0,42.0,1.25,23.5,107.5,427.86,333.84
2018,11,2,16,30,306.0,34.0,1.2,22.4,67.0,341.24,258.42
2018,11,2,16,45,189.0,21.5,1.15,21.3,38.5,215.61,68.2
2018,11,2,17,0,72.0,9.0,1.1,20.2,10.0,63.32,0.0
2018,11,2,17,15,36.0,4.5,1.1,19.7,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,6,15,15.5,2.0,1.55,11.4,1.5,0.0,0.0
2018,11,3,6,30,31.0,4.0,1.5,11.8,3.0,0.0,0.0
2018,11,3,6,45,203.5,14.5,1.45,12.25,27.5,11.41,0.0
2018,11,3,7,0,376.0,25.0,1.4,12.7,52.0,21.02,7.41
2018,11,3,7,15,402.0,34.5,1.7,13.8,83.0,28.64,18.86
2018,11,3,7,30,428.0,44.0,2.0,14.9,114.0,36.04,26.0
2018,11,3,7,45,555.5,47.0,2.3,16.0,167.5,39.04,28.9
2018,11,3,8,0,683.0,50.0,2.6,17.1,221.0,45.97,35.07
2018,11,3,8,15,740.0,52.0,2.8,17.9,269.0,48.3,37.07
2018,11,3,8,30,797.0,54.0,3.0,18.7,317.0,50.78,39.11
2018,11,3,8,45,822.5,56.5,3.2,19.55,358.5,58.49,45.64
2018,11,3,9,0,848.0,59.0,3.4,20.4,400.0,61.54,48.01
2018,11,3,9,15,865.0,61.0,3.45,21.15,436.5,63.98,49.86
2018,11,3,9,30,882.0,63.0,3.5,21.9,473.0,66.33,51.6
2018,11,3,9,45,894.0,65.0,3.6,22.65,504.0,68.49,53.17
2018,11,3,10,0,906.0,67.0,3.7,23.4,535.0,70.56,54.65
2018,11,3,10,15,915.0,68.5,3.8,24.1,559.5,72.14,55.72
2018,11,3,10,30,924.0,70.0,3.9,24.8,584.0,119.45,64.53
2018,11,3,10,45,930.0,71.0,3.95,25.45,601.5,177.69,98.13
2018,11,3,11,0,936.0,72.0,4.0,26.1,619.0,235.75,142.35
2018,11,3,11,15,903.5,83.5,4.1,26.6,618.0,292.15,191.53
2018,11,3,11,30,871.0,95.0,4.2,27.1,617.0,341.82,236.61
2018,11,3,11,45,856.5,100.0,4.3,27.6,614.5,391.79,280.98
2018,11,3,12,0,842.0,105.0,4.4,28.1,612.0,438.89,322.2
2018,11,3,12,15,884.5,91.0,4.35,28.4,618.5,490.87,365.61
2018,11,3,12,30,927.0,77.0,4.3,28.7,625.0,543.99,409.15
2018,11,3,12,45,869.0,88.5,4.3,28.95,592.5,570.38,432.34
2018,11,3,13,0,811.0,100.0,4.3,29.2,560.0,588.28,448.34
2018,11,3,13,15,660.5,134.5,4.25,29.25,500.0,566.15,433.69
2018,11,3,13,30,510.0,169.0,4.2,29.3,440.0,522.25,402.06
2018,11,3,13,45,387.0,185.5,4.1,29.3,385.0,476.28,368.13
2018,11,3,14,0,264.0,202.0,4.0,29.3,330.0,407.29,315.98
2018,11,3,14,15,390.0,162.5,3.9,29.2,336.0,489.33,381.42
2018,11,3,14,30,516.0,123.0,3.8,29.1,342.0,557.39,435.66
2018,11,3,14,45,396.0,127.0,3.7,28.95,285.5,482.61,379.12
2018,11,3,15,0,276.0,131.0,3.6,28.8,229.0,383.88,303.6
2018,11,3,15,15,200.0,110.5,3.6,28.8,177.0,305.67,242.76
2018,11,3,15,30,124.0,90.0,3.6,28.8,125.0,206.58,163.83
2018,11,3,15,45,109.0,74.0,2.65,27.0,100.5,179.35,142.57
2018,11,3,16,0,94.0,58.0,1.7,25.2,76.0,150.9,119.35
2018,11,3,16,15,82.0,46.5,1.65,23.85,59.0,131.75,102.7
2018,11,3,16,30,70.0,35.0,1.6,22.5,42.0,113.82,84.15
2018,11,3,16,45,38.5,20.0,1.5,21.15,23.5,63.2,7.86
2018,11,3,17,0,7.0,5.0,1.4,19.8,5.0,9.38,0.0
2018,11,3,17,15,3.5,2.5,1.4,19.35,2.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.1,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,11,4,6,45,64.5,13.5,1.05,11.25,16.5,10.62,0.0
2018,11,4,7,0,103.0,24.0,1.0,11.5,31.0,18.13,4.48
2018,11,4,7,15,143.5,40.5,1.2,12.3,58.5,30.13,20.17
2018,11,4,7,30,184.0,57.0,1.4,13.1,86.0,41.96,31.37
2018,11,4,7,45,229.0,72.0,1.6,13.9,120.0,52.69,41.23
2018,11,4,8,0,274.0,87.0,1.8,14.7,154.0,63.26,50.74
2018,11,4,8,15,294.0,102.5,1.7,15.45,187.0,73.69,59.89
2018,11,4,8,30,314.0,118.0,1.6,16.2,220.0,83.85,68.61
2018,11,4,8,45,394.5,121.0,1.5,16.95,266.5,85.1,69.39
2018,11,4,9,0,475.0,124.0,1.4,17.7,313.0,87.81,71.39
2018,11,4,9,15,487.0,134.5,1.4,18.65,344.0,94.06,76.34
2018,11,4,9,30,499.0,145.0,1.4,19.6,375.0,100.16,81.09
2018,11,4,9,45,474.0,163.0,1.35,20.55,393.0,109.84,88.79
2018,11,4,10,0,449.0,181.0,1.3,21.5,411.0,119.19,96.12
2018,11,4,10,15,475.5,183.0,1.4,22.2,436.5,120.19,96.52
2018,11,4,10,30,502.0,185.0,1.5,22.9,462.0,150.18,101.74
2018,11,4,10,45,568.0,169.5,1.6,23.55,492.0,185.35,119.47
2018,11,4,11,0,634.0,154.0,1.7,24.2,522.0,228.36,149.25
2018,11,4,11,15,777.5,119.0,1.85,24.65,577.0,283.47,189.33
2018,11,4,11,30,921.0,84.0,2.0,25.1,632.0,348.07,239.62
2018,11,4,11,45,930.5,82.0,2.15,25.55,637.0,401.75,286.4
2018,11,4,12,0,940.0,80.0,2.3,26.0,642.0,454.52,331.83
2018,11,4,12,15,886.5,90.5,2.4,26.2,616.0,488.9,363.51
2018,11,4,12,30,833.0,101.0,2.5,26.4,590.0,518.87,390.55
2018,11,4,12,45,871.0,91.0,2.6,26.6,591.5,571.38,432.88
2018,11,4,13,0,909.0,81.0,2.7,26.8,593.0,620.34,471.98
2018,11,4,13,15,908.5,78.5,2.75,26.8,574.0,655.73,500.75
2018,11,4,13,30,908.0,76.0,2.8,26.8,555.0,688.18,527.01
2018,11,4,13,45,891.5,73.0,2.85,26.75,522.5,705.98,542.58
2018,11,4,14,0,875.0,70.0,2.9,26.7,490.0,719.65,553.98
2018,11,4,14,15,783.0,80.5,2.9,26.4,436.0,696.06,538.74
2018,11,4,14,30,691.0,91.0,2.9,26.1,382.0,662.91,516.64
2018,11,4,14,45,698.5,81.5,2.9,25.8,351.5,674.48,526.93
2018,11,4,15,0,706.0,72.0,2.9,25.5,321.0,682.97,534.53
2018,11,4,15,15,597.5,74.5,2.9,25.5,266.0,610.21,481.47
2018,11,4,15,30,489.0,77.0,2.9,25.5,211.0,531.88,423.01
2018,11,4,15,45,421.5,68.0,2.65,23.9,168.5,464.1,372.3
2018,11,4,16,0,354.0,59.0,2.4,22.3,126.0,402.57,323.9
2018,11,4,16,15,304.5,46.0,2.25,21.05,92.5,348.91,278.59
2018,11,4,16,30,255.0,33.0,2.1,19.8,59.0,295.61,224.47
2018,11,4,16,45,165.5,21.0,1.95,18.55,34.5,191.06,3.28
2018,11,4,17,0,76.0,9.0,1.8,17.3,10.0,66.02,0.0
2018,11,4,17,15,38.0,4.5,1.9,16.75,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.55,10.95,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.6,11.4,2.0,0.0,0.0
2018,11,5,6,45,177.5,13.0,1.7,11.9,23.0,10.23,0.0
2018,11,5,7,0,331.0,23.0,1.8,12.4,44.0,19.24,3.41
2018,11,5,7,15,444.5,29.5,2.05,13.1,83.5,26.93,17.21
2018,11,5,7,30,558.0,36.0,2.3,13.8,123.0,33.14,23.48
2018,11,5,7,45,624.0,41.0,2.5,14.5,168.0,37.9,28.02
2018,11,5,8,0,690.0,46.0,2.7,15.2,213.0,42.75,32.46
2018,11,5,8,15,731.0,49.0,2.9,16.0,257.0,45.77,35.12
2018,11,5,8,30,772.0,52.0,3.1,16.8,301.0,48.84,37.72
2018,11,5,8,45,801.0,54.0,3.25,17.55,342.0,56.18,44.0
2018,11,5,9,0,830.0,56.0,3.4,18.3,383.0,58.92,46.17
2018,11,5,9,15,846.5,59.0,3.55,19.0,419.5,62.06,48.67
2018,11,5,9,30,863.0,62.0,3.7,19.7,456.0,65.1,51.04
2018,11,5,9,45,873.5,65.0,3.85,20.4,486.5,67.91,53.2
2018,11,5,10,0,884.0,68.0,4.0,21.1,517.0,70.6,55.25
2018,11,5,10,15,894.0,69.5,4.05,21.7,541.5,72.19,56.36
2018,11,5,10,30,904.0,71.0,4.1,22.3,566.0,114.63,63.49
2018,11,5,10,45,911.0,71.5,4.15,22.9,583.5,171.33,95.37
2018,11,5,11,0,918.0,72.0,4.2,23.5,601.0,227.95,138.4
2018,11,5,11,15,922.5,72.5,4.25,23.9,611.0,283.68,186.02
2018,11,5,11,30,927.0,73.0,4.3,24.3,621.0,338.6,234.78
2018,11,5,11,45,928.0,73.0,4.3,24.65,622.5,390.86,281.67
2018,11,5,12,0,929.0,73.0,4.3,25.0,624.0,441.46,326.52
2018,11,5,12,15,928.0,72.5,4.3,25.2,618.0,488.87,368.1
2018,11,5,12,30,927.0,72.0,4.3,25.4,612.0,534.01,406.9
2018,11,5,12,45,923.0,71.5,4.35,25.55,598.5,575.1,441.86
2018,11,5,13,0,919.0,71.0,4.4,25.7,585.0,613.36,473.88
2018,11,5,13,15,912.0,70.0,4.35,25.7,564.0,646.26,501.36
2018,11,5,13,30,905.0,69.0,4.3,25.7,543.0,675.85,525.87
2018,11,5,13,45,894.5,67.5,4.25,25.7,515.0,699.09,545.34
2018,11,5,14,0,884.0,66.0,4.2,25.7,487.0,718.68,560.73
2018,11,5,14,15,867.5,64.5,4.1,25.55,452.5,730.22,570.12
2018,11,5,14,30,851.0,63.0,4.0,25.4,418.0,737.92,576.81
2018,11,5,14,45,828.0,60.5,3.9,25.2,378.5,743.29,581.87
2018,11,5,15,0,805.0,58.0,3.8,25.0,339.0,737.26,578.44
2018,11,5,15,15,770.0,55.0,3.8,25.0,295.0,717.13,564.23
2018,11,5,15,30,735.0,52.0,3.8,25.0,251.0,693.18,546.36
2018,11,5,15,45,679.5,47.5,2.95,23.6,205.0,647.12,510.48
2018,11,5,16,0,624.0,43.0,2.1,22.2,159.0,597.69,469.29
2018,11,5,16,15,530.0,36.5,1.95,20.85,115.5,511.98,400.37
2018,11,5,16,30,436.0,30.0,1.8,19.5,72.0,438.12,324.67
2018,11,5,16,45,269.0,19.5,1.6,18.1,41.0,268.41,0.0
2018,11,5,17,0,102.0,9.0,1.4,16.7,10.0,85.91,0.0
2018,11,5,17,15,51.0,4.5,1.4,16.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,6,45,154.0,12.0,1.35,8.4,21.5,9.44,0.0
2018,11,6,7,0,308.0,24.0,1.3,8.7,43.0,20.1,1.74
2018,11,6,7,15,441.5,31.5,1.55,9.75,84.5,26.43,16.92
2018,11,6,7,30,575.0,39.0,1.8,10.8,126.0,35.9,26.21
2018,11,6,7,45,642.0,44.0,2.05,11.8,172.0,40.6,30.74
2018,11,6,8,0,709.0,49.0,2.3,12.8,218.0,45.41,35.17
2018,11,6,8,15,750.5,53.0,2.45,13.5,263.5,49.2,38.56
2018,11,6,8,30,792.0,57.0,2.6,14.2,309.0,53.0,41.84
2018,11,6,8,45,820.0,59.5,2.75,14.85,351.0,55.45,43.86
2018,11,6,9,0,848.0,62.0,2.9,15.5,393.0,57.91,45.83
2018,11,6,9,15,865.5,65.0,2.9,16.15,430.0,66.49,53.14
2018,11,6,9,30,883.0,68.0,2.9,16.8,467.0,69.51,55.52
2018,11,6,9,45,894.5,70.5,2.95,17.45,498.0,71.98,57.39
2018,11,6,10,0,906.0,73.0,3.0,18.1,529.0,74.33,59.17
2018,11,6,10,15,916.0,73.5,3.0,18.75,553.5,75.25,59.7
2018,11,6,10,30,926.0,74.0,3.0,19.4,578.0,116.0,65.6
2018,11,6,10,45,932.5,75.0,3.0,20.0,595.5,174.3,98.12
2018,11,6,11,0,939.0,76.0,3.0,20.6,613.0,232.47,142.31
2018,11,6,11,15,942.5,76.5,3.0,21.15,622.5,289.2,190.8
2018,11,6,11,30,946.0,77.0,3.0,21.7,632.0,344.98,240.31
2018,11,6,11,45,947.0,76.5,3.05,22.2,633.5,397.89,287.75
2018,11,6,12,0,948.0,76.0,3.1,22.7,635.0,449.08,333.03
2018,11,6,12,15,943.0,77.0,3.15,23.05,628.0,497.05,374.99
2018,11,6,12,30,938.0,78.0,3.2,23.4,621.0,542.45,413.81
2018,11,6,12,45,929.0,79.0,3.25,23.75,606.0,582.98,447.94
2018,11,6,13,0,920.0,80.0,3.3,24.1,591.0,620.32,478.8
2018,11,6,13,15,912.0,78.5,3.3,24.25,569.0,652.44,505.37
2018,11,6,13,30,904.0,77.0,3.3,24.4,547.0,681.13,528.91
2018,11,6,13,45,892.0,75.5,3.25,24.5,518.0,703.63,547.42
2018,11,6,14,0,880.0,74.0,3.2,24.6,489.0,728.88,566.92
2018,11,6,14,15,863.0,71.0,3.1,24.55,453.5,738.99,574.79
2018,11,6,14,30,846.0,68.0,3.0,24.5,418.0,745.02,579.84
2018,11,6,14,45,821.5,65.0,2.9,24.4,377.5,741.25,577.89
2018,11,6,15,0,797.0,62.0,2.8,24.3,337.0,733.4,572.85
2018,11,6,15,15,759.0,58.5,2.8,24.3,292.5,710.22,556.52
2018,11,6,15,30,721.0,55.0,2.8,24.3,248.0,683.09,536.45
2018,11,6,15,45,664.5,50.0,2.0,22.6,202.0,635.54,499.28
2018,11,6,16,0,608.0,45.0,1.2,20.9,156.0,584.42,456.17
2018,11,6,16,15,512.0,38.0,1.2,20.1,113.0,507.92,394.26
2018,11,6,16,30,416.0,31.0,1.2,19.3,70.0,421.45,306.95
2018,11,6,16,45,254.0,20.5,1.2,18.45,40.0,253.67,0.0
2018,11,6,17,0,92.0,10.0,1.2,17.6,10.0,78.71,0.0
2018,11,6,17,15,46.0,5.0,1.25,17.25,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,7,6,45,150.5,11.5,0.7,10.5,20.0,9.05,0.0
2018,11,7,7,0,301.0,23.0,0.7,10.6,40.0,19.26,0.0
2018,11,7,7,15,430.5,30.0,0.9,11.3,80.0,25.16,15.56
2018,11,7,7,30,560.0,37.0,1.1,12.0,120.0,34.06,24.41
2018,11,7,7,45,628.0,42.0,1.25,12.75,165.0,38.78,28.99
2018,11,7,8,0,696.0,47.0,1.4,13.5,210.0,43.62,33.47
2018,11,7,8,15,738.0,51.0,1.55,14.25,255.0,47.43,36.87
2018,11,7,8,30,780.0,55.0,1.7,15.0,300.0,51.26,40.17
2018,11,7,8,45,808.0,57.5,1.8,15.75,341.5,53.73,42.19
2018,11,7,9,0,836.0,60.0,1.9,16.5,383.0,56.2,44.16
2018,11,7,9,15,855.0,62.0,2.05,17.2,419.5,64.14,50.87
2018,11,7,9,30,874.0,64.0,2.2,17.9,456.0,66.53,52.69
2018,11,7,9,45,886.5,66.5,2.3,18.65,487.0,69.04,54.59
2018,11,7,10,0,899.0,69.0,2.4,19.4,518.0,71.45,56.39
2018,11,7,10,15,909.0,70.0,2.55,20.0,542.5,72.72,57.24
2018,11,7,10,30,919.0,71.0,2.7,20.6,567.0,111.35,62.6
2018,11,7,10,45,925.5,71.5,2.8,21.2,584.0,168.7,93.72
2018,11,7,11,0,932.0,72.0,2.9,21.8,601.0,225.9,136.7
2018,11,7,11,15,935.5,72.5,2.95,22.2,610.5,282.03,184.51
2018,11,7,11,30,939.0,73.0,3.0,22.6,620.0,337.22,233.51
2018,11,7,11,45,939.5,73.0,3.1,23.0,621.5,389.81,280.74
2018,11,7,12,0,940.0,73.0,3.2,23.4,623.0,440.68,325.91
2018,11,7,12,15,938.5,72.5,3.25,23.65,616.5,488.3,367.72
2018,11,7,12,30,937.0,72.0,3.3,23.9,610.0,533.58,406.66
2018,11,7,12,45,932.5,70.5,3.3,24.1,595.5,573.78,440.79
2018,11,7,13,0,928.0,69.0,3.3,24.3,581.0,611.01,471.85
2018,11,7,13,15,920.5,68.0,3.35,24.35,559.5,643.84,499.39
2018,11,7,13,30,913.0,67.0,3.4,24.4,538.0,673.3,523.95
2018,11,7,13,45,901.5,66.0,3.4,24.45,509.5,696.63,543.45
2018,11,7,14,0,890.0,65.0,3.4,24.5,481.0,716.27,559.07
2018,11,7,14,15,873.0,63.0,3.4,24.35,446.0,727.01,568.15
2018,11,7,14,30,856.0,61.0,3.4,24.2,411.0,733.85,574.5
2018,11,7,14,45,832.0,58.0,3.4,24.0,371.0,730.21,573.32
2018,11,7,15,0,808.0,55.0,3.4,23.8,331.0,730.53,574.85
2018,11,7,15,15,772.0,52.5,3.4,23.8,287.5,710.51,560.52
2018,11,7,15,30,736.0,50.0,3.4,23.8,244.0,686.68,542.52
2018,11,7,15,45,680.5,45.5,2.6,22.3,198.5,641.03,506.63
2018,11,7,16,0,625.0,41.0,1.8,20.8,153.0,592.09,465.29
2018,11,7,16,15,532.5,34.5,1.7,19.5,110.5,508.39,397.13
2018,11,7,16,30,440.0,28.0,1.6,18.2,68.0,421.9,305.03
2018,11,7,16,45,259.5,17.5,1.5,16.9,37.5,253.96,0.0
2018,11,7,17,0,79.0,7.0,1.4,15.6,7.0,66.14,0.0
2018,11,7,17,15,39.5,3.5,1.4,15.25,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,8,6,45,90.5,12.0,2.1,6.8,17.0,9.44,0.0
2018,11,8,7,0,181.0,24.0,2.2,7.1,34.0,18.23,0.0
2018,11,8,7,15,306.5,37.0,2.45,8.0,73.0,30.64,20.16
2018,11,8,7,30,432.0,50.0,2.7,8.9,112.0,41.35,31.11
2018,11,8,7,45,515.0,58.0,2.95,9.75,158.0,47.66,37.26
2018,11,8,8,0,598.0,66.0,3.2,10.6,204.0,54.08,43.24
2018,11,8,8,15,651.5,71.5,3.25,11.5,250.0,58.32,47.05
2018,11,8,8,30,705.0,77.0,3.3,12.4,296.0,62.61,50.76
2018,11,8,8,45,744.0,80.5,3.35,13.3,339.5,65.28,52.91
2018,11,8,9,0,783.0,84.0,3.4,14.2,383.0,68.01,55.04
2018,11,8,9,15,809.5,86.5,3.5,15.1,421.5,75.58,61.4
2018,11,8,9,30,836.0,89.0,3.6,16.0,460.0,77.56,62.78
2018,11,8,9,45,860.0,90.5,3.65,16.85,495.0,78.79,63.51
2018,11,8,10,0,884.0,92.0,3.7,17.7,530.0,80.07,64.28
2018,11,8,10,15,897.0,94.0,3.7,18.3,556.5,81.5,65.25
2018,11,8,10,30,910.0,96.0,3.7,18.9,583.0,119.25,70.7
2018,11,8,10,45,916.5,97.0,3.7,19.5,600.5,178.01,102.64
2018,11,8,11,0,923.0,98.0,3.7,20.1,618.0,236.75,146.77
2018,11,8,11,15,926.5,99.0,3.7,20.45,628.0,294.52,195.99
2018,11,8,11,30,930.0,100.0,3.7,20.8,638.0,351.44,246.56
2018,11,8,11,45,930.5,100.0,3.7,21.2,639.5,405.42,295.0
2018,11,8,12,0,931.0,100.0,3.7,21.6,641.0,457.7,341.36
2018,11,8,12,15,932.0,98.5,3.6,21.85,635.0,506.96,384.35
2018,11,8,12,30,933.0,97.0,3.5,22.1,629.0,554.05,424.49
2018,11,8,12,45,932.0,94.0,3.45,22.35,615.0,596.28,460.05
2018,11,8,13,0,931.0,91.0,3.4,22.6,601.0,635.7,492.58
2018,11,8,13,15,920.0,90.5,3.3,22.7,578.0,668.6,519.6
2018,11,8,13,30,909.0,90.0,3.2,22.8,555.0,697.81,543.27
2018,11,8,13,45,892.5,88.5,3.05,22.95,524.5,718.46,559.91
2018,11,8,14,0,876.0,87.0,2.9,23.1,494.0,734.96,573.14
2018,11,8,14,15,854.0,85.0,2.75,23.0,457.5,742.74,579.44
2018,11,8,14,30,832.0,83.0,2.6,22.9,421.0,746.14,582.33
2018,11,8,14,45,800.5,79.5,2.4,22.8,378.5,736.31,575.31
2018,11,8,15,0,769.0,76.0,2.2,22.7,336.0,728.38,569.41
2018,11,8,15,15,726.0,71.5,2.2,22.7,290.5,700.82,549.85
2018,11,8,15,30,683.0,67.0,2.2,22.7,245.0,669.33,526.49
2018,11,8,15,45,607.0,61.0,1.6,20.8,197.0,605.85,478.11
2018,11,8,16,0,531.0,55.0,1.0,18.9,149.0,538.76,424.02
2018,11,8,16,15,416.0,44.5,1.0,18.05,104.5,433.64,339.82
2018,11,8,16,30,301.0,34.0,1.0,17.2,60.0,327.53,233.87
2018,11,8,16,45,166.5,19.5,1.05,16.35,32.5,144.59,0.0
2018,11,8,17,0,32.0,5.0,1.1,15.5,5.0,3.93,0.0
2018,11,8,17,15,16.0,2.5,1.15,15.15,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
