Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,6,45,95.5,11.0,1.35,7.0,16.0,8.65,0.0
2018,11,9,7,0,191.0,22.0,1.3,7.3,32.0,18.25,0.0
2018,11,9,7,15,349.5,33.0,1.25,8.4,74.0,27.44,17.19
2018,11,9,7,30,508.0,44.0,1.2,9.5,116.0,36.84,27.02
2018,11,9,7,45,586.0,51.5,1.15,10.6,163.0,43.01,32.98
2018,11,9,8,0,664.0,59.0,1.1,11.7,210.0,49.26,38.75
2018,11,9,8,15,708.0,64.0,1.05,12.5,255.0,53.29,42.38
2018,11,9,8,30,752.0,69.0,1.0,13.3,300.0,62.08,50.12
2018,11,9,8,45,781.5,72.5,0.95,14.05,341.5,65.0,52.51
2018,11,9,9,0,811.0,76.0,0.9,14.8,383.0,67.94,54.85
2018,11,9,9,15,800.0,88.0,0.9,15.65,415.0,76.62,62.14
2018,11,9,9,30,789.0,100.0,0.9,16.5,447.0,78.4,63.33
2018,11,9,9,45,762.0,115.5,0.95,17.3,469.5,87.84,71.16
2018,11,9,10,0,735.0,131.0,1.0,18.1,492.0,97.03,78.66
2018,11,9,10,15,748.5,134.0,1.0,18.55,517.0,98.48,79.6
2018,11,9,10,30,762.0,137.0,1.0,19.0,542.0,130.32,83.82
2018,11,9,10,45,771.0,139.0,1.05,19.5,559.5,183.12,112.27
2018,11,9,11,0,780.0,141.0,1.1,20.0,577.0,236.44,151.35
2018,11,9,11,15,785.0,141.5,1.1,20.35,586.5,288.0,193.97
2018,11,9,11,30,790.0,142.0,1.1,20.7,596.0,339.07,237.85
2018,11,9,11,45,793.0,142.5,1.1,21.0,599.0,388.76,280.83
2018,11,9,12,0,796.0,143.0,1.1,21.3,602.0,437.3,322.22
2018,11,9,12,15,791.5,143.0,1.1,21.5,595.5,480.79,359.11
2018,11,9,12,30,787.0,143.0,1.1,21.7,589.0,521.96,393.26
2018,11,9,12,45,779.0,143.0,1.1,21.95,575.5,558.81,423.26
2018,11,9,13,0,771.0,143.0,1.1,22.2,562.0,592.75,450.34
2018,11,9,13,15,740.5,144.0,1.15,22.2,533.5,610.91,466.35
2018,11,9,13,30,710.0,145.0,1.2,22.2,505.0,624.31,478.62
2018,11,9,13,45,638.0,146.5,1.2,22.25,457.0,605.47,466.81
2018,11,9,14,0,566.0,148.0,1.2,22.3,409.0,574.2,445.87
2018,11,9,14,15,616.5,134.0,1.2,22.05,398.5,622.21,483.64
2018,11,9,14,30,667.0,120.0,1.2,21.8,388.0,664.19,516.18
2018,11,9,14,45,620.5,114.5,1.15,21.55,344.5,638.53,498.63
2018,11,9,15,0,574.0,109.0,1.1,21.3,301.0,604.49,475.2
2018,11,9,15,15,450.5,102.5,1.1,21.3,240.5,510.58,405.57
2018,11,9,15,30,327.0,96.0,1.1,21.3,180.0,412.83,330.56
2018,11,9,15,45,235.5,80.0,1.0,19.4,134.5,308.55,250.06
2018,11,9,16,0,144.0,64.0,0.9,17.5,89.0,220.52,178.34
2018,11,9,16,15,93.5,46.5,0.95,16.75,61.0,145.69,115.16
2018,11,9,16,30,43.0,29.0,1.0,16.0,33.0,84.22,56.35
2018,11,9,16,45,25.0,16.0,1.05,15.3,18.0,31.93,0.0
2018,11,9,17,0,7.0,3.0,1.1,14.6,3.0,2.36,0.0
2018,11,9,17,15,3.5,1.5,1.1,14.25,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,10,6,45,31.5,8.0,0.85,7.35,9.5,6.29,0.0
2018,11,10,7,0,63.0,16.0,0.9,7.2,19.0,12.22,0.0
2018,11,10,7,15,133.0,33.5,0.85,7.6,49.0,25.06,14.98
2018,11,10,7,30,203.0,51.0,0.8,8.0,79.0,37.83,28.02
2018,11,10,7,45,264.5,68.5,0.8,8.4,119.0,50.34,39.83
2018,11,10,8,0,326.0,86.0,0.8,8.8,159.0,62.63,51.25
2018,11,10,8,15,375.0,100.0,0.95,9.4,200.5,72.26,60.0
2018,11,10,8,30,424.0,114.0,1.1,10.0,242.0,81.73,68.4
2018,11,10,8,45,462.5,124.5,1.2,10.6,282.0,88.66,74.37
2018,11,10,9,0,501.0,135.0,1.3,11.2,322.0,95.47,80.13
2018,11,10,9,15,531.5,143.0,1.3,11.95,359.0,100.51,84.17
2018,11,10,9,30,562.0,151.0,1.3,12.7,396.0,105.49,88.11
2018,11,10,9,45,584.0,154.5,1.3,13.45,424.5,107.53,89.45
2018,11,10,10,0,606.0,158.0,1.3,14.2,453.0,109.6,90.81
2018,11,10,10,15,627.0,162.0,1.3,14.95,480.5,111.97,92.43
2018,11,10,10,30,648.0,166.0,1.3,15.7,508.0,142.22,98.15
2018,11,10,10,45,663.5,166.5,1.3,16.45,526.0,188.4,122.61
2018,11,10,11,0,679.0,167.0,1.3,17.2,544.0,235.98,157.14
2018,11,10,11,15,685.5,168.0,1.3,17.65,554.0,283.02,196.08
2018,11,10,11,30,692.0,169.0,1.3,18.1,564.0,329.95,236.5
2018,11,10,11,45,694.5,168.0,1.3,18.55,565.0,373.66,274.7
2018,11,10,12,0,697.0,167.0,1.3,19.0,566.0,416.29,311.51
2018,11,10,12,15,658.0,177.0,1.4,19.1,550.5,448.46,340.87
2018,11,10,12,30,619.0,187.0,1.5,19.2,535.0,471.11,362.15
2018,11,10,12,45,567.5,198.0,1.6,19.35,511.0,487.96,378.13
2018,11,10,13,0,516.0,209.0,1.7,19.5,487.0,499.21,389.11
2018,11,10,13,15,504.5,203.5,1.7,19.45,466.5,514.64,402.95
2018,11,10,13,30,493.0,198.0,1.7,19.4,446.0,527.27,414.39
2018,11,10,13,45,477.5,189.5,1.7,19.4,419.0,531.64,419.42
2018,11,10,14,0,462.0,181.0,1.7,19.4,392.0,532.92,422.03
2018,11,10,14,15,440.5,171.0,1.55,19.05,360.0,525.4,417.71
2018,11,10,14,30,419.0,161.0,1.4,18.7,328.0,514.72,410.81
2018,11,10,14,45,391.5,148.0,1.2,18.35,291.5,493.39,395.29
2018,11,10,15,0,364.0,135.0,1.0,18.0,255.0,453.69,365.74
2018,11,10,15,15,326.0,119.0,1.0,18.0,215.5,414.99,336.43
2018,11,10,15,30,288.0,103.0,1.0,18.0,176.0,374.01,304.25
2018,11,10,15,45,242.0,84.0,0.95,16.3,137.0,320.1,262.07
2018,11,10,16,0,196.0,65.0,0.9,14.6,98.0,264.12,216.19
2018,11,10,16,15,141.5,45.5,0.95,14.1,65.5,198.36,159.08
2018,11,10,16,30,87.0,26.0,1.0,13.6,33.0,126.54,85.86
2018,11,10,16,45,47.5,14.0,1.05,13.1,17.5,47.62,0.0
2018,11,10,17,0,8.0,2.0,1.1,12.6,2.0,0.0,0.0
2018,11,10,17,15,4.0,1.0,1.1,12.35,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,11,6,45,54.5,9.0,1.65,4.55,11.5,7.08,0.0
2018,11,11,7,0,109.0,18.0,1.7,4.8,23.0,13.66,0.0
2018,11,11,7,15,219.0,34.0,1.85,5.8,58.5,25.74,15.23
2018,11,11,7,30,329.0,50.0,2.0,6.8,94.0,37.84,28.04
2018,11,11,7,45,411.0,61.5,2.2,7.8,137.5,46.63,36.5
2018,11,11,8,0,493.0,73.0,2.4,8.8,181.0,58.96,47.88
2018,11,11,8,15,551.5,81.0,2.45,9.7,226.0,64.83,53.23
2018,11,11,8,30,610.0,89.0,2.5,10.6,271.0,70.71,58.4
2018,11,11,8,45,655.5,93.0,2.55,11.5,314.0,73.41,60.58
2018,11,11,9,0,701.0,97.0,2.6,12.4,357.0,76.22,62.77
2018,11,11,9,15,719.0,103.5,2.55,13.3,392.5,80.41,66.15
2018,11,11,9,30,737.0,110.0,2.5,14.2,428.0,84.55,69.41
2018,11,11,9,45,745.5,115.5,2.4,15.1,457.0,87.75,71.81
2018,11,11,10,0,754.0,121.0,2.3,16.0,486.0,90.92,74.17
2018,11,11,10,15,768.0,123.5,2.2,16.7,510.5,92.19,74.93
2018,11,11,10,30,782.0,126.0,2.1,17.4,535.0,120.3,77.74
2018,11,11,10,45,787.5,126.0,2.0,18.15,549.0,172.07,104.32
2018,11,11,11,0,793.0,126.0,1.9,18.9,563.0,223.81,142.08
2018,11,11,11,15,803.0,125.0,1.85,19.3,574.0,275.55,185.04
2018,11,11,11,30,813.0,124.0,1.8,19.7,585.0,327.22,229.91
2018,11,11,11,45,754.0,131.0,1.8,20.15,559.5,362.25,264.02
2018,11,11,12,0,695.0,138.0,1.8,20.6,534.0,390.12,291.43
2018,11,11,12,15,689.5,134.5,1.8,20.8,523.5,425.05,322.52
2018,11,11,12,30,684.0,131.0,1.8,21.0,513.0,457.63,350.97
2018,11,11,12,45,664.5,137.5,1.85,21.2,501.5,489.53,378.2
2018,11,11,13,0,645.0,144.0,1.9,21.4,490.0,518.04,402.14
2018,11,11,13,15,724.0,128.5,1.9,21.4,502.5,581.78,452.22
2018,11,11,13,30,803.0,113.0,1.9,21.4,515.0,647.79,503.13
2018,11,11,13,45,788.5,109.5,1.95,21.45,486.0,665.58,518.27
2018,11,11,14,0,774.0,106.0,2.0,21.5,457.0,679.55,530.78
2018,11,11,14,15,753.0,102.5,1.9,21.25,422.5,685.07,536.57
2018,11,11,14,30,732.0,99.0,1.8,21.0,388.0,686.56,539.17
2018,11,11,14,45,702.5,93.5,1.7,20.8,348.0,675.47,531.69
2018,11,11,15,0,673.0,88.0,1.6,20.6,308.0,660.31,521.03
2018,11,11,15,15,628.0,81.0,1.6,20.6,264.0,627.5,497.2
2018,11,11,15,30,583.0,74.0,1.6,20.6,220.0,590.81,469.48
2018,11,11,15,45,518.0,65.0,1.3,18.55,176.0,532.72,425.71
2018,11,11,16,0,453.0,56.0,1.0,16.5,132.0,471.42,376.77
2018,11,11,16,15,353.0,43.5,1.1,15.8,91.5,377.78,298.82
2018,11,11,16,30,253.0,31.0,1.2,15.1,51.0,278.78,185.43
2018,11,11,16,45,141.0,18.0,1.25,14.45,27.5,122.45,0.0
2018,11,11,17,0,29.0,5.0,1.3,13.8,4.0,0.0,0.0
2018,11,11,17,15,14.5,2.5,1.3,13.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,59.5,8.5,1.5,5.0,11.0,6.69,0.0
2018,11,12,7,0,119.0,17.0,1.5,5.2,22.0,13.38,0.0
2018,11,12,7,15,231.0,32.0,1.6,6.45,57.0,24.34,13.58
2018,11,12,7,30,343.0,47.0,1.7,7.7,92.0,35.79,26.04
2018,11,12,7,45,419.0,58.0,1.8,8.95,134.0,47.26,36.85
2018,11,12,8,0,495.0,69.0,1.9,10.2,176.0,55.82,44.78
2018,11,12,8,15,546.5,77.5,2.0,11.1,219.5,62.1,50.48
2018,11,12,8,30,598.0,86.0,2.1,12.0,263.0,68.35,55.96
2018,11,12,8,45,633.5,93.0,2.2,12.9,304.0,73.2,60.06
2018,11,12,9,0,669.0,100.0,2.3,13.8,345.0,78.01,64.02
2018,11,12,9,15,686.5,107.0,2.25,14.55,380.0,82.48,67.64
2018,11,12,9,30,704.0,114.0,2.2,15.3,415.0,86.87,71.15
2018,11,12,9,45,711.0,121.5,2.2,16.1,444.0,91.36,74.68
2018,11,12,10,0,718.0,129.0,2.2,16.9,473.0,95.78,78.12
2018,11,12,10,15,733.5,131.0,2.15,17.55,497.5,96.62,78.51
2018,11,12,10,30,749.0,133.0,2.1,18.2,522.0,121.49,80.1
2018,11,12,10,45,759.5,134.0,2.05,18.85,539.5,172.65,105.97
2018,11,12,11,0,770.0,135.0,2.0,19.5,557.0,224.45,143.3
2018,11,12,11,15,776.0,136.0,1.9,20.05,567.0,275.66,185.51
2018,11,12,11,30,782.0,137.0,1.8,20.6,577.0,326.53,229.31
2018,11,12,11,45,785.0,136.5,1.75,21.2,579.0,374.66,271.25
2018,11,12,12,0,788.0,136.0,1.7,21.8,581.0,421.62,311.59
2018,11,12,12,15,773.5,139.0,1.55,22.05,572.0,462.68,346.79
2018,11,12,12,30,759.0,142.0,1.4,22.3,563.0,500.67,378.38
2018,11,12,12,45,736.5,145.0,1.3,22.6,545.5,531.34,403.62
2018,11,12,13,0,714.0,148.0,1.2,22.9,528.0,558.05,425.0
2018,11,12,13,15,704.5,145.0,1.1,22.9,507.5,583.13,445.05
2018,11,12,13,30,695.0,142.0,1.0,22.9,487.0,605.01,462.22
2018,11,12,13,45,681.5,136.5,0.9,22.9,459.0,618.65,473.12
2018,11,12,14,0,668.0,131.0,0.8,22.9,431.0,628.68,481.17
2018,11,12,14,15,645.5,125.0,0.75,22.6,397.0,628.17,482.58
2018,11,12,14,30,623.0,119.0,0.7,22.3,363.0,623.68,481.01
2018,11,12,14,45,591.5,111.5,0.6,22.0,324.5,607.08,469.96
2018,11,12,15,0,560.0,104.0,0.5,21.7,286.0,586.43,455.65
2018,11,12,15,15,514.5,95.0,0.5,21.7,244.0,547.32,427.87
2018,11,12,15,30,469.0,86.0,0.5,21.7,202.0,509.44,399.78
2018,11,12,15,45,405.5,73.5,0.6,19.95,159.5,450.48,357.44
2018,11,12,16,0,342.0,61.0,0.7,18.2,117.0,389.95,310.75
2018,11,12,16,15,254.5,45.0,0.75,17.6,79.5,304.85,238.88
2018,11,12,16,30,167.0,29.0,0.8,17.0,42.0,212.31,133.53
2018,11,12,16,45,88.5,15.5,0.85,16.35,22.0,79.93,0.0
2018,11,12,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,6,45,8.5,6.5,1.15,8.4,7.0,0.0,0.0
2018,11,13,7,0,17.0,13.0,1.1,8.4,14.0,10.23,0.0
2018,11,13,7,15,30.0,29.0,1.05,8.8,32.0,21.63,10.8
2018,11,13,7,30,43.0,45.0,1.0,9.2,50.0,33.02,23.38
2018,11,13,7,45,58.0,63.0,0.95,9.6,73.0,45.45,35.13
2018,11,13,8,0,73.0,81.0,0.9,10.0,96.0,57.63,46.43
2018,11,13,8,15,51.5,94.0,1.1,10.6,106.0,67.07,55.03
2018,11,13,8,30,30.0,107.0,1.3,11.2,116.0,75.81,62.8
2018,11,13,8,45,35.5,123.5,1.5,11.85,135.5,86.67,72.3
2018,11,13,9,0,41.0,140.0,1.7,12.5,155.0,97.32,81.44
2018,11,13,9,15,33.5,149.0,1.7,13.1,162.0,103.41,86.44
2018,11,13,9,30,26.0,158.0,1.7,13.7,169.0,109.31,91.22
2018,11,13,9,45,30.5,168.0,1.65,14.35,182.0,115.82,96.46
2018,11,13,10,0,35.0,178.0,1.6,15.0,195.0,122.2,101.53
2018,11,13,10,15,49.5,173.5,1.65,15.7,198.5,120.6,99.7
2018,11,13,10,30,64.0,169.0,1.7,16.4,202.0,121.51,94.41
2018,11,13,10,45,107.0,207.0,1.7,17.15,264.5,152.8,116.44
2018,11,13,11,0,150.0,245.0,1.7,17.9,327.0,194.11,146.73
2018,11,13,11,15,120.0,238.0,1.7,18.15,304.0,197.96,151.18
2018,11,13,11,30,90.0,231.0,1.7,18.4,281.0,196.05,151.29
2018,11,13,11,45,127.5,237.5,1.75,18.65,309.0,224.59,173.61
2018,11,13,12,0,165.0,244.0,1.8,18.9,337.0,255.73,198.35
2018,11,13,12,15,115.0,221.0,1.6,18.75,285.5,230.25,179.95
2018,11,13,12,30,65.0,198.0,1.4,18.6,234.0,190.67,149.66
2018,11,13,12,45,37.0,186.0,1.2,18.5,206.5,171.9,135.14
2018,11,13,13,0,9.0,174.0,1.0,18.4,179.0,142.81,111.82
2018,11,13,13,15,17.5,177.5,0.9,18.15,186.5,152.73,120.29
2018,11,13,13,30,26.0,181.0,0.8,17.9,194.0,163.78,129.63
2018,11,13,13,45,49.5,182.5,0.7,17.7,205.5,196.0,156.26
2018,11,13,14,0,73.0,184.0,0.6,17.5,217.0,220.24,176.37
2018,11,13,14,15,47.5,159.0,0.6,17.1,180.0,181.83,145.7
2018,11,13,14,30,22.0,134.0,0.6,16.7,143.0,129.41,103.13
2018,11,13,14,45,192.5,110.5,0.6,16.35,173.5,278.31,229.0
2018,11,13,15,0,363.0,87.0,0.6,16.0,204.0,408.0,333.95
2018,11,13,15,15,197.5,75.5,0.6,16.0,138.0,252.92,208.34
2018,11,13,15,30,32.0,64.0,0.6,16.0,72.0,84.7,66.86
2018,11,13,15,45,16.0,49.5,0.75,15.15,53.5,58.01,44.16
2018,11,13,16,0,0.0,35.0,0.9,14.3,35.0,26.75,16.93
2018,11,13,16,15,1.0,25.0,0.95,13.95,25.0,19.86,10.71
2018,11,13,16,30,2.0,15.0,1.0,13.6,15.0,12.97,2.61
2018,11,13,16,45,2.0,8.0,1.0,13.25,8.0,7.82,0.0
2018,11,13,17,0,2.0,1.0,1.0,12.9,1.0,0.0,0.0
2018,11,13,17,15,1.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,14,6,45,31.5,6.5,1.1,5.0,7.5,0.0,0.0
2018,11,14,7,0,63.0,13.0,1.1,5.0,15.0,10.23,0.0
2018,11,14,7,15,139.0,30.5,1.1,5.8,44.5,22.91,11.25
2018,11,14,7,30,215.0,48.0,1.1,6.6,74.0,35.77,25.97
2018,11,14,7,45,275.5,64.5,1.05,7.4,112.5,47.68,37.39
2018,11,14,8,0,336.0,81.0,1.0,8.2,151.0,59.4,48.31
2018,11,14,8,15,382.0,95.0,1.15,8.9,191.5,69.11,57.21
2018,11,14,8,30,428.0,109.0,1.3,9.6,232.0,78.65,65.74
2018,11,14,8,45,460.5,120.5,1.4,10.35,270.5,86.22,72.31
2018,11,14,9,0,493.0,132.0,1.5,11.1,309.0,93.66,78.62
2018,11,14,9,15,534.5,137.0,1.55,11.9,346.5,97.05,81.24
2018,11,14,9,30,576.0,142.0,1.6,12.7,384.0,100.46,83.83
2018,11,14,9,45,614.0,141.5,1.65,13.55,416.5,100.47,83.41
2018,11,14,10,0,652.0,141.0,1.7,14.4,449.0,103.13,85.3
2018,11,14,10,15,668.5,144.0,1.8,15.15,473.5,104.48,86.08
2018,11,14,10,30,685.0,147.0,1.9,15.9,498.0,124.54,86.46
2018,11,14,10,45,665.0,148.5,2.05,16.65,498.0,169.26,108.56
2018,11,14,11,0,645.0,150.0,2.2,17.4,498.0,211.29,139.52
2018,11,14,11,15,675.5,150.5,2.2,17.9,520.5,260.61,179.16
2018,11,14,11,30,706.0,151.0,2.2,18.4,543.0,312.42,222.86
2018,11,14,11,45,714.0,150.5,2.2,18.85,548.0,358.38,263.3
2018,11,14,12,0,722.0,150.0,2.2,19.3,553.0,403.82,302.96
2018,11,14,12,15,700.0,155.5,2.2,19.6,542.5,440.81,335.96
2018,11,14,12,30,678.0,161.0,2.2,19.9,532.0,474.19,365.19
2018,11,14,12,45,644.5,167.0,2.2,20.15,513.0,498.38,386.68
2018,11,14,13,0,611.0,173.0,2.2,20.4,494.0,513.15,400.4
2018,11,14,13,15,599.0,169.0,2.15,20.4,473.0,532.33,417.22
2018,11,14,13,30,587.0,165.0,2.1,20.4,452.0,548.54,431.38
2018,11,14,13,45,569.5,159.0,2.1,20.45,425.0,556.23,439.04
2018,11,14,14,0,552.0,153.0,2.1,20.5,398.0,560.62,444.04
2018,11,14,14,15,528.0,146.0,1.9,20.15,365.5,556.16,442.01
2018,11,14,14,30,504.0,139.0,1.7,19.8,333.0,548.36,437.19
2018,11,14,14,45,472.0,128.5,1.5,19.4,295.5,527.6,422.35
2018,11,14,15,0,440.0,118.0,1.3,19.0,258.0,503.6,404.58
2018,11,14,15,15,378.0,103.5,1.3,19.0,212.0,448.77,362.68
2018,11,14,15,30,316.0,89.0,1.3,19.0,166.0,390.84,317.07
2018,11,14,15,45,275.5,74.0,1.15,17.1,131.0,346.9,282.68
2018,11,14,16,0,235.0,59.0,1.0,15.2,96.0,301.57,244.98
2018,11,14,16,15,170.0,42.0,1.05,14.65,64.0,233.38,184.47
2018,11,14,16,30,105.0,25.0,1.1,14.1,32.0,136.56,76.9
2018,11,14,16,45,55.0,13.0,1.15,13.6,16.5,52.04,0.0
2018,11,14,17,0,5.0,1.0,1.2,13.1,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.15,12.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.5,1.25,5.6,6.0,0.0,0.0
2018,11,15,7,0,41.0,11.0,1.2,5.5,12.0,8.65,0.0
2018,11,15,7,15,109.0,28.0,1.2,6.2,39.0,20.98,9.0
2018,11,15,7,30,177.0,45.0,1.2,6.9,66.0,33.36,23.71
2018,11,15,7,45,240.5,62.5,1.2,7.6,104.0,46.05,35.84
2018,11,15,8,0,304.0,80.0,1.2,8.3,142.0,58.45,47.4
2018,11,15,8,15,304.5,91.0,1.35,9.0,165.5,65.65,54.05
2018,11,15,8,30,305.0,102.0,1.5,9.7,189.0,73.47,61.07
2018,11,15,8,45,371.5,115.0,1.65,10.35,236.0,81.49,68.1
2018,11,15,9,0,438.0,128.0,1.8,11.0,283.0,90.33,75.73
2018,11,15,9,15,484.5,137.5,1.8,11.75,325.5,96.59,80.92
2018,11,15,9,30,531.0,147.0,1.8,12.5,368.0,102.81,86.0
2018,11,15,9,45,543.0,155.5,1.8,13.2,396.0,107.73,89.91
2018,11,15,10,0,555.0,164.0,1.8,13.9,424.0,112.58,93.71
2018,11,15,10,15,572.5,168.0,1.8,14.6,448.0,114.82,95.23
2018,11,15,10,30,590.0,172.0,1.8,15.3,472.0,132.0,95.29
2018,11,15,10,45,603.5,174.0,1.85,16.0,489.5,175.54,116.59
2018,11,15,11,0,617.0,176.0,1.9,16.7,507.0,220.14,148.1
2018,11,15,11,15,624.5,177.0,1.9,17.15,516.5,263.66,183.75
2018,11,15,11,30,632.0,178.0,1.9,17.6,526.0,307.15,221.31
2018,11,15,11,45,636.0,176.0,1.85,18.1,527.5,351.08,259.6
2018,11,15,12,0,640.0,174.0,1.8,18.6,529.0,390.33,293.87
2018,11,15,12,15,617.0,179.5,1.8,18.8,518.5,418.79,320.07
2018,11,15,12,30,594.0,185.0,1.8,19.0,508.0,448.19,346.07
2018,11,15,12,45,560.0,190.5,1.8,19.2,489.0,468.67,364.52
2018,11,15,13,0,526.0,196.0,1.8,19.4,470.0,484.93,379.09
2018,11,15,13,15,515.5,190.0,1.8,19.45,450.0,500.61,393.15
2018,11,15,13,30,505.0,184.0,1.8,19.5,430.0,513.56,404.84
2018,11,15,13,45,490.0,176.5,1.8,19.55,404.0,519.41,410.99
2018,11,15,14,0,475.0,169.0,1.8,19.6,378.0,522.26,414.72
2018,11,15,14,15,453.0,159.5,1.6,19.2,346.5,515.25,410.65
2018,11,15,14,30,431.0,150.0,1.4,18.8,315.0,505.09,403.94
2018,11,15,14,45,401.5,138.0,1.25,18.45,279.0,483.73,388.53
2018,11,15,15,0,372.0,126.0,1.1,18.1,243.0,459.37,370.39
2018,11,15,15,15,332.0,111.0,1.1,18.1,204.5,405.32,329.19
2018,11,15,15,30,292.0,96.0,1.1,18.1,166.0,364.62,296.89
2018,11,15,15,45,242.5,77.5,1.05,16.2,127.5,309.14,253.09
2018,11,15,16,0,193.0,59.0,1.0,14.3,89.0,251.57,205.44
2018,11,15,16,15,136.5,40.5,1.05,13.75,58.0,186.47,147.42
2018,11,15,16,30,80.0,22.0,1.1,13.2,27.0,109.49,56.43
2018,11,15,16,45,42.0,11.5,1.15,12.65,14.0,40.87,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,11.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,6,45,20.5,5.5,1.1,4.45,6.0,0.0,0.0
2018,11,16,7,0,41.0,11.0,1.1,4.5,12.0,8.65,0.0
2018,11,16,7,15,122.5,27.5,1.15,5.35,40.0,20.68,7.83
2018,11,16,7,30,204.0,44.0,1.2,6.2,68.0,32.88,23.23
2018,11,16,7,45,276.5,59.5,1.2,7.05,106.5,44.22,34.23
2018,11,16,8,0,349.0,75.0,1.2,7.9,145.0,55.44,44.73
2018,11,16,8,15,402.0,87.0,1.3,8.6,186.0,64.0,52.63
2018,11,16,8,30,455.0,99.0,1.4,9.3,227.0,72.45,60.23
2018,11,16,8,45,494.5,108.0,1.45,10.0,266.0,78.66,65.66
2018,11,16,9,0,534.0,117.0,1.5,10.7,305.0,84.8,70.89
2018,11,16,9,15,544.0,128.5,1.45,11.5,337.0,91.96,76.9
2018,11,16,9,30,554.0,140.0,1.4,12.3,369.0,98.94,82.66
2018,11,16,9,45,550.5,152.5,1.4,13.1,394.0,106.12,88.52
2018,11,16,10,0,547.0,165.0,1.4,13.9,419.0,113.11,94.15
2018,11,16,10,15,564.5,169.5,1.35,14.6,443.0,115.64,95.9
2018,11,16,10,30,582.0,174.0,1.3,15.3,467.0,131.3,95.63
2018,11,16,10,45,595.5,176.0,1.3,16.0,484.5,174.36,116.11
2018,11,16,11,0,609.0,178.0,1.3,16.7,502.0,218.49,146.82
2018,11,16,11,15,617.5,178.0,1.3,17.2,511.5,261.09,181.29
2018,11,16,11,30,626.0,178.0,1.3,17.7,521.0,303.72,217.76
2018,11,16,11,45,631.0,177.0,1.25,18.2,523.5,344.34,253.12
2018,11,16,12,0,636.0,176.0,1.2,18.7,526.0,388.47,290.7
2018,11,16,12,15,640.5,172.5,1.15,19.0,522.0,425.47,322.37
2018,11,16,12,30,645.0,169.0,1.1,19.3,518.0,461.22,352.34
2018,11,16,12,45,647.5,163.5,1.05,19.6,506.5,492.83,378.51
2018,11,16,13,0,650.0,158.0,1.0,19.9,495.0,522.52,402.59
2018,11,16,13,15,640.0,154.0,0.95,20.05,474.5,544.11,420.36
2018,11,16,13,30,630.0,150.0,0.9,20.2,454.0,562.59,435.46
2018,11,16,13,45,614.5,144.5,0.85,20.3,427.5,573.0,444.45
2018,11,16,14,0,599.0,139.0,0.8,20.4,401.0,574.56,446.95
2018,11,16,14,15,576.0,132.5,0.7,20.2,368.5,572.27,446.37
2018,11,16,14,30,553.0,126.0,0.6,20.0,336.0,566.58,443.03
2018,11,16,14,45,522.0,117.5,0.5,19.8,299.0,549.5,431.06
2018,11,16,15,0,491.0,109.0,0.4,19.6,262.0,529.2,416.33
2018,11,16,15,15,440.5,98.0,0.4,19.6,220.5,488.03,386.04
2018,11,16,15,30,390.0,87.0,0.4,19.6,179.0,444.08,352.54
2018,11,16,15,45,328.0,72.5,0.45,18.25,139.0,384.51,307.4
2018,11,16,16,0,266.0,58.0,0.5,16.9,99.0,323.43,258.34
2018,11,16,16,15,193.0,41.5,0.5,16.5,66.0,250.39,193.93
2018,11,16,16,30,120.0,25.0,0.5,16.1,33.0,162.55,76.74
2018,11,16,16,45,63.0,13.0,0.5,15.65,17.0,57.81,0.0
2018,11,16,17,0,6.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.5,14.95,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,6,45,25.5,5.5,0.9,6.45,6.0,0.0,0.0
2018,11,17,7,0,51.0,11.0,0.9,6.4,12.0,8.65,0.0
2018,11,17,7,15,144.5,27.0,0.9,7.0,41.0,20.37,6.31
2018,11,17,7,30,238.0,43.0,0.9,7.6,70.0,32.33,22.49
2018,11,17,7,45,313.0,57.0,0.9,8.2,109.0,42.73,32.69
2018,11,17,8,0,388.0,71.0,0.9,8.8,148.0,53.05,42.39
2018,11,17,8,15,438.5,81.5,0.95,9.4,187.5,60.68,49.47
2018,11,17,8,30,489.0,92.0,1.0,10.0,227.0,68.23,56.28
2018,11,17,8,45,532.5,99.5,1.05,10.65,267.0,73.65,61.01
2018,11,17,9,0,576.0,107.0,1.1,11.3,307.0,82.43,68.61
2018,11,17,9,15,621.0,108.5,1.05,12.2,344.5,83.09,68.84
2018,11,17,9,30,666.0,110.0,1.0,13.1,382.0,83.95,69.23
2018,11,17,9,45,707.5,107.5,0.95,14.0,416.0,82.14,67.26
2018,11,17,10,0,749.0,105.0,0.9,14.9,450.0,80.61,65.57
2018,11,17,10,15,762.5,107.5,0.85,15.6,474.0,82.06,66.53
2018,11,17,10,30,776.0,110.0,0.8,16.3,498.0,97.63,66.09
2018,11,17,10,45,785.0,111.5,0.8,16.95,515.5,149.57,88.84
2018,11,17,11,0,794.0,113.0,0.8,17.6,533.0,201.93,124.91
2018,11,17,11,15,799.5,113.5,0.8,18.05,542.5,253.03,166.4
2018,11,17,11,30,805.0,114.0,0.8,18.5,552.0,303.66,209.98
2018,11,17,11,45,806.5,114.0,0.8,18.95,554.0,354.6,254.34
2018,11,17,12,0,808.0,114.0,0.8,19.4,556.0,400.77,294.48
2018,11,17,12,15,775.0,123.5,0.8,19.6,543.5,438.43,328.07
2018,11,17,12,30,742.0,133.0,0.8,19.8,531.0,473.41,358.4
2018,11,17,12,45,695.5,144.0,0.85,19.95,510.0,498.3,380.65
2018,11,17,13,0,649.0,155.0,0.9,20.1,489.0,517.3,397.71
2018,11,17,13,15,638.0,151.5,0.9,20.15,469.0,538.66,415.9
2018,11,17,13,30,627.0,148.0,0.9,20.2,449.0,556.87,431.36
2018,11,17,13,45,611.0,142.5,0.95,20.2,422.0,566.87,441.08
2018,11,17,14,0,595.0,137.0,1.0,20.2,395.0,567.87,444.21
2018,11,17,14,15,571.0,131.0,1.0,19.95,363.0,565.34,444.45
2018,11,17,14,30,547.0,125.0,1.0,19.7,331.0,559.42,441.93
2018,11,17,14,45,514.5,116.5,1.05,19.5,294.0,541.2,430.26
2018,11,17,15,0,482.0,108.0,1.1,19.3,257.0,519.75,415.63
2018,11,17,15,15,436.5,97.0,1.1,19.3,217.5,482.48,387.51
2018,11,17,15,30,391.0,86.0,1.1,19.3,178.0,442.53,356.19
2018,11,17,15,45,329.5,72.0,1.0,17.45,138.5,384.21,310.76
2018,11,17,16,0,268.0,58.0,0.9,15.6,99.0,324.48,261.68
2018,11,17,16,15,190.5,41.5,0.95,14.75,65.5,248.4,193.83
2018,11,17,16,30,113.0,25.0,1.0,13.9,32.0,156.06,66.3
2018,11,17,16,45,59.0,13.0,1.05,13.05,16.5,54.65,0.0
2018,11,17,17,0,5.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.1,11.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.7,6.6,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.7,6.6,10.0,7.08,0.0
2018,11,18,7,15,101.5,27.0,0.75,6.95,36.5,20.1,4.59
2018,11,18,7,30,169.0,45.0,0.8,7.3,63.0,33.09,23.01
2018,11,18,7,45,236.0,62.0,0.85,7.65,100.5,45.69,35.34
2018,11,18,8,0,303.0,79.0,0.9,8.0,138.0,57.79,46.75
2018,11,18,8,15,335.5,90.5,0.85,8.45,170.5,65.69,54.15
2018,11,18,8,30,368.0,102.0,0.8,8.9,203.0,73.44,61.19
2018,11,18,8,45,439.0,112.5,0.8,9.3,250.5,80.89,67.82
2018,11,18,9,0,510.0,123.0,0.8,9.7,298.0,88.34,74.31
2018,11,18,9,15,554.0,126.0,0.85,10.4,334.5,90.62,76.01
2018,11,18,9,30,598.0,129.0,0.9,11.1,371.0,92.96,77.74
2018,11,18,9,45,639.5,128.0,0.95,11.8,404.5,95.51,79.63
2018,11,18,10,0,681.0,127.0,1.0,12.5,438.0,94.56,78.44
2018,11,18,10,15,701.5,128.0,1.1,13.25,463.0,94.8,78.32
2018,11,18,10,30,722.0,129.0,1.2,14.0,488.0,106.58,76.17
2018,11,18,10,45,739.0,128.5,1.3,14.7,506.5,155.1,96.51
2018,11,18,11,0,756.0,128.0,1.4,15.4,525.0,204.96,130.55
2018,11,18,11,15,764.0,128.0,1.45,16.0,535.0,254.44,170.9
2018,11,18,11,30,772.0,128.0,1.5,16.6,545.0,303.77,213.75
2018,11,18,11,45,777.5,126.5,1.55,17.2,548.0,350.74,255.47
2018,11,18,12,0,783.0,125.0,1.6,17.8,551.0,396.76,296.1
2018,11,18,12,15,754.0,133.5,1.55,18.15,540.0,436.06,331.21
2018,11,18,12,30,725.0,142.0,1.5,18.5,529.0,471.16,361.84
2018,11,18,12,45,683.0,151.5,1.45,18.9,509.0,496.31,383.83
2018,11,18,13,0,641.0,161.0,1.4,19.3,489.0,515.91,400.7
2018,11,18,13,15,631.5,156.5,1.3,19.45,469.0,537.06,418.33
2018,11,18,13,30,622.0,152.0,1.2,19.6,449.0,549.89,429.4
2018,11,18,13,45,608.0,146.0,1.1,19.75,422.5,560.77,438.6
2018,11,18,14,0,594.0,140.0,1.0,19.9,396.0,568.47,445.11
2018,11,18,14,15,569.0,133.0,0.85,19.7,362.5,564.33,442.78
2018,11,18,14,30,544.0,126.0,0.7,19.5,329.0,556.69,437.62
2018,11,18,14,45,499.5,115.0,0.6,19.35,286.5,526.85,416.07
2018,11,18,15,0,455.0,104.0,0.5,19.2,244.0,493.24,391.3
2018,11,18,15,15,421.0,94.0,0.5,19.2,209.0,465.7,370.95
2018,11,18,15,30,387.0,84.0,0.5,19.2,174.0,435.84,347.63
2018,11,18,15,45,318.5,69.0,0.6,17.65,132.5,370.81,298.08
2018,11,18,16,0,250.0,54.0,0.7,16.1,91.0,304.11,244.28
2018,11,18,16,15,169.5,38.5,0.8,15.35,60.0,226.96,175.66
2018,11,18,16,30,89.0,23.0,0.9,14.6,29.0,118.02,41.98
2018,11,18,16,45,47.0,12.0,0.95,13.85,15.0,44.72,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
