Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,19,6,45,8.5,4.5,1.05,6.55,4.5,0.0,0.0
2018,11,19,7,0,17.0,9.0,1.0,6.6,9.0,7.08,0.0
2018,11,19,7,15,51.5,23.5,1.1,7.4,28.0,17.63,1.56
2018,11,19,7,30,86.0,38.0,1.2,8.2,47.0,28.08,18.43
2018,11,19,7,45,105.0,54.5,1.3,8.95,71.0,39.93,29.96
2018,11,19,8,0,124.0,71.0,1.4,9.7,95.0,51.43,40.7
2018,11,19,8,15,171.0,86.5,1.45,10.35,128.0,61.69,50.13
2018,11,19,8,30,218.0,102.0,1.5,11.0,161.0,72.25,59.63
2018,11,19,8,45,293.5,109.5,1.55,11.65,202.0,78.2,64.83
2018,11,19,9,0,369.0,117.0,1.6,12.3,243.0,82.49,68.43
2018,11,19,9,15,409.5,126.0,1.6,13.0,279.5,88.37,73.34
2018,11,19,9,30,450.0,135.0,1.6,13.7,316.0,94.2,78.14
2018,11,19,9,45,542.0,129.0,1.55,14.4,363.0,91.69,75.57
2018,11,19,10,0,634.0,123.0,1.5,15.1,410.0,90.99,74.62
2018,11,19,10,15,587.0,137.5,1.5,15.7,414.0,99.23,81.46
2018,11,19,10,30,540.0,152.0,1.5,16.3,418.0,111.92,82.88
2018,11,19,10,45,586.5,148.0,1.5,16.9,446.0,153.22,100.18
2018,11,19,11,0,633.0,144.0,1.5,17.5,474.0,196.5,128.18
2018,11,19,11,15,623.0,147.5,1.5,17.85,477.0,238.42,162.77
2018,11,19,11,30,613.0,151.0,1.5,18.2,480.0,278.59,198.16
2018,11,19,11,45,619.5,147.0,1.5,18.55,480.5,316.12,231.51
2018,11,19,12,0,626.0,143.0,1.5,18.9,481.0,353.0,264.25
2018,11,19,12,15,543.5,165.0,1.45,19.0,456.5,369.45,282.08
2018,11,19,12,30,461.0,187.0,1.4,19.1,432.0,382.14,295.56
2018,11,19,12,45,440.0,187.0,1.4,19.2,416.0,398.92,311.01
2018,11,19,13,0,419.0,187.0,1.4,19.3,400.0,412.68,323.61
2018,11,19,13,15,367.5,188.5,1.3,19.25,370.0,395.51,312.1
2018,11,19,13,30,316.0,190.0,1.2,19.2,340.0,384.8,304.97
2018,11,19,13,45,325.5,177.0,1.1,19.15,323.5,394.23,313.63
2018,11,19,14,0,335.0,164.0,1.0,19.1,307.0,402.51,321.17
2018,11,19,14,15,212.5,153.5,0.9,18.8,241.5,320.47,257.22
2018,11,19,14,30,90.0,143.0,0.8,18.5,176.0,201.43,162.09
2018,11,19,14,45,157.5,128.5,0.7,18.2,179.5,256.43,208.77
2018,11,19,15,0,225.0,114.0,0.6,17.9,183.0,314.17,255.78
2018,11,19,15,15,211.5,100.0,0.6,17.9,157.0,295.4,240.48
2018,11,19,15,30,198.0,86.0,0.6,17.9,131.0,275.37,224.06
2018,11,19,15,45,168.0,70.0,0.6,17.25,102.5,238.36,193.41
2018,11,19,16,0,138.0,54.0,0.6,16.6,74.0,200.13,160.5
2018,11,19,16,15,97.5,38.0,0.6,16.3,49.5,152.94,116.51
2018,11,19,16,30,57.0,22.0,0.6,16.0,25.0,90.97,24.88
2018,11,19,16,45,28.5,11.0,0.6,15.7,12.5,29.98,0.0
2018,11,19,17,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,20,6,45,42.5,5.0,1.1,6.95,5.5,0.0,0.0
2018,11,20,7,0,85.0,10.0,1.1,6.9,11.0,7.87,0.0
2018,11,20,7,15,227.5,22.0,1.1,7.6,41.5,18.19,0.0
2018,11,20,7,30,370.0,34.0,1.1,8.3,72.0,28.27,18.39
2018,11,20,7,45,456.0,42.0,1.1,9.05,112.0,34.81,25.36
2018,11,20,8,0,542.0,50.0,1.1,9.8,152.0,41.43,31.71
2018,11,20,8,15,596.0,56.0,1.15,10.45,193.5,46.27,36.25
2018,11,20,8,30,650.0,62.0,1.2,11.1,235.0,51.12,40.67
2018,11,20,8,45,684.5,67.0,1.25,11.8,274.5,55.01,44.08
2018,11,20,9,0,719.0,72.0,1.3,12.5,314.0,58.87,47.39
2018,11,20,9,15,731.0,78.5,1.3,13.35,347.5,63.42,51.2
2018,11,20,9,30,743.0,85.0,1.3,14.2,381.0,67.86,54.85
2018,11,20,9,45,720.0,97.0,1.25,15.05,401.5,75.35,61.13
2018,11,20,10,0,697.0,109.0,1.2,15.9,422.0,82.61,67.13
2018,11,20,10,15,721.0,109.5,1.25,16.6,448.5,82.84,67.02
2018,11,20,10,30,745.0,110.0,1.3,17.3,475.0,90.68,64.52
2018,11,20,10,45,769.0,107.5,1.4,17.95,495.5,139.13,82.32
2018,11,20,11,0,793.0,105.0,1.5,18.6,516.0,194.41,119.22
2018,11,20,11,15,796.5,106.5,1.6,19.15,525.5,244.63,159.75
2018,11,20,11,30,800.0,108.0,1.7,19.7,535.0,294.25,202.76
2018,11,20,11,45,722.0,123.5,1.85,20.2,510.0,326.87,235.83
2018,11,20,12,0,644.0,139.0,2.0,20.7,485.0,354.26,263.7
2018,11,20,12,15,610.5,146.0,2.0,20.95,471.0,384.02,291.28
2018,11,20,12,30,577.0,153.0,2.0,21.2,457.0,409.37,314.44
2018,11,20,12,45,617.5,137.0,2.05,21.4,455.0,447.13,346.23
2018,11,20,13,0,658.0,121.0,2.1,21.6,453.0,485.42,378.11
2018,11,20,13,15,602.5,130.5,2.1,21.55,425.5,493.32,386.56
2018,11,20,13,30,547.0,140.0,2.1,21.5,398.0,488.6,385.16
2018,11,20,13,45,537.0,133.0,2.05,21.5,374.0,498.3,394.45
2018,11,20,14,0,527.0,126.0,2.0,21.5,350.0,505.25,401.33
2018,11,20,14,15,567.0,110.5,1.8,21.2,334.5,542.53,431.11
2018,11,20,14,30,607.0,95.0,1.6,20.9,319.0,571.78,454.35
2018,11,20,14,45,552.5,91.5,1.4,20.65,278.5,542.99,432.73
2018,11,20,15,0,498.0,88.0,1.2,20.4,238.0,509.69,407.46
2018,11,20,15,15,433.0,79.5,1.2,20.4,196.5,453.94,365.15
2018,11,20,15,30,368.0,71.0,1.2,20.4,155.0,401.98,324.11
2018,11,20,15,45,319.5,60.5,0.95,19.05,122.0,358.02,288.42
2018,11,20,16,0,271.0,50.0,0.7,17.7,89.0,313.2,249.8
2018,11,20,16,15,196.0,36.0,0.7,17.2,59.0,242.69,184.8
2018,11,20,16,30,121.0,22.0,0.7,16.7,29.0,153.14,34.46
2018,11,20,16,45,60.5,11.0,0.7,16.25,14.5,53.79,0.0
2018,11,20,17,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,11.8,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,11.9,2.0,1.57,0.0
2018,11,21,7,15,0.0,4.5,2.1,12.3,4.5,3.4,0.0
2018,11,21,7,30,0.0,7.0,2.3,12.7,7.0,5.3,0.0
2018,11,21,7,45,0.0,8.5,2.45,13.1,8.5,6.44,0.0
2018,11,21,8,0,0.0,10.0,2.6,13.5,10.0,7.58,1.09
2018,11,21,8,15,0.0,13.0,2.7,13.75,13.0,9.86,3.2
2018,11,21,8,30,0.0,16.0,2.8,14.0,16.0,12.15,5.28
2018,11,21,8,45,0.0,17.5,2.85,14.3,17.5,13.3,6.32
2018,11,21,9,0,0.0,19.0,2.9,14.6,19.0,14.46,7.33
2018,11,21,9,15,0.0,32.0,3.15,15.0,32.0,24.41,16.2
2018,11,21,9,30,0.0,45.0,3.4,15.4,45.0,34.4,25.02
2018,11,21,9,45,1.5,81.0,3.65,15.8,81.5,62.05,49.33
2018,11,21,10,0,3.0,117.0,3.9,16.2,118.0,87.13,71.09
2018,11,21,10,15,31.5,126.0,4.1,16.6,141.0,91.39,74.55
2018,11,21,10,30,60.0,135.0,4.3,17.0,164.0,98.39,80.39
2018,11,21,10,45,81.0,174.5,4.5,17.4,215.0,130.24,99.97
2018,11,21,11,0,102.0,214.0,4.7,17.8,266.0,165.3,126.73
2018,11,21,11,15,71.0,209.0,4.75,17.95,245.5,165.7,128.3
2018,11,21,11,30,40.0,204.0,4.8,18.1,225.0,161.95,126.69
2018,11,21,11,45,47.0,200.5,4.9,18.25,225.5,166.9,130.77
2018,11,21,12,0,54.0,197.0,5.0,18.4,226.0,172.19,135.27
2018,11,21,12,15,31.5,164.5,4.95,18.35,181.5,143.0,112.27
2018,11,21,12,30,9.0,132.0,4.9,18.3,137.0,106.18,82.51
2018,11,21,12,45,16.5,119.0,4.85,18.25,127.5,100.35,77.91
2018,11,21,13,0,24.0,106.0,4.8,18.2,118.0,99.15,77.2
2018,11,21,13,15,33.0,122.0,4.7,18.05,138.0,120.13,94.9
2018,11,21,13,30,42.0,138.0,4.6,17.9,158.0,142.96,114.16
2018,11,21,13,45,27.5,114.0,4.45,17.75,126.5,114.5,90.74
2018,11,21,14,0,13.0,90.0,4.3,17.6,95.0,78.72,60.9
2018,11,21,14,15,8.5,73.5,4.1,17.4,76.5,62.29,47.22
2018,11,21,14,30,4.0,57.0,3.9,17.2,58.0,46.5,33.91
2018,11,21,14,45,2.0,35.5,3.65,17.0,36.0,28.55,18.72
2018,11,21,15,0,0.0,14.0,3.4,16.8,14.0,10.64,3.42
2018,11,21,15,15,0.0,12.5,3.4,16.8,12.5,9.49,2.44
2018,11,21,15,30,0.0,11.0,3.4,16.8,11.0,8.34,1.43
2018,11,21,15,45,0.0,9.0,2.85,16.15,9.0,6.82,0.11
2018,11,21,16,0,0.0,7.0,2.3,15.5,7.0,5.3,0.0
2018,11,21,16,15,56.0,10.5,2.05,15.0,13.5,75.32,55.6
2018,11,21,16,30,112.0,14.0,1.8,14.5,20.0,127.35,18.63
2018,11,21,16,45,56.0,7.0,1.6,13.95,10.0,47.17,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,6,45,39.5,4.5,1.25,9.35,5.0,0.0,0.0
2018,11,22,7,0,79.0,9.0,1.2,9.4,10.0,7.08,0.0
2018,11,22,7,15,202.5,20.5,1.4,10.2,36.5,16.93,0.0
2018,11,22,7,30,326.0,32.0,1.6,11.0,63.0,26.49,16.18
2018,11,22,7,45,443.5,38.5,1.8,11.8,104.5,31.94,22.4
2018,11,22,8,0,561.0,45.0,2.0,12.6,146.0,37.65,27.88
2018,11,22,8,15,619.5,49.5,2.15,13.05,188.0,45.0,34.67
2018,11,22,8,30,678.0,54.0,2.3,13.5,230.0,49.19,38.51
2018,11,22,8,45,677.0,59.0,2.45,13.9,258.5,53.11,41.99
2018,11,22,9,0,676.0,64.0,2.6,14.3,287.0,56.88,45.27
2018,11,22,9,15,677.0,72.5,2.7,14.7,316.5,58.41,46.49
2018,11,22,9,30,678.0,81.0,2.8,15.1,346.0,64.07,51.34
2018,11,22,9,45,648.5,97.5,2.9,15.45,367.0,74.56,60.4
2018,11,22,10,0,619.0,114.0,3.0,15.8,388.0,84.81,69.17
2018,11,22,10,15,690.0,105.0,3.05,16.1,425.5,79.36,64.21
2018,11,22,10,30,761.0,96.0,3.1,16.4,463.0,77.86,62.74
2018,11,22,10,45,574.0,140.0,3.15,16.75,422.5,141.81,92.96
2018,11,22,11,0,387.0,184.0,3.2,17.1,382.0,181.24,127.49
2018,11,22,11,15,407.0,181.0,3.3,17.25,392.5,211.6,151.36
2018,11,22,11,30,427.0,178.0,3.4,17.4,403.0,243.37,178.37
2018,11,22,11,45,634.5,130.5,3.5,17.6,466.5,302.06,222.37
2018,11,22,12,0,842.0,83.0,3.6,17.8,530.0,374.17,279.78
2018,11,22,12,15,665.5,125.0,3.7,17.85,476.0,384.5,296.36
2018,11,22,12,30,489.0,167.0,3.8,17.9,422.0,373.4,293.49
2018,11,22,12,45,404.5,179.0,3.9,17.95,386.5,370.45,294.49
2018,11,22,13,0,320.0,191.0,4.0,18.0,351.0,349.24,279.92
2018,11,22,13,15,297.0,189.0,4.1,17.9,333.0,352.69,284.51
2018,11,22,13,30,274.0,187.0,4.2,17.8,315.0,353.7,286.78
2018,11,22,13,45,252.5,177.5,4.3,17.65,290.0,345.66,281.76
2018,11,22,14,0,231.0,168.0,4.4,17.5,265.0,335.15,274.51
2018,11,22,14,15,167.5,157.0,4.4,17.25,224.5,277.04,227.79
2018,11,22,14,30,104.0,146.0,4.4,17.0,184.0,229.41,188.46
2018,11,22,14,45,106.5,128.0,4.4,16.75,163.0,218.02,179.95
2018,11,22,15,0,109.0,110.0,4.4,16.5,142.0,205.5,170.2
2018,11,22,15,15,119.0,96.5,4.4,16.5,127.0,203.81,169.11
2018,11,22,15,30,129.0,83.0,4.4,16.5,112.0,201.87,167.33
2018,11,22,15,45,107.0,66.0,3.95,15.55,86.5,169.27,139.1
2018,11,22,16,0,85.0,49.0,3.5,14.6,61.0,135.1,108.78
2018,11,22,16,15,61.0,33.0,3.25,14.05,40.0,99.5,74.27
2018,11,22,16,30,37.0,17.0,3.0,13.5,19.0,53.07,0.05
2018,11,22,16,45,18.5,8.5,2.8,13.0,9.5,20.41,0.0
2018,11,22,17,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.2,11.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,12.0,4.0,3.15,0.0
2018,11,23,7,15,8.0,11.0,1.35,12.3,11.0,8.65,0.0
2018,11,23,7,30,0.0,18.0,1.5,12.6,18.0,13.71,5.44
2018,11,23,7,45,0.0,30.0,1.65,12.85,30.0,22.92,14.38
2018,11,23,8,0,0.0,42.0,1.8,13.1,42.0,32.01,22.8
2018,11,23,8,15,0.0,56.0,1.95,13.3,56.0,42.23,32.16
2018,11,23,8,30,0.0,70.0,2.1,13.5,70.0,52.35,41.32
2018,11,23,8,45,1.0,82.5,2.3,13.7,83.0,61.38,49.4
2018,11,23,9,0,2.0,95.0,2.5,13.9,96.0,70.34,57.3
2018,11,23,9,15,1.0,82.5,2.6,14.15,83.0,62.45,50.18
2018,11,23,9,30,0.0,70.0,2.7,14.4,70.0,53.7,42.31
2018,11,23,9,45,0.0,95.5,2.85,14.6,95.5,72.08,58.44
2018,11,23,10,0,0.0,121.0,3.0,14.8,121.0,89.61,73.67
2018,11,23,10,15,3.0,116.5,3.2,15.05,118.0,87.02,71.2
2018,11,23,10,30,6.0,112.0,3.4,15.3,115.0,84.3,68.66
2018,11,23,10,45,3.0,101.0,3.6,15.6,102.5,77.12,59.27
2018,11,23,11,0,0.0,90.0,3.8,15.9,90.0,69.09,52.55
2018,11,23,11,15,0.0,97.5,3.9,16.05,97.5,74.7,57.16
2018,11,23,11,30,0.0,105.0,4.0,16.2,105.0,80.39,61.83
2018,11,23,11,45,0.5,102.0,4.15,16.35,102.5,78.44,60.14
2018,11,23,12,0,1.0,99.0,4.3,16.5,100.0,76.46,58.45
2018,11,23,12,15,3.5,98.0,4.3,16.5,100.0,76.81,58.74
2018,11,23,12,30,6.0,97.0,4.3,16.5,100.0,77.37,59.25
2018,11,23,12,45,3.0,75.5,4.3,16.55,77.0,59.46,44.37
2018,11,23,13,0,0.0,54.0,4.3,16.6,54.0,41.38,29.24
2018,11,23,13,15,3.0,74.5,4.3,16.55,76.0,58.91,44.06
2018,11,23,13,30,6.0,95.0,4.3,16.5,98.0,77.25,59.56
2018,11,23,13,45,41.5,111.0,4.3,16.5,128.5,120.44,96.5
2018,11,23,14,0,77.0,127.0,4.3,16.5,159.0,175.0,142.79
2018,11,23,14,15,71.5,120.5,4.25,16.4,148.5,156.98,128.17
2018,11,23,14,30,66.0,114.0,4.2,16.3,138.0,151.03,123.51
2018,11,23,14,45,39.5,88.0,4.15,16.2,102.0,107.68,86.82
2018,11,23,15,0,13.0,62.0,4.1,16.1,66.0,63.0,48.43
2018,11,23,15,15,6.5,40.5,4.1,16.1,42.5,35.81,25.11
2018,11,23,15,30,0.0,19.0,4.1,16.1,19.0,14.44,6.63
2018,11,23,15,45,0.0,13.5,3.8,15.65,13.5,10.24,3.0
2018,11,23,16,0,0.0,8.0,3.5,15.2,8.0,6.06,0.0
2018,11,23,16,15,0.0,5.5,3.4,15.05,5.5,4.16,0.0
2018,11,23,16,30,0.0,3.0,3.3,14.9,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.25,14.7,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,24,6,45,36.5,4.5,1.5,12.5,4.5,0.0,0.0
2018,11,24,7,0,73.0,9.0,1.5,12.5,9.0,7.08,0.0
2018,11,24,7,15,214.0,19.0,1.75,12.95,35.0,15.75,0.0
2018,11,24,7,30,355.0,29.0,2.0,13.4,61.0,24.15,13.46
2018,11,24,7,45,451.0,36.0,2.3,13.9,99.5,29.99,20.37
2018,11,24,8,0,547.0,43.0,2.6,14.4,138.0,35.99,26.13
2018,11,24,8,15,536.5,51.0,2.65,14.65,165.0,41.93,31.67
2018,11,24,8,30,526.0,59.0,2.7,14.9,192.0,47.61,36.86
2018,11,24,8,45,392.0,77.5,2.8,15.2,185.5,57.42,45.59
2018,11,24,9,0,258.0,96.0,2.9,15.5,179.0,69.52,56.22
2018,11,24,9,15,194.5,114.0,2.9,15.8,180.5,79.87,65.2
2018,11,24,9,30,131.0,132.0,2.9,16.1,182.0,92.73,76.27
2018,11,24,9,45,94.5,151.5,2.9,16.4,189.0,103.73,85.62
2018,11,24,10,0,58.0,171.0,2.9,16.7,196.0,117.45,97.24
2018,11,24,10,15,37.5,168.5,2.9,17.0,185.0,116.43,96.07
2018,11,24,10,30,17.0,166.0,2.9,17.3,174.0,119.49,98.45
2018,11,24,10,45,50.0,178.5,2.9,17.65,203.5,129.1,100.05
2018,11,24,11,0,83.0,191.0,2.9,18.0,233.0,147.25,112.66
2018,11,24,11,15,147.5,200.5,2.85,18.2,276.5,173.37,130.9
2018,11,24,11,30,212.0,210.0,2.8,18.4,320.0,208.17,157.1
2018,11,24,11,45,155.0,217.0,2.75,18.55,297.5,212.53,163.67
2018,11,24,12,0,98.0,224.0,2.7,18.7,275.0,207.08,161.67
2018,11,24,12,15,129.0,221.0,2.7,18.8,287.5,231.19,181.29
2018,11,24,12,30,160.0,218.0,2.7,18.9,300.0,253.66,199.85
2018,11,24,12,45,275.5,191.5,2.7,18.95,329.0,307.12,243.13
2018,11,24,13,0,391.0,165.0,2.7,19.0,358.0,371.64,295.53
2018,11,24,13,15,482.0,147.0,2.65,18.9,375.5,427.11,341.01
2018,11,24,13,30,573.0,129.0,2.6,18.8,393.0,493.39,394.6
2018,11,24,13,45,523.0,130.0,2.55,18.75,360.0,479.87,385.76
2018,11,24,14,0,473.0,131.0,2.5,18.7,327.0,468.73,378.53
2018,11,24,14,15,568.5,106.0,2.45,18.5,323.0,531.96,430.24
2018,11,24,14,30,664.0,81.0,2.4,18.3,319.0,589.09,476.5
2018,11,24,14,45,587.0,81.0,2.35,18.05,275.0,549.88,446.99
2018,11,24,15,0,510.0,81.0,2.3,17.8,231.0,505.28,412.94
2018,11,24,15,15,439.5,74.5,2.3,17.8,190.0,447.68,367.68
2018,11,24,15,30,369.0,68.0,2.3,17.8,149.0,395.03,324.51
2018,11,24,15,45,342.5,55.5,1.75,16.55,118.0,365.29,298.92
2018,11,24,16,0,316.0,43.0,1.2,15.3,87.0,337.09,271.78
2018,11,24,16,15,263.0,32.5,1.15,14.55,60.0,286.46,216.71
2018,11,24,16,30,210.0,22.0,1.1,13.8,33.0,213.28,0.0
2018,11,24,16,45,105.0,11.0,1.1,13.05,16.5,86.15,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,6,45,5.5,2.0,0.8,8.35,2.0,0.0,0.0
2018,11,25,7,0,11.0,4.0,0.8,8.3,4.0,3.15,0.0
2018,11,25,7,15,111.5,18.5,0.9,8.85,27.5,14.56,0.0
2018,11,25,7,30,212.0,33.0,1.0,9.4,51.0,24.99,14.02
2018,11,25,7,45,375.0,38.5,1.1,10.0,93.5,31.67,22.17
2018,11,25,8,0,538.0,44.0,1.2,10.6,136.0,36.74,27.24
2018,11,25,8,15,527.0,55.0,1.25,11.15,165.0,45.01,34.92
2018,11,25,8,30,516.0,66.0,1.3,11.7,194.0,52.93,42.14
2018,11,25,8,45,498.0,79.5,1.35,12.3,220.0,62.36,50.55
2018,11,25,9,0,480.0,93.0,1.4,12.9,246.0,68.68,56.06
2018,11,25,9,15,615.0,83.5,1.5,13.6,303.0,65.47,52.99
2018,11,25,9,30,750.0,74.0,1.6,14.3,360.0,65.39,52.7
2018,11,25,9,45,787.5,73.0,1.75,14.95,394.5,65.08,52.2
2018,11,25,10,0,825.0,72.0,1.9,15.6,429.0,64.92,51.83
2018,11,25,10,15,837.0,73.5,1.95,16.05,453.0,66.17,52.75
2018,11,25,10,30,849.0,75.0,2.0,16.5,477.0,67.43,53.67
2018,11,25,10,45,857.0,76.0,2.0,16.9,494.0,117.9,65.71
2018,11,25,11,0,865.0,77.0,2.0,17.3,511.0,171.59,99.25
2018,11,25,11,15,868.5,78.0,2.05,17.6,521.0,224.42,141.34
2018,11,25,11,30,872.0,79.0,2.1,17.9,531.0,276.53,186.92
2018,11,25,11,45,871.5,79.5,2.1,18.15,532.5,326.11,231.96
2018,11,25,12,0,871.0,80.0,2.1,18.4,534.0,374.11,275.66
2018,11,25,12,15,872.0,78.0,2.15,18.55,529.0,418.61,316.14
2018,11,25,12,30,873.0,76.0,2.2,18.7,524.0,460.24,353.56
2018,11,25,12,45,872.5,74.0,2.2,18.8,512.0,499.02,387.86
2018,11,25,13,0,872.0,72.0,2.2,18.9,500.0,535.38,419.47
2018,11,25,13,15,863.0,70.5,2.15,18.9,480.0,564.99,445.23
2018,11,25,13,30,854.0,69.0,2.1,18.9,460.0,591.36,467.94
2018,11,25,13,45,841.0,67.5,2.05,18.85,434.0,616.9,489.43
2018,11,25,14,0,828.0,66.0,2.0,18.8,408.0,634.61,504.74
2018,11,25,14,15,809.0,64.0,1.95,18.65,376.0,644.07,513.78
2018,11,25,14,30,790.0,62.0,1.9,18.5,344.0,649.7,519.22
2018,11,25,14,45,762.0,58.5,1.85,18.3,306.5,643.31,514.99
2018,11,25,15,0,734.0,55.0,1.8,18.1,269.0,633.0,507.49
2018,11,25,15,15,630.0,57.0,1.8,18.1,221.0,574.51,462.95
2018,11,25,15,30,526.0,59.0,1.8,18.1,173.0,506.92,410.06
2018,11,25,15,45,388.0,52.5,1.35,16.7,126.5,399.36,323.96
2018,11,25,16,0,250.0,46.0,0.9,15.3,80.0,288.62,231.62
2018,11,25,16,15,163.5,32.5,0.9,14.85,51.5,211.23,157.81
2018,11,25,16,30,77.0,19.0,0.9,14.4,23.0,97.58,0.0
2018,11,25,16,45,38.5,9.5,0.95,13.95,11.5,35.82,0.0
2018,11,25,17,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,45,9.5,2.0,1.1,7.25,2.0,0.0,0.0
2018,11,26,7,0,19.0,4.0,1.1,7.2,4.0,3.15,0.0
2018,11,26,7,15,53.0,17.5,1.15,8.05,21.0,13.77,0.0
2018,11,26,7,30,87.0,31.0,1.2,8.9,38.0,23.05,12.05
2018,11,26,7,45,128.0,46.0,1.3,9.7,63.5,33.88,24.05
2018,11,26,8,0,169.0,61.0,1.4,10.5,89.0,44.58,34.16
2018,11,26,8,15,198.5,76.0,1.35,11.1,118.0,55.02,43.84
2018,11,26,8,30,228.0,91.0,1.3,11.7,147.0,65.27,53.14
2018,11,26,8,45,272.5,102.5,1.3,12.3,180.5,73.36,60.34
2018,11,26,9,0,317.0,114.0,1.3,12.9,214.0,81.37,67.31
2018,11,26,9,15,287.5,131.5,1.35,13.7,230.5,91.75,76.19
2018,11,26,9,30,258.0,149.0,1.4,14.5,247.0,101.73,84.57
2018,11,26,9,45,273.5,160.5,1.5,15.3,271.5,108.71,90.23
2018,11,26,10,0,289.0,172.0,1.6,16.1,296.0,115.55,95.72
2018,11,26,10,15,375.5,166.0,1.55,16.55,336.5,113.82,93.88
2018,11,26,10,30,462.0,160.0,1.5,17.0,377.0,108.27,88.82
2018,11,26,10,45,486.5,160.5,1.5,17.45,396.5,139.9,95.58
2018,11,26,11,0,511.0,161.0,1.5,17.9,416.0,177.19,118.54
2018,11,26,11,15,440.5,180.5,1.45,18.2,403.5,212.3,149.06
2018,11,26,11,30,370.0,200.0,1.4,18.5,391.0,238.14,173.99
2018,11,26,11,45,294.5,213.5,1.35,18.8,366.0,251.71,189.27
2018,11,26,12,0,219.0,227.0,1.3,19.1,341.0,253.54,194.38
2018,11,26,12,15,165.5,219.0,1.3,19.35,304.5,242.77,188.31
2018,11,26,12,30,112.0,211.0,1.3,19.6,268.0,226.02,176.7
2018,11,26,12,45,236.5,189.5,1.3,19.8,306.0,285.04,223.59
2018,11,26,13,0,361.0,168.0,1.3,20.0,344.0,356.3,279.98
2018,11,26,13,15,416.0,158.0,1.3,19.95,353.5,397.85,313.58
2018,11,26,13,30,471.0,148.0,1.3,19.9,363.0,441.53,348.87
2018,11,26,13,45,450.0,142.5,1.3,19.85,338.0,444.04,352.32
2018,11,26,14,0,429.0,137.0,1.3,19.8,313.0,443.52,353.48
2018,11,26,14,15,535.5,110.0,1.15,19.3,312.0,510.11,406.62
2018,11,26,14,30,642.0,83.0,1.0,18.8,311.0,572.29,455.03
2018,11,26,14,45,433.0,94.0,0.85,18.3,240.5,443.05,356.22
2018,11,26,15,0,224.0,105.0,0.7,17.8,170.0,298.31,242.26
2018,11,26,15,15,197.0,86.0,0.7,17.8,137.0,262.29,214.31
2018,11,26,15,30,170.0,67.0,0.7,17.8,104.0,223.56,182.55
2018,11,26,15,45,163.0,53.5,0.7,16.85,82.5,206.18,167.91
2018,11,26,16,0,156.0,40.0,0.7,15.9,61.0,207.09,165.92
2018,11,26,16,15,95.5,28.0,0.75,15.6,39.5,130.71,95.78
2018,11,26,16,30,35.0,16.0,0.8,15.3,18.0,49.62,0.0
2018,11,26,16,45,17.5,8.0,0.8,15.0,9.0,19.14,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,8.55,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,8.7,3.0,2.36,0.0
2018,11,27,7,15,8.5,11.5,0.95,9.1,11.5,9.05,0.0
2018,11,27,7,30,0.0,20.0,0.9,9.5,20.0,15.27,5.68
2018,11,27,7,45,0.0,31.5,0.9,9.95,31.5,23.95,15.31
2018,11,27,8,0,0.0,43.0,0.9,10.4,43.0,32.5,23.42
2018,11,27,8,15,0.0,56.5,1.0,10.9,56.5,42.34,32.52
2018,11,27,8,30,0.0,70.0,1.1,11.4,70.0,52.09,41.41
2018,11,27,8,45,0.0,75.0,1.25,11.9,75.0,56.13,45.05
2018,11,27,9,0,0.0,80.0,1.4,12.4,80.0,60.08,48.5
2018,11,27,9,15,0.0,88.0,1.45,12.75,88.0,66.0,53.67
2018,11,27,9,30,0.0,96.0,1.5,13.1,96.0,71.86,58.72
2018,11,27,9,45,4.0,117.0,1.5,13.45,118.5,86.34,71.31
2018,11,27,10,0,8.0,138.0,1.5,13.8,141.0,100.46,83.45
2018,11,27,10,15,7.0,134.5,1.55,14.05,137.5,98.72,81.7
2018,11,27,10,30,6.0,131.0,1.6,14.3,134.0,96.81,79.85
2018,11,27,10,45,10.0,150.0,1.6,14.55,155.0,110.86,87.46
2018,11,27,11,0,14.0,169.0,1.6,14.8,176.0,125.87,99.37
2018,11,27,11,15,7.5,136.0,1.7,14.9,140.0,103.8,81.28
2018,11,27,11,30,1.0,103.0,1.8,15.0,104.0,79.08,60.98
2018,11,27,11,45,0.5,86.0,1.85,15.1,86.5,66.3,50.31
2018,11,27,12,0,0.0,69.0,1.9,15.2,69.0,52.98,39.15
2018,11,27,12,15,0.0,91.0,2.0,15.25,91.0,70.01,53.44
2018,11,27,12,30,0.0,113.0,2.1,15.3,113.0,87.22,67.81
2018,11,27,12,45,11.0,139.5,2.2,15.4,145.0,113.92,90.0
2018,11,27,13,0,22.0,166.0,2.3,15.5,177.0,142.87,114.05
2018,11,27,13,15,18.0,147.0,2.35,15.55,155.5,126.74,100.88
2018,11,27,13,30,14.0,128.0,2.4,15.6,134.0,109.81,87.02
2018,11,27,13,45,8.5,100.5,2.45,15.65,104.0,83.99,65.55
2018,11,27,14,0,3.0,73.0,2.5,15.7,74.0,57.98,43.68
2018,11,27,14,15,1.5,56.5,2.3,15.55,57.0,44.27,32.16
2018,11,27,14,30,0.0,40.0,2.1,15.4,40.0,30.55,20.5
2018,11,27,14,45,0.0,47.0,1.9,15.2,47.0,35.93,25.15
2018,11,27,15,0,0.0,54.0,1.7,15.0,54.0,41.34,29.8
2018,11,27,15,15,0.0,36.5,1.7,15.0,36.5,27.85,18.22
2018,11,27,15,30,0.0,19.0,1.7,15.0,19.0,14.44,6.69
2018,11,27,15,45,0.0,13.0,1.4,14.45,13.0,9.86,2.72
2018,11,27,16,0,0.0,7.0,1.1,13.9,7.0,5.3,0.0
2018,11,27,16,15,7.5,5.0,1.0,13.7,5.5,10.57,2.73
2018,11,27,16,30,15.0,3.0,0.9,13.5,4.0,21.27,0.0
2018,11,27,16,45,7.5,1.5,0.85,13.3,2.0,6.67,0.0
2018,11,27,17,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.3,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.4,12.4,2.0,0.0,0.0
2018,11,28,7,15,9.0,5.0,0.5,12.65,5.0,3.93,0.0
2018,11,28,7,30,6.0,8.0,0.6,12.9,8.0,6.28,0.0
2018,11,28,7,45,6.0,9.0,0.7,13.2,9.5,7.07,0.45
2018,11,28,8,0,6.0,10.0,0.8,13.5,11.0,7.87,1.32
2018,11,28,8,15,19.5,23.0,0.9,13.8,27.5,18.31,10.74
2018,11,28,8,30,33.0,36.0,1.0,14.1,44.0,28.1,19.58
2018,11,28,8,45,64.5,59.5,1.1,14.35,78.5,45.06,34.78
2018,11,28,9,0,96.0,83.0,1.2,14.6,113.0,61.24,49.12
2018,11,28,9,15,116.5,102.5,1.15,14.85,143.0,74.18,60.44
2018,11,28,9,30,137.0,122.0,1.1,15.1,173.0,86.74,71.3
2018,11,28,9,45,80.5,117.0,1.1,15.35,147.5,83.22,68.02
2018,11,28,10,0,24.0,112.0,1.1,15.6,122.0,81.84,66.64
2018,11,28,10,15,24.0,110.5,1.15,15.9,121.0,81.15,65.86
2018,11,28,10,30,24.0,109.0,1.2,16.2,120.0,80.36,65.01
2018,11,28,10,45,81.5,136.5,1.3,16.45,176.0,101.9,77.37
2018,11,28,11,0,139.0,164.0,1.4,16.7,232.0,134.23,100.19
2018,11,28,11,15,219.5,179.5,1.45,16.9,290.0,169.37,124.86
2018,11,28,11,30,300.0,195.0,1.5,17.1,348.0,216.15,160.18
2018,11,28,11,45,371.5,184.5,1.55,17.35,374.5,250.23,186.97
2018,11,28,12,0,443.0,174.0,1.6,17.6,401.0,295.13,223.4
2018,11,28,12,15,587.0,140.0,1.75,17.6,438.0,355.19,271.5
2018,11,28,12,30,731.0,106.0,1.9,17.6,475.0,420.04,324.43
2018,11,28,12,45,756.0,100.5,2.05,17.6,474.0,463.8,362.4
2018,11,28,13,0,781.0,95.0,2.2,17.6,473.0,506.84,399.48
2018,11,28,13,15,779.5,91.5,2.4,17.55,456.0,536.7,426.37
2018,11,28,13,30,778.0,88.0,2.6,17.5,439.0,563.93,450.9
2018,11,28,13,45,640.5,103.5,2.75,17.4,381.5,526.88,424.92
2018,11,28,14,0,503.0,119.0,2.9,17.3,324.0,469.85,382.44
2018,11,28,14,15,517.0,107.5,2.95,17.05,303.5,484.77,396.85
2018,11,28,14,30,531.0,96.0,3.0,16.8,283.0,505.74,415.24
2018,11,28,14,45,396.0,97.0,3.0,16.6,228.0,418.06,345.8
2018,11,28,15,0,261.0,98.0,3.0,16.4,173.0,314.99,262.04
2018,11,28,15,15,219.0,88.5,3.0,16.4,145.0,281.37,234.12
2018,11,28,15,30,177.0,79.0,3.0,16.4,117.0,246.71,204.2
2018,11,28,15,45,126.5,63.5,2.75,15.65,87.5,195.46,160.06
2018,11,28,16,0,76.0,48.0,2.5,14.9,58.0,127.94,101.67
2018,11,28,16,15,48.0,32.0,2.55,14.55,37.5,90.07,63.87
2018,11,28,16,30,20.0,16.0,2.6,14.2,17.0,38.58,0.0
2018,11,28,16,45,10.0,8.0,2.65,13.8,8.5,13.6,0.0
2018,11,28,17,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,13.8,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.45,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
