Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,2,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.25,12.45,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.3,12.5,1.0,0.0,0.0
2018,11,29,7,15,1.0,8.0,5.45,12.6,8.0,6.29,0.0
2018,11,29,7,30,2.0,15.0,5.6,12.7,15.0,11.43,1.93
2018,11,29,7,45,8.0,26.0,5.7,12.75,27.0,20.23,11.69
2018,11,29,8,0,14.0,37.0,5.8,12.8,39.0,28.46,19.46
2018,11,29,8,15,11.0,35.5,5.9,12.9,37.5,27.81,19.18
2018,11,29,8,30,8.0,34.0,6.0,13.0,36.0,26.87,18.49
2018,11,29,8,45,29.0,40.5,6.05,13.1,49.0,32.07,23.22
2018,11,29,9,0,50.0,47.0,6.1,13.2,62.0,36.34,27.06
2018,11,29,9,15,60.5,63.5,6.0,13.25,84.0,48.07,37.55
2018,11,29,9,30,71.0,80.0,5.9,13.3,106.0,59.43,47.64
2018,11,29,9,45,35.5,58.0,5.85,13.3,71.0,43.9,33.71
2018,11,29,10,0,0.0,36.0,5.8,13.3,36.0,27.5,19.0
2018,11,29,10,15,0.0,41.5,5.7,13.3,41.5,31.73,22.75
2018,11,29,10,30,0.0,47.0,5.6,13.3,47.0,35.97,26.49
2018,11,29,10,45,29.0,71.5,5.5,13.3,85.5,56.56,41.8
2018,11,29,11,0,58.0,96.0,5.4,13.3,124.0,78.75,58.86
2018,11,29,11,15,65.0,127.0,5.35,13.35,159.0,106.88,82.07
2018,11,29,11,30,72.0,158.0,5.3,13.4,194.0,135.41,105.9
2018,11,29,11,45,49.5,166.5,5.25,13.45,191.5,141.1,111.83
2018,11,29,12,0,27.0,175.0,5.2,13.5,189.0,144.82,115.84
2018,11,29,12,15,90.5,183.5,5.15,13.6,229.0,179.31,143.71
2018,11,29,12,30,154.0,192.0,5.1,13.7,269.0,226.89,183.09
2018,11,29,12,45,127.5,188.5,5.0,13.75,251.5,222.73,180.75
2018,11,29,13,0,101.0,185.0,4.9,13.8,234.0,215.93,175.92
2018,11,29,13,15,80.5,148.0,4.8,13.85,186.0,178.52,145.56
2018,11,29,13,30,60.0,111.0,4.7,13.9,138.0,127.89,103.64
2018,11,29,13,45,62.0,89.5,4.55,13.9,116.0,121.88,99.11
2018,11,29,14,0,64.0,68.0,4.4,13.9,94.0,105.48,85.74
2018,11,29,14,15,150.5,85.0,4.15,13.8,139.5,195.8,163.95
2018,11,29,14,30,237.0,102.0,3.9,13.7,185.0,282.61,238.05
2018,11,29,14,45,174.0,98.0,3.65,13.6,155.5,242.59,203.88
2018,11,29,15,0,111.0,94.0,3.4,13.5,126.0,185.07,154.74
2018,11,29,15,15,55.5,70.0,3.4,13.5,86.0,119.65,98.2
2018,11,29,15,30,0.0,46.0,3.4,13.5,46.0,35.2,24.46
2018,11,29,15,45,18.0,41.0,2.65,12.9,43.5,50.64,38.0
2018,11,29,16,0,36.0,36.0,1.9,12.3,41.0,75.13,58.14
2018,11,29,16,15,25.5,25.0,1.85,12.05,28.0,57.06,38.59
2018,11,29,16,30,15.0,14.0,1.8,11.8,15.0,23.56,0.0
2018,11,29,16,45,7.5,7.0,1.75,11.5,7.5,10.98,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,6,45,3.5,0.5,1.45,7.15,0.5,0.0,0.0
2018,11,30,7,0,7.0,1.0,1.4,7.2,1.0,0.0,0.0
2018,11,30,7,15,8.0,12.0,1.65,7.9,12.5,9.44,0.0
2018,11,30,7,30,9.0,23.0,1.9,8.6,24.0,17.41,5.35
2018,11,30,7,45,14.0,39.0,2.15,9.3,41.0,28.82,19.29
2018,11,30,8,0,19.0,55.0,2.4,10.0,58.0,40.06,30.01
2018,11,30,8,15,34.0,72.0,2.55,10.4,79.0,51.8,40.93
2018,11,30,8,30,49.0,89.0,2.7,10.8,100.0,63.37,51.55
2018,11,30,8,45,150.0,101.5,2.9,11.2,145.0,72.27,59.61
2018,11,30,9,0,251.0,114.0,3.1,11.6,190.0,80.35,66.79
2018,11,30,9,15,354.5,114.5,3.1,12.0,236.5,80.73,66.99
2018,11,30,9,30,458.0,115.0,3.1,12.4,283.0,82.23,68.14
2018,11,30,9,45,574.0,106.0,3.1,12.8,334.0,80.03,65.98
2018,11,30,10,0,690.0,97.0,3.1,13.2,385.0,74.97,61.29
2018,11,30,10,15,720.0,96.0,3.1,13.5,412.0,74.38,60.61
2018,11,30,10,30,750.0,95.0,3.1,13.8,439.0,73.94,60.07
2018,11,30,10,45,764.5,95.0,3.1,14.15,457.0,109.32,66.19
2018,11,30,11,0,779.0,95.0,3.1,14.5,475.0,163.55,98.79
2018,11,30,11,15,816.5,90.0,3.1,14.65,495.5,213.03,135.94
2018,11,30,11,30,854.0,85.0,3.1,14.8,516.0,265.27,180.22
2018,11,30,11,45,855.5,85.0,3.15,14.95,518.5,314.12,225.24
2018,11,30,12,0,857.0,85.0,3.2,15.1,521.0,361.63,269.51
2018,11,30,12,15,859.0,83.5,3.25,15.15,517.0,406.42,311.28
2018,11,30,12,30,861.0,82.0,3.3,15.2,513.0,449.42,350.89
2018,11,30,12,45,860.0,79.5,3.3,15.25,501.0,488.09,386.23
2018,11,30,13,0,859.0,77.0,3.3,15.3,489.0,524.3,418.83
2018,11,30,13,15,850.0,75.5,3.25,15.25,469.5,554.6,446.15
2018,11,30,13,30,841.0,74.0,3.2,15.2,450.0,581.66,470.34
2018,11,30,13,45,828.0,71.5,3.15,15.15,424.0,601.89,488.76
2018,11,30,14,0,815.0,69.0,3.1,15.1,398.0,618.51,503.99
2018,11,30,14,15,794.0,67.0,3.0,14.95,366.0,626.79,512.38
2018,11,30,14,30,773.0,65.0,2.9,14.8,334.0,631.17,517.36
2018,11,30,14,45,743.5,61.5,2.8,14.65,297.5,624.0,512.36
2018,11,30,15,0,714.0,58.0,2.7,14.5,261.0,612.85,503.59
2018,11,30,15,15,667.5,54.0,2.7,14.5,221.0,584.86,481.07
2018,11,30,15,30,621.0,50.0,2.7,14.5,181.0,560.11,459.73
2018,11,30,15,45,549.5,44.0,2.0,13.2,140.5,505.49,412.78
2018,11,30,16,0,478.0,38.0,1.3,11.9,100.0,448.26,360.08
2018,11,30,16,15,350.0,29.5,1.25,11.3,65.5,344.87,254.21
2018,11,30,16,30,222.0,21.0,1.2,10.7,31.0,214.3,0.0
2018,11,30,16,45,111.0,10.5,1.2,10.1,15.5,89.06,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,1,6,45,1.5,0.5,2.6,9.45,0.5,0.0,0.0
2018,12,1,7,0,3.0,1.0,2.5,9.4,1.0,0.0,0.0
2018,12,1,7,15,3.0,6.0,2.65,9.75,6.0,4.72,0.0
2018,12,1,7,30,3.0,11.0,2.8,10.1,11.0,8.36,0.0
2018,12,1,7,45,1.5,19.0,2.9,10.4,19.0,14.47,6.77
2018,12,1,8,0,0.0,27.0,3.0,10.7,27.0,20.58,12.64
2018,12,1,8,15,4.0,38.0,2.95,10.9,39.0,29.07,20.49
2018,12,1,8,30,8.0,49.0,2.9,11.1,51.0,37.59,28.34
2018,12,1,8,45,24.5,54.5,2.85,11.25,61.5,41.95,32.36
2018,12,1,9,0,41.0,60.0,2.8,11.4,72.0,46.29,36.29
2018,12,1,9,15,31.0,52.0,3.0,11.6,62.0,40.71,31.22
2018,12,1,9,30,21.0,44.0,3.2,11.8,52.0,34.8,25.83
2018,12,1,9,45,12.5,61.0,3.4,11.95,66.0,47.08,36.8
2018,12,1,10,0,4.0,78.0,3.6,12.1,80.0,59.91,48.17
2018,12,1,10,15,18.0,106.5,3.75,12.2,115.0,78.37,64.49
2018,12,1,10,30,32.0,135.0,3.9,12.3,150.0,96.77,80.63
2018,12,1,10,45,226.5,151.0,4.1,12.45,260.5,114.46,85.84
2018,12,1,11,0,421.0,167.0,4.3,12.6,371.0,163.23,114.66
2018,12,1,11,15,509.5,155.0,4.35,12.75,407.0,199.75,139.77
2018,12,1,11,30,598.0,143.0,4.4,12.9,443.0,247.74,177.69
2018,12,1,11,45,424.0,156.0,4.5,13.05,369.5,243.29,183.89
2018,12,1,12,0,250.0,169.0,4.6,13.2,296.0,219.56,172.15
2018,12,1,12,15,395.0,156.0,4.6,13.25,354.0,286.69,226.72
2018,12,1,12,30,540.0,143.0,4.6,13.3,412.0,360.74,288.0
2018,12,1,12,45,663.5,119.0,4.6,13.4,441.5,431.71,347.63
2018,12,1,13,0,787.0,95.0,4.6,13.5,471.0,503.28,407.95
2018,12,1,13,15,600.5,111.5,4.55,13.45,391.5,454.18,372.2
2018,12,1,13,30,414.0,128.0,4.5,13.4,312.0,382.0,315.96
2018,12,1,13,45,561.5,108.5,4.45,13.4,343.0,478.39,396.82
2018,12,1,14,0,709.0,89.0,4.4,13.4,374.0,573.37,475.21
2018,12,1,14,15,657.0,86.5,4.3,13.25,334.0,558.93,465.08
2018,12,1,14,30,605.0,84.0,4.2,13.1,294.0,539.49,450.92
2018,12,1,14,45,619.0,77.5,4.1,12.95,272.0,557.53,466.7
2018,12,1,15,0,633.0,71.0,4.0,12.8,250.0,573.41,480.07
2018,12,1,15,15,586.5,65.5,4.0,12.8,211.5,543.8,455.48
2018,12,1,15,30,540.0,60.0,4.0,12.8,173.0,510.53,426.78
2018,12,1,15,45,454.0,53.0,3.3,11.9,133.5,442.88,368.72
2018,12,1,16,0,368.0,46.0,2.6,11.0,94.0,371.42,304.47
2018,12,1,16,15,245.5,34.0,2.4,10.55,61.0,274.41,203.5
2018,12,1,16,30,123.0,22.0,2.2,10.1,28.0,146.75,0.0
2018,12,1,16,45,61.5,11.0,2.05,9.65,14.0,53.33,0.0
2018,12,1,17,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,6,45,10.5,1.5,0.65,4.6,1.0,0.0,0.0
2018,12,2,7,0,21.0,3.0,0.6,4.6,2.0,0.0,0.0
2018,12,2,7,15,127.0,14.5,0.6,4.9,21.5,11.41,0.0
2018,12,2,7,30,233.0,26.0,0.6,5.2,41.0,21.56,5.57
2018,12,2,7,45,376.5,34.0,0.6,5.55,80.5,28.22,18.91
2018,12,2,8,0,520.0,42.0,0.6,5.9,120.0,35.17,26.13
2018,12,2,8,15,592.0,47.0,0.55,6.35,161.5,39.44,30.41
2018,12,2,8,30,664.0,52.0,0.5,6.8,203.0,47.5,37.97
2018,12,2,8,45,707.5,55.0,0.45,7.3,242.5,50.33,40.62
2018,12,2,9,0,751.0,58.0,0.4,7.8,282.0,53.23,43.23
2018,12,2,9,15,778.0,61.0,0.5,8.25,318.0,55.96,45.6
2018,12,2,9,30,805.0,64.0,0.6,8.7,354.0,58.68,47.91
2018,12,2,9,45,824.0,66.5,0.7,9.2,385.0,60.88,49.72
2018,12,2,10,0,843.0,69.0,0.8,9.7,416.0,63.06,51.5
2018,12,2,10,15,857.0,70.0,0.85,10.0,440.5,64.05,52.23
2018,12,2,10,30,871.0,71.0,0.9,10.3,465.0,65.04,52.97
2018,12,2,10,45,881.0,71.5,0.95,10.6,483.5,105.84,63.02
2018,12,2,11,0,891.0,72.0,1.0,10.9,502.0,159.34,92.18
2018,12,2,11,15,896.5,72.5,1.05,11.25,512.5,212.21,132.54
2018,12,2,11,30,902.0,73.0,1.1,11.6,523.0,264.48,177.88
2018,12,2,11,45,904.5,72.5,1.15,12.0,526.0,314.32,223.4
2018,12,2,12,0,907.0,72.0,1.2,12.4,529.0,362.79,268.12
2018,12,2,12,15,906.5,71.0,1.3,12.55,524.5,408.12,310.31
2018,12,2,12,30,906.0,70.0,1.4,12.7,520.0,451.4,350.08
2018,12,2,12,45,902.5,69.0,1.5,12.9,508.0,491.06,386.12
2018,12,2,13,0,899.0,68.0,1.6,13.1,496.0,528.1,419.27
2018,12,2,13,15,889.0,67.5,1.55,13.05,476.5,559.43,446.92
2018,12,2,13,30,879.0,67.0,1.5,13.0,457.0,587.49,471.35
2018,12,2,13,45,864.5,65.5,1.5,12.95,430.5,608.41,490.14
2018,12,2,14,0,850.0,64.0,1.5,12.9,404.0,630.91,509.53
2018,12,2,14,15,829.0,62.0,1.4,12.6,371.5,640.19,518.36
2018,12,2,14,30,808.0,60.0,1.3,12.3,339.0,645.51,523.81
2018,12,2,14,45,680.5,67.5,1.2,12.0,285.0,587.42,479.84
2018,12,2,15,0,553.0,75.0,1.1,11.7,231.0,518.92,426.97
2018,12,2,15,15,438.0,72.0,1.1,11.7,183.5,435.09,360.92
2018,12,2,15,30,323.0,69.0,1.1,11.7,136.0,355.99,295.87
2018,12,2,15,45,269.5,57.0,0.95,10.7,104.5,307.93,255.18
2018,12,2,16,0,216.0,45.0,0.8,9.7,73.0,258.92,211.08
2018,12,2,16,15,146.0,31.0,0.9,9.2,46.5,194.73,142.7
2018,12,2,16,30,76.0,17.0,1.0,8.7,20.0,102.6,0.0
2018,12,2,16,45,38.0,8.5,1.05,8.2,10.0,34.24,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,2.1,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.1,2.0,0.0,0.0
2018,12,3,7,15,41.0,12.0,1.35,3.0,13.5,9.44,0.0
2018,12,3,7,30,58.0,21.0,1.5,3.9,25.0,15.88,1.36
2018,12,3,7,45,122.5,35.5,1.6,4.75,51.0,26.56,17.35
2018,12,3,8,0,187.0,50.0,1.7,5.6,77.0,37.2,27.88
2018,12,3,8,15,204.0,64.5,1.75,6.3,103.0,47.41,37.55
2018,12,3,8,30,221.0,79.0,1.8,7.0,129.0,57.39,46.84
2018,12,3,8,45,248.5,93.5,1.85,7.65,159.5,67.25,55.87
2018,12,3,9,0,276.0,108.0,1.9,8.3,190.0,76.93,64.54
2018,12,3,9,15,323.0,117.0,1.95,9.05,224.0,83.39,70.15
2018,12,3,9,30,370.0,126.0,2.0,9.8,258.0,87.99,73.99
2018,12,3,9,45,604.0,96.5,2.0,10.55,334.0,73.94,61.11
2018,12,3,10,0,838.0,67.0,2.0,11.3,410.0,61.5,49.76
2018,12,3,10,15,851.5,68.0,2.05,11.5,434.5,62.49,50.54
2018,12,3,10,30,865.0,69.0,2.1,11.7,459.0,69.81,56.93
2018,12,3,10,45,874.0,70.0,2.1,11.9,477.0,102.11,60.88
2018,12,3,11,0,883.0,71.0,2.1,12.1,495.0,155.37,89.42
2018,12,3,11,15,879.0,73.5,2.15,12.25,503.0,207.7,129.68
2018,12,3,11,30,875.0,76.0,2.2,12.4,511.0,258.57,174.45
2018,12,3,11,45,772.0,100.0,2.2,12.5,485.5,297.12,214.79
2018,12,3,12,0,669.0,124.0,2.2,12.6,460.0,325.23,245.79
2018,12,3,12,15,634.5,129.5,2.2,12.7,446.0,355.28,275.4
2018,12,3,12,30,600.0,135.0,2.2,12.8,432.0,380.85,300.46
2018,12,3,12,45,526.5,149.0,2.2,12.85,405.0,386.13,308.86
2018,12,3,13,0,453.0,163.0,2.2,12.9,378.0,389.72,314.75
2018,12,3,13,15,629.0,121.5,2.15,12.9,407.0,475.55,385.17
2018,12,3,13,30,805.0,80.0,2.1,12.9,436.0,560.75,454.39
2018,12,3,13,45,785.0,78.0,2.05,12.95,408.5,576.49,468.52
2018,12,3,14,0,765.0,76.0,2.0,13.0,381.0,588.32,479.68
2018,12,3,14,15,610.5,91.5,1.85,12.75,322.5,530.39,435.38
2018,12,3,14,30,456.0,107.0,1.7,12.5,264.0,452.8,374.74
2018,12,3,14,45,298.5,104.5,1.5,12.25,203.0,336.39,281.15
2018,12,3,15,0,141.0,102.0,1.3,12.0,142.0,216.45,180.91
2018,12,3,15,15,106.0,87.5,1.3,12.0,115.0,180.39,150.49
2018,12,3,15,30,71.0,73.0,1.3,12.0,88.0,142.86,117.76
2018,12,3,15,45,40.5,52.0,1.3,10.8,60.0,83.45,66.66
2018,12,3,16,0,10.0,31.0,1.3,9.6,32.0,35.8,24.82
2018,12,3,16,15,5.0,19.5,1.35,9.25,20.0,18.56,8.57
2018,12,3,16,30,0.0,8.0,1.4,8.9,8.0,6.07,0.0
2018,12,3,16,45,0.0,4.0,1.45,8.5,4.0,3.15,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.25,6.3,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.3,6.3,2.0,0.0,0.0
2018,12,4,7,15,18.0,5.0,2.45,6.65,5.0,3.93,0.0
2018,12,4,7,30,18.0,7.0,2.6,7.0,8.0,5.55,0.0
2018,12,4,7,45,9.0,10.5,2.75,7.3,11.0,8.26,1.39
2018,12,4,8,0,0.0,14.0,2.9,7.6,14.0,10.62,3.86
2018,12,4,8,15,0.0,18.0,2.95,8.15,18.0,13.68,6.75
2018,12,4,8,30,0.0,22.0,3.0,8.7,22.0,16.73,9.62
2018,12,4,8,45,0.0,32.5,3.0,9.2,32.5,24.78,16.99
2018,12,4,9,0,0.0,43.0,3.0,9.7,43.0,32.85,24.34
2018,12,4,9,15,6.0,71.0,3.05,10.35,73.0,54.14,43.54
2018,12,4,9,30,12.0,99.0,3.1,11.0,103.0,73.69,60.93
2018,12,4,9,45,15.5,111.5,3.15,11.7,117.5,82.52,68.53
2018,12,4,10,0,19.0,124.0,3.2,12.4,132.0,91.24,75.96
2018,12,4,10,15,9.5,102.0,3.2,12.8,106.0,76.88,63.02
2018,12,4,10,30,0.0,80.0,3.2,13.2,80.0,61.47,49.21
2018,12,4,10,45,0.0,84.5,3.2,13.6,84.5,64.84,49.63
2018,12,4,11,0,0.0,89.0,3.2,14.0,89.0,68.2,52.33
2018,12,4,11,15,0.0,92.0,3.15,14.2,92.0,70.5,54.18
2018,12,4,11,30,0.0,95.0,3.1,14.4,95.0,72.82,56.05
2018,12,4,11,45,1.0,106.0,3.05,14.6,106.5,81.43,63.17
2018,12,4,12,0,2.0,117.0,3.0,14.8,118.0,90.32,70.53
2018,12,4,12,15,4.0,142.0,2.75,14.8,144.0,110.7,87.49
2018,12,4,12,30,6.0,167.0,2.5,14.8,170.0,132.15,105.28
2018,12,4,12,45,4.5,162.5,2.2,14.8,164.5,129.36,103.01
2018,12,4,13,0,3.0,158.0,1.9,14.8,159.0,126.38,100.62
2018,12,4,13,15,2.0,150.0,1.7,14.55,150.5,120.54,95.96
2018,12,4,13,30,1.0,142.0,1.5,14.3,142.0,114.5,91.13
2018,12,4,13,45,0.5,124.5,1.35,14.1,124.5,100.1,79.29
2018,12,4,14,0,0.0,107.0,1.2,13.9,107.0,85.33,67.07
2018,12,4,14,15,0.0,90.0,1.25,13.5,90.0,71.05,55.21
2018,12,4,14,30,0.0,73.0,1.3,13.1,73.0,56.6,43.07
2018,12,4,14,45,0.0,65.5,1.4,12.65,65.5,50.52,37.99
2018,12,4,15,0,0.0,58.0,1.5,12.2,58.0,44.44,32.82
2018,12,4,15,15,0.0,50.5,1.5,12.2,50.5,38.66,27.77
2018,12,4,15,30,0.0,43.0,1.5,12.2,43.0,32.89,22.65
2018,12,4,15,45,0.0,34.0,1.5,11.2,34.0,25.97,16.57
2018,12,4,16,0,0.0,25.0,1.5,10.2,25.0,19.06,10.38
2018,12,4,16,15,0.0,16.5,1.5,9.85,16.5,12.56,3.82
2018,12,4,16,30,0.0,8.0,1.5,9.5,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,1.55,9.15,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,2.05,8.55,2.0,1.57,0.0
2018,12,5,7,30,0.0,4.0,2.1,8.7,4.0,3.02,0.0
2018,12,5,7,45,0.0,6.5,2.15,8.9,6.5,4.92,0.0
2018,12,5,8,0,0.0,9.0,2.2,9.1,9.0,6.82,0.41
2018,12,5,8,15,0.0,12.0,2.3,9.35,12.0,9.1,2.57
2018,12,5,8,30,0.0,15.0,2.4,9.6,15.0,11.39,4.71
2018,12,5,8,45,0.0,31.5,2.45,9.85,31.5,24.01,16.25
2018,12,5,9,0,0.0,48.0,2.5,10.1,48.0,36.7,27.8
2018,12,5,9,15,0.0,53.0,2.5,10.5,53.0,40.56,31.24
2018,12,5,9,30,0.0,58.0,2.5,10.9,58.0,44.42,34.64
2018,12,5,9,45,3.5,91.0,2.5,11.3,92.5,68.6,56.23
2018,12,5,10,0,7.0,124.0,2.5,11.7,127.0,90.97,75.94
2018,12,5,10,15,58.0,155.0,2.5,12.1,181.0,108.27,90.94
2018,12,5,10,30,109.0,186.0,2.5,12.5,235.0,123.39,103.91
2018,12,5,10,45,260.5,174.5,2.5,12.9,297.0,127.07,96.59
2018,12,5,11,0,412.0,163.0,2.5,13.3,359.0,154.58,108.05
2018,12,5,11,15,618.0,122.5,2.4,13.55,423.5,190.71,126.69
2018,12,5,11,30,824.0,82.0,2.3,13.8,488.0,244.87,164.22
2018,12,5,11,45,768.0,96.0,2.25,14.05,476.5,288.57,206.44
2018,12,5,12,0,712.0,110.0,2.2,14.3,465.0,323.41,241.28
2018,12,5,12,15,658.5,122.5,2.1,14.45,448.5,354.52,272.03
2018,12,5,12,30,605.0,135.0,2.0,14.6,432.0,379.49,296.6
2018,12,5,12,45,498.5,156.0,1.9,14.7,397.0,376.59,298.55
2018,12,5,13,0,392.0,177.0,1.8,14.8,362.0,369.26,295.5
2018,12,5,13,15,302.0,179.5,1.7,14.7,318.5,334.79,270.26
2018,12,5,13,30,212.0,182.0,1.6,14.6,275.0,291.59,236.93
2018,12,5,13,45,160.5,170.5,1.5,14.5,238.5,261.41,213.38
2018,12,5,14,0,109.0,159.0,1.4,14.4,202.0,227.15,185.74
2018,12,5,14,15,97.5,144.0,1.35,14.15,180.0,211.57,173.71
2018,12,5,14,30,86.0,129.0,1.3,13.9,158.0,194.5,160.11
2018,12,5,14,45,134.0,117.5,1.2,13.65,157.5,221.93,184.31
2018,12,5,15,0,182.0,106.0,1.1,13.4,157.0,265.59,221.07
2018,12,5,15,15,203.5,90.0,1.1,13.4,139.0,269.44,224.34
2018,12,5,15,30,225.0,74.0,1.1,13.4,121.0,272.2,226.22
2018,12,5,15,45,190.5,60.0,1.0,12.5,93.5,235.71,194.59
2018,12,5,16,0,156.0,46.0,0.9,11.6,66.0,198.25,160.56
2018,12,5,16,15,106.5,31.0,0.95,11.2,42.0,146.43,104.93
2018,12,5,16,30,57.0,16.0,1.0,10.8,18.0,74.33,0.0
2018,12,5,16,45,28.5,8.0,1.05,10.35,9.0,26.85,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,7,15,108.5,10.5,1.35,6.55,16.5,8.26,0.0
2018,12,6,7,30,217.0,21.0,1.6,7.1,33.0,17.36,0.0
2018,12,6,7,45,349.5,29.5,1.85,7.65,69.0,24.45,14.82
2018,12,6,8,0,482.0,38.0,2.1,8.2,105.0,31.76,22.59
2018,12,6,8,15,550.5,43.5,2.1,8.7,144.0,36.39,27.2
2018,12,6,8,30,619.0,49.0,2.1,9.2,183.0,44.59,34.84
2018,12,6,8,45,663.5,53.0,2.1,9.7,222.0,48.23,38.23
2018,12,6,9,0,708.0,57.0,2.1,10.2,261.0,51.91,41.55
2018,12,6,9,15,736.5,60.5,2.05,10.75,296.0,55.0,44.25
2018,12,6,9,30,765.0,64.0,2.0,11.3,331.0,58.08,46.88
2018,12,6,9,45,784.5,66.0,1.95,11.9,361.0,59.87,48.3
2018,12,6,10,0,804.0,68.0,1.9,12.5,391.0,61.65,49.7
2018,12,6,10,15,817.5,70.5,1.85,12.95,416.0,63.7,51.35
2018,12,6,10,30,831.0,73.0,1.8,13.4,441.0,65.73,52.97
2018,12,6,10,45,839.5,74.0,1.75,13.85,458.5,90.66,54.91
2018,12,6,11,0,848.0,75.0,1.7,14.3,476.0,142.8,80.79
2018,12,6,11,15,852.5,75.5,1.65,14.6,486.5,194.03,118.37
2018,12,6,11,30,857.0,76.0,1.6,14.9,497.0,244.69,161.42
2018,12,6,11,45,857.5,77.0,1.55,15.2,500.5,293.96,205.85
2018,12,6,12,0,858.0,78.0,1.5,15.5,504.0,341.87,249.59
2018,12,6,12,15,856.5,77.5,1.5,15.65,499.5,386.14,290.28
2018,12,6,12,30,855.0,77.0,1.5,15.8,495.0,428.41,328.57
2018,12,6,12,45,850.0,76.0,1.5,15.95,483.5,466.46,362.71
2018,12,6,13,0,845.0,75.0,1.5,16.1,472.0,501.87,393.91
2018,12,6,13,15,835.5,74.0,1.55,16.1,453.5,532.15,420.91
2018,12,6,13,30,826.0,73.0,1.6,16.1,435.0,559.27,444.91
2018,12,6,13,45,811.5,71.5,1.6,16.1,410.0,579.63,463.05
2018,12,6,14,0,797.0,70.0,1.6,16.1,385.0,596.42,478.07
2018,12,6,14,15,776.0,67.5,1.55,15.95,354.0,604.28,485.95
2018,12,6,14,30,755.0,65.0,1.5,15.8,323.0,608.28,490.55
2018,12,6,14,45,725.0,61.5,1.5,15.6,287.0,601.14,486.68
2018,12,6,15,0,695.0,58.0,1.5,15.4,251.0,590.05,478.52
2018,12,6,15,15,649.0,54.0,1.5,15.4,212.5,563.07,457.1
2018,12,6,15,30,603.0,50.0,1.5,15.4,174.0,539.56,437.06
2018,12,6,15,45,531.5,43.5,1.15,14.1,135.0,485.33,391.59
2018,12,6,16,0,460.0,37.0,0.8,12.8,96.0,428.59,340.57
2018,12,6,16,15,328.5,27.5,0.8,12.4,61.5,322.71,231.22
2018,12,6,16,30,197.0,18.0,0.8,12.0,27.0,191.68,0.0
2018,12,6,16,45,98.5,9.0,0.85,11.65,13.5,78.02,0.0
2018,12,6,17,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,7,15,46.5,9.5,0.7,6.75,12.0,7.47,0.0
2018,12,7,7,30,93.0,19.0,0.7,7.1,24.0,14.38,0.0
2018,12,7,7,45,144.5,33.0,0.7,7.45,49.0,24.75,14.92
2018,12,7,8,0,196.0,47.0,0.7,7.8,74.0,34.98,25.49
2018,12,7,8,15,234.0,61.0,0.85,8.25,103.5,44.95,34.96
2018,12,7,8,30,272.0,75.0,1.0,8.7,133.0,54.73,44.07
2018,12,7,8,45,418.0,75.5,1.15,9.15,185.0,56.43,45.74
2018,12,7,9,0,564.0,76.0,1.3,9.6,237.0,60.49,49.41
2018,12,7,9,15,539.5,88.0,1.2,10.0,258.0,68.52,56.57
2018,12,7,9,30,515.0,100.0,1.1,10.4,279.0,73.62,60.99
2018,12,7,9,45,489.5,115.0,1.05,10.75,297.0,82.64,68.86
2018,12,7,10,0,464.0,130.0,1.0,11.1,315.0,91.36,76.38
2018,12,7,10,15,488.0,133.5,0.9,11.75,339.0,93.61,78.03
2018,12,7,10,30,512.0,137.0,0.8,12.4,363.0,95.89,79.71
2018,12,7,10,45,561.5,132.0,0.75,13.0,389.0,109.67,77.11
2018,12,7,11,0,611.0,127.0,0.7,13.6,415.0,150.38,96.67
2018,12,7,11,15,742.5,101.0,0.65,14.15,458.5,190.43,119.88
2018,12,7,11,30,874.0,75.0,0.6,14.7,502.0,248.4,162.5
2018,12,7,11,45,876.0,75.0,0.6,15.25,505.5,297.12,205.6
2018,12,7,12,0,878.0,75.0,0.6,15.8,509.0,344.53,248.1
2018,12,7,12,15,878.0,74.5,0.65,16.1,505.5,389.29,288.53
2018,12,7,12,30,878.0,74.0,0.7,16.4,502.0,432.16,326.69
2018,12,7,12,45,874.5,72.5,0.8,16.65,490.5,470.45,360.9
2018,12,7,13,0,871.0,71.0,0.9,16.9,479.0,506.18,392.38
2018,12,7,13,15,862.5,70.0,0.95,16.9,460.5,540.17,421.81
2018,12,7,13,30,854.0,69.0,1.0,16.9,442.0,568.77,446.61
2018,12,7,13,45,840.0,67.0,1.05,16.9,416.5,589.77,465.34
2018,12,7,14,0,826.0,65.0,1.1,16.9,391.0,607.13,481.01
2018,12,7,14,15,805.0,63.5,1.05,16.7,360.0,616.92,490.16
2018,12,7,14,30,784.0,62.0,1.0,16.5,329.0,622.81,496.03
2018,12,7,14,45,752.5,59.0,1.0,16.3,292.5,615.88,492.27
2018,12,7,15,0,721.0,56.0,1.0,16.1,256.0,604.9,484.36
2018,12,7,15,15,676.0,52.0,1.0,16.1,217.0,579.2,464.29
2018,12,7,15,30,631.0,48.0,1.0,16.1,178.0,549.52,439.97
2018,12,7,15,45,558.5,42.0,0.9,14.65,138.0,502.36,401.97
2018,12,7,16,0,486.0,36.0,0.8,13.2,98.0,445.88,352.9
2018,12,7,16,15,337.0,27.5,0.85,12.8,62.5,328.35,234.72
2018,12,7,16,30,188.0,19.0,0.9,12.4,27.0,185.14,0.0
2018,12,7,16,45,94.0,9.5,0.95,11.95,13.5,75.08,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,126.0,10.5,1.1,5.35,17.0,8.26,0.0
2018,12,8,7,30,252.0,21.0,1.1,6.0,34.0,17.52,0.0
2018,12,8,7,45,377.5,29.5,1.1,6.65,69.5,24.63,14.62
2018,12,8,8,0,503.0,38.0,1.1,7.3,105.0,31.92,22.76
2018,12,8,8,15,574.0,43.5,1.15,7.9,145.0,36.59,27.45
2018,12,8,8,30,645.0,49.0,1.2,8.5,185.0,44.85,35.16
2018,12,8,8,45,690.5,52.5,1.3,9.05,224.5,48.12,38.23
2018,12,8,9,0,736.0,56.0,1.4,9.6,264.0,51.45,41.24
2018,12,8,9,15,765.0,59.0,1.5,10.35,300.0,54.21,43.61
2018,12,8,9,30,794.0,62.0,1.6,11.1,336.0,56.97,45.93
2018,12,8,9,45,814.5,64.0,1.65,11.85,367.0,58.83,47.39
2018,12,8,10,0,835.0,66.0,1.7,12.6,398.0,60.69,48.84
2018,12,8,10,15,848.5,68.0,1.75,13.1,423.0,62.43,50.2
2018,12,8,10,30,862.0,70.0,1.8,13.6,448.0,64.14,51.54
2018,12,8,10,45,871.0,71.0,1.85,14.1,466.5,85.46,52.34
2018,12,8,11,0,880.0,72.0,1.9,14.6,485.0,144.36,81.69
2018,12,8,11,15,885.0,72.5,1.9,14.8,496.0,196.41,118.96
2018,12,8,11,30,890.0,73.0,1.9,15.0,507.0,247.88,162.42
2018,12,8,11,45,891.0,73.5,1.9,15.25,510.5,297.52,207.33
2018,12,8,12,0,892.0,74.0,1.9,15.5,514.0,345.77,251.79
2018,12,8,12,15,886.0,75.0,1.85,15.55,509.0,390.39,293.3
2018,12,8,12,30,880.0,76.0,1.8,15.6,504.0,433.19,332.48
2018,12,8,12,45,857.0,79.0,1.75,15.65,488.0,468.27,364.8
2018,12,8,13,0,834.0,82.0,1.7,15.7,472.0,499.37,392.99
2018,12,8,13,15,824.5,81.0,1.7,15.65,453.5,529.54,419.93
2018,12,8,13,30,815.0,80.0,1.7,15.6,435.0,556.56,443.79
2018,12,8,13,45,810.0,76.5,1.65,15.55,412.5,580.41,464.52
2018,12,8,14,0,805.0,73.0,1.6,15.5,390.0,601.17,482.42
2018,12,8,14,15,782.5,70.5,1.4,15.2,358.5,608.51,489.16
2018,12,8,14,30,760.0,68.0,1.2,14.9,327.0,611.87,492.34
2018,12,8,14,45,728.0,64.5,1.05,14.65,290.5,603.67,486.54
2018,12,8,15,0,696.0,61.0,0.9,14.4,254.0,591.37,476.51
2018,12,8,15,15,647.5,57.0,0.9,14.4,215.0,569.29,459.04
2018,12,8,15,30,599.0,53.0,0.9,14.4,176.0,538.31,433.59
2018,12,8,15,45,522.5,46.0,0.9,13.1,136.0,479.98,387.34
2018,12,8,16,0,446.0,39.0,0.9,11.8,96.0,418.88,334.94
2018,12,8,16,15,312.0,29.0,0.95,11.3,61.5,310.71,223.87
2018,12,8,16,30,178.0,19.0,1.0,10.8,27.0,177.71,0.0
2018,12,8,16,45,89.0,9.5,1.1,10.3,13.5,71.4,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.5,0.85,6.4,7.0,5.11,0.0
2018,12,9,7,30,15.0,13.0,0.8,6.7,14.0,10.18,0.0
2018,12,9,7,45,7.5,25.5,0.75,6.95,26.0,19.46,10.16
2018,12,9,8,0,0.0,38.0,0.7,7.2,38.0,28.5,19.71
2018,12,9,8,15,0.0,53.0,0.8,7.65,53.0,39.3,29.91
2018,12,9,8,30,0.0,68.0,0.9,8.1,68.0,49.98,39.86
2018,12,9,8,45,4.5,80.5,1.05,8.5,82.0,59.02,48.19
2018,12,9,9,0,9.0,93.0,1.2,8.9,96.0,67.99,56.32
2018,12,9,9,15,32.5,111.5,1.1,9.3,122.5,79.19,66.31
2018,12,9,9,30,56.0,130.0,1.0,9.7,149.0,91.19,76.87
2018,12,9,9,45,44.0,136.0,0.95,10.05,152.0,95.41,80.4
2018,12,9,10,0,32.0,142.0,0.9,10.4,155.0,99.45,83.74
2018,12,9,10,15,33.0,145.0,0.9,10.7,159.0,101.85,85.63
2018,12,9,10,30,34.0,148.0,0.9,11.0,163.0,104.13,87.42
2018,12,9,10,45,19.0,146.0,0.9,11.25,154.5,107.17,85.56
2018,12,9,11,0,4.0,144.0,0.9,11.5,146.0,106.78,85.2
2018,12,9,11,15,12.5,138.5,1.0,11.6,144.5,105.49,83.63
2018,12,9,11,30,21.0,133.0,1.1,11.7,143.0,104.82,82.68
2018,12,9,11,45,10.5,108.0,1.2,11.8,113.0,85.26,66.71
2018,12,9,12,0,0.0,83.0,1.3,11.9,83.0,63.81,48.96
2018,12,9,12,15,0.0,87.5,1.4,11.85,87.5,67.28,51.95
