Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,12,30,0.0,92.0,1.5,11.8,92.0,70.8,54.96
2018,12,9,12,45,0.0,105.5,1.55,11.8,105.5,81.52,64.08
2018,12,9,13,0,0.0,119.0,1.6,11.8,119.0,92.71,73.57
2018,12,9,13,15,7.0,129.0,1.6,11.65,132.0,105.29,84.36
2018,12,9,13,30,14.0,139.0,1.6,11.5,145.0,119.13,96.28
2018,12,9,13,45,7.0,119.5,1.6,11.4,122.5,99.54,79.82
2018,12,9,14,0,0.0,100.0,1.6,11.3,100.0,79.15,62.53
2018,12,9,14,15,2.0,101.0,1.55,11.05,101.5,82.42,65.56
2018,12,9,14,30,4.0,102.0,1.5,10.8,103.0,86.45,69.2
2018,12,9,14,45,78.0,99.0,1.5,10.6,120.5,159.32,133.33
2018,12,9,15,0,152.0,96.0,1.5,10.4,138.0,214.71,181.65
2018,12,9,15,15,133.0,87.5,1.5,10.4,120.0,198.73,167.44
2018,12,9,15,30,114.0,79.0,1.5,10.4,102.0,183.03,153.17
2018,12,9,15,45,92.5,62.5,1.3,9.7,78.5,152.43,126.07
2018,12,9,16,0,71.0,46.0,1.1,9.0,55.0,120.3,96.77
2018,12,9,16,15,42.0,30.0,1.05,8.75,35.0,81.23,56.34
2018,12,9,16,30,13.0,14.0,1.0,8.5,15.0,22.33,0.0
2018,12,9,16,45,6.5,7.0,0.95,8.25,7.5,10.17,0.0
2018,12,9,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.5,1.45,5.6,6.0,4.33,0.0
2018,12,10,7,30,12.0,11.0,1.6,5.9,12.0,8.71,0.0
2018,12,10,7,45,6.0,22.5,1.75,6.15,23.0,17.21,8.13
2018,12,10,8,0,0.0,34.0,1.9,6.4,34.0,25.75,17.25
2018,12,10,8,15,0.0,41.0,2.05,6.75,41.0,31.19,22.62
2018,12,10,8,30,0.0,48.0,2.2,7.1,48.0,36.58,27.78
2018,12,10,8,45,0.0,56.0,2.3,7.45,56.0,42.62,33.43
2018,12,10,9,0,0.0,64.0,2.4,7.8,64.0,48.62,38.94
2018,12,10,9,15,0.0,71.0,2.5,8.25,71.0,53.88,43.68
2018,12,10,9,30,0.0,78.0,2.6,8.7,78.0,59.1,48.3
2018,12,10,9,45,10.5,109.5,2.7,9.2,113.5,80.83,67.74
2018,12,10,10,0,21.0,141.0,2.8,9.7,149.0,101.57,86.03
2018,12,10,10,15,45.5,160.0,2.85,10.15,179.0,110.46,93.64
2018,12,10,10,30,70.0,179.0,2.9,10.6,209.0,121.93,103.48
2018,12,10,10,45,38.0,162.0,3.0,11.05,178.5,114.13,91.45
2018,12,10,11,0,6.0,145.0,3.1,11.5,148.0,107.56,86.0
2018,12,10,11,15,11.0,153.0,3.05,11.9,158.5,115.2,91.96
2018,12,10,11,30,16.0,161.0,3.0,12.3,169.0,123.53,98.55
2018,12,10,11,45,10.5,140.5,3.0,12.65,145.5,109.21,86.69
2018,12,10,12,0,5.0,120.0,3.0,13.0,122.0,93.37,73.53
2018,12,10,12,15,27.5,153.0,2.95,13.2,166.0,130.08,103.83
2018,12,10,12,30,50.0,186.0,2.9,13.4,210.0,169.08,136.01
2018,12,10,12,45,144.0,188.5,2.9,13.65,256.0,225.41,182.03
2018,12,10,13,0,238.0,191.0,2.9,13.9,302.0,292.67,237.31
2018,12,10,13,15,483.5,141.0,2.9,13.95,355.0,400.37,325.69
2018,12,10,13,30,729.0,91.0,2.9,14.0,408.0,517.72,421.16
2018,12,10,13,45,776.0,77.5,2.85,14.05,397.5,557.94,454.88
2018,12,10,14,0,823.0,64.0,2.8,14.1,387.0,598.96,489.24
2018,12,10,14,15,804.5,61.5,2.7,13.95,356.5,609.41,499.25
2018,12,10,14,30,786.0,59.0,2.6,13.8,326.0,616.1,506.05
2018,12,10,14,45,759.0,56.0,2.5,13.7,291.0,612.66,504.3
2018,12,10,15,0,732.0,53.0,2.4,13.6,256.0,605.38,498.2
2018,12,10,15,15,687.5,49.5,2.4,13.6,217.0,581.27,478.49
2018,12,10,15,30,643.0,46.0,2.4,13.6,178.0,553.25,454.43
2018,12,10,15,45,574.5,40.5,1.75,12.05,138.5,501.92,410.17
2018,12,10,16,0,506.0,35.0,1.1,10.5,99.0,446.88,358.89
2018,12,10,16,15,368.0,26.5,1.1,9.95,63.5,348.92,253.15
2018,12,10,16,30,230.0,18.0,1.1,9.4,28.0,214.94,0.0
2018,12,10,16,45,115.0,9.0,1.15,8.85,14.0,89.5,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,7,15,120.0,9.5,1.2,2.55,14.5,7.47,0.0
2018,12,11,7,30,240.0,19.0,1.3,3.3,29.0,14.95,0.0
2018,12,11,7,45,383.5,26.5,1.4,4.0,65.0,22.18,11.94
2018,12,11,8,0,527.0,34.0,1.5,4.7,101.0,31.3,22.29
2018,12,11,8,15,599.0,39.5,1.6,5.3,141.5,36.45,27.52
2018,12,11,8,30,671.0,45.0,1.7,5.9,182.0,41.69,32.59
2018,12,11,8,45,713.5,48.5,1.8,6.55,221.5,45.05,35.78
2018,12,11,9,0,756.0,52.0,1.9,7.2,261.0,48.45,38.88
2018,12,11,9,15,782.5,55.0,1.9,7.8,296.5,51.27,41.38
2018,12,11,9,30,809.0,58.0,1.9,8.4,332.0,54.08,43.81
2018,12,11,9,45,826.5,61.5,1.9,9.05,363.5,57.11,46.39
2018,12,11,10,0,844.0,65.0,1.9,9.7,395.0,60.09,48.88
2018,12,11,10,15,856.5,66.0,1.85,10.25,419.5,61.09,49.6
2018,12,11,10,30,869.0,67.0,1.8,10.8,444.0,68.17,55.74
2018,12,11,10,45,877.0,68.0,1.8,11.3,462.0,83.07,55.01
2018,12,11,11,0,885.0,69.0,1.8,11.8,480.0,136.1,76.98
2018,12,11,11,15,890.0,70.0,1.85,12.25,491.5,188.68,113.7
2018,12,11,11,30,895.0,71.0,1.9,12.7,503.0,240.71,157.33
2018,12,11,11,45,894.5,71.5,2.0,13.15,506.0,290.21,202.31
2018,12,11,12,0,894.0,72.0,2.1,13.6,509.0,338.17,246.95
2018,12,11,12,15,893.0,71.5,2.15,13.8,505.5,383.36,289.32
2018,12,11,12,30,892.0,71.0,2.2,14.0,502.0,426.55,329.4
2018,12,11,12,45,888.5,69.5,2.25,14.2,490.5,465.53,365.32
2018,12,11,13,0,885.0,68.0,2.3,14.4,479.0,501.94,398.34
2018,12,11,13,15,875.0,67.0,2.3,14.45,460.0,532.81,426.35
2018,12,11,13,30,865.0,66.0,2.3,14.5,441.0,560.46,451.17
2018,12,11,13,45,851.0,64.5,2.25,14.5,416.0,586.28,473.74
2018,12,11,14,0,837.0,63.0,2.2,14.5,391.0,604.85,490.29
2018,12,11,14,15,816.0,60.5,2.05,14.3,359.5,614.14,499.2
2018,12,11,14,30,795.0,58.0,1.9,14.1,328.0,619.51,504.61
2018,12,11,14,45,764.5,55.5,1.75,13.9,292.0,614.56,501.47
2018,12,11,15,0,734.0,53.0,1.6,13.7,256.0,605.63,493.88
2018,12,11,15,15,690.0,49.0,1.6,13.7,217.0,581.47,474.46
2018,12,11,15,30,646.0,45.0,1.6,13.7,178.0,553.47,450.81
2018,12,11,15,45,573.5,39.5,1.15,12.45,138.0,499.54,404.7
2018,12,11,16,0,501.0,34.0,0.7,11.2,98.0,442.11,352.12
2018,12,11,16,15,357.0,26.0,0.75,10.8,63.0,340.16,245.65
2018,12,11,16,30,213.0,18.0,0.8,10.4,28.0,202.65,0.0
2018,12,11,16,45,106.5,9.0,0.85,10.0,14.0,83.33,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,12,7,15,65.5,8.5,2.3,7.5,11.0,6.69,0.0
2018,12,12,7,30,131.0,17.0,2.6,7.7,22.0,13.38,0.0
2018,12,12,7,45,270.5,26.5,2.85,7.95,54.5,21.81,11.04
2018,12,12,8,0,410.0,36.0,3.1,8.2,87.0,29.85,20.58
2018,12,12,8,15,487.0,41.5,3.15,8.55,124.0,34.43,25.28
2018,12,12,8,30,564.0,47.0,3.2,8.9,161.0,39.14,29.84
2018,12,12,8,45,397.0,70.5,3.25,9.25,159.0,52.84,42.4
2018,12,12,9,0,230.0,94.0,3.3,9.6,157.0,67.51,55.71
2018,12,12,9,15,325.5,100.5,3.35,10.1,203.0,71.62,59.33
2018,12,12,9,30,421.0,107.0,3.4,10.6,249.0,76.84,63.88
2018,12,12,9,45,588.5,93.0,3.45,11.1,311.0,71.69,59.07
2018,12,12,10,0,756.0,79.0,3.5,11.6,373.0,69.24,56.69
2018,12,12,10,15,819.0,71.5,3.55,12.1,409.0,64.5,52.27
2018,12,12,10,30,882.0,64.0,3.6,12.6,445.0,66.31,53.71
2018,12,12,10,45,892.5,64.5,3.65,13.05,464.0,79.03,52.56
2018,12,12,11,0,903.0,65.0,3.7,13.5,483.0,132.63,73.61
2018,12,12,11,15,909.0,65.5,3.75,13.8,494.5,185.81,110.3
2018,12,12,11,30,915.0,66.0,3.8,14.1,506.0,238.5,154.47
2018,12,12,11,45,918.0,66.0,3.85,14.45,510.5,289.34,200.71
2018,12,12,12,0,921.0,66.0,3.9,14.8,515.0,338.93,247.04
2018,12,12,12,15,915.5,66.5,3.95,15.0,510.5,384.59,290.46
2018,12,12,12,30,910.0,67.0,4.0,15.2,506.0,427.87,331.23
2018,12,12,12,45,899.5,68.5,4.05,15.35,494.0,467.41,368.24
2018,12,12,13,0,889.0,70.0,4.1,15.5,482.0,503.97,401.92
2018,12,12,13,15,881.0,69.0,4.05,15.5,464.0,536.18,431.43
2018,12,12,13,30,873.0,68.0,4.0,15.5,446.0,568.94,460.55
2018,12,12,13,45,860.5,65.5,4.0,15.5,420.5,591.3,481.17
2018,12,12,14,0,848.0,63.0,4.0,15.5,395.0,610.05,498.51
2018,12,12,14,15,785.5,63.0,3.75,15.2,351.5,596.03,489.62
2018,12,12,14,30,723.0,63.0,3.5,14.9,308.0,576.13,475.6
2018,12,12,14,45,736.5,57.5,3.25,14.6,284.0,596.55,492.96
2018,12,12,15,0,750.0,52.0,3.0,14.3,260.0,614.55,506.49
2018,12,12,15,15,644.5,54.0,3.0,14.3,213.5,559.27,462.21
2018,12,12,15,30,539.0,56.0,3.0,14.3,167.0,494.9,409.54
2018,12,12,15,45,359.0,50.0,2.2,12.4,117.0,362.32,300.15
2018,12,12,16,0,179.0,44.0,1.4,10.5,67.0,226.66,184.36
2018,12,12,16,15,148.5,30.5,1.4,9.9,44.5,192.73,140.8
2018,12,12,16,30,118.0,17.0,1.4,9.3,22.0,131.65,0.0
2018,12,12,16,45,59.0,8.5,1.4,8.65,11.0,48.89,0.0
2018,12,12,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,7,15,111.5,8.5,1.2,4.95,13.0,6.69,0.0
2018,12,13,7,30,223.0,17.0,1.2,5.6,26.0,13.38,0.0
2018,12,13,7,45,365.5,25.0,1.2,6.3,60.5,20.89,10.1
2018,12,13,8,0,508.0,33.0,1.2,7.0,95.0,30.33,21.1
2018,12,13,8,15,582.5,38.0,1.45,7.65,135.0,35.04,25.94
2018,12,13,8,30,657.0,43.0,1.7,8.3,175.0,39.87,30.59
2018,12,13,8,45,703.0,47.0,1.9,8.95,215.0,43.7,34.18
2018,12,13,9,0,749.0,51.0,2.1,9.6,255.0,47.55,37.68
2018,12,13,9,15,777.5,54.0,2.2,10.25,291.0,50.4,40.19
2018,12,13,9,30,806.0,57.0,2.3,10.9,327.0,53.25,42.62
2018,12,13,9,45,824.5,59.5,2.4,11.55,358.0,55.55,44.53
2018,12,13,10,0,843.0,62.0,2.5,12.2,389.0,57.82,46.38
2018,12,13,10,15,857.5,63.5,2.55,12.65,414.5,65.03,52.64
2018,12,13,10,30,872.0,65.0,2.6,13.1,440.0,66.78,54.02
2018,12,13,10,45,881.5,66.0,2.65,13.55,459.0,77.63,52.85
2018,12,13,11,0,891.0,67.0,2.7,14.0,478.0,130.94,72.99
2018,12,13,11,15,896.5,67.5,2.75,14.25,489.5,183.46,108.67
2018,12,13,11,30,902.0,68.0,2.8,14.5,501.0,235.46,151.86
2018,12,13,11,45,904.0,68.5,2.85,14.75,505.5,285.89,197.45
2018,12,13,12,0,906.0,69.0,2.9,15.0,510.0,335.02,243.13
2018,12,13,12,15,901.0,70.0,2.95,15.15,506.0,380.73,286.24
2018,12,13,12,30,896.0,71.0,3.0,15.3,502.0,424.16,326.83
2018,12,13,12,45,886.0,71.5,3.0,15.45,490.0,462.53,362.51
2018,12,13,13,0,876.0,72.0,3.0,15.6,478.0,500.01,396.47
2018,12,13,13,15,866.0,71.0,2.95,15.6,459.5,531.64,425.14
2018,12,13,13,30,856.0,70.0,2.9,15.6,441.0,560.02,450.56
2018,12,13,13,45,840.5,69.0,2.9,15.6,416.0,581.88,470.51
2018,12,13,14,0,825.0,68.0,2.9,15.6,391.0,600.07,487.13
2018,12,13,14,15,802.5,66.0,2.7,15.35,360.0,608.99,495.91
2018,12,13,14,30,780.0,64.0,2.5,15.1,329.0,613.92,501.1
2018,12,13,14,45,746.5,61.5,2.25,14.85,292.5,606.87,496.22
2018,12,13,15,0,713.0,59.0,2.0,14.6,256.0,595.61,487.0
2018,12,13,15,15,666.0,54.5,2.0,14.6,217.0,568.57,465.26
2018,12,13,15,30,619.0,50.0,2.0,14.6,178.0,544.8,444.77
2018,12,13,15,45,540.5,44.5,1.55,12.65,138.0,487.89,397.72
2018,12,13,16,0,462.0,39.0,1.1,10.7,98.0,427.88,344.5
2018,12,13,16,15,330.0,30.0,1.15,10.1,64.0,323.69,237.38
2018,12,13,16,30,198.0,21.0,1.2,9.5,30.0,192.71,0.0
2018,12,13,16,45,99.0,10.5,1.25,8.9,15.0,79.03,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,7,15,3.0,1.5,2.05,9.05,1.5,1.18,0.0
2018,12,14,7,30,6.0,3.0,2.2,9.4,3.0,2.36,0.0
2018,12,14,7,45,3.0,5.0,2.35,9.75,5.0,3.91,0.0
2018,12,14,8,0,0.0,7.0,2.5,10.1,7.0,5.3,0.0
2018,12,14,8,15,0.0,8.5,2.7,10.55,8.5,6.44,0.09
2018,12,14,8,30,0.0,10.0,2.9,11.0,10.0,7.58,1.18
2018,12,14,8,45,0.0,27.5,3.15,11.5,27.5,20.94,13.3
2018,12,14,9,0,0.0,45.0,3.4,12.0,45.0,34.39,25.46
2018,12,14,9,15,0.0,69.5,3.55,12.35,69.5,52.74,41.94
2018,12,14,9,30,0.0,94.0,3.7,12.7,94.0,69.78,57.09
2018,12,14,9,45,36.5,122.5,3.9,13.05,136.5,87.19,72.41
2018,12,14,10,0,73.0,151.0,4.1,13.4,179.0,104.84,87.79
2018,12,14,10,15,39.0,112.0,4.15,13.6,127.0,81.89,67.35
2018,12,14,10,30,5.0,73.0,4.2,13.8,75.0,56.13,44.42
2018,12,14,10,45,27.5,115.0,4.25,13.95,127.5,84.51,69.43
2018,12,14,11,0,50.0,157.0,4.3,14.1,180.0,116.29,91.02
2018,12,14,11,15,69.0,182.0,4.3,14.25,214.5,140.23,109.53
2018,12,14,11,30,88.0,207.0,4.3,14.4,249.0,167.28,131.03
2018,12,14,11,45,47.0,160.5,4.35,14.55,183.0,133.09,104.63
2018,12,14,12,0,6.0,114.0,4.4,14.7,117.0,89.04,69.43
2018,12,14,12,15,3.5,89.5,4.4,14.8,91.0,70.0,53.57
2018,12,14,12,30,1.0,65.0,4.4,14.9,65.0,50.25,36.99
2018,12,14,12,45,19.5,95.0,4.4,15.05,104.0,84.62,65.85
2018,12,14,13,0,38.0,125.0,4.4,15.2,143.0,120.29,95.81
2018,12,14,13,15,46.0,145.0,4.3,15.2,165.5,145.26,116.91
2018,12,14,13,30,54.0,165.0,4.2,15.2,188.0,172.88,140.19
2018,12,14,13,45,64.0,148.5,4.1,15.25,174.5,167.82,136.51
2018,12,14,14,0,74.0,132.0,4.0,15.3,161.0,162.52,132.74
2018,12,14,14,15,53.0,119.0,3.8,15.15,139.0,140.83,114.69
2018,12,14,14,30,32.0,106.0,3.6,15.0,117.0,117.52,94.99
2018,12,14,14,45,103.0,95.0,3.4,14.8,124.5,170.66,141.62
2018,12,14,15,0,174.0,84.0,3.2,14.6,132.0,227.65,190.8
2018,12,14,15,15,225.5,78.0,3.2,14.6,130.5,264.72,222.19
2018,12,14,15,30,277.0,72.0,3.2,14.6,129.0,320.01,266.98
2018,12,14,15,45,237.5,58.5,2.55,13.55,100.0,281.36,232.92
2018,12,14,16,0,198.0,45.0,1.9,12.5,71.0,241.44,196.13
2018,12,14,16,15,144.0,31.5,1.8,12.1,46.5,190.94,139.54
2018,12,14,16,30,90.0,18.0,1.7,11.7,22.0,113.54,0.0
2018,12,14,16,45,45.0,9.0,1.6,11.25,11.0,39.23,0.0
2018,12,14,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.5,0.95,8.1,6.0,0.0,0.0
2018,12,15,7,30,20.0,11.0,1.0,8.5,12.0,8.65,0.0
2018,12,15,7,45,20.5,20.5,1.0,8.95,22.0,15.87,5.57
2018,12,15,8,0,21.0,30.0,1.0,9.4,32.0,23.08,14.47
2018,12,15,8,15,23.5,48.0,1.15,9.85,51.5,35.81,26.35
2018,12,15,8,30,26.0,66.0,1.3,10.3,71.0,48.19,37.76
2018,12,15,8,45,62.5,85.0,1.45,10.8,101.0,61.18,49.61
2018,12,15,9,0,99.0,104.0,1.6,11.3,131.0,73.07,60.29
2018,12,15,9,15,215.0,111.5,1.65,11.9,180.0,78.34,64.89
2018,12,15,9,30,331.0,119.0,1.7,12.5,229.0,84.75,70.41
2018,12,15,9,45,497.5,104.0,1.75,13.1,286.5,75.87,62.3
2018,12,15,10,0,664.0,89.0,1.8,13.7,344.0,69.57,56.51
2018,12,15,10,15,546.5,113.5,1.75,14.3,332.5,84.46,69.41
2018,12,15,10,30,429.0,138.0,1.7,14.9,321.0,95.22,78.54
2018,12,15,10,45,400.5,152.5,1.7,15.5,329.5,106.36,87.91
2018,12,15,11,0,372.0,167.0,1.7,16.1,338.0,143.61,101.6
2018,12,15,11,15,254.5,189.0,1.6,16.4,307.0,167.75,122.63
2018,12,15,11,30,137.0,211.0,1.5,16.7,276.0,179.25,136.8
2018,12,15,11,45,148.5,210.5,1.45,17.05,282.0,194.35,149.01
2018,12,15,12,0,160.0,210.0,1.4,17.4,288.0,210.18,162.18
2018,12,15,12,15,149.5,208.0,1.35,17.5,280.5,218.12,169.89
2018,12,15,12,30,139.0,206.0,1.3,17.6,273.0,224.61,176.28
2018,12,15,12,45,107.5,200.0,1.3,17.75,251.0,217.35,171.7
2018,12,15,13,0,76.0,194.0,1.3,17.9,229.0,198.47,157.38
2018,12,15,13,15,102.5,182.5,1.25,17.9,228.0,217.88,173.69
2018,12,15,13,30,129.0,171.0,1.2,17.9,227.0,230.04,184.24
2018,12,15,13,45,83.0,143.5,1.2,17.9,178.5,173.72,139.21
2018,12,15,14,0,37.0,116.0,1.2,17.9,130.0,123.65,98.25
2018,12,15,14,15,30.0,108.5,1.05,17.7,119.5,115.07,91.45
2018,12,15,14,30,23.0,101.0,0.9,17.5,109.0,106.05,84.06
2018,12,15,14,45,14.5,88.0,0.8,17.3,93.0,81.83,63.84
2018,12,15,15,0,6.0,75.0,0.7,17.1,77.0,65.18,49.75
2018,12,15,15,15,6.0,63.0,0.7,17.1,64.5,55.12,41.23
2018,12,15,15,30,6.0,51.0,0.7,17.1,52.0,44.84,32.41
2018,12,15,15,45,3.5,40.5,0.75,15.85,41.0,34.14,23.19
2018,12,15,16,0,1.0,30.0,0.8,14.6,30.0,23.65,13.99
2018,12,15,16,15,12.0,20.5,0.85,13.95,21.0,26.33,14.6
2018,12,15,16,30,23.0,11.0,0.9,13.3,12.0,30.44,0.0
2018,12,15,16,45,11.5,5.5,1.0,12.7,6.0,12.54,0.0
2018,12,15,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,7,15,10.0,1.5,1.65,9.8,2.0,0.0,0.0
2018,12,16,7,30,20.0,3.0,1.8,10.4,4.0,2.36,0.0
2018,12,16,7,45,10.0,4.5,1.95,11.05,5.0,3.75,0.0
2018,12,16,8,0,0.0,6.0,2.1,11.7,6.0,4.54,0.0
2018,12,16,8,15,0.0,8.5,2.35,12.15,8.5,6.44,0.05
2018,12,16,8,30,0.0,11.0,2.6,12.6,11.0,8.34,1.82
2018,12,16,8,45,0.0,11.0,2.8,13.05,11.0,8.34,1.86
2018,12,16,9,0,0.0,11.0,3.0,13.5,11.0,8.35,1.87
2018,12,16,9,15,0.0,31.5,3.15,13.95,31.5,24.01,15.96
2018,12,16,9,30,0.0,52.0,3.3,14.4,52.0,39.78,30.03
2018,12,16,9,45,0.0,51.5,3.45,14.8,51.5,39.4,29.59
2018,12,16,10,0,0.0,51.0,3.6,15.2,51.0,39.02,29.16
2018,12,16,10,15,5.5,56.0,3.65,15.4,58.5,42.98,32.6
2018,12,16,10,30,11.0,61.0,3.7,15.6,66.0,47.12,36.18
2018,12,16,10,45,15.5,74.0,3.75,15.85,81.0,56.55,44.4
2018,12,16,11,0,20.0,87.0,3.8,16.1,96.0,67.42,50.64
2018,12,16,11,15,11.0,97.5,3.65,16.15,102.5,75.82,57.81
2018,12,16,11,30,2.0,108.0,3.5,16.2,109.0,82.6,63.81
2018,12,16,11,45,20.0,134.0,3.4,16.2,143.5,107.16,83.54
2018,12,16,12,0,38.0,160.0,3.3,16.2,178.0,134.34,105.58
2018,12,16,12,15,32.0,139.5,3.2,16.1,154.5,120.39,94.52
2018,12,16,12,30,26.0,119.0,3.1,16.0,131.0,104.7,81.95
2018,12,16,12,45,20.5,95.0,3.0,15.9,104.5,84.94,65.81
2018,12,16,13,0,15.0,71.0,2.9,15.8,78.0,64.0,48.49
2018,12,16,13,15,7.5,55.5,2.9,15.7,59.0,46.33,33.72
2018,12,16,13,30,0.0,40.0,2.9,15.6,40.0,30.57,20.38
2018,12,16,13,45,0.0,41.0,2.9,15.5,41.0,31.33,21.08
2018,12,16,14,0,0.0,42.0,2.9,15.4,42.0,32.09,21.77
2018,12,16,14,15,0.0,49.0,2.95,15.25,49.0,37.47,26.4
2018,12,16,14,30,0.0,56.0,3.0,15.1,56.0,42.87,31.06
2018,12,16,14,45,0.0,45.5,3.0,14.95,45.5,34.77,24.18
2018,12,16,15,0,0.0,35.0,3.0,14.8,35.0,26.7,17.27
2018,12,16,15,15,0.0,31.0,3.0,14.8,31.0,23.63,14.6
2018,12,16,15,30,0.0,27.0,3.0,14.8,27.0,20.56,11.89
2018,12,16,15,45,0.0,22.0,2.85,14.3,22.0,16.74,8.51
2018,12,16,16,0,0.0,17.0,2.7,13.8,17.0,12.92,5.09
2018,12,16,16,15,6.0,12.0,2.7,13.7,12.5,13.76,4.97
2018,12,16,16,30,12.0,7.0,2.7,13.6,8.0,16.25,0.0
2018,12,16,16,45,6.0,3.5,2.75,13.5,4.0,7.04,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,84.5,8.0,1.0,8.25,10.5,0.0,0.0
2018,12,17,7,30,169.0,16.0,1.0,8.9,21.0,12.59,0.0
2018,12,17,7,45,214.0,24.5,1.05,9.5,42.0,20.07,7.53
2018,12,17,8,0,259.0,33.0,1.1,10.1,63.0,26.73,17.46
2018,12,17,8,15,319.0,45.0,1.15,10.55,96.5,34.37,24.94
2018,12,17,8,30,379.0,57.0,1.2,11.0,130.0,43.34,33.3
2018,12,17,8,45,334.5,71.0,1.3,11.5,146.0,52.56,41.74
2018,12,17,9,0,290.0,85.0,1.4,12.0,162.0,61.34,49.66
2018,12,17,9,15,403.5,88.0,1.35,12.4,211.5,64.48,52.43
2018,12,17,9,30,517.0,91.0,1.3,12.8,261.0,70.16,57.39
2018,12,17,9,45,648.0,81.0,1.3,13.2,314.5,64.08,51.83
2018,12,17,10,0,779.0,71.0,1.3,13.6,368.0,63.56,51.23
2018,12,17,10,15,813.5,69.0,1.3,13.9,397.5,62.56,50.21
2018,12,17,10,30,848.0,67.0,1.3,14.2,427.0,61.69,49.31
2018,12,17,10,45,858.0,68.0,1.35,14.5,446.0,64.35,51.53
2018,12,17,11,0,868.0,69.0,1.4,14.8,465.0,122.6,68.86
2018,12,17,11,15,869.0,70.0,1.4,14.95,475.0,173.74,101.76
2018,12,17,11,30,870.0,71.0,1.4,15.1,485.0,223.97,142.42
2018,12,17,11,45,876.0,70.5,1.45,15.3,491.0,273.06,185.8
2018,12,17,12,0,882.0,70.0,1.5,15.5,497.0,321.27,229.84
2018,12,17,12,15,876.5,70.5,1.55,15.55,492.5,365.44,271.17
2018,12,17,12,30,871.0,71.0,1.6,15.6,488.0,407.32,310.08
2018,12,17,12,45,703.5,105.0,1.65,15.65,437.0,409.68,319.13
2018,12,17,13,0,536.0,139.0,1.7,15.7,386.0,390.91,309.59
2018,12,17,13,15,458.0,140.0,1.7,15.7,345.5,378.96,303.43
2018,12,17,13,30,380.0,141.0,1.7,15.7,305.0,359.89,290.57
2018,12,17,13,45,330.0,137.0,1.7,15.65,274.0,331.97,270.27
2018,12,17,14,0,280.0,133.0,1.7,15.6,243.0,312.43,255.8
2018,12,17,14,15,329.0,124.0,1.55,15.25,243.5,361.75,296.84
2018,12,17,14,30,378.0,115.0,1.4,14.9,244.0,397.62,326.62
2018,12,17,14,45,352.0,101.0,1.2,14.55,211.0,377.31,310.85
2018,12,17,15,0,326.0,87.0,1.0,14.2,178.0,353.9,292.41
2018,12,17,15,15,301.5,74.0,1.0,14.2,148.5,330.02,273.21
2018,12,17,15,30,277.0,61.0,1.0,14.2,119.0,303.75,251.16
2018,12,17,15,45,228.5,51.0,0.95,13.05,92.0,262.62,216.36
2018,12,17,16,0,180.0,41.0,0.9,11.9,65.0,220.65,178.98
2018,12,17,16,15,134.0,29.0,0.9,11.5,43.0,177.34,131.3
2018,12,17,16,30,88.0,17.0,0.9,11.1,21.0,110.46,0.0
2018,12,17,16,45,44.0,8.5,0.95,10.75,10.5,38.08,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,7,15,16.5,4.5,1.1,7.25,5.0,0.0,0.0
2018,12,18,7,30,33.0,9.0,1.1,7.9,10.0,7.08,0.0
2018,12,18,7,45,71.0,24.0,1.1,8.55,30.5,18.08,5.77
2018,12,18,8,0,109.0,39.0,1.1,9.2,51.0,28.95,19.39
2018,12,18,8,15,200.5,52.0,1.2,9.8,86.0,38.5,28.66
2018,12,18,8,30,292.0,65.0,1.3,10.4,121.0,48.14,37.65
2018,12,18,8,45,509.0,57.5,1.35,11.05,181.0,46.58,36.44
2018,12,18,9,0,726.0,50.0,1.4,11.7,241.0,46.45,36.37
2018,12,18,9,15,753.0,53.5,1.35,12.25,276.5,49.67,39.21
2018,12,18,9,30,780.0,57.0,1.3,12.8,312.0,52.86,41.97
2018,12,18,9,45,796.0,60.5,1.25,13.4,342.5,55.85,44.5
2018,12,18,10,0,812.0,64.0,1.2,14.0,373.0,58.8,46.94
2018,12,18,10,15,826.5,65.5,1.2,14.4,398.0,60.18,48.01
2018,12,18,10,30,841.0,67.0,1.2,14.8,423.0,61.56,49.08
2018,12,18,10,45,851.0,68.0,1.2,15.25,442.0,62.49,49.74
2018,12,18,11,0,861.0,69.0,1.2,15.7,461.0,120.22,67.45
2018,12,18,11,15,867.0,69.5,1.25,15.9,473.0,171.28,99.54
2018,12,18,11,30,873.0,70.0,1.3,16.1,485.0,221.93,139.95
2018,12,18,11,45,874.5,70.5,1.35,16.3,489.5,270.92,183.15
2018,12,18,12,0,876.0,71.0,1.4,16.5,494.0,318.66,226.71
2018,12,18,12,15,874.5,70.5,1.45,16.55,491.0,363.08,267.92
2018,12,18,12,30,873.0,70.0,1.5,16.6,488.0,405.53,307.03
2018,12,18,12,45,868.5,69.0,1.55,16.65,477.5,444.12,342.39
2018,12,18,13,0,864.0,68.0,1.6,16.7,467.0,480.17,374.96
2018,12,18,13,15,754.5,87.0,1.6,16.7,426.0,483.33,381.63
2018,12,18,13,30,645.0,106.0,1.6,16.7,385.0,475.91,379.07
2018,12,18,13,45,558.5,115.0,1.65,16.65,347.0,461.28,370.41
2018,12,18,14,0,472.0,124.0,1.7,16.6,309.0,433.52,350.79
2018,12,18,14,15,520.5,106.5,1.65,16.45,296.0,463.69,376.73
2018,12,18,14,30,569.0,89.0,1.6,16.3,283.0,501.2,407.49
2018,12,18,14,45,601.0,76.5,1.55,16.1,262.0,524.98,427.18
2018,12,18,15,0,633.0,64.0,1.5,15.9,241.0,546.77,444.83
2018,12,18,15,15,514.5,64.0,1.5,15.9,194.0,475.02,388.24
2018,12,18,15,30,396.0,64.0,1.5,15.9,147.0,393.03,322.24
2018,12,18,15,45,337.0,53.5,1.2,14.5,113.5,344.62,282.08
2018,12,18,16,0,278.0,43.0,0.9,13.1,80.0,294.83,238.11
2018,12,18,16,15,267.0,31.5,0.9,12.7,56.5,278.15,207.43
2018,12,18,16,30,256.0,20.0,0.9,12.3,33.0,237.12,0.0
2018,12,18,16,45,128.0,10.0,0.95,11.85,16.5,99.17,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,7,15,0.5,3.0,0.85,9.15,3.0,0.0,0.0
2018,12,19,7,30,1.0,6.0,0.9,9.6,6.0,4.72,0.0
2018,12,19,7,45,0.5,14.0,0.9,10.0,14.0,10.66,0.73
2018,12,19,8,0,0.0,22.0,0.9,10.4,22.0,16.77,8.79
2018,12,19,8,15,0.0,31.0,1.0,10.85,31.0,23.67,15.4
2018,12,19,8,30,0.0,40.0,1.1,11.3,40.0,30.58,21.84
2018,12,19,8,45,0.5,52.5,1.2,11.75,52.5,39.98,30.42
2018,12,19,9,0,1.0,65.0,1.3,12.2,65.0,49.09,38.66
2018,12,19,9,15,0.5,64.5,1.4,12.65,64.5,49.18,38.71
2018,12,19,9,30,0.0,64.0,1.5,13.1,64.0,49.07,38.53
2018,12,19,9,45,1.0,71.0,1.6,13.55,71.5,54.37,43.15
2018,12,19,10,0,2.0,78.0,1.7,14.0,79.0,59.57,47.62
2018,12,19,10,15,2.0,80.0,1.8,14.35,81.0,61.19,48.91
2018,12,19,10,30,2.0,82.0,1.9,14.7,83.0,62.78,50.17
2018,12,19,10,45,3.5,89.5,2.05,15.0,91.0,68.24,54.86
2018,12,19,11,0,5.0,97.0,2.2,15.3,99.0,74.09,56.93
2018,12,19,11,15,16.5,138.5,2.3,15.55,146.0,105.3,82.3
2018,12,19,11,30,28.0,180.0,2.4,15.8,193.0,137.11,107.91
2018,12,19,11,45,56.0,182.5,2.5,16.05,209.5,149.84,117.25
2018,12,19,12,0,84.0,185.0,2.6,16.3,226.0,165.41,129.41
2018,12,19,12,15,76.0,179.0,2.6,16.4,216.0,165.22,130.06
2018,12,19,12,30,68.0,173.0,2.6,16.5,206.0,163.72,129.56
2018,12,19,12,45,142.0,174.0,2.55,16.6,240.5,208.55,165.99
2018,12,19,13,0,216.0,175.0,2.5,16.7,275.0,262.43,210.07
2018,12,19,13,15,244.5,174.0,2.35,16.65,283.0,290.11,233.41
2018,12,19,13,30,273.0,173.0,2.2,16.6,291.0,319.45,258.11
2018,12,19,13,45,332.5,151.0,2.1,16.6,287.0,346.58,281.47
2018,12,19,14,0,392.0,129.0,2.0,16.6,283.0,389.49,317.14
2018,12,19,14,15,519.5,104.0,1.75,16.35,291.5,466.54,379.59
2018,12,19,14,30,647.0,79.0,1.5,16.1,300.0,540.88,438.38
2018,12,19,14,45,680.0,68.0,1.3,15.9,278.5,567.91,459.08
2018,12,19,15,0,713.0,57.0,1.1,15.7,257.0,588.71,474.42
2018,12,19,15,15,675.5,52.5,1.1,15.7,219.5,569.27,458.68
2018,12,19,15,30,638.0,48.0,1.1,15.7,182.0,546.05,439.24
2018,12,19,15,45,570.0,42.5,0.85,14.6,143.0,504.01,403.69
2018,12,19,16,0,502.0,37.0,0.6,13.5,104.0,452.94,358.18
2018,12,19,16,15,379.5,29.0,0.6,13.15,69.0,357.82,264.93
2018,12,19,16,30,257.0,21.0,0.6,12.8,34.0,238.9,0.0
2018,12,19,16,45,128.5,10.5,0.6,12.45,17.0,99.92,0.0
2018,12,19,17,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
