Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,7,15,0.0,2.0,1.25,7.05,2.0,0.0,0.0
2018,12,20,7,30,0.0,4.0,1.3,7.2,4.0,3.15,0.0
2018,12,20,7,45,65.0,15.0,1.3,7.35,22.0,11.39,0.88
2018,12,20,8,0,130.0,26.0,1.3,7.5,40.0,19.67,11.39
2018,12,20,8,15,104.0,31.5,1.3,7.8,46.0,24.13,16.01
2018,12,20,8,30,78.0,37.0,1.3,8.1,52.0,27.95,19.75
2018,12,20,8,45,39.0,44.5,1.3,8.35,52.0,34.14,25.55
2018,12,20,9,0,0.0,52.0,1.3,8.6,52.0,39.81,30.8
2018,12,20,9,15,0.0,55.5,1.3,9.0,55.5,42.5,33.23
2018,12,20,9,30,0.0,59.0,1.3,9.4,59.0,45.2,35.62
2018,12,20,9,45,0.0,74.0,1.25,9.75,74.0,56.46,45.72
2018,12,20,10,0,0.0,89.0,1.2,10.1,89.0,67.16,55.2
2018,12,20,10,15,0.0,96.0,1.15,10.45,96.0,72.25,59.59
2018,12,20,10,30,0.0,103.0,1.1,10.8,103.0,77.29,63.9
2018,12,20,10,45,0.0,116.0,1.1,11.15,116.0,86.3,71.71
2018,12,20,11,0,0.0,129.0,1.1,11.5,129.0,95.8,76.28
2018,12,20,11,15,4.5,144.0,1.1,11.65,146.0,107.5,85.78
2018,12,20,11,30,9.0,159.0,1.1,11.8,163.0,120.02,95.92
2018,12,20,11,45,14.5,169.5,1.1,11.95,176.5,130.46,104.32
2018,12,20,12,0,20.0,180.0,1.1,12.1,190.0,141.81,113.56
2018,12,20,12,15,22.5,180.5,1.05,12.15,191.5,145.55,116.69
2018,12,20,12,30,25.0,181.0,1.0,12.2,193.0,149.54,120.11
2018,12,20,12,45,27.0,180.0,0.95,12.25,192.5,152.39,122.64
2018,12,20,13,0,29.0,179.0,0.9,12.3,192.0,162.21,130.96
2018,12,20,13,15,53.5,179.0,0.85,12.25,202.5,179.16,145.26
2018,12,20,13,30,78.0,179.0,0.8,12.2,213.0,198.32,161.52
2018,12,20,13,45,56.0,164.5,0.75,12.15,188.0,178.19,145.19
2018,12,20,14,0,34.0,150.0,0.7,12.1,163.0,155.9,126.92
2018,12,20,14,15,31.5,136.5,0.65,11.95,148.0,145.14,118.36
2018,12,20,14,30,29.0,123.0,0.6,11.8,133.0,133.77,109.14
2018,12,20,14,45,26.5,112.0,0.5,11.65,120.5,124.85,101.8
2018,12,20,15,0,24.0,101.0,0.4,11.5,108.0,115.78,94.18
2018,12,20,15,15,14.5,85.5,0.4,11.5,89.5,85.92,68.6
2018,12,20,15,30,5.0,70.0,0.4,11.5,71.0,65.85,51.08
2018,12,20,15,45,2.5,55.0,0.35,11.05,55.5,50.84,37.93
2018,12,20,16,0,0.0,40.0,0.3,10.6,40.0,35.1,23.98
2018,12,20,16,15,9.5,26.0,0.3,10.45,26.5,33.22,20.77
2018,12,20,16,30,19.0,12.0,0.3,10.3,13.0,28.99,0.0
2018,12,20,16,45,9.5,6.0,0.35,10.1,6.5,11.5,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,7,15,56.5,6.0,0.6,10.1,7.5,0.0,0.0
2018,12,21,7,30,113.0,12.0,0.6,10.3,15.0,9.44,0.0
2018,12,21,7,45,232.0,22.0,0.6,10.45,42.5,18.08,4.02
2018,12,21,8,0,351.0,32.0,0.6,10.6,70.0,26.42,16.95
2018,12,21,8,15,397.0,43.0,0.7,10.9,103.5,35.23,25.59
2018,12,21,8,30,443.0,54.0,0.8,11.2,137.0,43.86,33.7
2018,12,21,8,45,432.5,65.5,0.95,11.5,161.5,52.22,41.41
2018,12,21,9,0,422.0,77.0,1.1,11.8,186.0,57.48,46.23
2018,12,21,9,15,471.5,84.5,1.15,12.1,223.0,63.04,51.21
2018,12,21,9,30,521.0,92.0,1.2,12.4,260.0,71.12,58.34
2018,12,21,9,45,349.5,114.0,1.25,12.7,231.5,80.11,66.19
2018,12,21,10,0,178.0,136.0,1.3,13.0,203.0,95.62,79.7
2018,12,21,10,15,136.0,156.0,1.45,13.3,209.5,106.67,89.18
2018,12,21,10,30,94.0,176.0,1.6,13.6,216.0,120.17,100.73
2018,12,21,10,45,106.5,181.0,1.7,13.9,228.0,120.56,100.81
2018,12,21,11,0,119.0,186.0,1.8,14.2,240.0,134.36,103.92
2018,12,21,11,15,83.5,172.0,1.85,14.45,210.5,133.91,103.39
2018,12,21,11,30,48.0,158.0,1.9,14.7,181.0,125.6,97.85
2018,12,21,11,45,24.0,118.0,1.95,14.9,129.5,95.97,74.34
2018,12,21,12,0,0.0,78.0,2.0,15.1,78.0,59.93,45.1
2018,12,21,12,15,9.5,115.0,2.05,15.2,119.5,91.4,71.25
2018,12,21,12,30,19.0,152.0,2.1,15.3,161.0,124.53,98.64
2018,12,21,12,45,63.5,172.5,2.15,15.35,202.0,166.76,133.19
2018,12,21,13,0,108.0,193.0,2.2,15.4,243.0,219.08,176.14
2018,12,21,13,15,198.5,178.0,2.2,15.35,265.5,260.08,210.28
2018,12,21,13,30,289.0,163.0,2.2,15.3,288.0,317.22,257.8
2018,12,21,13,45,280.0,157.5,2.2,15.3,273.5,322.03,262.84
2018,12,21,14,0,271.0,152.0,2.2,15.3,259.0,325.34,266.69
2018,12,21,14,15,193.5,141.0,2.1,15.1,214.5,264.63,217.99
2018,12,21,14,30,116.0,130.0,2.0,14.9,170.0,211.64,174.31
2018,12,21,14,45,145.5,112.0,1.95,14.65,156.5,218.3,181.25
2018,12,21,15,0,175.0,94.0,1.9,14.4,143.0,239.18,199.44
2018,12,21,15,15,257.0,78.5,1.9,14.4,139.0,303.0,252.9
2018,12,21,15,30,339.0,63.0,1.9,14.4,135.0,349.7,290.94
2018,12,21,15,45,270.0,52.0,1.45,12.9,101.5,292.91,242.58
2018,12,21,16,0,201.0,41.0,1.0,11.4,68.0,234.53,191.47
2018,12,21,16,15,152.5,29.5,1.05,11.05,46.0,189.89,144.63
2018,12,21,16,30,104.0,18.0,1.1,10.7,24.0,125.05,0.0
2018,12,21,16,45,52.0,9.0,1.2,10.35,12.0,44.18,0.0
2018,12,21,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,7,15,82.0,6.5,0.9,5.0,8.5,0.0,0.0
2018,12,22,7,30,164.0,13.0,0.9,5.4,17.0,10.23,0.0
2018,12,22,7,45,257.5,22.5,0.9,5.8,43.0,18.6,3.83
2018,12,22,8,0,351.0,32.0,0.9,6.2,69.0,26.44,17.24
2018,12,22,8,15,258.5,50.0,0.95,6.7,84.0,37.47,28.03
2018,12,22,8,30,166.0,68.0,1.0,7.2,99.0,49.33,39.18
2018,12,22,8,45,188.5,83.0,1.05,7.7,126.0,59.56,48.68
2018,12,22,9,0,211.0,98.0,1.1,8.2,153.0,69.57,57.83
2018,12,22,9,15,334.0,98.5,1.1,8.65,199.5,70.57,58.7
2018,12,22,9,30,457.0,99.0,1.1,9.1,246.0,72.27,60.12
2018,12,22,9,45,507.0,101.5,1.1,9.55,280.0,74.45,61.93
2018,12,22,10,0,557.0,104.0,1.1,10.0,314.0,78.85,65.67
2018,12,22,10,15,560.5,112.0,1.05,10.35,335.5,83.89,69.97
2018,12,22,10,30,564.0,120.0,1.0,10.7,357.0,88.89,74.21
2018,12,22,10,45,535.5,132.0,0.9,11.0,365.5,93.29,77.89
2018,12,22,11,0,507.0,144.0,0.8,11.3,374.0,129.73,89.51
2018,12,22,11,15,566.5,133.5,0.8,11.55,397.0,166.68,110.67
2018,12,22,11,30,626.0,123.0,0.8,11.8,420.0,205.55,138.93
2018,12,22,11,45,574.5,137.0,0.8,12.0,411.5,243.22,174.01
2018,12,22,12,0,523.0,151.0,0.8,12.2,403.0,270.85,201.5
2018,12,22,12,15,440.5,169.5,0.85,12.45,381.0,290.1,222.63
2018,12,22,12,30,358.0,188.0,0.9,12.7,359.0,295.03,231.11
2018,12,22,12,45,360.5,182.5,0.95,12.95,352.0,313.28,248.07
2018,12,22,13,0,363.0,177.0,1.0,13.2,345.0,330.57,263.93
2018,12,22,13,15,354.5,171.0,1.05,13.3,330.0,340.88,274.23
2018,12,22,13,30,346.0,165.0,1.1,13.4,315.0,349.31,282.79
2018,12,22,13,45,213.0,159.5,1.1,13.45,250.5,285.29,232.53
2018,12,22,14,0,80.0,154.0,1.1,13.5,186.0,187.47,152.86
2018,12,22,14,15,111.0,142.0,1.1,13.3,182.5,213.43,175.73
2018,12,22,14,30,142.0,130.0,1.1,13.1,179.0,228.37,189.17
2018,12,22,14,45,122.0,117.0,1.05,12.9,156.0,208.29,172.78
2018,12,22,15,0,102.0,104.0,1.0,12.7,133.0,186.7,154.9
2018,12,22,15,15,67.0,83.5,1.0,12.7,101.5,142.9,117.66
2018,12,22,15,30,32.0,63.0,1.0,12.7,70.0,83.81,66.85
2018,12,22,15,45,24.5,50.5,0.9,11.5,55.0,67.22,52.46
2018,12,22,16,0,17.0,38.0,0.8,10.3,40.0,49.97,37.08
2018,12,22,16,15,13.5,25.5,0.85,10.0,27.0,34.57,22.26
2018,12,22,16,30,10.0,13.0,0.9,9.7,14.0,17.42,0.0
2018,12,22,16,45,5.0,6.5,0.9,9.4,7.0,8.68,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,23,7,15,36.5,5.5,0.5,7.0,6.5,0.0,0.0
2018,12,23,7,30,73.0,11.0,0.5,7.4,13.0,8.65,0.0
2018,12,23,7,45,148.5,23.5,0.45,7.75,36.5,17.83,2.75
2018,12,23,8,0,224.0,36.0,0.4,8.1,60.0,27.27,17.77
2018,12,23,8,15,276.5,47.5,0.4,8.6,90.0,35.83,26.37
2018,12,23,8,30,329.0,59.0,0.4,9.1,120.0,44.3,34.39
2018,12,23,8,45,321.0,70.5,0.4,9.55,141.5,52.1,41.66
2018,12,23,9,0,313.0,82.0,0.4,10.0,163.0,59.64,48.53
2018,12,23,9,15,274.5,100.0,0.5,10.55,178.5,71.95,59.51
2018,12,23,9,30,236.0,118.0,0.6,11.1,194.0,82.73,68.96
2018,12,23,9,45,210.5,134.5,0.65,11.7,207.5,92.38,77.27
2018,12,23,10,0,185.0,151.0,0.7,12.3,221.0,104.02,87.21
2018,12,23,10,15,199.0,163.0,0.95,12.85,243.0,111.49,93.46
2018,12,23,10,30,213.0,175.0,1.2,13.4,265.0,118.78,99.52
2018,12,23,10,45,280.0,175.0,1.4,13.95,298.5,117.08,97.73
2018,12,23,11,0,347.0,175.0,1.6,14.5,332.0,139.47,101.58
2018,12,23,11,15,471.0,152.5,1.7,14.7,372.0,163.93,111.57
2018,12,23,11,30,595.0,130.0,1.8,14.9,412.0,204.21,138.21
2018,12,23,11,45,391.5,162.5,1.85,15.1,349.0,215.75,157.92
2018,12,23,12,0,188.0,195.0,1.9,15.3,286.0,203.42,157.06
2018,12,23,12,15,291.0,184.5,1.9,15.35,324.5,247.06,191.32
2018,12,23,12,30,394.0,174.0,1.9,15.4,363.0,302.83,236.22
2018,12,23,12,45,487.0,150.5,1.95,15.4,379.5,346.24,272.39
2018,12,23,13,0,580.0,127.0,2.0,15.4,396.0,400.43,317.53
2018,12,23,13,15,468.5,146.5,2.0,15.3,358.5,385.37,308.91
2018,12,23,13,30,357.0,166.0,2.0,15.2,321.0,355.63,287.68
2018,12,23,13,45,320.0,157.5,2.0,15.1,291.0,343.92,280.22
2018,12,23,14,0,283.0,149.0,2.0,15.0,261.0,328.49,269.22
2018,12,23,14,15,249.5,138.0,1.9,14.75,231.5,309.16,254.69
2018,12,23,14,30,216.0,127.0,1.8,14.5,202.0,286.84,237.31
2018,12,23,14,45,162.5,116.0,1.7,14.25,169.0,234.1,194.33
2018,12,23,15,0,109.0,105.0,1.6,14.0,136.0,192.56,159.51
2018,12,23,15,15,57.0,89.0,1.6,14.0,105.0,129.65,105.97
2018,12,23,15,30,5.0,73.0,1.6,14.0,74.0,69.02,53.25
2018,12,23,15,45,2.5,56.0,1.2,12.6,56.5,51.51,38.27
2018,12,23,16,0,0.0,39.0,0.8,11.2,39.0,33.02,22.21
2018,12,23,16,15,0.0,25.5,0.85,10.8,25.5,19.96,10.28
2018,12,23,16,30,0.0,12.0,0.9,10.4,12.0,9.13,0.0
2018,12,23,16,45,0.0,6.0,0.9,10.0,6.0,4.72,0.0
2018,12,23,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,24,7,15,4.0,1.5,1.3,8.3,1.5,0.0,0.0
2018,12,24,7,30,8.0,3.0,1.4,8.8,3.0,2.36,0.0
2018,12,24,7,45,4.0,5.0,1.5,9.3,5.0,3.92,0.0
2018,12,24,8,0,0.0,7.0,1.6,9.8,7.0,5.3,0.0
2018,12,24,8,15,0.0,10.5,1.75,10.2,10.5,7.96,1.42
2018,12,24,8,30,0.0,14.0,1.9,10.6,14.0,10.62,3.91
2018,12,24,8,45,1.0,22.0,2.1,11.0,22.5,16.74,9.51
2018,12,24,9,0,2.0,30.0,2.3,11.4,31.0,22.88,15.11
2018,12,24,9,15,2.0,44.0,2.35,11.8,45.0,33.64,24.84
2018,12,24,9,30,2.0,58.0,2.4,12.2,59.0,44.45,34.52
2018,12,24,9,45,4.5,72.5,2.45,12.55,74.5,55.44,44.28
2018,12,24,10,0,7.0,87.0,2.5,12.9,90.0,65.86,53.44
2018,12,24,10,15,9.0,113.0,2.65,13.35,117.0,83.75,69.11
2018,12,24,10,30,11.0,139.0,2.8,13.8,144.0,100.97,84.02
2018,12,24,10,45,5.5,118.5,2.9,14.25,121.0,88.04,72.42
2018,12,24,11,0,0.0,98.0,3.0,14.7,98.0,74.38,57.47
2018,12,24,11,15,0.0,89.0,3.1,14.9,89.0,68.15,52.14
2018,12,24,11,30,0.0,80.0,3.2,15.1,80.0,61.48,46.46
2018,12,24,11,45,2.0,83.0,3.35,15.3,84.0,64.26,48.66
2018,12,24,12,0,4.0,86.0,3.5,15.5,88.0,67.2,51.03
2018,12,24,12,15,2.0,85.5,3.5,15.4,86.5,66.38,50.44
2018,12,24,12,30,0.0,85.0,3.5,15.3,85.0,65.35,49.66
2018,12,24,12,45,0.0,83.0,3.5,15.2,83.0,63.8,48.4
2018,12,24,13,0,0.0,81.0,3.5,15.1,81.0,62.25,47.15
2018,12,24,13,15,0.0,78.0,3.4,14.85,78.0,59.92,45.27
2018,12,24,13,30,0.0,75.0,3.3,14.6,75.0,57.59,43.4
2018,12,24,13,45,0.0,62.5,3.2,14.4,62.5,47.9,35.28
2018,12,24,14,0,0.0,50.0,3.1,14.2,50.0,38.25,27.13
2018,12,24,14,15,8.5,47.5,3.0,14.0,50.5,43.44,31.85
2018,12,24,14,30,17.0,45.0,2.9,13.8,51.0,47.14,35.33
2018,12,24,14,45,18.5,49.5,2.85,13.65,55.5,52.77,40.28
2018,12,24,15,0,20.0,54.0,2.8,13.5,60.0,59.06,45.76
2018,12,24,15,15,16.5,50.5,2.8,13.5,55.0,54.47,41.67
2018,12,24,15,30,13.0,47.0,2.8,13.5,50.0,50.09,37.66
2018,12,24,15,45,9.5,35.5,2.9,13.25,37.5,36.62,25.82
2018,12,24,16,0,6.0,24.0,3.0,13.0,25.0,22.64,13.54
2018,12,24,16,15,4.0,18.0,3.25,12.95,18.5,16.6,7.66
2018,12,24,16,30,2.0,12.0,3.5,12.9,12.0,10.57,0.0
2018,12,24,16,45,1.0,6.0,3.75,12.85,6.0,5.44,0.0
2018,12,24,17,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,10.0,2.0,1.6,5.15,2.0,0.0,0.0
2018,12,25,7,30,20.0,4.0,1.7,5.8,4.0,3.15,0.0
2018,12,25,7,45,94.0,11.0,1.8,6.45,19.5,8.66,0.0
2018,12,25,8,0,168.0,18.0,1.9,7.1,35.0,14.27,6.56
2018,12,25,8,15,358.5,29.5,2.05,7.65,88.0,24.16,15.97
2018,12,25,8,30,549.0,41.0,2.2,8.2,141.0,37.32,28.14
2018,12,25,8,45,636.0,45.0,2.4,8.75,187.5,41.37,32.0
2018,12,25,9,0,723.0,49.0,2.6,9.3,234.0,45.59,35.9
2018,12,25,9,15,755.0,52.5,2.75,9.8,271.0,48.88,38.86
2018,12,25,9,30,787.0,56.0,2.9,10.3,308.0,52.15,41.75
2018,12,25,9,45,809.0,58.5,3.1,10.85,340.5,54.5,43.73
2018,12,25,10,0,831.0,61.0,3.3,11.4,373.0,56.83,45.67
2018,12,25,10,15,848.0,62.5,3.5,11.8,400.0,58.31,46.85
2018,12,25,10,30,865.0,64.0,3.7,12.2,427.0,65.73,53.32
2018,12,25,10,45,879.0,64.5,3.9,12.6,448.0,66.74,54.06
2018,12,25,11,0,893.0,65.0,4.1,13.0,469.0,107.82,61.31
2018,12,25,11,15,900.5,65.0,4.2,13.2,482.5,160.45,91.82
2018,12,25,11,30,908.0,65.0,4.3,13.4,496.0,212.81,132.95
2018,12,25,11,45,912.5,65.0,4.4,13.65,502.0,264.02,178.5
2018,12,25,12,0,917.0,65.0,4.5,13.9,508.0,314.24,225.35
2018,12,25,12,15,917.5,65.0,4.55,14.05,507.0,361.97,270.8
2018,12,25,12,30,918.0,65.0,4.6,14.2,506.0,407.91,314.38
2018,12,25,12,45,913.0,65.0,4.6,14.35,496.5,449.62,353.8
2018,12,25,13,0,908.0,65.0,4.6,14.5,487.0,488.74,390.21
2018,12,25,13,15,900.5,64.0,4.6,14.55,470.0,522.87,421.97
2018,12,25,13,30,893.0,63.0,4.6,14.6,453.0,553.96,450.54
2018,12,25,13,45,880.5,62.0,4.6,14.6,429.5,579.08,473.86
2018,12,25,14,0,868.0,61.0,4.6,14.6,406.0,600.74,493.91
2018,12,25,14,15,849.5,59.0,4.4,14.45,376.0,614.0,506.46
2018,12,25,14,30,831.0,57.0,4.2,14.3,346.0,629.09,519.69
2018,12,25,14,45,804.0,54.5,4.05,14.1,310.5,628.9,520.97
2018,12,25,15,0,777.0,52.0,3.9,13.9,275.0,624.72,517.97
2018,12,25,15,15,736.0,48.5,3.9,13.9,236.0,605.61,502.22
2018,12,25,15,30,695.0,45.0,3.9,13.9,197.0,582.57,482.22
2018,12,25,15,45,631.0,41.0,3.2,12.5,157.0,538.58,444.6
2018,12,25,16,0,567.0,37.0,2.5,11.1,117.0,490.48,400.69
2018,12,25,16,15,456.5,30.0,2.4,10.5,80.5,402.49,315.42
2018,12,25,16,30,346.0,23.0,2.3,9.9,44.0,310.56,94.47
2018,12,25,16,45,186.5,13.0,2.2,9.3,23.0,143.56,0.0
2018,12,25,17,0,27.0,3.0,2.1,8.7,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,2.05,8.5,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,15,14.5,3.0,1.15,4.4,3.5,0.0,0.0
2018,12,26,7,30,29.0,6.0,1.1,5.0,7.0,4.72,0.0
2018,12,26,7,45,93.0,16.5,1.05,5.55,25.0,12.56,0.0
2018,12,26,8,0,157.0,27.0,1.0,6.1,43.0,20.5,11.93
2018,12,26,8,15,112.5,33.5,1.2,6.8,47.5,25.54,17.28
2018,12,26,8,30,68.0,40.0,1.4,7.5,52.0,30.89,22.42
2018,12,26,8,45,46.5,58.5,1.65,8.2,67.5,44.19,34.66
2018,12,26,9,0,25.0,77.0,1.9,8.9,83.0,56.62,45.97
2018,12,26,9,15,132.0,101.0,2.15,9.4,142.0,72.34,60.14
2018,12,26,9,30,239.0,125.0,2.4,9.9,201.0,86.93,73.12
2018,12,26,9,45,389.5,115.5,2.65,10.4,254.5,81.72,68.24
2018,12,26,10,0,540.0,106.0,2.9,10.9,308.0,80.11,66.61
2018,12,26,10,15,596.0,102.5,3.0,11.3,340.0,77.71,64.27
2018,12,26,10,30,652.0,99.0,3.1,11.7,372.0,75.64,62.25
2018,12,26,10,45,776.5,81.5,3.2,12.05,422.0,70.96,57.93
2018,12,26,11,0,901.0,64.0,3.3,12.4,472.0,106.1,60.39
2018,12,26,11,15,906.5,65.0,3.2,12.6,485.5,159.69,91.22
2018,12,26,11,30,912.0,66.0,3.1,12.8,499.0,212.86,132.79
2018,12,26,11,45,914.5,66.0,3.05,13.05,504.5,263.93,178.02
2018,12,26,12,0,917.0,66.0,3.0,13.3,510.0,313.8,224.3
2018,12,26,12,15,911.0,68.0,2.95,13.4,507.5,361.32,269.36
2018,12,26,12,30,905.0,70.0,2.9,13.5,505.0,406.57,312.0
2018,12,26,12,45,894.5,72.0,2.85,13.65,495.0,447.57,350.3
2018,12,26,13,0,884.0,74.0,2.8,13.8,485.0,487.41,386.58
2018,12,26,13,15,860.5,75.5,2.8,13.75,464.5,516.43,413.95
2018,12,26,13,30,837.0,77.0,2.8,13.7,444.0,541.3,437.29
2018,12,26,13,45,835.5,73.5,2.75,13.7,423.5,569.33,462.24
2018,12,26,14,0,834.0,70.0,2.7,13.7,403.0,594.47,484.38
2018,12,26,14,15,812.5,68.5,2.5,13.4,373.0,606.32,495.63
2018,12,26,14,30,791.0,67.0,2.3,13.1,343.0,614.18,503.29
2018,12,26,14,45,741.0,65.0,2.1,12.85,303.0,598.36,491.94
2018,12,26,15,0,691.0,63.0,1.9,12.6,263.0,582.44,479.73
2018,12,26,15,15,647.0,57.5,1.9,12.6,224.0,558.52,461.04
2018,12,26,15,30,603.0,52.0,1.9,12.6,185.0,530.96,438.01
2018,12,26,15,45,524.0,47.0,1.5,11.15,145.5,475.55,392.0
2018,12,26,16,0,445.0,42.0,1.1,9.7,106.0,416.89,340.91
2018,12,26,16,15,326.5,33.0,1.1,9.25,71.5,323.2,254.52
2018,12,26,16,30,208.0,24.0,1.1,8.8,37.0,212.68,77.03
2018,12,26,16,45,112.5,13.5,1.15,8.35,19.5,91.12,0.0
2018,12,26,17,0,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,12,26,17,15,8.5,1.5,1.2,7.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,12,27,7,15,91.5,6.0,2.6,3.7,8.0,0.0,0.0
2018,12,27,7,30,183.0,12.0,2.9,4.4,16.0,9.44,0.0
2018,12,27,7,45,348.0,20.0,3.2,5.1,48.0,18.26,0.39
2018,12,27,8,0,513.0,28.0,3.5,5.8,80.0,25.93,16.48
2018,12,27,8,15,593.0,33.0,3.8,6.45,120.0,30.75,21.9
2018,12,27,8,30,673.0,38.0,4.1,7.1,160.0,35.71,26.76
2018,12,27,8,45,722.0,41.5,4.35,7.75,200.5,39.25,30.18
2018,12,27,9,0,771.0,45.0,4.6,8.4,241.0,42.85,33.51
2018,12,27,9,15,800.5,47.5,4.9,8.95,278.0,49.47,39.51
2018,12,27,9,30,830.0,50.0,5.2,9.5,315.0,52.62,42.28
2018,12,27,9,45,849.0,53.5,5.45,10.05,348.5,56.25,45.44
2018,12,27,10,0,868.0,57.0,5.7,10.6,382.0,59.76,48.44
2018,12,27,10,15,886.0,58.0,5.8,11.0,410.0,61.39,49.76
2018,12,27,10,30,904.0,59.0,5.9,11.4,438.0,62.94,50.99
2018,12,27,10,45,915.0,59.5,6.05,11.8,459.0,63.94,51.74
2018,12,27,11,0,926.0,60.0,6.2,12.2,480.0,103.24,58.05
2018,12,27,11,15,932.5,60.5,6.25,12.4,493.5,157.83,89.1
2018,12,27,11,30,939.0,61.0,6.3,12.6,507.0,212.07,131.67
2018,12,27,11,45,942.0,61.0,6.35,12.85,513.0,264.54,178.67
2018,12,27,12,0,945.0,61.0,6.4,13.1,519.0,315.83,227.08
2018,12,27,12,15,943.5,61.0,6.4,13.15,517.0,364.29,274.02
2018,12,27,12,30,942.0,61.0,6.4,13.2,515.0,410.74,318.96
2018,12,27,12,45,937.5,61.0,6.35,13.25,505.5,453.77,360.35
2018,12,27,13,0,933.0,61.0,6.3,13.3,496.0,494.2,398.72
2018,12,27,13,15,925.5,60.5,6.25,13.25,479.5,529.9,432.57
2018,12,27,13,30,918.0,60.0,6.2,13.2,463.0,562.52,463.14
2018,12,27,13,45,905.5,58.5,6.15,13.15,439.0,588.02,487.37
2018,12,27,14,0,893.0,57.0,6.1,13.1,415.0,609.94,508.15
2018,12,27,14,15,874.5,56.0,5.95,12.85,385.0,625.15,523.15
2018,12,27,14,30,856.0,55.0,5.8,12.6,355.0,636.61,534.62
2018,12,27,14,45,828.0,52.0,5.65,12.4,318.5,635.47,535.36
2018,12,27,15,0,800.0,49.0,5.5,12.2,282.0,636.56,536.2
2018,12,27,15,15,761.0,46.5,5.5,12.2,243.0,620.68,522.72
2018,12,27,15,30,722.0,44.0,5.5,12.2,204.0,600.84,504.92
2018,12,27,15,45,659.5,39.5,4.95,11.15,163.0,557.89,467.2
2018,12,27,16,0,597.0,35.0,4.4,10.1,122.0,511.31,423.77
2018,12,27,16,15,490.5,29.0,4.3,9.6,84.5,427.95,342.07
2018,12,27,16,30,384.0,23.0,4.2,9.1,47.0,328.86,141.06
2018,12,27,16,45,208.5,13.0,4.1,8.55,24.5,159.55,0.0
2018,12,27,17,0,33.0,3.0,4.0,8.0,2.0,0.0,0.0
2018,12,27,17,15,16.5,1.5,3.9,7.75,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.5,3.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.65,2.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.5,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.45,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,28,7,15,62.0,5.5,2.35,1.75,6.5,0.0,0.0
2018,12,28,7,30,124.0,11.0,2.5,2.4,13.0,8.65,0.0
2018,12,28,7,45,237.0,22.0,2.65,3.0,40.5,18.21,0.0
2018,12,28,8,0,350.0,33.0,2.8,3.6,68.0,27.36,17.84
2018,12,28,8,15,438.0,40.0,2.9,4.2,105.0,33.11,24.24
2018,12,28,8,30,526.0,47.0,3.0,4.8,142.0,38.98,30.01
2018,12,28,8,45,559.5,52.5,3.1,5.45,175.5,43.28,34.17
2018,12,28,9,0,593.0,58.0,3.2,6.1,209.0,47.56,38.16
2018,12,28,9,15,677.5,59.0,3.3,6.8,256.0,53.15,43.24
2018,12,28,9,30,762.0,60.0,3.4,7.5,303.0,54.95,44.77
2018,12,28,9,45,823.5,56.5,3.55,8.2,343.5,53.18,42.99
2018,12,28,10,0,885.0,53.0,3.7,8.9,384.0,57.17,46.43
2018,12,28,10,15,899.5,53.5,3.7,9.35,411.0,58.41,47.4
2018,12,28,10,30,914.0,54.0,3.7,9.8,438.0,59.57,48.29
2018,12,28,10,45,924.0,55.5,3.65,10.3,459.0,61.28,49.67
2018,12,28,11,0,934.0,57.0,3.6,10.8,480.0,100.1,56.07
2018,12,28,11,15,939.5,57.5,3.65,11.05,493.5,154.95,86.8
2018,12,28,11,30,945.0,58.0,3.7,11.3,507.0,209.33,129.2
2018,12,28,11,45,947.5,58.0,3.75,11.55,513.0,261.96,176.07
2018,12,28,12,0,950.0,58.0,3.8,11.8,519.0,313.35,224.25
2018,12,28,12,15,945.5,60.0,3.8,11.9,517.5,362.9,271.67
2018,12,28,12,30,941.0,62.0,3.8,12.0,516.0,410.28,316.8
2018,12,28,12,45,932.0,63.5,3.75,12.15,506.5,452.99,357.22
2018,12,28,13,0,923.0,65.0,3.7,12.3,497.0,492.83,394.28
2018,12,28,13,15,916.0,64.5,3.65,12.3,480.5,528.62,427.37
2018,12,28,13,30,909.0,64.0,3.6,12.3,464.0,561.39,457.25
2018,12,28,13,45,898.0,62.5,3.55,12.3,440.5,587.71,481.38
2018,12,28,14,0,887.0,61.0,3.5,12.3,417.0,610.56,502.21
2018,12,28,14,15,869.5,59.0,3.3,12.05,387.0,625.3,516.17
2018,12,28,14,30,852.0,57.0,3.1,11.8,357.0,636.27,526.65
2018,12,28,14,45,826.5,54.5,2.85,11.55,321.5,643.43,533.16
2018,12,28,15,0,801.0,52.0,2.6,11.3,286.0,641.01,530.96
2018,12,28,15,15,762.0,48.5,2.6,11.3,246.5,623.96,517.07
2018,12,28,15,30,723.0,45.0,2.6,11.3,207.0,602.94,499.01
2018,12,28,15,45,661.5,41.0,2.0,9.35,166.0,561.29,463.92
2018,12,28,16,0,600.0,37.0,1.4,7.4,125.0,515.66,422.48
2018,12,28,16,15,491.5,30.5,1.4,6.8,87.0,429.9,342.27
2018,12,28,16,30,383.0,24.0,1.4,6.2,49.0,329.48,158.21
2018,12,28,16,45,208.0,14.0,1.4,5.65,26.0,160.15,0.0
2018,12,28,17,0,33.0,4.0,1.4,5.1,3.0,0.0,0.0
2018,12,28,17,15,16.5,2.0,1.4,5.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,29,7,15,54.0,5.0,0.9,2.55,6.0,0.0,0.0
2018,12,29,7,30,108.0,10.0,0.9,3.2,12.0,7.87,0.0
2018,12,29,7,45,111.5,22.5,0.9,3.8,29.5,16.99,0.0
2018,12,29,8,0,115.0,35.0,0.9,4.4,47.0,26.11,16.72
2018,12,29,8,15,377.5,37.0,0.95,5.05,100.5,30.3,21.68
2018,12,29,8,30,640.0,39.0,1.0,5.7,154.0,36.31,27.53
2018,12,29,8,45,688.5,42.5,1.1,6.3,193.5,39.77,30.89
2018,12,29,9,0,737.0,46.0,1.2,6.9,233.0,43.29,34.18
2018,12,29,9,15,767.0,49.0,1.25,7.6,269.5,46.23,36.83
2018,12,29,9,30,797.0,52.0,1.3,8.3,306.0,49.16,39.4
2018,12,29,9,45,816.0,55.0,1.4,8.95,338.5,51.92,41.76
2018,12,29,10,0,835.0,58.0,1.5,9.6,371.0,59.94,48.83
2018,12,29,10,15,849.0,60.0,1.55,10.05,397.5,62.17,50.66
2018,12,29,10,30,863.0,62.0,1.6,10.5,424.0,64.31,52.42
2018,12,29,10,45,872.0,63.0,1.65,10.95,444.0,65.59,53.38
2018,12,29,11,0,881.0,64.0,1.7,11.4,464.0,100.86,58.49
2018,12,29,11,15,887.0,65.0,1.8,11.75,477.5,153.52,87.54
2018,12,29,11,30,893.0,66.0,1.9,12.1,491.0,205.86,127.73
2018,12,29,11,45,895.0,66.5,2.05,12.4,497.0,256.4,172.14
2018,12,29,12,0,897.0,67.0,2.2,12.7,503.0,305.77,217.82
2018,12,29,12,15,894.0,67.5,2.25,12.85,501.0,352.19,261.73
2018,12,29,12,30,891.0,68.0,2.3,13.0,499.0,396.59,303.55
2018,12,29,12,45,883.5,68.5,2.35,13.15,489.5,436.97,341.43
2018,12,29,13,0,876.0,69.0,2.4,13.3,480.0,474.67,376.24
2018,12,29,13,15,867.0,69.0,2.35,13.25,464.0,508.33,407.03
2018,12,29,13,30,858.0,69.0,2.3,13.2,448.0,542.2,437.07
2018,12,29,13,45,844.5,68.0,2.3,13.2,425.0,566.89,459.46
2018,12,29,14,0,831.0,67.0,2.3,13.2,402.0,588.05,478.62
2018,12,29,14,15,812.0,64.5,2.1,12.95,372.5,600.52,490.17
2018,12,29,14,30,793.0,62.0,1.9,12.7,343.0,609.15,498.21
2018,12,29,14,45,753.5,61.0,1.7,12.5,306.5,601.96,493.3
2018,12,29,15,0,714.0,60.0,1.5,12.3,270.0,590.28,484.3
2018,12,29,15,15,495.0,68.0,1.5,12.3,204.0,463.76,384.34
2018,12,29,15,30,276.0,76.0,1.5,12.3,138.0,320.47,267.13
2018,12,29,15,45,205.0,64.0,1.15,11.0,105.0,244.18,203.93
2018,12,29,16,0,134.0,52.0,0.8,9.7,72.0,183.89,151.45
2018,12,29,16,15,157.5,37.5,0.8,9.5,53.5,204.96,163.25
2018,12,29,16,30,181.0,23.0,0.8,9.3,35.0,195.19,100.69
2018,12,29,16,45,104.0,13.5,0.75,9.15,19.0,85.27,0.0
2018,12,29,17,0,27.0,4.0,0.7,9.0,3.0,0.0,0.0
2018,12,29,17,15,13.5,2.0,0.7,8.95,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,30,7,15,3.5,3.0,1.35,5.05,3.0,0.0,0.0
2018,12,30,7,30,7.0,6.0,1.5,5.3,6.0,4.72,0.0
2018,12,30,7,45,54.5,20.5,1.65,5.55,25.5,15.46,0.0
2018,12,30,8,0,102.0,35.0,1.8,5.8,45.0,26.05,16.48
2018,12,30,8,15,130.0,49.5,1.8,5.95,68.5,36.42,27.02
2018,12,30,8,30,158.0,64.0,1.8,6.1,92.0,46.62,36.79
2018,12,30,8,45,181.0,78.0,1.75,6.25,118.0,56.27,45.91
2018,12,30,9,0,204.0,92.0,1.7,6.4,144.0,65.73,54.72
2018,12,30,9,15,158.5,109.0,1.65,6.7,153.0,77.27,65.23
2018,12,30,9,30,113.0,126.0,1.6,7.0,162.0,87.32,74.25
2018,12,30,9,45,120.0,141.5,1.5,7.3,183.5,96.91,82.73
2018,12,30,10,0,127.0,157.0,1.4,7.6,205.0,106.26,90.89
2018,12,30,10,15,203.5,162.0,1.3,8.05,245.0,111.0,94.81
2018,12,30,10,30,280.0,167.0,1.2,8.5,285.0,112.55,95.87
2018,12,30,10,45,518.0,130.5,1.05,8.9,361.0,92.04,77.37
2018,12,30,11,0,756.0,94.0,0.9,9.3,437.0,103.66,64.89
2018,12,30,11,15,775.5,90.0,1.0,9.8,451.0,154.31,93.47
2018,12,30,11,30,795.0,86.0,1.1,10.3,465.0,200.5,128.08
2018,12,30,11,45,850.5,77.0,1.25,10.8,487.0,251.22,169.97
2018,12,30,12,0,906.0,68.0,1.4,11.3,509.0,308.03,219.33
2018,12,30,12,15,903.5,68.5,1.65,11.65,507.5,355.17,263.86
2018,12,30,12,30,901.0,69.0,1.9,12.0,506.0,400.32,306.44
2018,12,30,12,45,894.0,70.0,2.1,12.35,497.0,441.96,345.43
2018,12,30,13,0,887.0,71.0,2.3,12.7,488.0,480.96,381.42
2018,12,30,13,15,878.0,70.0,2.35,12.8,471.0,514.21,412.03
2018,12,30,13,30,869.0,69.0,2.4,12.9,454.0,547.56,441.87
2018,12,30,13,45,855.0,67.5,2.4,13.05,430.5,571.9,463.85
2018,12,30,14,0,841.0,66.0,2.4,13.2,407.0,592.62,482.49
2018,12,30,14,15,821.0,65.0,2.3,13.1,378.0,606.55,495.38
2018,12,30,14,30,801.0,64.0,2.2,13.0,349.0,616.59,504.81
2018,12,30,14,45,771.5,61.5,2.05,12.85,314.0,614.69,504.38
2018,12,30,15,0,742.0,59.0,1.9,12.7,279.0,608.66,500.08
2018,12,30,15,15,701.5,55.5,1.9,12.7,240.5,589.77,485.06
2018,12,30,15,30,661.0,52.0,1.9,12.7,202.0,566.77,465.88
2018,12,30,15,45,571.0,47.5,1.45,11.15,159.0,510.87,419.86
2018,12,30,16,0,481.0,43.0,1.0,9.6,116.0,445.2,363.77
2018,12,30,16,15,362.0,34.5,1.05,9.15,79.5,351.49,280.85
2018,12,30,16,30,243.0,26.0,1.1,8.7,43.0,245.54,137.73
2018,12,30,16,45,132.5,14.5,1.1,8.2,23.0,106.64,0.0
2018,12,30,17,0,22.0,3.0,1.1,7.7,3.0,0.0,0.0
2018,12,30,17,15,11.0,1.5,1.15,7.6,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.8,3.45,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.8,3.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,12,31,7,15,18.5,3.5,4.15,3.35,4.0,0.0,0.0
2018,12,31,7,30,37.0,7.0,4.2,3.7,8.0,5.51,0.0
2018,12,31,7,45,261.0,18.0,4.3,4.0,42.5,14.86,0.0
2018,12,31,8,0,485.0,29.0,4.4,4.3,77.0,26.74,17.11
2018,12,31,8,15,524.0,35.5,4.55,4.9,110.0,32.55,23.61
2018,12,31,8,30,563.0,42.0,4.7,5.5,143.0,38.31,29.28
2018,12,31,8,45,678.5,42.0,4.85,6.1,193.0,39.26,30.37
2018,12,31,9,0,794.0,42.0,5.0,6.7,243.0,44.22,34.99
2018,12,31,9,15,823.0,45.5,5.2,7.3,281.5,48.25,38.65
2018,12,31,9,30,852.0,49.0,5.4,7.9,320.0,52.17,42.15
2018,12,31,9,45,871.0,51.0,5.55,8.55,353.5,54.76,44.36
2018,12,31,10,0,890.0,53.0,5.7,9.2,387.0,57.26,46.44
2018,12,31,10,15,904.5,55.0,5.75,9.6,415.0,59.59,48.4
2018,12,31,10,30,919.0,57.0,5.8,10.0,443.0,61.82,50.27
2018,12,31,10,45,928.5,58.0,5.8,10.4,464.5,63.17,51.33
2018,12,31,11,0,938.0,59.0,5.8,10.8,486.0,97.92,55.99
2018,12,31,11,15,943.5,60.0,5.8,11.0,500.0,153.58,86.23
2018,12,31,11,30,949.0,61.0,5.8,11.2,514.0,208.84,128.99
2018,12,31,11,45,950.5,61.5,5.75,11.45,520.5,262.18,176.58
2018,12,31,12,0,952.0,62.0,5.7,11.7,527.0,314.24,225.68
2018,12,31,12,15,949.0,63.0,5.7,11.8,525.5,363.83,273.66
2018,12,31,12,30,946.0,64.0,5.7,11.9,524.0,411.33,319.54
2018,12,31,12,45,939.0,65.0,5.7,11.95,515.0,454.95,361.59
2018,12,31,13,0,932.0,66.0,5.7,12.0,506.0,495.83,400.46
2018,12,31,13,15,924.0,65.5,5.7,12.0,489.5,531.82,434.6
2018,12,31,13,30,916.0,65.0,5.7,12.0,473.0,564.71,465.43
2018,12,31,13,45,904.0,64.0,5.7,12.0,449.5,591.6,490.79
2018,12,31,14,0,892.0,63.0,5.7,12.0,426.0,614.99,512.77
2018,12,31,14,15,875.0,61.0,5.5,11.85,396.0,630.57,527.76
2018,12,31,14,30,858.0,59.0,5.3,11.7,366.0,647.91,543.42
2018,12,31,14,45,832.5,56.5,5.15,11.5,330.5,649.99,546.71
2018,12,31,15,0,807.0,54.0,5.0,11.3,295.0,647.99,545.5
2018,12,31,15,15,769.0,50.5,5.0,11.3,255.0,632.01,532.21
2018,12,31,15,30,731.0,47.0,5.0,11.3,215.0,611.99,514.62
2018,12,31,15,45,424.0,46.5,2.9,11.65,139.5,403.14,337.8
2018,12,31,16,0,117.0,46.0,0.8,12.0,64.0,159.9,130.01
2018,12,31,16,15,80.0,36.0,0.8,11.55,46.5,126.06,99.01
2018,12,31,16,30,43.0,26.0,0.8,11.1,29.0,74.36,40.67
2018,12,31,16,45,28.5,14.0,0.8,10.7,15.5,31.53,0.0
2018,12,31,17,0,14.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,12,31,17,15,7.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
